,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-28 23:30:00,13.8,19.6,18.6,22.1,16.6,4.261,1.29579,14.691999999999998,41.1436,7.333333333333334,5.833333333333334,96.66666666666666,0.0,80.33333333333333,10.0,1017.3333333333334,14.666666666666668,4.166666666666667,10.833333333333332,1.0,,456.7655351274863,0.5812691540409952,108.829500118622,30.651086476852335,22.196484616597495,0.9277588247560737,9.997733563647245,110.2490404939912,0.0
2022-05-28 23:40:00,13.8,19.7,18.7,22.0,16.5,4.31,1.2727600000000001,14.627500000000001,41.0506,7.222222222222222,5.555555555555556,99.44444444444444,0.0,80.88888888888889,10.0,1017.2222222222222,14.444444444444445,4.111111111111111,10.222222222222221,1.0,,459.06310078938805,0.5753317788074919,111.8072345035359,30.57948354403178,22.223058013916017,0.9590166941781838,9.999778730074564,110.00876181284586,0.0
2022-05-28 23:50:00,13.5,19.6,18.6,22.0,16.1,4.309,1.350925,14.494499999999999,41.1143,7.111111111111111,5.277777777777779,102.22222222222223,0.0,81.44444444444444,10.0,1017.1111111111111,14.222222222222221,4.055555555555555,9.61111111111111,1.0,,460.4315029451217,0.5731338154175187,109.34380487474346,30.508848924897404,22.278783780186554,0.880632842891529,9.996867357316564,114.07224937751646,0.0
2022-05-29 00:00:00,13.7,19.6,18.6,22.0,16.0,4.341,1.311665,14.4057,41.181599999999996,7.0,5.0,105.0,0.0,82.0,10.0,1017.0,14.0,4.0,9.0,1.0,,459.5465427652995,0.540750220353994,110.43997503528487,30.461086384455363,22.304312445322672,0.8865189331769944,9.997092429796854,107.20059094746907,0.0
2022-05-29 00:10:00,13.5,19.6,18.7,22.0,15.9,4.359,1.42293,14.2376,41.2012,6.944444444444445,4.888888888888889,105.55555555555556,0.0,82.16666666666667,10.0,1016.8888888888889,14.222222222222221,3.9444444444444446,8.833333333333334,1.0,,455.5207485084972,0.5332585318032967,110.00429201697224,30.41872172673543,22.367111988067627,0.9791204145550727,9.996517030398051,118.13632475535076,0.0
2022-05-29 00:20:00,13.4,19.5,18.7,22.0,15.8,4.374,1.4442499999999998,14.090100000000001,41.5535,6.888888888888889,4.777777777777778,106.11111111111111,0.0,82.33333333333333,10.0,1016.7777777777778,14.444444444444445,3.888888888888889,8.666666666666666,1.0,,461.21719550472574,0.6367896016371452,111.07123147307144,30.372992820739746,22.42175029754639,0.9420117567479611,9.99842657883962,105.10026913960773,0.0
2022-05-29 00:30:00,13.3,19.5,18.7,22.0,15.6,4.452,1.449365,13.9058,41.5607,6.833333333333333,4.666666666666667,106.66666666666667,0.0,82.5,10.0,1016.6666666666666,14.666666666666666,3.8333333333333335,8.5,1.0,,463.88594401041667,0.6351207563718834,111.92681362410724,30.310719718933107,22.476734212239585,0.9915543659528098,10.001908427874246,117.83262208302816,0.0
2022-05-29 00:40:00,13.4,19.5,18.7,22.0,15.5,4.466,1.36991,13.7661,41.3914,6.777777777777778,4.555555555555555,107.22222222222223,0.0,82.66666666666667,10.0,1016.5555555555555,14.88888888888889,3.7777777777777777,8.333333333333334,1.0,,456.6379660314801,0.6723908867657522,112.2975837832521,30.251081221637833,22.553369421932867,0.9160445240449384,10.00051422939926,107.21005855601993,0.0
2022-05-29 00:50:00,13.2,19.4,18.7,22.0,15.4,4.467,1.46873,13.6551,41.367000000000004,6.722222222222222,4.444444444444445,107.77777777777777,0.0,82.83333333333333,10.0,1016.4444444444445,15.11111111111111,3.7222222222222223,8.166666666666666,1.0,,456.645604654948,0.6766835617354025,109.06976930521303,30.195414450963334,22.586645402908324,0.8830378976960978,10.003495084444681,115.71757269541422,0.0
2022-05-29 01:00:00,13.2,19.4,18.8,22.0,15.4,4.498,1.47525,13.5451,41.303999999999995,6.666666666666667,4.333333333333333,108.33333333333333,0.0,83.0,10.0,1016.3333333333334,15.333333333333334,3.6666666666666665,8.0,1.0,,456.21523563779635,0.6552594579411092,113.4962525967959,30.160558255513507,22.64546708424886,0.842515026430289,10.000188066164652,109.23752443949381,0.0
2022-05-29 01:10:00,13.2,19.3,18.8,21.9,15.3,4.489,1.43694,13.5224,41.11,6.611111111111111,4.222222222222222,108.88888888888889,0.0,83.16666666666667,10.0,1016.2222222222222,15.555555555555555,3.611111111111111,7.833333333333333,1.0,,454.60352483289,0.7837752252901341,111.54026858766201,30.104251394271852,22.67688252131144,0.9400938499967257,10.002866428693135,110.4830366897583,0.0
2022-05-29 01:20:00,13.3,19.3,18.8,21.9,15.3,4.534,1.478915,13.4449,41.382400000000004,6.555555555555555,4.111111111111111,109.44444444444444,0.0,83.33333333333333,10.0,1016.1111111111111,15.777777777777779,3.5555555555555554,7.666666666666666,1.0,,453.1991697184245,0.7243690660174957,111.34799388174284,30.043032665252685,22.720007435480753,0.9420539174477259,10.000873171488443,112.8569308344523,0.0
2022-05-29 01:30:00,13.4,19.3,18.9,21.9,15.3,4.543,1.53672,13.3843,41.5135,6.5,4.0,110.0,0.0,83.5,10.0,1016.0,16.0,3.5,7.5,1.0,,456.20780874318086,0.6946956588167928,113.24879687293101,29.98791167894999,22.77557330131531,0.8350757862627507,9.999306217829385,109.45786019643148,0.0
2022-05-29 01:40:00,13.3,19.3,18.9,21.9,15.3,4.532,1.546895,13.217099999999999,41.5085,6.444444444444445,3.888888888888889,110.55555555555556,0.0,83.66666666666667,10.0,1015.8888888888889,16.22222222222222,3.4444444444444446,7.333333333333333,1.0,,456.890056254069,0.8158341717113883,109.89069474430407,29.935911796027845,22.807780976946887,0.8694622560000159,10.000357353231294,109.82007797741498,0.0
2022-05-29 01:50:00,13.3,19.3,18.9,21.9,15.3,4.537,1.578215,13.028299999999998,41.5674,6.388888888888889,3.7777777777777777,111.11111111111111,0.0,83.83333333333333,10.0,1015.7777777777778,16.444444444444443,3.388888888888889,7.166666666666666,1.0,,451.2014305939072,0.6381171748244157,109.40527225300416,29.89657104810079,22.851946055094402,0.9789367771148682,9.998567738533021,107.97371601104737,0.0
2022-05-29 02:00:00,13.2,19.3,18.9,21.9,15.2,4.536,1.507035,12.977799999999998,41.6716,6.333333333333333,3.666666666666667,111.66666666666667,0.0,84.0,10.0,1015.6666666666666,16.666666666666668,3.3333333333333335,7.0,1.0,,458.73987182617185,0.7710502789182178,110.86929554826122,29.854797143936157,22.875145721435548,0.9058365975817043,9.999892423947653,111.21649796803793,0.0
2022-05-29 02:10:00,13.1,19.3,18.9,21.9,15.2,4.531,1.573555,12.7952,41.807900000000004,6.277777777777778,3.5555555555555554,112.22222222222223,0.0,84.16666666666667,10.0,1015.5555555555555,16.88888888888889,3.2777777777777777,6.833333333333333,1.0,,459.3787149644172,0.7662034126619498,110.16422889106018,29.802729941613034,22.902168271632796,0.9413003357544623,9.999695684089035,112.0868981251951,0.0
2022-05-29 02:20:00,13.0,19.2,18.8,21.9,15.0,4.535,1.52341,12.744,41.8209,6.222222222222222,3.4444444444444446,112.77777777777777,0.0,84.33333333333333,10.0,1015.4444444444445,17.11111111111111,3.2222222222222223,6.666666666666666,1.0,,457.0499951733118,0.6481357270672834,110.6024794592561,29.743507035573323,22.904931421279908,0.9488823409875234,9.99983389377594,109.05848351796469,0.0
2022-05-29 02:30:00,12.7,19.1,18.7,21.9,14.8,4.546,1.621745,12.7747,41.7533,6.166666666666667,3.3333333333333335,113.33333333333333,0.0,84.5,10.0,1015.3333333333334,17.333333333333332,3.166666666666667,6.5,1.0,,457.8105262458187,0.7271728402729762,109.50318807138562,29.678647365830635,22.901654596537192,1.0102684665524244,9.999762283856752,110.39343508798568,0.0
2022-05-29 02:40:00,12.7,19.0,18.6,21.9,14.8,4.53,1.63657,12.717,41.6429,6.111111111111111,3.2222222222222223,113.88888888888889,0.0,84.66666666666667,10.0,1015.2222222222222,17.555555555555557,3.111111111111111,6.333333333333333,1.0,,457.8171024436512,0.7333255829220101,110.3082962456396,29.608011973698932,22.90811880429586,0.9446389049788315,10.000224293073018,109.00808648427328,0.0
2022-05-29 02:50:00,12.6,19.0,18.6,21.9,14.7,4.552,1.62026,12.620000000000001,41.6496,6.055555555555555,3.111111111111111,114.44444444444444,0.0,84.83333333333333,10.0,1015.1111111111111,17.77777777777778,3.0555555555555554,6.166666666666666,1.0,,457.84987540409486,0.6912621494403667,109.15610545918094,29.53598975452569,22.924315230937605,0.9245487979933864,9.999468976291803,111.23268941180955,0.0
2022-05-29 03:00:00,12.5,19.0,18.6,21.8,14.6,4.541,1.6123100000000001,12.5738,41.721199999999996,6.0,3.0,115.0,0.0,85.0,10.0,1015.0,18.0,3.0,6.0,1.0,,461.63666361490885,0.6996563203119288,108.1025534055462,29.478574120203653,22.919875100453694,0.9336800878246624,10.001069045066833,108.01379468282065,0.0
2022-05-29 03:10:00,12.3,18.9,18.5,21.8,14.5,4.55,1.61035,12.5432,41.7533,6.0,2.9444444444444446,112.61111111111111,0.0,84.77777777777777,10.0,1015.0,18.27777777777778,3.0,5.833333333333333,1.1111111111111112,,461.2254469001156,0.7492118555669395,109.13901885296666,29.42930607097396,22.951885096388438,0.9004242246284511,9.999555163305313,110.76458890008146,0.0
2022-05-29 03:20:00,12.2,18.9,18.4,21.8,14.4,4.543,1.531495,12.5141,41.7727,6.0,2.888888888888889,110.22222222222223,0.0,84.55555555555556,10.0,1015.0,18.555555555555557,3.0,5.666666666666667,1.2222222222222223,,458.09527018229164,0.7327703077948027,111.4754190145374,29.386850468317668,22.952379341125486,0.9074183549483618,10.001292468706767,108.3487886428833,0.0
2022-05-29 03:30:00,12.3,18.8,18.4,21.8,14.4,4.557,1.497175,12.5881,41.5692,6.0,2.8333333333333335,107.83333333333333,0.0,84.33333333333333,10.0,1015.0,18.833333333333332,3.0,5.5,1.3333333333333333,,460.9967885896529,0.7702303957560305,109.57822032260356,29.34131411771305,22.95730140633922,1.0558351913159663,10.002114926661298,111.59217697456234,0.0
2022-05-29 03:40:00,12.1,18.8,18.3,21.8,14.3,4.54,1.655715,12.620099999999999,41.5453,6.0,2.7777777777777777,105.44444444444444,0.0,84.11111111111111,10.0,1015.0,19.11111111111111,3.0,5.333333333333333,1.4444444444444444,,458.89898760916174,0.74367555587221,111.67927661227641,29.308621699015298,22.97918009440104,1.0898180934786796,10.000694758097332,108.60360989888508,0.0
2022-05-29 03:50:00,12.1,18.8,18.3,21.8,14.2,4.55,1.61948,12.5681,41.5866,6.0,2.7222222222222223,103.05555555555556,0.0,83.88888888888889,10.0,1015.0,19.38888888888889,3.0,5.166666666666667,1.5555555555555556,,457.2514612833659,0.7238679891201736,110.29867666837185,29.260544843673706,22.948482160568236,0.9456722862521808,10.004997857411704,110.6452147801717,0.0
2022-05-29 04:00:00,11.9,18.7,18.2,21.8,14.1,4.528,1.611645,12.5383,41.5796,6.0,2.6666666666666665,100.66666666666667,0.0,83.66666666666667,10.0,1015.0,19.666666666666668,3.0,5.0,1.6666666666666665,,456.42372761693497,0.7407863111827669,110.18439779012218,29.23943569271942,22.975986693439587,0.8956889422327443,9.999420132298287,109.83948466358288,0.0
2022-05-29 04:10:00,11.8,18.7,18.2,21.7,14.1,4.555,1.5358550000000002,12.4568,41.6057,6.0,2.611111111111111,98.27777777777777,0.0,83.44444444444444,10.0,1015.0,19.944444444444443,3.0,4.833333333333333,1.7777777777777777,,459.7864532470703,0.7679215971586731,110.47037077391887,29.219271586736046,22.932835569381712,0.9887712466716767,10.003742197354635,112.10076951344809,0.0
2022-05-29 04:20:00,11.8,18.6,18.2,21.7,14.0,4.551,1.6191400000000002,12.3021,41.550599999999996,6.0,2.5555555555555554,95.88888888888889,0.0,83.22222222222223,10.0,1015.0,20.22222222222222,3.0,4.666666666666666,1.8888888888888888,,458.6174201456706,0.6901619668919488,110.36013040316307,29.220657415390015,22.953788604736328,0.9591677383581796,10.000808684031167,107.85549971262614,0.0
2022-05-29 04:30:00,11.7,18.6,18.1,21.7,13.9,4.529,1.750925,12.1642,41.5598,6.0,2.5,93.5,0.0,83.0,10.0,1015.0,20.5,3.0,4.5,2.0,,453.97634634083715,0.7406172046578873,111.9287387503069,29.235115674440976,22.93204464578889,0.9855364670290973,10.000623942620116,113.57397096831941,0.0
2022-05-29 04:40:00,11.6,18.5,18.1,21.7,13.9,4.539,1.73351,12.1511,41.6122,6.0,2.4444444444444446,91.11111111111111,0.0,82.77777777777777,10.0,1015.0,20.77777777777778,3.0,4.333333333333333,2.111111111111111,,452.23284983317063,0.7364933166977039,113.0341101628104,29.249987970414708,22.916853759692664,0.8550705704768825,10.001101007200981,111.41728566967072,0.0
2022-05-29 04:50:00,11.5,18.5,18.2,21.7,13.8,4.53,1.6913250000000002,12.1002,41.6997,6.0,2.388888888888889,88.72222222222223,0.0,82.55555555555556,10.0,1015.0,21.055555555555557,3.0,4.166666666666666,2.2222222222222223,,452.85551767985027,0.7997096373789054,112.70924703307071,29.281458683013916,22.931478284200033,0.8439051512380441,9.998883508046468,108.0049136098226,0.0
2022-05-29 05:00:00,11.4,18.5,18.3,21.7,13.7,4.539,1.693215,12.4092,41.672000000000004,6.0,2.3333333333333335,86.33333333333334,0.0,82.33333333333333,10.0,1015.0,21.333333333333332,3.0,4.0,2.333333333333333,,459.59016194661456,0.804654906807983,113.77130578100343,29.30168254576094,22.909618057970143,0.8911957341359287,10.001687064744084,112.28285319531551,0.0
2022-05-29 05:10:00,11.4,18.4,18.2,21.6,13.7,4.544,1.6482800000000002,12.918199999999999,41.9757,6.0,2.2777777777777777,83.94444444444444,0.0,82.11111111111111,10.0,1015.0,21.61111111111111,3.0,3.833333333333333,2.4444444444444446,,457.62080689178117,0.8078280738787462,111.73215450308416,29.336448218027748,22.88456522623698,0.9346405647198359,10.00121099948883,105.1092293548584,0.0
2022-05-29 05:20:00,11.4,18.4,18.3,21.6,13.6,4.535,1.6504349999999999,13.2994,41.7007,6.0,2.2222222222222223,81.55555555555556,0.0,81.88888888888889,10.0,1015.0,21.88888888888889,3.0,3.6666666666666665,2.5555555555555554,,456.8862311878423,0.7681421933866154,108.37629150218208,29.36832188679221,22.851887829420996,0.9463351443556489,10.002303451970628,109.85456281651564,0.0
2022-05-29 05:30:00,11.5,18.4,18.4,21.7,13.7,4.562,1.624125,13.2533,41.397800000000004,6.0,2.166666666666667,79.16666666666667,0.0,81.66666666666667,10.0,1015.0,22.166666666666664,3.0,3.5,2.6666666666666665,,456.3275204467774,0.7849372155905444,110.21835076951712,29.41828995704651,22.800462214152017,0.900513849357764,10.003449427286785,115.39183227539063,0.0
2022-05-29 05:40:00,11.4,18.4,18.4,21.6,13.7,4.53,1.7075099999999999,13.647,41.171,6.0,2.111111111111111,76.77777777777777,0.0,81.44444444444444,10.0,1015.0,22.444444444444443,3.0,3.333333333333333,2.7777777777777777,,454.7435153969951,0.7993599762898043,111.68814037840245,29.524515362932384,22.799079092942954,0.8939541512662595,9.99754117051109,109.58262284263235,0.0
2022-05-29 05:50:00,11.3,18.4,18.4,21.6,13.6,4.557,1.6654909090909091,13.757545454545454,40.751,6.0,2.0555555555555554,74.38888888888889,0.0,81.22222222222223,10.0,1015.0,22.72222222222222,3.0,3.1666666666666665,2.888888888888889,,450.5623896280925,0.7624305877746161,107.14465279983263,29.634100278218586,22.783245509465537,0.9049536488453548,9.991289251645407,110.97293156941733,0.0
2022-05-29 06:00:00,11.2,18.4,18.2,21.6,13.5,4.532,1.698355,14.4638,40.3625,6.0,2.0,72.0,0.0,81.0,10.0,1015.0,23.0,3.0,3.0,3.0,,445.3384178915791,0.7752176081923778,111.9875905050935,29.739984913706127,22.75847519181465,0.9234023045141839,9.989881450126731,104.57402100401498,0.0
2022-05-29 06:10:00,11.3,18.4,18.1,21.6,13.6,4.53,1.6396899999999999,14.225200000000001,40.1729,6.277777777777778,2.3333333333333335,69.27777777777777,0.0,79.61111111111111,10.0,1014.8888888888889,25.055555555555557,3.0,3.3333333333333335,3.0555555555555554,,448.26372094165316,0.8350613068860803,113.87413203309487,29.842450415293378,22.703931550979615,0.9282001712918282,9.991183808644612,108.80822423299155,0.0
2022-05-29 06:20:00,11.1,18.3,18.1,21.6,13.5,4.546,1.6729299999999998,13.7595,40.3211,6.555555555555555,2.666666666666667,66.55555555555556,0.0,78.22222222222223,10.0,1014.7777777777778,27.11111111111111,3.0,3.666666666666667,3.111111111111111,,456.79207094389824,0.7817337445965258,112.94883431429244,29.926694463510984,22.644831701341225,0.9691175053484452,9.99176196416219,115.0486946491596,0.0
2022-05-29 06:30:00,10.9,18.2,18.0,21.6,13.3,4.501,1.6757149999999998,14.0726,40.6499,6.833333333333333,3.0,63.833333333333336,0.0,76.83333333333333,10.0,1014.6666666666666,29.166666666666668,3.0,4.0,3.1666666666666665,,458.1863884130018,0.7452691452760818,110.11957509444933,30.02530845433636,22.58258672781981,0.8834082184202684,9.99203787944356,114.47379739167259,0.0
2022-05-29 06:40:00,10.8,18.2,17.9,21.6,13.2,4.518,1.574265,14.150200000000002,40.8161,7.111111111111111,3.3333333333333335,61.111111111111114,0.0,75.44444444444444,10.0,1014.5555555555555,31.22222222222222,3.0,4.333333333333334,3.2222222222222223,,460.5232024129232,0.7235123622619499,110.80221062999661,30.139860604604088,22.467630049387616,0.9335649636884531,9.997193252245586,114.51882591247559,0.0
2022-05-29 06:50:00,10.8,18.1,17.8,21.5,13.1,4.549,1.576355,15.1314,40.8009,7.388888888888889,3.666666666666667,58.388888888888886,0.0,74.05555555555556,10.0,1014.4444444444445,33.27777777777778,3.0,4.666666666666667,3.2777777777777777,,456.7953743875438,0.6746666496284938,108.92808057860466,30.264347173972208,22.3599929238408,0.9026396492840162,10.000396802725035,107.71370872205723,0.0
2022-05-29 07:00:00,10.6,18.1,17.8,21.5,13.0,4.549,1.6035650000000001,16.5657,40.5198,7.666666666666666,4.0,55.66666666666667,0.0,72.66666666666667,10.0,1014.3333333333334,35.333333333333336,3.0,5.0,3.3333333333333335,,457.98325921771163,0.7664909079401506,108.99892520365742,30.351560130770743,22.23482495771731,0.9432370214530679,10.003048338916134,89.5543029280699,0.0
2022-05-29 07:10:00,10.9,18.1,17.8,21.5,13.2,4.553,1.559695,16.421799999999998,39.2747,7.944444444444445,4.333333333333334,52.94444444444444,0.0,71.27777777777777,10.0,1014.2222222222222,37.388888888888886,3.0,5.333333333333334,3.388888888888889,,459.24494578043624,0.7959096927797727,108.41961603110792,30.467454446156818,22.114707810084024,0.9571278870105744,10.006048957506815,101.8901989364624,0.0
2022-05-29 07:20:00,10.9,18.1,17.8,21.5,13.2,4.546,1.60166,16.2653,38.5153,8.222222222222221,4.666666666666667,50.22222222222222,0.0,69.88888888888889,10.0,1014.1111111111111,39.44444444444444,3.0,5.666666666666667,3.4444444444444446,,458.76207144901673,0.7586425002213926,109.49657204557948,30.66025341367461,22.05073536919766,0.9514303664944537,10.001695019299868,109.38226240752174,0.0
2022-05-29 07:30:00,10.8,18.1,17.7,21.5,13.2,4.542,1.629475,16.2613,38.740700000000004,8.5,5.0,47.5,0.0,68.5,10.0,1014.0,41.5,3.0,6.0,3.5,,462.27037800405213,0.7745149296808378,111.38661850880769,30.82905444463094,21.918164761861163,0.9445065404474736,10.002041611671448,109.55309611002603,0.0
2022-05-29 07:40:00,11.0,18.2,17.8,21.5,13.4,4.526,1.7525950000000001,16.1496,38.9225,8.777777777777779,5.333333333333334,44.77777777777778,0.0,67.11111111111111,10.0,1013.8888888888889,43.55555555555556,3.0,6.333333333333334,3.5555555555555554,,461.4505777994792,0.7478313931031415,110.54482301464188,31.02021679086112,21.81789536564728,0.8971081784839839,9.997367013999021,110.71986331501944,0.0
2022-05-29 07:50:00,11.1,18.3,17.8,21.5,13.4,4.524,1.608135,16.6039,39.2456,9.055555555555555,5.666666666666667,42.05555555555556,0.0,65.72222222222223,10.0,1013.7777777777778,45.611111111111114,3.0,6.666666666666667,3.611111111111111,,458.5244529671505,0.8042263261106728,107.91541824750307,31.220321645736693,21.638207867940267,0.9651213340957959,9.99865848382314,108.95643477121989,0.0
2022-05-29 08:00:00,11.5,18.3,17.9,21.6,13.6,4.54,1.590195,17.0066,39.3448,9.333333333333332,6.0,39.333333333333336,0.0,64.33333333333334,10.0,1013.6666666666666,47.66666666666667,3.0,7.0,3.6666666666666665,,460.2561851834703,0.8266312513226843,109.1454469624751,31.38566651662191,21.472900031407672,0.915320734580358,9.997374199231464,106.97110701243085,0.0
2022-05-29 08:10:00,11.4,18.4,17.9,21.6,13.7,4.525,1.5959400000000001,17.4577,39.289300000000004,9.61111111111111,6.333333333333334,36.611111111111114,0.0,62.94444444444444,10.0,1013.5555555555555,49.72222222222222,3.0,7.333333333333334,3.7222222222222223,,457.38013722737634,0.7939370587181911,106.35955592634987,31.54028691057299,21.33164010225098,0.8325349518143741,9.997645951958953,110.86843486660817,0.0
2022-05-29 08:20:00,11.4,18.4,17.9,21.6,13.7,4.533,1.6064049999999999,18.1078,39.2673,9.88888888888889,6.666666666666667,33.888888888888886,0.0,61.55555555555556,10.0,1013.4444444444445,51.77777777777778,3.0,7.666666666666667,3.7777777777777777,,457.71866363174615,0.7792768689148171,111.13348136341506,31.69177070617676,21.23333704630534,0.933891633550326,9.995754659970602,107.50079864501954,0.0
2022-05-29 08:30:00,11.7,18.5,18.0,21.6,13.9,4.55,1.59223,18.3801,38.8228,10.166666666666666,7.0,31.166666666666664,0.0,60.16666666666667,10.0,1013.3333333333334,53.83333333333333,3.0,8.0,3.833333333333333,,453.3058647594233,0.849253319181123,105.81364416391837,31.779840799967445,21.168559904098508,0.9767998573184012,9.995085325241089,106.68494602203369,0.0
2022-05-29 08:40:00,11.6,18.5,18.0,21.6,13.9,4.518,1.501005,18.640300000000003,38.6635,10.444444444444443,7.333333333333334,28.444444444444443,0.0,58.77777777777778,10.0,1013.2222222222222,55.888888888888886,3.0,8.333333333333334,3.888888888888889,,447.6909359741211,0.744154726047132,113.22969714795128,31.892064089071557,21.10532349664657,0.8805355137773876,9.99675758890767,106.50311225161526,0.0
2022-05-29 08:50:00,12.0,18.6,18.1,21.6,14.1,4.549,1.5294050000000001,19.3978,38.512299999999996,10.722222222222221,7.666666666666667,25.72222222222222,0.0,57.388888888888886,10.0,1013.1111111111111,57.94444444444444,3.0,8.666666666666668,3.9444444444444446,,451.81831640835463,0.7244467260162373,109.47375321081128,32.01233228683471,21.04444436709086,0.7738191746671994,9.997247552871704,112.31330448150636,0.0
2022-05-29 09:00:00,12.3,18.7,18.2,21.6,14.4,4.523,1.50538,20.0111,37.820299999999996,11.0,8.0,23.0,0.0,56.0,10.0,1013.0,60.0,3.0,9.0,4.0,,454.34646046956385,0.7889174958844642,112.11752712055788,32.07397502523954,21.028848364626775,0.886491607075832,9.99474292661323,113.88937528412198,0.0
2022-05-29 09:10:00,12.7,18.8,18.3,21.6,14.6,4.513,1.5648300000000002,20.5289,37.251400000000004,11.11111111111111,8.11111111111111,22.555555555555557,0.0,55.666666666666664,10.0,1012.9444444444445,58.333333333333336,3.0,9.11111111111111,4.0,,447.03453243913316,0.7750375414029353,103.1112906168275,32.164456335703534,21.042601620356244,0.9753672961393992,9.995861975351968,111.60720547993978,0.0
2022-05-29 09:20:00,12.5,18.9,18.4,21.7,14.6,4.534,1.40646,21.2401,37.549899999999994,11.222222222222221,8.222222222222221,22.11111111111111,0.0,55.333333333333336,10.0,1012.8888888888889,56.666666666666664,3.0,9.222222222222221,4.0,,444.03276772685433,0.8790789503120097,109.48199651384084,32.21768679300944,21.06303661664327,0.9056048403183619,9.994352822303771,112.42643061319987,0.0
2022-05-29 09:30:00,12.7,19.0,18.5,21.7,14.9,4.515,1.3211600000000001,22.4506,37.7842,11.333333333333334,8.333333333333334,21.666666666666668,0.0,55.0,10.0,1012.8333333333334,55.0,3.0,9.333333333333334,4.0,,448.0039032999674,0.733368139105328,108.28668502699857,32.29373124419666,21.097477301821684,0.7977352518405094,9.991360970742063,113.85783672958124,0.0
2022-05-29 09:40:00,13.0,18.9,18.5,21.8,14.8,4.519,1.41868,21.7987,38.0324,11.444444444444445,8.444444444444445,21.22222222222222,0.0,54.666666666666664,10.0,1012.7777777777778,53.333333333333336,3.0,9.444444444444445,4.0,,452.4686733342313,0.8208978830303175,115.27754266685012,32.19308460871379,21.171727863947552,0.9111914011836053,9.986961309115092,105.81831630706787,0.0
2022-05-29 09:50:00,13.2,19.1,18.7,21.8,15.1,4.51,1.38246,21.3397,38.1086,11.555555555555555,8.555555555555555,20.77777777777778,0.0,54.333333333333336,10.0,1012.7222222222222,51.666666666666664,3.0,9.555555555555555,4.0,,454.3489717891299,0.7521329917468257,118.11853120038738,32.10138988192615,21.259541514766674,1.000441541464928,9.991532892659714,107.65137618539111,0.0
2022-05-29 10:00:00,13.3,19.2,18.8,21.8,15.3,4.534,1.310215,21.6442,38.019600000000004,11.666666666666666,8.666666666666666,20.333333333333332,0.0,54.0,10.0,1012.6666666666666,50.0,3.0,9.666666666666666,4.0,,455.3216463216146,0.7088260289774102,115.66834594554147,31.988003218968707,21.393398803075154,0.8587190824747086,9.992495317459106,110.36266426086426,0.0
2022-05-29 10:10:00,13.2,19.3,18.9,21.8,15.4,4.526,1.244205,21.2136,38.1496,11.777777777777779,8.777777777777779,19.88888888888889,0.0,53.666666666666664,10.0,1012.6111111111111,48.333333333333336,3.0,9.777777777777779,4.0,,454.7411194794753,0.721117676274251,112.23766367572848,31.92911510154849,21.53812342430073,0.8970913303012404,9.99392399019231,109.90144447681033,0.0
2022-05-29 10:20:00,14.3,19.6,19.1,21.8,16.1,4.527,1.37972,20.589499999999997,38.1751,11.88888888888889,8.88888888888889,19.444444444444443,0.0,53.333333333333336,10.0,1012.5555555555555,46.666666666666664,3.0,9.88888888888889,4.0,,443.14970784505203,0.8080169521390046,99.30310877891584,31.885513401031496,21.64146813392639,0.9260244205594063,9.996251576741537,108.12245738983154,0.0
2022-05-29 10:30:00,14.5,19.6,19.2,21.9,16.2,4.53,1.3655899999999999,19.9406,38.328700000000005,12.0,9.0,19.0,0.0,53.0,10.0,1012.5,45.0,3.0,10.0,4.0,,447.16143380000676,0.8044364608883183,95.01088770526951,31.874761154039312,21.731536477771613,0.8782641399558125,9.99666180482979,108.2175964161607,0.0
2022-05-29 10:40:00,14.4,19.6,19.2,21.9,16.1,4.526,1.359295,19.6631,38.5323,12.11111111111111,9.11111111111111,18.555555555555557,0.0,52.666666666666664,10.0,1012.4444444444445,43.33333333333333,3.0,10.11111111111111,4.0,,448.4931512416094,0.7107297410735975,104.1429731692298,32.097814591725665,21.66404223759969,0.976037851969401,9.998038651148478,109.55892950693767,0.0
2022-05-29 10:50:00,14.9,19.8,19.4,21.9,16.5,4.534,1.293835,20.1432,38.5173,12.222222222222221,9.222222222222221,18.11111111111111,0.0,52.333333333333336,10.0,1012.3888888888889,41.66666666666667,3.0,10.222222222222221,4.0,,449.7246686808268,0.8577321037010284,108.35011013720668,32.29509313739714,21.46742460657339,0.9879900513410241,9.998703244396896,109.16919879433888,0.0
2022-05-29 11:00:00,15.2,19.9,19.5,21.9,16.7,4.521,1.3472950000000001,20.8786,38.6009,12.333333333333334,9.333333333333334,17.666666666666668,0.0,52.0,10.0,1012.3333333333334,40.0,3.0,10.333333333333334,4.0,,450.9227030120499,0.7884760260043171,112.257966910109,32.54125816980998,21.20693962732951,0.8204035989940166,9.999566429456076,115.41006039937338,0.0
2022-05-29 11:10:00,15.9,20.2,19.7,22.0,17.2,4.534,1.258565,21.195,38.591,12.444444444444445,9.444444444444445,17.22222222222222,0.0,51.666666666666664,10.0,1012.2777777777778,38.33333333333333,3.0,10.444444444444445,4.0,,449.97565511067705,0.7944722011971608,134.55599280556717,32.7688590113322,20.855111516316732,0.9436557166775067,10.001944251060486,120.932121925354,0.0
2022-05-29 11:20:00,16.0,20.3,19.9,22.0,17.4,4.526,1.18135,20.4253,38.3748,12.555555555555555,9.555555555555555,16.77777777777778,0.0,51.333333333333336,10.0,1012.2222222222222,36.66666666666667,3.0,10.555555555555555,4.0,,449.79040667654454,0.7865727052277764,124.98923061219986,32.72375509314198,20.593521920709662,0.8413346485215458,10.001636415231424,100.24116316477458,0.0
2022-05-29 11:30:00,16.5,20.5,20.0,22.1,17.8,4.543,1.3009499999999998,20.1857,38.4448,12.666666666666666,9.666666666666666,16.333333333333336,0.0,51.0,10.0,1012.1666666666666,35.0,3.0,10.666666666666666,4.0,,447.1054689639738,0.8234307148530657,97.85369398645089,32.76053438186646,20.50133106549581,0.9662440385421117,10.000143456459046,110.24439815521241,0.0
2022-05-29 11:40:00,17.0,20.8,20.3,22.1,18.3,4.515,1.2718349999999998,20.860300000000002,38.3871,12.777777777777779,9.777777777777779,15.88888888888889,0.0,50.666666666666664,10.0,1012.1111111111111,33.33333333333333,3.0,10.777777777777779,4.0,,446.0622253417969,0.738211452062689,111.63583382213183,32.92446989747344,20.319369757396927,1.0484040870464564,10.003682048385912,118.59196299193336,0.0
2022-05-29 11:50:00,17.2,20.7,20.3,22.2,18.2,4.517,1.3309149999999998,20.604499999999998,38.336,12.88888888888889,9.88888888888889,15.444444444444445,0.0,50.333333333333336,10.0,1012.0555555555555,31.666666666666668,3.0,10.88888888888889,4.0,,450.13808408189095,0.7890523486437097,116.59912075473764,32.93357768376668,20.155317668914794,0.9235642955203851,10.00375151793162,103.8248725382487,0.0
2022-05-29 12:00:00,16.7,20.8,20.6,22.2,18.3,4.546,1.37501,19.9498,38.375800000000005,13.0,10.0,15.0,0.0,50.0,10.0,1012.0,30.0,3.0,11.0,4.0,,443.836791788737,0.7184822800553452,109.7847012443327,32.85735091079128,20.122116850243238,0.9349232988474799,10.002238666737666,108.16966167262342,0.0
2022-05-29 12:10:00,16.7,20.9,20.5,22.3,18.3,4.532,1.4855800000000001,18.8772,38.595800000000004,13.166666666666666,9.722222222222221,14.88888888888889,0.0,49.55555555555556,10.0,1011.8888888888889,29.333333333333332,3.0,10.722222222222221,4.055555555555555,,446.7098465211364,0.7782300094224639,111.5768647171279,32.710201250712075,20.208143676122027,1.0430983607967694,9.998783839543659,108.02553922017417,0.0
2022-05-29 12:20:00,17.1,20.9,20.6,22.3,18.6,4.526,1.368895,18.1434,38.9225,13.333333333333334,9.444444444444445,14.777777777777779,0.0,49.111111111111114,10.0,1011.7777777777778,28.666666666666668,3.0,10.444444444444445,4.111111111111111,,451.8200553911582,0.7891585691231119,110.35675568769207,32.59982297063525,20.3711208613453,0.8636052811870485,9.99596172885165,109.15981596066001,0.0
2022-05-29 12:30:00,16.3,20.7,20.5,22.3,17.9,4.547,1.24338,17.343799999999998,39.0752,13.5,9.166666666666666,14.666666666666666,0.0,48.666666666666664,10.0,1011.6666666666666,28.0,3.0,10.166666666666666,4.166666666666667,,447.2675861612955,0.9023241479896893,107.2219142349157,32.72348603566488,20.441998306910197,0.8167483381927013,9.999643294016519,123.58842103322347,0.0
2022-05-29 12:40:00,15.8,20.6,20.4,22.3,17.7,4.547,1.1362999999999999,16.950200000000002,39.4209,13.666666666666666,8.88888888888889,14.555555555555555,0.0,48.22222222222222,10.0,1011.5555555555555,27.333333333333332,3.0,9.88888888888889,4.222222222222222,,446.25682882023955,0.8354987460863118,108.28214580234162,32.98902676900228,20.3519656308492,0.9564096994201343,9.998938439687093,125.9241489283244,0.0
2022-05-29 12:50:00,16.1,20.5,20.3,22.3,17.6,4.555,1.086145,16.958,39.6589,13.833333333333334,8.61111111111111,14.444444444444445,0.0,47.77777777777778,10.0,1011.4444444444445,26.666666666666668,3.0,9.61111111111111,4.277777777777778,,456.76594167073574,0.7169511706285221,110.6129343461721,33.93636515643427,20.001656707232115,0.9090647640514895,9.985314874388482,121.25314162582647,0.0
2022-05-29 13:00:00,16.8,20.7,20.4,22.2,18.1,4.493,1.14497,17.2762,39.6164,14.0,8.333333333333334,14.333333333333334,0.0,47.333333333333336,10.0,1011.3333333333334,26.0,3.0,9.333333333333334,4.333333333333333,,460.0726552958872,0.7034084834385727,112.77849641077935,35.21899024963379,19.01273607254028,1.003152623573939,9.976820425987244,119.83614994049071,0.0
2022-05-29 13:10:00,16.9,20.8,20.5,22.2,18.3,4.54,1.2217850000000001,17.0397,39.346500000000006,14.166666666666666,8.055555555555555,14.222222222222221,0.0,46.888888888888886,10.0,1011.2222222222222,25.333333333333332,3.0,9.055555555555555,4.388888888888889,,447.1665682597544,0.7381462823191268,108.02731260913913,35.06916044871012,18.375696446100868,0.8397944385310014,9.97660792986552,106.64028256734211,0.0
2022-05-29 13:20:00,17.5,21.1,20.9,22.3,19.0,4.512,1.140565,17.021700000000003,39.4796,14.333333333333334,7.777777777777779,14.11111111111111,0.0,46.44444444444444,10.0,1011.1111111111111,24.666666666666664,3.0,8.777777777777779,4.444444444444445,,448.0840609741211,0.6456534547480823,112.6944254966779,34.699106202360056,18.34180277204253,0.821553211917317,9.98128990069113,114.7772131062075,0.0
2022-05-29 13:30:00,16.8,20.9,20.6,22.3,18.4,4.551,1.197395,16.7702,39.6035,14.5,7.5,14.0,0.0,46.0,10.0,1011.0,24.0,3.0,8.5,4.5,,444.9399112464642,0.699750908758849,111.7092993289064,34.58187204996745,18.485988419850667,0.8043121992548306,9.98539027372996,106.94308663686118,0.0
2022-05-29 13:40:00,16.5,20.7,20.4,22.3,18.0,4.539,1.20309,16.697,39.716699999999996,14.666666666666666,7.222222222222222,13.88888888888889,0.0,45.55555555555556,10.0,1010.8888888888889,23.333333333333332,3.0,8.222222222222221,4.555555555555555,,445.43731384277345,0.7263353775062804,109.47019815498827,34.61873944360702,18.558021081184428,0.7559326764566651,9.990093998153352,108.16553830443836,0.0
2022-05-29 13:50:00,17.3,21.0,20.6,22.3,18.6,4.536,1.2206949999999999,16.887999999999998,39.7106,14.833333333333334,6.944444444444445,13.777777777777779,0.0,45.111111111111114,10.0,1010.7777777777778,22.666666666666664,3.0,7.944444444444445,4.611111111111111,,448.0501496624124,0.7442039074997108,108.15804309198411,34.56084347407023,18.592337347666422,0.8391060950358709,9.992855599721272,112.29829109191894,0.0
2022-05-29 14:00:00,18.3,21.4,21.1,22.3,19.5,4.513,1.205055,16.6117,39.6492,15.0,6.666666666666667,13.666666666666666,0.0,44.666666666666664,10.0,1010.6666666666666,22.0,3.0,7.666666666666667,4.666666666666667,,446.49855611165367,0.6959110703348776,113.66756329617257,34.46045436233771,18.641713413697122,0.7935050168543891,9.993711033831527,106.5624437611481,0.0
2022-05-29 14:10:00,16.7,20.9,20.7,22.4,18.3,4.53,1.249485,16.7732,39.721199999999996,15.166666666666668,6.388888888888889,13.555555555555555,0.0,44.22222222222222,10.0,1010.5555555555555,21.333333333333332,3.0,7.388888888888889,4.722222222222222,,446.6687603759766,0.6739387737761783,111.50530770964542,34.32011450449626,18.709079001744588,0.7705179538329443,9.997074871063232,110.24948417663575,0.0
2022-05-29 14:20:00,15.5,20.5,20.2,22.3,17.4,4.514,1.302295,16.5814,39.7027,15.333333333333334,6.111111111111112,13.444444444444445,0.0,43.77777777777778,10.0,1010.4444444444445,20.666666666666664,3.0,7.111111111111112,4.777777777777778,,447.41666843458154,0.7280813862130804,110.379848034099,34.139528636932376,18.82513468106588,0.7658936214943728,9.99825773715973,112.45923369089762,0.0
2022-05-29 14:30:00,15.4,20.4,20.1,22.3,17.2,4.479,1.35331,16.7281,39.6682,15.5,5.833333333333334,13.333333333333334,0.0,43.333333333333336,10.0,1010.3333333333334,20.0,3.0,6.833333333333334,4.833333333333333,,448.83574045817056,0.7130773675163924,108.66164263816877,34.048419081370035,18.964545809427896,0.7182685656845569,9.999496041933694,111.06851735432943,0.0
2022-05-29 14:40:00,14.7,20.1,19.8,22.3,16.6,4.53,1.247445,16.9117,39.4916,15.666666666666668,5.555555555555556,13.222222222222221,0.0,42.888888888888886,10.0,1010.2222222222222,19.333333333333332,3.0,6.555555555555556,4.888888888888889,,449.6742449495162,0.7597984299972906,111.02699959404724,34.423031412760416,19.025558802286785,0.8442691244681676,9.998228241602579,110.3732768503825,0.0
2022-05-29 14:50:00,14.7,20.0,19.7,22.2,16.5,4.537,1.134105,16.8119,39.4816,15.833333333333334,5.277777777777779,13.11111111111111,0.0,42.44444444444444,10.0,1010.1111111111111,18.666666666666664,3.0,6.277777777777779,4.944444444444445,,435.03956695556644,0.7520395380031254,110.78850333995065,35.04319019317627,18.811465775171918,0.7443515304724375,9.995074791908264,110.69100629170734,0.0
2022-05-29 15:00:00,15.2,20.1,19.7,22.2,16.8,4.524,1.074165,17.192,39.5322,16.0,5.0,13.0,0.0,42.0,10.0,1010.0,18.0,3.0,6.0,5.0,,459.42709916038075,0.7301151728857371,113.3411835915086,37.00618186314901,17.8393270333608,0.8577019698917866,9.98902427514394,110.62711040496826,0.0
2022-05-29 15:10:00,15.3,18.0,17.6,22.2,20.0,4.212,1.096945,17.3199,39.4292,15.88888888888889,5.111111111111111,14.833333333333334,0.0,42.388888888888886,10.0,1009.9444444444445,19.555555555555557,3.0555555555555554,6.166666666666667,4.777777777777778,,446.6037976389918,0.6548659531898418,112.47780921806722,36.83707397075299,16.88911642621775,0.7497338656079574,9.97796099863417,110.3285901358349,0.0
2022-05-29 15:20:00,15.3,18.5,18.2,22.1,19.3,4.186,1.13415,16.7435,39.248599999999996,15.777777777777779,5.222222222222222,16.666666666666668,0.0,42.77777777777778,10.0,1009.8888888888889,21.11111111111111,3.111111111111111,6.333333333333333,4.555555555555555,,442.6117169189453,0.6558133671664248,111.57463315931417,36.04089340209961,16.926085163752237,0.8102806733548642,9.979725507100424,110.39143197377523,0.0
2022-05-29 15:30:00,15.0,18.8,18.5,22.1,18.6,4.232,1.30196,15.475399999999999,39.3021,15.666666666666666,5.333333333333333,18.5,0.0,43.166666666666664,10.0,1009.8333333333334,22.666666666666668,3.1666666666666665,6.5,4.333333333333333,,451.33784751453624,0.6933257454911531,115.70623436362057,35.55990873972574,17.215123561223347,0.7024899384379386,9.986929756800333,108.67676946004232,0.0
2022-05-29 15:40:00,14.8,19.1,18.6,22.1,18.2,4.194,1.240335,15.0898,39.552,15.555555555555555,5.444444444444445,20.333333333333336,0.0,43.55555555555556,10.0,1009.7777777777778,24.22222222222222,3.2222222222222223,6.666666666666667,4.111111111111111,,447.0014643351237,0.6803972167980537,115.56839442495573,35.119072640736896,17.637247692743937,0.7935364639759064,9.994502787590026,108.54625722249348,0.0
2022-05-29 15:50:00,14.7,19.3,18.7,22.0,17.9,4.234,1.24997,15.1433,39.8444,15.444444444444445,5.555555555555555,22.166666666666664,0.0,43.94444444444444,10.0,1009.7222222222222,25.77777777777778,3.2777777777777777,6.833333333333333,3.888888888888889,,446.8800100181843,0.6993459672602893,110.37858384213204,34.792651926676434,18.08296240488688,0.6576471412181855,10.000818611780803,110.6516482925415,0.0
2022-05-29 16:00:00,14.8,19.5,18.8,22.0,17.8,4.211,1.158385,15.363,40.036,15.333333333333334,5.666666666666667,24.0,0.0,44.333333333333336,10.0,1009.6666666666666,27.333333333333336,3.3333333333333335,7.0,3.666666666666667,,446.5288410862013,0.6517151449957473,115.82219669277386,34.512229181821226,18.481220833564716,0.6948981128820304,10.004854303109841,109.99667665512837,0.0
2022-05-29 16:10:00,14.8,19.7,18.9,22.0,17.6,4.232,1.2173349999999998,15.2011,40.1011,15.222222222222221,5.777777777777778,25.833333333333336,0.0,44.72222222222222,10.0,1009.6111111111111,28.88888888888889,3.388888888888889,7.166666666666667,3.4444444444444446,,440.6939290364583,0.6435191093890344,109.64942334643865,34.281938832600915,18.82581267674764,0.6679901570081711,10.00569434960683,110.90546562194825,0.0
2022-05-29 16:20:00,14.5,19.7,18.8,22.0,17.3,4.234,1.195835,15.243500000000001,40.0552,15.11111111111111,5.888888888888889,27.666666666666668,0.0,45.111111111111114,10.0,1009.5555555555555,30.444444444444443,3.4444444444444446,7.333333333333334,3.2222222222222223,,438.22805655994637,0.5656510951946684,111.61524011428746,34.090967718760176,19.116730251312255,0.7580030905703704,10.00604495048523,108.6752434794108,0.0
2022-05-29 16:30:00,14.7,19.8,18.8,22.0,17.2,4.253,1.153365,15.3184,40.0612,15.0,6.0,29.5,0.0,45.5,10.0,1009.5,32.0,3.5,7.5,3.0,,443.6944975789388,0.5975261041286302,109.35617193556102,33.93530964804477,19.37248317551743,0.7166748992691601,10.005543785720576,110.88781399169254,0.0
2022-05-29 16:40:00,14.7,19.8,18.9,22.0,17.1,4.235,1.13775,15.1751,40.1142,14.88888888888889,6.111111111111111,31.333333333333332,0.0,45.888888888888886,10.0,1009.4444444444445,33.55555555555556,3.5555555555555554,7.666666666666667,2.7777777777777777,,443.79012830712327,0.6131445907292056,112.43990745587537,33.7984613609314,19.587815151214603,0.6463002354403338,10.005301122665404,108.15867366790772,0.0
2022-05-29 16:50:00,14.6,19.8,18.9,22.0,17.1,4.225,1.19833,14.8198,40.2177,14.777777777777779,6.222222222222222,33.16666666666667,0.0,46.27777777777778,10.0,1009.3888888888889,35.111111111111114,3.611111111111111,7.833333333333334,2.555555555555556,,444.8505982322255,0.7290906713414664,109.95295962468379,33.66799905141195,19.761171038945513,0.7207571541766326,10.005836741129558,108.69931222279868,0.0
2022-05-29 17:00:00,14.9,19.9,19.0,22.0,17.3,4.233,1.21038,14.947300000000002,40.309,14.666666666666666,6.333333333333333,35.0,0.0,46.666666666666664,10.0,1009.3333333333334,36.66666666666667,3.6666666666666665,8.0,2.3333333333333335,,443.4499426269531,0.6467431652428066,110.80692539064223,33.550755021975995,19.908011867127133,0.7876889507334088,10.005997581924898,107.16822695893669,0.0
2022-05-29 17:10:00,15.4,20.1,19.2,22.0,17.6,4.219,1.20634,14.841899999999999,40.2495,14.555555555555555,6.444444444444445,36.833333333333336,0.0,47.05555555555556,10.0,1009.2777777777778,38.22222222222222,3.7222222222222223,8.166666666666668,2.111111111111111,,443.3704859310457,0.6542435289515277,110.53664646148681,33.46643019358317,20.032963463465375,0.678666603465875,10.005889452298483,109.86550457000733,0.0
2022-05-29 17:20:00,15.5,20.3,19.5,22.1,17.9,4.203,1.13357,14.863400000000002,40.2941,14.444444444444445,6.555555555555555,38.66666666666667,0.0,47.44444444444444,10.0,1009.2222222222222,39.77777777777778,3.7777777777777777,8.333333333333334,1.8888888888888888,,447.2806070963541,0.6250909439310179,110.5667485389063,33.37815126783861,20.132919862257328,0.6254627630269267,10.004636384020738,107.45319015044333,0.0
2022-05-29 17:30:00,14.9,20.1,19.2,22.1,17.5,4.21,1.0581,14.7463,40.3939,14.333333333333334,6.666666666666666,40.5,0.0,47.833333333333336,10.0,1009.1666666666666,41.33333333333333,3.833333333333333,8.5,1.666666666666667,,444.14268378948344,0.6212774353882687,108.08628591656012,33.42795522689819,20.209539823532104,0.6748894375065962,10.00276000181834,112.25910935719807,0.0
2022-05-29 17:40:00,14.8,20.0,19.1,22.1,17.4,4.211,1.1257899999999998,14.7954,40.4371,14.222222222222221,6.777777777777778,42.333333333333336,0.0,48.22222222222222,10.0,1009.1111111111111,42.888888888888886,3.888888888888889,8.666666666666668,1.4444444444444446,,447.64345977783205,0.6168697176646378,110.7659205414077,33.68853425427213,20.180643671223375,0.6776083817182343,9.999696728649036,111.34912646330119,0.0
2022-05-29 17:50:00,14.8,19.9,19.0,22.1,17.3,4.204,1.1537549999999999,14.7529,40.4285,14.11111111111111,6.888888888888889,44.16666666666667,0.0,48.611111111111114,10.0,1009.0555555555555,44.44444444444444,3.9444444444444446,8.833333333333334,1.2222222222222223,,443.714522782249,0.610394281451143,109.0900251698898,33.937179482777914,20.01121066729228,0.628651729375124,9.996509062449139,113.22793688456218,0.0
2022-05-29 18:00:00,14.6,19.9,19.0,22.1,17.3,4.227,1.1389150000000001,14.6261,40.378699999999995,14.0,7.0,46.0,0.0,49.0,10.0,1009.0,46.0,4.0,9.0,1.0,,446.049361944089,0.6192604017939608,110.58474073140636,34.0283219909668,19.842727120717363,0.7495022171239059,9.99319489955902,109.80856530507405,0.0
2022-05-29 18:10:00,14.6,19.9,19.0,22.2,17.2,4.242,1.158385,14.5945,40.452,13.61111111111111,6.888888888888889,47.94444444444444,0.0,50.666666666666664,10.0,1009.1111111111111,46.5,4.0,9.055555555555555,1.0,,448.9694627888997,0.6135621281742714,109.07860898788365,34.063381777695625,19.71102404000329,0.6073549041868559,9.992719315700844,110.10074900746997,0.0
2022-05-29 18:20:00,14.6,20.0,19.0,22.2,17.3,4.217,1.3112249999999999,14.363900000000001,40.5071,13.222222222222221,6.777777777777778,49.888888888888886,0.0,52.333333333333336,10.0,1009.2222222222222,47.0,4.0,9.11111111111111,1.0,,447.0227095259744,0.6608102097913707,110.96056112989868,34.02870094935099,19.61209487915039,0.6296368445952734,9.995220534006755,104.53818379720053,0.0
2022-05-29 18:30:00,14.8,20.0,19.1,22.2,17.3,4.208,1.3739649999999999,14.472100000000001,40.6873,12.833333333333334,6.666666666666667,51.833333333333336,0.0,54.0,10.0,1009.3333333333334,47.5,4.0,9.166666666666666,1.0,,446.0500005296729,0.6699675523468667,113.30993291736323,33.94271048227946,19.544483257929482,0.6854630337655545,9.999202508926391,109.15026185353597,0.0
2022-05-29 18:40:00,15.0,20.1,19.2,22.2,17.5,4.211,1.50363,14.192400000000001,40.7413,12.444444444444445,6.555555555555555,53.77777777777778,0.0,55.666666666666664,10.0,1009.4444444444445,48.0,4.0,9.222222222222221,1.0,,443.9129385375976,0.7263563231997571,110.26271079715362,33.82446827685247,19.52302984758804,0.629024651547273,10.001561735184467,107.99968729654947,0.0
2022-05-29 18:50:00,14.6,20.0,19.1,22.2,17.3,4.21,1.4212799999999999,13.919,40.770799999999994,12.055555555555555,6.444444444444445,55.72222222222222,0.0,57.333333333333336,10.0,1009.5555555555555,48.5,4.0,9.277777777777779,1.0,,445.76086739024896,0.7732601661011997,110.8739625346728,33.66523670196533,19.52466672897339,0.6049477609992027,10.005165038108824,107.30497988382974,0.0
2022-05-29 19:00:00,14.9,20.0,19.1,22.2,17.3,4.208,1.43346,13.8171,40.926,11.666666666666666,6.333333333333333,57.666666666666664,0.0,59.0,10.0,1009.6666666666666,49.0,4.0,9.333333333333334,1.0,,444.4608385213216,0.756825269880773,109.84164043124785,33.50790181477864,19.56011599858602,0.6832513004044691,10.009023211797079,108.33395182291667,0.0
2022-05-29 19:10:00,14.6,20.0,19.0,22.2,17.3,4.228,1.24413,13.544999999999998,40.9379,11.277777777777779,6.222222222222222,59.611111111111114,0.0,60.666666666666664,10.0,1009.7777777777778,49.5,4.0,9.38888888888889,1.0,,438.03310963597795,0.7723765714256103,108.19063087851313,33.33830508216483,19.610349547537297,0.736531381719425,10.011285499197538,108.36868559894666,0.0
2022-05-29 19:20:00,14.5,19.9,19.0,22.1,17.2,4.212,1.259675,13.528299999999998,40.926300000000005,10.88888888888889,6.111111111111111,61.55555555555556,0.0,62.333333333333336,10.0,1009.8888888888889,50.0,4.0,9.444444444444445,1.0,,440.9214903136505,0.7093733899749942,108.81860763355837,33.16988473892212,19.655748157501222,0.7468564492464066,10.014091289838154,102.64368586222331,0.0
2022-05-29 19:30:00,14.2,19.8,18.9,22.1,17.0,4.209,1.44717,13.4188,40.975,10.5,6.0,63.5,0.0,64.0,10.0,1010.0,50.5,4.0,9.5,1.0,,443.2900075171459,0.7143453968935094,109.18516132570255,33.03290732232599,19.68905041241255,0.7698984090047456,10.018669360061812,106.70161678626889,0.0
2022-05-29 19:40:00,14.2,19.8,18.8,22.1,17.0,4.22,1.44565,13.1869,41.1277,10.11111111111111,5.888888888888889,65.44444444444444,0.0,65.66666666666667,10.0,1010.1111111111111,51.0,4.0,9.555555555555555,1.0,,447.8437838745117,0.727219184322209,111.38869753261072,32.89187591552734,19.77394090652466,0.7256806479891141,10.020240952173868,105.76506443023682,0.0
2022-05-29 19:50:00,14.7,19.8,18.9,22.0,17.1,4.234,1.5649950000000001,13.2517,41.216499999999996,9.722222222222221,5.777777777777778,67.38888888888889,0.0,67.33333333333333,10.0,1010.2222222222222,51.5,4.0,9.61111111111111,1.0,,451.2312479830336,0.6900091884811382,113.07548408443645,32.7407385881351,19.900705435393284,0.7223829559542116,10.026358021725724,108.23375487926879,0.0
2022-05-29 20:00:00,14.5,19.8,18.8,22.0,17.0,4.212,1.4090500000000001,13.209399999999999,41.2342,9.333333333333332,5.666666666666667,69.33333333333333,0.0,69.0,10.0,1010.3333333333334,52.0,4.0,9.666666666666666,1.0,,450.59482923134993,0.7063065289028284,110.09012290372686,32.59262225468954,20.028301820755004,0.733009631683429,10.026494714419048,110.57446976979573,0.0
2022-05-29 20:10:00,14.0,19.6,18.7,22.0,16.9,4.231,1.3809200000000001,13.0357,41.2068,8.944444444444445,5.555555555555555,71.27777777777777,0.0,70.66666666666667,10.0,1010.4444444444445,52.5,4.0,9.722222222222221,1.0,,449.9593170166016,0.6518951590712798,109.69935473555226,32.47289356659019,20.141941624938465,0.7858566621418207,10.021063410388967,110.0385836783654,0.0
2022-05-29 20:20:00,14.3,19.6,18.6,21.9,16.8,4.235,1.47013,12.954400000000001,41.0971,8.555555555555555,5.444444444444445,73.22222222222223,0.0,72.33333333333333,10.0,1010.5555555555555,53.0,4.0,9.777777777777779,1.0,,445.0153594690082,0.6736584783930563,109.62671147664389,32.33858851615197,20.2413595078682,0.7421098276036359,10.018152052092422,108.70493942510886,0.0
2022-05-29 20:30:00,14.0,19.6,18.6,21.9,16.8,4.227,1.34671,13.1614,41.1871,8.166666666666668,5.333333333333334,75.16666666666667,0.0,74.0,10.0,1010.6666666666666,53.5,4.0,9.833333333333334,1.0,,449.3482595825196,0.6747589029060246,110.99205542160294,32.20159702936808,20.355438429514567,0.6925351558625698,10.016908923784893,108.12381259918213,0.0
2022-05-29 20:40:00,13.8,19.5,18.5,21.9,16.5,4.224,1.422875,13.0267,41.2048,7.777777777777778,5.222222222222222,77.11111111111111,0.0,75.66666666666667,10.0,1010.7777777777778,54.0,4.0,9.88888888888889,1.0,,455.70030133126795,0.6898671518367225,110.89068695887333,32.0779914410909,20.492603222529095,0.7733822436630725,10.015241953531902,110.95602273305258,0.0
