,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-29 20:50:00,13.3,19.4,18.3,21.8,15.9,4.25,1.405205,12.807300000000001,41.2764,7.388888888888888,5.111111111111111,79.05555555555556,0.0,77.33333333333333,10.0,1010.8888888888889,54.5,4.0,9.944444444444445,1.0,,449.7208659134788,0.7199328622019897,112.02747919696871,31.98590951210814,20.620197100613286,0.7279029830866823,10.014181841918028,108.08363413326076,0.0
2022-05-29 21:00:00,13.4,19.4,18.5,21.8,15.7,4.323,1.4329,12.6192,41.3013,7.0,5.0,81.0,0.0,79.0,10.0,1011.0,55.0,4.0,10.0,1.0,,451.54567616780605,0.6787179578158815,109.7571690924693,31.89844431559245,20.74271246910095,0.7935621241728466,10.013435166676839,108.9634073638916,0.0
2022-05-29 21:10:00,13.0,19.3,18.5,21.8,15.4,4.374,1.428935,12.5175,41.2308,6.944444444444445,5.0,83.0,0.0,79.83333333333333,10.0,1011.0555555555555,53.388888888888886,4.055555555555555,10.055555555555555,1.0,,450.7575843653186,0.7121905924758669,112.7740214305813,31.79367529113436,20.868886922096294,0.7341779558653714,10.011586516020728,108.57630380057246,0.0
2022-05-29 21:20:00,12.4,19.1,18.3,21.8,14.9,4.427,1.37582,12.4737,41.216899999999995,6.888888888888889,5.0,85.0,0.0,80.66666666666667,10.0,1011.1111111111111,51.77777777777778,4.111111111111111,10.11111111111111,1.0,,450.9849609375,0.6637531893182609,109.80523701339118,31.685487979253132,20.98959494272868,0.8178154453138511,10.008837741216023,109.68766468048095,0.0
2022-05-29 21:30:00,13.0,19.1,18.5,21.7,15.0,4.462,1.312265,12.5329,41.2855,6.833333333333333,5.0,87.0,0.0,81.5,10.0,1011.1666666666666,50.166666666666664,4.166666666666667,10.166666666666666,1.0,,455.4416145763178,0.6240566846585207,110.67155267855541,31.557638112469448,21.114226004386857,0.7280912695409821,10.006229139807445,112.23672431653965,0.0
2022-05-29 21:40:00,12.6,19.0,18.5,21.7,14.8,4.466,1.31999,12.549299999999999,41.3526,6.777777777777778,5.0,89.0,0.0,82.33333333333333,10.0,1011.2222222222222,48.55555555555556,4.222222222222222,10.222222222222221,1.0,,455.7492167716191,0.6810185897569199,108.61623259959246,31.452887080510457,21.234425487518312,0.7636811969677607,10.005167492230733,106.7641233062744,0.0
2022-05-29 21:50:00,12.1,18.8,18.4,21.7,14.4,4.497,1.3572950000000001,12.6155,41.3492,6.722222222222222,5.0,91.0,0.0,83.16666666666667,10.0,1011.2777777777778,46.94444444444444,4.277777777777778,10.277777777777779,1.0,,453.8488789876302,0.6545878787069335,110.95036336306126,31.36489302317301,21.315374746322632,0.7487690574427446,10.005584508577982,110.42416058858237,0.0
2022-05-29 22:00:00,12.4,18.8,18.4,21.7,14.5,4.501,1.338875,12.5548,41.2641,6.666666666666667,5.0,93.0,0.0,84.0,10.0,1011.3333333333334,45.33333333333333,4.333333333333333,10.333333333333334,1.0,,451.9911535013133,0.6634023099127463,113.3036291764685,31.260891527426047,21.395814644808326,0.7764903788757129,10.004954837371743,108.6032692199457,0.0
2022-05-29 22:10:00,12.6,18.9,18.5,21.7,14.6,4.508,1.416395,12.363,41.3755,6.611111111111111,5.0,95.0,0.0,84.83333333333333,10.0,1011.3888888888889,43.72222222222222,4.388888888888889,10.38888888888889,1.0,,454.0034578450521,0.6925235898186595,108.92246699748065,31.16712841669719,21.468046054840087,0.7858498229583104,10.004053030014038,112.90204325358073,0.0
2022-05-29 22:20:00,11.9,18.7,18.3,21.6,14.2,4.5,1.313355,12.410300000000001,41.4072,6.555555555555555,5.0,97.0,0.0,85.66666666666667,10.0,1011.4444444444445,42.111111111111114,4.444444444444445,10.444444444444445,1.0,,455.54998859624754,0.6799534584076727,108.00585768360202,31.08223110871237,21.512349849033875,0.6763804900874206,9.999944992899241,111.65949915693106,0.0
2022-05-29 22:30:00,12.1,18.7,18.3,21.6,14.3,4.494,1.319065,12.4836,41.384100000000004,6.5,5.0,99.0,0.0,86.5,10.0,1011.5,40.5,4.5,10.5,1.0,,455.5216386431113,0.7069815885052506,107.46833356501693,31.003854055404663,21.536591939926147,0.6852711851894855,9.998550607363383,110.5549968846639,0.0
2022-05-29 22:40:00,12.1,18.7,18.3,21.6,14.3,4.503,1.33505,12.3358,41.443,6.444444444444445,5.0,101.0,0.0,87.33333333333333,10.0,1011.5555555555555,38.888888888888886,4.555555555555555,10.555555555555555,1.0,,456.8634411621094,0.7161887824358576,110.27624069731114,30.935234624675065,21.571394616476177,0.7643213405244337,9.997461447715759,109.99039175523436,0.0
2022-05-29 22:50:00,11.6,18.5,18.1,21.6,13.9,4.505,1.387065,12.275,41.948,6.388888888888889,5.0,103.0,0.0,88.16666666666667,10.0,1011.6111111111111,37.27777777777777,4.611111111111111,10.61111111111111,1.0,,453.3973651087969,0.6549718913217049,109.8779666473906,30.869026860461208,21.60637360312248,0.640499878895413,9.99521468707121,114.21560824785077,0.0
2022-05-29 23:00:00,12.0,18.6,18.1,21.6,14.1,4.515,1.34795,12.3244,41.6785,6.333333333333333,5.0,105.0,0.0,89.0,10.0,1011.6666666666666,35.666666666666664,4.666666666666667,10.666666666666666,1.0,,455.6929149899537,0.6504429084264626,109.78898138358768,30.798400564193724,21.63184432029724,0.722049465974172,9.994800421396892,107.21890913645427,0.0
2022-05-29 23:10:00,11.8,18.5,18.1,21.6,14.0,4.517,1.378445,12.1525,41.6641,6.277777777777778,5.0,107.0,0.0,89.83333333333333,10.0,1011.7222222222222,34.05555555555556,4.722222222222222,10.722222222222221,1.0,,452.4318202718099,0.6417413562586752,108.66692275074243,30.720427426405944,21.649988030449286,0.7005630593522976,9.994756921236633,114.29607222197485,0.0
2022-05-29 23:20:00,11.5,18.4,18.0,21.5,13.7,4.493,1.304285,12.2158,41.6262,6.222222222222222,5.0,109.0,0.0,90.66666666666667,10.0,1011.7777777777778,32.44444444444444,4.777777777777778,10.777777777777779,1.0,,455.53323679956895,0.7801100220872185,109.25127138493424,30.657815551757814,21.656742680867513,0.7063628678023816,9.994813969930014,107.71413087209066,0.0
2022-05-29 23:30:00,11.7,18.5,18.0,21.5,13.9,4.509,1.2940099999999999,12.1363,41.613,6.166666666666667,5.0,111.0,0.0,91.5,10.0,1011.8333333333334,30.833333333333332,4.833333333333333,10.833333333333334,1.0,,457.8424995930989,0.6585195023739068,109.32009025659939,30.584087690968328,21.656836742286476,0.6982347120531921,9.996333965968564,109.14088204889349,0.0
2022-05-29 23:40:00,11.8,18.5,18.1,21.5,14.0,4.482,1.275295,12.0886,41.558,6.111111111111111,5.0,113.0,0.0,92.33333333333333,10.0,1011.8888888888889,29.22222222222222,4.888888888888889,10.88888888888889,1.0,,453.04600727300533,0.68590130196537,110.7289731451347,30.517362899780274,21.649355452855428,0.7019587915142378,9.997398425738016,112.75513467152913,0.0
2022-05-29 23:50:00,11.5,18.4,17.9,21.5,13.7,4.522,1.35379,12.0565,41.6359,6.055555555555555,5.0,115.0,0.0,93.16666666666667,10.0,1011.9444444444445,27.61111111111111,4.944444444444445,10.944444444444445,1.0,,451.0667241414388,0.6913768139346845,109.23879349983345,30.461017367045088,21.649257564544676,0.7406525818010171,9.998086457252503,105.49632563273113,0.0
2022-05-30 00:00:00,11.5,18.5,18.2,21.5,13.9,4.513,1.392405,11.972,41.7217,6.0,5.0,117.0,0.0,94.0,10.0,1012.0,26.0,5.0,11.0,1.0,,450.0438972280217,0.6700108943896442,111.5562752489855,30.417595783244064,21.659974911642855,0.744237328637493,9.997443558114472,119.77205420947466,0.0
2022-05-30 00:10:00,11.3,18.3,18.1,21.5,13.6,4.497,1.35859,11.8205,41.7456,5.944444444444445,4.944444444444445,115.55555555555556,0.0,94.05555555555556,9.555555555555555,1012.0,30.11111111111111,4.944444444444445,10.833333333333334,1.0,,450.24405013862696,0.734145699134991,109.5732736757785,30.367702821095783,21.673803790410357,0.6855498731136322,9.99717411994934,105.66486077626546,0.0
2022-05-30 00:20:00,11.1,18.2,18.0,21.5,13.4,4.52,1.33913,11.781699999999999,41.6846,5.888888888888889,4.888888888888889,114.11111111111111,0.0,94.11111111111111,9.11111111111111,1012.0,34.22222222222222,4.888888888888889,10.666666666666666,1.0,,451.08496632893883,0.6929039731924818,111.88733284319862,30.297836201985678,21.693103675842288,0.7031381391485532,9.99908641020457,113.49014301300049,0.0
2022-05-30 00:30:00,11.3,18.3,18.2,21.4,13.5,4.48,1.429385,11.733799999999999,41.5594,5.833333333333333,4.833333333333333,112.66666666666667,0.0,94.16666666666667,8.666666666666666,1012.0,38.333333333333336,4.833333333333333,10.5,1.0,,453.4054604015131,0.7292620829328642,110.7693489645834,30.237738950864866,21.722683451345056,0.6308813603303797,9.997659108495451,112.83818178770971,0.0
2022-05-30 00:40:00,11.2,18.2,18.2,21.4,13.5,4.492,1.379505,11.551300000000001,41.6803,5.777777777777778,4.777777777777778,111.22222222222223,0.0,94.22222222222223,8.222222222222221,1012.0,42.44444444444444,4.777777777777778,10.333333333333334,1.0,,453.0890006580572,0.6327931272074327,112.99826540370445,30.175029051838028,21.763545567611526,0.6663924263995853,9.998344106778422,109.30176238263239,0.0
2022-05-30 00:50:00,10.9,18.2,18.2,21.4,13.3,4.478,1.431625,11.5032,41.6755,5.722222222222222,4.722222222222222,109.77777777777777,0.0,94.27777777777777,7.777777777777778,1012.0,46.55555555555556,4.722222222222222,10.166666666666666,1.0,,450.2281442260743,0.7055608804633389,110.54930600829043,30.125089197158815,21.813714577356972,0.6947625427941481,9.996283752123514,116.47833403269449,0.0
2022-05-30 01:00:00,11.1,18.2,18.1,21.4,13.3,4.519,1.443305,11.1301,41.7096,5.666666666666667,4.666666666666667,108.33333333333333,0.0,94.33333333333333,7.333333333333334,1012.0,50.66666666666667,4.666666666666667,10.0,1.0,,446.0149884629524,0.6758347981587305,109.90910575608078,30.05762717882792,21.858098510106405,0.7938670554757118,9.997373603185018,106.44253370920816,0.0
2022-05-30 01:10:00,10.7,18.1,17.9,21.4,13.1,4.497,1.397385,11.152800000000001,41.5742,5.611111111111111,4.611111111111111,106.88888888888889,0.0,94.38888888888889,6.888888888888889,1012.0,54.77777777777778,4.611111111111111,9.833333333333334,1.0,,449.05336049397783,0.6731198566924718,108.80391323585295,29.98950849548715,21.910542769770807,0.7077533163195425,9.997562750493241,114.9338363584925,0.0
2022-05-30 01:20:00,10.8,18.0,17.8,21.4,13.1,4.504,1.56522,11.1782,41.9099,5.555555555555555,4.555555555555555,105.44444444444444,0.0,94.44444444444444,6.444444444444445,1012.0,58.888888888888886,4.555555555555555,9.666666666666666,1.0,,447.7983066357142,0.702093772233206,109.18702284387275,29.93059139251709,21.955662701924645,0.7714792238672574,9.998623328208923,106.6487222290039,0.0
2022-05-30 01:30:00,10.7,18.0,17.7,21.4,13.0,4.514,1.6771049999999998,11.097100000000001,42.0142,5.5,4.5,104.0,0.0,94.5,6.0,1012.0,63.0,4.5,9.5,1.0,,448.08969509782463,0.7107400879541697,111.99147130804548,29.89122521806936,21.99727974380952,0.7256187501956857,9.999411195379789,111.0441548721647,0.0
2022-05-30 01:40:00,10.7,18.0,17.7,21.3,13.0,4.499,1.575995,10.5736,42.1145,5.444444444444445,4.444444444444445,102.55555555555556,0.0,94.55555555555556,5.555555555555555,1012.0,67.11111111111111,4.444444444444445,9.333333333333334,1.0,,450.804279683431,0.7253443654967566,111.7240395700056,29.840349896748858,22.02896849632263,0.6942020728687445,10.00041198571523,109.11312594095867,0.0
2022-05-30 01:50:00,10.6,17.9,17.6,21.3,13.0,4.492,1.6258849999999998,10.3732,42.501799999999996,5.388888888888889,4.388888888888889,101.11111111111111,0.0,94.61111111111111,5.111111111111112,1012.0,71.22222222222223,4.388888888888889,9.166666666666666,1.0,,452.5658188287143,0.7223197786552085,111.80868907885363,29.784347562789918,22.0684481271108,0.6720438471436501,10.000451925595602,113.01262526194255,0.0
2022-05-30 02:00:00,10.8,17.9,17.6,21.3,13.0,4.502,1.6481249999999998,10.1746,42.5087,5.333333333333333,4.333333333333333,99.66666666666667,0.0,94.66666666666667,4.666666666666667,1012.0,75.33333333333334,4.333333333333333,9.0,1.0,,454.10733306884765,0.710483114965218,111.08766235610187,29.725869385661973,22.12134705913523,0.7353940125575157,9.999150301328774,114.74635945096043,0.0
2022-05-30 02:10:00,10.6,17.9,17.6,21.3,13.0,4.509,1.6814250000000002,9.9953,42.429500000000004,5.277777777777778,4.277777777777778,98.22222222222223,0.0,94.72222222222223,4.222222222222222,1012.0,79.44444444444444,4.277777777777778,8.833333333333332,1.0,,451.5372427859252,0.6795233067087197,113.07315216754117,29.677313054402667,22.179244998296102,0.7362011611958345,9.995750617980956,110.73752401987713,0.0
2022-05-30 02:20:00,10.7,17.9,17.6,21.3,13.0,4.51,1.584035,9.790000000000001,42.4351,5.222222222222222,4.222222222222222,96.77777777777777,0.0,94.77777777777777,3.7777777777777777,1012.0,83.55555555555556,4.222222222222222,8.666666666666666,1.0,,452.8352559618018,0.692763397180933,110.01469118452341,29.624506175505008,22.23028502766552,0.7254422150812839,9.994734835259901,108.54648224877528,0.0
2022-05-30 02:30:00,10.5,17.9,17.5,21.3,12.8,4.498,1.4844899999999999,10.0079,42.4591,5.166666666666667,4.166666666666667,95.33333333333333,0.0,94.83333333333333,3.333333333333334,1012.0,87.66666666666666,4.166666666666667,8.5,1.0,,451.7111911010742,0.7101240718381553,111.0864998484466,29.568238770167035,22.27580561319987,0.6550480904181798,9.995690123240154,114.06596602121991,0.0
2022-05-30 02:40:00,10.5,17.8,17.5,21.3,12.8,4.492,1.55817,9.9852,42.414100000000005,5.111111111111111,4.111111111111111,93.88888888888889,0.0,94.88888888888889,2.8888888888888893,1012.0,91.77777777777777,4.111111111111111,8.333333333333332,1.0,,458.6122019344637,0.7648013509195403,110.75004680655097,29.503726499171858,22.31600824663548,0.694914834159808,9.994601578764577,110.26342240713984,0.0
2022-05-30 02:50:00,10.3,17.8,17.4,21.2,12.7,4.503,1.6748349999999999,9.8607,42.4049,5.055555555555555,4.055555555555555,92.44444444444444,0.0,94.94444444444444,2.4444444444444446,1012.0,95.88888888888889,4.055555555555555,8.166666666666666,1.0,,459.9694721476238,0.7049969654265096,109.25422174680031,29.449409828186038,22.358962637583414,0.6557323302328586,9.995206457773845,112.33845808664958,0.0
2022-05-30 03:00:00,10.1,17.7,17.4,21.2,12.6,4.539,1.6513449999999998,9.8871,42.4517,5.0,4.0,91.0,0.0,95.0,2.0,1012.0,100.0,4.0,8.0,1.0,,453.89942307746276,0.6775752987582131,106.67711924579858,29.402494358677682,22.40542105773759,0.7408423988073249,9.994927457408176,115.57357260532066,0.0
2022-05-30 03:10:00,10.3,17.7,17.3,21.2,12.6,4.499,1.6140750000000001,9.680800000000001,42.5052,5.055555555555555,3.9444444444444446,88.44444444444444,0.0,94.83333333333333,2.4444444444444446,1012.0,96.72222222222223,4.055555555555555,7.777777777777778,1.1111111111111112,,452.6317179011203,0.7014924246948318,109.63192478804937,29.35622578938802,22.44768133799235,0.7069147687156996,9.99558347225189,105.0997952524821,0.0
2022-05-30 03:20:00,10.2,17.7,17.3,21.2,12.7,4.502,1.6206900000000002,9.451699999999999,42.6529,5.111111111111111,3.888888888888889,85.88888888888889,0.0,94.66666666666667,2.888888888888889,1012.0,93.44444444444444,4.111111111111111,7.555555555555555,1.2222222222222223,,459.58509043375653,0.642943381667979,111.22165744156487,29.309972006792577,22.482979333231356,0.7132368101432024,9.996774197979702,113.97001509911377,0.0
2022-05-30 03:30:00,10.1,17.6,17.3,21.2,12.5,4.491,1.717125,9.4939,42.5937,5.166666666666667,3.8333333333333335,83.33333333333333,0.0,94.5,3.333333333333333,1012.0,90.16666666666667,4.166666666666667,7.333333333333333,1.3333333333333333,,459.8220564778646,0.688567548794935,109.66134865259721,29.264963086446123,22.512267281214395,0.6738677422205608,9.996467974980671,108.06722960154215,0.0
2022-05-30 03:40:00,9.7,17.5,17.2,21.2,12.2,4.502,1.85336,9.5273,42.705799999999996,5.222222222222222,3.7777777777777777,80.77777777777777,0.0,94.33333333333333,3.7777777777777777,1012.0,86.88888888888889,4.222222222222222,7.111111111111111,1.4444444444444444,,464.96377471923824,0.6461863696103716,111.08391144919531,29.2094279076102,22.542717272075798,0.6891388344622212,9.998222968825877,112.63404018172801,0.0
2022-05-30 03:50:00,9.7,17.4,17.1,21.1,12.1,4.481,1.78443,9.3803,42.7175,5.277777777777778,3.7222222222222223,78.22222222222223,0.0,94.16666666666667,4.222222222222222,1012.0,83.61111111111111,4.277777777777778,6.888888888888889,1.5555555555555556,,457.0251138691518,0.7319339773168335,110.83556657564841,29.18255372365316,22.57030267715454,0.6285066810250283,9.9973117907842,108.69421473185221,0.0
2022-05-30 04:00:00,9.7,17.5,17.1,21.1,12.2,4.468,2.02629,9.617,42.6211,5.333333333333333,3.6666666666666665,75.66666666666667,0.0,94.0,4.666666666666666,1012.0,80.33333333333333,4.333333333333333,6.666666666666667,1.6666666666666665,,455.18942356855024,0.7533099208595389,111.17585107663258,29.145328108782326,22.59602700848397,0.7618957154688939,9.99945555911038,110.360282639467,0.0
2022-05-30 04:10:00,9.5,17.4,17.0,21.1,12.0,4.484,1.9533349999999998,9.9816,42.648199999999996,5.388888888888889,3.611111111111111,73.11111111111111,0.0,93.83333333333333,5.111111111111111,1012.0,77.05555555555556,4.388888888888889,6.444444444444445,1.7777777777777777,,454.2112925211589,0.7024646133184433,111.11078014352226,29.15419702576809,22.61435653806384,0.6973803217008792,9.997760369686482,110.57303266973443,0.0
2022-05-30 04:20:00,9.4,17.4,17.0,21.1,11.9,4.464,1.979825,10.2806,42.5021,5.444444444444445,3.5555555555555554,70.55555555555556,0.0,93.66666666666667,5.555555555555555,1012.0,73.77777777777777,4.444444444444445,6.222222222222222,1.8888888888888888,,452.7180961696581,0.7295532817700825,114.08329493808208,29.164299783706667,22.628668196996053,0.6551711834967137,9.997968832651773,125.29084411621093,0.0
2022-05-30 04:30:00,9.6,17.4,17.0,21.1,12.0,4.458,2.038,10.456900000000001,42.466899999999995,5.5,3.5,68.0,0.0,93.5,6.0,1012.0,70.5,4.5,6.0,2.0,,447.9866345214844,0.7492261909209402,114.05442569021452,29.191894496073484,22.634042200338648,0.7190365718533107,9.995311980742574,97.15759018444624,0.0
2022-05-30 04:40:00,9.7,17.5,17.0,21.1,12.1,4.466,2.197635,10.7378,42.4858,5.555555555555555,3.4444444444444446,65.44444444444444,0.0,93.33333333333333,6.444444444444445,1012.0,67.22222222222223,4.555555555555555,5.777777777777778,2.111111111111111,,460.1070951930956,0.787998396853606,112.1247985182509,28.981541436513265,22.632158857981363,1.0353284975886345,10.5754239320755,2.6277700479825343,0.0
2022-05-30 04:50:00,9.3,17.3,16.9,21.1,11.9,4.462,2.2911449999999998,10.8656,42.2609,5.611111111111111,3.388888888888889,62.888888888888886,0.0,93.16666666666667,6.888888888888888,1012.0,63.94444444444444,4.611111111111111,5.555555555555555,2.2222222222222223,,461.56287384033203,0.7054189766674055,113.55083251888468,28.480288204495373,22.78879036121681,1.4098950942536521,13.885076235786812,1.000000238418579,0.0
2022-05-30 05:00:00,9.3,17.3,16.9,21.1,11.9,4.481,2.35539,11.0274,41.9478,5.666666666666667,3.3333333333333335,60.33333333333333,0.0,93.0,7.333333333333333,1012.0,60.666666666666664,4.666666666666667,5.333333333333334,2.333333333333333,,472.48412582222073,0.7678812737232548,117.79628447990633,27.337618037260295,23.63689624400738,1.5182008476726345,19.404035614722414,1.000000238418579,0.0
2022-05-30 05:10:00,9.3,17.3,16.9,21.0,11.8,4.49,2.399105,11.3094,41.7065,5.722222222222222,3.2777777777777777,57.77777777777778,0.0,92.83333333333333,7.777777777777778,1012.0,57.388888888888886,4.722222222222222,5.111111111111111,2.4444444444444446,,464.5569930679497,0.8026371765321931,116.69039079375186,26.429831574757895,25.005335092544556,1.624041439294815,25.77885937372843,1.000000238418579,0.0
2022-05-30 05:20:00,9.0,17.2,16.8,21.0,11.6,4.495,2.277215,13.081700000000001,41.1105,5.777777777777778,3.2222222222222223,55.22222222222222,0.0,92.66666666666667,8.222222222222221,1012.0,54.11111111111111,4.777777777777778,4.888888888888889,2.5555555555555554,,471.01552103678387,1.3567412224092052,120.91967425244002,25.79303949913692,28.074815505606228,1.7658703341282131,32.058850105369025,1.000000238418579,0.0
2022-05-30 05:30:00,9.0,17.1,16.7,21.0,11.5,4.509,2.31022,14.0588,39.6967,5.833333333333333,3.166666666666667,52.666666666666664,0.0,92.5,8.666666666666666,1012.0,50.83333333333333,4.833333333333333,4.666666666666667,2.6666666666666665,,462.5029677748406,1.3969247970203895,120.36079032143633,25.01797187169393,28.60809315363566,1.714549009601275,38.47046276092529,1.000000238418579,0.0
2022-05-30 05:40:00,8.8,17.1,16.7,21.0,11.4,4.504,2.126315,14.5964,38.4722,5.888888888888889,3.111111111111111,50.111111111111114,0.0,92.33333333333333,9.11111111111111,1012.0,47.55555555555556,4.888888888888889,4.444444444444445,2.7777777777777777,,457.8084558105469,1.195519956599521,130.99720134411828,24.604688132916642,29.051913903919075,1.6328674027665717,43.48108655345896,1.000000238418579,0.0
2022-05-30 05:50:00,9.0,17.1,16.7,21.0,11.4,4.499,2.16001,15.2016,37.811099999999996,5.944444444444445,3.0555555555555554,47.55555555555556,0.0,92.16666666666667,9.555555555555555,1012.0,44.27777777777778,4.944444444444445,4.222222222222222,2.888888888888889,,460.56966597283025,1.3951307615721966,157.92039592117914,24.376723518371584,29.30156398455302,1.721366485953331,47.903039576212564,1.000000238418579,0.0
2022-05-30 06:00:00,8.8,17.1,16.6,21.0,11.4,4.517,2.245885,15.7089,37.4411,6.0,3.0,45.0,0.0,92.0,10.0,1012.0,41.0,5.0,4.0,3.0,,463.6954513900581,1.573355433946398,323.0140609059385,24.164409643809,29.461243003209432,1.5279478252927463,50.4154806582133,1.000000238418579,0.0
2022-05-30 06:10:00,8.8,17.1,16.7,20.9,11.5,4.473,2.04774,16.4143,37.1773,6.333333333333333,3.1666666666666665,43.27777777777778,0.0,90.61111111111111,10.0,1011.9444444444445,41.27777777777778,5.055555555555555,4.111111111111111,3.0555555555555554,,457.76513905843103,1.4365466603956654,507.73768588653394,23.996131159464518,29.74347181002299,1.6945500020186106,53.7173352432251,1.000000238418579,0.0
2022-05-30 06:20:00,9.2,17.1,16.7,20.9,11.7,4.505,1.895395,17.9284,36.7372,6.666666666666667,3.3333333333333335,41.55555555555556,0.0,89.22222222222223,10.0,1011.8888888888889,41.55555555555556,5.111111111111111,4.222222222222222,3.111111111111111,,451.59785696095435,1.2769980585187841,558.938779264978,23.70236495653788,30.195344934463503,1.7908852596084277,58.50381998697917,1.000000238418579,0.0
2022-05-30 06:30:00,9.2,17.2,16.7,20.9,11.8,4.496,1.9135000000000002,17.9188,36.233,7.0,3.5,39.833333333333336,0.0,87.83333333333333,10.0,1011.8333333333334,41.833333333333336,5.166666666666667,4.333333333333333,3.1666666666666665,,453.15818084716796,1.184444398147575,511.1155434672038,23.501535329818726,30.643617146809895,1.8718636818726857,62.89333883921305,1.000000238418579,0.0
2022-05-30 06:40:00,9.6,17.3,16.8,21.0,12.0,4.507,1.7517900000000002,18.4302,35.808499999999995,7.333333333333334,3.666666666666667,38.111111111111114,0.0,86.44444444444444,10.0,1011.7777777777778,42.111111111111114,5.222222222222222,4.444444444444445,3.2222222222222223,,456.01263532265847,1.0391700121794043,375.9837759623555,23.365093025614005,31.0253378918653,1.752564966437595,68.1621091575831,1.000000238418579,0.0
2022-05-30 06:50:00,9.7,17.4,16.9,21.0,12.1,4.505,1.6690349999999998,20.3415,35.4734,7.666666666666667,3.8333333333333335,36.388888888888886,0.0,85.05555555555556,10.0,1011.7222222222222,42.388888888888886,5.277777777777778,4.555555555555555,3.2777777777777777,,464.4780514350979,1.17785889158983,280.9854637788245,23.290663499832153,31.26158096631368,1.5342233792940774,74.17587341308594,1.000000238418579,0.0
2022-05-30 07:00:00,9.7,17.4,16.9,21.1,12.2,4.511,1.7224049999999997,20.4088,35.1785,8.0,4.0,34.666666666666664,0.0,83.66666666666667,10.0,1011.6666666666666,42.666666666666664,5.333333333333333,4.666666666666667,3.3333333333333335,,457.71180440266926,1.2126430621978925,218.3385323855298,23.162007795969647,31.415883792241413,1.7230745246013008,77.36709893544516,1.000000238418579,0.0
2022-05-30 07:10:00,9.8,17.5,17.0,21.2,12.2,4.499,1.5755750000000002,19.8765,34.798199999999994,8.333333333333334,4.166666666666667,32.94444444444444,0.0,82.27777777777777,10.0,1011.6111111111111,42.94444444444444,5.388888888888889,4.777777777777778,3.388888888888889,,456.6472670947546,1.4881688871895526,269.4721652782031,22.992403821945192,31.4570188776652,1.6480953607956568,83.60782365163168,1.000000238418579,0.0
2022-05-30 07:20:00,10.0,17.6,17.1,21.3,12.4,4.487,1.500685,20.0668,35.3168,8.666666666666668,4.333333333333334,31.22222222222222,0.0,80.88888888888889,10.0,1011.5555555555555,43.22222222222222,5.444444444444445,4.888888888888889,3.4444444444444446,,455.6791712443034,2.0733691372979157,359.27637952642925,22.859232193628948,31.526813577016195,1.5702321680386861,93.27100016276043,1.000000238418579,0.0
2022-05-30 07:30:00,10.2,17.7,17.2,21.4,12.5,4.493,1.411275,21.4167,35.2637,9.0,4.5,29.5,0.0,79.5,10.0,1011.5,43.5,5.5,5.0,3.5,,455.1405114430395,1.9673620861937096,340.75510617789575,22.793586753209432,31.591378256479903,1.63948162317276,100.70181977589925,1.000000238418579,0.0
2022-05-30 07:40:00,10.5,17.9,17.4,21.5,12.8,4.507,1.508025,21.6509,34.6145,9.333333333333334,4.666666666666667,27.77777777777778,0.0,78.11111111111111,10.0,1011.4444444444445,43.77777777777778,5.555555555555555,5.111111111111111,3.5555555555555554,,456.6890594482422,1.6646039434307713,318.1106977801134,22.5947046985522,31.41762215525726,1.576507568128122,115.8940976352379,1.000000238418579,0.0
2022-05-30 07:50:00,10.5,18.0,17.5,21.5,12.9,4.5,1.304095,22.0084,34.1471,9.666666666666668,4.833333333333334,26.055555555555554,0.0,76.72222222222223,10.0,1011.3888888888889,44.05555555555556,5.611111111111111,5.222222222222222,3.611111111111111,,450.967694905599,1.4048674549103457,261.28593855087365,22.521709787417883,31.46149879776461,1.4882855539900943,129.01584754699357,1.000000238418579,0.0
2022-05-30 08:00:00,10.7,18.1,17.6,21.6,13.0,4.505,1.201065,22.4321,33.7213,10.0,5.0,24.333333333333332,0.0,75.33333333333334,10.0,1011.3333333333334,44.333333333333336,5.666666666666667,5.333333333333333,3.6666666666666665,,454.1493540235498,1.3463023082482612,242.9291697507524,22.428969513575236,31.192462797164914,1.4770985559622445,137.17193400065102,1.000000238418579,0.0
2022-05-30 08:10:00,11.1,18.3,17.8,21.7,13.3,4.522,1.2606,22.3018,33.5764,10.333333333333334,5.166666666666667,22.61111111111111,0.0,73.94444444444444,10.0,1011.2777777777778,44.611111111111114,5.722222222222222,5.444444444444445,3.7222222222222223,,453.67206695556644,1.1372315647238391,206.3689730697028,22.26786190668742,31.296377245585127,1.530981485247612,152.83462041219076,1.000000238418579,0.0
2022-05-30 08:20:00,10.8,18.3,17.9,21.8,13.3,4.49,1.219635,21.1704,33.6442,10.666666666666668,5.333333333333334,20.88888888888889,0.0,72.55555555555556,10.0,1011.2222222222222,44.888888888888886,5.777777777777778,5.555555555555555,3.7777777777777777,,446.4101149705909,1.16791407327194,266.9269367286984,22.17315944909851,31.17612228000585,1.3636431212899223,177.20059323310056,1.000000238418579,0.0
2022-05-30 08:30:00,11.2,18.5,18.1,21.9,13.6,4.513,1.1933099999999999,21.2277,34.755,11.0,5.5,19.166666666666664,0.0,71.16666666666667,10.0,1011.1666666666666,45.166666666666664,5.833333333333333,5.666666666666666,3.833333333333333,,450.41164276123044,1.0607465937969374,239.30042918533928,22.244885466893514,30.907523918151856,1.466944255431493,193.39234207153322,1.000000238418579,0.0
2022-05-30 08:40:00,12.2,18.7,18.4,21.9,14.1,4.485,1.161495,19.8231,35.5085,11.333333333333334,5.666666666666667,17.444444444444443,0.0,69.77777777777777,10.0,1011.1111111111111,45.44444444444444,5.888888888888889,5.777777777777778,3.888888888888889,,443.5780734688895,1.2816570693911131,184.72668528928597,22.252743097941078,30.6254160563151,1.5470897991458574,208.11791943868002,1.000000238418579,0.0
2022-05-30 08:50:00,12.1,18.9,18.6,21.9,14.4,4.491,1.306485,20.8425,36.5146,11.666666666666668,5.833333333333334,15.722222222222221,0.0,68.38888888888889,10.0,1011.0555555555555,45.72222222222222,5.944444444444445,5.888888888888889,3.9444444444444446,,448.1579670206705,1.6747226800150792,159.22435177948515,22.174071108500165,30.58436129252116,1.573312330444654,220.35249031066897,1.000000238418579,0.0
2022-05-30 09:00:00,12.6,19.0,18.7,22.0,14.6,4.522,1.3571550000000001,21.881800000000002,36.2642,12.0,6.0,14.0,0.0,67.0,10.0,1011.0,46.0,6.0,6.0,4.0,,439.4815493493793,1.4875194259551958,148.17717892059497,22.196783151626587,30.824567985534667,1.5500003959735236,222.22130805969238,1.000000238418579,0.0
2022-05-30 09:10:00,12.4,19.1,18.8,22.1,14.5,4.496,1.23341,22.8893,36.0396,12.055555555555555,5.888888888888889,30.444444444444443,0.005555555555555556,67.0,10.0,1011.0,49.0,6.055555555555555,5.944444444444445,3.9444444444444446,,446.7791573114505,1.6243108096904,137.17056759958214,22.236493911743164,30.906934458414714,1.4230634491642316,225.35688913981122,1.000000238418579,0.0
2022-05-30 09:20:00,13.0,19.3,19.0,22.1,15.0,4.529,1.344025,22.745600000000003,36.880700000000004,12.11111111111111,5.777777777777778,46.888888888888886,0.011111111111111112,67.0,10.0,1011.0,52.0,6.111111111111111,5.888888888888889,3.888888888888889,,444.2677072143555,1.3663533898952316,110.0437375485695,22.320427548090617,30.92052620887756,1.5217214530706404,224.16193031311036,1.000000238418579,0.0
2022-05-30 09:30:00,13.2,19.4,19.1,22.2,15.1,4.507,1.4143700000000001,21.8167,37.6258,12.166666666666666,5.666666666666667,63.333333333333336,0.01666666666666667,67.0,10.0,1011.0,55.0,6.166666666666667,5.833333333333333,3.8333333333333335,,440.22795454354116,1.5656716770573524,108.50314732158252,22.360678192930795,30.889385557852155,1.6356748956735019,222.8984304104998,1.000000238418579,0.0
2022-05-30 09:40:00,13.7,19.7,19.4,22.3,15.7,4.512,1.397935,21.9946,38.152499999999996,12.222222222222221,5.555555555555555,79.77777777777777,0.022222222222222223,67.0,10.0,1011.0,58.0,6.222222222222222,5.777777777777778,3.7777777777777777,,439.47981233443335,1.528316050831881,183.72743954480705,22.45639878908793,30.900617535909014,1.6092783683538436,223.44331761678058,1.000000238418579,0.0
2022-05-30 09:50:00,13.7,19.7,19.5,22.3,15.7,4.519,1.444005,21.336599999999997,38.4095,12.277777777777779,5.444444444444445,96.22222222222223,0.02777777777777778,67.0,10.0,1011.0,61.0,6.277777777777778,5.722222222222222,3.7222222222222223,,433.1514008585612,1.4470529783479238,329.1994744885978,22.466995922724404,30.92742202758789,1.6853455199797949,232.291986618042,1.000000238418579,0.0
2022-05-30 10:00:00,14.5,20.0,19.7,22.4,16.2,4.52,1.394975,21.7829,38.808,12.333333333333334,5.333333333333333,112.66666666666667,0.03333333333333334,67.0,10.0,1011.0,64.0,6.333333333333333,5.666666666666667,3.6666666666666665,,434.389543309705,1.575379965978827,526.4535627737962,22.498668336868285,30.93010415077209,1.775327703158061,238.0627214304606,1.000000238418579,0.0
2022-05-30 10:10:00,14.5,20.1,19.9,22.5,16.3,4.523,1.9353000000000002,22.7348,38.7145,12.38888888888889,5.222222222222222,129.11111111111111,0.038888888888888896,67.0,10.0,1011.0,67.0,6.388888888888889,5.611111111111111,3.611111111111111,,435.14163981119793,1.9248571753737616,581.3086605697029,22.412308508555093,31.011865024566653,1.7392617255449294,247.39083569844564,1.000000238418579,0.0
2022-05-30 10:20:00,14.7,20.2,20.0,22.6,16.4,4.516,1.43326,21.8124,38.662400000000005,12.444444444444445,5.111111111111111,145.55555555555554,0.044444444444444446,67.0,10.0,1011.0,70.0,6.444444444444445,5.555555555555555,3.5555555555555554,,433.5854333215472,3.2195691340723953,919.6372099071438,22.23503117879232,30.99568196932475,1.7107196070750554,258.8252286529541,1.000000238418579,0.0
2022-05-30 10:30:00,14.4,20.1,19.9,22.6,16.2,4.514,1.38966,22.237299999999998,38.6289,12.5,5.0,162.0,0.05,67.0,10.0,1011.0,73.0,6.5,5.5,3.5,,429.8478946940104,3.762517848338111,668.1314663834221,22.170727755332905,30.830459328792138,1.7368963457424134,268.4374817678316,1.000000238418579,0.0
2022-05-30 10:40:00,14.4,20.2,19.9,22.7,16.2,4.503,1.267755,22.1462,38.4795,12.555555555555555,4.888888888888889,178.44444444444446,0.05555555555555556,67.0,10.0,1011.0,76.0,6.555555555555555,5.444444444444445,3.4444444444444446,,430.82263129924905,4.221327939336583,523.467944747149,22.034331207275393,29.84980580329895,1.5172847060362498,307.63125147501626,1.000000238418579,0.0
2022-05-30 10:50:00,14.3,20.2,20.0,22.7,16.3,4.501,1.383145,22.5008,38.1826,12.61111111111111,4.777777777777778,194.88888888888889,0.061111111111111116,67.0,10.0,1011.0,79.0,6.611111111111111,5.388888888888889,3.388888888888889,,433.45659506611446,4.658958280800426,548.3463822264591,21.98302504857381,30.06662207285563,1.4862961379686992,315.9254400634766,1.000000238418579,0.0
2022-05-30 11:00:00,15.0,20.4,20.1,22.7,16.6,4.506,1.373325,22.4731,38.074400000000004,12.666666666666666,4.666666666666667,211.33333333333334,0.06666666666666668,67.0,10.0,1011.0,82.0,6.666666666666667,5.333333333333333,3.3333333333333335,,440.91209940592455,4.493973141275557,457.8101864055052,21.983926741282144,30.46744615872701,1.6253201041618983,310.56983790079755,1.4135018293062847,0.0
2022-05-30 11:10:00,15.1,20.5,20.3,22.8,16.9,4.5,1.400485,22.787100000000002,38.0774,12.722222222222221,4.555555555555555,227.77777777777777,0.07222222222222223,67.0,10.0,1011.0,85.0,6.722222222222222,5.277777777777778,3.2777777777777777,,443.9060796136966,4.045305638845358,323.15058105296333,22.002646748224894,30.615484720865886,1.7045464221636455,317.08614746093747,1.4413896658023198,0.0
2022-05-30 11:20:00,15.3,20.6,20.4,22.8,17.1,4.513,1.4028100000000001,22.5953,38.0564,12.777777777777779,4.444444444444445,244.22222222222223,0.07777777777777779,67.0,10.0,1011.0,88.0,6.777777777777778,5.222222222222222,3.2222222222222223,,436.81086700439454,4.091278698350076,242.79905908142777,22.031290855407715,30.74240393002828,1.6166493010520935,331.5141242472331,2.7363335871696473,0.0
2022-05-30 11:30:00,15.8,20.8,20.6,22.8,17.5,4.528,1.44219,22.7515,37.9696,12.833333333333334,4.333333333333334,260.66666666666663,0.08333333333333334,67.0,10.0,1011.0,91.0,6.833333333333333,5.166666666666667,3.166666666666667,,433.30800577097926,3.547547635210436,170.11255448034257,22.061051060358682,30.69001788457235,1.6060647883017858,338.95032018025717,5.086214929421743,0.0
2022-05-30 11:40:00,15.6,20.8,20.6,22.9,17.2,4.504,1.29941,22.2018,37.697199999999995,12.88888888888889,4.222222222222222,277.1111111111111,0.08888888888888889,67.0,10.0,1011.0,94.0,6.888888888888889,5.111111111111111,3.111111111111111,,434.3919984944661,3.6168423203492566,123.5242016375267,22.062359069188435,30.75946488380432,1.634943398634593,354.93762176513667,8.488929086526236,0.0
2022-05-30 11:50:00,16.1,21.0,20.8,23.0,17.8,4.524,1.40753,21.743000000000002,37.6591,12.944444444444445,4.111111111111111,293.55555555555554,0.09444444444444446,67.0,10.0,1011.0,97.0,6.944444444444445,5.055555555555555,3.0555555555555554,,431.85550404866535,3.8266223225822555,88.6505712407861,22.18850669225057,30.60121273676554,1.746591586669286,332.28831451416016,31.43967540105184,0.0
2022-05-30 12:00:00,16.3,21.3,21.0,23.1,18.1,4.516,1.2926199999999999,21.8054,37.6768,13.0,4.0,310.0,0.1,67.0,10.0,1011.0,100.0,7.0,5.0,3.0,,436.86040624859686,4.102446921107459,66.90712637874365,22.26804387410482,30.254334472020467,1.6044006741046908,346.15068730672203,24.93844180901845,122.0
2022-05-30 12:10:00,17.3,21.6,21.3,23.2,18.8,4.52,1.3694700000000002,21.9262,37.611000000000004,12.944444444444445,4.333333333333333,302.3888888888889,0.09444444444444446,67.61111111111111,10.0,1011.1111111111111,96.38888888888889,7.055555555555555,5.388888888888889,3.0555555555555554,,431.969653116862,3.7199460626726095,65.72938982710326,22.320052159627277,29.96900140762329,1.5270373370250065,365.81728856404624,32.10857186953227,0.0
2022-05-30 12:20:00,17.4,21.7,21.4,23.2,18.9,4.514,1.318735,22.3154,37.6097,12.88888888888889,4.666666666666667,294.77777777777777,0.08888888888888889,68.22222222222223,10.0,1011.2222222222222,92.77777777777777,7.111111111111111,5.777777777777778,3.111111111111111,,433.2799803705325,2.9732888005547604,60.3246351902633,22.370210705927878,29.566459406903686,1.5423242032392397,375.7771420473928,40.83539720943794,0.0
2022-05-30 12:30:00,17.6,21.9,21.6,23.2,19.3,4.49,1.2821099999999999,22.2172,37.458,12.833333333333334,5.0,287.1666666666667,0.08333333333333334,68.83333333333333,10.0,1011.3333333333334,89.16666666666667,7.166666666666667,6.166666666666667,3.1666666666666665,,440.4508842170101,2.5057206629662865,48.17776594377507,22.477212310328888,29.197025598806174,1.3749153816768436,382.64535116892586,54.35219457529182,0.0
2022-05-30 12:40:00,18.3,22.0,21.7,23.2,19.5,4.487,1.35696,21.8014,37.5719,12.777777777777779,5.333333333333334,279.55555555555554,0.07777777777777778,69.44444444444444,10.0,1011.4444444444445,85.55555555555556,7.222222222222222,6.555555555555555,3.2222222222222223,,440.19132042545016,1.9930027272000825,79.96429009518381,22.607199908970482,28.82021239952963,1.442499086472506,394.90675605231945,50.48226663823988,0.0
2022-05-30 12:50:00,18.3,22.1,21.9,23.2,19.8,4.522,1.31205,21.3891,37.6935,12.722222222222221,5.666666666666667,271.94444444444446,0.07222222222222223,70.05555555555556,10.0,1011.5555555555555,81.94444444444444,7.277777777777778,6.944444444444445,3.2777777777777777,,434.3237879365066,1.7949370415331956,82.71552654611189,22.67616644859314,28.355089082717893,1.6022253163655598,422.1266988627116,41.49326052347819,0.0
2022-05-30 13:00:00,19.0,20.8,20.9,23.2,21.1,4.132,1.4237954545454545,21.091545454545454,37.62081818181818,12.666666666666666,6.0,264.3333333333333,0.06666666666666667,70.66666666666667,10.0,1011.6666666666666,78.33333333333333,7.333333333333333,7.333333333333334,3.3333333333333335,,437.84553405761716,1.9718906873464583,73.80887948354085,22.75155177116394,27.65647133509318,1.7045541246732074,434.0669736735026,51.31105251312256,0.0
2022-05-30 13:10:00,18.5,20.2,20.1,23.2,22.5,4.156,1.15681,21.2808,37.3742,12.61111111111111,6.333333333333334,256.72222222222223,0.06111111111111111,71.27777777777777,10.0,1011.7777777777778,74.72222222222223,7.388888888888889,7.722222222222222,3.388888888888889,,432.4578062175882,1.743583797970734,63.60931337130272,22.857307984190562,27.088304863862,1.3607540963500575,430.367377055017,67.99173923825957,0.0
2022-05-30 13:20:00,19.1,20.4,20.1,23.1,22.5,4.197,1.213845,20.9846,37.6303,12.555555555555555,6.666666666666667,249.11111111111111,0.05555555555555556,71.88888888888889,10.0,1011.8888888888889,71.11111111111111,7.444444444444445,8.11111111111111,3.4444444444444446,,434.12790008544926,1.5021126937125362,55.74853428544297,22.992764485677082,26.76099237124125,1.317449522316456,432.16168126424157,73.20171309153238,0.0
2022-05-30 13:30:00,18.8,20.3,20.0,23.1,22.4,4.21,1.135845,20.6815,37.8698,12.5,7.0,241.5,0.05,72.5,10.0,1012.0,67.5,7.5,8.5,3.5,,435.01258618234226,1.6345880554523844,66.40774266388456,23.164493754704793,26.189858287175497,1.3097858271996181,454.59465418497723,58.444923934936526,0.0
2022-05-30 13:40:00,18.6,20.2,20.0,23.0,22.4,4.156,1.205435,21.4617,37.9335,12.444444444444445,7.333333333333334,233.88888888888889,0.044444444444444446,73.11111111111111,10.0,1012.1111111111111,63.888888888888886,7.555555555555555,8.88888888888889,3.5555555555555554,,426.9794074784202,1.7006229981089718,61.84644859723452,23.18685183175926,25.817252549499763,1.4153470147112028,473.48061447143556,92.22852433022254,0.0
2022-05-30 13:50:00,18.2,20.0,20.0,23.0,22.4,4.25,1.2144650000000001,21.1633,37.7389,12.38888888888889,7.666666666666667,226.27777777777777,0.03888888888888889,73.72222222222223,10.0,1012.2222222222222,60.27777777777778,7.611111111111111,9.277777777777779,3.611111111111111,,429.1531241791824,1.7529499072610997,45.32371593981813,23.29886515299479,25.90811051686605,1.3697031779090563,459.86716115315755,93.3613942972819,0.0
2022-05-30 14:00:00,18.0,19.8,19.6,23.0,22.2,4.205,1.31826,21.496199999999998,37.594800000000006,12.333333333333334,8.0,218.66666666666669,0.033333333333333326,74.33333333333333,10.0,1012.3333333333334,56.666666666666664,7.666666666666667,9.666666666666668,3.6666666666666665,,430.62028101778577,1.501011369336123,37.034439098228845,23.46485834121704,26.014157327016193,1.4944600077470143,439.58581909179685,132.85434953053792,0.0
2022-05-30 14:10:00,18.9,20.3,20.0,23.0,22.4,4.183,1.2234349999999998,20.9852,37.5831,12.277777777777779,8.333333333333334,211.05555555555554,0.027777777777777776,74.94444444444444,10.0,1012.4444444444445,53.05555555555555,7.722222222222222,10.055555555555555,3.7222222222222223,,432.4919552612305,1.337677938843851,37.88929578845784,23.64515992482503,26.048873971303305,1.4044906359910965,408.524781850179,139.0072233581543,0.0
2022-05-30 14:20:00,19.1,20.5,20.4,23.0,22.5,4.179,1.196075,20.6749,37.5979,12.222222222222221,8.666666666666668,203.44444444444446,0.022222222222222213,75.55555555555556,10.0,1012.5555555555555,49.44444444444444,7.777777777777778,10.444444444444445,3.7777777777777777,,439.75937741685186,1.3897627838520008,40.52337005809203,23.793029559453327,25.965670960744223,4.171907349030176,408.5704373677571,123.27670036315916,0.0
2022-05-30 14:30:00,19.5,20.8,20.3,23.0,22.5,4.253,1.247645,20.6935,37.7745,12.166666666666666,9.0,195.83333333333331,0.016666666666666663,76.16666666666667,10.0,1012.6666666666666,45.83333333333333,7.833333333333333,10.833333333333332,3.833333333333333,,442.04161397298174,1.2214681471387545,36.66240930557251,23.957582184473672,25.781861089070638,2.3992239973942437,344.6588809712728,166.9335196940104,0.0
2022-05-30 14:40:00,19.4,20.8,19.4,23.0,22.6,4.194,1.23664,20.237000000000002,37.6877,12.11111111111111,9.333333333333334,188.22222222222223,0.011111111111111113,76.77777777777777,10.0,1012.7777777777778,42.22222222222222,7.888888888888889,11.222222222222221,3.888888888888889,,443.1482710844895,1.0730617259198663,42.869760518047094,24.159025949259274,25.727555950091833,1.4335506985031192,340.4617448867214,166.70450898384135,0.0
2022-05-30 14:50:00,20.0,21.3,19.5,22.9,22.7,4.193,1.278445,20.1112,37.7196,12.055555555555555,9.666666666666668,180.61111111111111,0.00555555555555555,77.38888888888889,10.0,1012.8888888888889,38.61111111111111,7.944444444444445,11.61111111111111,3.9444444444444446,,437.11900817871094,1.0432946243545431,85.7704721321494,24.32778448740641,25.379031556447348,1.341262960334619,333.7561481221517,199.00765660603844,0.0
2022-05-30 15:00:00,20.6,21.6,19.2,22.9,22.7,4.195,1.27754,20.3481,37.802800000000005,12.0,10.0,173.0,0.0,78.0,10.0,1013.0,35.0,8.0,12.0,4.0,,442.4636746566597,0.9567451316269777,126.87378374843274,24.512997886887014,25.46897001943953,1.2671206394342778,318.2933535182932,181.03706823276042,0.0
2022-05-30 15:10:00,20.7,21.7,19.2,22.9,22.8,4.185,1.174035,20.1341,37.858,12.11111111111111,9.666666666666666,167.72222222222223,0.022222222222222223,77.5,9.944444444444445,1013.0555555555555,37.77777777777778,8.055555555555555,11.61111111111111,3.8333333333333335,,446.7566456867086,1.0336037411309231,181.5662152086678,24.650689334869384,25.506322644551595,1.2817005616426467,308.024708404541,261.95694198608396,0.0
2022-05-30 15:20:00,20.9,21.7,19.2,22.8,22.8,4.165,1.2630649999999999,20.506700000000002,37.8219,12.222222222222221,9.333333333333334,162.44444444444446,0.044444444444444446,77.0,9.88888888888889,1013.1111111111111,40.55555555555556,8.11111111111111,11.222222222222221,3.6666666666666665,,442.29209482828776,0.9473319963142697,161.54821232682568,24.745433203379314,25.30845504760742,1.430885918835799,339.6481575520833,95.82151954650878,0.0
2022-05-30 15:30:00,20.5,21.5,18.9,22.8,22.8,4.202,1.206875,20.523699999999998,37.713,12.333333333333334,9.0,157.16666666666666,0.06666666666666668,76.5,9.833333333333334,1013.1666666666666,43.33333333333333,8.166666666666666,10.833333333333334,3.5,,437.9667171679968,0.9401997161534548,129.24260112568484,24.786168117523193,25.06723853111267,1.354220742881298,364.1415802510579,101.53945095062255,0.0
2022-05-30 15:40:00,21.4,22.2,19.6,22.8,22.9,4.189,1.166655,20.4401,37.668099999999995,12.444444444444445,8.666666666666666,151.88888888888889,0.08888888888888889,76.0,9.777777777777779,1013.2222222222222,46.111111111111114,8.222222222222221,10.444444444444445,3.333333333333333,,446.06782290754643,0.9041530202825865,124.43544907887777,24.827639625163677,24.852725052390593,1.2956699229345296,356.88903560700965,120.9827080502536,0.0
2022-05-30 15:50:00,21.2,22.1,19.1,22.8,22.9,4.171,1.299915,20.6209,37.6659,12.555555555555555,8.333333333333334,146.61111111111111,0.11111111111111112,75.5,9.722222222222221,1013.2777777777778,48.888888888888886,8.277777777777779,10.055555555555555,3.1666666666666665,,442.7369580078125,0.9184617299447625,162.40843373702745,24.86724143664042,24.51791826883952,1.3606654942035674,376.2520577494303,70.1050830713908,0.0
2022-05-30 16:00:00,21.5,22.4,19.3,22.8,23.0,4.223,1.1876200000000001,20.5487,37.597899999999996,12.666666666666666,8.0,141.33333333333334,0.13333333333333336,75.0,9.666666666666666,1013.3333333333334,51.666666666666664,8.333333333333334,9.666666666666666,3.0,,440.2570549134002,1.0100893595898892,193.67056044670147,24.90674279530843,23.967538878122966,1.290699182152748,400.3608055114746,79.16951613108317,0.0
2022-05-30 16:10:00,21.1,22.0,18.9,22.8,22.9,4.208,1.29074,20.5036,37.607299999999995,12.777777777777779,7.666666666666666,136.05555555555554,0.15555555555555559,74.5,9.61111111111111,1013.3888888888889,54.44444444444444,8.38888888888889,9.277777777777779,2.833333333333333,,445.9910869344076,0.8898008734324557,212.74484817634192,24.94465375691815,23.788137987585014,1.2328087313285943,397.06629075514167,85.36653002004155,0.0
2022-05-30 16:20:00,21.7,22.4,19.1,22.8,23.0,4.25,1.25589,20.607599999999998,37.4129,12.88888888888889,7.333333333333333,130.77777777777777,0.17777777777777778,74.0,9.555555555555555,1013.4444444444445,57.22222222222222,8.444444444444445,8.88888888888889,2.6666666666666665,,447.2452305760877,0.9062018032464604,221.65429598317982,25.01610201517741,23.705133469899494,1.2284905450542767,350.37089106241865,457.62605921427405,0.0
2022-05-30 16:30:00,21.2,22.2,19.1,22.8,23.0,4.195,1.4073499999999999,20.679399999999998,37.4418,13.0,7.0,125.5,0.2,73.5,9.5,1013.5,60.0,8.5,8.5,2.5,,457.20053532041356,0.818613678610931,210.19661608852235,25.1913334051768,23.78479560216268,1.3217901695768037,147.00031496683758,1244.4081768798828,0.0
2022-05-30 16:40:00,21.0,22.1,19.2,22.8,23.0,4.184,1.2288000000000001,20.5073,37.5013,13.11111111111111,6.666666666666666,120.22222222222223,0.22222222222222224,73.0,9.444444444444445,1013.5555555555555,62.77777777777777,8.555555555555555,8.11111111111111,2.333333333333333,,450.3080823771159,0.9099912960616882,184.1172901860469,25.41199956893921,23.855387245814008,1.1397223842144013,79.82234662373861,1158.93404683431,0.0
2022-05-30 16:50:00,20.5,21.7,18.7,22.7,22.9,4.194,1.187125,20.5342,37.4955,13.222222222222221,6.333333333333333,114.94444444444444,0.24444444444444446,72.5,9.38888888888889,1013.6111111111111,65.55555555555556,8.61111111111111,7.722222222222222,2.1666666666666665,,445.32914309797616,0.8585502605586403,148.91738766039833,25.63902411778768,23.857852125167845,1.0599247259895006,50.496125322977704,1056.9018656412761,0.0
2022-05-30 17:00:00,21.7,22.4,19.1,22.7,22.9,4.183,1.222405,20.4084,37.4517,13.333333333333334,6.0,109.66666666666666,0.2666666666666667,72.0,9.333333333333334,1013.6666666666666,68.33333333333333,8.666666666666666,7.333333333333333,2.0,,446.0094346110026,0.9334317068460971,151.28832080733304,25.844623842916853,23.80335017688939,1.1483654332274948,33.6941228112497,1053.3383642945003,0.0
2022-05-30 17:10:00,21.5,22.3,19.0,22.7,23.0,4.189,1.169195,20.1977,37.3578,13.444444444444445,5.666666666666666,104.38888888888889,0.2888888888888889,71.5,9.277777777777779,1013.7222222222222,71.11111111111111,8.722222222222221,6.944444444444445,1.833333333333333,,455.70143698505973,0.9093573060985338,133.17378363183664,26.03249151865641,23.748113218943278,1.0087142138679823,22.873163922627764,1090.8325311279298,0.0
2022-05-30 17:20:00,21.2,22.1,19.1,22.7,23.0,4.201,1.358355,19.9026,37.447,13.555555555555555,5.333333333333333,99.11111111111111,0.31111111111111117,71.0,9.222222222222221,1013.7777777777778,73.88888888888889,8.777777777777779,6.555555555555555,1.6666666666666665,,453.72402916919225,0.9116621660192807,112.95909908294678,26.205766744613648,23.703814942042033,0.9669368333617847,15.898403429985047,1143.5581231689453,0.0
