,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-30 17:30:00,21.5,22.4,19.1,22.7,23.1,4.205,1.251315,19.697499999999998,37.562,13.666666666666666,5.0,93.83333333333333,0.33333333333333337,70.5,9.166666666666666,1013.8333333333334,76.66666666666666,8.833333333333334,6.166666666666667,1.5,,450.3951586914062,0.8587898575131503,108.73324130257645,26.332412220949685,23.678184923943274,0.9835667784047908,11.168354043778175,1196.9638728741088,0.0
2022-05-30 17:40:00,21.3,22.3,18.9,22.7,23.1,4.182,1.349565,19.700200000000002,37.6503,13.777777777777779,4.666666666666666,88.55555555555556,0.35555555555555557,70.0,9.11111111111111,1013.8888888888889,79.44444444444444,8.88888888888889,5.777777777777778,1.333333333333333,,453.6055129268252,0.936601769476287,131.98395222960218,26.456800044377644,23.641595713297527,0.9912591344614825,8.215142905712128,1152.785050048828,0.0
2022-05-30 17:50:00,21.6,22.4,18.9,22.7,23.1,4.193,1.30051,19.7166,37.7491,13.88888888888889,4.333333333333333,83.27777777777777,0.3777777777777778,69.5,9.055555555555555,1013.9444444444445,82.22222222222223,8.944444444444445,5.388888888888888,1.1666666666666665,,453.1815414428711,0.8411325002154388,114.72134637800313,26.57254340062376,23.60293376088794,0.9378609779012985,6.213877059618632,1166.2921790201156,0.0
2022-05-30 18:00:00,21.7,22.6,19.1,22.8,23.1,4.175,1.43265,19.5626,38.2254,14.0,4.0,78.0,0.4,69.0,9.0,1014.0,85.0,9.0,5.0,1.0,,459.93182059452454,0.9020494621369124,101.38954303159552,26.74922042528788,23.49621195157369,0.9549860482414564,4.696266416708628,1106.2108992513022,0.0
2022-05-30 18:10:00,21.7,22.4,19.1,22.8,23.1,4.25,1.4261050000000002,19.3749,38.0564,13.666666666666666,4.222222222222222,80.11111111111111,0.3777777777777778,70.16666666666667,9.055555555555555,1014.1111111111111,82.83333333333333,8.833333333333334,5.611111111111111,1.0,,455.19900461832685,0.9389548559832035,102.71708038998187,27.007677729924524,23.315515553156537,0.9965133630235989,3.5139077472686773,980.9975620524089,0.0
2022-05-30 18:20:00,21.5,22.4,19.2,22.8,23.1,4.235,1.41046,19.215200000000003,38.0785,13.333333333333334,4.444444444444445,82.22222222222223,0.35555555555555557,71.33333333333333,9.11111111111111,1014.2222222222222,80.66666666666667,8.666666666666666,6.222222222222222,1.0,,453.56477238797595,0.9710870170256513,101.520893867622,27.229891274822215,23.124526120274446,0.9276507779060166,2.5777138188953606,893.5568474974918,0.0
2022-05-30 18:30:00,20.7,21.9,18.5,22.8,23.0,4.151,1.46153,18.9067,38.1267,13.0,4.666666666666667,84.33333333333333,0.33333333333333337,72.5,9.166666666666666,1014.3333333333334,78.5,8.5,6.833333333333334,1.0,,456.29094077274715,0.9852275058627129,98.44868638356527,27.412360353469847,22.995237760543823,1.0195993077754975,1.8200650505224865,880.0245879109701,0.0
2022-05-30 18:40:00,21.2,22.2,19.1,22.8,23.1,4.153,1.44869,18.7346,38.419799999999995,12.666666666666666,4.888888888888889,86.44444444444444,0.3111111111111111,73.66666666666667,9.222222222222221,1014.4444444444445,76.33333333333333,8.333333333333334,7.444444444444445,1.0,,456.7109142049154,0.9852076191796085,115.80000245433742,27.57088752746582,22.905859327316286,1.0186913455526034,1.423304844299952,830.2058532714843,0.0
2022-05-30 18:50:00,20.9,21.8,19.0,22.8,22.9,4.14,1.379855,18.4343,38.565,12.333333333333334,5.111111111111111,88.55555555555556,0.2888888888888889,74.83333333333333,9.277777777777779,1014.5555555555555,74.16666666666667,8.166666666666666,8.055555555555555,1.0,,452.8475093201385,0.9284040860587595,107.49921646807827,27.651200292045303,22.874843385414998,1.007077231573277,1.2303710618631434,822.6439881071498,0.0
2022-05-30 19:00:00,20.9,21.8,19.0,22.8,22.9,4.175,1.49661,18.0681,38.8077,12.0,5.333333333333333,90.66666666666667,0.26666666666666666,76.0,9.333333333333334,1014.6666666666666,72.0,8.0,8.666666666666668,1.0,,450.72379089355474,0.9821614474714814,114.8157188818549,27.659510962168376,22.901102237701416,0.970271323521932,1.1262090933322908,816.7310464477539,0.0
2022-05-30 19:10:00,20.6,21.7,19.0,22.8,22.8,4.13,1.552705,17.7649,38.9494,11.666666666666666,5.555555555555555,92.77777777777777,0.24444444444444444,77.16666666666667,9.38888888888889,1014.7777777777778,69.83333333333333,7.833333333333333,9.277777777777779,1.0,,454.25516279198655,1.005570585358951,109.74511076070493,27.640207351048787,22.959560035069785,1.070121475259463,1.0692774566014607,739.0113696289062,0.0
2022-05-30 19:20:00,20.6,21.6,18.9,22.7,22.8,4.17,1.605555,17.5861,39.041700000000006,11.333333333333332,5.777777777777778,94.88888888888889,0.22222222222222224,78.33333333333333,9.444444444444445,1014.8888888888889,67.66666666666667,7.666666666666666,9.88888888888889,1.0,,454.4612076682606,1.0252515434865224,115.37548819892149,27.59353969657356,23.06441042926142,1.0559295936067248,1.037988204079899,855.6783019652654,0.0
2022-05-30 19:30:00,20.2,21.3,19.0,22.7,22.7,4.193,1.60199,17.4434,39.1178,11.0,6.0,97.0,0.2,79.5,9.5,1015.0,65.5,7.5,10.5,1.0,,453.7371939086914,1.0256946559932272,105.09358781394312,27.547744099299116,23.17060731569926,0.9613068656126658,1.0208043358723322,843.6492310587566,0.0
2022-05-30 19:40:00,20.2,21.3,18.6,22.7,22.7,4.187,1.585255,17.2577,39.0766,10.666666666666666,6.222222222222222,99.11111111111111,0.17777777777777778,80.66666666666667,9.555555555555555,1015.1111111111111,63.33333333333333,7.333333333333333,11.11111111111111,1.0,,496.37419339234805,0.9910716948957093,102.55072564378297,27.484617389043173,23.329727681477863,0.965968773762385,1.0113922894001006,1146.744028523763,0.0
2022-05-30 19:50:00,20.0,21.2,19.0,22.7,22.6,4.18,1.64149,17.0152,39.194900000000004,10.333333333333332,6.444444444444445,101.22222222222223,0.15555555555555556,81.83333333333333,9.61111111111111,1015.2222222222222,61.16666666666667,7.166666666666666,11.722222222222223,1.0,,482.0224796549479,0.9469880169259627,65.84454840654708,27.452782524348606,23.52772141560831,1.0692537029372537,1.0062205589925006,1295.9821601475783,0.0
2022-05-30 20:00:00,19.8,21.0,18.9,22.6,22.5,4.179,1.6811900000000002,16.8114,39.1645,10.0,6.666666666666666,103.33333333333334,0.1333333333333333,83.0,9.666666666666666,1015.3333333333334,59.0,7.0,12.333333333333334,1.0,,469.39218406589555,1.034516016313922,35.33085990868046,27.40691832860311,23.63283924102783,0.8992585682868958,1.0033840570847192,1590.6927596028647,0.0
2022-05-30 20:10:00,19.7,20.9,18.9,22.6,22.4,4.178,1.639095,16.9215,39.2252,9.666666666666666,6.888888888888889,105.44444444444444,0.1111111111111111,84.16666666666667,9.722222222222221,1015.4444444444445,56.833333333333336,6.833333333333333,12.944444444444446,1.0,,466.1642503023696,1.1081848942341104,19.110803373196703,27.379707326889037,23.710608326594034,0.8980649496118227,1.0018298480908077,1695.7461722819012,0.0
2022-05-30 20:20:00,19.8,20.9,18.8,22.5,22.4,4.195,1.703565,16.6553,39.314,9.333333333333332,7.111111111111111,107.55555555555556,0.08888888888888885,85.33333333333333,9.777777777777779,1015.5555555555555,54.66666666666667,6.666666666666666,13.555555555555557,1.0,,465.8293317667643,1.077753250688146,8.960482681632715,27.367632877479345,23.788423067528175,0.8833312826420441,1.000979928857498,2513.877277573747,0.0
2022-05-30 20:30:00,19.5,20.7,18.9,22.5,22.2,4.199,1.671,16.479,39.348,9.0,7.333333333333333,109.66666666666667,0.06666666666666665,86.5,9.833333333333334,1015.6666666666666,52.5,6.5,14.166666666666668,1.0,,470.22696788217826,0.9885783183153739,5.244897097369372,27.360511159896852,23.860747963587443,0.8848321606715521,1.0005242298046748,3055.012439168294,0.0
2022-05-30 20:40:00,18.9,20.3,18.6,22.4,22.1,4.163,1.705125,16.4954,39.4336,8.666666666666666,7.555555555555555,111.77777777777777,0.04444444444444445,87.66666666666667,9.88888888888889,1015.7777777777778,50.333333333333336,6.333333333333333,14.777777777777779,1.0,,468.19361938476567,0.990026640624313,4.134292524419935,27.348540848851854,23.93721134868476,0.8072840137291151,1.0002760191758475,2746.24783006345,0.0
2022-05-30 20:50:00,18.8,20.2,19.0,22.3,22.0,4.187,1.6075,16.3347,39.525400000000005,8.333333333333332,7.777777777777778,113.88888888888889,0.0222222222222222,88.83333333333333,9.944444444444445,1015.8888888888889,48.166666666666664,6.166666666666666,15.38888888888889,1.0,,461.4397184770957,1.0999578835078552,3.3499752290976246,27.303912932078042,24.019718090693154,0.8914548297723135,1.0001403123140336,1684.4080420939129,0.0
2022-05-30 21:00:00,17.9,19.5,18.6,22.3,21.7,4.178,1.733845,16.2359,39.5252,8.0,8.0,116.0,0.0,90.0,10.0,1016.0,46.0,6.0,16.0,1.0,,455.1549377441406,1.010088462768975,3.8808575531587763,27.251468708632423,24.128878175860546,1.0298265219337301,1.0000650018453598,889.4014517962347,0.0
2022-05-30 21:10:00,17.5,19.2,18.6,22.3,21.6,4.145,1.811535,16.0793,39.3757,8.055555555555555,7.944444444444445,117.11111111111111,0.0,89.27777777777777,10.0,1015.8888888888889,45.27777777777778,5.944444444444445,15.944444444444445,1.0,,459.41650878555475,0.9801797353850918,5.999798673465427,27.206036812464397,24.238625904719036,0.9867033779621124,1.0000298023223877,644.1646560160319,0.0
2022-05-30 21:20:00,17.3,19.0,18.9,22.3,21.5,4.144,1.8767600000000002,15.8278,39.4436,8.11111111111111,7.888888888888889,118.22222222222223,0.0,88.55555555555556,10.0,1015.7777777777778,44.55555555555556,5.888888888888889,15.88888888888889,1.0,,457.05076018234774,1.1133036539648886,8.674319326055926,27.172174892425538,24.347152729034423,0.9869405635197956,1.0000298023223877,456.0841761779785,0.0
2022-05-30 21:30:00,17.3,18.9,18.7,22.2,21.4,4.177,1.92166,15.544,39.5925,8.166666666666666,7.833333333333333,119.33333333333333,0.0,87.83333333333333,10.0,1015.6666666666666,43.833333333333336,5.833333333333333,15.833333333333334,1.0,,457.00247670491535,1.0294469652724805,14.036406211098708,27.14954873163192,24.45895778885305,1.0646788186079166,1.0000298023223877,435.3391582076276,0.0
2022-05-30 21:40:00,17.0,18.8,18.7,22.2,21.4,4.207,2.100625,15.6829,39.658100000000005,8.222222222222221,7.777777777777778,120.44444444444444,0.0,87.11111111111111,10.0,1015.5555555555555,43.111111111111114,5.777777777777778,15.777777777777779,1.0,,455.5056010244085,0.9751272541537123,18.766253338614426,27.127709986368814,24.60987210591634,0.9179277233282725,1.0000298023223877,385.8156862894694,0.0
2022-05-30 21:50:00,16.4,18.4,18.3,22.2,21.2,4.167,2.01194,15.7965,39.735,8.277777777777779,7.722222222222222,121.55555555555556,0.0,86.38888888888889,10.0,1015.4444444444445,42.388888888888886,5.722222222222222,15.722222222222221,1.0,,453.18747853597006,1.065278774408971,23.6870933797804,27.096642004648846,24.720497061672106,1.0151923363537736,1.0000298023223877,396.3662306596933,0.0
2022-05-30 22:00:00,16.8,18.5,18.3,22.1,21.2,4.237,1.925195,15.730799999999999,39.6013,8.333333333333334,7.666666666666667,122.66666666666667,0.0,85.66666666666667,10.0,1015.3333333333334,41.666666666666664,5.666666666666667,15.666666666666666,1.0,,459.33615207365193,1.140978092820631,29.332955125119053,27.057382694880168,24.836383225123086,0.9768560881416002,1.0000298023223877,319.93232538859047,0.0
2022-05-30 22:10:00,16.5,18.4,18.2,22.0,21.1,4.179,1.8405200000000002,15.6641,39.5557,8.38888888888889,7.611111111111111,123.77777777777777,0.0,84.94444444444444,10.0,1015.2222222222222,40.94444444444444,5.611111111111111,15.61111111111111,1.0,,455.72370606170307,1.0917036845151986,36.065386411806955,27.005356656267345,24.927108833542285,1.0716305119418057,1.0000314511855444,278.8653231444645,0.0
2022-05-30 22:20:00,16.3,18.2,18.1,22.0,21.1,4.191,1.9418099999999998,15.714699999999999,39.613299999999995,8.444444444444445,7.555555555555555,124.88888888888889,0.0,84.22222222222223,10.0,1015.1111111111111,40.22222222222222,5.555555555555555,15.555555555555555,1.0,,448.897571105957,1.0701612732689934,41.90190438663892,26.95234841982524,25.0315940952301,1.0428171354532243,1.0143618696928025,279.62201082865397,0.0
2022-05-30 22:30:00,16.2,18.1,17.8,21.9,20.9,4.194,1.9528199999999998,15.453800000000001,39.632,8.5,7.5,126.0,0.0,83.5,10.0,1015.0,39.5,5.5,15.5,1.0,,448.9680218330471,1.104564627658176,49.872970353897,26.905041758375738,25.14459847356452,1.164052870188906,1.106251246320094,230.20038182784953,0.0
2022-05-30 22:40:00,16.0,17.9,17.6,21.9,20.8,4.213,1.8508749999999998,15.3747,39.6464,8.555555555555555,7.444444444444445,127.11111111111111,0.0,82.77777777777777,10.0,1014.8888888888889,38.77777777777778,5.444444444444445,15.444444444444445,1.0,,451.4696556599935,1.1153849082797935,57.89300022588611,26.86256103515625,25.26504748980204,1.0818129329880077,1.2546636287371318,211.16877497355145,0.0
2022-05-30 22:50:00,16.0,17.9,17.6,21.8,20.7,4.201,1.93828,15.254,39.692099999999996,8.61111111111111,7.388888888888889,128.22222222222223,0.0,82.05555555555556,10.0,1014.7777777777778,38.05555555555556,5.388888888888889,15.38888888888889,1.0,,448.6822519447063,1.0396169219195506,67.63942265203443,26.820771653639163,25.39262372892411,1.0773681224858174,1.4128703428226743,211.63802072785592,0.0
2022-05-30 23:00:00,15.7,18.3,17.9,21.8,19.8,4.204,1.838485,15.1594,39.828500000000005,8.666666666666666,7.333333333333333,129.33333333333334,0.0,81.33333333333333,10.0,1014.6666666666666,37.333333333333336,5.333333333333333,15.333333333333334,1.0,,450.0875421142579,1.031284301068823,77.45603998819988,26.778717482884723,25.50057887395223,0.9727493675549825,1.5714514581362407,186.51204869588216,0.0
2022-05-30 23:10:00,15.6,18.8,18.4,21.8,19.2,4.189,1.853335,15.122300000000001,39.928399999999996,8.722222222222221,7.277777777777778,130.44444444444446,0.0,80.61111111111111,10.0,1014.5555555555555,36.611111111111114,5.277777777777778,15.277777777777779,1.0,,453.5265730934581,1.0365955026826614,86.43908943305581,26.745111687978106,25.564499371846516,0.9729722781976065,1.7224250217278798,174.10466069539387,0.0
2022-05-30 23:20:00,15.2,18.9,18.5,21.8,18.7,4.191,1.79541,15.0478,40.0438,8.777777777777779,7.222222222222222,131.55555555555554,0.0,79.88888888888889,10.0,1014.4444444444445,35.888888888888886,5.222222222222222,15.222222222222221,1.0,,448.95040207084566,1.0784174275465603,96.57093247968598,26.7093540763855,25.617657302220664,1.0144128356377284,1.8851149702072145,158.93468841552735,0.0
2022-05-30 23:30:00,15.3,19.2,18.7,21.8,18.3,4.21,1.8122699999999998,14.927699999999998,40.1539,8.833333333333334,7.166666666666667,132.66666666666666,0.0,79.16666666666667,10.0,1014.3333333333334,35.166666666666664,5.166666666666667,15.166666666666666,1.0,,449.05008209228515,1.0627388809680265,104.97329758466302,26.677964804029205,25.662040448475402,1.096739522497185,2.0584350405104175,149.03941579224633,0.0
2022-05-30 23:40:00,15.2,19.4,18.8,21.8,18.1,4.19,1.78293,14.875,40.0681,8.88888888888889,7.111111111111111,133.77777777777777,0.0,78.44444444444444,10.0,1014.2222222222222,34.44444444444444,5.111111111111111,15.11111111111111,1.0,,451.6831008525278,1.0207524062381625,110.45373230454611,26.643405135472612,25.70459145863851,1.086919671992461,2.2467255624135336,134.82266544342042,0.0
2022-05-30 23:50:00,15.3,19.6,18.9,21.8,18.0,4.26,1.730355,14.8249,40.152,8.944444444444445,7.055555555555555,134.88888888888889,0.0,77.72222222222223,10.0,1014.1111111111111,33.72222222222222,5.055555555555555,15.055555555555555,1.0,,450.4531956008385,1.0461230648338458,110.34103342110154,26.605973291397095,25.744479128519696,1.0281794507304827,2.448544438680013,124.23998317718505,0.0
2022-05-31 00:00:00,14.8,19.5,18.8,21.8,17.7,4.241,1.73733,14.714400000000001,40.1235,9.0,7.0,136.0,0.0,77.0,10.0,1014.0,33.0,5.0,15.0,1.0,,448.2918029399301,1.0792103300104707,110.65379981563589,26.579990339279174,25.801779187520346,1.0236717349290847,2.6522984568277996,114.61499588012695,0.0
2022-05-31 00:10:00,15.2,19.7,18.9,21.8,17.7,4.254,1.732515,14.6131,40.1464,8.944444444444445,6.944444444444445,137.05555555555554,0.0,77.11111111111111,10.0,1014.0555555555555,32.77777777777778,4.944444444444445,14.833333333333334,1.0,,450.3206838884024,1.009964982279613,112.4008541176144,26.544674243927,25.860570570627846,1.126174064775308,2.8609393044312794,111.01252930959065,0.0
2022-05-31 00:20:00,15.1,19.7,18.9,21.8,17.6,4.262,1.8074000000000001,14.3535,40.2093,8.88888888888889,6.888888888888889,138.11111111111111,0.0,77.22222222222223,10.0,1014.1111111111111,32.55555555555556,4.888888888888889,14.666666666666666,1.0,,446.6962151082357,1.0662152246516303,110.81585366911807,26.507344919840495,25.908828957875574,1.1575678222378094,3.061528473695119,112.70003753662108,0.0
2022-05-31 00:30:00,14.9,19.8,18.9,21.8,17.5,4.264,1.76029,14.0702,40.1519,8.833333333333334,6.833333333333333,139.16666666666666,0.0,77.33333333333333,10.0,1014.1666666666666,32.333333333333336,4.833333333333333,14.5,1.0,,450.23443057356207,1.1041148460062884,111.82953309398586,26.465712836583457,25.963668833247947,1.0166466653314443,3.2613343379015483,109.67755952074228,0.0
2022-05-31 00:40:00,14.9,19.8,18.9,21.8,17.3,4.267,1.866165,13.8767,40.2628,8.777777777777779,6.777777777777778,140.22222222222223,0.0,77.44444444444444,10.0,1014.2222222222222,32.111111111111114,4.777777777777778,14.333333333333334,1.0,,451.40684682210286,1.0839419264274803,108.84600497983942,26.436869567235313,26.015517237981165,1.0188325919707615,3.4558817545572915,111.97720106760661,0.0
2022-05-31 00:50:00,14.8,19.8,18.9,21.8,17.3,4.255,1.735455,14.0067,40.347,8.722222222222221,6.722222222222222,141.27777777777777,0.0,77.55555555555556,10.0,1014.2777777777778,31.88888888888889,4.722222222222222,14.166666666666666,1.0,,448.9865898851416,1.131976994993323,110.47259847608663,26.414648866653444,26.06500116666158,1.1014852641026178,3.6451506094137827,108.27737476348878,0.0
2022-05-31 01:00:00,14.8,19.8,18.9,21.8,17.2,4.247,1.7318799999999999,13.931299999999998,40.2806,8.666666666666666,6.666666666666667,142.33333333333334,0.0,77.66666666666667,10.0,1014.3333333333334,31.666666666666668,4.666666666666667,14.0,1.0,,446.66219535739947,1.009292148227072,110.16339075401004,26.401570037414466,26.094978108015216,1.0945679661810723,3.8320602098709897,112.676623216431,0.0
2022-05-31 01:10:00,14.6,19.8,18.9,21.8,17.1,4.249,1.82695,14.145199999999999,40.0867,8.61111111111111,6.611111111111111,143.38888888888889,0.0,77.77777777777777,10.0,1014.3888888888889,31.444444444444443,4.611111111111111,13.833333333333334,1.0,,448.90448598225913,1.0844031557861693,108.56940661931442,26.390313278834025,26.116876112620037,1.0370425965388617,4.002948683102926,112.09648488362629,0.0
2022-05-31 01:20:00,14.4,19.7,18.8,21.8,16.9,4.249,1.8313949999999999,14.2881,40.2802,8.555555555555555,6.555555555555555,144.44444444444446,0.0,77.88888888888889,10.0,1014.4444444444445,31.22222222222222,4.555555555555555,13.666666666666666,1.0,,450.5256912336678,1.0144418753961386,108.67453950246174,26.37591559081781,26.14227068213166,1.0175905453083947,4.167817933533361,105.92261038003724,0.0
2022-05-31 01:30:00,14.4,19.7,18.8,21.8,16.9,4.263,1.70051,14.4012,40.3318,8.5,6.5,145.5,0.0,78.0,10.0,1014.5,31.0,4.5,13.5,1.0,,446.23276397705075,1.02819380968304,110.74624859933799,26.362662347157794,26.153618281682334,1.0575301270683606,4.3378980708122254,115.53095802307129,0.0
2022-05-31 01:40:00,14.3,19.7,18.8,21.8,16.7,4.275,1.78092,14.3446,40.3561,8.444444444444445,6.444444444444445,146.55555555555554,0.0,78.11111111111111,10.0,1014.5555555555555,30.77777777777778,4.444444444444445,13.333333333333334,1.0,,447.2666344828989,0.994391267653239,110.80340189335712,26.330427944256307,26.17813919583305,0.9953977641398138,4.509655329673016,110.94996579029521,0.0
2022-05-31 01:50:00,13.8,19.5,18.6,21.8,16.4,4.278,1.6076450000000002,14.231,40.3005,8.38888888888889,6.388888888888889,147.61111111111111,0.0,78.22222222222223,10.0,1014.6111111111111,30.555555555555557,4.388888888888889,13.166666666666666,1.0,,449.0332102106906,1.0170524828262248,112.11818941385732,26.28716828664144,26.208404248555503,1.0224620818098384,4.691550618012746,106.84158433278401,0.0
2022-05-31 02:00:00,14.2,19.6,18.7,21.8,16.5,4.307,1.7288450000000002,14.276500000000002,40.1619,8.333333333333334,6.333333333333333,148.66666666666666,0.0,78.33333333333333,10.0,1014.6666666666666,30.333333333333332,4.333333333333333,13.0,1.0,,450.6538455200195,1.0072031943104363,111.02253945754747,26.269713325500486,26.23840960502624,0.9910143890976906,4.871046409606934,113.51820397694905,0.0
2022-05-31 02:10:00,13.9,19.6,18.7,21.7,16.3,4.295,1.76369,14.339500000000001,40.1435,8.277777777777779,6.277777777777778,149.72222222222223,0.0,78.44444444444444,10.0,1014.7222222222222,30.11111111111111,4.277777777777778,12.833333333333332,1.0,,451.56204465318007,0.9734449298115774,109.83949454032768,26.228849890870475,26.258723034155175,0.9735404328651768,5.061706378863809,106.1260481485252,0.0
2022-05-31 02:20:00,13.7,19.5,18.6,21.7,16.1,4.321,1.59193,14.1615,40.2336,8.222222222222221,6.222222222222222,150.77777777777777,0.0,78.55555555555556,10.0,1014.7777777777778,29.88888888888889,4.222222222222222,12.666666666666666,1.0,,453.7158350626628,1.010803296914545,110.12933015295341,26.209022159576413,26.274050350189206,1.028419156074524,5.243933792908987,111.17616359710694,0.0
2022-05-31 02:30:00,13.4,19.4,18.5,21.7,15.7,4.405,1.6612200000000001,14.2159,40.296499999999995,8.166666666666666,6.166666666666667,151.83333333333334,0.0,78.66666666666667,10.0,1014.8333333333334,29.666666666666668,4.166666666666667,12.5,1.0,,458.92784994466746,1.0437931459620173,111.90026083908512,26.198012793858844,26.297724103927614,1.0142616341511408,5.426639703909556,112.875352045695,0.0
2022-05-31 02:40:00,13.3,19.4,18.6,21.7,15.6,4.422,1.665625,14.256800000000002,40.2632,8.11111111111111,6.111111111111111,152.88888888888889,0.0,78.77777777777777,10.0,1014.8888888888889,29.444444444444443,4.111111111111111,12.333333333333332,1.0,,461.90249522943606,0.9956225105227723,108.69480615820589,26.17168912293481,26.3056201402216,0.9710063224314341,5.613467681420957,105.05796224979754,0.0
2022-05-31 02:50:00,13.2,19.3,18.6,21.7,15.4,4.486,1.7038499999999999,14.4102,40.2748,8.055555555555555,6.055555555555555,153.94444444444446,0.0,78.88888888888889,10.0,1014.9444444444445,29.22222222222222,4.055555555555555,12.166666666666666,1.0,,459.0734377034505,0.9598272935296857,110.92497630210919,26.15745146751404,26.328590440750123,0.9745610616604488,5.807945255438487,115.68461040496827,0.0
2022-05-31 03:00:00,13.4,19.3,18.6,21.7,15.4,4.473,1.5961750000000001,14.3323,40.3409,8.0,6.0,155.0,0.0,79.0,10.0,1015.0,29.0,4.0,12.0,1.0,,455.8853784004299,0.9872367803289391,110.7772286310573,26.1552992973953,26.366115604202605,1.0014645563595281,6.0086878291375,106.90212842659871,0.0
2022-05-31 03:10:00,13.5,19.4,18.8,21.7,15.6,4.485,1.584495,14.3218,40.368,8.11111111111111,5.944444444444445,155.77777777777777,0.0,79.0,10.0,1015.0,29.944444444444443,4.111111111111111,11.88888888888889,1.1111111111111112,,449.86600738525397,0.9903539938525965,109.46856636155124,26.14817133585612,26.37454833984375,0.9326293068130811,6.214080611864725,110.56617928822834,0.0
2022-05-31 03:20:00,13.8,19.4,18.9,21.7,15.7,4.473,1.591045,14.3596,40.3791,8.222222222222221,5.888888888888889,156.55555555555554,0.0,79.0,10.0,1015.0,30.88888888888889,4.222222222222222,11.777777777777779,1.2222222222222223,,452.5341599738461,0.9438347395648391,110.79432051060564,26.12495988210042,26.42385233879089,1.051357496480147,6.421186331907909,113.90950317382813,0.0
2022-05-31 03:30:00,13.6,19.2,18.8,21.7,15.5,4.514,1.558555,14.5042,40.2374,8.333333333333334,5.833333333333333,157.33333333333334,0.0,79.0,10.0,1015.0,31.833333333333332,4.333333333333333,11.666666666666666,1.3333333333333333,,454.8833231608073,0.9218186169677536,110.49623548173636,26.119441339722094,26.450739726134337,0.941405248570312,6.651806393242924,105.0444604150324,0.0
2022-05-31 03:40:00,13.7,19.3,18.9,21.7,15.6,4.518,1.442415,14.7028,40.2853,8.444444444444445,5.777777777777778,158.11111111111111,0.0,79.0,10.0,1015.0,32.77777777777778,4.444444444444445,11.555555555555555,1.4444444444444444,,460.3605878422178,0.9024185912740432,111.6111685861706,26.095193303426107,26.471584736506145,1.0424223177631695,6.882100235621135,115.36874928792318,0.0
2022-05-31 03:50:00,13.6,19.3,18.9,21.7,15.5,4.489,1.4206699999999999,14.8161,40.321000000000005,8.555555555555555,5.722222222222222,158.88888888888889,0.0,79.0,10.0,1015.0,33.72222222222222,4.555555555555555,11.444444444444445,1.5555555555555556,,456.7880164591471,0.9451686898362166,109.72890431829765,26.08886967341105,26.519512831370037,0.9406509447097777,7.1237442755699165,108.41967091878254,0.0
2022-05-31 04:00:00,13.6,19.2,18.8,21.7,15.4,4.498,1.475905,14.7332,40.2023,8.666666666666666,5.666666666666667,159.66666666666666,0.0,79.0,10.0,1015.0,34.666666666666664,4.666666666666667,11.333333333333334,1.6666666666666665,,448.3911729939779,0.9126189575862076,109.81884652951344,26.08856859188203,26.52029106753179,0.9334014184872902,7.3737387409864,107.6613109344164,0.0
2022-05-31 04:10:00,13.9,19.4,19.0,21.7,15.7,4.48,1.523345,14.874799999999999,40.0497,8.777777777777779,5.611111111111111,160.44444444444446,0.0,79.0,10.0,1015.0,35.611111111111114,4.777777777777778,11.222222222222221,1.7777777777777777,,453.5582776931236,1.0065799606250505,111.560659388526,26.084534044265745,26.531405134201048,0.9824306133389473,7.66667942682902,111.49299161275228,0.0
2022-05-31 04:20:00,13.6,19.3,19.0,21.7,15.6,4.49,1.540265,14.861500000000001,39.9365,8.88888888888889,5.555555555555555,161.22222222222223,0.0,79.0,10.0,1015.0,36.55555555555556,4.888888888888889,11.11111111111111,1.8888888888888888,,453.8525508310603,0.9619058234812851,109.45561035328664,26.079301659266157,26.56049696604411,0.9634223438302676,7.998261666297912,106.65469309488932,0.0
2022-05-31 04:30:00,13.4,19.2,18.9,21.7,15.3,4.473,1.522505,14.7446,40.0209,9.0,5.5,162.0,0.0,79.0,10.0,1015.0,37.5,5.0,11.0,2.0,,452.1839689127604,0.9197417409692781,112.2114602663288,26.080516119003295,26.574719959894814,0.9642154751221339,8.34338838259379,110.51276598612466,0.0
2022-05-31 04:40:00,13.7,19.3,19.0,21.7,15.6,4.475,1.5136699999999998,14.61,40.0945,9.11111111111111,5.444444444444445,162.77777777777777,0.0,79.0,10.0,1015.0,38.44444444444444,5.111111111111111,10.88888888888889,2.111111111111111,,453.36369817273373,0.9078396863031521,110.49906990094374,26.109119232625908,26.593824349491975,0.899760425211302,8.71069948558599,107.86144342453754,0.0
2022-05-31 04:50:00,13.8,19.4,19.0,21.7,15.7,4.503,1.6116,14.6695,40.2294,9.222222222222221,5.388888888888889,163.55555555555554,0.0,79.0,10.0,1015.0,39.388888888888886,5.222222222222222,10.777777777777779,2.2222222222222223,,457.23496917724606,0.9608067240486037,111.509649327165,26.136224892934166,26.597576411565143,0.9394923531015713,9.099756045341492,108.70655483245848,0.0
2022-05-31 05:00:00,13.2,19.2,18.9,21.7,15.3,4.497,1.671935,14.653899999999998,40.1977,9.333333333333334,5.333333333333333,164.33333333333334,0.0,79.0,10.0,1015.0,40.33333333333333,5.333333333333333,10.666666666666666,2.333333333333333,,456.86335726683166,1.0053339679800186,115.82958993836311,26.16786626180013,26.609209092458094,0.9128314701716105,9.485011615753175,109.65394050598145,0.0
2022-05-31 05:10:00,14.0,19.4,19.1,21.7,15.8,4.483,1.7723099999999998,14.6621,40.0723,9.444444444444445,5.277777777777778,165.11111111111111,0.0,79.0,10.0,1015.0,41.27777777777778,5.444444444444445,10.555555555555555,2.4444444444444446,,458.9899748072131,0.9409462579461815,131.64020629990574,26.206448183059695,26.629858382542928,0.8583316160241763,9.73108099937439,108.8797158050537,0.0
2022-05-31 05:20:00,13.8,19.4,19.1,21.7,15.7,4.488,1.724025,14.6958,40.0918,9.555555555555555,5.222222222222222,165.88888888888889,0.0,79.0,10.0,1015.0,42.22222222222222,5.555555555555555,10.444444444444445,2.5555555555555554,,461.8495680114044,0.9438213272333819,137.9868368558291,26.256376399993894,26.64365877151489,0.8968888774017494,9.856181333859762,111.44979738871257,0.0
2022-05-31 05:30:00,13.5,19.3,19.0,21.7,15.5,4.513,1.7167400000000002,14.7113,40.163799999999995,9.666666666666666,5.166666666666667,166.66666666666666,0.0,79.0,10.0,1015.0,43.166666666666664,5.666666666666666,10.333333333333334,2.6666666666666665,,458.36477522225215,0.9900131556576929,124.48575448160118,26.32082991282145,26.643420435587565,0.8783065432806809,9.923407516479491,108.34013429005941,0.0
2022-05-31 05:40:00,13.9,19.4,19.1,21.6,15.8,4.52,1.6916249999999997,15.7624,40.243,9.777777777777779,5.111111111111111,167.44444444444446,0.0,79.0,10.0,1015.0,44.111111111111114,5.777777777777778,10.222222222222221,2.7777777777777777,,457.15610890706387,0.98065543470578,113.88527416186143,26.38345041123896,26.63559418766876,0.946179131518622,9.960445298940106,113.28080084190995,0.0
2022-05-31 05:50:00,14.1,19.5,19.1,21.7,15.9,4.508,1.657375,15.95,39.5109,9.88888888888889,5.055555555555555,168.22222222222223,0.0,79.0,10.0,1015.0,45.05555555555556,5.888888888888889,10.11111111111111,2.888888888888889,,453.16544116140784,0.9127063691834945,117.8555266032246,26.48768358230591,26.660210946400962,1.0438959741592408,10.001062227884928,107.11787055333457,0.0
2022-05-31 06:00:00,13.7,19.4,19.1,21.7,15.7,4.494,1.5717050000000001,15.7396,38.749900000000004,10.0,5.0,169.0,0.0,79.0,10.0,1015.0,46.0,6.0,10.0,3.0,,461.48637507296155,1.2974170226936286,270.4789059786608,26.50736665089925,27.129921458562215,1.1933180035154023,11.113227418263753,13.04421041091283,0.0
2022-05-31 06:10:00,14.1,19.5,19.2,21.7,16.0,4.479,1.55875,16.5566,38.908699999999996,10.333333333333334,5.0,175.66666666666666,0.0,78.05555555555556,10.0,1014.9444444444445,47.27777777777778,6.111111111111111,9.777777777777779,3.0555555555555554,,464.4824826049805,2.53214474407293,491.504905035159,26.471643520991005,27.686492389043174,1.3931253272294999,15.269363989830017,1.0000041391452155,0.0
2022-05-31 06:20:00,14.5,19.6,19.3,21.7,16.2,4.5,1.626905,16.4071,38.531,10.666666666666666,5.0,182.33333333333334,0.0,77.11111111111111,10.0,1014.8888888888889,48.55555555555556,6.222222222222222,9.555555555555555,3.111111111111111,,472.09695424397785,2.99953555231714,589.1276148969575,26.520218432744343,28.035591046015423,1.8092701798677446,20.009954646428426,9.870728538235028,0.0
2022-05-31 06:30:00,14.3,19.6,19.3,21.7,16.1,4.477,1.58292,16.8764,38.5386,11.0,5.0,189.0,0.0,76.16666666666667,10.0,1014.8333333333334,49.833333333333336,6.333333333333333,9.333333333333334,3.1666666666666665,,470.66925143537856,2.545854164466346,577.0888552097816,26.60742668787638,28.143264296849566,1.7534956353902817,22.498339662551878,1.0286677505572637,0.0
2022-05-31 06:40:00,14.0,19.5,19.1,21.7,15.9,4.457,1.63227,17.8919,38.4193,11.333333333333334,5.0,195.66666666666666,0.0,75.22222222222223,10.0,1014.7777777777778,51.111111111111114,6.444444444444445,9.11111111111111,3.2222222222222223,,464.57873596191405,1.9872154190075602,458.83030058607545,26.7107561695791,28.097156389022167,1.4630470616685316,24.55705248831819,120.96044497296316,0.0
2022-05-31 06:50:00,14.0,19.4,19.1,21.6,15.9,4.483,1.6548100000000001,17.7285,37.8827,11.666666666666666,5.0,202.33333333333334,0.0,74.27777777777777,10.0,1014.7222222222222,52.388888888888886,6.555555555555555,8.88888888888889,3.2777777777777777,,460.9389939476978,2.0979493576624972,395.3034632554566,26.824895000457765,27.874420572916666,1.3519975319504738,24.710509157180788,100.0980466779073,0.0
2022-05-31 07:00:00,14.0,19.4,19.1,21.6,15.8,4.48,1.715125,17.926,38.0024,12.0,5.0,209.0,0.0,73.33333333333333,10.0,1014.6666666666666,53.666666666666664,6.666666666666667,8.666666666666666,3.3333333333333335,,460.3559603881837,2.069188162344324,308.856393056751,26.920547899340022,27.65271175916078,1.2493304659157505,24.197513534827312,71.58620941547748,0.0
2022-05-31 07:10:00,14.3,19.6,19.2,21.7,16.1,4.466,1.55487,17.833199999999998,37.8226,12.333333333333334,5.0,215.66666666666666,0.0,72.38888888888889,10.0,1014.6111111111111,54.94444444444444,6.777777777777778,8.444444444444445,3.388888888888889,,464.020192821985,2.0313320776028823,239.90025730025295,27.049969813028973,27.532914148966473,1.343407082160314,23.656802864074706,69.5041519800822,0.0
2022-05-31 07:20:00,13.9,19.4,19.1,21.7,15.7,4.45,1.5848,17.950200000000002,37.8917,12.666666666666668,5.0,222.33333333333334,0.0,71.44444444444444,10.0,1014.5555555555555,56.22222222222222,6.888888888888889,8.222222222222221,3.4444444444444446,,469.49206344429103,2.170392169036434,207.7013499752411,27.177980216344196,27.460590639114383,1.283912512163321,23.130667785008747,87.71960590362548,0.0
2022-05-31 07:30:00,13.9,19.5,19.2,21.8,15.9,4.463,1.581415,18.2733,37.834500000000006,13.0,5.0,229.0,0.0,70.5,10.0,1014.5,57.5,7.0,8.0,3.5,,477.20443003336584,2.04524517300102,251.37772441540733,27.318431882858278,27.402245025634766,1.254313137034575,22.180119272867838,284.1717627588908,0.0
2022-05-31 07:40:00,13.9,19.5,19.2,21.8,15.9,4.466,1.53468,18.9774,37.6922,13.333333333333334,5.0,235.66666666666669,0.0,69.55555555555556,10.0,1014.4444444444445,58.77777777777778,7.111111111111111,7.777777777777778,3.5555555555555554,,493.366487514452,1.8741517811474828,693.2578501986918,27.527362197240194,27.284562826156616,1.2193136722842852,20.219009777704876,248.0329913075765,0.0
2022-05-31 07:50:00,14.3,19.6,19.1,21.9,16.0,4.454,1.61751,19.096,37.5687,13.666666666666668,5.0,242.33333333333331,0.0,68.61111111111111,10.0,1014.3888888888889,60.05555555555556,7.222222222222222,7.555555555555555,3.611111111111111,,520.4997542317708,1.8653629034084116,781.2975363366079,27.741490523020428,27.130465367635093,1.193697714805603,17.633371728261313,255.8262183888753,0.0
2022-05-31 08:00:00,14.7,19.9,19.4,22.0,16.5,4.495,1.613445,20.541,37.525999999999996,14.0,5.0,249.0,0.0,67.66666666666667,10.0,1014.3333333333334,61.333333333333336,7.333333333333333,7.333333333333334,3.6666666666666665,,531.9611378286077,1.6734876746983178,640.2726183944098,27.92094405158621,27.036712848996853,1.1958169845935427,15.818490043754787,194.05836348174049,0.0
2022-05-31 08:10:00,14.5,20.1,19.5,22.1,16.6,4.446,1.662165,20.5639,36.2664,14.333333333333334,5.0,255.66666666666669,0.0,66.72222222222223,10.0,1014.2777777777778,62.611111111111114,7.444444444444445,7.111111111111111,3.7222222222222223,,539.841808633037,1.696454722308843,512.9221175854354,28.07226447423299,26.951734619140627,1.1854915175835292,14.366565891901653,124.56205610911051,0.0
2022-05-31 08:20:00,14.7,20.3,19.6,22.3,16.9,4.363,1.74395,19.4864,35.9077,14.666666666666668,5.0,262.3333333333333,0.0,65.77777777777777,10.0,1014.2222222222222,63.888888888888886,7.555555555555555,6.888888888888889,3.7777777777777777,,547.6862715306776,2.1364958295444985,427.65647613266776,28.23828418075061,26.86838383601663,1.239411509331784,12.908021877085577,154.09241846178398,0.0
2022-05-31 08:30:00,15.3,20.4,19.6,22.5,17.1,4.353,1.628895,19.706,36.686400000000006,15.0,5.0,269.0,0.0,64.83333333333333,10.0,1014.1666666666666,65.16666666666667,7.666666666666666,6.666666666666667,3.833333333333333,,547.667799549322,1.8939715053469448,339.05391417681165,28.382382186253864,26.762451817194624,1.1375178940097492,11.562490951220195,161.63062732696534,0.0
2022-05-31 08:40:00,14.9,20.4,19.6,22.5,17.1,4.285,1.4439449999999998,20.1244,37.0621,15.333333333333334,5.0,275.6666666666667,0.0,63.888888888888886,10.0,1014.1111111111111,66.44444444444444,7.777777777777778,6.444444444444445,3.888888888888889,,536.312631632487,2.041249704448517,291.2678807998916,28.560559852058116,26.657352557312596,1.182727679600481,10.67999074998449,146.71938449442712,0.0
2022-05-31 08:50:00,15.5,20.6,19.8,22.5,17.8,4.243,1.498385,20.8825,37.0385,15.666666666666668,5.0,282.3333333333333,0.0,62.94444444444444,10.0,1014.0555555555555,67.72222222222223,7.888888888888889,6.222222222222222,3.9444444444444446,,530.0973127693966,3.285171849424556,257.2102436824303,28.78278449376424,26.464803984959918,1.018521745701631,10.240626942316691,151.40382088979086,0.0
2022-05-31 09:00:00,15.2,20.4,19.6,22.6,17.8,4.214,1.5075699999999999,21.0422,36.893899999999995,16.0,5.0,289.0,0.0,62.0,10.0,1014.0,69.0,8.0,6.0,4.0,,524.5910164247709,3.6873139494623843,211.30161099019023,28.933561472397685,26.224716519319294,1.0398482594154572,9.903970303431235,135.97488357147884,0.0
2022-05-31 09:10:00,15.7,20.4,19.7,22.6,18.4,4.209,1.52111,21.3557,36.7743,16.0,5.444444444444445,288.77777777777777,0.0,61.888888888888886,10.0,1014.1111111111111,69.11111111111111,8.0,6.555555555555555,4.0,,515.5001812744141,3.5333769106191433,214.98474228207002,29.065804630915324,26.02429757754008,1.1138172528147696,9.642163174947104,125.31453088124593,0.0
2022-05-31 09:20:00,16.1,20.1,19.6,22.6,18.9,4.152,1.597195,22.7714,37.047399999999996,16.0,5.888888888888889,288.55555555555554,0.0,61.77777777777778,10.0,1014.2222222222222,69.22222222222223,8.0,7.111111111111111,4.0,,508.39970662785674,3.0139254569939977,254.2188087640105,29.176055547682967,25.89939553088829,1.0575734493462114,9.44739358185419,119.21915644577943,0.0
2022-05-31 09:30:00,16.6,20.0,19.6,22.6,19.4,4.139,1.41541,22.7596,37.126400000000004,16.0,6.333333333333333,288.3333333333333,0.0,61.666666666666664,10.0,1014.3333333333334,69.33333333333333,8.0,7.666666666666666,4.0,,501.8452336594154,2.544579671197018,233.41573073608052,29.36402669906616,25.760110492706296,1.0897297974427542,9.322324372927348,100.87642019589741,0.0
2022-05-31 09:40:00,16.5,19.6,19.3,22.6,19.8,4.119,1.50229,22.3602,37.1796,16.0,6.777777777777778,288.1111111111111,0.0,61.55555555555556,10.0,1014.4444444444445,69.44444444444444,8.0,8.222222222222221,4.0,,490.200868235621,2.3572434283313104,211.5229645516778,29.569404519399008,25.296234874725343,1.1915744733810425,9.546762911478679,27.0814200258255,0.0
2022-05-31 09:50:00,16.7,19.5,19.3,22.7,20.4,4.17,1.50278,23.9082,37.131600000000006,16.0,7.222222222222222,287.8888888888889,0.0,61.44444444444444,10.0,1014.5555555555555,69.55555555555556,8.0,8.777777777777779,4.0,,478.8371377353011,2.425924558595749,536.1398694640768,29.635848848936984,24.720255349946154,1.2290069425366617,10.11458658914097,2.06487585005213,0.0
2022-05-31 10:00:00,17.0,19.4,19.1,22.7,20.6,4.18,1.8356999999999999,24.9804,36.743399999999994,16.0,7.666666666666666,287.6666666666667,0.0,61.333333333333336,10.0,1014.6666666666666,69.66666666666667,8.0,9.333333333333332,4.0,,482.56909371913173,2.6923154973983765,662.5116174971586,29.51274868329366,24.470712191263836,1.2056494302550953,10.722602156003315,126.04836195945741,0.0
2022-05-31 10:10:00,17.4,19.5,19.3,22.8,21.2,4.174,1.87655,26.115199999999998,36.3987,16.0,8.11111111111111,287.44444444444446,0.0,61.22222222222222,10.0,1014.7777777777778,69.77777777777777,8.0,9.88888888888889,4.0,,493.99066538492843,3.0990638228055447,668.8284779056182,29.433940697341672,24.541979462462045,1.3560390244285918,10.906721443113733,116.97810899421816,0.0
2022-05-31 10:20:00,17.5,19.4,19.3,22.9,21.9,4.14,1.689435,26.4233,36.165,16.0,8.555555555555555,287.22222222222223,0.0,61.111111111111114,10.0,1014.8888888888889,69.88888888888889,8.0,10.444444444444443,4.0,,604.1462297321189,4.196441703240077,564.6891209515071,29.350650062561034,25.114000673294065,1.4504168846209844,10.78190882841746,106.61205144246419,0.0
2022-05-31 10:30:00,17.6,19.4,19.1,23.0,22.0,4.187,1.71997,26.693,36.093399999999995,16.0,9.0,287.0,0.0,61.0,10.0,1015.0,70.0,8.0,11.0,4.0,,693.628095717156,5.272193066979533,585.6319761614611,29.230095604964294,26.199703399991726,1.4807430810973945,10.285559698636416,118.71320856375773,0.0
2022-05-31 10:40:00,17.8,19.5,19.2,23.0,22.1,4.172,1.56255,25.735300000000002,35.958299999999994,16.0,9.444444444444445,286.77777777777777,0.0,60.888888888888886,10.0,1015.1111111111111,70.11111111111111,8.0,11.555555555555555,4.0,,667.9150714111328,5.697250130257364,459.96059078755354,29.224713640213015,26.612278366088866,1.643787693977356,9.91783816655477,125.39243317921958,0.0
2022-05-31 10:50:00,18.4,19.9,19.6,23.1,22.2,4.195,1.7171800000000002,24.5741,35.965500000000006,16.0,9.88888888888889,286.55555555555554,0.0,60.77777777777778,10.0,1015.2222222222222,70.22222222222223,8.0,12.11111111111111,4.0,,634.6612370633532,5.870242079435768,320.2933421989484,29.239823786417645,26.67073991457621,1.7577427065372464,9.728712615966796,102.44747390747071,0.0
2022-05-31 11:00:00,18.3,20.0,19.8,23.1,22.3,4.14,1.7503699999999998,23.9187,36.384100000000004,16.0,10.333333333333332,286.3333333333333,0.0,60.666666666666664,10.0,1015.3333333333334,70.33333333333333,8.0,12.666666666666666,4.0,,578.7103369701867,5.890182479990404,217.37286891312252,29.374799028250685,26.17389145522821,1.5651374115774541,9.882559949009798,19.50334980296307,0.0
2022-05-31 11:10:00,18.3,20.1,19.9,23.2,22.4,4.173,1.8101800000000001,22.906399999999998,36.7746,16.0,10.777777777777779,286.1111111111111,0.0,60.55555555555556,10.0,1015.4444444444445,70.44444444444444,8.0,13.222222222222221,4.0,,553.4137069737226,6.322070670235628,142.89557225135758,29.67119389216105,25.712715476353964,1.5866501307487488,10.273072171211243,82.0580664853255,0.0
2022-05-31 11:20:00,19.0,20.5,20.2,23.2,22.5,4.196,2.22598,22.4584,37.1136,16.0,11.222222222222221,285.8888888888889,0.0,60.44444444444444,10.0,1015.5555555555555,70.55555555555556,8.0,13.777777777777777,4.0,,552.3510887549389,6.769882430612704,98.53854500075518,29.99360673701177,25.49422318708701,1.5228679194590433,10.353197054081276,111.68923451668577,0.0
2022-05-31 11:30:00,19.3,20.7,20.5,23.2,22.6,4.169,1.8621850000000002,21.962899999999998,37.2872,16.0,11.666666666666666,285.6666666666667,0.0,60.333333333333336,10.0,1015.6666666666666,70.66666666666667,8.0,14.333333333333332,4.0,,544.0218491617838,7.318749741389927,90.4642511104864,30.204369792938234,25.576120036443076,1.5367590761184693,10.226995800336201,213.94310454050702,0.0
2022-05-31 11:40:00,20.2,21.4,21.2,23.3,22.9,4.172,1.896115,21.7962,37.574200000000005,16.0,12.11111111111111,285.44444444444446,0.0,60.22222222222222,10.0,1015.7777777777778,70.77777777777777,8.0,14.888888888888888,4.0,,539.4744456253928,6.519207407700813,78.44428563931567,30.309372461506577,25.737604118566043,1.434460060173045,10.040014412233738,140.3139278582797,0.0
2022-05-31 11:50:00,20.4,21.6,19.9,23.4,23.0,4.22,2.01039,21.680799999999998,37.8289,16.0,12.555555555555555,285.22222222222223,0.0,60.111111111111114,10.0,1015.8888888888889,70.88888888888889,8.0,15.444444444444443,4.0,,522.0609650219446,6.145176790420619,105.40238338729083,30.357603963216143,25.891666310628256,1.6069376021623611,9.96997173945109,68.86868746439616,0.0
2022-05-31 12:00:00,22.0,22.7,20.0,23.5,23.4,4.187,2.142195,21.081,37.9929,16.0,13.0,285.0,0.0,60.0,10.0,1016.0,71.0,8.0,16.0,4.0,,509.5569337972005,6.499671052270017,187.49178983440507,30.37529319705859,25.934569714759867,1.5843107711421989,9.983687100462575,78.31461473517079,190.0
2022-05-31 12:10:00,22.2,23.1,19.8,23.6,23.7,4.209,2.029245,21.1708,38.1885,15.722222222222221,12.722222222222221,279.8333333333333,0.08333333333333334,62.0,9.944444444444445,1016.1111111111111,71.83333333333333,8.166666666666666,15.722222222222221,3.9444444444444446,,501.6661514036683,6.208346294494672,119.46267740993176,30.38646681467692,25.97281018892924,1.6559385678172114,9.995488023757934,85.51417964935304,0.0
2022-05-31 12:20:00,22.4,23.2,19.1,23.7,23.8,4.215,2.23704,21.464599999999997,38.142399999999995,15.444444444444445,12.444444444444445,274.6666666666667,0.16666666666666669,64.0,9.88888888888889,1016.2222222222222,72.66666666666667,8.333333333333334,15.444444444444445,3.888888888888889,,507.82719362105445,6.016456207420866,91.04548926477378,30.388273769910217,25.965309607240023,1.7345252243124072,10.006355618205879,99.26780436197916,0.0
2022-05-31 12:30:00,22.3,23.1,19.2,23.8,23.9,4.235,2.02886,21.264599999999998,38.1212,15.166666666666666,12.166666666666666,269.5,0.25,66.0,9.833333333333334,1016.3333333333334,73.5,8.5,15.166666666666666,3.8333333333333335,,520.8690535481771,4.641527913061239,64.8648763802092,30.36211585998535,25.96607668876648,1.6133358482519786,10.019884634017945,103.70605894724528,0.0
2022-05-31 12:40:00,22.3,23.1,19.3,23.7,23.9,4.243,2.0455449999999997,21.3637,38.242399999999996,14.88888888888889,11.88888888888889,264.3333333333333,0.33333333333333337,68.0,9.777777777777779,1016.4444444444445,74.33333333333333,8.666666666666666,14.88888888888889,3.7777777777777777,,517.9923813462531,3.929791158040364,126.73158743540446,30.319210773269987,25.99423842857444,1.701686749878477,10.0262747587402,85.05737376530965,0.0
2022-05-31 12:50:00,21.6,22.7,19.1,23.7,23.8,4.259,2.2109300000000003,21.776400000000002,38.327600000000004,14.61111111111111,11.61111111111111,259.1666666666667,0.4166666666666667,70.0,9.722222222222221,1016.5555555555555,75.16666666666667,8.833333333333334,14.61111111111111,3.7222222222222223,,493.36644105407015,3.6149797608758094,693.4623684791521,30.18462503751119,26.208902530670166,1.7512192112207412,10.248867495854697,3.7370176929235455,0.0
2022-05-31 13:00:00,20.6,22.0,18.3,23.8,23.6,4.284,2.530665,21.8882,38.1485,14.333333333333334,11.333333333333334,254.0,0.5,72.0,9.666666666666666,1016.6666666666666,76.0,9.0,14.333333333333334,3.6666666666666665,,478.7675686645508,3.291505440830511,1301.846552086092,30.04712274509701,26.55147405645235,2.0901193394198443,10.954235777073219,1.000000238418579,0.0
2022-05-31 13:10:00,19.9,21.4,18.4,23.8,23.4,4.257,4.2382100000000005,22.1462,37.620999999999995,14.055555555555555,11.055555555555555,248.83333333333331,0.5833333333333334,74.0,9.61111111111111,1016.7777777777778,76.83333333333333,9.166666666666666,14.055555555555555,3.611111111111111,,468.46316629344017,2.6627455931329456,1188.2721995966854,30.01476044972738,26.846077890396117,2.0655720098813375,12.00487841129303,1.000000238418579,0.0
2022-05-31 13:20:00,18.9,20.8,18.5,23.7,23.2,4.27,2.642325,22.189500000000002,37.756899999999995,13.777777777777779,10.777777777777779,243.66666666666666,0.6666666666666667,76.0,9.555555555555555,1016.8888888888889,77.66666666666667,9.333333333333334,13.777777777777779,3.5555555555555554,,464.27889932566677,2.9356776622527065,1005.5004627913135,30.1402814746815,27.060101621085828,1.9314964193333695,13.077732618858255,1.0023711882034938,0.0
2022-05-31 13:30:00,18.6,20.4,18.6,23.6,23.0,4.23,2.66159,22.1875,37.8427,13.5,10.5,238.5,0.75,78.0,9.5,1017.0,78.5,9.5,13.5,3.5,,458.25925598144534,2.7878677095464397,808.6216917238396,30.320127941767375,27.434619223276776,2.0894055116176604,13.847384249369304,1.2620792092879614,0.0
2022-05-31 13:40:00,18.5,20.3,18.7,23.5,22.9,4.252,2.68642,22.6048,37.875299999999996,13.222222222222221,10.222222222222221,233.33333333333331,0.8333333333333334,80.0,9.444444444444445,1017.1111111111111,79.33333333333333,9.666666666666666,13.222222222222221,3.4444444444444446,,453.3582371819157,2.4547343404043866,591.2465824640134,30.554145960000046,27.36371649340854,2.1609966811423744,14.393267687604729,1.1836639323618894,0.0
2022-05-31 13:50:00,18.2,20.0,18.8,23.4,22.7,4.241,2.35952,22.7143,37.7867,12.944444444444445,9.944444444444445,228.16666666666666,0.9166666666666667,82.0,9.38888888888889,1017.2222222222222,80.16666666666667,9.833333333333334,12.944444444444445,3.388888888888889,,453.22804056803386,2.4411640012163227,459.3799962878901,30.486206944783525,27.011701793670653,1.8551427714029949,14.676414262453715,6.290957635243734,0.0
2022-05-31 14:00:00,17.9,19.8,18.5,23.4,22.6,4.284,2.191385,22.3976,37.611000000000004,12.666666666666668,9.666666666666668,223.0,1.0,84.0,9.333333333333334,1017.3333333333334,81.0,10.0,12.666666666666668,3.3333333333333335,,452.7894314119186,2.213074922692978,300.3028809667038,30.264825358833775,26.881654325756216,1.9418215289695666,14.881132786964457,9.592178177364536,0.0
2022-05-31 14:10:00,18.0,19.7,18.9,23.3,22.5,4.229,2.5236,21.433100000000003,37.6077,12.38888888888889,9.38888888888889,217.83333333333331,1.0833333333333335,86.0,9.277777777777779,1017.4444444444445,81.83333333333333,10.166666666666668,12.38888888888889,3.2777777777777777,,449.24384333818807,2.3194314332870443,190.61417787756622,30.05957441012065,28.00745335261027,1.922736035585403,15.20127282778422,16.353258819580077,0.0
