,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-05-31 14:20:00,18.0,19.8,19.1,23.3,22.5,4.261,2.22698,20.8618,37.8771,12.11111111111111,9.11111111111111,212.66666666666666,1.1666666666666667,88.0,9.222222222222221,1017.5555555555555,82.66666666666667,10.333333333333334,12.11111111111111,3.2222222222222223,,443.25154368082684,2.1485230375851616,126.6082239711352,29.852776109768392,30.57229364796414,1.904292387848343,16.03403617426346,23.113276647870006,0.0
2022-05-31 14:30:00,18.1,19.9,19.0,23.2,22.4,4.255,2.076445,20.0564,38.240500000000004,11.833333333333334,8.833333333333334,207.5,1.25,90.0,9.166666666666666,1017.6666666666666,83.5,10.5,11.833333333333334,3.166666666666667,,452.01880538414264,1.9175579085053698,80.41758927199801,29.58552383740743,32.10377988179525,1.7013688979546226,16.294811986287435,24.3156887626648,0.0
2022-05-31 14:40:00,18.3,20.0,19.1,23.2,22.4,4.18,2.1155,19.6236,38.4701,11.555555555555557,8.555555555555557,202.33333333333331,1.3333333333333335,92.0,9.11111111111111,1017.7777777777778,84.33333333333333,10.666666666666668,11.555555555555557,3.111111111111111,,446.7663466389974,1.7605758850790014,49.27886324564616,29.34704252227408,32.7123302839102,1.584115979384855,16.211237354018,26.128803084066003,0.0
2022-05-31 14:50:00,18.5,20.1,19.0,23.2,22.4,4.213,2.00875,19.3333,38.7253,11.277777777777779,8.277777777777779,197.16666666666666,1.4166666666666667,94.0,9.055555555555555,1017.8888888888889,85.16666666666667,10.833333333333334,11.277777777777779,3.0555555555555554,,447.7958016301298,1.7117560604130482,31.127642221289165,29.113901704152426,33.34461559295654,1.5107062194744745,16.914557161331178,34.965656684239704,0.0
2022-05-31 15:00:00,18.4,20.1,18.8,23.2,22.5,4.244,1.79421,18.9263,38.9747,11.0,8.0,192.0,1.5,96.0,9.0,1018.0,86.0,11.0,11.0,3.0,,439.9064010970894,1.6472872814788655,27.06386273588838,28.920736869176228,34.065063101450605,1.469619459708532,18.124921493530273,45.396512273152666,0.0
2022-05-31 15:10:00,18.4,20.0,18.8,23.2,22.4,4.209,1.274935,18.5657,39.240899999999996,11.11111111111111,7.888888888888889,191.22222222222223,1.461111111111111,95.72222222222223,9.0,1018.0,86.5,11.055555555555555,10.88888888888889,2.888888888888889,,442.94178843180345,1.5550344187560055,30.189931542455817,28.79683437514175,34.37723297139986,1.3753255862111602,18.866142030205232,65.17305282384321,0.0
2022-05-31 15:20:00,18.9,20.4,19.1,23.1,22.5,4.221,1.1192449999999998,18.2347,39.457499999999996,11.222222222222221,7.777777777777778,190.44444444444446,1.4222222222222223,95.44444444444444,9.0,1018.0,87.0,11.11111111111111,10.777777777777779,2.7777777777777777,,444.29972155691564,1.3782032513955218,82.98147140007235,28.63276922861735,34.41907889684042,1.1257208481431007,18.51830299695333,52.2563959312439,0.0
2022-05-31 15:30:00,18.9,20.4,19.3,23.1,22.5,4.226,1.096495,17.8357,39.5009,11.333333333333334,7.666666666666667,189.66666666666666,1.3833333333333333,95.16666666666667,9.0,1018.0,87.5,11.166666666666666,10.666666666666666,2.6666666666666665,,447.0024378458659,1.2950824324795083,112.92785991819565,28.49318419248029,34.45119740105717,0.9586738632627524,17.65134635383314,49.47320701901379,0.0
2022-05-31 15:40:00,19.0,20.5,19.2,23.2,22.6,4.24,1.29111,17.6161,39.6387,11.444444444444445,7.555555555555555,188.88888888888889,1.3444444444444446,94.88888888888889,9.0,1018.0,88.0,11.222222222222221,10.555555555555555,2.5555555555555554,,449.79249293535605,1.2631435091431533,104.32645554795776,28.319243850708006,34.60176103591919,1.275644019941489,16.738618300755817,60.64413099924724,0.0
2022-05-31 15:50:00,19.2,20.7,19.3,23.2,22.6,4.258,1.3812,17.538400000000003,39.864999999999995,11.555555555555555,7.444444444444445,188.11111111111111,1.3055555555555556,94.61111111111111,9.0,1018.0,88.5,11.277777777777779,10.444444444444445,2.4444444444444446,,447.6179974330157,1.2122167162437223,81.12560017321744,28.154441286722818,34.874935963948566,1.1495260966817538,15.810680049260458,56.2160105641683,0.0
2022-05-31 16:00:00,19.1,20.6,18.9,23.1,22.6,4.252,1.4203949999999999,17.1936,39.9905,11.666666666666666,7.333333333333333,187.33333333333334,1.2666666666666666,94.33333333333333,9.0,1018.0,89.0,11.333333333333334,10.333333333333334,2.3333333333333335,,444.85184478759766,1.1294941375434062,59.43710994849771,28.016577364603677,35.207570266723636,1.0817338770627976,15.340973138809204,64.98598543167114,0.0
2022-05-31 16:10:00,19.0,20.6,18.9,23.1,22.6,4.22,1.255195,17.2111,40.1003,11.777777777777779,7.222222222222222,186.55555555555554,1.2277777777777779,94.05555555555556,9.0,1018.0,89.5,11.38888888888889,10.222222222222221,2.2222222222222223,,448.4593067879512,1.1191793472770244,44.412388542412366,27.893467464811817,35.52414475456613,1.0884077242635637,15.59930277196436,75.0887090997748,0.0
2022-05-31 16:20:00,18.2,20.0,18.8,23.0,22.4,4.224,1.2047750000000002,17.227600000000002,39.9289,11.88888888888889,7.111111111111111,185.77777777777777,1.1888888888888889,93.77777777777777,9.0,1018.0,90.0,11.444444444444445,10.11111111111111,2.111111111111111,,449.379773050944,1.0184872699524723,30.73113135089982,27.76175601641337,35.7266999689738,1.0856634645660717,16.150286235809325,78.05379441579183,0.0
2022-05-31 16:30:00,17.4,19.4,18.6,23.0,22.1,4.223,1.23643,17.4264,40.1532,12.0,7.0,185.0,1.15,93.5,9.0,1018.0,90.5,11.5,10.0,2.0,,438.1313760060278,0.9606343441376579,19.93914816511553,27.645859270095826,35.952792447408044,1.0690302809079488,16.11367599487305,93.57416709899903,0.0
2022-05-31 16:40:00,16.9,18.9,18.7,22.9,21.9,4.232,1.3390549999999999,17.479400000000002,40.2355,12.11111111111111,6.888888888888889,184.22222222222223,1.1111111111111112,93.22222222222223,9.0,1018.0,91.0,11.555555555555555,9.88888888888889,1.8888888888888888,,442.62599182128906,0.9113295903010556,12.781406897528697,27.511581624348956,36.28529796600342,1.1479516823093097,15.769546761512757,94.30380043029785,0.0
2022-05-31 16:50:00,16.6,18.6,18.5,22.9,21.8,4.224,1.5241250000000002,17.1844,40.45,12.222222222222221,6.777777777777778,183.44444444444446,1.0722222222222222,92.94444444444444,9.0,1018.0,91.5,11.61111111111111,9.777777777777779,1.777777777777778,,450.1089588244208,0.9211480814816252,8.643981397192357,27.371154708862303,36.84207884470622,1.1514574549595515,16.33762407779694,106.49219959259032,0.0
2022-05-31 17:00:00,16.3,18.4,18.3,22.9,21.7,4.2,1.46041,16.659,40.6255,12.333333333333334,6.666666666666667,182.66666666666666,1.0333333333333332,92.66666666666667,9.0,1018.0,92.0,11.666666666666666,9.666666666666666,1.6666666666666667,,448.10855851798226,0.9879411699239817,6.449292945094028,27.22955086708069,37.39713453292847,1.3522528890768686,19.398883123397827,111.29275909423829,0.0
2022-05-31 17:10:00,15.9,18.2,18.0,22.8,21.6,4.229,1.38456,16.3287,40.7364,12.444444444444445,6.555555555555555,181.88888888888889,0.9944444444444445,92.38888888888889,9.0,1018.0,92.5,11.722222222222221,9.555555555555555,1.5555555555555556,,449.9587674967448,0.9372805128562248,4.191111863467652,27.086948894959328,37.799652572277466,1.1667665593757657,20.87425379377897,109.71910179304946,0.0
2022-05-31 17:20:00,15.5,17.8,17.7,22.8,21.4,4.252,1.417505,16.1412,40.8827,12.555555555555555,6.444444444444445,181.11111111111111,0.9555555555555556,92.11111111111111,9.0,1018.0,93.0,11.777777777777779,9.444444444444445,1.4444444444444444,,444.1907114559481,0.9426509729415009,4.840868796655687,27.02606845855713,37.941753037770596,1.1307679488261542,20.830375010172524,122.7697219467163,0.0
2022-05-31 17:30:00,15.5,17.8,17.5,22.7,21.2,4.222,1.46432,16.0798,40.97,12.666666666666666,6.333333333333334,180.33333333333334,0.9166666666666666,91.83333333333333,9.0,1018.0,93.5,11.833333333333334,9.333333333333334,1.3333333333333335,,450.6072013346355,0.9758190521294787,7.1980531805787376,27.163455746603795,37.80926280193641,1.0196921447228866,19.95535118764867,313.090132589705,0.0
2022-05-31 17:40:00,15.3,17.6,17.4,22.6,21.1,4.19,1.7994949999999998,16.072300000000002,41.0771,12.777777777777779,6.222222222222222,179.55555555555554,0.8777777777777778,91.55555555555556,9.0,1018.0,94.0,11.88888888888889,9.222222222222221,1.2222222222222223,,449.60878124017825,0.923857040593853,11.01133941941342,27.250157051086425,37.5547487894694,1.1339703717827798,17.162205351193744,526.6743194834391,0.0
2022-05-31 17:50:00,15.2,17.7,17.3,22.5,20.8,4.204,1.863475,15.6009,41.2025,12.88888888888889,6.111111111111111,178.77777777777777,0.8388888888888889,91.27777777777777,9.0,1018.0,94.5,11.944444444444445,9.11111111111111,1.1111111111111112,,450.9419735752851,0.937131562694318,14.661751755051693,27.33745320346186,37.27026176025307,1.1665174528386424,13.72845669777667,582.9661030920477,0.0
2022-05-31 18:00:00,15.0,18.5,18.1,22.4,19.5,4.244,1.63809,15.5793,41.228899999999996,13.0,6.0,178.0,0.8,91.0,9.0,1018.0,95.0,12.0,9.0,1.0,,459.009343363444,0.9696340596743223,17.009980557113046,27.452228113810225,36.853027985890705,1.2008405033747356,10.465828685760497,754.8028454589844,0.0
2022-05-31 18:10:00,15.0,18.9,18.5,22.4,18.9,4.189,1.8332450000000002,15.531,41.291,12.88888888888889,6.0,176.83333333333334,0.7666666666666667,91.11111111111111,9.055555555555555,1018.0555555555555,94.16666666666667,11.88888888888889,9.277777777777779,1.0,,465.3151968173323,0.9885656165015899,20.10040197620284,27.58991904576619,36.29087726593018,0.9385834619402885,8.021581944624582,846.3635730997721,0.0
2022-05-31 18:20:00,15.1,19.2,18.7,22.4,18.7,4.213,1.801955,15.4649,41.4134,12.777777777777779,6.0,175.66666666666666,0.7333333333333334,91.22222222222223,9.11111111111111,1018.1111111111111,93.33333333333333,11.777777777777779,9.555555555555555,1.0,,466.3828156534831,1.06178126716176,24.096270339771856,27.708869754864217,35.647616367861225,1.0784712314556857,6.265539411195641,746.695457240037,0.0
2022-05-31 18:30:00,15.1,19.4,18.9,22.4,18.5,4.199,1.8559,15.5839,41.6101,12.666666666666666,6.0,174.5,0.7000000000000001,91.33333333333333,9.166666666666666,1018.1666666666666,92.5,11.666666666666666,9.833333333333334,1.0,,464.88741698517197,0.9652361230190192,28.248572469592766,27.808034915924072,35.099379234313965,1.0530909063418705,4.919493346214294,743.875017191569,0.0
2022-05-31 18:40:00,15.2,19.4,18.9,22.4,18.5,4.239,1.9784099999999998,15.309800000000001,41.685500000000005,12.555555555555555,6.0,173.33333333333334,0.6666666666666667,91.44444444444444,9.222222222222221,1018.2222222222222,91.66666666666667,11.555555555555555,10.11111111111111,1.0,,462.709851326778,1.0173523662437154,31.922401803334555,27.869227066040036,34.676765804290774,0.9351535206039747,3.874584420522054,795.633147277832,0.0
2022-05-31 18:50:00,15.0,19.4,18.9,22.4,18.4,4.206,1.8990949999999998,15.3032,41.668,12.444444444444445,6.0,172.16666666666666,0.6333333333333333,91.55555555555556,9.277777777777779,1018.2777777777778,90.83333333333333,11.444444444444445,10.38888888888889,1.0,,464.34850667317704,1.0160025502143608,37.02962412904212,27.918593391251694,34.39061633990762,1.0268697410479921,3.045381363265501,848.6255805927547,0.0
2022-05-31 19:00:00,14.9,19.5,18.9,22.3,18.3,4.24,1.7426100000000002,15.344800000000001,41.7964,12.333333333333334,6.0,171.0,0.6000000000000001,91.66666666666667,9.333333333333334,1018.3333333333334,90.0,11.333333333333334,10.666666666666666,1.0,,468.35988435240995,0.9925078682828758,43.90394160286855,27.991297378540036,34.141979433695475,0.9339804287751516,2.3685469488302866,887.808196919759,0.0
2022-05-31 19:10:00,14.7,19.4,18.8,22.3,18.0,4.225,1.674815,15.267000000000001,41.8675,12.222222222222221,6.0,169.83333333333334,0.5666666666666667,91.77777777777777,9.38888888888889,1018.3888888888889,89.16666666666667,11.222222222222221,10.944444444444445,1.0,,464.9208410679609,0.9895921076034423,49.54334181995715,28.02151016553243,34.07028241475423,0.9076307884355386,1.827875823378563,783.9336983235677,0.0
2022-05-31 19:20:00,15.1,19.6,18.9,22.3,18.0,4.235,1.56509,15.3823,41.900400000000005,12.11111111111111,6.0,168.66666666666666,0.5333333333333333,91.88888888888889,9.444444444444445,1018.4444444444445,88.33333333333333,11.11111111111111,11.222222222222221,1.0,,468.0769042582896,0.9645835737808277,54.42504427128593,28.025114870071413,34.11084293365478,1.065788148144881,1.4467396036783853,749.2597516886393,0.0
2022-05-31 19:30:00,15.1,19.6,19.0,22.3,18.1,4.258,1.478575,15.4689,41.8551,12.0,6.0,167.5,0.5,92.0,9.5,1018.5,87.5,11.0,11.5,1.0,,470.72858774820963,0.9499071358590477,60.282921414348365,27.983370412190755,34.266256205240886,0.9587365733583768,1.2408721097310385,554.6623373921713,0.0
2022-05-31 19:40:00,15.2,19.7,19.1,22.3,18.3,4.192,1.52905,15.490199999999998,41.828199999999995,11.88888888888889,6.0,166.33333333333334,0.4666666666666667,92.11111111111111,9.555555555555555,1018.5555555555555,86.66666666666667,10.88888888888889,11.777777777777779,1.0,,467.1566579358331,0.9357989121544159,66.67538085840516,27.934381132125857,34.3765336227417,0.9191640849908194,1.1318037029107413,481.10848103841147,0.0
2022-05-31 19:50:00,14.8,19.6,18.9,22.3,18.0,4.2,1.8313400000000002,15.391900000000001,41.8686,11.777777777777779,6.0,165.16666666666666,0.43333333333333335,92.22222222222223,9.61111111111111,1018.6111111111111,85.83333333333333,10.777777777777779,12.055555555555555,1.0,,473.40156112144734,0.8232674739227793,74.79872505360404,27.90403159975354,34.457555997462876,0.9769430549939473,1.0722665345408227,395.7384250628362,0.0
2022-05-31 20:00:00,14.6,19.5,18.8,22.3,17.9,4.206,1.730185,15.4191,41.898900000000005,11.666666666666666,6.0,164.0,0.4,92.33333333333333,9.666666666666666,1018.6666666666666,85.0,10.666666666666666,12.333333333333332,1.0,,475.96671620686845,0.8414741933345795,83.08050350469384,27.88018041610718,34.403590240478515,0.9648720194896063,1.0396383438507715,357.57162846883136,0.0
2022-05-31 20:10:00,14.9,19.5,18.8,22.3,17.9,4.2,1.7874400000000001,15.3168,41.806799999999996,11.555555555555555,6.0,162.83333333333334,0.36666666666666664,92.44444444444444,9.722222222222221,1018.7222222222222,84.16666666666667,10.555555555555555,12.61111111111111,1.0,,472.3901990763346,0.9097197825061736,91.8200150943476,27.858581180572507,34.29243782043457,0.9055964212616285,1.0217308537165324,342.6413161722819,0.0
2022-05-31 20:20:00,14.8,19.6,18.9,22.2,17.8,4.211,1.8012299999999999,15.2837,41.7474,11.444444444444445,6.0,161.66666666666666,0.3333333333333333,92.55555555555556,9.777777777777779,1018.7777777777778,83.33333333333333,10.444444444444445,12.88888888888889,1.0,,474.3490033274684,1.0263190093165064,103.81590897813355,27.831591118307063,34.09457786059771,1.0133090821918243,1.0118938848229706,303.49416174633257,0.0
2022-05-31 20:30:00,14.7,19.6,18.9,22.2,17.7,4.212,1.91232,15.3113,41.9456,11.333333333333334,6.0,160.5,0.30000000000000004,92.66666666666667,9.833333333333334,1018.8333333333334,82.5,10.333333333333334,13.166666666666666,1.0,,474.43921179058907,0.8898496906282538,110.34636401074081,27.802036326726277,33.985159918467204,0.9072133573889734,1.0064936639865238,312.07084431966143,0.0
2022-05-31 20:40:00,14.6,19.7,18.9,22.2,17.7,4.234,1.866665,15.402899999999999,42.0719,11.222222222222221,6.0,159.33333333333334,0.2666666666666666,92.77777777777777,9.88888888888889,1018.8888888888889,81.66666666666667,10.222222222222221,13.444444444444443,1.0,,468.07861687671175,0.9600755672805054,111.35240116378009,27.770898008346556,33.801232668558754,0.96759419520696,1.0035366268952688,294.9202010599772,0.0
2022-05-31 20:50:00,14.7,19.7,18.9,22.2,17.6,4.237,1.89815,15.3286,42.1207,11.11111111111111,6.0,158.16666666666666,0.23333333333333328,92.88888888888889,9.944444444444445,1018.9444444444445,80.83333333333333,10.11111111111111,13.722222222222221,1.0,,465.77122477213544,0.8985097803941555,109.958276076236,27.741477565765383,33.73399202982584,0.9260978287458419,1.0019130116701125,313.26396825154626,0.0
2022-05-31 21:00:00,14.7,19.8,18.9,22.2,17.6,4.242,1.8762,15.200299999999999,42.1409,11.0,6.0,157.0,0.2,93.0,10.0,1019.0,80.0,10.0,14.0,1.0,,465.3091832689307,0.9065300008957669,111.03829064514677,27.725307172139487,33.5837585512797,0.8007684183120727,1.0010372803608578,328.9358399963379,0.0
2022-05-31 21:10:00,14.6,19.9,19.0,22.2,17.6,4.252,1.8872550000000001,15.080700000000002,42.0518,10.944444444444445,6.055555555555555,156.77777777777777,0.1888888888888889,92.94444444444444,10.0,1019.0,79.11111111111111,9.944444444444445,14.0,1.0,,462.0019726246801,0.972916637377887,109.20319223522465,27.69606096903483,33.40938775380452,1.001508712619543,1.0083988106250765,221.91004770914714,0.0
2022-05-31 21:20:00,14.8,19.9,19.0,22.2,17.5,4.242,1.813505,14.9014,42.1676,10.88888888888889,6.111111111111111,156.55555555555554,0.17777777777777778,92.88888888888889,10.0,1019.0,78.22222222222223,9.88888888888889,14.0,1.0,,463.9899090576172,0.990079588927118,111.67926744191661,27.673071746826174,33.435348428090414,0.8943654095133147,1.0685871775945028,255.44646842956544,0.0
2022-05-31 21:30:00,15.1,20.0,19.1,22.1,17.6,4.252,1.80747,14.8379,42.3504,10.833333333333334,6.166666666666667,156.33333333333334,0.16666666666666669,92.83333333333333,10.0,1019.0,77.33333333333333,9.833333333333334,14.0,1.0,,463.51012429072944,0.9981829084817972,109.54440973852986,27.652829354604087,33.309967377980556,0.9192982282241186,1.1503087445100149,196.06703422546389,0.0
2022-05-31 21:40:00,14.9,19.9,19.0,22.1,17.6,4.254,1.6828499999999997,14.640799999999999,42.4563,10.777777777777779,6.222222222222222,156.11111111111111,0.15555555555555556,92.77777777777777,10.0,1019.0,76.44444444444444,9.777777777777779,14.0,1.0,,469.67777079264323,0.9384849298050847,108.8267768088303,27.62924521446228,33.289516868591306,0.8413013366858164,1.263322544693947,175.0432731882731,0.0
2022-05-31 21:50:00,14.9,19.9,19.1,22.1,17.6,4.237,1.8386749999999998,14.6517,42.4893,10.722222222222221,6.277777777777778,155.88888888888889,0.14444444444444446,92.72222222222223,10.0,1019.0,75.55555555555556,9.722222222222221,14.0,1.0,,472.963578098341,0.8999014340568398,108.36282317102294,27.593717362085975,33.2438537534078,0.8994171971082687,1.401946970621745,163.8920778910319,0.0
2022-05-31 22:00:00,14.6,19.9,19.0,22.1,17.5,4.272,1.540125,14.5947,42.461,10.666666666666666,6.333333333333333,155.66666666666666,0.13333333333333333,92.66666666666667,10.0,1019.0,74.66666666666667,9.666666666666666,14.0,1.0,,472.47075066226654,0.9122724226891658,110.30957735977604,27.554676774342852,33.14784472783406,0.872180479367574,1.5386709292729697,142.81406481424966,0.0
2022-05-31 22:10:00,14.7,19.8,19.0,22.1,17.5,4.264,1.608175,14.656600000000001,42.4991,10.61111111111111,6.388888888888889,155.44444444444446,0.12222222222222222,92.61111111111111,10.0,1019.0,73.77777777777777,9.61111111111111,14.0,1.0,,464.1326443726989,0.9119949232319653,108.79285282673808,27.513586530685426,33.215823046366374,0.7946699053049088,1.704602078596751,139.3718222808838,0.0
2022-05-31 22:20:00,14.8,19.8,18.9,22.1,17.4,4.267,1.42937,14.7493,42.4565,10.555555555555555,6.444444444444445,155.22222222222223,0.11111111111111112,92.55555555555556,10.0,1019.0,72.88888888888889,9.555555555555555,14.0,1.0,,461.7531115161413,0.9159469976768655,108.84598720679848,27.475329151153566,33.148989022572835,0.830793144653241,1.8752088020245234,117.18839132944743,0.0
2022-05-31 22:30:00,14.4,19.7,18.8,22.1,17.3,4.267,1.3477136363636364,14.757545454545454,42.52990909090909,10.5,6.5,155.0,0.1,92.5,10.0,1019.0,72.0,9.5,14.0,1.0,,464.3562431844076,0.7921976196572269,110.68523716597909,27.446558806101486,33.175115769704185,0.923348467250665,2.055703057050705,111.16818281809489,0.0
2022-05-31 22:40:00,14.4,19.7,18.8,22.1,17.2,4.276,1.411785,14.8506,42.4973,10.444444444444445,6.555555555555555,154.77777777777777,0.08888888888888889,92.44444444444444,10.0,1019.0,71.11111111111111,9.444444444444445,14.0,1.0,,463.567982998552,0.8642040414106373,109.5005179945089,27.421165790557858,33.17134164174398,0.8446013585726421,2.242819666067759,111.59322565714517,0.0
2022-05-31 22:50:00,14.1,19.6,18.7,22.0,17.1,4.265,1.4396049999999998,14.8036,42.4854,10.38888888888889,6.611111111111111,154.55555555555554,0.07777777777777778,92.38888888888889,10.0,1019.0,70.22222222222223,9.38888888888889,14.0,1.0,,460.77668426513674,0.7956130101940053,110.3921369822012,27.398213491439822,33.14620045344035,0.8281664215028286,2.4331357101599376,110.79441670735677,0.0
2022-05-31 23:00:00,14.2,19.7,18.8,22.0,16.9,4.272,1.479415,14.486699999999999,42.611000000000004,10.333333333333334,6.666666666666667,154.33333333333334,0.06666666666666665,92.33333333333333,10.0,1019.0,69.33333333333333,9.333333333333334,14.0,1.0,,463.80983105538905,0.8195457677332694,111.13599519654183,27.380370435053145,33.14361360388464,0.8029835496844517,2.6310865607926983,107.3205837717928,0.0
2022-05-31 23:10:00,14.4,19.8,18.8,22.0,16.8,4.246,1.5588799999999998,14.510200000000001,42.736599999999996,10.277777777777779,6.722222222222222,154.11111111111111,0.05555555555555555,92.27777777777777,10.0,1019.0,68.44444444444444,9.277777777777779,14.0,1.0,,461.4839298397371,0.8755578492287188,112.49812567328328,27.363141139348347,33.13995758692424,0.8186664989590644,2.842521297534307,109.53078872680665,0.0
2022-05-31 23:20:00,14.3,19.8,18.9,22.0,16.8,4.242,1.619305,14.251,42.7853,10.222222222222221,6.777777777777778,153.88888888888889,0.044444444444444425,92.22222222222223,10.0,1019.0,67.55555555555556,9.222222222222221,14.0,1.0,,464.3106678263346,0.778533705141248,111.51337846658998,27.346572093963623,33.14825937906901,0.7688058736423652,3.0548945120970408,111.8659730529785,0.0
2022-05-31 23:30:00,14.3,19.8,18.9,22.0,16.8,4.272,1.665635,14.3921,42.8221,10.166666666666666,6.833333333333333,153.66666666666666,0.033333333333333326,92.16666666666667,10.0,1019.0,66.66666666666667,9.166666666666666,14.0,1.0,,465.20191786842787,0.8370416208697578,108.58606450937563,27.325932054519654,33.147467034657794,0.7848566780984402,3.2683999347686763,108.34539699554443,0.0
2022-05-31 23:40:00,13.9,19.7,18.8,22.0,16.6,4.258,1.5927250000000002,14.429599999999999,42.8318,10.11111111111111,6.888888888888889,153.44444444444446,0.022222222222222227,92.11111111111111,10.0,1019.0,65.77777777777777,9.11111111111111,14.0,1.0,,464.15539713541665,0.7780497153094933,109.0405741472837,27.306343682607015,33.18980680465698,0.7127211539944013,3.499028500715892,110.88584585825602,0.0
2022-05-31 23:50:00,13.9,19.7,18.7,22.0,16.4,4.31,1.4592,14.412199999999999,42.8487,10.055555555555555,6.944444444444445,153.22222222222223,0.0111111111111111,92.05555555555556,10.0,1019.0,64.88888888888889,9.055555555555555,14.0,1.0,,460.26025068962707,0.8325665021633025,111.53822065407273,27.2724568716685,33.18027291615804,0.7269092516104381,3.7210724512736,108.4306876373291,0.0
2022-06-01 00:00:00,13.7,19.7,18.8,22.0,16.2,4.313,1.710585,14.285300000000001,42.8806,10.0,7.0,153.0,0.0,92.0,10.0,1019.0,64.0,9.0,14.0,1.0,,461.27708979464126,0.795191940665245,108.76170847359352,27.230838343302413,33.246401685078936,0.7588858965535958,3.967113828261694,112.45743944803874,0.0
2022-06-01 00:10:00,13.7,19.7,18.8,22.0,16.0,4.357,1.596215,14.510399999999999,42.8844,10.0,6.944444444444445,153.38888888888889,0.0,91.94444444444444,10.0,1019.0,62.94444444444444,9.0,14.0,1.0,,464.88136271158857,0.8345276137041505,110.32684885488393,27.19087632575322,33.28984935656271,0.7834456135674579,4.222631082443592,115.4469464845084,0.0
2022-06-01 00:20:00,14.1,19.8,18.9,21.9,16.2,4.37,1.58171,14.3875,42.7757,10.0,6.888888888888889,153.77777777777777,0.0,91.88888888888889,10.0,1019.0,61.888888888888886,9.0,14.0,1.0,,465.5922364649279,0.8211278937740177,111.9211932504514,27.14963738039841,33.30571825926818,0.8043528083037467,4.464405716999136,106.84596389794888,0.0
2022-06-01 00:30:00,14.5,19.9,19.1,21.9,16.5,4.379,1.42215,14.2821,42.8668,10.0,6.833333333333333,154.16666666666666,0.0,91.83333333333333,10.0,1019.0,60.833333333333336,9.0,14.0,1.0,,465.8177897135417,0.7950730270644029,110.7561117355433,27.118779713312783,33.37965981801351,0.8181210152804852,4.734674170811971,112.02710405985515,0.0
2022-06-01 00:40:00,14.4,19.9,19.1,22.0,16.5,4.347,1.51511,14.1838,42.9423,10.0,6.777777777777778,154.55555555555554,0.0,91.77777777777777,10.0,1019.0,59.77777777777778,9.0,14.0,1.0,,463.8930740251212,0.8291711402309817,109.75661288999568,27.083203182220462,33.356512521107994,0.7159507667521636,4.981996768315634,107.54197708129882,0.0
2022-06-01 00:50:00,14.3,19.9,19.1,21.9,16.5,4.375,1.6695350000000002,14.097100000000001,43.0039,10.0,6.722222222222222,154.94444444444446,0.0,91.72222222222223,10.0,1019.0,58.72222222222222,9.0,14.0,1.0,,457.2853861490886,0.8079823266937908,110.65491649369062,27.037550042470297,33.43568236668905,0.7581920761366685,5.236812129815419,111.04760848999024,0.0
2022-06-01 01:00:00,13.9,19.8,19.0,21.9,16.4,4.378,1.7272950000000002,14.0506,42.9919,10.0,6.666666666666667,155.33333333333334,0.0,91.66666666666667,10.0,1019.0,57.666666666666664,9.0,14.0,1.0,,464.198284933156,0.7792016844628221,110.17518613826083,26.997619517644246,33.47935486475627,0.8258061512808006,5.507246168454488,111.14287035624186,0.0
2022-06-01 01:10:00,13.8,19.7,18.9,21.9,16.1,4.365,1.8796399999999998,13.9927,42.8987,10.0,6.611111111111111,155.72222222222223,0.0,91.61111111111111,10.0,1019.0,56.611111111111114,9.0,14.0,1.0,,462.37176459652255,0.8658260603712105,111.244539845569,26.973094473510493,33.48228659530806,0.7978384703682746,5.7624146685053095,107.33463113545069,0.0
2022-06-01 01:20:00,13.6,19.7,18.8,21.9,16.0,4.36,1.7641149999999999,14.0226,43.0512,10.0,6.555555555555555,156.11111111111111,0.0,91.55555555555556,10.0,1019.0,55.55555555555556,9.0,14.0,1.0,,466.29684478759765,0.8227770857268808,108.40975336559748,26.949283765157066,33.584432423909504,0.7524531288444996,6.057116763591766,114.82625972747803,0.0
2022-06-01 01:30:00,14.1,19.7,18.9,21.9,16.2,4.351,1.6789999999999998,13.9506,43.142700000000005,10.0,6.5,156.5,0.0,91.5,10.0,1019.0,54.5,9.0,14.0,1.0,,469.0570374377021,0.84108740931682,109.57016415698381,26.928923053741453,33.53953900019328,0.7401700901488464,6.333212416966757,105.02848131815593,0.0
2022-06-01 01:40:00,14.1,19.7,18.9,21.9,16.2,4.38,1.7111999999999998,13.9185,43.1849,10.0,6.444444444444445,156.88888888888889,0.0,91.44444444444444,10.0,1019.0,53.44444444444444,9.0,14.0,1.0,,471.40691554628575,0.7833336769549524,109.13280459926628,26.908714405695598,33.58082228978475,0.720134437729915,6.6252335667610165,110.77584873199461,0.0
2022-06-01 01:50:00,14.0,19.7,18.9,21.9,16.2,4.381,1.64538,13.991200000000001,43.19,10.0,6.388888888888889,157.27777777777777,0.0,91.38888888888889,10.0,1019.0,52.388888888888886,9.0,14.0,1.0,,470.8691517130534,0.8023219594898198,106.99673061629474,26.889982624053953,33.6224977238973,0.7274147769808769,6.93550912618637,111.06797211964924,0.0
2022-06-01 02:00:00,14.0,19.8,19.0,21.9,16.2,4.398,1.61172,13.8363,43.1529,10.0,6.333333333333333,157.66666666666666,0.0,91.33333333333333,10.0,1019.0,51.33333333333333,9.0,14.0,1.0,,466.972399249899,0.8069300576724576,111.11674201426533,26.875817181269326,33.60917470932007,0.6599384743968646,7.225182474454245,109.61560707092285,0.0
2022-06-01 02:10:00,13.7,19.7,18.9,21.9,16.0,4.405,1.74862,13.802699999999998,43.1505,10.0,6.277777777777778,158.05555555555554,0.0,91.27777777777777,10.0,1019.0,50.27777777777778,9.0,14.0,1.0,,463.7779535929362,0.8231366439593041,111.74157373245153,26.858467794272418,33.658213418741695,0.6527330807649372,7.533022328165711,116.9036522672476,0.0
2022-06-01 02:20:00,13.8,19.6,18.8,21.9,15.9,4.377,1.8175450000000002,14.11,43.0929,10.0,6.222222222222222,158.44444444444446,0.0,91.22222222222223,10.0,1019.0,49.22222222222222,9.0,14.0,1.0,,464.83598825388947,0.7685894988401462,110.40870195248706,26.83901043891907,33.655167700449624,0.7011578653256099,7.836901826063792,105.39347062428791,0.0
2022-06-01 02:30:00,13.7,19.6,18.9,21.9,15.9,4.421,1.8221049999999999,14.379499999999998,43.2034,10.0,6.166666666666667,158.83333333333334,0.0,91.16666666666667,10.0,1019.0,48.166666666666664,9.0,14.0,1.0,,465.3328277833434,0.8809801133541064,109.82561294253938,26.820590985616047,33.65940788904826,0.6899833654860655,8.147841291427612,107.3896013132731,0.0
2022-06-01 02:40:00,13.7,19.6,18.8,21.8,15.8,4.43,1.8876350000000002,14.2871,43.1169,10.0,6.111111111111111,159.22222222222223,0.0,91.11111111111111,10.0,1019.0,47.111111111111114,9.0,14.0,1.0,,466.73006022135417,0.8940490195912829,109.00537916603734,26.797716859181726,33.689935836791996,0.7123540720840296,8.474048097928364,110.243901608785,0.0
2022-06-01 02:50:00,13.2,19.5,18.8,21.8,15.6,4.408,2.076085,14.0838,43.1518,10.0,6.055555555555555,159.61111111111111,0.0,91.05555555555556,10.0,1019.0,46.05555555555556,9.0,14.0,1.0,,468.82276153564453,0.8874251919984818,112.06130725063174,26.782629499435426,33.70450499216715,0.6853967762986819,8.80718159198761,107.70906314849853,0.0
2022-06-01 03:00:00,13.2,19.4,18.7,21.8,15.5,4.404,2.18956,14.0534,43.2781,10.0,6.0,160.0,0.0,91.0,10.0,1019.0,45.0,9.0,14.0,1.0,,466.92674703663795,0.9094404209535674,111.36395647490765,26.761127119064334,33.71594942728679,0.7784375057121118,9.143624466260274,109.77287518819173,0.0
2022-06-01 03:10:00,13.5,19.4,18.7,21.8,15.6,4.413,2.17272,13.9799,43.3209,10.055555555555555,5.944444444444445,160.22222222222223,0.0,90.88888888888889,10.0,1018.9444444444445,43.55555555555556,9.0,13.777777777777779,1.1666666666666667,,466.07444101969406,0.9538851540321011,110.885186634387,26.74160029411316,33.75349046071371,0.6966102237999439,9.485876811345417,112.28175327301025,0.0
2022-06-01 03:20:00,13.6,19.4,18.8,21.8,15.6,4.408,2.18752,14.0534,43.3239,10.11111111111111,5.888888888888889,160.44444444444446,0.0,90.77777777777777,10.0,1018.8888888888889,42.111111111111114,9.0,13.555555555555555,1.3333333333333335,,463.00661203318634,1.0439509545291883,111.69575674434165,26.72418279965719,33.76495200475057,0.7231596135099729,9.72579835096995,111.77016873677572,0.0
2022-06-01 03:30:00,13.5,19.5,18.9,21.8,15.7,4.429,2.3884350000000003,14.1161,43.2399,10.166666666666666,5.833333333333333,160.66666666666666,0.0,90.66666666666667,10.0,1018.8333333333334,40.666666666666664,9.0,13.333333333333334,1.5,,468.561064046224,0.937045306932118,110.42677627477269,26.704776894251506,33.79021535873413,0.7087174617250761,9.850303579966226,108.53981201171875,0.0
2022-06-01 03:40:00,13.6,19.5,18.9,21.8,15.7,4.446,2.232015,14.222399999999999,43.2924,10.222222222222221,5.777777777777778,160.88888888888889,0.0,90.55555555555556,10.0,1018.7777777777778,39.22222222222222,9.0,13.11111111111111,1.6666666666666667,,472.21321661587416,0.9302290305747825,110.98441195234741,26.68729762937202,33.85762775296071,0.6946911283146814,9.919173505527727,108.95511245560776,0.0
2022-06-01 03:50:00,13.5,19.4,18.8,21.8,15.6,4.433,2.277895,14.396,43.312599999999996,10.277777777777779,5.722222222222222,161.11111111111111,0.0,90.44444444444444,10.0,1018.7222222222222,37.77777777777778,9.0,12.88888888888889,1.8333333333333335,,465.5739405664905,0.9668943875539775,113.25225083776786,26.67816090901693,33.868942400614415,0.7051083186268807,9.955927972793578,113.29749908447266,0.0
2022-06-01 04:00:00,13.6,19.5,18.9,21.8,15.7,4.414,2.556655,14.337799999999998,43.3315,10.333333333333334,5.666666666666667,161.33333333333334,0.0,90.33333333333333,10.0,1018.6666666666666,36.333333333333336,9.0,12.666666666666666,2.0,,465.40265879313154,0.931947850490694,112.09349405407231,26.67301068623861,33.91192330678304,0.790663069486618,9.976397420565288,110.86230833689372,0.0
2022-06-01 04:10:00,13.7,19.5,18.9,21.8,15.7,4.481,2.4844850000000003,14.412200000000002,43.2544,10.38888888888889,5.611111111111111,161.55555555555554,0.0,90.22222222222223,10.0,1018.6111111111111,34.888888888888886,9.0,12.444444444444445,2.166666666666667,,467.1650692117625,0.9940290908725922,109.8920069941289,26.6833925819397,33.94281627655029,0.7660738532741864,9.987671554883322,112.92005624135336,0.0
2022-06-01 04:20:00,13.7,19.5,19.0,21.8,15.7,4.457,2.65243,14.5718,43.0135,10.444444444444445,5.555555555555555,161.77777777777777,0.0,90.11111111111111,10.0,1018.5555555555555,33.44444444444444,9.0,12.222222222222221,2.3333333333333335,,465.4639891560872,1.0514804862835312,111.23369453128448,26.70719626108805,33.92235867182414,0.7633297449350357,9.993443412780762,109.29908233642577,0.0
2022-06-01 04:30:00,13.8,19.5,19.0,21.8,15.8,4.471,2.57802,14.7092,43.0754,10.5,5.5,162.0,0.0,90.0,10.0,1018.5,32.0,9.0,12.0,2.5,,468.3824043537008,1.0279548223173551,110.43641749258094,26.746182354682126,33.93525434139648,0.788524391685353,9.999262679939061,108.44770795895101,0.0
2022-06-01 04:40:00,13.7,19.4,19.0,21.8,15.7,4.491,2.514065,14.801499999999999,43.0887,10.555555555555555,5.444444444444445,162.22222222222223,0.0,89.88888888888889,10.0,1018.4444444444445,30.555555555555557,9.0,11.777777777777779,2.666666666666667,,468.6053213676365,1.0896941177706934,196.9824977284232,26.788163140614824,33.89475632985433,0.698046653966109,9.999890224138895,119.06037831624349,0.0
2022-06-01 04:50:00,13.5,19.4,19.0,21.8,15.6,4.485,2.9049050000000003,14.8339,43.0627,10.61111111111111,5.388888888888889,162.44444444444446,0.0,89.77777777777777,10.0,1018.3888888888889,29.11111111111111,9.0,11.555555555555555,2.8333333333333335,,468.21589274088535,1.2053805795800216,615.8871688997948,26.831633151372273,33.81576086680094,0.7565280989805857,10.000267640749614,106.02418515523274,0.0
2022-06-01 05:00:00,13.6,19.5,19.1,21.8,15.8,4.474,4.01058,15.0881,42.880399999999995,10.666666666666666,5.333333333333333,162.66666666666666,0.0,89.66666666666667,10.0,1018.3333333333334,27.666666666666668,9.0,11.333333333333334,3.0,,466.0746763523146,1.5649014155878185,475.106655257058,26.88012735366821,33.775583006540934,0.7619000710050265,10.000335852305096,124.04778388977051,0.0
2022-06-01 05:10:00,13.7,19.4,19.0,21.8,15.7,4.473,3.721115,15.3811,42.4788,10.722222222222221,5.277777777777778,162.88888888888889,0.0,89.55555555555556,10.0,1018.2777777777778,26.22222222222222,9.0,11.11111111111111,3.166666666666667,,463.2441181437174,1.8224070943546835,311.56574043489445,26.958794237981078,33.666263696847714,0.7539573284120508,9.997590108386806,110.45330290434791,0.0
2022-06-01 05:20:00,13.2,19.3,18.9,21.8,15.4,4.469,3.493915,15.829399999999998,42.3574,10.777777777777779,5.222222222222222,163.11111111111111,0.0,89.44444444444444,10.0,1018.2222222222222,24.77777777777778,9.0,10.88888888888889,3.3333333333333335,,469.7221553688488,1.7426412938543632,240.48338118515443,27.036495962142943,33.57391310373942,0.8311652547617754,9.998804354667664,113.18962292989094,0.0
2022-06-01 05:30:00,13.6,19.4,19.0,21.8,15.6,4.489,3.440605,15.668199999999999,42.004,10.833333333333334,5.166666666666667,163.33333333333334,0.0,89.33333333333333,10.0,1018.1666666666666,23.333333333333332,9.0,10.666666666666668,3.5,,470.8648615694594,1.927835451559832,219.64246680135778,27.124326241811115,33.500158297220864,0.9103568358222643,10.000115596453348,114.75189957936604,0.0
2022-06-01 05:40:00,13.4,19.4,18.9,21.8,15.5,4.471,3.446965,17.017599999999998,41.931200000000004,10.88888888888889,5.111111111111111,163.55555555555554,0.0,89.22222222222223,10.0,1018.1111111111111,21.88888888888889,9.0,10.444444444444445,3.666666666666667,,468.9825955200196,1.8369663916469297,422.3451703320519,27.233532031377155,33.42130452473958,0.8516679321726164,10.0016530529658,110.76505465189616,0.0
2022-06-01 05:50:00,13.7,19.3,18.9,21.8,15.5,4.488,3.2415550000000004,16.2545,41.050599999999996,10.944444444444445,5.055555555555555,163.77777777777777,0.0,89.11111111111111,10.0,1018.0555555555555,20.444444444444443,9.0,10.222222222222221,3.8333333333333335,,467.5940312282519,2.109467011700242,918.4849324820136,27.329293870717454,33.356083002976376,0.8021891724420049,10.003511906530036,108.9351600690748,0.0
2022-06-01 06:00:00,13.2,19.3,18.9,21.8,15.4,4.48,3.332915,16.2195,41.004599999999996,11.0,5.0,164.0,0.0,89.0,10.0,1018.0,19.0,9.0,10.0,4.0,,483.4676528895587,2.307389306860455,782.8606336397505,27.45115824699402,33.28772554397583,0.908296267191569,10.004941115379333,111.53344323476156,0.0
2022-06-01 06:10:00,13.5,19.4,19.0,21.8,15.5,4.487,3.4634,18.1817,41.2271,11.333333333333334,5.055555555555555,170.22222222222223,0.0,87.33333333333333,10.0,1017.9444444444445,18.88888888888889,9.0,9.833333333333334,4.055555555555555,,506.7655171712239,2.5029028693195117,600.7932512893245,27.582660795847573,33.274819990793866,0.9957175944248835,10.006198205947877,112.49187375386555,0.0
2022-06-01 06:20:00,14.3,19.5,19.1,21.8,15.9,4.49,3.45545,19.5798,39.8849,11.666666666666666,5.111111111111111,176.44444444444446,0.0,85.66666666666667,10.0,1017.8888888888889,18.77777777777778,9.0,9.666666666666666,4.111111111111111,,505.9992992357276,2.5135683296090465,450.82199269526416,27.712200228373213,33.55064750035604,1.3718547504146894,10.038804408709208,82.84203159968058,0.0
2022-06-01 06:30:00,14.2,19.5,19.2,21.8,16.0,4.503,2.949615,20.3183,38.6486,12.0,5.166666666666667,182.66666666666666,0.0,84.0,10.0,1017.8333333333334,18.666666666666668,9.0,9.5,4.166666666666667,,496.9591706339518,2.267897215957022,356.31123885849775,27.794958566290433,34.704121799781674,2.2958328387255227,11.148937542633933,45.14929930718218,0.0
2022-06-01 06:40:00,14.2,19.6,19.3,21.8,16.1,4.486,2.687855,21.1606,37.935,12.333333333333334,5.222222222222222,188.88888888888889,0.0,82.33333333333333,10.0,1017.7777777777778,18.555555555555557,9.0,9.333333333333334,4.222222222222222,,510.0335381834534,2.155725460140045,306.4404255503854,27.8811478360494,34.9475039100647,1.830558385451635,12.781007372538248,69.16557276745638,0.0
2022-06-01 06:50:00,14.1,19.6,19.3,21.9,16.0,4.482,1.960135,22.4302,37.0755,12.666666666666666,5.277777777777778,195.11111111111111,0.0,80.66666666666667,10.0,1017.7222222222222,18.444444444444443,9.0,9.166666666666666,4.277777777777778,,471.5787999155329,2.2426699159037597,284.1715306030963,27.520817286173504,36.23025761286418,2.0232347355286278,14.810690800348919,1.0015156795581182,0.0
2022-06-01 07:00:00,14.5,19.7,19.4,21.9,16.2,4.486,2.2686149999999996,23.1221,36.3485,13.0,5.333333333333333,201.33333333333334,0.0,79.0,10.0,1017.6666666666666,18.333333333333332,9.0,9.0,4.333333333333333,,468.4985853068034,2.052739829141541,368.7596922776389,27.007510311877137,37.63138357850372,2.1932627635184536,18.670274296380132,1.000000238418579,0.0
2022-06-01 07:10:00,14.4,19.8,19.5,22.0,16.2,4.483,2.23611,23.046699999999998,35.773900000000005,13.333333333333334,5.388888888888889,207.55555555555554,0.0,77.33333333333333,10.0,1017.6111111111111,18.22222222222222,9.0,8.833333333333334,4.388888888888889,,462.09893271610656,1.893300443985368,358.91508029054114,26.563257652918498,38.59313754399618,2.3522289913892744,22.328818209966023,1.000000238418579,0.0
2022-06-01 07:20:00,14.3,19.9,19.5,22.0,16.4,4.491,2.351495,23.2993,35.511199999999995,13.666666666666668,5.444444444444445,213.77777777777777,0.0,75.66666666666667,10.0,1017.5555555555555,18.11111111111111,9.0,8.666666666666666,4.444444444444445,,465.33746827574987,2.1916473836144483,268.53482850500416,26.146054414113365,39.651018644968666,2.3834831164280574,26.302509752909344,1.000000238418579,0.0
2022-06-01 07:30:00,14.7,19.9,19.5,22.1,16.5,4.494,1.970705,22.7939,35.2722,14.0,5.5,220.0,0.0,74.0,10.0,1017.5,18.0,9.0,8.5,4.5,,468.2077953856019,1.9351005670445116,208.48298979074943,25.892668956120808,40.686916459401445,2.309725261926651,29.884310728708904,1.000000238418579,0.0
2022-06-01 07:40:00,15.0,20.1,19.6,22.1,16.7,4.447,2.050625,23.5002,36.1147,14.333333333333334,5.555555555555555,226.22222222222223,0.0,72.33333333333333,10.0,1017.4444444444445,17.88888888888889,9.0,8.333333333333334,4.555555555555555,,462.68314473470053,1.828352423303545,166.93444179427152,25.76936731338501,41.30385079065958,2.129385860363642,32.82734442710877,1.000000238418579,0.0
2022-06-01 07:50:00,14.9,20.3,19.7,22.2,17.0,4.432,1.7917049999999999,24.4392,35.9597,14.666666666666668,5.611111111111111,232.44444444444446,0.0,70.66666666666667,10.0,1017.3888888888889,17.77777777777778,9.0,8.166666666666666,4.611111111111111,,463.1834679053296,1.7721486003991576,160.71792700169448,25.73910952943977,41.634028819369384,2.025235247008445,34.88838728350998,1.000000238418579,0.0
2022-06-01 08:00:00,15.1,20.5,19.7,22.4,17.2,4.366,1.7002199999999998,23.7576,35.9391,15.0,5.666666666666667,238.66666666666669,0.0,69.0,10.0,1017.3333333333334,17.666666666666668,9.0,8.0,4.666666666666667,,453.4632101931517,1.8377640456399,147.8532805512854,25.69386540412903,41.79710767745972,1.951908077200254,36.07743810017904,1.000000238418579,0.0
2022-06-01 08:10:00,15.3,20.6,19.8,22.5,17.4,4.306,1.51488,24.1315,36.233,15.333333333333334,5.722222222222222,244.88888888888889,0.0,67.33333333333333,10.0,1017.2777777777778,17.555555555555557,9.0,7.833333333333333,4.722222222222222,,458.9671688842774,1.7220567544873826,118.021439666317,25.67591413497925,41.89253989537557,1.8691628084580105,37.21877393722534,1.000000238418579,0.0
2022-06-01 08:20:00,15.8,20.7,19.9,22.6,17.8,4.235,1.38174,24.7621,36.300599999999996,15.666666666666668,5.777777777777778,251.11111111111111,0.0,65.66666666666667,10.0,1017.2222222222222,17.444444444444443,9.0,7.666666666666666,4.777777777777778,,454.61161349943313,1.9204791315396625,107.97221815529515,25.789100948969526,41.961052049001054,1.6258344743649165,39.066193332672114,1.000000238418579,0.0
2022-06-01 08:30:00,16.0,20.6,19.8,22.6,18.1,4.237,1.350205,26.0619,36.4142,16.0,5.833333333333333,257.3333333333333,0.0,64.0,10.0,1017.1666666666666,17.333333333333332,9.0,7.5,4.833333333333333,,454.70553393484533,1.8349821307632208,112.47640578059827,25.970216477711993,41.59106566111247,1.6376204733053843,40.55135861078898,1.000000238418579,0.0
2022-06-01 08:40:00,15.9,20.4,19.8,22.7,18.8,4.224,1.3613300000000002,25.355600000000003,36.4564,16.333333333333336,5.888888888888889,263.55555555555554,0.0,62.33333333333333,10.0,1017.1111111111111,17.22222222222222,9.0,7.333333333333333,4.888888888888889,,457.80626393636066,1.6637489008162654,97.74561393112785,26.13975425720215,40.4591351890564,1.4435500148932139,40.70087067921956,1.000000238418579,0.0
2022-06-01 08:50:00,16.8,20.2,19.8,22.7,19.7,4.181,1.21134,25.820800000000002,36.554899999999996,16.666666666666668,5.944444444444445,269.77777777777777,0.0,60.66666666666667,10.0,1017.0555555555555,17.11111111111111,9.0,7.166666666666666,4.944444444444445,,450.8186711629231,1.918936363347506,99.04083303268347,26.19502807299296,39.19541833877564,1.4831422407428423,40.571931495666504,1.000000238418579,0.0
2022-06-01 09:00:00,16.8,19.6,19.5,22.7,20.5,4.207,1.08049,25.7478,36.3289,17.0,6.0,276.0,0.0,59.0,10.0,1017.0,17.0,9.0,7.0,5.0,,447.0642731975687,1.9391798556086708,108.80046142147087,26.228842530120268,37.726032064052234,1.3625707575629968,40.795570019372825,1.000000238418579,0.0
2022-06-01 09:10:00,16.8,19.4,19.2,22.7,20.6,4.221,1.021855,26.615699999999997,34.8224,17.11111111111111,6.444444444444445,275.6111111111111,0.0,58.94444444444444,10.0,1017.0555555555555,19.555555555555557,9.11111111111111,7.555555555555555,4.944444444444445,,448.06130022070874,2.45590111262044,139.17391648524227,26.314559189478558,37.197413285573326,1.2539305013418196,42.18998419443766,1.000000238418579,0.0
2022-06-01 09:20:00,16.7,19.3,19.1,22.7,20.7,4.21,1.046115,25.9685,35.0793,17.22222222222222,6.888888888888889,275.22222222222223,0.0,58.888888888888886,10.0,1017.1111111111111,22.11111111111111,9.222222222222221,8.11111111111111,4.888888888888889,,439.1355637508699,2.5070695293387453,175.1061583614888,26.37287126223246,36.64259646733602,1.3572717797756195,43.021349868774415,1.000000238418579,0.0
2022-06-01 09:30:00,17.5,19.7,19.4,22.8,20.9,4.151,1.099065,25.639499999999998,35.6414,17.333333333333332,7.333333333333333,274.8333333333333,0.0,58.833333333333336,10.0,1017.1666666666666,24.666666666666668,9.333333333333334,8.666666666666666,4.833333333333333,,445.13804595947266,2.915899443464764,147.53858407403118,26.476081387201948,36.30325194040934,1.3360314521193506,45.25440848032633,1.000000238418579,0.0
2022-06-01 09:40:00,17.0,19.0,18.9,22.8,21.7,4.186,1.10357,25.1328,36.120799999999996,17.444444444444443,7.777777777777778,274.44444444444446,0.0,58.77777777777778,10.0,1017.2222222222222,27.22222222222222,9.444444444444445,9.222222222222221,4.777777777777778,,449.6956170934918,3.184742500728133,179.6302967924991,26.612150586446127,36.108061955769855,1.4490421903133393,49.678215719858805,1.000000238418579,0.0
2022-06-01 09:50:00,17.8,19.4,19.1,22.9,21.9,4.185,1.19501,24.7693,36.4775,17.555555555555557,8.222222222222221,274.05555555555554,0.0,58.72222222222222,10.0,1017.2777777777778,29.77777777777778,9.555555555555555,9.777777777777779,4.722222222222222,,448.41483795166016,3.28433365759203,245.86237196496654,26.75432666460673,36.03873984018962,1.569346854686737,52.71716144561767,1.000000238418579,0.0
2022-06-01 10:00:00,18.3,19.8,19.6,23.0,22.2,4.175,3.622795,25.3288,36.7042,17.666666666666668,8.666666666666666,273.6666666666667,0.0,58.666666666666664,10.0,1017.3333333333334,32.333333333333336,9.666666666666666,10.333333333333332,4.666666666666667,,445.2351185344827,3.0308935867729834,339.9651822054588,26.905547320048015,34.940424633026126,1.6497455861171086,61.426149190266926,4.5718986250956855,0.0
2022-06-01 10:10:00,18.2,19.9,19.7,23.1,22.3,4.184,2.746185,25.3679,37.6556,17.77777777777778,9.11111111111111,273.27777777777777,0.0,58.611111111111114,10.0,1017.3888888888889,34.888888888888886,9.777777777777779,10.88888888888889,4.611111111111111,,447.6751427766647,3.5410168814187672,512.2791185954466,27.0923171043396,32.03234527269999,1.6715846000115075,71.77653310139974,3.4227935894330344,0.0
2022-06-01 10:20:00,18.9,20.3,20.0,23.2,22.5,4.2,3.6965049999999997,24.838,38.181799999999996,17.88888888888889,9.555555555555555,272.8888888888889,0.0,58.55555555555556,10.0,1017.4444444444445,37.44444444444444,9.88888888888889,11.444444444444443,4.555555555555555,,459.6967430623373,4.275935858710338,579.8453633557335,26.942603731155394,31.242160568237306,1.779351254105568,78.14205076853435,2.262242660522461,0.0
2022-06-01 10:30:00,19.5,20.8,20.6,23.4,22.8,4.193,2.27932,24.7699,38.7324,18.0,10.0,272.5,0.0,58.5,10.0,1017.5,40.0,10.0,12.0,4.5,,447.29816567958085,4.836661723010284,431.2873473302119,26.617990884780887,32.26619159698486,1.8440960387388867,83.43475671132406,1.6878004119793573,0.0
2022-06-01 10:40:00,19.6,20.9,20.7,23.4,22.8,4.225,1.714775,24.8607,38.914699999999996,18.11111111111111,10.444444444444445,272.1111111111111,0.0,58.44444444444444,10.0,1017.5555555555555,42.55555555555556,10.11111111111111,12.555555555555555,4.444444444444445,,449.1025186157227,5.6692345695845825,300.01377093557585,26.42273877779643,32.98377729415894,1.863588299949964,95.0040166091919,1.3768967473506928,0.0
2022-06-01 10:50:00,19.7,21.1,21.0,23.5,23.0,4.187,1.8572700000000002,24.7745,38.879000000000005,18.22222222222222,10.88888888888889,271.72222222222223,0.0,58.388888888888886,10.0,1017.6111111111111,45.111111111111114,10.222222222222221,13.11111111111111,4.388888888888889,,451.20686557112066,6.29394612242273,284.5410242725092,26.408544708887735,33.25019719441732,1.7760021537542343,105.09438129425048,1.2066811362902325,0.0
2022-06-01 11:00:00,20.5,21.6,20.8,23.5,23.1,4.181,1.8963,24.0855,38.9469,18.333333333333332,11.333333333333332,271.3333333333333,0.0,58.333333333333336,10.0,1017.6666666666666,47.66666666666667,10.333333333333334,13.666666666666666,4.333333333333333,,445.05265553792316,6.689877115184979,350.37309988937807,26.12510706583659,33.15155397415161,1.8084425797065098,118.16435685475668,1.1133345611890157,0.0
2022-06-01 11:10:00,20.7,21.8,19.9,23.6,23.3,4.186,4.7875749999999995,23.705000000000002,39.2068,18.444444444444443,11.777777777777779,270.94444444444446,0.0,58.27777777777778,10.0,1017.7222222222222,50.22222222222222,10.444444444444445,14.222222222222221,4.277777777777778,,440.64634955269946,6.613209617016679,305.2817545650504,25.710634328712853,33.15444632740344,1.8501242232491066,136.2329110605703,1.06213295641592,0.0
