,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-01 11:20:00,21.1,22.2,19.5,23.5,23.4,4.186,1.7210550000000002,23.534,39.2996,18.555555555555557,12.222222222222221,270.55555555555554,0.0,58.22222222222222,10.0,1017.7777777777778,52.77777777777778,10.555555555555555,14.777777777777777,4.222222222222222,,461.73287890905624,7.399192045920313,303.239641165006,26.16009124755859,33.37460760116577,1.6300157938400903,119.36187894185385,190.8470497649908,0.0
2022-06-01 11:30:00,20.3,21.7,19.2,23.5,23.3,4.231,2.5717100000000004,22.6535,39.320299999999996,18.666666666666668,12.666666666666666,270.1666666666667,0.0,58.166666666666664,10.0,1017.8333333333334,55.333333333333336,10.666666666666666,15.333333333333332,4.166666666666667,,495.4181537882487,7.479869025844638,239.99943064414848,26.7068221060435,33.35173115412395,1.5662945773204169,74.67367897033691,300.9308157348633,0.0
2022-06-01 11:40:00,20.7,21.8,18.8,23.5,23.3,4.236,1.94973,21.153100000000002,39.545100000000005,18.77777777777778,13.11111111111111,269.77777777777777,0.0,58.111111111111114,10.0,1017.8888888888889,57.888888888888886,10.777777777777779,15.888888888888888,4.111111111111111,,496.09872309542254,6.922411039441319,191.62738058402712,27.08653423945109,34.294223868052164,1.7187366513411202,49.09219921747844,407.557406463623,0.0
2022-06-01 11:50:00,20.6,21.8,19.1,23.6,23.3,4.189,2.37424,21.0094,39.9661,18.88888888888889,13.555555555555555,269.3888888888889,0.0,58.05555555555556,10.0,1017.9444444444445,60.44444444444444,10.88888888888889,16.444444444444443,4.055555555555555,,484.1816779581706,6.718799561053347,128.545029972529,27.336665763854977,36.46573728561402,1.6590859738985695,36.47619495391846,412.22786649068195,0.0
2022-06-01 12:00:00,20.5,21.7,19.1,23.7,23.4,4.209,3.7794199999999996,20.4164,40.265699999999995,19.0,14.0,269.0,0.0,58.0,10.0,1018.0,63.0,11.0,17.0,4.0,,479.4833855008531,7.417485532477751,94.6282495067618,27.551732501983643,38.499802831013994,1.9216658997535707,30.541933832168574,261.6466748046875,169.0
2022-06-01 12:10:00,20.8,22.0,19.4,23.9,23.5,4.178,2.58819,20.2448,40.4251,18.88888888888889,13.777777777777779,267.22222222222223,0.03888888888888889,59.22222222222222,9.944444444444445,1018.0,63.55555555555556,11.166666666666666,16.833333333333332,4.0,,465.84313524969696,8.5701537408263,70.7184821598678,27.7109719829872,39.48241634514814,1.9096805030368063,29.52369113348872,115.13104610359736,0.0
2022-06-01 12:20:00,20.4,21.7,18.6,23.9,23.5,4.199,2.657085,20.287399999999998,40.3007,18.77777777777778,13.555555555555555,265.44444444444446,0.07777777777777778,60.44444444444444,9.88888888888889,1018.0,64.11111111111111,11.333333333333334,16.666666666666668,4.0,,456.0800126139323,8.224950636968774,51.29935257184303,27.812021764119464,39.55698361714681,1.9642942800124488,29.09696323712667,191.88979241689046,0.0
2022-06-01 12:30:00,20.5,21.8,18.9,23.9,23.6,4.248,2.75467,20.354,40.5573,18.666666666666668,13.333333333333334,263.6666666666667,0.11666666666666667,61.666666666666664,9.833333333333334,1018.0,64.66666666666667,11.5,16.5,4.0,,453.663893888627,6.8175891088900595,183.70916270627814,27.935146853129066,39.198500067392985,1.774924923380216,26.17353614171346,264.9312383524577,0.0
2022-06-01 12:40:00,20.3,21.7,19.1,23.8,23.5,4.262,2.895705,20.552500000000002,40.7382,18.555555555555557,13.11111111111111,261.8888888888889,0.15555555555555556,62.888888888888886,9.777777777777779,1018.0,65.22222222222223,11.666666666666666,16.333333333333332,4.0,,455.05817464192705,5.618927696896138,186.8312170944645,28.091186075210572,39.307330983479815,1.9572895884513855,22.95014005343119,136.2856443532308,0.0
2022-06-01 12:50:00,20.6,21.8,19.3,23.8,23.5,4.319,4.33428,20.852,40.6617,18.444444444444443,12.88888888888889,260.1111111111111,0.19444444444444445,64.11111111111111,9.722222222222221,1018.0,65.77777777777777,11.833333333333334,16.166666666666668,4.0,,452.64369615927507,4.572735747186478,120.33796196458029,28.236497023900352,39.50934211095174,2.1942428787549337,20.949648094177245,134.71364096323651,0.0
2022-06-01 13:00:00,20.5,21.8,18.7,23.7,23.5,4.269,3.9512349999999996,20.752699999999997,40.5341,18.333333333333332,12.666666666666666,258.3333333333333,0.23333333333333334,65.33333333333333,9.666666666666666,1018.0,66.33333333333333,12.0,16.0,4.0,,472.08283040364586,3.99375648282342,83.05950925967115,28.414861526489254,39.40630293528239,2.089407354593277,19.50417576154073,288.29956424713134,0.0
2022-06-01 13:10:00,20.2,21.5,18.9,23.8,23.4,4.257,3.2371499999999997,20.6067,40.154700000000005,18.22222222222222,12.444444444444445,256.55555555555554,0.2722222222222222,66.55555555555556,9.61111111111111,1018.0,66.88888888888889,12.166666666666666,15.833333333333334,4.0,,510.79696263806574,3.638487239315011,83.51644924443994,28.508188698565373,39.25618769859356,2.5602166089268983,17.312995363871256,234.181517340238,0.0
2022-06-01 13:20:00,20.0,21.4,19.0,23.7,23.4,4.3,3.4396700000000004,20.8947,40.5577,18.11111111111111,12.222222222222221,254.77777777777777,0.3111111111111111,67.77777777777777,9.555555555555555,1018.0,67.44444444444444,12.333333333333334,15.666666666666666,4.0,,496.2829074693001,3.1476402383672317,92.20804401764089,28.55666042645772,39.193975315093994,2.374579138755798,15.977579367955524,112.39173194885254,0.0
2022-06-01 13:30:00,19.6,21.1,18.9,23.7,23.3,4.355,3.381055,20.8745,40.6693,18.0,12.0,253.0,0.35,69.0,9.5,1018.0,68.0,12.5,15.5,4.0,,479.72894022623706,2.866122256443325,82.5726315163219,28.588699700037637,38.96424594879151,2.407843013207118,15.459025756518045,115.46069569905599,0.0
2022-06-01 13:40:00,18.0,20.0,18.1,23.7,23.0,4.315,6.546304999999999,20.308699999999998,40.7439,17.88888888888889,11.777777777777779,251.22222222222223,0.3888888888888889,70.22222222222223,9.444444444444445,1018.0,68.55555555555556,12.666666666666666,15.333333333333334,4.0,,467.0157832704742,2.706425000725493,82.3735937950436,28.55719848314921,38.59393175760905,2.31273275633653,15.29100417613983,86.67807019551596,0.0
2022-06-01 13:50:00,17.6,19.6,18.3,23.6,22.7,4.293,3.9301250000000003,20.1307,40.6902,17.77777777777778,11.555555555555555,249.44444444444446,0.42777777777777776,71.44444444444444,9.38888888888889,1018.0,69.11111111111111,12.833333333333334,15.166666666666666,4.0,,466.15666758219396,2.4664979686137647,73.78679813600529,28.48574533311396,38.2933323768449,2.3144796494349755,15.302965731047541,79.84654793473541,0.0
2022-06-01 14:00:00,17.4,19.4,18.5,23.5,22.5,4.237,3.309795,19.8722,40.8152,17.666666666666668,11.333333333333334,247.66666666666666,0.4666666666666667,72.66666666666667,9.333333333333334,1018.0,69.66666666666667,13.0,15.0,4.0,,466.42757926502446,2.315691420432538,65.955255782025,28.410386247634886,38.57430901845296,2.5914579999446867,15.876020437876383,71.40608280181884,0.0
2022-06-01 14:10:00,17.0,19.1,18.6,23.4,22.3,4.289,3.38154,18.7344,41.0583,17.555555555555557,11.11111111111111,245.88888888888889,0.5055555555555555,73.88888888888889,9.277777777777779,1018.0,70.22222222222223,13.166666666666668,14.833333333333332,4.0,,459.1522541265378,2.3635346858413877,63.66473638114282,28.307641414006554,39.219516633351645,2.2645197959740955,17.119112955729168,77.81143845876058,0.0
2022-06-01 14:20:00,17.3,19.2,19.0,23.3,22.3,4.267,3.50659,17.862000000000002,41.1532,17.444444444444443,10.88888888888889,244.11111111111111,0.5444444444444444,75.11111111111111,9.222222222222221,1018.0,70.77777777777777,13.333333333333334,14.666666666666666,4.0,,460.4117148844401,2.6370141431133627,64.88868426339101,28.197822230917506,39.06034676233928,2.2343711681769847,17.81216213684916,72.51473512722495,0.0
2022-06-01 14:30:00,17.4,19.3,19.2,23.2,22.3,4.306,5.198195,17.1251,41.3814,17.333333333333332,10.666666666666668,242.33333333333334,0.5833333333333334,76.33333333333334,9.166666666666666,1018.0,71.33333333333333,13.5,14.5,4.0,,482.53667200198123,2.4911317886033304,52.09579877971929,28.086982911427818,38.781531995137534,2.307122306625048,18.146677560806275,123.12147078196207,0.0
2022-06-01 14:40:00,17.5,19.4,19.2,23.2,22.3,4.252,4.19603,17.0726,41.6969,17.22222222222222,10.444444444444445,240.55555555555554,0.6222222222222222,77.55555555555556,9.11111111111111,1018.0,71.88888888888889,13.666666666666668,14.333333333333332,4.0,,489.2174149576823,2.540445393916577,45.85874608023692,28.017124282909872,38.52145272208042,2.174794556941491,18.094415469873148,115.14765406770134,0.0
2022-06-01 14:50:00,17.8,19.6,18.9,23.1,22.3,4.216,3.12834,17.0315,41.8538,17.11111111111111,10.222222222222221,238.77777777777777,0.6611111111111111,78.77777777777777,9.055555555555555,1018.0,72.44444444444444,13.833333333333334,14.166666666666666,4.0,,491.00672724932093,2.4243899801154596,48.75773144759701,28.009276879628498,38.305241432189945,2.1252384438117344,17.533391532897948,108.72283969879149,0.0
2022-06-01 15:00:00,17.7,19.5,19.2,23.1,22.2,4.227,3.5204099999999996,17.1465,42.1332,17.0,10.0,237.0,0.7,80.0,9.0,1018.0,73.0,14.0,14.0,4.0,,485.1816204623518,2.3411134191892913,54.51781171109044,28.172272175179152,38.13110364830559,2.022223549530806,16.414492223823007,268.2629135669646,0.0
2022-06-01 15:10:00,17.7,19.5,19.0,23.1,22.3,4.23,4.377705000000001,17.3374,42.2748,16.88888888888889,9.666666666666666,234.94444444444446,0.6777777777777777,80.27777777777777,9.055555555555555,1018.0555555555555,74.0,13.944444444444445,13.666666666666666,3.8333333333333335,,481.84134450276696,2.2631795923218214,52.702783464873576,28.372804663976034,37.816205170949296,1.9306335490942002,13.65943259080251,389.2152723185221,0.0
2022-06-01 15:20:00,18.0,19.7,19.1,23.1,22.3,4.204,3.42246,17.1083,42.3019,16.77777777777778,9.333333333333334,232.88888888888889,0.6555555555555556,80.55555555555556,9.11111111111111,1018.1111111111111,75.0,13.88888888888889,13.333333333333334,3.6666666666666665,,483.4040066773864,2.0995173720451397,51.24195648839918,28.473336121449705,37.418286099564185,1.8442110918193566,9.972717095359426,378.6418050772245,0.0
2022-06-01 15:30:00,18.0,19.7,19.1,23.1,22.3,4.233,4.05729,17.482,42.257600000000004,16.666666666666668,9.0,230.83333333333334,0.6333333333333333,80.83333333333333,9.166666666666666,1018.1666666666666,76.0,13.833333333333334,13.0,3.5,,484.4746619669596,2.076828951313671,49.197782474776446,28.53259441693624,37.12559492746989,1.7503776925802232,7.524035163720448,381.78323705037434,0.0
2022-06-01 15:40:00,17.8,19.6,18.9,23.0,22.2,4.266,3.3222549999999997,17.378800000000002,42.2224,16.555555555555557,8.666666666666666,228.77777777777777,0.611111111111111,81.11111111111111,9.222222222222221,1018.2222222222222,77.0,13.777777777777779,12.666666666666666,3.333333333333333,,481.3152789201407,2.0985415983200073,49.12808731079102,28.594009532720015,36.873315711829186,1.735474332864167,5.792769943364982,369.3681339509891,0.0
2022-06-01 15:50:00,17.5,19.4,18.7,23.0,22.1,4.264,4.94662,17.3615,42.2589,16.444444444444443,8.333333333333334,226.72222222222223,0.5888888888888888,81.38888888888889,9.277777777777779,1018.2777777777778,78.0,13.722222222222221,12.333333333333334,3.1666666666666665,,482.5180916797156,1.9168383613818107,46.304701907378806,28.63695686340332,36.60357280095418,1.6159169556697208,4.442658137877783,382.45734217325844,0.0
2022-06-01 16:00:00,17.6,19.4,18.7,23.0,22.1,4.223,3.526855,17.287,42.1709,16.333333333333332,8.0,224.66666666666666,0.5666666666666667,81.66666666666667,9.333333333333334,1018.3333333333334,79.0,13.666666666666666,12.0,3.0,,488.57957895914717,1.9249479955434796,44.44618003015464,28.704161055257412,36.33529003560217,1.6644823819268595,3.3830461126468223,388.04794794718424,0.0
2022-06-01 16:10:00,17.2,19.0,18.8,22.9,22.0,4.237,3.51354,17.3849,42.033,16.22222222222222,7.666666666666666,222.61111111111111,0.5444444444444444,81.94444444444444,9.38888888888889,1018.3888888888889,80.0,13.61111111111111,11.666666666666666,2.833333333333333,,517.9206934611003,1.880496952732404,48.719464550018316,28.737335179646813,36.12801607767741,1.5605343541502952,2.511546750466029,512.619963124593,0.0
2022-06-01 16:20:00,15.8,18.1,18.0,22.9,21.7,4.238,3.3644,17.4545,41.6896,16.11111111111111,7.333333333333333,220.55555555555554,0.5222222222222221,82.22222222222223,9.444444444444445,1018.4444444444445,81.0,13.555555555555555,11.333333333333332,2.6666666666666665,,543.0366585286458,1.787790874798419,49.64455873316964,28.73595583597819,35.94492034276327,1.6066521259148918,1.7837941195567448,560.1043768310547,0.0
2022-06-01 16:30:00,15.3,17.7,17.6,22.8,21.5,4.227,3.4560000000000004,17.6952,41.8521,16.0,7.0,218.5,0.5,82.5,9.5,1018.5,82.0,13.5,11.0,2.5,,563.1584085328552,1.8185838887617412,49.380994713131315,28.826501820673705,35.81655646423174,1.5007793748053044,1.4065522741652576,557.9653726154598,0.0
2022-06-01 16:40:00,15.2,17.5,17.3,22.8,21.3,4.274,4.608445,17.903299999999998,41.9262,15.88888888888889,6.666666666666666,216.44444444444446,0.47777777777777775,82.77777777777777,9.555555555555555,1018.5555555555555,83.0,13.444444444444445,10.666666666666666,2.333333333333333,,549.125653013032,1.7157489606451855,54.5589405994092,28.978061319986978,35.55409336090088,1.4615638679265976,1.2215128101905186,566.9975571695963,0.0
2022-06-01 16:50:00,15.0,17.3,17.1,22.7,21.2,4.251,4.512335,17.6721,41.9366,15.777777777777779,6.333333333333333,214.38888888888889,0.4555555555555555,83.05555555555556,9.61111111111111,1018.6111111111111,84.0,13.38888888888889,10.333333333333332,2.1666666666666665,,537.5407444254557,1.8257405804678548,59.04024356518762,29.06671323317648,35.2087109437536,1.5808794180845303,1.1214754198548573,527.9425331449248,0.0
2022-06-01 17:00:00,14.9,17.4,17.0,22.6,21.0,4.221,3.7043549999999996,17.7338,42.103899999999996,15.666666666666666,6.0,212.33333333333334,0.4333333333333333,83.33333333333333,9.666666666666666,1018.6666666666666,85.0,13.333333333333334,10.0,2.0,,535.986231177319,1.8380550245174578,64.37176543359702,29.134142932891848,34.929990673065184,1.454872041940689,1.0665634340047836,542.2148336283366,0.0
2022-06-01 17:10:00,15.2,18.4,18.1,22.6,19.9,4.239,3.7817700000000003,17.830599999999997,42.095299999999995,15.555555555555555,5.666666666666666,210.27777777777777,0.4111111111111111,83.61111111111111,9.722222222222221,1018.7222222222222,86.0,13.277777777777779,9.666666666666666,1.833333333333333,,530.8720721435546,1.8258215594156986,71.94530024706307,29.15395948727926,34.675200366973876,1.5124839965502421,1.0365257400274277,529.5552910868327,0.0
2022-06-01 17:20:00,15.3,18.9,18.5,22.6,19.4,4.214,3.752605,17.4732,42.169799999999995,15.444444444444445,5.333333333333333,208.22222222222223,0.38888888888888884,83.88888888888889,9.777777777777779,1018.7777777777778,87.0,13.222222222222221,9.333333333333332,1.6666666666666665,,526.8372645446076,1.794952216512066,78.15104539666473,29.13745042107796,34.574216919570674,1.5137971046159826,1.0200081453167025,520.5345509721933,0.0
2022-06-01 17:30:00,15.0,19.0,18.6,22.5,19.0,4.213,4.263575,17.1649,42.3141,15.333333333333334,5.0,206.16666666666666,0.36666666666666664,84.16666666666667,9.833333333333334,1018.8333333333334,88.0,13.166666666666666,9.0,1.5,,519.6672851597577,1.8119570351185772,83.85755115552136,29.1165885480245,34.470519905090335,1.4046562302112577,1.010944034854571,539.0794728597004,0.0
2022-06-01 17:40:00,14.9,19.3,18.8,22.5,18.5,4.254,3.8134799999999998,17.424,42.4437,15.222222222222221,4.666666666666666,204.11111111111111,0.34444444444444444,84.44444444444444,9.88888888888889,1018.8888888888889,89.0,13.11111111111111,8.666666666666666,1.333333333333333,,511.740231628418,1.7332537501073826,90.63784169644285,29.101608084746395,34.51071456825798,1.50414907554134,1.00597888383709,531.8012772848828,0.0
2022-06-01 17:50:00,14.9,19.5,18.9,22.5,18.3,4.246,4.685395,17.2648,42.487,15.11111111111111,4.333333333333333,202.05555555555554,0.3222222222222222,84.72222222222223,9.944444444444445,1018.9444444444445,90.0,13.055555555555555,8.333333333333332,1.1666666666666665,,517.6370837682965,1.818431457031918,100.3194202789479,29.051268440882364,34.47567548116048,1.3920932935674986,1.003253289461136,506.19532842000325,0.0
2022-06-01 18:00:00,15.2,19.5,19.0,22.4,18.3,4.173,3.79216,17.2215,42.4533,15.0,4.0,200.0,0.3,85.0,10.0,1019.0,91.0,13.0,8.0,1.0,,516.2112510242681,1.8010184618881193,106.68698881612659,28.99837701906923,34.53850427116853,1.4473891730158708,1.0017580113417464,328.18614215121244,0.0
2022-06-01 18:10:00,15.4,19.6,19.1,22.4,18.5,4.199,4.3621099999999995,17.357,42.5603,14.88888888888889,4.111111111111111,198.33333333333334,0.28888888888888886,85.44444444444444,10.0,1019.0555555555555,89.33333333333333,12.944444444444445,8.277777777777779,1.0,,513.2751439412434,1.8603611672160316,111.08158709165066,28.941746101379398,34.661752173105874,1.5233626095453898,1.0009414035081865,407.05825391133624,0.0
2022-06-01 18:20:00,15.4,19.7,19.1,22.4,18.5,4.212,4.075555,17.2401,42.468399999999995,14.777777777777779,4.222222222222222,196.66666666666666,0.2777777777777778,85.88888888888889,10.0,1019.1111111111111,87.66666666666667,12.88888888888889,8.555555555555555,1.0,,505.3855231098745,2.132601139181751,112.59946305873032,28.890691322420462,34.76137785750009,1.6893477162995627,1.0043499039626513,259.5026457103875,0.0
2022-06-01 18:30:00,15.4,19.6,19.1,22.4,18.4,4.215,4.168525000000001,17.023500000000002,42.5479,14.666666666666666,4.333333333333333,195.0,0.26666666666666666,86.33333333333333,10.0,1019.1666666666666,86.0,12.833333333333334,8.833333333333334,1.0,,500.1705960083008,2.1674596351923916,108.48148213725979,28.826156018575034,34.93036184310913,1.4899682452281315,1.122581803202629,154.32358715057373,0.0
2022-06-01 18:40:00,15.5,19.7,19.2,22.4,18.6,4.233,4.293855,17.110300000000002,42.6178,14.555555555555555,4.444444444444445,193.33333333333334,0.25555555555555554,86.77777777777777,10.0,1019.2222222222222,84.33333333333333,12.777777777777779,9.11111111111111,1.0,,499.31414898401016,2.006722692362333,107.63318501833469,28.74594702923884,34.93463717601338,1.5630782637309508,1.3240723752617183,147.60126831117222,0.0
2022-06-01 18:50:00,15.9,19.8,19.2,22.4,18.6,4.217,4.305595,17.0992,42.6301,14.444444444444445,4.555555555555555,191.66666666666666,0.24444444444444444,87.22222222222223,10.0,1019.2777777777778,82.66666666666667,12.722222222222221,9.38888888888889,1.0,,497.4422191470793,1.8898488370375446,110.00494571642687,28.69348594347636,34.98087725321452,1.5675429715712865,1.546277776559194,96.7454048538208,0.0
2022-06-01 19:00:00,15.7,19.8,19.3,22.4,18.7,4.227,4.47107,17.0298,42.8038,14.333333333333334,4.666666666666667,190.0,0.23333333333333334,87.66666666666667,10.0,1019.3333333333334,81.0,12.666666666666666,9.666666666666666,1.0,,490.30212585449215,2.006158526930432,108.0679233085503,28.64736583709717,35.0028246307373,1.659910318851471,1.8027603503068288,107.11990567525228,0.0
2022-06-01 19:10:00,15.7,19.7,19.2,22.4,18.7,4.199,4.26509,17.459600000000002,42.8852,14.222222222222221,4.777777777777778,188.33333333333334,0.2222222222222222,88.11111111111111,10.0,1019.3888888888889,79.33333333333333,12.61111111111111,9.944444444444445,1.0,,488.6592265863528,1.9782101774586125,109.97817904068252,28.594106398149915,34.97941276122963,1.6029734989039883,2.0418268926905805,111.28849212792402,0.0
2022-06-01 19:20:00,15.7,19.5,19.1,22.4,18.9,4.204,4.419700000000001,17.0838,42.8243,14.11111111111111,4.888888888888889,186.66666666666666,0.2111111111111111,88.55555555555556,10.0,1019.4444444444445,77.66666666666667,12.555555555555555,10.222222222222221,1.0,,485.1771198527018,2.027446300875669,110.97161489971613,28.534142052332562,34.95738231658936,1.6212006287773448,2.276354812383652,112.15877601623535,0.0
2022-06-01 19:30:00,15.6,19.4,19.0,22.3,18.8,4.19,4.714544999999999,16.8662,42.797399999999996,14.0,5.0,185.0,0.2,89.0,10.0,1019.5,76.0,12.5,10.5,1.0,,489.7707442114819,2.0807931397089177,111.0176043119269,28.472062061028403,34.93973534870669,1.542483287743532,2.4774511775162704,111.0536564092167,0.0
2022-06-01 19:40:00,15.4,19.4,18.9,22.3,18.7,4.206,5.559095,16.938,42.8067,13.88888888888889,5.111111111111111,183.33333333333334,0.18888888888888888,89.44444444444444,10.0,1019.5555555555555,74.33333333333333,12.444444444444445,10.777777777777779,1.0,,487.88355458577473,2.151594692286799,108.78283285367286,28.439901739756266,34.940064366658525,1.6498623818159104,2.653912749290466,109.85498764038087,0.0
2022-06-01 19:50:00,15.5,19.4,18.9,22.3,18.7,4.201,6.07482,16.604599999999998,42.957300000000004,13.777777777777779,5.222222222222222,181.66666666666666,0.17777777777777776,89.88888888888889,10.0,1019.6111111111111,72.66666666666667,12.38888888888889,11.055555555555555,1.0,,485.46338570079587,1.9901818870588883,111.93533528020825,28.40038678096292,34.94678892802671,1.5596654856042131,2.832128078110231,111.59468236016446,0.0
2022-06-01 20:00:00,15.8,19.5,19.0,22.3,18.9,4.221,6.456315000000001,16.5122,43.1192,13.666666666666666,5.333333333333333,180.0,0.16666666666666666,90.33333333333333,10.0,1019.6666666666666,71.0,12.333333333333334,11.333333333333332,1.0,,482.53703502085017,2.289603795971574,112.44231548783469,28.37508798281352,34.98112391789754,1.5918716911474864,3.020565234422684,109.12532254536947,0.0
2022-06-01 20:10:00,15.8,19.5,19.1,22.3,18.9,4.233,6.905215,16.4681,43.2527,13.555555555555555,5.444444444444445,178.33333333333334,0.15555555555555556,90.77777777777777,10.0,1019.7222222222222,69.33333333333333,12.277777777777779,11.61111111111111,1.0,,482.6094673665364,2.316813678687575,112.33644965220306,28.348582715988158,35.055487937927246,1.6384644643465678,3.2490253690878546,112.51426563262939,0.0
2022-06-01 20:20:00,16.0,19.6,19.3,22.2,19.1,4.195,7.326505,16.5503,43.2481,13.444444444444445,5.555555555555555,176.66666666666666,0.14444444444444443,91.22222222222223,10.0,1019.7777777777778,67.66666666666667,12.222222222222221,11.88888888888889,1.0,,481.2369367577564,2.4545287931840973,111.4729426652294,28.305894956588748,35.075607325236,1.5042319850126902,3.4847635916868844,111.21631543477376,0.0
2022-06-01 20:30:00,15.6,19.4,19.0,22.2,18.9,4.206,6.503255,16.402,43.3234,13.333333333333334,5.666666666666666,175.0,0.13333333333333333,91.66666666666667,10.0,1019.8333333333334,66.0,12.166666666666666,12.166666666666666,1.0,,480.4170705159505,2.441791997551918,109.94867864317814,28.284687420839823,35.142702925843615,1.7445874179093566,3.721769605809874,108.90609389695965,0.0
2022-06-01 20:40:00,15.5,19.3,18.9,22.2,18.8,4.212,6.1108150000000006,16.443099999999998,43.456,13.222222222222221,5.777777777777778,173.33333333333334,0.12222222222222223,92.11111111111111,10.0,1019.8888888888889,64.33333333333333,12.11111111111111,12.444444444444443,1.0,,483.1248106998137,2.2760088904732365,110.54856557447359,28.25213697751363,35.19326717376709,1.599523627758026,3.960634990930557,111.192682762146,0.0
2022-06-01 20:50:00,15.7,19.3,18.9,22.2,18.8,4.197,5.703485,16.366899999999998,43.501099999999994,13.11111111111111,5.888888888888889,171.66666666666666,0.1111111111111111,92.55555555555556,10.0,1019.9444444444445,62.66666666666667,12.055555555555555,12.722222222222221,1.0,,485.1725050967863,2.2855800071779617,110.92973879948848,28.218092558449086,35.22117928708186,1.7040240071314934,4.18014337530553,112.39745810003228,0.0
2022-06-01 21:00:00,15.6,19.3,18.9,22.2,18.8,4.221,5.80625,16.357599999999998,43.576499999999996,13.0,6.0,170.0,0.1,93.0,10.0,1020.0,61.0,12.0,13.0,1.0,,483.34251607259114,2.255025029165597,107.66754858782062,28.18544979731242,35.262589098612466,1.5614578793446223,4.395410476525624,109.61024381001792,0.0
2022-06-01 21:10:00,15.5,19.3,18.9,22.2,18.8,4.212,5.760949999999999,16.2869,43.460899999999995,12.944444444444445,5.944444444444445,169.83333333333334,0.11111111111111112,93.11111111111111,9.944444444444445,1019.9444444444445,62.166666666666664,11.944444444444445,12.833333333333334,1.0,,481.23845615080035,2.2433996710534823,109.33302604502876,28.160343460489493,35.308979599749456,1.60033804181495,4.6030722134491135,110.85350760975822,0.0
2022-06-01 21:20:00,15.7,19.4,19.0,22.2,18.9,4.213,6.101925,16.3461,43.489799999999995,12.88888888888889,5.888888888888889,169.66666666666666,0.12222222222222223,93.22222222222223,9.88888888888889,1019.8888888888889,63.333333333333336,11.88888888888889,12.666666666666666,1.0,,484.05291768391925,2.301885417659404,109.53500047414316,28.134775365193683,35.321916268666584,1.6999972021579743,4.804358560244243,108.66564595540365,0.0
2022-06-01 21:30:00,16.0,19.5,19.1,22.2,18.9,4.18,6.14992,16.4152,43.5724,12.833333333333334,5.833333333333333,169.5,0.13333333333333333,93.33333333333333,9.833333333333334,1019.8333333333334,64.5,11.833333333333334,12.5,1.0,,479.64248361872535,2.3685428061761424,110.30408972831769,28.116571178436278,35.36588539759318,1.6640740936994554,5.0170290350914,110.32110984802246,0.0
2022-06-01 21:40:00,15.6,19.3,19.0,22.2,18.8,4.213,6.178725,16.365000000000002,43.717499999999994,12.777777777777779,5.777777777777778,169.33333333333334,0.14444444444444443,93.44444444444444,9.777777777777779,1019.7777777777778,65.66666666666667,11.777777777777779,12.333333333333334,1.0,,477.9841667403298,2.367420807999406,109.79327151153048,28.092270362728932,35.38347054955737,1.6810664722893407,5.225840002005217,113.60268619433127,0.0
2022-06-01 21:50:00,15.3,19.2,18.9,22.2,18.7,4.22,6.32002,16.4267,43.7628,12.722222222222221,5.722222222222222,169.16666666666666,0.15555555555555556,93.55555555555556,9.722222222222221,1019.7222222222222,66.83333333333333,11.722222222222221,12.166666666666666,1.0,,472.78927968343106,2.375762999330537,109.5262625755698,28.06607632319132,35.403422889709475,1.6452168891827266,5.426352665424347,106.7783863067627,0.0
2022-06-01 22:00:00,15.6,19.3,18.9,22.1,18.7,4.229,6.599365000000001,16.389699999999998,43.6785,12.666666666666666,5.666666666666667,169.0,0.16666666666666669,93.66666666666667,9.666666666666666,1019.6666666666666,68.0,11.666666666666666,12.0,1.0,,475.3054452409416,2.42978045732288,109.3077271227648,28.056867043177288,35.43638948440552,1.7698145429293315,5.646361265182495,110.53851423899332,0.0
2022-06-01 22:10:00,15.5,19.3,18.9,22.1,18.7,4.237,6.64931,16.5697,43.751099999999994,12.61111111111111,5.611111111111111,168.83333333333334,0.17777777777777778,93.77777777777777,9.61111111111111,1019.6111111111111,69.16666666666667,11.61111111111111,11.833333333333334,1.0,,473.9868910690834,2.4912919411551484,112.8058103535539,28.044364881046484,35.43484358636408,1.6780783082129525,5.859577466633802,111.87819289744225,0.0
2022-06-01 22:20:00,15.5,19.2,18.9,22.1,18.7,4.216,6.7455,16.2548,43.723400000000005,12.555555555555555,5.555555555555555,168.66666666666666,0.18888888888888888,93.88888888888889,9.555555555555555,1019.5555555555555,70.33333333333333,11.555555555555555,11.666666666666666,1.0,,468.95560943603516,2.5429553118465984,109.38216751378809,28.02314691225688,35.45537496566773,1.6869865532716115,6.079785387516021,108.78218409220378,0.0
2022-06-01 22:30:00,15.8,19.3,18.9,22.1,18.8,4.227,7.001430000000001,16.2992,43.6185,12.5,5.5,168.5,0.2,94.0,9.5,1019.5,71.5,11.5,11.5,1.0,,470.692004187573,2.5179551166733782,109.99442391110006,27.999786841074627,35.451856028238936,1.7177905207872393,6.306832624276479,111.60923734029134,0.0
2022-06-01 22:40:00,15.9,19.4,19.0,22.1,18.8,4.22,7.039490000000001,16.2093,43.7438,12.444444444444445,5.444444444444445,168.33333333333334,0.2111111111111111,94.11111111111111,9.444444444444445,1019.4444444444445,72.66666666666667,11.444444444444445,11.333333333333334,1.0,,471.59027689615885,2.66844603069758,113.67521589764094,27.9702335970519,35.46121751347526,1.6888745482697511,6.526604514981879,109.57706298890662,0.0
2022-06-01 22:50:00,15.7,19.3,19.0,22.1,18.8,4.219,7.099995,16.316,43.7131,12.38888888888889,5.388888888888889,168.16666666666666,0.2222222222222222,94.22222222222223,9.38888888888889,1019.3888888888889,73.83333333333333,11.38888888888889,11.166666666666666,1.0,,472.0624262176163,2.4608716998868068,110.06115678668695,27.942584060033163,35.479999173482256,1.673425259391467,6.748012371063233,111.08239369710286,0.0
2022-06-01 23:00:00,15.7,19.3,18.9,22.0,18.7,4.238,7.215325,16.411099999999998,43.916399999999996,12.333333333333334,5.333333333333333,168.0,0.23333333333333334,94.33333333333333,9.333333333333334,1019.3333333333334,75.0,11.333333333333334,11.0,1.0,,465.93760729559534,2.470312689212756,108.64146717998267,27.920961526651855,35.492941536720984,1.5884131220390236,6.964517865689075,113.29953396948308,0.0
2022-06-01 23:10:00,15.9,19.3,18.9,22.0,18.8,4.208,7.142535,16.358600000000003,43.958600000000004,12.277777777777779,5.277777777777778,167.83333333333334,0.24444444444444444,94.44444444444444,9.277777777777779,1019.2777777777778,76.16666666666667,11.277777777777779,10.833333333333332,1.0,,463.79658498128254,2.6487404086428175,110.43654116980774,27.909916820526128,35.58211767832438,1.7947354781627656,7.24149664402008,106.35579481760661,0.0
2022-06-01 23:20:00,15.8,19.4,19.0,22.0,18.8,4.21,7.50803,16.1429,43.9786,12.222222222222221,5.222222222222222,167.66666666666666,0.25555555555555554,94.55555555555556,9.222222222222221,1019.2222222222222,77.33333333333333,11.222222222222221,10.666666666666666,1.0,,465.17613762866495,2.6381753769735834,110.42438702556373,27.897206830978394,35.620952116648354,1.604057834347089,7.551382296085357,112.61497711181642,0.0
2022-06-01 23:30:00,15.4,19.3,18.9,22.0,18.7,4.245,7.294225,16.2183,43.928,12.166666666666666,5.166666666666667,167.5,0.26666666666666666,94.66666666666667,9.166666666666666,1019.1666666666666,78.5,11.166666666666666,10.5,1.0,,473.8446009318034,2.6256036904370044,110.93087999634824,27.88486771151016,35.666251063008126,1.7402911673315238,7.854393411516492,107.53861873626708,0.0
2022-06-01 23:40:00,15.8,19.4,18.9,22.0,18.7,4.247,7.214924999999999,16.3382,43.870400000000004,12.11111111111111,5.111111111111111,167.33333333333334,0.2777777777777778,94.77777777777777,9.11111111111111,1019.1111111111111,79.66666666666667,11.11111111111111,10.333333333333332,1.0,,478.9576886933426,2.5205533044654773,110.56842591495838,27.870194263458252,35.74909408569336,1.723265223701795,8.181098063786823,109.92469473520914,0.0
2022-06-01 23:50:00,15.3,19.3,18.8,22.0,18.5,4.223,7.072475,16.1402,43.9573,12.055555555555555,5.055555555555555,167.16666666666666,0.28888888888888886,94.88888888888889,9.055555555555555,1019.0555555555555,80.83333333333333,11.055555555555555,10.166666666666666,1.0,,482.57555155436205,2.6500927560477607,109.82193500971391,27.84299820582072,35.773443940480554,1.7209435232480366,8.491197671890259,111.08727358500161,0.0
2022-06-02 00:00:00,15.2,19.2,18.8,22.0,18.4,4.237,7.25107,16.0904,44.0162,12.0,5.0,167.0,0.3,95.0,9.0,1019.0,82.0,11.0,10.0,1.0,,478.8041998255938,2.593228785991669,112.3532291977015,27.819533694585164,35.8692559115092,1.7627201237281163,8.81242622534434,107.21407019297283,0.0
2022-06-02 00:10:00,15.1,19.3,18.8,22.0,18.3,4.27,7.295,16.1353,44.1298,12.0,4.888888888888889,171.94444444444446,0.31666666666666665,95.11111111111111,9.055555555555555,1019.0,81.61111111111111,11.0,9.777777777777779,1.0,,475.279004449954,2.742447210698478,109.97908922335523,27.7843574657336,35.92768232720797,1.756826444444109,9.143260822556709,111.58948609169715,0.0
2022-06-02 00:20:00,15.1,19.3,18.7,22.0,18.1,4.273,7.35477,16.170099999999998,44.1167,12.0,4.777777777777778,176.88888888888889,0.3333333333333333,95.22222222222223,9.11111111111111,1019.0,81.22222222222223,11.0,9.555555555555555,1.0,,474.0634730021159,2.629120784910385,111.69095226136979,27.75091740290324,35.9808783531189,1.7276998996734618,9.466007658640544,106.7720641454061,0.0
2022-06-02 00:30:00,15.2,19.4,18.8,22.0,18.0,4.268,7.327724999999999,16.0619,44.0729,12.0,4.666666666666667,181.83333333333334,0.35,95.33333333333333,9.166666666666666,1019.0,80.83333333333333,11.0,9.333333333333334,1.0,,466.62007846525347,2.6251232623178407,110.26137975509558,27.73212321917216,36.06145045598348,1.7605284559726715,9.714731925328573,112.4862889734904,0.0
2022-06-02 00:40:00,15.5,19.6,19.0,22.0,18.2,4.264,6.79783,15.9649,44.2139,12.0,4.555555555555555,186.77777777777777,0.36666666666666664,95.44444444444444,9.222222222222221,1019.0,80.44444444444444,11.0,9.11111111111111,1.0,,465.40064667098824,2.6300485605169825,110.5624072739768,27.70714389264258,36.08493180790886,1.7683838981943705,9.841925085698321,110.48614239802126,0.0
2022-06-02 00:50:00,15.4,19.7,19.1,22.0,18.2,4.269,6.214385,15.884199999999998,44.3724,12.0,4.444444444444445,191.72222222222223,0.3833333333333333,95.55555555555556,9.277777777777779,1019.0,80.05555555555556,11.0,8.88888888888889,1.0,,467.23875376383467,2.515533719662219,107.95800450190313,27.67939647356669,36.13874004999796,1.7637468310197193,9.912744620641073,109.10988198598227,0.0
2022-06-02 01:00:00,15.4,19.6,19.0,22.0,18.2,4.257,5.891940909090909,15.885090909090907,44.332727272727276,12.0,4.333333333333333,196.66666666666666,0.4,95.66666666666667,9.333333333333334,1019.0,79.66666666666667,11.0,8.666666666666666,1.0,,472.8537355269509,2.472266334544467,109.06793145432985,27.661527528762814,36.175957743326826,1.7341928134361904,9.950308799743652,110.74072878519694,0.0
2022-06-02 01:10:00,15.7,19.7,19.1,22.0,18.3,4.255,5.49062,15.8624,44.135000000000005,12.0,4.222222222222222,201.61111111111111,0.41666666666666663,95.77777777777777,9.38888888888889,1019.0,79.27777777777777,11.0,8.444444444444445,1.0,,479.04424448649087,2.247998989460158,109.68231746652032,27.64039683659872,36.19847742716472,1.5998492099841435,9.971707924207053,106.81418308258057,0.0
2022-06-02 01:20:00,15.9,19.8,19.2,22.0,18.4,4.247,5.43311,16.0392,44.2726,12.0,4.111111111111111,206.55555555555554,0.43333333333333335,95.88888888888889,9.444444444444445,1019.0,78.88888888888889,11.0,8.222222222222221,1.0,,480.48989845363576,2.2733897502745615,110.61367751924331,27.620941740463344,36.23273788900323,1.750087748394638,9.982983645506895,110.72313785844813,0.0
2022-06-02 01:30:00,15.6,19.7,19.1,22.0,18.3,4.235,5.35538,15.847999999999999,44.3262,12.0,4.0,211.5,0.44999999999999996,96.0,9.5,1019.0,78.5,11.0,8.0,1.0,,474.7651932779948,2.1942463862491866,110.79176541581667,27.603543949127197,36.23489182154337,1.7009536870320638,9.98848428249359,109.14615470886231,0.0
2022-06-02 01:40:00,15.8,19.7,19.1,22.0,18.3,4.264,5.36813,15.8202,44.414300000000004,12.0,3.888888888888889,216.44444444444446,0.4666666666666667,96.11111111111111,9.555555555555555,1019.0,78.11111111111111,11.0,7.777777777777778,1.0,,473.63801294085624,2.266601752685962,107.5923912940591,27.58581461588542,36.244537385304774,1.692870791554451,9.993702023824056,108.7523086675008,0.0
2022-06-02 01:50:00,15.7,19.7,19.1,22.0,18.3,4.252,5.2882750000000005,15.7607,44.424400000000006,12.0,3.7777777777777777,221.38888888888889,0.4833333333333333,96.22222222222223,9.61111111111111,1019.0,77.72222222222223,11.0,7.555555555555555,1.0,,477.9288665666251,2.260333047758388,111.60449371898241,27.567548384327704,36.25800729042845,1.6147869534668373,9.994315524570277,110.38948483284705,0.0
2022-06-02 02:00:00,15.4,19.6,19.0,21.9,18.2,4.264,5.33897,15.726400000000002,44.3828,12.0,3.666666666666667,226.33333333333331,0.5,96.33333333333333,9.666666666666666,1019.0,77.33333333333333,11.0,7.333333333333334,1.0,,469.30234588623046,2.164651110650456,112.58963804492844,27.55878633817037,36.27670375823975,1.722675020893415,9.994908229509988,105.26665486653647,0.0
2022-06-02 02:10:00,15.6,19.7,19.1,21.9,18.2,4.259,5.58069,15.7848,44.5503,12.0,3.5555555555555554,231.27777777777777,0.5166666666666666,96.44444444444444,9.722222222222221,1019.0,76.94444444444444,11.0,7.111111111111111,1.0,,471.00351135955464,2.201957643237491,110.04231825101174,27.535693166295033,36.29385427600048,1.6578099300170854,9.996218805339167,109.07968180046707,0.0
2022-06-02 02:20:00,15.7,19.6,19.0,21.9,18.2,4.243,5.510714999999999,15.861,44.4846,12.0,3.4444444444444446,236.22222222222223,0.5333333333333333,96.55555555555556,9.777777777777779,1019.0,76.55555555555556,11.0,6.888888888888889,1.0,,468.3059088134766,2.221485814920253,111.16662626126393,27.528658892313636,36.31282660802206,1.7181694980462392,9.994869472185771,111.1463278834025,0.0
2022-06-02 02:30:00,15.6,19.7,19.1,21.9,18.3,4.262,5.560455,15.659799999999999,44.5381,12.0,3.3333333333333335,241.16666666666666,0.55,96.66666666666667,9.833333333333334,1019.0,76.16666666666667,11.0,6.666666666666667,1.0,,467.19140021313194,2.214522502900517,108.76663794501353,27.513209587732952,36.31151812235514,1.675830433567365,9.994603195190429,108.88930745442708,0.0
2022-06-02 02:40:00,15.7,19.7,19.1,21.9,18.3,4.242,5.4760599999999995,15.6828,44.5144,12.0,3.2222222222222223,246.11111111111111,0.5666666666666667,96.77777777777777,9.88888888888889,1019.0,75.77777777777777,11.0,6.444444444444445,1.0,,470.45393054479837,2.1773569708523777,110.32428077654649,27.492186133848513,36.327346539836114,1.6709015802574938,9.995963456174715,108.55978764101455,0.0
2022-06-02 02:50:00,15.5,19.6,19.0,21.9,18.2,4.226,6.811114999999999,15.581700000000001,44.5911,12.0,3.111111111111111,251.05555555555554,0.5833333333333333,96.88888888888889,9.944444444444445,1019.0,75.38888888888889,11.0,6.222222222222222,1.0,,473.63780436197914,2.1892307737924286,110.89181367518538,27.469382031758624,36.331030248006186,1.6520579278469085,9.995518991152446,111.35295768737792,0.0
2022-06-02 03:00:00,15.5,19.5,19.0,21.9,18.2,4.252,8.79196,15.480799999999999,44.7123,12.0,3.0,256.0,0.6,97.0,10.0,1019.0,75.0,11.0,6.0,1.0,,475.3531074541464,2.3118201463269648,111.90987390054822,27.444609899260307,36.32250097337317,1.7766845977990353,9.996268629584808,107.22641384124756,0.0
2022-06-02 03:10:00,15.6,19.5,19.0,21.9,18.2,4.226,10.114965000000002,15.3385,44.861399999999996,12.0,2.888888888888889,244.44444444444446,0.5944444444444444,97.0,10.0,1019.0555555555555,75.22222222222223,11.055555555555555,5.777777777777778,1.1111111111111112,,470.740869547526,2.6502683333825257,115.08149346669515,27.441145168940228,36.3392715326945,1.6331336319446563,9.997925333976747,110.89510927836099,0.0
2022-06-02 03:20:00,15.2,19.4,18.9,21.9,18.1,4.266,10.693305,15.2947,44.8937,12.0,2.7777777777777777,232.88888888888889,0.5888888888888889,97.0,10.0,1019.1111111111111,75.44444444444444,11.11111111111111,5.555555555555555,1.2222222222222223,,466.3607227053588,2.7004420262474125,113.45518041793909,27.43039415573162,36.32259982739642,1.770136524236919,9.997870872320373,111.1466016554702,0.0
2022-06-02 03:30:00,15.2,19.4,18.8,21.9,18.1,4.24,11.48128,15.2339,44.8632,12.0,2.6666666666666665,221.33333333333334,0.5833333333333333,97.0,10.0,1019.1666666666666,75.66666666666667,11.166666666666666,5.333333333333333,1.3333333333333333,,469.93165478235005,2.8014064009647583,111.98736498169981,27.416158351898197,36.31748322168986,1.8332185206810632,10.00200761795044,106.89050281524658,0.0
2022-06-02 03:40:00,15.0,19.3,18.7,21.9,17.9,4.263,11.92373,15.169900000000002,44.944,12.0,2.5555555555555554,209.77777777777777,0.5777777777777777,97.0,10.0,1019.2222222222222,75.88888888888889,11.222222222222221,5.111111111111111,1.4444444444444444,,473.34956227620444,2.8938880875555135,110.53541902466682,27.416826288139884,36.31848242577308,1.7284015564742634,10.004124220863718,110.98393420276746,0.0
2022-06-02 03:50:00,15.2,19.3,18.7,21.8,17.9,4.238,13.11996,15.054399999999998,45.067899999999995,12.0,2.4444444444444446,198.22222222222223,0.5722222222222222,97.0,10.0,1019.2777777777778,76.11111111111111,11.277777777777779,4.888888888888889,1.5555555555555556,,475.0229727909483,2.997436610163942,112.42329716310664,27.412068967819216,36.280715802510585,1.7978445466359456,10.003212466239928,109.88749860127766,0.0
2022-06-02 04:00:00,15.4,19.4,18.9,21.9,18.1,4.247,12.649065,15.0722,45.2123,12.0,2.3333333333333335,186.66666666666669,0.5666666666666667,97.0,10.0,1019.3333333333334,76.33333333333333,11.333333333333334,4.666666666666667,1.6666666666666665,,473.5666676839193,3.135247231856578,109.67381140218617,27.425282462437945,36.26517952601115,1.8441560604174931,10.005247362454734,109.1109838358561,0.0
2022-06-02 04:10:00,15.4,19.4,18.9,21.9,18.1,4.23,11.537175000000001,15.187100000000001,45.2128,12.0,2.2222222222222223,175.11111111111111,0.5611111111111111,97.0,10.0,1019.3888888888889,76.55555555555556,11.38888888888889,4.444444444444445,1.7777777777777777,,473.34080047958196,2.774249276623214,109.7002405134298,27.462630910664963,36.207002914929,1.8225614550302587,10.003421685239656,111.81824679598783,0.0
2022-06-02 04:20:00,15.7,19.6,19.0,21.9,18.3,4.202,11.90341,15.3173,44.9457,12.0,2.111111111111111,163.55555555555554,0.5555555555555556,97.0,10.0,1019.4444444444445,76.77777777777777,11.444444444444445,4.222222222222222,1.8888888888888888,,471.0907627360026,2.9597609374078653,110.41492920137394,27.52792373975118,36.1215105120341,1.8405996064345043,10.003065449396768,108.13170702616374,0.0
2022-06-02 04:30:00,15.5,19.6,19.0,21.9,18.3,4.231,12.351035,15.5434,44.8322,12.0,2.0,152.0,0.55,97.0,10.0,1019.5,77.0,11.5,4.0,2.0,,469.16057964456496,2.925072816347672,111.1610192489624,27.61835586865743,36.04104268391927,1.7321149967114131,10.001753509839377,111.97777178446452,0.0
2022-06-02 04:40:00,15.4,19.5,19.0,21.9,18.3,4.249,12.101035,15.7998,44.7474,12.0,1.8888888888888888,140.44444444444446,0.5444444444444444,97.0,10.0,1019.5555555555555,77.22222222222223,11.555555555555555,3.7777777777777777,2.111111111111111,,473.1191019062612,2.9792126525862743,113.25393469751218,27.69036974959035,35.89206055479623,1.711077871508286,9.999033553821793,109.28773645661568,0.0
2022-06-02 04:50:00,14.8,19.3,18.7,21.9,17.9,4.25,12.962185,15.922300000000002,44.3115,12.0,1.777777777777778,128.88888888888889,0.5388888888888889,97.0,10.0,1019.6111111111111,77.44444444444444,11.61111111111111,3.555555555555556,2.2222222222222223,,475.9091150919597,2.8898370154968087,111.04583176327291,27.720963710149128,35.79361121495565,1.8537948809067408,10.00103261311849,107.72584584554036,0.0
2022-06-02 05:00:00,14.7,19.2,18.6,21.8,17.8,4.238,11.188514999999999,15.9703,44.1711,12.0,1.6666666666666667,117.33333333333334,0.5333333333333333,97.0,10.0,1019.6666666666666,77.66666666666667,11.666666666666666,3.3333333333333335,2.333333333333333,,475.9686913045248,2.9377060055193924,111.50893521325062,27.776032678677087,35.713779702629544,1.6372709081374883,9.997795332377073,108.21491545338449,0.0
2022-06-02 05:10:00,14.5,19.3,18.6,21.8,17.5,4.278,11.122415,16.1154,43.8974,12.0,1.5555555555555556,105.77777777777777,0.5277777777777778,97.0,10.0,1019.7222222222222,77.88888888888889,11.722222222222221,3.111111111111111,2.4444444444444446,,472.50616433680744,2.849899848302205,112.23833424886068,27.84640993118286,35.56986181894938,1.6772511068979898,9.996463284492494,109.9986750793457,0.0
2022-06-02 05:20:00,14.6,19.5,18.6,21.8,17.3,4.268,11.892365,16.4329,43.8383,12.0,1.4444444444444444,94.22222222222223,0.5222222222222223,97.0,10.0,1019.7777777777778,78.11111111111111,11.777777777777779,2.888888888888889,2.5555555555555554,,475.9985661824544,2.922138500839977,113.34076245065462,27.903239391097607,35.46555597628401,1.7515293438447628,9.999754586766977,109.65047254697875,0.0
2022-06-02 05:30:00,14.5,19.6,18.7,21.8,17.1,4.313,12.360455,16.4685,43.7033,12.0,1.3333333333333335,82.66666666666666,0.5166666666666666,97.0,10.0,1019.8333333333334,78.33333333333333,11.833333333333334,2.666666666666667,2.6666666666666665,,476.5478604020744,2.8815957935247045,114.15386664633024,27.960261872609454,35.36052366892497,1.7581846195459367,9.998934335708618,108.28173587799071,0.0
2022-06-02 05:40:00,14.5,19.6,18.7,21.8,16.9,4.281,13.58987,16.514699999999998,43.6705,12.0,1.2222222222222223,71.11111111111111,0.5111111111111111,97.0,10.0,1019.8888888888889,78.55555555555556,11.88888888888889,2.4444444444444446,2.7777777777777777,,475.79070760091145,2.8822765092661156,114.42107830758823,28.01495217151329,35.313305453628786,1.7042422659833574,9.997550668377695,110.23656855432061,0.0
2022-06-02 05:50:00,14.2,19.6,18.8,21.8,16.7,4.283,12.10425,17.9206,43.5419,12.0,1.1111111111111112,59.55555555555554,0.5055555555555555,97.0,10.0,1019.9444444444445,78.77777777777777,11.944444444444445,2.2222222222222223,2.888888888888889,,479.4341290142893,3.0891506768350547,115.87708109861039,28.103425483703614,35.29548243840536,1.7305023366212844,9.997709317207336,109.11262737274168,0.0
2022-06-02 06:00:00,14.3,19.7,18.8,21.8,16.6,4.304,11.2127,18.2103,42.757,12.0,1.0,48.0,0.5,97.0,10.0,1020.0,79.0,12.0,2.0,3.0,,481.20819884201575,3.4533370721474883,123.21077788983362,28.2158785088857,35.301973565419516,1.7214364280303318,10.001690378189087,107.6540520731608,0.0
2022-06-02 06:10:00,14.2,19.7,18.9,21.8,16.5,4.307,10.34585,17.7526,42.3344,12.11111111111111,1.0555555555555556,53.0,0.5111111111111111,96.88888888888889,9.555555555555555,1020.0555555555555,79.55555555555556,12.055555555555555,2.0555555555555554,3.0,,474.9418897501628,4.095175381353346,135.8498447166055,28.32388655905968,35.31835768254739,1.822803575369101,10.004747114620065,110.21457836499135,0.0
2022-06-02 06:20:00,14.3,19.7,18.9,21.8,16.6,4.321,11.14421,17.892400000000002,42.499,12.222222222222221,1.1111111111111112,58.0,0.5222222222222223,96.77777777777777,9.11111111111111,1020.1111111111111,80.11111111111111,12.11111111111111,2.111111111111111,3.0,,496.65558418712396,4.207101805519923,138.46744195905782,28.44477975845337,35.381614418029784,1.8720607767502468,10.004264310201009,132.1561778640747,0.0
2022-06-02 06:30:00,14.3,19.7,18.9,21.8,16.6,4.311,10.031985,17.7911,42.6705,12.333333333333334,1.1666666666666667,63.0,0.5333333333333333,96.66666666666667,8.666666666666666,1020.1666666666666,80.66666666666667,12.166666666666666,2.1666666666666665,3.0,,493.8659181722005,3.791104092193862,149.20442138327044,28.526322886149092,36.033505331675215,3.794912813703219,10.076362778345743,49.89828723450502,0.0
2022-06-02 06:40:00,14.5,19.8,19.0,21.9,16.7,4.307,8.687605000000001,18.5439,43.0146,12.444444444444445,1.2222222222222223,68.0,0.5444444444444444,96.55555555555556,8.222222222222221,1020.2222222222222,81.22222222222223,12.222222222222221,2.2222222222222223,3.0,,485.7314514616166,3.5418617692303522,260.0750283391058,28.382114058009915,37.77854825441955,4.806340758761421,11.304991363645252,1.000000238418579,0.0
2022-06-02 06:50:00,14.6,19.9,19.0,21.9,16.7,4.33,7.8589,19.0596,42.7374,12.555555555555555,1.2777777777777777,73.0,0.5555555555555556,96.44444444444444,7.777777777777778,1020.2777777777778,81.77777777777777,12.277777777777779,2.2777777777777777,3.0,,473.10899885155686,3.1970230090752834,232.5208961029915,28.218720226287843,38.57096186319987,4.604997560977936,13.880910174051923,1.000000238418579,0.0
2022-06-02 07:00:00,15.0,19.9,19.1,21.9,16.9,4.316,7.3335300000000005,18.7025,42.5249,12.666666666666666,1.3333333333333333,78.0,0.5666666666666667,96.33333333333333,7.333333333333334,1020.3333333333334,82.33333333333333,12.333333333333334,2.3333333333333335,3.0,,474.69419036865236,3.024489068486596,193.41618014922923,27.921860000891762,39.17699979469425,4.937782166961764,16.674374735472632,1.000000238418579,0.0
2022-06-02 07:10:00,14.7,20.0,19.2,21.9,16.9,4.314,7.203149999999999,18.4264,42.755,12.777777777777779,1.3888888888888888,83.0,0.5777777777777777,96.22222222222223,6.888888888888889,1020.3888888888889,82.88888888888889,12.38888888888889,2.388888888888889,3.0,,486.09331503330975,2.905771258550849,169.5270733125331,27.591834942499798,39.79991214116414,4.332021239201228,19.018780024846393,1.000000238418579,0.0
2022-06-02 07:20:00,14.9,20.0,19.2,22.0,17.0,4.301,7.3575550000000005,18.2042,43.102,12.88888888888889,1.4444444444444444,88.0,0.5888888888888889,96.11111111111111,6.444444444444445,1020.4444444444445,83.44444444444444,12.444444444444445,2.4444444444444446,3.0,,483.23912882486985,3.076453151197757,137.67694376519844,27.43198981936512,40.24893656016699,4.230917500987079,20.60949981778046,1.000000238418579,0.0
2022-06-02 07:30:00,14.8,20.0,19.2,22.0,17.0,4.293,7.63471,18.2601,43.1505,13.0,1.5,93.0,0.6,96.0,6.0,1020.5,84.0,12.5,2.5,3.0,,484.15363867397963,3.1760623676089916,118.81625597765216,27.271370792388915,40.970800698598225,5.466704746882121,22.778835105895997,1.000000238418579,0.0
