,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-02 07:40:00,15.0,20.1,19.3,22.0,17.0,4.321,7.41116,19.0325,43.0449,13.11111111111111,1.5555555555555556,98.0,0.611111111111111,95.88888888888889,5.555555555555555,1020.5555555555555,84.55555555555556,12.555555555555555,2.5555555555555554,3.0,,476.36896111148525,3.3544473917403463,178.94134838212008,27.18130170504252,41.53763275146484,5.174564450581869,28.04030263900757,1.000000238418579,0.0
2022-06-02 07:50:00,14.9,20.1,19.3,22.1,17.0,4.322,6.593185,20.1956,42.7819,13.222222222222221,1.6111111111111112,103.0,0.6222222222222222,95.77777777777777,5.111111111111112,1020.6111111111111,85.11111111111111,12.61111111111111,2.611111111111111,3.0,,464.43883310953777,3.3038315866559236,420.74912748778604,27.027890886452678,41.79782186268457,4.504018329746737,29.11192160893008,1.000000238418579,0.0
2022-06-02 08:00:00,15.2,20.2,19.4,22.2,17.1,4.321,6.477034999999999,21.1889,42.0167,13.333333333333334,1.6666666666666665,108.0,0.6333333333333333,95.66666666666667,4.666666666666667,1020.6666666666666,85.66666666666667,12.666666666666666,2.6666666666666665,3.0,,463.5128323364258,3.1146035457937056,432.83158742010255,27.05866816838582,42.29005299250285,4.471342642704646,28.90453637123108,1.000000238418579,0.0
2022-06-02 08:10:00,15.2,20.3,19.5,22.3,17.3,4.308,5.112375,21.6601,40.6657,13.444444444444445,1.7222222222222223,113.0,0.6444444444444444,95.55555555555556,4.222222222222222,1020.7222222222222,86.22222222222223,12.722222222222221,2.7222222222222223,3.0,,473.0216484578451,2.9561820533854815,336.21678671454305,27.14786915487279,42.39307796155169,4.2567771111485735,28.03790746959832,1.000000238418579,0.0
2022-06-02 08:20:00,15.5,20.5,19.7,22.4,17.6,4.288,4.65942,21.3125,40.396699999999996,13.555555555555555,1.7777777777777777,118.0,0.6555555555555556,95.44444444444444,3.7777777777777777,1020.7777777777778,86.77777777777777,12.777777777777779,2.7777777777777777,3.0,,468.92468962219937,3.0916420079355187,295.16315951848435,27.40103613269785,41.96749598643819,3.943516008176439,27.213575305678155,1.000000238418579,0.0
2022-06-02 08:30:00,15.6,20.5,19.7,22.4,17.9,4.238,4.3957749999999995,19.9066,40.6443,13.666666666666666,1.8333333333333333,123.0,0.6666666666666666,95.33333333333333,3.333333333333334,1020.8333333333334,87.33333333333333,12.833333333333334,2.833333333333333,3.0,,460.05459721707746,3.146897009496635,249.83273800564353,27.55949852307638,41.22312577565511,3.544135208527247,27.042545509338378,1.000000238418579,0.0
2022-06-02 08:40:00,15.9,20.5,19.7,22.5,18.1,4.262,4.66104,20.0688,41.464,13.777777777777779,1.8888888888888888,128.0,0.6777777777777777,95.22222222222223,2.8888888888888893,1020.8888888888889,87.88888888888889,12.88888888888889,2.888888888888889,3.0,,455.0053890991211,3.9373215110086455,204.92077896419892,27.304581581751506,41.172928447723386,3.84252156774203,28.24985741297404,1.000000238418579,0.0
2022-06-02 08:50:00,16.0,20.3,19.6,22.5,18.5,4.255,5.26812,20.880699999999997,41.9005,13.88888888888889,1.9444444444444444,133.0,0.6888888888888889,95.11111111111111,2.4444444444444446,1020.9444444444445,88.44444444444444,12.944444444444445,2.9444444444444446,3.0,,458.22436395403986,5.17173910239322,163.83207511600125,27.192994241037002,41.431351589974156,3.856071984969853,30.24373503398374,1.000000238418579,0.0
2022-06-02 09:00:00,16.3,20.1,19.6,22.6,19.0,4.194,5.4864049999999995,23.0375,41.4407,14.0,2.0,138.0,0.7,95.0,2.0,1021.0,89.0,13.0,3.0,3.0,,464.2428033447266,5.197159130910022,132.2218210616893,27.17176691691081,41.5723756535848,4.006664746999741,30.83761140187581,1.000000238418579,0.0
2022-06-02 09:10:00,16.9,19.9,19.6,22.6,19.6,4.244,4.737835,23.4862,40.2778,14.38888888888889,2.2777777777777777,131.05555555555554,0.6777777777777777,93.05555555555556,2.388888888888889,1020.8888888888889,88.27777777777777,13.0,3.2777777777777777,3.111111111111111,,462.15468627228137,4.701644811179005,112.9171618863553,27.15192806561788,41.78836444854737,4.033877611160278,30.78356160481771,1.000000238418579,0.0
2022-06-02 09:20:00,16.8,19.7,19.4,22.6,20.1,4.21,4.454359999999999,23.0975,40.2036,14.777777777777779,2.5555555555555554,124.11111111111111,0.6555555555555556,91.11111111111111,2.7777777777777777,1020.7777777777778,87.55555555555556,13.0,3.5555555555555554,3.2222222222222223,,472.13585928730583,4.5745294669051635,109.63043431255103,27.111507253646852,41.915012251536055,3.821967217524846,30.518583304087322,1.000000238418579,0.0
2022-06-02 09:30:00,16.4,19.2,19.0,22.7,20.3,4.224,3.8339349999999994,23.2805,40.501400000000004,15.166666666666666,2.833333333333333,117.16666666666667,0.6333333333333333,89.16666666666667,3.166666666666667,1020.6666666666666,86.83333333333333,13.0,3.833333333333333,3.3333333333333335,,478.1079695638021,4.325400429647521,107.69297066209006,27.217185007709922,41.965129898177636,3.895684999192855,30.573798006733803,1.000000238418579,0.0
2022-06-02 09:40:00,16.9,19.5,19.2,22.7,20.5,4.239,4.09345,23.9045,40.5813,15.555555555555555,3.1111111111111107,110.22222222222223,0.611111111111111,87.22222222222223,3.5555555555555554,1020.5555555555555,86.11111111111111,13.0,4.111111111111111,3.4444444444444446,,471.59306834604547,3.9756114313494693,200.92269221526755,27.08043440500895,41.873569602966306,4.082389383316039,30.861496375401817,1.000000238418579,0.0
2022-06-02 09:50:00,17.0,19.4,19.1,22.8,21.0,4.191,4.243055,23.1142,40.6772,15.944444444444445,3.388888888888889,103.27777777777777,0.5888888888888888,85.27777777777777,3.9444444444444446,1020.4444444444445,85.38888888888889,13.0,4.388888888888889,3.5555555555555554,,470.82411193847656,4.0824830778507195,269.3172487799865,26.553204552332563,42.215783570607506,4.094782993793488,31.9175647354126,1.000000238418579,0.0
2022-06-02 10:00:00,17.7,19.7,19.4,22.9,21.3,4.224,3.960635,23.2069,40.7664,16.333333333333332,3.6666666666666665,96.33333333333334,0.5666666666666667,83.33333333333333,4.333333333333334,1020.3333333333334,84.66666666666667,13.0,4.666666666666666,3.6666666666666665,,472.8195143881611,3.9622689828293476,292.1213949360821,26.245543559392292,42.98770711898804,4.081403893232346,32.608916257222496,1.000000238418579,0.0
2022-06-02 10:10:00,17.8,19.5,19.4,23.0,22.1,4.179,3.7602849999999997,23.339,40.831599999999995,16.72222222222222,3.944444444444444,89.38888888888889,0.5444444444444444,81.38888888888889,4.722222222222222,1020.2222222222222,83.94444444444444,13.0,4.944444444444445,3.7777777777777777,,474.20437009263316,4.6546617189706385,385.76132827845,26.185555473963422,43.44483897527059,3.869263521035512,33.080287272135415,1.000000238418579,0.0
2022-06-02 10:20:00,17.9,19.7,19.5,23.1,22.2,4.2,3.262285,23.5369,40.9959,17.11111111111111,4.222222222222221,82.44444444444446,0.5222222222222221,79.44444444444444,5.111111111111111,1020.1111111111111,83.22222222222223,13.0,5.222222222222221,3.888888888888889,,465.2786426377571,5.38303309339588,436.89746159095546,26.31612650282396,43.26944008280019,3.6748289651753474,33.55330453122248,1.000000238418579,0.0
2022-06-02 10:30:00,17.8,19.6,19.4,23.2,22.3,4.203,3.42114,24.706899999999997,40.835300000000004,17.5,4.5,75.5,0.5,77.5,5.5,1020.0,82.5,13.0,5.5,4.0,,461.3638272726124,6.223577328994449,378.5312768683999,26.385411640803017,43.28494938532511,3.4765019039312994,34.0322701327006,1.000000238418579,0.0
2022-06-02 10:40:00,17.4,19.3,19.1,23.2,22.2,4.185,3.13679,24.9921,40.8707,17.88888888888889,4.777777777777778,68.55555555555556,0.47777777777777775,75.55555555555556,5.888888888888889,1019.8888888888889,81.77777777777777,13.0,5.777777777777778,4.111111111111111,,461.2055524698893,6.8279463649065475,245.5431272651112,26.27455125172933,43.39920817693074,3.386816693941752,34.57590646107992,1.000000238418579,0.0
2022-06-02 10:50:00,17.7,19.5,19.3,23.2,22.2,4.213,3.454945,24.8907,40.658,18.27777777777778,5.055555555555555,61.611111111111114,0.4555555555555555,73.61111111111111,6.277777777777778,1019.7777777777778,81.05555555555556,13.0,6.055555555555555,4.222222222222222,,452.97430672130366,6.321046092577573,165.9873726020425,26.103625688917653,43.569996023021766,3.7159146672128975,35.27253391849539,1.000000238418579,0.0
2022-06-02 11:00:00,18.0,19.7,19.4,23.2,22.3,4.227,3.4528,24.713,40.7806,18.666666666666668,5.333333333333333,54.66666666666667,0.4333333333333333,71.66666666666667,6.666666666666667,1019.6666666666666,80.33333333333333,13.0,6.333333333333333,4.333333333333333,,449.4842784627279,6.55904818583343,144.02572185279286,25.848205944697064,44.10072559992472,3.802528735001882,37.50698701858521,1.000000238418579,0.0
2022-06-02 11:10:00,18.5,20.0,19.8,23.3,22.4,4.182,3.04388,25.4251,40.8739,19.055555555555557,5.611111111111111,47.72222222222223,0.4111111111111111,69.72222222222223,7.055555555555555,1019.5555555555555,79.61111111111111,13.0,6.611111111111111,4.444444444444445,,453.3738129574129,5.828663552723362,122.37615113684015,25.554224847157798,44.81592881520589,3.3946668124198913,41.57229042053223,1.000000238418579,0.0
2022-06-02 11:20:00,18.5,20.2,20.1,23.4,22.6,4.181,2.25349,25.6715,40.8883,19.444444444444443,5.888888888888888,40.777777777777786,0.38888888888888884,67.77777777777777,7.444444444444445,1019.4444444444445,78.88888888888889,13.0,6.888888888888888,4.555555555555555,,441.99120018268457,4.831333230639581,90.07625587678899,25.51465768814087,44.89154338200887,2.86074604511261,46.737902806599934,1.000000238418579,0.0
2022-06-02 11:30:00,19.0,20.5,20.3,23.5,22.7,4.176,2.0954349999999997,25.561500000000002,40.6732,19.833333333333332,6.166666666666666,33.83333333333334,0.36666666666666664,65.83333333333333,7.833333333333333,1019.3333333333334,78.16666666666667,13.0,7.166666666666666,4.666666666666666,,453.7583125813802,4.991086987149243,73.87624776290635,25.308944864273073,44.308500308990475,2.438057619134585,50.05735454559326,1.000000238418579,0.0
2022-06-02 11:40:00,19.4,20.9,20.4,23.5,22.9,4.167,1.7070450000000001,25.409399999999998,40.562400000000004,20.22222222222222,6.444444444444444,26.8888888888889,0.34444444444444444,63.888888888888886,8.222222222222221,1019.2222222222222,77.44444444444444,13.0,7.444444444444444,4.777777777777778,,451.7210380291117,5.398611070611382,57.104082408517094,25.321987581200936,43.83093933991396,2.209741905025446,53.648235992994465,1.000000238418579,0.0
2022-06-02 11:50:00,19.4,21.0,19.4,23.7,23.0,4.252,1.78612,24.7238,40.8058,20.61111111111111,6.722222222222221,19.944444444444443,0.3222222222222222,61.94444444444444,8.61111111111111,1019.1111111111111,76.72222222222223,13.0,7.722222222222221,4.888888888888889,,451.20543900413077,5.592334402415712,43.51339249433097,25.464471734364828,43.39195412953695,2.096806766986847,56.0063570912679,1.220171302954356,0.0
2022-06-02 12:00:00,19.2,20.7,19.1,23.7,23.0,4.184,2.02927,25.0547,40.9303,21.0,7.0,13.0,0.3,60.0,9.0,1019.0,76.0,13.0,8.0,5.0,,451.1433872336903,5.586499289442591,31.455864939447178,25.628193209966025,42.84575623194377,2.0004319397608437,57.64519863128662,23.485280408263204,165.0
2022-06-02 12:10:00,19.0,20.6,18.8,23.8,23.0,4.242,1.57646,24.8832,40.9268,21.166666666666668,7.055555555555555,32.05555555555556,0.2833333333333333,59.44444444444444,9.055555555555555,1018.9444444444445,72.44444444444444,13.0,8.055555555555555,5.055555555555555,,457.65321526538366,5.769553085168203,28.86387355901427,25.614368132242088,42.37759407585436,1.7382261436949662,66.11188309820623,3.2680668707493226,0.0
2022-06-02 12:20:00,18.8,20.5,18.8,23.8,23.1,4.236,1.6999099999999998,24.5576,40.8991,21.333333333333332,7.111111111111111,51.11111111111111,0.26666666666666666,58.888888888888886,9.11111111111111,1018.8888888888889,68.88888888888889,13.0,8.11111111111111,5.111111111111111,,452.4278538004557,5.867494810961061,26.700179685549546,25.717001319374543,41.82152990257806,1.9495909722646079,72.38989094009817,17.44539455233376,0.0
2022-06-02 12:30:00,19.6,21.0,19.3,23.8,23.2,4.267,2.06175,24.3939,40.6954,21.5,7.166666666666667,70.16666666666666,0.25,58.333333333333336,9.166666666666666,1018.8333333333334,65.33333333333333,13.0,8.166666666666666,5.166666666666667,,443.9345718664411,5.163277577020354,85.2334990036959,25.850859613418578,41.98034697214762,2.1469717033704123,72.29326422373454,30.590030399958295,0.0
2022-06-02 12:40:00,20.2,21.6,19.5,23.9,23.5,4.3,2.18682,24.375700000000002,40.7039,21.666666666666668,7.222222222222222,89.22222222222221,0.23333333333333334,57.77777777777778,9.222222222222221,1018.7777777777778,61.77777777777778,13.0,8.222222222222221,5.222222222222222,,454.0532308959961,4.164325580684478,152.91422331901595,25.91345997669658,41.109482518597375,2.3857601972388442,75.29956483934747,34.43947600539265,0.0
2022-06-02 12:50:00,20.1,21.6,19.0,23.9,23.5,4.319,2.759865,24.6667,40.712,21.833333333333332,7.277777777777778,108.27777777777777,0.21666666666666667,57.22222222222222,9.277777777777779,1018.7222222222222,58.22222222222222,13.0,8.277777777777779,5.277777777777778,,450.80712459871137,3.640831699418483,108.38498292545815,26.186279363632202,41.38664100646973,2.6836919061342877,78.46741357167562,49.227120889027915,0.0
2022-06-02 13:00:00,20.5,21.8,19.1,24.0,23.6,4.277,2.6915,24.9927,40.6512,22.0,7.333333333333333,127.33333333333333,0.19999999999999998,56.666666666666664,9.333333333333334,1018.6666666666666,54.66666666666667,13.0,8.333333333333334,5.333333333333333,,460.3233198424591,3.317193850177829,80.2124538016454,26.879914621134276,41.045012729311246,2.3670084171900982,72.41797293814155,163.45248792054224,0.0
2022-06-02 13:10:00,21.4,22.4,19.4,24.0,23.8,4.324,3.232495,24.715,40.1132,22.166666666666668,7.388888888888889,146.38888888888889,0.18333333333333332,56.111111111111114,9.38888888888889,1018.6111111111111,51.111111111111114,13.0,8.38888888888889,5.388888888888889,,457.2378162638346,3.224561022419041,68.28773806232518,27.939115789340498,39.74285448720546,2.391775841149476,48.86547703800305,258.1306244305053,0.0
2022-06-02 13:20:00,21.0,22.2,18.9,24.0,23.8,4.297,3.4140949999999997,25.1703,40.445299999999996,22.333333333333332,7.444444444444445,165.44444444444443,0.16666666666666666,55.55555555555556,9.444444444444445,1018.5555555555555,47.55555555555556,13.0,8.444444444444445,5.444444444444445,,455.8485068590888,3.2741738354823013,62.44350403489366,29.43687575850982,37.72715025792356,2.330361210668022,36.616326162932346,299.3096505028563,0.0
2022-06-02 13:30:00,21.8,22.8,19.5,23.8,23.9,4.328,3.661175,24.8537,40.4996,22.5,7.5,184.5,0.15,55.0,9.5,1018.5,44.0,13.0,8.5,5.5,,454.5270430887157,3.0625702107760864,55.596550672606554,30.50144672362531,35.67410409833564,2.374477111006695,28.22026613673226,292.181870307297,0.0
2022-06-02 13:40:00,21.8,22.7,19.2,23.7,23.8,4.345,3.6738550000000005,24.5711,40.7118,22.666666666666668,7.555555555555555,203.55555555555554,0.13333333333333333,54.44444444444444,9.555555555555555,1018.4444444444445,40.44444444444444,13.0,8.555555555555555,5.555555555555555,,470.9756407849542,3.1334150074700178,52.83688183466594,30.896629736228068,34.36953365857484,2.5649429975800175,22.44780681636164,244.08977909984483,0.0
2022-06-02 13:50:00,21.4,22.5,18.8,23.6,23.7,4.356,3.9966299999999997,24.6284,40.7046,22.833333333333332,7.611111111111111,222.61111111111111,0.11666666666666667,53.888888888888886,9.61111111111111,1018.3888888888889,36.88888888888889,13.0,8.61111111111111,5.611111111111111,,459.60179513865506,3.0147598113515284,52.87936910101249,30.268836151550374,34.68787964117332,3.348686485583665,21.445835249072214,108.43163045018096,0.0
2022-06-02 14:00:00,21.7,22.6,19.0,23.6,23.6,4.299,3.796215,24.677,40.553,23.0,7.666666666666667,241.66666666666666,0.09999999999999998,53.333333333333336,9.666666666666666,1018.3333333333334,33.333333333333336,13.0,8.666666666666666,5.666666666666667,,455.5869173177083,3.207968473104434,55.550993048350016,29.781268192822814,35.367096219297316,3.461450050658867,22.784049342577575,108.76635893920732,0.0
2022-06-02 14:10:00,22.4,23.2,19.4,23.6,23.8,4.306,3.79358,24.8211,40.7598,23.166666666666668,7.722222222222222,260.72222222222223,0.08333333333333331,52.77777777777778,9.722222222222221,1018.2777777777778,29.77777777777778,13.0,8.722222222222221,5.722222222222222,,455.23535259027597,3.1770473911398547,60.110589201867924,29.406920197804766,36.14545010884603,3.361222282250722,24.357750428517658,118.09553522745769,0.0
2022-06-02 14:20:00,22.6,23.4,19.5,23.6,24.0,4.289,3.694605,24.973599999999998,40.8086,23.333333333333332,7.777777777777778,279.77777777777777,0.06666666666666665,52.22222222222222,9.777777777777779,1018.2222222222222,26.22222222222222,13.0,8.777777777777779,5.777777777777778,,455.13952789306643,3.419467318899887,66.14901293878502,29.20953996731284,37.16594031735197,3.8948017715495795,29.436743035603094,115.4802559559723,0.0
2022-06-02 14:30:00,22.7,23.5,19.0,23.6,24.0,4.327,3.6627099999999997,25.4482,40.6554,23.5,7.833333333333333,298.8333333333333,0.04999999999999999,51.66666666666667,9.833333333333334,1018.1666666666666,22.66666666666667,13.0,8.833333333333334,5.833333333333333,,459.97190442315457,3.455688337282946,70.87698274127507,28.992321414947508,37.92275988260905,3.8045102651913965,36.91095261891683,93.52370750427247,0.0
2022-06-02 14:40:00,22.9,23.6,18.8,23.5,23.9,4.306,3.5100050000000005,25.3736,40.476099999999995,23.666666666666668,7.888888888888889,317.88888888888886,0.033333333333333326,51.111111111111114,9.88888888888889,1018.1111111111111,19.111111111111114,13.0,8.88888888888889,5.888888888888889,,482.6181109864684,3.5418567845444224,67.70057416668047,28.956659821161157,38.46252252286901,3.3954998785355053,38.67267478807376,262.58375532723517,0.0
2022-06-02 14:50:00,22.2,23.1,19.0,23.5,23.8,4.272,4.0139499999999995,24.8697,40.5402,23.833333333333332,7.944444444444445,336.94444444444446,0.016666666666666663,50.55555555555556,9.944444444444445,1018.0555555555555,15.555555555555557,13.0,8.944444444444445,5.944444444444445,,483.403991394043,3.492382007076242,64.99304135694342,29.044091504414876,38.49942222595215,3.72533190925916,35.67438407897949,386.051006749471,0.0
2022-06-02 15:00:00,22.5,23.3,19.1,23.4,23.8,4.297,4.034855,24.9225,40.732,24.0,8.0,356.0,0.0,50.0,10.0,1018.0,12.0,13.0,9.0,6.0,,492.89015086557674,3.70467369290395,73.6407487498569,29.15195210472482,38.43197028905316,3.6361672859439436,32.98286211508871,586.9081426776823,0.0
2022-06-02 15:10:00,22.7,23.4,18.7,23.4,23.8,4.276,4.190945,24.6803,40.877300000000005,23.944444444444443,8.0,338.8888888888889,0.0,50.833333333333336,10.0,1017.9444444444445,11.833333333333334,13.166666666666666,9.0,5.722222222222222,,481.4616706339519,3.6512508006217117,82.2787586671215,29.165825064977007,38.50835168202718,3.6648429028193155,29.594512440363566,574.2936391703288,0.0
2022-06-02 15:20:00,22.1,23.1,19.2,23.4,23.8,4.237,4.15127,24.7472,41.017,23.88888888888889,8.0,321.77777777777777,0.0,51.666666666666664,10.0,1017.8888888888889,11.666666666666666,13.333333333333334,9.0,5.444444444444445,,490.10338582006,3.641505003137104,87.92357579872433,29.302664593086867,38.55811512806376,3.341903024775083,24.509160819652955,949.5018945295824,0.0
2022-06-02 15:30:00,23.2,23.8,18.8,23.4,24.0,4.295,3.745445,24.6319,41.125,23.833333333333332,8.0,304.6666666666667,0.0,52.5,10.0,1017.8333333333334,11.5,13.5,9.0,5.166666666666667,,481.05393612565666,3.6097996628688556,92.63994196552342,29.36443230311076,38.421570974985755,3.221973715225855,20.176121304829913,728.8855266316732,0.0
2022-06-02 15:40:00,23.5,24.0,19.1,23.4,24.0,4.314,3.3424950000000004,24.3709,41.3588,23.77777777777778,8.0,287.55555555555554,0.0,53.333333333333336,10.0,1017.7777777777778,11.333333333333334,13.666666666666666,9.0,4.888888888888889,,474.5907577514648,3.3668387067317966,101.09115057627359,29.386784346898402,38.10122049967448,3.1277318525314333,18.69140991528829,438.6730209859212,0.0
2022-06-02 15:50:00,23.2,23.8,18.9,23.3,24.0,4.291,3.156415,24.0845,41.5575,23.72222222222222,8.0,270.44444444444446,0.0,54.166666666666664,10.0,1017.7222222222222,11.166666666666666,13.833333333333334,9.0,4.611111111111111,,471.5547092060659,3.119932998890257,106.11070090299272,29.430733351681404,37.6920975097281,2.8458086272536733,18.05988395935851,510.7661056109986,0.0
2022-06-02 16:00:00,23.4,23.9,19.4,23.3,23.9,4.274,3.12181,23.9466,41.767,23.666666666666668,8.0,253.33333333333331,0.0,55.0,10.0,1017.6666666666666,11.0,14.0,9.0,4.333333333333334,,472.57735810027725,2.9824949645659347,110.90585310833603,29.420285097757976,37.25688345591227,2.598702121575674,17.09688993136088,1037.6657046000162,0.0
2022-06-02 16:10:00,23.5,24.1,19.0,23.4,24.0,4.295,3.04584,24.0897,41.8887,23.61111111111111,8.0,236.22222222222223,0.0,55.833333333333336,10.0,1017.6111111111111,10.833333333333334,14.166666666666666,9.0,4.055555555555555,,497.6554693603515,2.6675896552996443,109.70713539166638,29.581744255368175,37.07904699002459,2.4919269239707074,13.469847613840153,960.680071959782,0.0
2022-06-02 16:20:00,23.4,23.9,18.8,23.3,24.0,4.256,3.140295,23.9209,41.798899999999996,23.555555555555557,8.0,219.11111111111111,0.0,56.666666666666664,10.0,1017.5555555555555,10.666666666666666,14.333333333333334,9.0,3.777777777777778,,488.11048915117635,2.6438402326767054,110.4978550907717,29.790367940266925,36.83726166407267,2.4782983442147577,10.464959880510966,1317.4922949218749,0.0
2022-06-02 16:30:00,23.5,24.0,19.3,23.3,24.0,4.237,3.0721049999999996,23.6873,41.7934,23.5,8.0,202.0,0.0,57.5,10.0,1017.5,10.5,14.5,9.0,3.5,,480.3511734008789,2.716316476474374,109.36088667185292,29.987094758351645,36.578748626708986,2.364969929655393,7.96907632668813,1060.202163289388,0.0
2022-06-02 16:40:00,23.8,24.3,19.2,23.3,24.1,4.273,2.96805,23.6498,41.982299999999995,23.444444444444443,8.0,184.88888888888889,0.0,58.333333333333336,10.0,1017.4444444444445,10.333333333333334,14.666666666666666,9.0,3.2222222222222223,,476.51244786405016,2.7661456619615605,106.88822565908485,30.180811710044985,36.33727945192264,2.3809860572007184,6.001350963584712,974.5202560925093,0.0
2022-06-02 16:50:00,23.4,24.1,18.7,23.3,24.1,4.278,2.819145,23.6863,42.105000000000004,23.38888888888889,8.0,167.77777777777777,0.0,59.166666666666664,10.0,1017.3888888888889,10.166666666666666,14.833333333333334,9.0,2.9444444444444446,,471.8211654978785,2.699797919052469,108.3152391446647,30.31995811144511,36.11228579203288,2.2778122446934383,4.479603344202042,830.1634361775716,0.0
2022-06-02 17:00:00,23.5,24.0,18.7,23.3,23.9,4.232,3.08527,23.5915,42.1754,23.333333333333332,8.0,150.66666666666666,0.0,60.0,10.0,1017.3333333333334,10.0,15.0,9.0,2.666666666666667,,468.31462432861326,2.627871253005529,110.95444212336997,30.45240389636306,35.90755777765493,2.319974706560536,3.2877242409792102,828.6455087313625,0.0
2022-06-02 17:10:00,23.3,23.8,19.3,23.3,23.9,4.24,3.3742849999999995,23.443199999999997,42.102,23.27777777777778,8.0,133.55555555555554,0.0,60.833333333333336,10.0,1017.2777777777778,9.833333333333332,15.166666666666668,9.0,2.3888888888888893,,460.67775760343704,2.8114516723358025,107.01561767685885,30.515946467717487,35.75671016057332,2.34824091553688,2.3537121663490934,680.9868305460611,0.0
2022-06-02 17:20:00,23.1,23.7,18.8,23.3,23.9,4.262,3.18512,23.4618,42.2113,23.22222222222222,8.0,116.44444444444443,0.0,61.666666666666664,10.0,1017.2222222222222,9.666666666666666,15.333333333333334,9.0,2.1111111111111116,,456.5933071583715,2.6915470146526728,108.60526076645502,30.572842081257555,35.67536756849028,2.1585012526557743,1.7076615207051968,586.8242186649511,0.0
2022-06-02 17:30:00,22.8,23.5,19.1,23.2,23.8,4.241,3.2816850000000004,23.287399999999998,42.281099999999995,23.166666666666668,8.0,99.33333333333331,0.0,62.5,10.0,1017.1666666666666,9.5,15.5,9.0,1.833333333333334,,456.60683065480197,2.686590814226765,108.28520445613538,30.64254778544108,35.61712301890056,2.210392271677653,1.3722521249453226,588.2444806925456,0.0
2022-06-02 17:40:00,22.7,23.4,18.8,23.2,23.7,4.256,3.3037199999999998,23.2715,42.3547,23.11111111111111,8.0,82.22222222222223,0.0,63.333333333333336,10.0,1017.1111111111111,9.333333333333332,15.666666666666668,9.0,1.5555555555555562,,464.7123989903242,2.7056417574215743,109.0789707272201,30.728175764604998,35.56956794686656,2.205810471297613,1.203090701197666,508.29325912642355,0.0
2022-06-02 17:50:00,22.9,23.5,19.1,23.1,23.7,4.246,3.28844,23.117,42.39919999999999,23.055555555555557,8.0,65.11111111111109,0.0,64.16666666666667,10.0,1017.0555555555555,9.166666666666666,15.833333333333334,9.0,1.2777777777777786,,463.54768348781545,2.5749000447045614,110.86976240686104,31.864630781184125,34.932112748505645,2.2684573354291135,1.1113479470718102,441.8842562490995,0.0
2022-06-02 18:00:00,22.7,23.4,19.2,23.1,23.6,4.283,3.3848350000000003,22.9711,42.388099999999994,23.0,8.0,48.0,0.0,65.0,10.0,1017.0,9.0,16.0,9.0,1.0,,444.68271928809156,2.6386161025230495,110.0013481978508,32.652057094573976,33.65041585922241,2.3027079848448433,1.0610704624652862,379.5648551432292,0.0
2022-06-02 18:10:00,22.8,23.3,18.7,23.1,23.6,4.314,3.1711,22.982499999999998,42.4714,22.61111111111111,8.0,50.611111111111114,0.0,66.44444444444444,9.944444444444445,1017.0555555555555,10.0,15.88888888888889,9.38888888888889,1.0,,449.70716857910156,2.639447150749002,111.46912965742209,32.69265347277532,32.93347487600774,2.2250446333227263,1.0335018635773268,273.51491606707134,0.0
2022-06-02 18:20:00,22.8,23.4,19.0,23.1,23.7,4.255,3.2962499999999997,22.686500000000002,42.5813,22.22222222222222,8.0,53.22222222222222,0.0,67.88888888888889,9.88888888888889,1017.1111111111111,11.0,15.777777777777779,9.777777777777779,1.0,,444.5462142383093,2.704253892164446,111.28143839065638,32.31540365854899,32.85551507949829,2.164558532635371,1.0183589659134547,175.0386372375488,0.0
2022-06-02 18:30:00,22.9,23.5,19.2,23.1,23.6,4.292,3.4550150000000004,22.4013,42.6409,21.833333333333332,8.0,55.833333333333336,0.0,69.33333333333333,9.833333333333334,1017.1666666666666,12.0,15.666666666666666,10.166666666666666,1.0,,444.0206996312635,2.642939394315084,111.8893451604466,32.019338413353175,33.126653223194054,2.278268427383053,1.0421314230707825,134.2724204335447,0.0
2022-06-02 18:40:00,22.8,23.4,19.0,23.1,23.6,4.248,3.3714399999999998,22.1719,42.7162,21.444444444444443,8.0,58.44444444444444,0.0,70.77777777777777,9.777777777777779,1017.2222222222222,13.0,15.555555555555555,10.555555555555555,1.0,,447.70414499918627,2.566752838475556,109.32500466233594,31.737378581364947,33.472934023539224,2.227694047490756,1.1794846614201862,115.56519257863363,0.0
2022-06-02 18:50:00,23.0,23.5,18.7,23.1,23.7,4.271,3.38295,21.957900000000002,42.778999999999996,21.055555555555557,8.0,61.05555555555556,0.0,72.22222222222223,9.722222222222221,1017.2777777777778,14.0,15.444444444444445,10.944444444444445,1.0,,442.83319481860633,2.661254324805265,107.87055886392538,31.442072812273203,33.89847852050281,2.2860751152527135,1.395176195186344,100.92086012668298,0.0
2022-06-02 19:00:00,23.0,23.5,19.2,23.0,23.6,4.252,3.256675,21.7905,42.9728,20.666666666666668,8.0,63.666666666666664,0.0,73.66666666666667,9.666666666666666,1017.3333333333334,15.0,15.333333333333334,11.333333333333334,1.0,,442.9911427815755,2.5871355433012804,109.48437738300045,31.184013468424478,34.314401137034096,2.419617821176847,1.7595780396461485,81.84597836812337,0.0
2022-06-02 19:10:00,22.8,23.5,18.8,23.0,23.6,4.256,3.105395,21.647,43.138400000000004,20.27777777777778,8.0,66.27777777777777,0.0,75.11111111111111,9.61111111111111,1017.3888888888889,16.0,15.222222222222221,11.722222222222221,1.0,,442.9795564708491,2.6186876039585827,111.15673915604414,30.967890441821574,34.66405004730642,2.1884898064012734,2.2901977146453545,87.79837093165663,0.0
2022-06-02 19:20:00,22.6,23.3,19.2,23.0,23.6,4.293,3.112485,21.4741,43.321,19.88888888888889,8.0,68.88888888888889,0.0,76.55555555555556,9.555555555555555,1017.4444444444445,17.0,15.11111111111111,12.11111111111111,1.0,,445.3452536256285,2.573362786783337,109.26366145333327,30.743143463134764,34.9171656481425,2.288539687395096,2.808391181230545,91.00333114624024,0.0
2022-06-02 19:30:00,22.8,23.3,18.6,23.0,23.5,4.268,3.1095949999999997,21.3041,43.359300000000005,19.5,8.0,71.5,0.0,78.0,9.5,1017.5,18.0,15.0,12.5,1.0,,447.2999243164062,2.561989637950046,110.4719728398727,30.560400449617312,35.131443258191716,2.2666993315949466,3.3585087166523024,90.84607783187282,0.0
2022-06-02 19:40:00,22.8,23.4,19.2,23.0,23.5,4.205,2.860195,21.247,43.4304,19.11111111111111,8.0,74.11111111111111,0.0,79.44444444444444,9.444444444444445,1017.5555555555555,19.0,14.88888888888889,12.88888888888889,1.0,,447.63224471870507,2.457650410667651,106.95263951813433,30.41279921849569,35.27126366297404,2.3101095269123713,3.8953072810173035,91.11388853708903,0.0
2022-06-02 19:50:00,22.5,23.2,19.2,22.9,23.5,4.167,2.968335,21.369,43.5389,18.72222222222222,8.0,76.72222222222223,0.0,80.88888888888889,9.38888888888889,1017.6111111111111,20.0,14.777777777777779,13.277777777777779,1.0,,443.71486110292636,2.3901975247078697,111.09192463265974,30.224461032106575,35.29680255681439,2.4098932535400808,4.588236428310311,80.3562161755171,0.0
2022-06-02 20:00:00,22.5,23.2,18.6,22.9,23.5,4.275,2.914135,20.9789,43.602199999999996,18.333333333333332,8.0,79.33333333333333,0.0,82.33333333333333,9.333333333333334,1017.6666666666666,21.0,14.666666666666666,13.666666666666668,1.0,,448.70281433105475,2.4367260167423614,109.1710539407245,30.089231224060057,35.33038937250773,2.2742282772064213,5.493437297344208,73.20981854756673,0.0
2022-06-02 20:10:00,22.3,23.0,18.9,22.9,23.4,4.266,2.81278,20.729599999999998,43.5918,17.944444444444443,8.0,81.94444444444444,0.0,83.77777777777777,9.277777777777779,1017.7222222222222,22.0,14.555555555555555,14.055555555555555,1.0,,447.07489232907346,2.4058896727750527,106.93220710819051,29.990975536961372,35.36297031934144,2.1845467132134515,6.259681820361341,79.65348042785145,0.0
2022-06-02 20:20:00,22.0,22.8,19.0,22.8,23.3,4.203,2.622415,20.8142,43.5383,17.555555555555557,8.0,84.55555555555554,0.0,85.22222222222223,9.222222222222221,1017.7777777777778,23.0,14.444444444444445,14.444444444444445,1.0,,448.92498526036053,2.3656330274895763,110.42529139502574,29.915001901199258,35.39063014588069,2.3188646261939585,7.03716877348436,82.76159585785996,0.0
2022-06-02 20:30:00,22.0,22.7,19.2,22.8,23.2,4.252,2.7355,20.4481,43.561099999999996,17.166666666666668,8.0,87.16666666666666,0.0,86.66666666666667,9.166666666666666,1017.8333333333334,24.0,14.333333333333334,14.833333333333332,1.0,,446.14641520182295,2.4737460137592198,112.13303271773171,29.783597408617783,35.54559745653079,2.547291103334375,8.249475292052077,98.99335198720296,0.0
2022-06-02 20:40:00,21.7,22.5,19.2,22.8,23.1,4.218,2.758565,20.306199999999997,43.674099999999996,16.77777777777778,8.0,89.77777777777777,0.0,88.11111111111111,9.11111111111111,1017.8888888888889,25.0,14.222222222222221,15.222222222222221,1.0,,452.8567545572917,2.3782189605262993,114.03387820507847,29.660569159189862,35.820664469401045,2.376131960948308,9.36718911488851,100.19489103953043,0.0
2022-06-02 20:50:00,21.3,22.2,18.6,22.8,23.0,4.248,3.074285,20.229499999999998,43.730599999999995,16.38888888888889,8.0,92.38888888888889,0.0,89.55555555555556,9.055555555555555,1017.9444444444445,26.0,14.11111111111111,15.61111111111111,1.0,,457.13440528606543,2.3918647847741337,111.319506989603,29.56795968597704,36.10282141523935,2.538205313930095,9.875127475431055,90.37501918271592,0.0
2022-06-02 21:00:00,21.2,22.2,18.8,22.7,22.9,4.221,3.089755,20.1386,43.771699999999996,16.0,8.0,95.0,0.0,91.0,9.0,1018.0,27.0,14.0,16.0,1.0,,455.2820306396485,2.4353843488396896,110.92709938846738,29.442590379714964,36.57343116760254,2.5250681817531584,10.471569954554239,113.57976584116618,0.0
2022-06-02 21:10:00,21.1,22.0,18.9,22.7,22.9,4.2,3.063875,19.423,43.6203,15.88888888888889,7.777777777777778,100.94444444444444,0.03333333333333333,91.27777777777777,9.055555555555555,1018.1111111111111,28.5,13.944444444444445,15.555555555555555,1.0,,456.1472051160089,2.5208430169093408,107.66781590499447,29.368162837002444,36.9824633509735,2.4679874657509755,10.953938276207513,103.29306964457359,0.0
2022-06-02 21:20:00,20.9,21.9,18.9,22.7,22.8,4.235,3.02046,19.4047,43.8378,15.777777777777779,7.555555555555555,106.88888888888889,0.06666666666666667,91.55555555555556,9.11111111111111,1018.2222222222222,30.0,13.88888888888889,15.11111111111111,1.0,,455.173410949707,2.4563840793957143,109.59906752290026,29.28857627232869,36.96984496434529,2.28028093179067,11.214759241739909,102.22684968312582,0.0
2022-06-02 21:30:00,20.8,21.8,19.1,22.7,22.7,4.214,3.077965,19.0754,44.0328,15.666666666666666,7.333333333333333,112.83333333333334,0.1,91.83333333333333,9.166666666666666,1018.3333333333334,31.5,13.833333333333334,14.666666666666666,1.0,,462.01983342664,2.386404862935934,111.91180851068873,29.198614705403646,36.96916467030843,2.3724900696674984,11.184369899431864,107.37638697306315,0.0
2022-06-02 21:40:00,20.5,21.6,18.5,22.7,22.7,4.244,3.5284500000000003,19.0912,44.1673,15.555555555555555,7.111111111111111,118.77777777777777,0.13333333333333333,92.11111111111111,9.222222222222221,1018.4444444444445,33.0,13.777777777777779,14.222222222222221,1.0,,465.9339391423367,2.5136827415328917,113.08201619401488,29.109865439732868,37.1604558245341,2.557807346185048,11.018589057922364,110.4940247853597,0.0
2022-06-02 21:50:00,20.3,21.4,18.8,22.6,22.6,4.239,3.411485,19.279,44.1946,15.444444444444445,6.888888888888889,124.72222222222223,0.16666666666666666,92.38888888888889,9.277777777777779,1018.5555555555555,34.5,13.722222222222221,13.777777777777779,1.0,,462.877688293457,2.5382553804661594,108.94581751634846,29.03738883372865,37.47542823478824,2.6046453452208,10.823965177483897,109.93185492364437,0.0
2022-06-02 22:00:00,20.0,21.2,18.9,22.6,22.5,4.251,3.277485,19.0252,44.0421,15.333333333333334,6.666666666666667,130.66666666666669,0.2,92.66666666666667,9.333333333333334,1018.6666666666666,36.0,13.666666666666666,13.333333333333334,1.0,,470.3118007966842,2.637472873299809,110.52671909741761,28.972638521194455,37.72155166625977,2.505791560014089,10.553964772224427,102.51881726582845,0.0
2022-06-02 22:10:00,20.1,21.2,18.8,22.6,22.4,4.264,3.4564,18.9512,44.0603,15.222222222222221,6.444444444444445,136.61111111111111,0.23333333333333334,92.94444444444444,9.38888888888889,1018.7777777777778,37.5,13.61111111111111,12.88888888888889,1.0,,470.7732072957357,2.6130243744654846,111.16893754517291,28.906233994166058,37.981177705128985,2.5171499935785926,10.297796611785888,112.78756762186688,0.0
2022-06-02 22:20:00,20.2,21.3,19.0,22.5,22.5,4.235,3.779945,19.3617,44.0981,15.11111111111111,6.222222222222222,142.55555555555554,0.26666666666666666,93.22222222222223,9.444444444444445,1018.8888888888889,39.0,13.555555555555555,12.444444444444445,1.0,,469.5338493329629,2.654946359914575,108.98234677007642,28.841471365266813,38.1493157001141,2.6582159479003136,10.173738546788368,106.05223991331506,0.0
2022-06-02 22:30:00,20.1,21.2,19.1,22.5,22.4,4.256,3.81957,19.189500000000002,44.0599,15.0,6.0,148.5,0.3,93.5,9.5,1019.0,40.5,13.5,12.0,1.0,,471.4478215535481,2.5754403024070007,110.842724516055,28.70968074798584,38.318982251485195,2.6111444280544918,10.124384848276772,107.93053274790445,0.0
2022-06-02 22:40:00,19.8,21.0,19.0,22.5,22.4,4.232,4.228325,19.3171,44.1291,14.88888888888889,5.777777777777778,154.44444444444446,0.3333333333333333,93.77777777777777,9.555555555555555,1019.1111111111111,42.0,13.444444444444445,11.555555555555555,1.0,,473.25628939223014,2.7222324594872145,110.00609229351842,28.59238981783716,38.65701668911293,2.7754571724980255,10.074559150393544,109.68970011851827,0.0
2022-06-02 22:50:00,19.5,20.8,18.6,22.5,22.3,4.216,4.26917,19.1618,44.5868,14.777777777777779,5.555555555555555,160.38888888888889,0.36666666666666664,94.05555555555556,9.61111111111111,1019.2222222222222,43.5,13.38888888888889,11.11111111111111,1.0,,475.83374197422773,2.805000909795869,112.20499664177328,28.50330825805664,39.13508295694987,2.952709525823593,10.036264772415162,102.25644335428873,0.0
2022-06-02 23:00:00,19.7,20.8,18.9,22.5,22.3,4.26,4.24225,18.9292,44.4296,14.666666666666666,5.333333333333334,166.33333333333334,0.4,94.33333333333333,9.666666666666666,1019.3333333333334,45.0,13.333333333333334,10.666666666666668,1.0,,470.5989825439453,2.9560327827795754,112.02507088785119,28.438213698538277,39.56632466050445,2.977101587877899,9.999685674417215,108.9436091611685,0.0
2022-06-02 23:10:00,19.4,20.6,18.8,22.5,22.2,4.255,4.135815,19.0852,44.3589,14.555555555555555,5.111111111111111,172.27777777777777,0.43333333333333335,94.61111111111111,9.722222222222221,1019.4444444444445,46.5,13.277777777777779,10.222222222222221,1.0,,472.0475516624012,2.9338341638799443,109.0906885412184,28.38387306213379,39.91339138031006,2.9298064192136133,9.91137022336324,109.40731161753335,0.0
2022-06-02 23:20:00,19.0,20.4,18.7,22.5,22.1,4.228,4.1716999999999995,18.8435,44.3882,14.444444444444445,4.888888888888889,178.22222222222223,0.4666666666666667,94.88888888888889,9.777777777777779,1019.5555555555555,48.0,13.222222222222221,9.777777777777779,1.0,,473.84954254150387,2.8478731209073365,111.84299287893005,28.298850790138452,40.22921256737631,2.922396676136496,9.785339379519062,113.77786809639854,0.0
2022-06-02 23:30:00,18.3,19.9,18.6,22.4,21.9,4.25,4.1785049999999995,18.948,44.4634,14.333333333333334,4.666666666666667,184.16666666666669,0.5,95.16666666666667,9.833333333333334,1019.6666666666666,49.5,13.166666666666666,9.333333333333334,1.0,,475.4781236214473,2.985994222251709,108.65900770090393,28.238179191109914,40.421068132327555,3.018194391714419,9.60088308558438,107.18863504357678,0.0
2022-06-02 23:40:00,18.4,19.9,18.8,22.4,21.9,4.231,4.23144,19.0218,44.386900000000004,14.222222222222221,4.444444444444445,190.11111111111111,0.5333333333333333,95.44444444444444,9.88888888888889,1019.7777777777778,51.0,13.11111111111111,8.88888888888889,1.0,,475.7640689332458,2.9260058970707283,109.34789898435947,28.19582537015279,40.55105785369873,3.000938274860382,9.525260664621989,98.91253189086913,0.0
2022-06-02 23:50:00,18.6,20.0,19.0,22.4,21.9,4.229,3.9611849999999995,18.6466,44.4167,14.11111111111111,4.222222222222222,196.05555555555554,0.5666666666666667,95.72222222222223,9.944444444444445,1019.8888888888889,52.5,13.055555555555555,8.444444444444445,1.0,,475.9666441853841,2.990232722341678,111.20491501220877,28.12047029349322,40.665430334018225,2.961571903515383,9.693055242423801,109.8784772545653,0.0
2022-06-03 00:00:00,18.2,19.8,19.0,22.4,21.9,4.235,3.89009,18.2792,44.4446,14.0,4.0,202.0,0.6,96.0,10.0,1020.0,54.0,13.0,8.0,1.0,,475.73163567904766,3.0179614758222115,109.80325675921252,28.04848412513733,40.78550433476766,3.0461083499590553,9.836516222953795,109.1775625483195,0.0
2022-06-03 00:10:00,18.2,19.7,19.0,22.4,21.8,4.208,3.88838,18.458199999999998,44.5305,13.944444444444445,4.055555555555555,198.0,0.5666666666666667,95.88888888888889,9.555555555555555,1019.8888888888889,52.833333333333336,12.944444444444445,8.11111111111111,1.0,,479.19287797949784,3.0140722755523726,110.81079121886,27.993748896916706,40.77472491582235,2.9389895649751026,9.894199128150941,105.71072956085204,0.0
2022-06-03 00:20:00,18.8,20.2,19.4,22.4,21.9,4.22,3.902335,18.3076,44.680600000000005,13.88888888888889,4.111111111111111,194.0,0.5333333333333333,95.77777777777777,9.11111111111111,1019.7777777777778,51.666666666666664,12.88888888888889,8.222222222222221,1.0,,476.73201924641927,2.8879411258131773,111.20327897454385,27.945687544932134,40.759765696812195,2.9626193276324555,9.93161083703484,114.56212846766405,0.0
2022-06-03 00:30:00,19.1,20.3,19.1,22.4,22.0,4.216,4.162025,18.1486,44.608,13.833333333333334,4.166666666666667,190.0,0.5,95.66666666666667,8.666666666666666,1019.6666666666666,50.5,12.833333333333334,8.333333333333334,1.0,,476.83409360688313,2.747052797873815,109.10833955538476,27.91008731842041,40.73351872126261,2.916586746374766,9.945316570599875,103.79574022928873,0.0
2022-06-03 00:40:00,18.7,20.1,18.9,22.4,21.9,4.239,3.768565,18.0584,44.7538,13.777777777777779,4.222222222222222,186.0,0.4666666666666667,95.55555555555556,8.222222222222221,1019.5555555555555,49.333333333333336,12.777777777777779,8.444444444444445,1.0,,482.01545705159504,2.940441173874052,111.84620369474767,27.85629269969919,40.721864354597415,2.7873965437164725,9.963824265146517,113.55549828117663,0.0
2022-06-03 00:50:00,18.6,19.9,18.7,22.4,21.8,4.224,4.006175000000001,18.2155,44.7239,13.722222222222221,4.277777777777778,182.0,0.43333333333333335,95.44444444444444,7.777777777777778,1019.4444444444445,48.166666666666664,12.722222222222221,8.555555555555555,1.0,,486.48921390226513,2.8913890266351108,110.35229728073723,27.81664202054342,40.76920593897502,2.8206215902169545,9.972804052035013,103.08531379699707,0.0
2022-06-03 01:00:00,18.2,19.9,18.8,22.4,21.9,4.256,3.98211,17.9882,44.667,13.666666666666666,4.333333333333333,178.0,0.39999999999999997,95.33333333333333,7.333333333333334,1019.3333333333334,47.0,12.666666666666666,8.666666666666666,1.0,,473.63017508671203,2.9151789347802177,108.50650309869798,27.744540666204983,40.82240621139443,2.87372061738551,9.984748729643275,116.27061366576315,0.0
2022-06-03 01:10:00,18.4,20.0,19.1,22.4,21.9,4.213,4.11811,18.2657,44.4225,13.61111111111111,4.388888888888889,174.0,0.36666666666666664,95.22222222222223,6.888888888888889,1019.2222222222222,45.833333333333336,12.61111111111111,8.777777777777779,1.0,,478.38615254720054,2.8328762109266163,108.10923995368225,27.71402005195618,40.92300170262654,2.8208133014043173,9.997998436292011,108.87151691436767,0.0
2022-06-03 01:20:00,18.2,19.8,19.0,22.4,21.8,4.237,3.797475,17.8073,44.6063,13.555555555555555,4.444444444444445,170.0,0.3333333333333333,95.11111111111111,6.444444444444445,1019.1111111111111,44.666666666666664,12.555555555555555,8.88888888888889,1.0,,481.42419252943716,2.824353643797212,111.3911519217626,27.6673929977417,40.988898773193355,3.0833055694897973,9.996168127059937,102.83195796966552,0.0
2022-06-03 01:30:00,18.4,19.9,19.1,22.4,21.9,4.213,4.213,17.576,44.6948,13.5,4.5,166.0,0.3,95.0,6.0,1019.0,43.5,12.5,9.0,1.0,,480.38643215135596,2.7280345742311853,111.57739456737109,27.62452407571136,41.053190665844355,2.8949860759511017,9.992686876833764,106.45206973967004,0.0
2022-06-03 01:40:00,18.1,19.6,18.8,22.4,21.8,4.246,5.0754649999999994,17.4876,44.8682,13.444444444444445,4.555555555555555,162.0,0.26666666666666666,94.88888888888889,5.555555555555555,1018.8888888888889,42.333333333333336,12.444444444444445,9.11111111111111,1.0,,482.26606058756516,2.982913817820576,110.75283033640372,27.544572474161782,41.17241367975871,3.0668700091044108,10.024109740257263,115.11671463012695,0.0
2022-06-03 01:50:00,18.7,20.1,19.1,22.4,21.9,4.256,5.2372749999999995,17.3487,44.917,13.38888888888889,4.611111111111111,158.0,0.23333333333333334,94.77777777777777,5.111111111111112,1018.7777777777778,41.166666666666664,12.38888888888889,9.222222222222221,1.0,,487.85554914803345,3.1373558496014544,112.270431203465,27.48234613210126,41.32223984358741,3.256547681243042,10.161858705223583,113.99290804941147,0.0
2022-06-03 02:00:00,17.7,19.4,18.6,22.4,21.7,4.249,5.029835,17.0587,44.9128,13.333333333333334,4.666666666666667,154.0,0.19999999999999996,94.66666666666667,4.666666666666667,1018.6666666666666,40.0,12.333333333333334,9.333333333333334,1.0,,492.5328108759036,3.15078923144583,110.39579727474579,27.461091419855755,41.42397303263347,3.3065282583236693,10.39944750626882,103.76335783640543,0.0
2022-06-03 02:10:00,17.7,19.4,18.9,22.3,21.7,4.269,5.239755000000001,16.8322,45.0595,13.277777777777779,4.722222222222222,150.0,0.16666666666666663,94.55555555555556,4.222222222222222,1018.5555555555555,38.833333333333336,12.277777777777779,9.444444444444445,1.0,,494.3802459716797,3.22609752269788,110.9394945799833,27.405985908560417,41.51132899445914,3.3857544613340513,10.97056358928889,109.80328349504313,0.0
2022-06-03 02:20:00,17.2,19.0,18.6,22.3,21.5,4.269,5.32029,16.9696,45.154199999999996,13.222222222222221,4.777777777777778,146.0,0.1333333333333333,94.44444444444444,3.7777777777777777,1018.4444444444445,37.66666666666667,12.222222222222221,9.555555555555555,1.0,,492.1200783249427,3.145824828080538,109.97024562167583,27.351236356099445,41.66622657140096,3.33625870068868,11.522761478424073,110.0940890375773,0.0
2022-06-03 02:30:00,17.4,19.1,18.9,22.3,21.5,4.275,5.50408,17.1001,45.237,13.166666666666666,4.833333333333333,142.0,0.09999999999999998,94.33333333333333,3.333333333333334,1018.3333333333334,36.5,12.166666666666666,9.666666666666666,1.0,,496.78343973795575,3.229162925535676,110.2320451766623,27.292069962819415,41.74844451268514,3.590271194378535,11.80984956741333,110.11510022481282,0.0
2022-06-03 02:40:00,17.1,18.9,18.7,22.3,21.4,4.275,5.516825,16.9758,45.1697,13.11111111111111,4.888888888888889,138.0,0.06666666666666665,94.22222222222223,2.8888888888888893,1018.2222222222222,35.33333333333333,12.11111111111111,9.777777777777779,1.0,,493.41893772169095,3.165236512335007,109.86326117219225,27.240900063697108,41.83954757836347,3.5123029721239227,11.937469073436299,108.62349589259247,0.0
2022-06-03 02:50:00,17.1,18.8,18.7,22.3,21.4,4.271,5.461025,16.9604,45.080200000000005,13.055555555555555,4.944444444444445,134.0,0.033333333333333326,94.11111111111111,2.4444444444444446,1018.1111111111111,34.16666666666667,12.055555555555555,9.88888888888889,1.0,,501.78010782877607,3.1973875845690904,111.62873274399062,27.20087637182142,41.932350237278335,3.57073535244973,11.966250648472478,113.2719142521926,0.0
2022-06-03 03:00:00,17.4,19.1,18.9,22.3,21.5,4.236,5.416035,17.087899999999998,45.1495,13.0,5.0,130.0,0.0,94.0,2.0,1018.0,33.0,12.0,10.0,1.0,,502.4735028076172,3.1876528274002722,111.90762485805878,27.178183628718056,41.94816001256307,3.5769004229704544,11.884412744839986,107.31716524759929,0.0
2022-06-03 03:10:00,17.5,19.1,18.9,22.3,21.4,4.273,4.989955,17.009999999999998,45.2723,13.055555555555555,4.944444444444445,129.38888888888889,0.0,93.88888888888889,2.4444444444444446,1018.0,32.22222222222222,12.055555555555555,9.88888888888889,1.1666666666666667,,495.71650759642154,3.031809947032713,109.51870945774229,27.144674425125125,41.88749464035034,3.327146184841792,11.556376763979594,111.4093463897705,0.0
2022-06-03 03:20:00,17.1,18.9,18.8,22.3,21.4,4.241,4.66419,17.0624,45.327,13.11111111111111,4.888888888888889,128.77777777777777,0.0,93.77777777777777,2.888888888888889,1018.0,31.444444444444443,12.11111111111111,9.777777777777779,1.3333333333333335,,492.04549216785654,3.0521456963396343,109.15189774421648,27.090209679942312,41.85306483367753,3.3299651482457024,10.872369035032929,109.87850179599282,0.0
2022-06-03 03:30:00,16.9,18.7,18.6,22.3,21.3,4.254,4.73857,16.8645,45.2465,13.166666666666666,4.833333333333333,128.16666666666666,0.0,93.66666666666667,3.333333333333333,1018.0,30.666666666666668,12.166666666666666,9.666666666666666,1.5,,486.2035360717773,2.9777699514432143,110.20940908615198,27.039464931488038,41.93318093617758,3.1530625200271607,10.32469787120819,110.2794436899821,0.0
2022-06-03 03:40:00,16.6,18.5,18.3,22.2,21.2,4.269,5.04716,17.043799999999997,45.2319,13.222222222222221,4.777777777777778,127.55555555555556,0.0,93.55555555555556,3.7777777777777777,1018.0,29.88888888888889,12.222222222222221,9.555555555555555,1.6666666666666667,,490.9546889978168,2.995602776950362,111.7786977267939,27.018217976835906,42.0941388313627,3.2905968361018134,10.03141089150163,107.54135562792503,0.0
2022-06-03 03:50:00,16.4,18.3,18.2,22.2,21.2,4.245,4.99955,17.224700000000002,45.3215,13.277777777777779,4.722222222222222,126.94444444444444,0.0,93.44444444444444,4.222222222222222,1018.0,29.11111111111111,12.277777777777779,9.444444444444445,1.8333333333333335,,496.10527069091796,3.051891833328258,110.94523522587147,26.97900841077169,42.321336428324386,3.248881347576777,9.963880087534587,105.98644930521648,0.0
