,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-03 04:00:00,16.8,18.4,18.2,22.2,21.2,4.194,4.85137,17.3687,45.3291,13.333333333333334,4.666666666666667,126.33333333333333,0.0,93.33333333333333,4.666666666666666,1018.0,28.333333333333332,12.333333333333334,9.333333333333334,2.0,,489.2731574468503,3.0175413337737154,111.79370434324622,26.944153541919313,42.66221768467804,3.2649749203262433,9.991366098878162,115.3338399493108,0.0
2022-06-03 04:10:00,16.4,18.4,18.2,22.2,21.2,4.204,4.819775,17.4179,45.2382,13.38888888888889,4.611111111111111,125.72222222222223,0.0,93.22222222222223,5.111111111111111,1018.0,27.555555555555557,12.38888888888889,9.222222222222221,2.166666666666667,,490.01238561169856,3.029972350691671,111.71386750560696,26.943783321380614,43.070508823394775,3.2354224379857386,10.042309179306029,113.25732971191405,0.0
2022-06-03 04:20:00,16.2,18.1,17.9,22.2,21.1,4.236,4.863813636363637,17.50109090909091,45.141363636363636,13.444444444444445,4.555555555555555,125.11111111111111,0.0,93.11111111111111,5.555555555555555,1018.0,26.77777777777778,12.444444444444445,9.11111111111111,2.3333333333333335,,495.98040812174474,3.0117372782284257,108.05489419366006,26.95273820559184,43.38259190241496,3.150923571983973,10.141672264734904,109.84572859446207,0.0
2022-06-03 04:30:00,16.3,18.1,17.9,22.1,21.1,4.197,4.95679,17.4561,45.0269,13.5,4.5,124.5,0.0,93.0,6.0,1018.0,26.0,12.5,9.0,2.5,,499.5085163160303,2.966288455825741,111.14954931291484,26.969408145445943,43.50919904948584,3.108795237541199,10.087512618700663,111.62232309351853,0.0
2022-06-03 04:40:00,16.3,18.2,18.0,22.1,21.0,4.276,4.40925,17.360300000000002,45.0145,13.555555555555555,4.444444444444445,123.88888888888889,0.0,92.88888888888889,6.444444444444445,1018.0,25.22222222222222,12.555555555555555,8.88888888888889,2.666666666666667,,500.1831548055014,2.8961963828674144,111.8756069013089,27.02854177198775,43.53446527595729,2.972947119871775,10.043640182448215,108.97148042856017,0.0
2022-06-03 04:50:00,16.4,18.6,18.2,22.1,20.7,4.236,4.61456,17.9654,44.9694,13.61111111111111,4.388888888888889,123.27777777777777,0.0,92.77777777777777,6.888888888888888,1018.0,24.444444444444443,12.61111111111111,8.777777777777779,2.8333333333333335,,500.9724004776176,3.009098633904915,108.78000775612006,27.115523722966515,43.37621801376343,3.0307059860229493,9.981917902628581,118.9160385131836,0.0
2022-06-03 05:00:00,16.3,18.9,18.5,22.1,20.1,4.269,4.39694,18.3352,44.7899,13.666666666666666,4.333333333333333,122.66666666666667,0.0,92.66666666666667,7.333333333333333,1018.0,23.666666666666664,12.666666666666666,8.666666666666666,3.0,,499.8904598227315,3.1717066627774537,115.10468044819804,27.2352582804362,43.15146861394246,2.9997635289033253,9.870865332285565,119.7212568283081,0.0
2022-06-03 05:10:00,16.5,19.1,18.9,22.1,20.0,4.231,4.57356,18.9498,44.3057,13.722222222222221,4.277777777777778,122.05555555555556,0.0,92.55555555555556,7.777777777777778,1018.0,22.88888888888889,12.722222222222221,8.555555555555555,3.166666666666667,,498.84978037516277,3.4839293863746406,114.0008542439089,27.36889270005982,42.93886330401311,3.159037116453296,9.755852583014901,117.76827886404234,0.0
2022-06-03 05:20:00,16.7,19.4,19.1,22.2,20.1,4.273,4.294665,20.3219,43.4029,13.777777777777779,4.222222222222222,121.44444444444444,0.0,92.44444444444444,8.222222222222221,1018.0,22.11111111111111,12.777777777777779,8.444444444444445,3.3333333333333335,,497.0178798070448,3.3043931002536064,109.42898992075084,27.593049001693725,42.61715337117513,2.8976957853635152,9.669821136792502,126.89428742726643,0.0
2022-06-03 05:30:00,16.8,19.4,19.2,22.2,20.2,4.253,4.04926,20.379399999999997,42.032799999999995,13.833333333333334,4.166666666666667,120.83333333333333,0.0,92.33333333333333,8.666666666666666,1018.0,21.333333333333336,12.833333333333334,8.333333333333334,3.5,,496.1698025512695,3.2678766617330455,111.06816654528602,27.76746120035974,42.21441643063488,2.9877743436339124,9.545436186191163,102.1458018449877,0.0
2022-06-03 05:40:00,16.6,19.3,19.0,22.2,20.0,4.25,3.6924149999999996,19.8166,41.782799999999995,13.88888888888889,4.111111111111111,120.22222222222223,0.0,92.22222222222223,9.11111111111111,1018.0,20.555555555555557,12.88888888888889,8.222222222222221,3.666666666666667,,495.7507875955516,3.2788138858477276,115.00189576466877,27.891680978504034,41.84795553113593,2.7829113839297994,9.56321057791267,103.5724242209346,0.0
2022-06-03 05:50:00,16.2,19.2,18.9,22.2,20.0,4.251,3.8736800000000002,20.4254,42.2658,13.944444444444445,4.055555555555555,119.61111111111111,0.0,92.11111111111111,9.555555555555555,1018.0,19.77777777777778,12.944444444444445,8.11111111111111,3.8333333333333335,,497.86818533360275,3.715628458039235,119.79077145678848,28.003521347045897,41.48710163116455,2.9897861162821453,9.736974773406981,95.44755948384604,0.0
2022-06-03 06:00:00,16.5,19.3,19.0,22.2,20.0,4.272,3.70452,22.0945,42.2365,14.0,4.0,119.0,0.0,92.0,10.0,1018.0,19.0,13.0,8.0,4.0,,493.398624979655,3.8437755946250958,117.17066340602723,27.937693544606695,41.318073235808825,3.1569000208703546,10.013378354890751,64.93143007997607,0.0
2022-06-03 06:10:00,16.2,19.1,18.9,22.2,20.0,4.265,3.244105,22.4595,41.480599999999995,14.333333333333334,4.0,131.22222222222223,0.0,90.61111111111111,10.0,1017.9444444444445,19.555555555555557,13.055555555555555,7.777777777777778,4.111111111111111,,490.4951869640131,3.7962521339271027,111.24988971817966,27.892631778717043,41.205092976888025,3.0134183160463968,10.763725374539693,58.168265457153325,0.0
2022-06-03 06:20:00,16.4,19.2,18.9,22.2,20.0,4.249,3.3869550000000004,23.698500000000003,40.4426,14.666666666666666,4.0,143.44444444444446,0.0,89.22222222222223,10.0,1017.8888888888889,20.11111111111111,13.11111111111111,7.555555555555555,4.222222222222222,,482.75157419840497,3.6250072105254154,109.5648542143396,27.878708836498156,41.293950454315855,3.2546374879899576,11.61826610656384,59.6947209739685,0.0
2022-06-03 06:30:00,16.7,19.3,19.0,22.2,20.1,4.254,3.0728333333333335,23.307222222222222,39.442,15.0,4.0,155.66666666666669,0.0,87.83333333333333,10.0,1017.8333333333334,20.666666666666668,13.166666666666666,7.333333333333333,4.333333333333333,,486.0858413029813,3.3895778767267863,154.91770585378012,27.86237462679545,41.505770212809246,3.2422620375951134,13.376126262346904,50.93485072453817,0.0
2022-06-03 06:40:00,16.4,19.1,18.9,22.2,20.0,4.232,3.6122500000000004,24.323900000000002,39.1924,15.333333333333334,4.0,167.88888888888889,0.0,86.44444444444444,10.0,1017.7777777777778,21.22222222222222,13.222222222222221,7.111111111111111,4.444444444444445,,485.8865284571155,3.2545482673079276,221.58198515035338,27.691464853286742,41.937093861897786,4.020690044164658,15.026118561426799,27.880346552530927,0.0
2022-06-03 06:50:00,16.6,19.3,19.0,22.2,20.1,4.258,3.9281599999999997,25.1034,38.9144,15.666666666666666,4.0,180.11111111111111,0.0,85.05555555555556,10.0,1017.7222222222222,21.77777777777778,13.277777777777779,6.888888888888889,4.555555555555555,,485.6233702596029,3.1961697519229633,283.33266783633474,27.470456705510294,43.16917616161493,4.216549974380295,16.53644281395146,39.030192965940046,0.0
2022-06-03 07:00:00,17.7,19.9,19.6,22.3,20.5,4.255,4.34477,25.5557,38.882999999999996,16.0,4.0,192.33333333333334,0.0,83.66666666666667,10.0,1017.6666666666666,22.333333333333332,13.333333333333334,6.666666666666667,4.666666666666667,,488.28278632503816,3.0744716453956347,227.53646747352042,27.368101259867352,44.161264750162765,4.287864406506221,18.240446618398032,51.15619619369507,0.0
2022-06-03 07:10:00,17.8,19.9,19.7,22.4,20.8,4.222,4.355035,26.4206,38.612700000000004,16.333333333333332,4.0,204.55555555555554,0.0,82.27777777777777,10.0,1017.6111111111111,22.88888888888889,13.38888888888889,6.444444444444445,4.777777777777778,,484.89066141764323,3.3086188101364393,186.9839216299111,27.260288731257123,44.953866418202715,4.915223168134689,20.879492190678913,55.128950634002685,0.0
2022-06-03 07:20:00,17.8,19.7,19.4,22.5,21.2,4.213,4.25145,26.2772,38.132600000000004,16.666666666666668,4.0,216.77777777777777,0.0,80.88888888888889,10.0,1017.5555555555555,23.444444444444443,13.444444444444445,6.222222222222222,4.888888888888889,,481.89159471533765,3.362969476887062,226.94134151609606,27.146729906321873,45.44200083081188,4.705234481500146,23.595469340027357,57.74349167526746,0.0
2022-06-03 07:30:00,18.2,19.7,19.6,22.6,21.8,4.207,3.7077,26.9794,37.715700000000005,17.0,4.0,229.0,0.0,79.5,10.0,1017.5,24.0,13.5,6.0,5.0,,485.90456163428297,4.045401772866815,212.49072112261237,27.02592185338338,45.459656855265294,4.450589345693588,26.59493981997172,57.55139014561971,0.0
2022-06-03 07:40:00,18.4,19.9,19.7,22.6,22.0,4.244,3.654645,27.519299999999998,37.0503,17.333333333333332,4.0,241.22222222222223,0.0,78.11111111111111,10.0,1017.4444444444445,24.555555555555557,13.555555555555555,5.777777777777778,5.111111111111111,,477.2307770406789,4.374323348999023,188.5653172047933,27.030083031211394,45.512533750898854,4.294451200883897,29.360838239648956,75.40306661386958,0.0
2022-06-03 07:50:00,18.0,19.7,19.5,22.7,22.0,4.236,3.6988250000000003,28.274900000000002,36.4605,17.666666666666668,4.0,253.44444444444446,0.0,76.72222222222223,10.0,1017.3888888888889,25.11111111111111,13.61111111111111,5.555555555555555,5.222222222222222,,477.3324680477449,3.9820100943651573,158.6839486815027,26.974678188959757,45.586209061940515,4.568015772898992,29.30624744733175,74.66779420216878,0.0
2022-06-03 08:00:00,17.9,19.6,19.4,22.8,22.0,4.227,3.5207950000000006,29.036399999999997,36.0176,18.0,4.0,265.6666666666667,0.0,75.33333333333334,10.0,1017.3333333333334,25.666666666666664,13.666666666666666,5.333333333333334,5.333333333333333,,484.3924602254232,3.8391787581794006,135.64639238432977,26.91786021748527,45.72309935939768,4.557914610176138,29.17798750142582,81.74918562633744,0.0
2022-06-03 08:10:00,18.2,19.7,19.5,22.8,22.1,4.205,3.4152500000000003,29.1402,35.6447,18.333333333333336,4.0,277.8888888888889,0.0,73.94444444444444,10.0,1017.2777777777778,26.22222222222222,13.722222222222221,5.111111111111111,5.444444444444445,,476.3805123690901,3.532834011713664,117.26801654492394,26.819238793055217,45.619319178263346,4.755056239366532,28.83107751528422,80.7653531519572,0.0
2022-06-03 08:20:00,18.6,20.1,19.9,22.9,22.2,4.265,3.6662550000000005,28.8896,35.4036,18.666666666666668,4.0,290.1111111111111,0.0,72.55555555555556,10.0,1017.2222222222222,26.77777777777778,13.777777777777779,4.888888888888889,5.555555555555555,,477.45946293622603,3.4703473626085595,109.75306428230415,26.69707156176124,45.41973597271195,4.96042096792023,28.56721219578727,88.92257152140466,0.0
2022-06-03 08:30:00,18.8,20.3,20.2,22.9,22.4,4.207,3.3916150000000003,29.4887,35.358,19.0,4.0,302.33333333333337,0.0,71.16666666666667,10.0,1017.1666666666666,27.333333333333332,13.833333333333334,4.666666666666667,5.666666666666666,,473.0200308227539,3.3908806724265466,113.79272061902925,26.719335266749063,45.51156315485637,4.945067483186722,28.886790933609014,105.1922624460856,0.0
2022-06-03 08:40:00,19.4,20.7,20.4,23.0,22.5,4.207,3.6905349999999997,29.8572,35.4118,19.333333333333336,4.0,314.55555555555554,0.0,69.77777777777777,10.0,1017.1111111111111,27.888888888888886,13.88888888888889,4.444444444444445,5.777777777777778,,472.55115697751097,3.8139745361724144,112.3567966256438,26.668301893870034,45.614593226114906,5.026100839773814,29.62156086921692,107.09648863474528,0.0
2022-06-03 08:50:00,19.1,20.6,20.3,23.1,22.6,4.254,3.5357100000000004,31.0234,35.3779,19.666666666666668,4.0,326.7777777777778,0.0,68.38888888888889,10.0,1017.0555555555555,28.444444444444443,13.944444444444445,4.222222222222222,5.888888888888889,,481.2803974405924,4.369155573380196,135.46822141615013,26.665869619390357,45.82527592810125,5.232487979521517,31.430399935571224,113.65664079384726,0.0
2022-06-03 09:00:00,19.1,20.6,19.4,23.2,22.6,4.235,3.33647,31.467899999999997,35.4885,20.0,4.0,339.0,0.0,67.0,10.0,1017.0,29.0,14.0,4.0,6.0,,471.02014059483315,4.365213227918593,227.9361879087976,26.719670969645183,46.00839529673259,5.183540362517039,33.32944386164347,112.61292237599692,0.0
2022-06-03 09:10:00,19.2,20.6,19.1,23.2,22.6,4.215,3.6637750000000002,31.4452,36.3912,20.22222222222222,4.111111111111111,321.44444444444446,0.0,66.22222222222223,10.0,1016.8888888888889,28.72222222222222,14.0,4.222222222222222,6.0,,469.37915337924295,4.37718387434038,269.22634394112276,26.74812906577939,46.46817984044226,5.723796897963748,34.39162259815821,111.23627349436609,0.0
2022-06-03 09:20:00,19.8,21.1,19.4,23.2,22.8,4.276,3.819715,31.016700000000004,38.2983,20.444444444444443,4.222222222222222,303.8888888888889,0.0,65.44444444444444,10.0,1016.7777777777778,28.444444444444443,14.0,4.444444444444445,6.0,,478.1051731469165,4.487671065977064,264.68024966309974,26.81273442586263,46.92376134872437,5.185221320788065,37.71636511484782,119.77096378326414,0.0
2022-06-03 09:30:00,20.0,21.3,19.4,23.3,22.9,4.25,4.09051,30.572000000000003,39.6476,20.666666666666668,4.333333333333333,286.3333333333333,0.0,64.66666666666667,10.0,1016.6666666666666,28.166666666666668,14.0,4.666666666666667,6.0,,468.0698945354593,4.732572151456176,207.75249099429715,27.104718468983968,46.9123379834493,4.7371645772457125,38.21156541824341,160.9443489964803,0.0
2022-06-03 09:40:00,20.4,21.6,18.9,23.3,23.0,4.256,3.7588999999999997,30.7823,40.2509,20.88888888888889,4.444444444444445,268.77777777777777,0.0,63.888888888888886,10.0,1016.5555555555555,27.88888888888889,14.0,4.888888888888889,6.0,,463.79414886474603,4.812700946566749,194.6875686218779,27.45794464595982,46.657320157660806,4.957686182931473,36.70080441344631,143.39131458178244,0.0
2022-06-03 09:50:00,20.7,21.9,19.5,23.3,23.2,4.287,3.664575,30.877699999999997,40.4328,21.11111111111111,4.555555555555555,251.22222222222223,0.0,63.111111111111114,10.0,1016.4444444444445,27.61111111111111,14.0,5.111111111111111,6.0,,463.0698989833087,4.670354410699532,171.6583386717543,27.691450087229413,46.189256235758464,4.974095585346221,35.71929508845011,104.95260190327963,0.0
2022-06-03 10:00:00,21.0,22.0,19.5,23.4,23.3,4.216,3.7390299999999996,30.8599,40.2573,21.333333333333332,4.666666666666667,233.66666666666666,0.0,62.333333333333336,10.0,1016.3333333333334,27.333333333333332,14.0,5.333333333333333,6.0,,469.8891996958064,4.628244247099774,195.31564932914776,27.8856243918372,45.11399870971513,4.742212312188956,35.60490089103824,104.34648693939376,0.0
2022-06-03 10:10:00,21.2,22.2,19.1,23.4,23.4,4.27,3.8122,30.6621,40.194,21.555555555555557,4.777777777777778,216.1111111111111,0.0,61.55555555555556,10.0,1016.2222222222222,27.055555555555557,14.0,5.555555555555555,6.0,,475.58270528157556,4.888885524959887,400.48404677568857,28.183912185033158,44.654402338663736,5.036753745079041,36.03413870493571,119.77810857137044,0.0
2022-06-03 10:20:00,21.0,22.1,19.3,23.5,23.4,4.243,4.3640099999999995,29.6928,40.1457,21.77777777777778,4.888888888888889,198.55555555555554,0.0,60.77777777777778,10.0,1016.1111111111111,26.77777777777778,14.0,5.777777777777778,6.0,,470.080261332194,5.423067994238967,387.1625984760866,28.43105465253194,44.2519012260437,5.698837611675263,36.76386305491129,109.1011689122518,0.0
2022-06-03 10:30:00,21.2,22.3,19.2,23.6,23.5,4.243,4.6233699999999995,29.5687,40.1163,22.0,5.0,181.0,0.0,60.0,10.0,1016.0,26.5,14.0,6.0,6.0,,476.6100363159179,6.115977775888927,333.79247419885326,28.84636195271393,43.40204219703466,4.991320449634979,37.09750856055588,133.7319736810069,0.0
2022-06-03 10:40:00,22.1,22.9,19.0,23.6,23.6,4.28,4.106505,30.2138,40.0376,22.22222222222222,5.111111111111111,163.44444444444443,0.0,59.22222222222222,10.0,1015.8888888888889,26.22222222222222,14.0,6.222222222222222,6.0,,493.9628083468032,7.069216740629767,238.7550528579108,29.19134754180908,42.86219055175781,4.424156458377839,31.821157935460405,242.8123392232259,0.0
2022-06-03 10:50:00,21.7,22.7,19.4,23.7,23.7,4.262,3.94179,30.128899999999998,39.7049,22.444444444444443,5.222222222222222,145.88888888888889,0.0,58.44444444444444,10.0,1015.7777777777778,25.944444444444443,14.0,6.444444444444445,6.0,,469.4004656701801,8.199993387157635,191.3246451672053,29.210799464345634,42.63313854061189,4.614059313196954,26.481890866951865,179.23287638346355,0.0
2022-06-03 11:00:00,21.8,22.9,19.3,23.7,23.9,4.238,4.5017000000000005,29.735500000000002,39.7476,22.666666666666668,5.333333333333333,128.33333333333331,0.0,57.666666666666664,10.0,1015.6666666666666,25.666666666666668,14.0,6.666666666666666,6.0,,462.2118760172526,8.828517633575505,207.77141902686512,29.23367206255595,42.543284524281816,4.8036105684439345,25.48345874786377,138.11185979207357,0.0
2022-06-03 11:10:00,22.8,23.6,19.1,23.7,24.1,4.233,4.06768,29.008100000000002,39.897,22.88888888888889,5.444444444444445,110.77777777777777,0.0,56.888888888888886,10.0,1015.5555555555555,25.38888888888889,14.0,6.888888888888889,6.0,,468.60960791927647,8.578022383310026,144.6553492314398,29.480739154815673,42.199070574442544,4.523472051620483,25.492858794530232,109.85404472351074,0.0
2022-06-03 11:20:00,23.4,24.0,19.4,23.8,24.2,4.268,3.88913,28.762700000000002,40.1803,23.11111111111111,5.555555555555555,93.2222222222222,0.0,56.111111111111114,10.0,1015.4444444444445,25.11111111111111,14.0,7.111111111111111,6.0,,468.1485598860116,8.295099121123384,100.60481603956491,29.777277698516848,41.3800137201945,4.289842578570048,26.02233598073324,124.19370861053467,0.0
2022-06-03 11:30:00,23.3,23.9,19.0,23.8,24.2,4.247,3.883345,28.430500000000002,40.402499999999996,23.333333333333332,5.666666666666666,75.66666666666663,0.0,55.333333333333336,10.0,1015.3333333333334,24.833333333333336,14.0,7.333333333333333,6.0,,471.18507497151694,8.292596934771135,76.62274570680607,29.956012245814,40.61651310602824,4.32106609582901,26.998525199890132,108.71753475189209,0.0
2022-06-03 11:40:00,23.4,24.1,19.0,23.9,24.4,4.278,4.02179,27.8892,40.6034,23.555555555555557,5.777777777777778,58.111111111111086,0.0,54.55555555555556,10.0,1015.2222222222222,24.555555555555557,14.0,7.555555555555555,6.0,,473.9549711731658,7.812646281759617,61.20047752595891,29.935287335713703,40.674456183115645,4.328115694522857,28.801960096359256,92.03994247436523,0.0
2022-06-03 11:50:00,24.5,24.8,19.0,23.9,24.5,4.269,4.744015,27.751600000000003,40.777100000000004,23.77777777777778,5.888888888888889,40.55555555555554,0.0,53.77777777777778,10.0,1015.1111111111111,24.27777777777778,14.0,7.777777777777778,6.0,,467.8836759685648,8.183350094819472,56.57484850177657,29.986094888051348,40.92989766438802,4.403926657040914,30.6846110312144,130.85773274739583,0.0
2022-06-03 12:00:00,24.5,25.0,18.9,23.9,24.7,4.267,4.03273,27.177,40.9984,24.0,6.0,23.0,0.0,53.0,10.0,1015.0,24.0,14.0,8.0,6.0,,464.3119211832683,9.195439321496393,53.537596155048085,29.931547085444134,40.92497528711955,4.308142785628637,31.095121504465737,108.25944250742596,136.0
2022-06-03 12:10:00,25.0,25.3,19.1,24.0,24.8,4.264,4.1284,26.837,41.2558,23.944444444444443,5.666666666666667,36.166666666666664,0.0,54.0,9.944444444444445,1014.9444444444445,25.27777777777778,14.166666666666666,7.555555555555555,5.944444444444445,,459.0207958388055,10.035785195921774,46.77556183852718,29.908588240941366,40.976270618438726,4.368363302151362,31.946567923227946,112.25149291992186,0.0
2022-06-03 12:20:00,24.8,25.2,19.4,24.0,24.9,4.246,4.097910000000001,26.770100000000003,41.409,23.88888888888889,5.333333333333333,49.33333333333333,0.0,55.0,9.88888888888889,1014.8888888888889,26.555555555555557,14.333333333333334,7.111111111111111,5.888888888888889,,458.63071960449224,9.163595593204606,57.43087913847239,29.882022412253207,40.832188515689204,4.1522685830058945,33.11094347333648,107.12546917253505,0.0
2022-06-03 12:30:00,25.2,25.4,19.1,24.0,24.9,4.256,4.01713,26.358999999999998,41.5924,23.833333333333332,5.0,62.5,0.0,56.0,9.833333333333334,1014.8333333333334,27.833333333333332,14.5,6.666666666666667,5.833333333333333,,458.61081112916446,8.526443956194624,93.17259713835635,29.84681153615316,40.632582594553625,3.9917914064725237,34.01306259155273,136.53580842336018,0.0
2022-06-03 12:40:00,24.4,24.9,18.6,24.0,24.7,4.25,3.9528100000000004,26.360200000000003,41.785000000000004,23.77777777777778,4.666666666666666,75.66666666666666,0.0,57.0,9.777777777777779,1014.7777777777778,29.11111111111111,14.666666666666666,6.222222222222222,5.777777777777778,,457.45694110037266,7.366859064789142,238.6121734679486,29.95142916361491,40.335490214029946,3.5636539983749387,31.847995704015098,207.5469601694743,0.0
2022-06-03 12:50:00,24.7,25.0,19.2,24.0,24.8,4.288,4.110165,26.3782,41.8092,23.72222222222222,4.333333333333333,88.83333333333333,0.0,58.0,9.722222222222221,1014.7222222222222,30.38888888888889,14.833333333333334,5.777777777777778,5.722222222222222,,462.06204742431635,5.997704710879569,233.70434086772678,30.031510995229088,40.129523531595865,3.523944745461146,22.355409921010335,296.60776222229003,0.0
2022-06-03 13:00:00,25.2,25.5,18.9,24.0,25.0,4.309,4.1931863636363635,25.826727272727272,41.654545454545456,23.666666666666668,4.0,102.0,0.0,59.0,9.666666666666666,1014.6666666666666,31.666666666666668,15.0,5.333333333333334,5.666666666666667,,470.2751485995589,5.479192271219135,164.39909090807208,30.07000425656637,40.14338054656982,3.659616473913193,15.961894516944886,298.0865874226888,0.0
2022-06-03 13:10:00,24.6,25.1,18.6,24.0,24.9,4.305,3.6541249999999996,24.343600000000002,41.3532,23.61111111111111,3.6666666666666665,115.16666666666667,0.0,60.0,9.61111111111111,1014.6111111111111,32.94444444444444,15.166666666666666,4.888888888888889,5.611111111111111,,486.4122362263997,4.763204578794328,112.19205876431222,30.040648204198952,40.4463253883195,3.554248120218027,11.914983416411394,284.20664791336475,0.0
2022-06-03 13:20:00,24.5,25.0,19.2,24.0,24.8,4.315,3.3016599999999996,23.3129,41.8825,23.555555555555557,3.333333333333333,128.33333333333331,0.0,61.0,9.555555555555555,1014.5555555555555,34.22222222222222,15.333333333333334,4.444444444444445,5.555555555555555,,493.38557607014974,4.316966952860019,101.46843472690907,30.005169280370076,40.650078786214195,3.438789230982463,8.705739905039469,297.324123433431,0.0
2022-06-03 13:30:00,24.7,25.1,19.0,24.0,24.8,4.318,3.011145,22.5762,42.4242,23.5,3.0,141.5,0.0,62.0,9.5,1014.5,35.5,15.5,4.0,5.5,,500.43074918198863,3.7599011926866517,106.22792385510806,29.99853162447612,40.75352563222249,3.1638182934125263,6.065864421526591,324.19321233113607,0.0
2022-06-03 13:40:00,24.6,25.0,18.8,23.9,24.8,4.271,3.3751800000000003,22.503,42.9842,23.444444444444443,2.6666666666666665,154.66666666666666,0.0,63.0,9.444444444444445,1014.4444444444445,36.77777777777778,15.666666666666666,3.5555555555555554,5.444444444444445,,498.671889444987,3.9211523581965495,104.63761276439087,30.040252463022863,40.803596890767416,3.042191208998362,3.7517000655333197,397.131320699056,0.0
2022-06-03 13:50:00,24.7,25.0,19.1,23.8,24.7,4.297,3.230845,21.8764,43.2298,23.38888888888889,2.333333333333333,167.83333333333334,0.0,64.0,9.38888888888889,1014.3888888888889,38.05555555555556,15.833333333333334,3.1111111111111116,5.388888888888889,,541.6650186122149,4.44768860847263,103.13638580710202,30.109218289057413,40.90942193984985,3.062348347902298,2.1357950564225514,667.4778295898437,0.0
2022-06-03 14:00:00,24.7,25.1,18.9,23.9,24.7,4.321,3.483655,21.3813,43.2214,23.333333333333332,2.0,181.0,0.0,65.0,9.333333333333334,1014.3333333333334,39.333333333333336,16.0,2.666666666666667,5.333333333333333,,558.3696889241536,4.284807277150073,94.75780920427397,30.13154641359882,40.99413153955845,2.9555464247015655,1.5202784671842076,711.7252365462507,0.0
2022-06-03 14:10:00,24.2,24.7,18.7,23.8,24.6,4.283,3.22864,20.6059,43.3994,23.27777777777778,1.666666666666666,194.16666666666666,0.0,66.0,9.277777777777779,1014.2777777777778,40.611111111111114,16.166666666666668,2.2222222222222223,5.277777777777778,,563.4131652832032,3.8452244293555027,90.40354215524965,30.15596381823222,41.25747962315877,2.697627541422844,1.2796116842826208,722.2965297444662,0.0
2022-06-03 14:20:00,24.1,24.6,19.3,23.9,24.6,4.266,3.4109450000000003,20.5279,43.7248,23.22222222222222,1.333333333333333,207.33333333333334,0.0,67.0,9.222222222222221,1014.2222222222222,41.888888888888886,16.333333333333332,1.7777777777777777,5.222222222222222,,603.0793280450229,3.6724328344285824,83.31056958602646,30.17476264635722,41.374595438639325,2.873727586666743,1.1530746956666311,896.6057175699871,0.0
2022-06-03 14:30:00,24.2,24.7,18.9,23.8,24.6,4.267,3.3914850000000003,20.7221,43.8767,23.166666666666668,1.0,220.5,0.0,68.0,9.166666666666666,1014.1666666666666,43.16666666666667,16.5,1.333333333333334,5.166666666666667,,593.7406333414714,3.236265998923846,100.79028514366365,30.30296170870463,41.39893447875976,2.500756276845932,1.0840020895004272,798.3468455505371,0.0
2022-06-03 14:40:00,24.1,24.6,18.7,23.9,24.5,4.304,2.97579,20.6151,43.8668,23.11111111111111,0.6666666666666661,233.66666666666666,0.0,69.0,9.11111111111111,1014.1111111111111,44.44444444444444,16.666666666666668,0.8888888888888893,5.111111111111111,,569.2439294082817,2.823757775685208,99.57921846141923,30.168320744832357,41.91965431213379,2.615237557888031,1.0461162704229356,321.87189557393395,0.0
2022-06-03 14:50:00,23.8,24.5,19.2,23.8,24.5,4.286,3.0114,20.374299999999998,44.2171,23.055555555555557,0.33333333333333304,246.83333333333334,0.0,70.0,9.055555555555555,1014.0555555555555,45.72222222222222,16.833333333333332,0.44444444444444464,5.055555555555555,,577.9807889881353,2.9795931480361917,94.74090059851522,29.922881759007772,42.54668120702108,2.658850886821747,1.025293567577998,724.2701078796388,0.0
2022-06-03 15:00:00,23.4,24.1,18.8,23.7,24.4,4.245,2.655785,19.8708,44.1243,23.0,0.0,260.0,0.0,71.0,9.0,1014.0,47.0,17.0,0.0,5.0,,615.2929237874348,2.905674549933881,96.42843385642531,29.701921412202182,43.00572797671042,2.5462240454668557,1.0248459545217576,931.9343544881852,0.0
2022-06-03 15:10:00,22.6,23.5,18.5,23.6,24.1,4.232,2.67392,19.7166,44.0423,22.61111111111111,0.49999999999999994,259.72222222222223,0.07777777777777778,72.44444444444444,9.055555555555555,1014.1666666666666,49.166666666666664,16.944444444444443,0.7777777777777778,4.777777777777778,,599.7957956528937,2.592037481998993,91.5427054746811,29.458937676747638,42.952578684488934,2.4003083882729213,1.2142584262291591,877.3198403422036,0.0
2022-06-03 15:20:00,21.2,22.5,18.6,23.6,23.7,4.282,2.72926,19.282,44.0715,22.22222222222222,0.9999999999999999,259.44444444444446,0.15555555555555556,73.88888888888889,9.11111111111111,1014.3333333333334,51.333333333333336,16.88888888888889,1.5555555555555556,4.555555555555555,,556.2178025239089,2.401995817254492,100.23006778889456,29.130090873957982,43.328896435909584,2.380754439863351,1.8475962223185867,647.7533714686326,0.0
2022-06-03 15:30:00,20.3,21.8,18.6,23.5,23.4,4.176,2.96466,19.2321,44.2337,21.833333333333332,1.5,259.1666666666667,0.23333333333333334,75.33333333333333,9.166666666666666,1014.5,53.5,16.833333333333332,2.3333333333333335,4.333333333333333,,537.1826448392319,2.199993101203509,102.0915841282559,28.792870775858564,43.958113218943275,2.6632180500030516,2.728071322441101,505.31114517211915,0.0
2022-06-03 15:40:00,19.6,21.2,18.3,23.5,23.1,4.278,3.88793,18.9947,44.2838,21.444444444444443,1.9999999999999998,258.8888888888889,0.3111111111111111,76.77777777777777,9.222222222222221,1014.6666666666666,55.666666666666664,16.77777777777778,3.111111111111111,4.111111111111111,,544.0593235270183,2.8002624314653,101.84542028136173,28.491110628472,45.36918792349393,2.9752880626363183,3.8375644318197595,572.3652865675629,0.0
2022-06-03 15:50:00,19.1,20.7,18.6,23.4,23.0,4.213,3.9177550000000005,19.1505,44.6406,21.055555555555557,2.5,258.6111111111111,0.3888888888888889,78.22222222222223,9.277777777777779,1014.8333333333334,57.833333333333336,16.72222222222222,3.888888888888889,3.888888888888889,,534.4350669632835,2.6828440698526674,101.14857458707303,28.259949884414674,46.43020542780558,3.2491512568791707,5.289547332922618,455.1069777933756,0.0
2022-06-03 16:00:00,18.7,20.3,18.4,23.4,22.8,4.209,3.265215,19.0977,44.8675,20.666666666666668,3.0,258.3333333333333,0.4666666666666667,79.66666666666667,9.333333333333334,1015.0,60.0,16.666666666666668,4.666666666666667,3.666666666666667,,513.5755912833378,2.5761043697225174,101.58840877058816,28.14302594502767,46.723500162760416,3.0358051002025603,6.747905759811401,378.57462577819825,0.0
2022-06-03 16:10:00,18.4,20.1,18.6,23.4,22.6,4.226,2.449985,19.2955,44.8827,20.27777777777778,3.5,258.05555555555554,0.5444444444444444,81.11111111111111,9.38888888888889,1015.1666666666666,62.166666666666664,16.61111111111111,5.444444444444445,3.4444444444444446,,506.52995361328124,2.1986320854647685,99.8044751508896,28.344610061228604,45.81896956052937,230.9776290572015,8.043709209421293,282.5028069880751,0.0
2022-06-03 16:20:00,18.6,20.1,19.0,23.3,22.6,4.249,2.586185,19.452199999999998,44.882799999999996,19.88888888888889,3.9999999999999996,257.77777777777777,0.6222222222222222,82.55555555555556,9.444444444444445,1015.3333333333334,64.33333333333333,16.555555555555557,6.222222222222222,3.2222222222222223,,494.9612411744567,2.220511390243547,102.99010409985559,30.713467601140344,41.15635374704997,934.5527658832074,9.110678842862447,201.42899256388347,0.0
2022-06-03 16:30:00,18.6,20.3,19.2,23.3,22.6,4.204,2.5207900000000003,20.219,44.8394,19.5,4.5,257.5,0.7,84.0,9.5,1015.5,66.5,16.5,7.0,3.0,,489.3313036092122,2.152731220294527,105.7892851692674,33.098557013944195,35.33220189673001,698.2892292087065,9.505728748483085,121.92870599069231,0.0
2022-06-03 16:40:00,18.8,20.3,18.7,23.3,22.6,4.269,2.52923,20.1135,44.731,19.11111111111111,5.0,257.22222222222223,0.7777777777777778,85.44444444444444,9.555555555555555,1015.6666666666666,68.66666666666667,16.444444444444443,7.777777777777778,2.7777777777777777,,497.57551592245875,2.1987912468452238,107.78093379414013,31.086068595250445,37.69178313573202,2.2767548515399296,9.419514231681825,147.32607045491537,0.0
2022-06-03 16:50:00,18.8,20.3,18.9,23.3,22.6,4.222,2.4126000000000003,20.0883,44.5582,18.72222222222222,5.5,256.94444444444446,0.8555555555555555,86.88888888888889,9.61111111111111,1015.8333333333334,70.83333333333333,16.38888888888889,8.555555555555555,2.555555555555556,,503.8445096561826,2.08921090754412,111.05728329588464,30.262066701253257,40.02232839584351,2.001314602692922,9.197649137179056,185.3259940592448,0.0
2022-06-03 17:00:00,18.7,20.3,19.3,23.3,22.6,4.246,2.488435,20.1222,44.6308,18.333333333333332,6.0,256.6666666666667,0.9333333333333333,88.33333333333333,9.666666666666666,1016.0,73.0,16.333333333333332,9.333333333333334,2.3333333333333335,,493.5961178588867,1.836115954195039,113.2334950249882,29.76231808344523,41.77944534937541,1.9126049699385959,9.053206901550293,122.22349340438844,0.0
2022-06-03 17:10:00,18.4,20.1,19.1,23.3,22.5,4.307,2.303155,20.296799999999998,44.6451,17.944444444444443,6.5,256.3888888888889,1.011111111111111,89.77777777777777,9.722222222222221,1016.1666666666666,75.16666666666666,16.27777777777778,10.11111111111111,2.111111111111111,,488.40851012482034,1.8198316984998304,105.83834793608067,29.300084980928183,42.7475959180613,2.0712560143822527,9.184181437440257,359.16114447604116,0.0
2022-06-03 17:20:00,18.3,20.0,18.6,23.2,22.5,4.253,2.29329,20.2668,45.1262,17.555555555555557,7.0,256.1111111111111,1.0888888888888888,91.22222222222223,9.777777777777779,1016.3333333333334,77.33333333333333,16.22222222222222,10.88888888888889,1.8888888888888888,,536.2836145019531,1.796609570461478,106.00089146996622,29.08691879272461,43.34142647425334,1.9403504463036856,7.941565039157868,1138.6970229085287,0.0
2022-06-03 17:30:00,18.2,19.9,19.1,23.1,22.4,4.246,2.115925,20.523400000000002,44.914699999999996,17.166666666666668,7.499999999999999,255.83333333333334,1.1666666666666667,92.66666666666667,9.833333333333334,1016.5,79.5,16.166666666666668,11.666666666666666,1.666666666666667,,560.4208525739398,1.7642343730273218,109.00398798710883,29.04254592259725,43.763936818440754,1.8498807748158772,4.678611924250921,1483.775947265625,0.0
2022-06-03 17:40:00,18.1,19.9,19.0,23.1,22.4,4.28,2.2026399999999997,20.8294,44.8257,16.77777777777778,7.999999999999999,255.55555555555554,1.2444444444444445,94.11111111111111,9.88888888888889,1016.6666666666666,81.66666666666666,16.11111111111111,12.444444444444445,1.4444444444444446,,544.0462068544585,1.8583284274400291,109.04079414087501,29.266640343223116,43.80311945149156,1.7904281722978166,2.407327442465584,1154.650519224073,0.0
2022-06-03 17:50:00,18.1,19.9,19.0,23.1,22.4,4.244,2.2985949999999997,20.8185,44.6668,16.38888888888889,8.5,255.27777777777777,1.3222222222222222,95.55555555555556,9.944444444444445,1016.8333333333334,83.83333333333334,16.055555555555557,13.222222222222223,1.2222222222222223,,540.7603293863932,1.8399469813283555,105.6322236855286,29.499562498728437,43.35701452891032,1.8640496077140174,1.5720841737588247,1090.945344543457,0.0
2022-06-03 18:00:00,18.0,19.7,18.7,23.0,22.3,4.237,2.3973500000000003,20.683,44.6668,16.0,9.0,255.0,1.4,97.0,10.0,1017.0,86.0,16.0,14.0,1.0,,536.3945319094603,1.6814522061509602,102.96866392577435,30.262474387486776,42.26231992085775,1.6663197223345438,1.3016038340330123,1046.744911702474,0.0
2022-06-03 18:10:00,18.2,19.7,19.1,23.0,22.2,4.232,2.229655,20.773699999999998,44.5246,15.944444444444445,8.722222222222221,249.72222222222223,1.3333333333333333,97.0,9.555555555555555,1017.1111111111111,85.5,15.88888888888889,13.61111111111111,1.0,,534.6872967529297,1.7164288234609668,108.782920372311,30.516838441859175,41.01609069334353,1.661307194972299,1.1646939046493645,848.4200098623475,0.0
2022-06-03 18:20:00,18.8,20.2,19.3,23.0,22.3,4.31,1.909895,20.3831,44.6464,15.88888888888889,8.444444444444445,244.44444444444446,1.2666666666666666,97.0,9.11111111111111,1017.2222222222222,85.0,15.777777777777779,13.222222222222221,1.0,,526.2292477241605,1.6605445036140538,109.61847039325089,30.586183649698892,40.54213535308838,1.6429430666565896,1.0902682789166769,799.2748056030274,0.0
2022-06-03 18:30:00,18.8,20.3,19.2,23.0,22.4,4.237,2.008705,20.2728,44.7589,15.833333333333334,8.166666666666666,239.16666666666666,1.2,97.0,8.666666666666666,1017.3333333333334,84.5,15.666666666666666,12.833333333333334,1.0,,519.4847466479772,1.5014430225467952,110.47524722988324,30.727882893880206,40.18591928482056,1.5448664367198943,1.049554179906845,801.9481653849284,0.0
2022-06-03 18:40:00,19.4,20.7,19.1,23.0,22.6,4.255,2.100785,20.191200000000002,44.8365,15.777777777777779,7.888888888888889,233.88888888888889,1.1333333333333333,97.0,8.222222222222221,1017.4444444444445,84.0,15.555555555555555,12.444444444444445,1.0,,520.4082613609577,1.5396309122022263,109.32062167022188,30.587502168019615,39.97980315526327,1.6892114377021792,1.0271880988279978,672.2987293497721,0.0
2022-06-03 18:50:00,19.7,21.0,19.3,23.0,22.7,4.313,2.0428249999999997,20.131700000000002,44.863,15.722222222222221,7.611111111111111,228.61111111111111,1.0666666666666667,97.0,7.777777777777778,1017.5555555555555,83.5,15.444444444444445,12.055555555555555,1.0,,517.7468516663299,1.465792049578691,106.7874412413775,30.452395855585735,40.031016178131104,1.5534892280896506,1.0148986967404683,700.0593888346355,0.0
2022-06-03 19:00:00,20.0,21.2,19.3,23.1,22.8,4.243,1.95442,19.4985,44.8815,15.666666666666666,7.333333333333334,223.33333333333334,0.9999999999999999,97.0,7.333333333333334,1017.6666666666666,83.0,15.333333333333334,11.666666666666666,1.0,,516.4269280199072,1.520169713702579,111.79863469721909,30.27963686625163,40.21224231084188,1.545146006743113,1.0081520700454711,618.7811598714193,0.0
2022-06-03 19:10:00,20.0,21.3,19.2,23.1,22.9,4.299,2.029175,19.4738,45.0445,15.61111111111111,7.055555555555555,218.05555555555554,0.9333333333333332,97.0,6.888888888888889,1017.7777777777778,82.5,15.222222222222221,11.277777777777779,1.0,,517.5940995279948,1.514578201561998,108.0898853092948,30.11389634643096,40.46915794758198,1.5215098043413111,1.0044475343383727,652.6839540708781,0.0
2022-06-03 19:20:00,20.0,21.2,19.0,23.1,22.9,4.277,1.797935,19.477600000000002,45.0855,15.555555555555555,6.777777777777779,212.77777777777777,0.8666666666666666,97.0,6.444444444444445,1017.8888888888889,82.0,15.11111111111111,10.88888888888889,1.0,,518.3398821881174,1.455092164214048,106.32819948638226,30.00278121630351,40.79084717432658,1.5680659637848537,1.0024128758907318,605.5682925415039,0.0
2022-06-03 19:30:00,20.0,21.2,19.2,23.0,22.9,4.273,1.7395600000000002,19.5366,45.1476,15.5,6.5,207.5,0.7999999999999999,97.0,6.0,1018.0,81.5,15.0,10.5,1.0,,507.7267779541015,1.371571311523012,107.79297418885312,29.914001684188843,41.05459934870402,1.485424302617709,1.0012981752554575,701.1928812154134,0.0
2022-06-03 19:40:00,20.0,21.3,19.0,23.0,22.9,4.291,1.80171,19.5717,45.2482,15.444444444444445,6.222222222222222,202.22222222222223,0.7333333333333333,97.0,5.555555555555555,1018.1111111111111,81.0,14.88888888888889,10.11111111111111,1.0,,506.2010676802712,1.3112862102359029,108.93223940984004,29.817206989924113,41.279488213857015,1.4953015291690828,1.0006955681244531,826.4161959838868,0.0
2022-06-03 19:50:00,19.7,21.1,18.8,23.0,22.8,4.262,1.80271,19.428,45.2478,15.38888888888889,5.944444444444445,196.94444444444446,0.6666666666666666,97.0,5.111111111111112,1018.2222222222222,80.5,14.777777777777779,9.722222222222221,1.0,,499.42982457654233,1.2388812698600655,106.9573033230453,29.73497066497803,41.454157161712644,1.416433989405632,1.0003692948818208,787.5384949747721,0.0
2022-06-03 20:00:00,19.6,20.8,18.8,22.9,22.6,4.323,1.63961,19.415,45.2564,15.333333333333334,5.666666666666667,191.66666666666666,0.5999999999999999,97.0,4.666666666666667,1018.3333333333334,80.0,14.666666666666666,9.333333333333332,1.0,,496.3483455403646,1.2746853260990592,107.47432832901089,29.668690757751467,41.570458863576256,1.3792001903057098,1.000190690755844,650.1082032267252,0.0
2022-06-03 20:10:00,19.5,20.8,18.9,22.9,22.6,4.282,1.7076999999999998,19.3672,45.2014,15.277777777777779,5.388888888888889,186.38888888888889,0.5333333333333332,97.0,4.222222222222222,1018.4444444444445,79.5,14.555555555555555,8.944444444444445,1.0,,492.27038893074825,1.2715713555479453,110.10732862979005,29.60106645266215,41.717188917795816,1.4197729459404946,1.0000974535942078,506.62296366373704,0.0
2022-06-03 20:20:00,20.0,21.1,19.0,22.9,22.6,4.28,1.690955,19.4677,45.2944,15.222222222222221,5.111111111111112,181.11111111111111,0.46666666666666656,97.0,3.7777777777777777,1018.5555555555555,79.0,14.444444444444445,8.555555555555555,1.0,,487.67597798665366,1.2439216862711528,106.1820907972088,29.560659440358478,41.82851629892985,1.3395518271128337,1.0000369107723235,463.43054997762044,0.0
2022-06-03 20:30:00,20.0,21.2,19.3,22.9,22.7,4.268,1.833365,19.1461,45.2025,15.166666666666666,4.833333333333334,175.83333333333331,0.3999999999999999,97.0,3.333333333333334,1018.6666666666666,78.5,14.333333333333334,8.166666666666668,1.0,,488.8295723926062,1.208600894857598,110.81299027976343,29.495382163146807,41.83895352014427,1.294399125737245,1.0000298023223877,413.6898706738415,0.0
2022-06-03 20:40:00,19.8,21.1,19.1,22.8,22.6,4.276,1.667125,19.0858,45.1968,15.11111111111111,4.555555555555556,170.55555555555554,0.33333333333333326,97.0,2.8888888888888893,1018.7777777777778,78.0,14.222222222222221,7.777777777777778,1.0,,488.13926998094587,1.2034266909283433,108.91958462127859,29.434836276372273,41.85220561981201,1.4447557734449705,1.0000298023223877,310.1118300374349,0.0
2022-06-03 20:50:00,19.8,21.1,19.1,22.8,22.6,4.288,1.72332,18.8003,45.3239,15.055555555555555,4.277777777777779,165.27777777777777,0.2666666666666666,97.0,2.4444444444444446,1018.8888888888889,77.5,14.11111111111111,7.388888888888888,1.0,,486.689106648763,1.241847530995722,111.61083060507046,29.388500512441,41.938253885904956,1.424605077902476,1.0000298023223877,317.90494860331216,0.0
2022-06-03 21:00:00,19.1,20.7,18.7,22.8,22.5,4.296,1.693725,18.5166,45.4483,15.0,4.0,160.0,0.2,97.0,2.0,1019.0,77.0,14.0,7.0,1.0,,490.55280227485747,1.2940856929704294,107.76948802430749,29.32020075162252,41.95058465957642,1.4482254204154015,1.0000298023223877,313.11853696187336,0.0
2022-06-03 21:10:00,18.8,20.4,18.7,22.8,22.4,4.309,1.7305500000000003,18.4798,45.466899999999995,14.88888888888889,4.111111111111111,159.33333333333334,0.1888888888888889,96.88888888888889,2.0,1019.0,74.0,13.944444444444445,7.333333333333333,1.0,,488.22485422770177,1.2720753766857298,111.19837494844771,29.23651915550232,42.0279470316569,1.3943626109759013,1.0000298023223877,193.4340829086304,0.0
2022-06-03 21:20:00,19.1,20.5,19.1,22.7,22.3,4.237,1.649305,18.5825,45.320100000000004,14.777777777777779,4.222222222222222,158.66666666666666,0.17777777777777778,96.77777777777777,2.0,1019.0,71.0,13.88888888888889,7.666666666666667,1.0,,483.16034754961385,1.2085235196368842,109.30188409061755,29.219062623977663,42.23452348709107,1.3464411363005637,1.0000298023223877,76.00643758138021,0.0
2022-06-03 21:30:00,19.2,20.5,18.9,22.7,22.3,4.243,1.73114,18.6222,45.3277,14.666666666666666,4.333333333333333,158.0,0.16666666666666669,96.66666666666667,2.0,1019.0,68.0,13.833333333333334,8.0,1.0,,483.8973822021484,1.1915795264506746,108.29578024718721,29.215725964770293,42.36979115918686,1.3672775914483384,1.0000298023223877,60.49144668558256,0.0
2022-06-03 21:40:00,19.2,20.5,18.9,22.7,22.3,4.209,1.72313,18.7004,45.443400000000004,14.555555555555555,4.444444444444445,157.33333333333334,0.15555555555555556,96.55555555555556,2.0,1019.0,65.0,13.777777777777779,8.333333333333334,1.0,,485.94743580434516,1.2099204486406454,110.89946934263585,29.164437096913655,42.475138403574626,1.2424686213334402,1.0000298023223877,75.99296681722005,0.0
2022-06-03 21:50:00,19.1,20.5,19.0,22.7,22.3,4.229,1.7215399999999998,18.5405,45.5086,14.444444444444445,4.555555555555555,156.66666666666666,0.14444444444444446,96.44444444444444,2.0,1019.0,62.0,13.722222222222221,8.666666666666666,1.0,,482.7897064244062,1.1115857636558135,108.45095097019176,29.13829056739807,42.54040622075399,1.271321385204792,1.0000298023223877,79.55980574289957,0.0
2022-06-03 22:00:00,19.1,20.4,19.1,22.7,22.2,4.236,1.64712,18.669800000000002,45.4887,14.333333333333334,4.666666666666667,156.0,0.13333333333333333,96.33333333333333,2.0,1019.0,59.0,13.666666666666666,9.0,1.0,,478.8573198445638,1.1750282871218052,110.96587682627015,29.088454039891566,42.50230461756389,1.3266848491628964,1.0000298023223877,97.75930319468179,0.0
2022-06-03 22:10:00,19.1,20.4,19.1,22.7,22.2,4.219,1.6076350000000001,18.6198,45.356700000000004,14.222222222222221,4.777777777777778,155.33333333333334,0.12222222222222222,96.22222222222223,2.0,1019.0,56.0,13.61111111111111,9.333333333333334,1.0,,479.49492166453393,1.261255154697235,109.4802228550453,29.069512392679847,42.43002808888753,1.2119574984908104,1.0003856337070465,109.91885822296142,0.0
2022-06-03 22:20:00,18.7,20.2,18.8,22.6,22.2,4.28,1.596935,18.520699999999998,45.3896,14.11111111111111,4.888888888888889,154.66666666666666,0.11111111111111112,96.11111111111111,2.0,1019.0,53.0,13.555555555555555,9.666666666666668,1.0,,482.84712274661007,1.1418538142934358,109.26575858617234,29.03633498587895,42.34764356842457,1.2611966099520848,1.0287176585099735,117.76945150719314,0.0
2022-06-03 22:30:00,18.5,20.1,18.7,22.6,22.1,4.256,1.501625,18.490199999999998,45.4982,14.0,5.0,154.0,0.1,96.0,2.0,1019.0,50.0,13.5,10.0,1.0,,483.96745086669927,1.077460981181449,108.73677747349282,28.988952292405845,42.26853572272212,1.1870500041666578,1.1086432236367887,114.46541935550711,0.0
2022-06-03 22:40:00,18.4,20.0,18.8,22.6,22.1,4.26,1.65713,18.5239,45.5997,13.88888888888889,5.111111111111111,153.33333333333334,0.08888888888888889,95.88888888888889,2.0,1019.0,47.0,13.444444444444445,10.333333333333334,1.0,,479.36810033688596,1.0894349534969545,109.65439269545388,28.95454181989034,42.19826724370321,1.2756981393694877,1.2142376573880513,120.39863273620605,0.0
2022-06-03 22:50:00,18.4,19.8,18.9,22.6,22.0,4.217,1.54801,18.6258,45.6178,13.777777777777779,5.222222222222222,152.66666666666666,0.07777777777777778,95.77777777777777,2.0,1019.0,44.0,13.38888888888889,10.666666666666668,1.0,,481.3447280813634,1.1448365585463869,109.89191754745225,28.929866876602176,42.12752101898194,1.1497186227639515,1.3300612799326579,120.41137643178304,0.0
2022-06-03 23:00:00,18.3,19.8,19.0,22.5,22.0,4.275,1.579675,18.56,45.439499999999995,13.666666666666666,5.333333333333333,152.0,0.06666666666666665,95.66666666666667,2.0,1019.0,41.0,13.333333333333334,11.0,1.0,,481.02780769786614,1.0846366788455322,110.91740692526608,28.909577741310244,42.08270317004678,1.2321336424415879,1.4588341641426088,127.70032856446146,0.0
2022-06-03 23:10:00,18.1,19.7,18.9,22.6,22.0,4.199,1.98706,18.478199999999998,45.506600000000006,13.555555555555555,5.444444444444445,151.33333333333334,0.05555555555555555,95.55555555555556,2.0,1019.0,38.0,13.277777777777779,11.333333333333334,1.0,,481.80202127741666,1.1003368465004668,110.32588365479378,28.886021722157796,42.015915349324544,1.1472397111852963,1.5923502490917842,110.04913653055826,0.0
2022-06-03 23:20:00,18.3,19.8,18.9,22.5,22.0,4.214,2.159625,18.505000000000003,45.4412,13.444444444444445,5.555555555555555,150.66666666666666,0.044444444444444425,95.44444444444444,2.0,1019.0,35.0,13.222222222222221,11.666666666666668,1.0,,478.30498209635414,1.1531206334731674,110.49277644464526,28.846286304974164,41.979843553324216,1.1198275082065758,1.7438477356349185,137.91862557645703,0.0
2022-06-03 23:30:00,18.4,19.8,18.9,22.5,21.9,4.227,1.6722550000000003,18.5008,45.3872,13.333333333333334,5.666666666666666,150.0,0.033333333333333326,95.33333333333333,2.0,1019.0,32.0,13.166666666666666,12.0,1.0,,481.96174517401334,1.1422518408870965,108.9624781202327,28.81193685213725,41.93030316670736,1.1690334928035735,1.9020940428972242,105.73817724863689,0.0
2022-06-03 23:40:00,18.3,19.8,19.2,22.5,21.9,4.19,1.605545,18.4832,45.3931,13.222222222222221,5.777777777777778,149.33333333333334,0.022222222222222227,95.22222222222223,2.0,1019.0,29.0,13.11111111111111,12.333333333333334,1.0,,477.3475713094075,1.1296079327932185,110.35761322452524,28.777772077706338,41.88136710286792,1.1539370720031483,2.0806473702029455,128.89819574929325,0.0
2022-06-03 23:50:00,18.0,19.6,19.1,22.5,21.9,4.206,1.6663350000000001,18.4645,45.296800000000005,13.11111111111111,5.888888888888889,148.66666666666666,0.0111111111111111,95.11111111111111,2.0,1019.0,26.0,13.055555555555555,12.666666666666668,1.0,,476.1034009315228,1.159904339892716,110.23637226212497,28.74892265955607,41.840840371449794,1.1500708042581875,2.2591501291592917,112.4573939005534,0.0
2022-06-04 00:00:00,18.4,19.9,19.0,22.5,22.0,4.263,1.56906,18.1393,45.3183,13.0,6.0,148.0,0.0,95.0,2.0,1019.0,23.0,13.0,13.0,1.0,,480.93035766952335,1.1313516469476586,109.46899142162947,28.73107127153157,41.742101401448906,1.0919700736898543,2.4446771129037517,112.4257194827554,0.0
2022-06-04 00:10:00,18.3,19.9,19.0,22.5,22.0,4.22,1.567595,18.1039,45.433299999999996,13.0,5.944444444444445,149.16666666666666,0.0,94.88888888888889,2.4444444444444446,1019.0,25.0,12.944444444444445,12.88888888888889,1.0,,481.78632771809896,1.13036434036527,111.4053727732944,28.7070937315623,41.69398232777913,1.1700720473130546,2.646408569018046,124.17084215799966,0.0
2022-06-04 00:20:00,18.2,19.6,19.1,22.5,21.9,4.247,1.6695350000000002,17.5666,45.555099999999996,13.0,5.888888888888889,150.33333333333334,0.0,94.77777777777777,2.888888888888889,1019.0,27.0,12.88888888888889,12.777777777777779,1.0,,480.6146471536571,1.1011447628254944,112.85012367593367,28.676427819090463,41.632062627656865,1.147585875307276,2.8544120257408894,101.81300861150189,0.0
2022-06-04 00:30:00,18.6,20.0,19.3,22.5,21.9,4.18,1.73688,17.5527,45.5015,13.0,5.833333333333333,151.5,0.0,94.66666666666667,3.333333333333333,1019.0,29.0,12.833333333333334,12.666666666666666,1.0,,479.96012256490775,1.134451816625851,108.70529100450419,28.645003747940063,41.58628831227621,1.2087290420134862,3.0765066679318744,123.81387629191082,0.0
