,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-04 00:40:00,18.5,19.9,19.0,22.5,21.9,4.22,1.6161100000000002,17.8445,45.5392,13.0,5.777777777777778,152.66666666666666,0.0,94.55555555555556,3.7777777777777777,1019.0,31.0,12.777777777777779,12.555555555555555,1.0,,480.0181860351562,1.0906425166685703,110.82085973599537,28.609013158766953,41.536465407408,1.0893338937137296,3.2995929781856432,109.24389318226466,0.0
2022-06-04 00:50:00,18.4,19.9,18.9,22.5,21.9,4.233,1.6194600000000001,17.975,45.6507,13.0,5.722222222222222,153.83333333333334,0.0,94.44444444444444,4.222222222222222,1019.0,33.0,12.722222222222221,12.444444444444445,1.0,,480.2731663285179,1.0699512593675469,112.20270523459226,28.575018781182543,41.51702819709569,1.0857931417422217,3.5286058201815913,100.4657360668912,0.0
2022-06-04 01:00:00,18.3,19.8,18.9,22.4,21.9,4.231,1.707255,17.827199999999998,45.6334,13.0,5.666666666666667,155.0,0.0,94.33333333333333,4.666666666666666,1019.0,35.0,12.666666666666666,12.333333333333334,1.0,,476.0732423909505,1.1824215857709868,109.61567957517119,28.532659336725867,41.50091808954875,1.0886047385136286,3.7690737307071687,102.69296830495198,0.0
2022-06-04 01:10:00,18.0,19.6,18.7,22.4,21.8,4.253,1.6504249999999998,17.8952,45.3218,13.0,5.611111111111111,156.16666666666666,0.0,94.22222222222223,5.111111111111111,1019.0,37.0,12.61111111111111,12.222222222222221,1.0,,476.3540320876549,1.093986663074143,111.20989356973078,28.492819053566524,41.5143628083943,1.1134175720534039,4.020105376927579,149.49542300823606,0.0
2022-06-04 01:20:00,18.2,19.6,19.0,22.4,21.8,4.243,1.59959,17.8733,45.501,13.0,5.555555555555555,157.33333333333334,0.0,94.11111111111111,5.555555555555555,1019.0,39.0,12.555555555555555,12.11111111111111,1.0,,479.4859489704001,1.0975827650111274,112.39633486710026,28.45334443973062,41.50650654579121,1.1024907746666768,4.267656146046894,79.47819273609932,0.0
2022-06-04 01:30:00,18.1,19.7,19.0,22.4,21.8,4.236,1.524015,17.6713,45.6125,13.0,5.5,158.5,0.0,94.0,6.0,1019.0,41.0,12.5,12.0,1.0,,477.78972554524745,1.1383766933551616,110.69909738766947,28.4254202524821,41.524105981191,1.0533843069275222,4.564693573315938,142.91798353830973,0.0
2022-06-04 01:40:00,18.1,19.6,19.0,22.4,21.8,4.253,1.6090250000000001,17.1703,45.744,13.0,5.444444444444445,159.66666666666666,0.0,93.88888888888889,6.444444444444445,1019.0,43.0,12.444444444444445,11.88888888888889,1.0,,480.5819237053532,1.0542988814893417,107.51605630906961,28.405755216202447,41.54906084800679,1.0815028114804153,4.836932440220984,109.96669449728043,0.0
2022-06-04 01:50:00,18.2,19.7,19.0,22.4,21.8,4.254,1.65453,17.370600000000003,45.7878,13.0,5.388888888888889,160.83333333333334,0.0,93.77777777777777,6.888888888888888,1019.0,45.0,12.38888888888889,11.777777777777779,1.0,,477.8229350929699,1.2052670509633372,109.41470902157369,28.38591710861915,41.543899125688064,1.0614416841486765,5.1281859350986165,120.16721721294797,0.0
2022-06-04 02:00:00,18.0,19.5,18.9,22.4,21.8,4.236,1.6269300000000002,17.4009,45.7404,13.0,5.333333333333333,162.0,0.0,93.66666666666667,7.333333333333333,1019.0,47.0,12.333333333333334,11.666666666666666,1.0,,480.42071950276693,1.2012682106905737,109.18460506676281,28.378668155670162,41.57287422180176,1.1018213058511415,5.427869585355123,125.14197790781657,0.0
2022-06-04 02:10:00,17.7,19.4,18.8,22.4,21.7,4.232,1.637845,17.7548,45.8406,13.0,5.277777777777778,163.16666666666666,0.0,93.55555555555556,7.777777777777778,1019.0,49.0,12.277777777777779,11.555555555555555,1.0,,477.998570083092,1.0955968808858407,107.65446459840248,28.356739868153642,41.534629974886364,1.072928581298049,5.713834425556204,77.44776361632216,0.0
2022-06-04 02:20:00,17.2,19.0,18.9,22.4,21.6,4.231,1.59617,17.9049,45.8277,13.0,5.222222222222222,164.33333333333334,0.0,93.44444444444444,8.222222222222221,1019.0,51.0,12.222222222222221,11.444444444444445,1.0,,476.536885172526,1.1289650641693234,108.43518030004986,28.32581655820211,41.509813696543375,1.1368321518103284,6.035580933888753,143.03381371816,0.0
2022-06-04 02:30:00,17.4,19.0,18.8,22.4,21.5,4.204,1.59581,18.0813,45.757999999999996,13.0,5.166666666666667,165.5,0.0,93.33333333333333,8.666666666666666,1019.0,53.0,12.166666666666666,11.333333333333334,1.0,,478.79256565488623,1.0600260477971895,108.62084190605724,28.291801951830507,41.49033831466092,1.1546242148237802,6.331500090888289,91.742697137718,0.0
2022-06-04 02:40:00,17.2,18.9,18.8,22.3,21.5,4.206,2.1679199999999996,17.8734,45.703199999999995,13.0,5.111111111111111,166.66666666666666,0.0,93.22222222222223,9.11111111111111,1019.0,55.0,12.11111111111111,11.222222222222221,1.0,,480.2121473992008,1.044528575904962,110.36984033552267,28.263768865293493,41.438063733356245,1.045493614849497,6.64916152981461,87.80446334171816,0.0
2022-06-04 02:50:00,16.7,18.6,18.5,22.3,21.4,4.239,2.22174,17.6782,45.6841,13.0,5.055555555555555,167.83333333333334,0.0,93.11111111111111,9.555555555555555,1019.0,57.0,12.055555555555555,11.11111111111111,1.0,,483.2896367390951,1.1596584440574134,114.55579693336271,28.235095459620158,41.42112796783447,1.1853311850627262,6.9808908446629845,96.86723979949952,0.0
2022-06-04 03:00:00,16.9,18.5,18.3,22.3,21.3,4.265,2.15764,17.493000000000002,45.794200000000004,13.0,5.0,169.0,0.0,93.0,10.0,1019.0,59.0,12.0,11.0,1.0,,478.5929012254737,1.2248211980522687,111.95765424545202,28.207279179890953,41.410297851562504,1.0315210349361101,7.323324718475343,111.27493629455566,0.0
2022-06-04 03:10:00,17.0,18.7,18.6,22.3,21.4,4.249,2.4117,17.45,45.8598,13.055555555555555,5.055555555555555,169.16666666666666,0.0,92.94444444444444,10.0,1019.0,56.611111111111114,12.055555555555555,11.11111111111111,1.1666666666666667,,482.13040603462304,1.2476629492185882,110.42559536195745,28.17905870031138,41.40865649322343,1.126544881853901,7.669193157107452,80.9814521048499,0.0
2022-06-04 03:20:00,16.4,18.4,18.3,22.3,21.3,4.204,2.600605,17.4042,45.8245,13.11111111111111,5.111111111111111,169.33333333333334,0.0,92.88888888888889,10.0,1019.0,54.22222222222222,12.11111111111111,11.222222222222221,1.3333333333333335,,482.08805989583334,1.5323682944990147,110.46402973347465,28.15727893193563,41.37726791381836,1.122252900203069,8.046070284048715,105.47390783945718,0.0
2022-06-04 03:30:00,16.6,18.5,18.3,22.3,21.3,4.225,2.9197499999999996,17.4526,45.7322,13.166666666666666,5.166666666666667,169.5,0.0,92.83333333333333,10.0,1019.0,51.833333333333336,12.166666666666666,11.333333333333334,1.5,,478.74190276748834,1.5873625143065966,111.13947763971017,28.142587767012134,41.4001216522592,1.077327420079643,8.422909732203667,136.90346797547053,0.0
2022-06-04 03:40:00,16.7,18.5,18.3,22.2,21.3,4.239,3.383495,17.461199999999998,45.7739,13.222222222222221,5.222222222222222,169.66666666666666,0.0,92.77777777777777,10.0,1019.0,49.44444444444444,12.222222222222221,11.444444444444445,1.6666666666666667,,479.09777391104865,1.608602142916561,111.49167778855663,28.11864402458316,41.38075114578497,1.1116790453283514,8.777733916767307,87.33636490097463,0.0
2022-06-04 03:50:00,16.6,18.5,18.3,22.2,21.3,4.247,4.18085,17.4177,45.7943,13.277777777777779,5.277777777777778,169.83333333333334,0.0,92.72222222222223,10.0,1019.0,47.05555555555556,12.277777777777779,11.555555555555555,1.8333333333333335,,473.7153212869579,1.821274249947677,113.23660857184458,28.116301097869876,41.39311835606893,1.2105547914902368,9.189293328921,144.14935806274414,0.0
2022-06-04 04:00:00,16.8,18.6,18.4,22.2,21.3,4.249,4.012305,17.5413,45.93470000000001,13.333333333333334,5.333333333333333,170.0,0.0,92.66666666666667,10.0,1019.0,44.66666666666667,12.333333333333334,11.666666666666666,2.0,,479.52741553646393,1.7554155565318414,113.1522125071725,28.090948610305787,41.40439190546671,1.1049104138215384,9.507297813097637,99.44272621154785,0.0
2022-06-04 04:10:00,17.2,18.8,18.6,22.2,21.3,4.227,3.1218600000000003,17.9178,45.9781,13.38888888888889,5.388888888888889,170.16666666666666,0.0,92.61111111111111,10.0,1019.0,42.27777777777778,12.38888888888889,11.777777777777779,2.166666666666667,,479.03691721598307,1.81326601953493,110.24905153091345,28.09369497533704,41.440987654514,1.3370888741680833,9.743941163521647,95.69773260794051,0.0
2022-06-04 04:20:00,17.7,19.2,19.0,22.2,21.5,4.235,3.14773,17.7626,45.7082,13.444444444444445,5.444444444444445,170.33333333333334,0.0,92.55555555555556,10.0,1019.0,39.888888888888886,12.444444444444445,11.88888888888889,2.3333333333333335,,481.6231271151839,1.7876119630653307,114.14370301607639,28.095397103627523,41.485989061991376,1.221852324505647,9.85989913145701,56.60599135716757,0.0
2022-06-04 04:30:00,17.7,19.2,19.0,22.2,21.5,4.233,3.498845,17.680600000000002,45.8838,13.5,5.5,170.5,0.0,92.5,10.0,1019.0,37.5,12.5,12.0,2.5,,486.11491556803384,1.887039255317995,112.70104921955173,28.03139429634386,41.49887215025438,1.2546095654026406,9.955826713426516,59.962740331347526,0.0
2022-06-04 04:40:00,17.4,19.2,19.1,22.2,21.6,4.238,4.65205,17.963,45.9748,13.555555555555555,5.555555555555555,170.66666666666666,0.0,92.44444444444444,10.0,1019.0,35.111111111111114,12.555555555555555,12.11111111111111,2.666666666666667,,482.09299101730875,1.9627125506818632,112.04192410916258,28.02872103055318,41.548771648406984,1.410664018789927,9.992548508644102,72.50947321573894,0.0
2022-06-04 04:50:00,16.4,18.5,18.4,22.2,21.3,4.24,4.811595,18.169900000000002,45.957100000000004,13.61111111111111,5.611111111111111,170.83333333333334,0.0,92.38888888888889,10.0,1019.0,32.72222222222223,12.61111111111111,12.222222222222221,2.8333333333333335,,483.572619527181,1.9845542167775374,109.67822089006673,28.034511578877765,41.57827068328858,1.2700190259019535,9.997765917778015,90.14851228078206,0.0
2022-06-04 05:00:00,16.5,18.4,18.2,22.2,21.3,4.248,4.254555,17.866899999999998,45.9582,13.666666666666666,5.666666666666667,171.0,0.0,92.33333333333333,10.0,1019.0,30.333333333333336,12.666666666666666,12.333333333333334,3.0,,491.5602191688275,2.1497819806458587,108.38531857011007,28.046915001791035,41.568357452851174,1.354361998709173,10.00104489475,111.68289439696431,0.0
2022-06-04 05:10:00,16.6,18.3,18.1,22.2,21.2,4.223,3.4287799999999997,17.5905,46.310199999999995,13.722222222222221,5.722222222222222,171.16666666666666,0.0,92.27777777777777,10.0,1019.0,27.944444444444446,12.722222222222221,12.444444444444445,3.166666666666667,,488.81819669526203,2.021373122933894,107.08464706593313,28.066986220677695,41.543265374501544,1.3241642158230147,9.999298076629639,126.08990523020425,0.0
2022-06-04 05:20:00,16.3,18.2,18.0,22.2,21.1,4.214,3.1708749999999997,17.5536,46.219100000000005,13.777777777777779,5.777777777777778,171.33333333333334,0.0,92.22222222222223,10.0,1019.0,25.555555555555557,12.777777777777779,12.555555555555555,3.3333333333333335,,487.2503970336914,1.8594636438222927,107.74171757584911,28.11019047278524,41.52339855954947,1.3028925549625698,9.996398566303359,163.12796176576876,0.0
2022-06-04 05:30:00,16.4,18.3,18.1,22.2,21.1,4.23,3.9704050000000004,17.5658,46.134,13.833333333333334,5.833333333333333,171.5,0.0,92.16666666666667,10.0,1019.0,23.16666666666667,12.833333333333334,12.666666666666666,3.5,,484.8263882341056,1.8839442418658803,110.80710560448426,28.14063462257385,41.46352795918783,1.4433210013310114,9.995691062609355,88.14455966949463,0.0
2022-06-04 05:40:00,16.1,18.1,17.9,22.1,21.0,4.253,5.11869,17.5325,46.1241,13.88888888888889,5.888888888888889,171.66666666666666,0.0,92.11111111111111,10.0,1019.0,20.77777777777778,12.88888888888889,12.777777777777779,3.666666666666667,,490.33497111002606,2.0990421669092556,113.84846250156897,28.251385676066082,41.433945172627766,1.4720305953423183,9.99549100557963,194.30637210845947,0.0
2022-06-04 05:50:00,16.0,18.5,18.2,22.1,20.4,4.216,4.37113,17.878,46.206399999999995,13.944444444444445,5.944444444444445,171.83333333333334,0.0,92.05555555555556,10.0,1019.0,18.388888888888893,12.944444444444445,12.88888888888889,3.8333333333333335,,492.36899857795106,1.9233874106609217,112.15481509968386,28.342793837844347,41.355185057947544,1.381200151153601,9.99106327023011,192.90218360921725,0.0
2022-06-04 06:00:00,16.0,18.9,18.6,22.2,19.8,4.193,4.842415,18.9913,46.1002,14.0,6.0,172.0,0.0,92.0,10.0,1019.0,16.0,13.0,13.0,4.0,,493.1117222577676,1.9895000740464799,111.5870914133794,28.463663781483966,41.238616148630776,1.5377827727794648,9.994515686035156,107.7153203201294,0.0
2022-06-04 06:10:00,16.5,19.3,19.0,22.2,19.8,4.187,4.1288350000000005,19.092599999999997,45.2079,14.333333333333334,5.833333333333333,172.05555555555554,0.0,90.44444444444444,10.0,1019.0,15.61111111111111,13.0,12.444444444444445,4.111111111111111,,489.76178833007816,2.1042671199471266,109.77436352832169,28.525009262314263,41.07979232183571,1.4588811195189835,9.999383510605234,93.82807080649287,0.0
2022-06-04 06:20:00,16.4,19.3,19.0,22.2,19.8,4.22,2.98961,20.6439,44.8717,14.666666666666666,5.666666666666667,172.11111111111111,0.0,88.88888888888889,10.0,1019.0,15.222222222222221,13.0,11.88888888888889,4.222222222222222,,490.2177407415982,1.819034003935291,109.0937761201158,28.584873507817587,41.03760074615479,1.4174616858363152,10.0005966202418,103.96049930572511,0.0
2022-06-04 06:30:00,16.5,19.5,19.2,22.3,19.9,4.216,2.4902249999999997,22.275399999999998,43.6091,15.0,5.5,172.16666666666666,0.0,87.33333333333333,10.0,1019.0,14.833333333333334,13.0,11.333333333333334,4.333333333333333,,487.9378443715765,1.8712909411575835,110.4877532890018,28.701260449091592,41.069124921162924,1.4753566392262776,10.001432647705078,109.71460853576662,0.0
2022-06-04 06:40:00,16.6,19.5,19.2,22.3,19.9,4.223,2.202995,23.0379,41.896100000000004,15.333333333333334,5.333333333333333,172.22222222222223,0.0,85.77777777777777,10.0,1019.0,14.444444444444445,13.0,10.777777777777779,4.444444444444445,,491.7926108805339,1.6966058846314749,115.41889236450194,28.852427923952952,41.069835125032014,1.4247037740434454,10.000690048639893,110.69617397370885,0.0
2022-06-04 06:50:00,16.8,19.6,19.3,22.3,20.0,4.213,1.97803,24.5529,40.3956,15.666666666666666,5.166666666666667,172.27777777777777,0.0,84.22222222222223,10.0,1019.0,14.055555555555555,13.0,10.222222222222221,4.555555555555555,,484.6965640574488,1.5761966990953113,112.32799635978742,29.05135898272196,41.0319095547994,1.33269941786925,9.99838207880656,110.06387972513835,0.0
2022-06-04 07:00:00,17.0,19.7,19.4,22.3,20.1,4.22,2.428565,24.381899999999998,39.431799999999996,16.0,5.0,172.33333333333334,0.0,82.66666666666667,10.0,1019.0,13.666666666666666,13.0,9.666666666666668,4.666666666666667,,484.36543996175135,1.5422805779734574,116.17190356410829,29.249378840910282,40.95264402858547,1.4728178769056914,9.996498562859708,110.07475872977834,0.0
2022-06-04 07:10:00,17.0,19.6,19.4,22.3,20.1,4.225,2.27608,24.5301,39.0676,16.333333333333332,4.833333333333333,172.38888888888889,0.0,81.11111111111111,10.0,1019.0,13.277777777777779,13.0,9.11111111111111,4.777777777777778,,485.1289724731445,1.5584857563480818,112.78499021088335,29.460721823374435,40.87470840454102,1.4526838721831639,9.994620593388877,109.5108590443929,0.0
2022-06-04 07:20:00,17.0,19.5,19.3,22.3,20.3,4.223,1.964255,25.1178,38.664100000000005,16.666666666666668,4.666666666666666,172.44444444444446,0.0,79.55555555555556,10.0,1019.0,12.88888888888889,13.0,8.555555555555557,4.888888888888889,,487.63622052072117,1.6350010336017877,110.53985348502121,29.67983495738337,40.80403460080507,1.3786734080640346,9.991858842672546,110.42265881543604,0.0
2022-06-04 07:30:00,17.2,19.5,19.2,22.3,20.6,4.235,1.55667,26.529700000000002,38.2785,17.0,4.5,172.5,0.0,78.0,10.0,1019.0,12.5,13.0,8.0,5.0,,489.11193191002155,1.493023211457635,110.93974725152138,29.899434490203856,40.71301643371582,1.248918620844682,9.990543177922566,109.38977656046549,0.0
2022-06-04 07:40:00,17.1,19.5,19.2,22.3,20.6,4.215,2.12726,28.046100000000003,37.550200000000004,17.333333333333332,4.333333333333333,172.55555555555554,0.0,76.44444444444444,10.0,1019.0,12.11111111111111,13.0,7.444444444444445,5.111111111111111,,490.18124457348347,1.538138765332389,112.93766314835197,30.14414493373183,40.60931051264696,1.4061496877995996,9.989363374996707,110.79810843212358,0.0
2022-06-04 07:50:00,17.2,19.5,19.2,22.3,20.6,4.251,2.47614,28.022000000000002,37.1782,17.666666666666668,4.166666666666666,172.61111111111111,0.0,74.88888888888889,10.0,1019.0,11.722222222222221,13.0,6.888888888888889,5.222222222222222,,490.82605957031245,1.5401853460511246,109.91925319757839,30.378425935109455,40.500977732340495,1.336832696000735,9.987768287658692,110.08054484049481,0.0
2022-06-04 08:00:00,17.2,19.5,19.2,22.3,20.7,4.255,2.9565349999999997,28.3298,36.8887,18.0,4.0,172.66666666666666,0.0,73.33333333333333,10.0,1019.0,11.333333333333332,13.0,6.333333333333334,5.333333333333333,,488.44279000819415,1.4977451458219755,120.64610429925433,30.643287792779056,40.36166289730802,1.2621726054897726,9.98760805828324,110.11774574133867,0.0
2022-06-04 08:10:00,17.6,19.5,19.3,22.3,21.1,4.224,2.659685,27.580099999999998,36.881299999999996,18.333333333333336,3.833333333333333,172.72222222222223,0.0,71.77777777777777,10.0,1019.0,10.944444444444445,13.0,5.777777777777779,5.444444444444445,,481.0390086873373,1.6165454454947326,116.15584905419647,30.85801679611206,40.23459921518962,1.2853845691680907,9.988597461382549,109.62918149312338,0.0
2022-06-04 08:20:00,17.5,19.2,19.0,22.4,21.6,4.218,2.86772,28.362599999999997,37.0027,18.666666666666668,3.6666666666666665,172.77777777777777,0.0,70.22222222222223,10.0,1019.0,10.555555555555555,13.0,5.222222222222223,5.555555555555555,,475.883944119859,1.6316727228521628,110.56356361475369,31.09246716676514,40.08962949909148,1.328939860122777,9.987818886803797,111.09772470588891,0.0
2022-06-04 08:30:00,18.1,19.5,19.3,22.4,21.7,4.223,2.155915,28.7423,36.7185,19.0,3.5,172.83333333333334,0.0,68.66666666666667,10.0,1019.0,10.166666666666668,13.0,4.666666666666668,5.666666666666666,,479.5516563327833,1.6434356566876342,109.62515017795025,31.28763832728068,39.9526295598348,1.4241373952229819,9.988069427808124,110.29593326568605,0.0
2022-06-04 08:40:00,18.7,20.0,19.8,22.5,21.9,4.232,1.2944749999999998,28.692899999999998,36.773399999999995,19.333333333333336,3.333333333333333,172.88888888888889,0.0,67.11111111111111,10.0,1019.0,9.777777777777779,13.0,4.1111111111111125,5.777777777777778,,484.7289834594727,1.5344080510112525,107.86301351083875,31.507007806079635,39.79545654359411,1.2382790683104041,9.988978081270645,110.82580875146584,0.0
2022-06-04 08:50:00,18.7,20.1,19.9,22.7,22.0,4.249,1.1951550000000002,29.4706,36.5993,19.666666666666668,3.1666666666666665,172.94444444444446,0.0,65.55555555555556,10.0,1019.0,9.38888888888889,13.0,3.555555555555557,5.888888888888889,,481.8981587973409,1.3684799994923975,97.46380877672615,31.72192480723063,39.60878121058146,1.2488644869128862,9.989232247670492,109.71294333140057,0.0
2022-06-04 09:00:00,19.2,20.5,20.3,22.7,22.2,4.223,1.23155,29.7657,36.558299999999996,20.0,3.0,173.0,0.0,64.0,10.0,1019.0,9.0,13.0,3.0,6.0,,481.32468800862625,1.2828769621236176,99.61168111747267,31.892410313705277,39.40275338688835,1.4067735860696255,9.98868905700621,111.70976376080122,0.0
2022-06-04 09:10:00,19.1,20.5,20.3,22.8,22.3,4.214,1.283765,29.7677,37.6831,20.27777777777778,3.2222222222222223,182.05555555555554,0.0,63.111111111111114,10.0,1018.9444444444445,9.0,13.055555555555555,3.2777777777777777,6.055555555555555,,482.2043420445234,1.1902362725845836,109.19122716979118,32.086634194056195,39.216604124705,1.1722068830331167,9.989022922515868,110.00646376291911,0.0
2022-06-04 09:20:00,19.1,20.5,20.3,22.9,22.4,4.26,1.3642400000000001,29.496699999999997,39.2542,20.555555555555557,3.4444444444444446,191.11111111111111,0.0,62.22222222222222,10.0,1018.8888888888889,9.0,13.11111111111111,3.5555555555555554,6.111111111111111,,479.4162098711387,1.2000049636677161,102.35990186637405,32.255539697011315,39.042962042490636,1.3101493327816327,9.990858370463053,110.67671713511149,0.0
2022-06-04 09:30:00,19.5,20.7,20.4,23.0,22.4,4.245,1.4586549999999998,28.883100000000002,40.6476,20.833333333333332,3.6666666666666665,200.16666666666666,0.0,61.333333333333336,10.0,1018.8333333333334,9.0,13.166666666666666,3.833333333333333,6.166666666666667,,484.1552808915061,1.228354266353246,112.01705717097568,32.38223278650169,38.88115673711391,1.2634478536329634,9.99221190614127,111.53627509153606,0.0
2022-06-04 09:40:00,20.2,21.4,21.1,23.0,22.6,4.251,1.51572,29.1238,41.574799999999996,21.11111111111111,3.888888888888889,209.22222222222223,0.0,60.44444444444444,10.0,1018.7777777777778,9.0,13.222222222222221,4.111111111111111,6.222222222222222,,480.43380417747056,1.3146356461075066,110.03934961782338,32.50335824966431,38.77025063196818,1.267335150341193,9.992530956268311,113.46499609629313,0.0
2022-06-04 09:50:00,19.4,20.8,19.9,23.1,22.6,4.224,1.56658,29.2329,42.0983,21.38888888888889,4.111111111111111,218.27777777777777,0.0,59.55555555555556,10.0,1018.7222222222222,9.0,13.277777777777779,4.388888888888889,6.277777777777778,,477.9234474831066,1.3697346695314692,111.24458144753666,32.61988456090292,38.69633673985799,1.1766676561037699,9.992706395785014,109.14252854665122,0.0
2022-06-04 10:00:00,19.7,21.0,19.6,23.1,22.6,4.21,1.5840400000000001,28.8157,42.3247,21.666666666666668,4.333333333333333,227.33333333333331,0.0,58.666666666666664,10.0,1018.6666666666666,9.0,13.333333333333334,4.666666666666666,6.333333333333333,,478.3513971648819,1.3046011475637809,108.18130077081885,32.72632037699548,38.63202858273449,1.2414521787124255,9.99369883203767,115.77499497398,0.0
2022-06-04 10:10:00,20.3,21.4,19.4,23.1,22.8,4.273,1.669445,28.495600000000003,42.764300000000006,21.944444444444443,4.555555555555555,236.38888888888889,0.0,57.77777777777778,10.0,1018.6111111111111,9.0,13.38888888888889,4.944444444444445,6.388888888888889,,477.0592111206055,1.41139421287903,109.95356517727093,32.826274382273354,38.54786577224731,1.176869906882445,9.996890859603882,110.79327864329021,0.0
2022-06-04 10:20:00,19.9,21.1,19.0,23.0,22.7,4.214,1.6749749999999999,29.1342,42.498000000000005,22.22222222222222,4.777777777777778,245.44444444444446,0.0,56.888888888888886,10.0,1018.5555555555555,9.0,13.444444444444445,5.222222222222221,6.444444444444445,,476.5099795391916,1.3864147016826995,111.73551533585888,32.83015795389811,38.451460749308275,1.2251300951838493,9.998899893760681,116.77322643280029,0.0
2022-06-04 10:30:00,20.2,21.3,19.2,23.0,22.7,4.255,1.65706,29.128899999999998,42.2256,22.5,5.0,254.5,0.0,56.0,10.0,1018.5,9.0,13.5,5.5,6.5,,470.2412115232972,1.4041043982297015,114.0304225856975,32.694573877574314,38.514846001296746,1.3767256595853898,9.998231983132701,110.49256760748358,0.0
2022-06-04 10:40:00,20.8,21.7,19.4,23.0,22.8,4.219,1.584245,29.3756,42.1859,22.77777777777778,5.222222222222222,263.55555555555554,0.0,55.111111111111114,10.0,1018.4444444444445,9.0,13.555555555555555,5.777777777777778,6.555555555555555,,465.15829854329434,1.4559438922310952,113.75502109096549,32.55765698573628,38.69822425227348,1.3306192868361708,10.00376879650387,103.20651130988949,0.0
2022-06-04 10:50:00,20.8,21.8,19.2,23.0,22.9,4.239,1.662565,29.3375,42.2525,23.055555555555557,5.444444444444445,272.6111111111111,0.0,54.22222222222222,10.0,1018.3888888888889,9.0,13.61111111111111,6.055555555555555,6.611111111111111,,471.9345958806181,1.4044782426768103,111.61881452959138,32.45538747787476,38.9830859375,1.3116865109403928,10.008125643730164,98.3902879969279,0.0
2022-06-04 11:00:00,21.9,22.5,19.4,23.0,23.0,4.276,1.92763,29.330000000000002,42.056200000000004,23.333333333333332,5.666666666666666,281.66666666666663,0.0,53.333333333333336,10.0,1018.3333333333334,9.0,13.666666666666666,6.333333333333333,6.666666666666667,,468.4026810709635,1.5121700455980787,111.05228538965775,32.35587088402504,39.25239192993915,1.2013982591374976,10.004791846926747,112.8360055869264,0.0
2022-06-04 11:10:00,21.8,22.6,19.3,23.0,23.1,4.191,1.6912150000000001,29.5603,41.9332,23.61111111111111,5.888888888888889,290.72222222222223,0.0,52.44444444444444,10.0,1018.2777777777778,9.0,13.722222222222221,6.611111111111111,6.722222222222222,,468.40370367291337,1.5553012961688015,115.4650669037555,32.28168906529744,39.51161269505819,1.318514022231102,10.006426836649577,96.85379423777263,0.0
2022-06-04 11:20:00,21.7,22.5,18.6,23.0,23.2,4.291,1.61421,29.6541,41.8015,23.88888888888889,6.111111111111111,299.77777777777777,0.0,51.55555555555556,10.0,1018.2222222222222,9.0,13.777777777777779,6.888888888888888,6.777777777777778,,468.6881695802184,1.5216856691022378,114.36917021067129,32.21347397663554,39.70250801753477,1.3124686518376643,10.004664857817477,112.45752294321531,0.0
2022-06-04 11:30:00,22.0,22.8,19.2,23.0,23.2,4.268,1.538615,29.942,41.7002,24.166666666666664,6.333333333333333,308.8333333333333,0.0,50.66666666666667,10.0,1018.1666666666666,9.0,13.833333333333334,7.166666666666666,6.833333333333333,,465.5259735107422,1.547665039856555,113.83939651532361,32.161637090881015,39.884490549681615,1.3128388857141218,10.003239342267396,104.54838899247633,0.0
2022-06-04 11:40:00,22.2,22.9,19.2,23.0,23.3,4.255,1.530565,29.189300000000003,41.653499999999994,24.444444444444443,6.555555555555555,317.8888888888889,0.0,49.77777777777778,10.0,1018.1111111111111,9.0,13.88888888888889,7.444444444444444,6.888888888888889,,460.14321688246457,1.53870500259817,107.04530154987917,32.12639008839925,40.00857081095377,1.3004323735833168,10.001918059984842,120.854893023173,0.0
2022-06-04 11:50:00,22.7,23.2,19.4,23.0,23.3,4.265,1.49068,28.7375,41.5595,24.72222222222222,6.777777777777778,326.94444444444446,0.0,48.888888888888886,10.0,1018.0555555555555,9.0,13.944444444444445,7.722222222222221,6.944444444444445,,468.8774612637224,1.3330398665242276,105.25527377672788,32.10306277572131,40.02920202109332,1.226421697476848,9.995766127357067,132.26507281235658,0.0
2022-06-04 12:00:00,22.9,23.4,19.3,23.0,23.4,4.287,1.45923,28.6196,41.8346,25.0,7.0,336.0,0.0,48.0,10.0,1018.0,9.0,14.0,8.0,7.0,,471.1957094459972,1.4478494955102603,111.6361828072327,32.093842124938966,40.078262367248534,1.2088118481636048,9.995798880259196,116.26918170928954,0.0
2022-06-04 12:10:00,22.9,23.4,18.7,23.0,23.5,4.267,1.456015,28.6613,41.858799999999995,25.11111111111111,6.944444444444445,336.6111111111111,0.0,47.833333333333336,10.0,1017.9444444444445,9.333333333333334,14.0,7.888888888888889,7.0,,470.3731662443314,1.3411275431379086,116.74240440735036,32.076188741069025,40.022977884532324,1.3031208479323024,9.998380999304558,117.30658110113093,0.0
2022-06-04 12:20:00,23.2,23.6,19.2,22.9,23.6,4.26,1.54462,29.0707,41.7795,25.22222222222222,6.888888888888889,337.22222222222223,0.0,47.666666666666664,10.0,1017.8888888888889,9.666666666666666,14.0,7.777777777777778,7.0,,464.33990773518883,1.3564559405099201,108.62401582405391,32.086087233225506,40.00613471984863,1.1803665363788605,9.999232516288757,121.59945871988933,0.0
2022-06-04 12:30:00,23.2,23.6,19.3,23.0,23.6,4.264,1.61649,28.6378,41.7188,25.333333333333332,6.833333333333333,337.8333333333333,0.0,47.5,10.0,1017.8333333333334,10.0,14.0,7.666666666666667,7.0,,463.3214578282148,1.340415074478435,100.32069897323005,32.0997624452518,39.90596501188851,1.350405267556834,9.999977990629894,128.3037464990251,0.0
2022-06-04 12:40:00,23.3,23.8,19.1,23.0,23.6,4.25,1.578385,28.8636,41.7583,25.444444444444443,6.777777777777778,338.44444444444446,0.0,47.333333333333336,10.0,1017.7777777777778,10.333333333333334,14.0,7.555555555555555,7.0,,461.24618998209644,1.3348970381991339,108.96830356296172,32.12824338277181,39.87541120529175,1.4080370884140332,10.000050349235535,120.54314631144207,0.0
2022-06-04 12:50:00,23.7,24.0,18.7,22.9,23.7,4.264,1.595015,29.0183,41.8022,25.555555555555557,6.722222222222222,339.05555555555554,0.0,47.166666666666664,10.0,1017.7222222222222,10.666666666666666,14.0,7.444444444444445,7.0,,465.93810315362344,1.4037215754103527,112.62558594288798,32.14184836184392,39.7593962499483,1.275420662798191,9.998431325167255,129.08683912433563,0.0
2022-06-04 13:00:00,23.9,24.3,19.2,22.9,23.7,4.326,1.6481750000000002,28.5623,41.7759,25.666666666666668,6.666666666666667,339.6666666666667,0.0,47.0,10.0,1017.6666666666666,11.0,14.0,7.333333333333333,7.0,,464.8691581217448,1.4029984935596165,112.8038690758829,32.19737019220988,39.75542497634888,1.2679597269495329,9.997141485214232,185.11285936991374,0.0
2022-06-04 13:10:00,24.9,24.9,19.4,23.0,23.9,4.276,1.6938549999999999,28.6812,41.5242,25.77777777777778,6.611111111111111,340.27777777777777,0.0,46.833333333333336,10.0,1017.6111111111111,11.333333333333334,14.0,7.222222222222222,7.0,,469.9345663557381,1.4262198038289775,105.52190666435801,32.26377598079827,39.678573099980596,1.2842608875117667,9.99449921615788,164.45305214365976,0.0
2022-06-04 13:20:00,24.2,24.6,19.1,23.0,23.9,4.303,1.932715,29.267500000000002,41.6213,25.88888888888889,6.555555555555555,340.8888888888889,0.0,46.666666666666664,10.0,1017.5555555555555,11.666666666666668,14.0,7.111111111111111,7.0,,464.7475776549592,1.5110551546253055,100.34159302102644,32.33425739924113,39.48019167582194,1.3637392074863117,9.996649492581685,180.10967220306398,0.0
2022-06-04 13:30:00,24.3,24.5,19.1,22.9,23.9,4.239,1.8555700000000002,29.423700000000004,41.6069,26.0,6.5,341.5,0.0,46.5,10.0,1017.5,12.0,14.0,7.0,7.0,,462.2571724446614,1.5117138996703476,99.26000585523703,32.39236060189419,39.206674695666365,1.3146651183142037,9.997033386543148,228.32949143540014,0.0
2022-06-04 13:40:00,25.1,25.1,18.7,23.0,24.0,4.231,2.267505,29.0408,41.5312,26.11111111111111,6.444444444444445,342.1111111111111,0.0,46.333333333333336,10.0,1017.4444444444445,12.333333333333334,14.0,6.888888888888889,7.0,,464.62197262117235,1.430032694161275,107.05619713195972,32.45828450520833,38.88771601359049,1.4209409696857134,9.995399583180745,259.1038152949015,0.0
2022-06-04 13:50:00,25.4,24.5,18.4,22.9,25.3,4.601,2.21223,28.8568,41.516,26.22222222222222,6.388888888888889,342.72222222222223,0.0,46.166666666666664,10.0,1017.3888888888889,12.666666666666668,14.0,6.777777777777778,7.0,,465.5984719848633,1.630777012106389,108.25690233952582,32.5805990222243,38.67917198629327,1.2834044842316152,9.990153852368966,295.0470850880941,0.0
2022-06-04 14:00:00,25.5,24.4,19.1,22.9,25.5,4.598,2.292315,28.936500000000002,41.4876,26.333333333333332,6.333333333333333,343.3333333333333,0.0,46.0,10.0,1017.3333333333334,13.0,14.0,6.666666666666667,7.0,,462.1190207049491,1.5823277677014722,109.74014263325492,32.7360239982605,38.560861314137775,1.4038775443037352,9.990667095184326,312.1483941141764,0.0
2022-06-04 14:10:00,26.3,24.6,19.5,22.9,26.0,4.612,2.36681,29.331,41.4564,26.444444444444443,6.277777777777778,343.94444444444446,0.0,45.833333333333336,10.0,1017.2777777777778,13.333333333333334,14.0,6.555555555555555,7.0,,464.14062708712174,1.6138052860053917,110.59867579142254,32.85157062530517,38.33212200800578,1.4320157784223557,9.991693830490112,291.3213158162435,0.0
2022-06-04 14:20:00,26.2,24.7,19.0,23.0,26.2,4.58,2.4067350000000003,29.0528,41.3952,26.555555555555557,6.222222222222222,344.55555555555554,0.0,45.666666666666664,10.0,1017.2222222222222,13.666666666666668,14.0,6.444444444444445,7.0,,462.34989227294926,1.6956207714006726,110.29437218035682,32.960891828172194,38.102651254622664,1.4136247798539903,9.994455614168135,278.60365376373454,0.0
2022-06-04 14:30:00,26.6,24.9,18.8,23.0,26.5,4.604,2.30016,28.389,41.4391,26.666666666666668,6.166666666666667,345.1666666666667,0.0,45.5,10.0,1017.1666666666666,14.0,14.0,6.333333333333334,7.0,,458.914685146288,1.5673076832227113,114.11011564459504,33.0649236869812,37.8662324142456,1.5196185422937076,9.991252759297689,281.095295308431,0.0
2022-06-04 14:40:00,27.1,25.0,18.9,23.0,26.8,4.578,2.35383,28.585699999999996,41.498599999999996,26.77777777777778,6.111111111111111,345.77777777777777,0.0,45.333333333333336,10.0,1017.1111111111111,14.333333333333334,14.0,6.222222222222222,7.0,,464.09008199757545,1.7462128588405708,107.21020293068753,33.13205253840796,37.594121576840756,1.4877542193209539,9.991936765342462,255.81733968557555,0.0
2022-06-04 14:50:00,26.9,25.0,18.9,23.0,26.7,4.574,2.55151,28.656799999999997,41.4728,26.88888888888889,6.055555555555555,346.3888888888889,0.0,45.166666666666664,10.0,1017.0555555555555,14.666666666666668,14.0,6.111111111111111,7.0,,463.19496775309244,1.7135322082211069,108.17187648536121,33.199569079081215,37.35696919759115,1.5741613397995633,9.993897172609966,202.2308203379313,0.0
2022-06-04 15:00:00,26.9,25.0,19.4,23.0,26.8,4.581,2.6157,28.837200000000003,41.5638,27.0,6.0,347.0,0.0,45.0,10.0,1017.0,15.0,14.0,6.0,7.0,,462.33167009375563,1.7781768186078906,112.02494716622735,33.26790849685669,37.10140722910563,1.6421094286441804,9.996805904706319,182.46628908793133,0.0
2022-06-04 15:10:00,27.3,25.2,19.0,23.1,27.0,4.583,2.85651,28.9428,41.488600000000005,26.833333333333332,6.111111111111111,330.72222222222223,0.0,46.111111111111114,10.0,1017.0,14.88888888888889,14.166666666666666,6.222222222222222,6.666666666666667,,459.9094140204068,1.8657001650535456,107.41517930391817,33.33707397387978,36.88549228022008,1.5866461087348032,9.995566940932978,155.31151752284316,0.0
2022-06-04 15:20:00,27.4,25.2,18.8,23.1,27.1,4.608,2.5441949999999998,28.9872,41.383500000000005,26.666666666666668,6.222222222222222,314.44444444444446,0.0,47.22222222222222,10.0,1017.0,14.777777777777779,14.333333333333334,6.444444444444445,6.333333333333333,,461.0157902018229,1.8169842771386022,111.74769245794263,33.42778388977051,36.67031279246012,1.6190319629510241,9.996714517275493,141.38862083435058,0.0
2022-06-04 15:30:00,27.4,25.2,18.7,23.1,27.1,4.605,2.646735,28.5191,41.2517,26.5,6.333333333333333,298.1666666666667,0.0,48.333333333333336,10.0,1017.0,14.666666666666666,14.5,6.666666666666667,6.0,,462.3110134045831,1.826556360735058,109.61663651762709,33.528782749071794,36.47657667900044,1.5850752710204958,9.996151304114713,155.80483667842677,0.0
2022-06-04 15:40:00,27.7,25.3,18.8,23.1,27.3,4.615,2.607135,28.5625,41.3043,26.333333333333332,6.444444444444445,281.8888888888889,0.0,49.44444444444444,10.0,1017.0,14.555555555555555,14.666666666666666,6.888888888888889,5.666666666666666,,461.78484313964844,1.802250958745089,112.32965148925783,33.61981067657471,36.2509326616923,1.6735632435480752,9.998085360527039,117.94147491455078,0.0
2022-06-04 15:50:00,28.0,25.5,19.5,23.1,27.6,4.56,2.530975,28.7344,41.3694,26.166666666666668,6.555555555555555,265.6111111111111,0.0,50.55555555555556,10.0,1017.0,14.444444444444445,14.833333333333334,7.111111111111111,5.333333333333333,,456.4933794464462,1.82217076696245,110.70424312483792,33.69301154454549,36.02047249476115,1.6789192326863607,10.000508618354797,112.97985978444417,0.0
2022-06-04 16:00:00,28.3,25.6,18.9,23.1,27.9,4.587,2.47553,28.9403,41.347300000000004,26.0,6.666666666666667,249.33333333333331,0.0,51.666666666666664,10.0,1017.0,14.333333333333334,15.0,7.333333333333333,5.0,,456.4771849568685,1.753600813867682,111.84724084520072,33.77199060440064,35.83587162653605,1.846439374287923,10.002193867365518,119.7097309366862,0.0
2022-06-04 16:10:00,28.6,25.8,18.9,23.2,28.3,4.572,2.55525,29.165399999999998,41.1935,25.833333333333332,6.777777777777778,233.05555555555554,0.0,52.77777777777778,10.0,1017.0,14.222222222222221,15.166666666666666,7.555555555555555,4.666666666666666,,455.53358035383553,1.7821357435762546,108.60042271457823,33.83286129154143,35.64780215216465,1.787190364921679,10.001146307877503,108.49500685353098,0.0
2022-06-04 16:20:00,29.0,25.8,18.8,23.2,28.4,4.578,2.52951,28.9461,40.7457,25.666666666666668,6.888888888888889,216.77777777777777,0.0,53.888888888888886,10.0,1017.0,14.11111111111111,15.333333333333334,7.777777777777778,4.333333333333333,,459.86233396332835,1.7537792479251064,114.39153697127003,33.86157857894897,35.46284271876017,1.8801733430226644,10.001855861345927,108.15729997634887,0.0
2022-06-04 16:30:00,28.4,25.8,19.3,23.2,28.1,4.576,2.590005,29.0734,40.837,25.5,7.0,200.5,0.0,55.0,10.0,1017.0,14.0,15.5,8.0,4.0,,459.48397872398635,1.8453382894716692,108.99816988971948,33.86705389022827,35.33901653925578,1.891207243402799,9.999264065424601,107.07146231333415,0.0
2022-06-04 16:40:00,28.1,25.5,18.8,23.2,27.6,4.587,2.7383200000000003,29.202499999999997,41.025800000000004,25.333333333333332,7.111111111111111,184.22222222222223,0.0,56.111111111111114,10.0,1017.0,13.88888888888889,15.666666666666666,8.222222222222221,3.6666666666666665,,462.57717856922375,1.9415258277270753,106.36627838587358,33.86139080047607,35.249410171508785,1.7413753255208335,9.999587982495626,97.91227703094482,0.0
2022-06-04 16:50:00,28.4,25.7,18.9,23.2,28.1,4.59,2.965725,29.1096,41.0856,25.166666666666668,7.222222222222222,167.94444444444446,0.0,57.22222222222222,10.0,1017.0,13.777777777777779,15.833333333333334,8.444444444444445,3.333333333333333,,461.6529574584961,1.8663617433969584,109.4784154060062,33.8404786491394,35.200228729248046,1.9422227754195531,10.00054723739624,105.08335399627686,0.0
2022-06-04 17:00:00,28.7,25.8,19.4,23.2,28.3,4.589,4.34567,28.8322,41.1534,25.0,7.333333333333333,151.66666666666666,0.0,58.33333333333333,10.0,1017.0,13.666666666666666,16.0,8.666666666666666,3.0,,460.42679175015155,1.9059642063089683,111.36759650688387,33.80641065597534,35.18770069122315,1.7740286070108415,9.999017759958903,112.43054438908894,0.0
2022-06-04 17:10:00,28.8,25.9,18.9,23.3,28.4,4.574,3.05592,28.423000000000002,41.1927,24.833333333333332,7.444444444444445,135.38888888888889,0.0,59.44444444444444,10.0,1017.0,13.555555555555555,16.166666666666668,8.88888888888889,2.666666666666666,,461.674576637005,1.9565416610611361,112.66594287139549,34.464540576934816,34.854230842590326,2.0680456312497455,10.002845153808593,40.442035121917726,0.0
2022-06-04 17:20:00,28.8,25.9,18.9,23.3,28.4,4.603,3.0293099999999997,28.3851,41.3583,24.666666666666668,7.555555555555555,119.11111111111111,0.0,60.55555555555556,10.0,1017.0,13.444444444444445,16.333333333333332,9.11111111111111,2.333333333333333,,460.47325632731116,1.852999890897907,112.36240270302122,35.03192340079553,33.935683918728856,1.898002299317897,10.000796644361944,58.9470294836701,0.0
2022-06-04 17:30:00,28.6,25.9,19.0,23.3,28.4,4.593,3.165815,28.416700000000002,41.4775,24.5,7.666666666666666,102.83333333333334,0.0,61.666666666666664,10.0,1017.0,13.333333333333334,16.5,9.333333333333332,2.0,,463.9686316479212,1.9186999126005984,110.62768429858536,35.25981515248616,33.335470085144046,2.0686309923728308,10.000155210494995,40.226153659820554,0.0
2022-06-04 17:40:00,28.6,25.9,19.5,23.3,28.3,4.581,3.390885,28.1926,41.6195,24.333333333333332,7.777777777777778,86.55555555555554,0.0,62.77777777777777,10.0,1017.0,13.222222222222221,16.666666666666668,9.555555555555555,1.666666666666666,,456.35700722880745,1.9995362813964401,113.94812233962583,35.61774434407552,32.80142434438069,1.918991014758746,10.00044945081075,54.833100159962974,0.0
2022-06-04 17:50:00,28.9,26.0,19.0,23.3,28.4,4.555,4.1528350000000005,28.055500000000002,41.7022,24.166666666666668,7.888888888888889,70.27777777777777,0.0,63.888888888888886,10.0,1017.0,13.11111111111111,16.833333333333332,9.777777777777779,1.333333333333333,,457.9784308878581,2.120019746442973,112.47971727942343,35.47012254714966,32.46646050135295,2.133046023050944,10.00014042377472,47.140055109659826,0.0
2022-06-04 18:00:00,28.6,25.9,18.8,23.4,28.3,4.596,3.1755649999999997,27.6162,41.6774,24.0,8.0,54.0,0.0,65.0,10.0,1017.0,13.0,17.0,10.0,1.0,,458.84155511614927,2.247033041170088,110.49792377773652,35.223563349781145,32.45454698479241,2.2050058622568685,10.001236907250242,46.2039553736077,0.0
2022-06-04 18:10:00,28.4,25.9,18.8,23.3,28.1,4.593,3.417835,26.794900000000002,41.8296,23.61111111111111,8.055555555555555,56.05555555555556,0.0,66.33333333333333,10.0,1017.0,12.666666666666666,16.944444444444443,10.5,1.0,,457.67535135904944,2.1789940138422166,112.0755356856524,34.965082257588705,32.624540697733565,2.2841242277622222,10.00341940244039,54.75785962422689,0.0
2022-06-04 18:20:00,28.9,26.0,19.4,23.4,28.4,4.588,3.473465,26.6695,42.0196,23.22222222222222,8.11111111111111,58.111111111111114,0.0,67.66666666666667,10.0,1017.0,12.333333333333334,16.88888888888889,11.0,1.0,,458.05417572723036,2.0657425156993385,114.44376104753569,34.73370752970378,32.90468153635661,2.1008454551299414,10.005151006380718,61.310633010864265,0.0
2022-06-04 18:30:00,29.0,26.1,18.9,23.4,28.5,4.587,3.3135350000000003,26.6507,42.231700000000004,22.833333333333332,8.166666666666666,60.166666666666664,0.0,69.0,10.0,1017.0,12.0,16.833333333333332,11.5,1.0,,461.7074985337532,2.1274258494377136,108.31257876703293,34.5639926592509,33.18181607564291,2.3310358053445817,10.005238912900289,70.861205368042,0.0
2022-06-04 18:40:00,28.3,25.9,18.8,23.4,28.2,4.603,3.344075,26.367,42.3273,22.444444444444443,8.222222222222221,62.22222222222222,0.0,70.33333333333333,10.0,1017.0,11.666666666666666,16.77777777777778,12.0,1.0,,463.04042185465494,2.16888649355557,108.99403789865096,34.40452628047088,33.45233976937383,2.3402269285949853,10.005037202678741,82.87497754644176,0.0
2022-06-04 18:50:00,28.1,25.9,19.4,23.4,28.0,4.599,3.332235,26.210700000000003,42.3577,22.055555555555557,8.277777777777779,64.27777777777777,0.0,71.66666666666667,10.0,1017.0,11.333333333333334,16.72222222222222,12.5,1.0,,464.5531228181686,2.1158309746159,111.52340218150684,34.246379165649415,33.69550190607707,2.2010145870844524,10.003889578183493,101.40257466634115,0.0
2022-06-04 19:00:00,27.8,25.7,18.8,23.4,27.6,4.606,3.4216900000000003,25.962799999999998,42.4842,21.666666666666668,8.333333333333334,66.33333333333333,0.0,73.0,10.0,1017.0,11.0,16.666666666666668,13.0,1.0,,463.3072898356119,2.1552029146919143,112.03334356620488,34.097728093465165,33.90772794723511,2.289662283261617,10.003401565551759,101.72104564666748,0.0
2022-06-04 19:10:00,27.6,25.6,18.6,23.3,27.5,4.603,3.6325600000000002,25.4756,42.562200000000004,21.27777777777778,8.38888888888889,68.38888888888889,0.0,74.33333333333333,10.0,1017.0,10.666666666666666,16.61111111111111,13.5,1.0,,466.19184170076215,2.194823963618548,115.6795992964405,33.97715974171956,34.17432487487793,2.1489275300502775,9.999811658859254,112.73514848073323,0.0
2022-06-04 19:20:00,27.6,25.5,19.3,23.3,27.4,4.59,3.390135,25.0955,42.6717,20.88888888888889,8.444444444444445,70.44444444444444,0.0,75.66666666666667,10.0,1017.0,10.333333333333332,16.555555555555557,14.0,1.0,,467.72824499722185,2.278860225152161,111.86219856822558,33.87097805658976,34.40807572046916,2.4259021311998366,9.994867032368976,117.33940752665201,0.0
2022-06-04 19:30:00,27.4,25.4,18.8,23.3,27.2,4.62,3.3337600000000003,24.8857,42.7659,20.5,8.5,72.5,0.0,77.0,10.0,1017.0,10.0,16.5,14.5,1.0,,467.8329088338216,2.1640166874221487,110.0300914102759,33.771738897959395,34.594274565378825,2.456758874058724,9.997465181350709,99.45605354309082,0.0
2022-06-04 19:40:00,27.0,25.3,18.9,23.2,27.0,4.632,3.4263199999999996,24.8123,42.924,20.11111111111111,8.555555555555555,74.55555555555556,0.0,78.33333333333333,10.0,1017.0,9.666666666666666,16.444444444444443,15.0,1.0,,467.83514585648464,2.250904956567759,111.70577202403612,33.67069431304932,34.77106885910034,2.402077716787656,9.99758839448293,112.62527117411295,0.0
2022-06-04 19:50:00,26.9,25.2,19.0,23.2,26.8,4.598,3.60883,24.6574,43.021499999999996,19.72222222222222,8.61111111111111,76.61111111111111,0.0,79.66666666666667,10.0,1017.0,9.333333333333332,16.38888888888889,15.5,1.0,,467.1353755696615,2.3210108336654764,109.56985160224181,33.56122865822797,34.89588626799036,2.3669471649752287,10.000282985551761,109.86814756278784,0.0
2022-06-04 20:00:00,26.6,25.1,18.9,23.2,26.5,4.582,3.2888100000000002,24.3913,43.0717,19.333333333333332,8.666666666666666,78.66666666666667,0.0,81.0,10.0,1017.0,9.0,16.333333333333332,16.0,1.0,,463.76609829255904,2.2415508522286927,109.47005638726014,33.48068161646525,34.97227249781291,2.3916759783029558,10.00746375878652,105.26399726867676,0.0
2022-06-04 20:10:00,26.5,25.0,18.8,23.1,26.5,4.597,3.2049149999999997,24.2506,43.1026,18.944444444444443,8.722222222222221,80.72222222222223,0.0,82.33333333333334,10.0,1017.0,8.666666666666666,16.27777777777778,16.5,1.0,,466.614972334237,2.2056046244384206,109.84985828679832,33.4394721921285,35.05427281697591,2.5498302350441615,10.011273721059164,111.46560877482095,0.0
2022-06-04 20:20:00,26.2,24.9,19.4,23.1,26.3,4.599,3.13043,24.1173,43.043600000000005,18.555555555555557,8.777777777777779,82.77777777777777,0.0,83.66666666666667,10.0,1017.0,8.333333333333332,16.22222222222222,17.0,1.0,,464.976352335612,2.1214524528266345,112.65928909689694,33.40050515492757,35.12724919001262,2.5132640027999877,10.012254258791605,105.99239368438721,0.0
2022-06-04 20:30:00,26.1,24.8,18.7,23.1,26.1,4.619,3.228615,24.175,43.1817,18.166666666666668,8.833333333333334,84.83333333333333,0.0,85.0,10.0,1017.0,8.0,16.166666666666668,17.5,1.0,,471.2335802310637,1.9995187825503322,107.90208594284488,33.35579615337601,35.18720732662847,2.294850297703769,10.014020309604582,107.79712009951065,0.0
2022-06-04 20:40:00,25.7,24.7,19.3,23.1,25.8,4.6,3.16214,24.1633,43.2877,17.77777777777778,8.88888888888889,86.88888888888889,0.0,86.33333333333334,10.0,1017.0,7.666666666666666,16.11111111111111,18.0,1.0,,466.30235984012995,1.93969221858655,108.30921477193885,33.27892770131429,35.221139170328776,2.152557760477066,10.01303119023641,108.92626458485923,0.0
2022-06-04 20:50:00,25.7,24.7,18.6,23.0,25.9,4.609,3.2089350000000003,24.128800000000002,43.3601,17.38888888888889,8.944444444444445,88.94444444444444,0.0,87.66666666666667,10.0,1017.0,7.333333333333333,16.055555555555557,18.5,1.0,,468.45188135607486,2.0950812599281807,111.48076336812164,33.218835659339774,35.244095116182756,2.4172051156967713,10.012266437629533,107.89795790166802,0.0
2022-06-04 21:00:00,25.6,24.6,19.1,23.0,25.7,4.604,3.17546,23.9249,43.408,17.0,9.0,91.0,0.0,89.0,10.0,1017.0,7.0,16.0,19.0,1.0,,469.7984716446098,2.06780009051164,111.47434486389162,33.16448608398438,35.25776679356893,2.3545915514230726,10.01136807600657,106.33852672576904,0.0
2022-06-04 21:10:00,25.2,24.5,18.7,23.0,25.4,4.597,3.6234,23.3231,43.2928,16.944444444444443,8.88888888888889,92.11111111111111,0.0,88.94444444444444,10.0,1017.0,6.833333333333333,15.88888888888889,18.72222222222222,1.0,,471.69526540120444,2.05602999158835,114.72733508912856,33.100651512146,35.284049332936604,2.404560437997182,10.00939435640971,110.95723203023275,0.0
2022-06-04 21:20:00,24.6,24.2,18.9,23.0,24.8,4.59,3.3468849999999994,22.7838,43.4561,16.88888888888889,8.777777777777779,93.22222222222223,0.0,88.88888888888889,10.0,1017.0,6.666666666666667,15.777777777777779,18.444444444444443,1.0,,470.6707779421752,2.1000062744058456,114.43983169297039,33.04047412872315,35.35209530512492,2.4982059232393903,10.00936867872874,102.70857028961181,0.0
2022-06-04 21:30:00,24.7,24.2,19.1,22.9,25.0,4.586,3.3463900000000004,22.8942,43.695299999999996,16.833333333333332,8.666666666666666,94.33333333333333,0.0,88.83333333333333,10.0,1017.0,6.5,15.666666666666666,18.166666666666668,1.0,,472.2627017211914,2.221986621025592,110.58672465911692,32.990958499908444,35.451811974843345,2.4726373944679896,10.008798006375631,112.26929548899334,0.0
2022-06-04 21:40:00,24.7,24.3,19.4,23.0,25.0,4.584,3.356635,22.4147,43.8614,16.77777777777778,8.555555555555555,95.44444444444444,0.0,88.77777777777777,10.0,1017.0,6.333333333333333,15.555555555555555,17.88888888888889,1.0,,472.5596664533944,2.2024621661268386,113.09122583443164,32.95373761536645,35.58768204287753,2.5542796126024316,10.008431175888562,101.53416201065147,0.0
2022-06-04 21:50:00,24.4,24.1,18.9,22.9,24.8,4.596,3.4129449999999997,22.3479,43.9547,16.72222222222222,8.444444444444445,96.55555555555556,0.0,88.72222222222223,10.0,1017.0,6.166666666666667,15.444444444444445,17.61111111111111,1.0,,473.93385484015806,2.2514768132887317,111.15302820798368,32.92417549769084,35.74479466120402,2.356244251330694,10.01226517836253,102.45600166320801,0.0
