,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-04 22:00:00,24.2,24.0,18.9,22.9,24.5,4.598,3.4082299999999996,22.3508,43.9072,16.666666666666668,8.333333333333334,97.66666666666667,0.0,88.66666666666667,10.0,1017.0,6.0,15.333333333333334,17.333333333333332,1.0,,477.5295551554362,2.204334371739862,110.88156496274269,32.8905007425944,35.91675123850505,2.34447293082873,10.012825682957967,104.56596612294516,0.0
2022-06-04 22:10:00,24.1,24.0,19.1,22.9,24.4,4.593,3.4237499999999996,22.3084,44.0096,16.61111111111111,8.222222222222221,98.77777777777777,0.0,88.61111111111111,10.0,1017.0,5.833333333333333,15.222222222222221,17.055555555555557,1.0,,476.86338765813014,2.175824962638866,109.76783552245232,32.8195515314738,36.05144849141439,2.369577460090319,10.012118670145671,105.0273388671875,0.0
2022-06-04 22:20:00,23.9,24.2,19.3,22.9,24.0,4.234,3.5834099999999998,22.0535,44.0433,16.555555555555557,8.11111111111111,99.88888888888889,0.0,88.55555555555556,10.0,1017.0,5.666666666666666,15.11111111111111,16.77777777777778,1.0,,475.4457444254557,2.1807233083887962,109.91335896615928,32.71726944876499,36.24166615845727,2.6286449954483677,10.016145417937816,92.7305682685727,0.0
2022-06-04 22:30:00,23.7,24.1,19.3,22.9,23.7,4.266,3.434425,21.9525,44.1769,16.5,8.0,101.0,0.0,88.5,10.0,1017.0,5.5,15.0,16.5,1.0,,472.20333289837015,2.169190853726392,111.88162678001963,32.61011349995931,36.45321541468302,2.615839144587517,10.01468747615814,104.38757375081381,0.0
2022-06-04 22:40:00,23.8,24.2,18.7,22.9,23.8,4.236,3.3853850000000003,21.383,44.2471,16.444444444444443,7.888888888888889,102.11111111111111,0.0,88.44444444444444,10.0,1017.0,5.333333333333333,14.88888888888889,16.22222222222222,1.0,,474.9044468250494,2.178141132108236,107.26907771934899,32.520328788757325,36.6465933227539,2.416941045721372,10.010656290054323,102.12980219523112,0.0
2022-06-04 22:50:00,23.8,24.1,19.0,22.9,23.7,4.315,3.399845,21.3812,44.8916,16.38888888888889,7.777777777777778,103.22222222222223,0.0,88.38888888888889,10.0,1017.0,5.166666666666666,14.777777777777779,15.944444444444445,1.0,,478.5133685302734,2.187883255868982,111.58100031922766,32.452702865600585,36.84306545893351,2.634086121519407,10.007049763997397,103.55446338653564,0.0
2022-06-04 23:00:00,23.2,23.7,19.0,22.8,23.6,4.239,3.342045,21.6695,44.740899999999996,16.333333333333332,7.666666666666667,104.33333333333333,0.0,88.33333333333333,10.0,1017.0,5.0,14.666666666666666,15.666666666666668,1.0,,478.19586589594,2.0541501805876607,111.9731517966319,32.41082418024866,36.998651335877796,2.561714221659254,10.000511224725859,111.51462784355456,0.0
2022-06-04 23:10:00,23.1,23.6,18.5,22.8,23.5,4.265,3.016515,21.7517,44.591300000000004,16.27777777777778,7.555555555555555,105.44444444444444,0.0,88.27777777777777,10.0,1017.0,4.833333333333333,14.555555555555555,15.38888888888889,1.0,,479.6982039423098,2.04404941937681,108.33463865678861,32.38188901265462,37.04128435770671,2.41859699010849,9.997000775337218,109.6104844156901,0.0
2022-06-04 23:20:00,22.7,23.3,18.8,22.8,23.4,4.266,3.1953,21.683699999999998,44.5363,16.22222222222222,7.444444444444445,106.55555555555556,0.0,88.22222222222223,10.0,1017.0,4.666666666666666,14.444444444444445,15.11111111111111,1.0,,477.1489567057291,2.12650325902101,111.23918076488258,32.3802266465901,37.05463758572855,2.396620348568171,9.993595387088797,111.14057808422652,0.0
2022-06-04 23:30:00,21.7,22.6,18.8,22.8,23.2,4.282,3.092775,21.297,44.4956,16.166666666666668,7.333333333333334,107.66666666666666,0.0,88.16666666666667,10.0,1017.0,4.5,14.333333333333334,14.833333333333334,1.0,,477.3555321178217,2.0715801596944616,110.41244936625162,32.37677209218343,37.03572498957316,2.3712079024314883,9.99370797475179,109.91916906992594,0.0
2022-06-04 23:40:00,22.1,22.7,19.0,22.8,23.2,4.313,3.14029,21.223000000000003,44.443,16.11111111111111,7.222222222222222,108.77777777777777,0.0,88.11111111111111,10.0,1017.0,4.333333333333333,14.222222222222221,14.555555555555557,1.0,,476.95163655598964,1.9592573753554945,111.10591349176096,32.34573223624725,37.000084344207266,2.441844159156247,9.99427633751937,113.31556005655091,0.0
2022-06-04 23:50:00,21.4,22.3,18.8,22.8,23.0,4.22,3.20755,20.946099999999998,44.528,16.055555555555557,7.111111111111111,109.88888888888889,0.0,88.05555555555556,10.0,1017.0,4.166666666666666,14.11111111111111,14.277777777777779,1.0,,479.7514659066036,1.9760222722783598,108.6644079613551,32.27542751312256,37.01395311355591,2.454447468717893,9.996624223391214,110.66421517690023,0.0
2022-06-05 00:00:00,21.8,22.5,18.6,22.8,23.0,4.228,3.00848,21.041,44.6454,16.0,7.0,111.0,0.0,88.0,10.0,1017.0,4.0,14.0,14.0,1.0,,478.5416901687096,1.916505668540459,110.29193230688236,32.22287101693492,37.06756097574703,2.3742269650736794,9.997283416810584,113.63689798949194,0.0
2022-06-05 00:10:00,21.4,22.2,18.9,22.7,22.9,4.27,3.13001,20.6327,44.6826,15.944444444444445,6.888888888888889,114.83333333333333,0.0,87.88888888888889,10.0,1016.8888888888889,6.611111111111111,13.88888888888889,13.777777777777779,1.0,,478.4539680989584,1.9473467624153795,107.6814712063202,32.16954787572225,37.12247712453207,2.262112747232119,9.99730240980784,107.94935668945314,0.0
2022-06-05 00:20:00,21.7,22.5,19.2,22.7,23.0,4.241,3.16559,20.4714,44.806,15.88888888888889,6.777777777777778,118.66666666666667,0.0,87.77777777777777,10.0,1016.7777777777778,9.222222222222221,13.777777777777779,13.555555555555555,1.0,,474.86742414803336,2.028934432719387,106.43595248227739,32.130718555450436,37.13907999038696,2.2634456121921542,9.997455029487611,112.44798029581705,0.0
2022-06-05 00:30:00,21.5,22.3,19.1,22.8,23.0,4.255,3.183285,20.5362,44.744299999999996,15.833333333333334,6.666666666666667,122.5,0.0,87.66666666666667,10.0,1016.6666666666666,11.833333333333332,13.666666666666666,13.333333333333334,1.0,,474.3627335611979,1.9513598271042614,109.97571494819081,32.09771513120901,37.13068037964055,2.343457220046622,9.998662958178263,108.83346995839943,0.0
2022-06-05 00:40:00,20.8,21.9,18.8,22.7,22.8,4.235,3.224585,20.2994,44.8742,15.777777777777779,6.555555555555555,126.33333333333333,0.0,87.55555555555556,10.0,1016.5555555555555,14.444444444444443,13.555555555555555,13.11111111111111,1.0,,473.79448455108997,2.0406492553861804,113.11145512187548,32.070856119791664,37.11816175460815,2.2040009073416393,9.999674154917399,111.73253018697103,0.0
2022-06-05 00:50:00,20.7,21.7,18.9,22.7,22.7,4.216,3.254425,20.5236,44.9351,15.722222222222221,6.444444444444445,130.16666666666666,0.0,87.44444444444444,10.0,1016.4444444444445,17.055555555555557,13.444444444444445,12.88888888888889,1.0,,476.9789697265625,2.138148467705748,108.70314981708418,32.01314585690942,37.117288443351704,2.2698832175868455,9.999597056341953,115.6135941298021,0.0
2022-06-05 01:00:00,20.5,21.6,18.9,22.7,22.7,4.247,3.1947,20.5919,44.898900000000005,15.666666666666666,6.333333333333333,134.0,0.0,87.33333333333333,10.0,1016.3333333333334,19.666666666666664,13.333333333333334,12.666666666666666,1.0,,471.6507658509002,2.158197495240276,111.97678157655533,31.97273657798767,37.13046905517579,2.1845977594455084,9.998754212061565,110.07668251037599,0.0
2022-06-05 01:10:00,21.2,22.1,19.2,22.7,22.8,4.202,3.2595300000000003,20.3531,44.5329,15.61111111111111,6.222222222222222,137.83333333333334,0.0,87.22222222222223,10.0,1016.2222222222222,22.277777777777775,13.222222222222221,12.444444444444445,1.0,,469.0742001833861,2.1028268174162017,114.58504235262251,31.944328517913817,37.177350489298504,2.1590617461999257,10.001099861462912,110.66532891591389,0.0
2022-06-05 01:20:00,21.1,22.0,18.8,22.7,22.8,4.249,3.321425,20.2124,44.7373,15.555555555555555,6.111111111111111,141.66666666666666,0.0,87.11111111111111,10.0,1016.1111111111111,24.888888888888886,13.11111111111111,12.222222222222221,1.0,,470.3407239786784,2.038563320306735,108.50323673485363,31.916297857982862,37.207175145487966,2.2164273008785615,10.000845715595725,108.8400838232822,0.0
2022-06-05 01:30:00,20.6,21.6,18.8,22.7,22.7,4.23,3.34257,20.100900000000003,44.9063,15.5,6.0,145.5,0.0,87.0,10.0,1016.0,27.5,13.0,12.0,1.0,,474.79547433085827,2.0314900572555885,108.34309751370533,31.86955923716227,37.2496929359436,2.2625648121039075,10.003142105738323,110.78692456563314,0.0
2022-06-05 01:40:00,20.5,21.6,19.1,22.7,22.7,4.246,3.29104,20.2255,45.0614,15.444444444444445,5.888888888888889,149.33333333333334,0.0,86.88888888888889,10.0,1015.8888888888889,30.11111111111111,12.88888888888889,11.777777777777779,1.0,,472.41511736639615,2.0732749644443813,110.28101032989846,31.81485331905344,37.28852459245692,2.0805673979019206,10.001652364001249,113.01953919124082,0.0
2022-06-05 01:50:00,20.1,21.3,18.9,22.7,22.6,4.267,3.31046,20.1963,45.1064,15.38888888888889,5.777777777777778,153.16666666666669,0.0,86.77777777777777,10.0,1015.7777777777778,32.72222222222222,12.777777777777779,11.555555555555555,1.0,,472.1251031494141,2.1160604766364823,109.67667890343962,31.756267687479653,37.30838982264201,2.3005207457145054,9.999903831481934,111.68823220570883,0.0
2022-06-05 02:00:00,20.1,21.3,18.9,22.7,22.6,4.261,3.3250749999999996,20.1188,45.039100000000005,15.333333333333334,5.666666666666667,157.0,0.0,86.66666666666667,10.0,1015.6666666666666,35.33333333333333,12.666666666666666,11.333333333333334,1.0,,470.54344378241177,2.043308941796001,110.38551021015579,31.71936284383138,37.32160791397095,2.179024190505346,10.00019952774048,109.06684020996094,0.0
2022-06-05 02:10:00,19.8,21.0,18.7,22.7,22.5,4.233,3.4218400000000004,19.7454,45.1229,15.277777777777779,5.555555555555555,160.83333333333334,0.0,86.55555555555556,10.0,1015.5555555555555,37.94444444444444,12.555555555555555,11.11111111111111,1.0,,472.3200568644206,1.9597041263283983,108.3658403467728,31.682291860580442,37.34514296213786,2.2135039659341174,9.99852907816569,113.64743512471516,0.0
2022-06-05 02:20:00,20.0,21.2,18.9,22.6,22.5,4.261,4.25148,20.1409,45.2308,15.222222222222221,5.444444444444445,164.66666666666669,0.0,86.44444444444444,10.0,1015.4444444444445,40.55555555555555,12.444444444444445,10.88888888888889,1.0,,475.7413433311725,2.386003638576653,113.5154698135893,31.634632325875952,37.35341830759101,2.0966348580486787,9.999395332623049,107.6230858918487,0.0
2022-06-05 02:30:00,19.7,20.9,18.9,22.6,22.4,4.232,4.630129999999999,20.1311,45.281600000000005,15.166666666666666,5.333333333333334,168.5,0.0,86.33333333333333,10.0,1015.3333333333334,43.166666666666664,12.333333333333334,10.666666666666668,1.0,,478.2172644639289,2.728376505267149,112.87235780683613,31.587883621851603,37.359346612294516,2.1381929419438044,10.004495786031088,111.60444803873698,0.0
2022-06-05 02:40:00,19.5,20.8,18.9,22.6,22.4,4.269,5.47415,20.0672,45.271,15.11111111111111,5.222222222222222,172.33333333333334,0.0,86.22222222222223,10.0,1015.2222222222222,45.77777777777777,12.222222222222221,10.444444444444445,1.0,,479.87367818196617,2.655854428232053,110.07732709399724,31.52839683199189,37.37086496248922,2.1596493164405146,10.003666303170835,111.7932626863907,0.0
2022-06-05 02:50:00,19.6,20.9,18.9,22.6,22.4,4.201,4.45352,19.9429,45.1729,15.055555555555555,5.111111111111111,176.16666666666669,0.0,86.11111111111111,10.0,1015.1111111111111,48.388888888888886,12.11111111111111,10.222222222222221,1.0,,482.19406507820923,2.851286228578643,111.628625941519,31.46403575897217,37.42632594426473,2.206127039194107,10.005331802368165,108.3588840866089,0.0
2022-06-05 03:00:00,19.9,21.0,19.1,22.6,22.4,4.231,4.5402450000000005,19.6955,45.2275,15.0,5.0,180.0,0.0,86.0,10.0,1015.0,51.0,12.0,10.0,1.0,,485.65815341291756,2.813691489925492,108.3436460406632,31.430094184875486,37.45928092956543,2.071891527970632,10.00396465778351,109.19649166107176,0.0
2022-06-05 03:10:00,19.6,20.9,19.1,22.6,22.4,4.31,4.430705,19.824099999999998,45.2742,15.055555555555555,5.055555555555555,180.33333333333334,0.0,85.94444444444444,10.0,1015.1666666666666,49.111111111111114,12.055555555555555,10.055555555555555,1.2222222222222223,,479.1573128255209,3.072396254970529,110.65927893579342,31.387184434796943,37.52227835795919,2.244261966748316,10.006394765051336,109.12869425372348,0.0
2022-06-05 03:20:00,19.3,20.6,18.9,22.6,22.3,4.216,4.24569,19.7943,45.2972,15.11111111111111,5.111111111111111,180.66666666666666,0.0,85.88888888888889,10.0,1015.3333333333334,47.22222222222222,12.11111111111111,10.11111111111111,1.4444444444444444,,475.1177509246475,3.065838887651088,114.80124408635716,31.368992433547977,37.529094244639076,2.22816565155983,10.003273967107138,106.20473978678385,0.0
2022-06-05 03:30:00,19.6,20.8,19.0,22.6,22.3,4.262,3.951695,20.0029,45.2618,15.166666666666666,5.166666666666667,181.0,0.0,85.83333333333333,10.0,1015.5,45.333333333333336,12.166666666666666,10.166666666666666,1.6666666666666665,,482.87823829738574,2.879002482035739,112.4247396928173,31.320913197199502,37.57211755116781,2.1721552286545434,10.002125466664634,109.48760579427082,0.0
2022-06-05 03:40:00,19.4,20.7,19.0,22.6,22.3,4.242,4.34302,19.9755,45.2502,15.222222222222221,5.222222222222222,181.33333333333334,0.0,85.77777777777777,10.0,1015.6666666666666,43.44444444444444,12.222222222222221,10.222222222222221,1.8888888888888888,,480.58014770507816,2.8735827996905914,113.62096882125078,31.18730967203776,37.67385354359945,2.24127452035745,10.004489785830181,102.34779478708903,0.0
2022-06-05 03:50:00,19.4,20.7,18.9,22.6,22.2,4.264,4.141205,20.3481,45.3815,15.277777777777779,5.277777777777778,181.66666666666666,0.0,85.72222222222223,10.0,1015.8333333333334,41.55555555555556,12.277777777777779,10.277777777777779,2.111111111111111,,481.3843658552499,2.877410088925712,108.58149233327747,31.065889778137205,37.882483959198,2.3560947042703626,10.00782795270284,108.50385570526123,0.0
2022-06-05 04:00:00,19.1,20.6,18.9,22.6,22.3,4.23,4.627195,20.7003,45.3278,15.333333333333334,5.333333333333333,182.0,0.0,85.66666666666667,10.0,1016.0,39.66666666666667,12.333333333333334,10.333333333333334,2.333333333333333,,481.0405304972331,2.995130993774382,110.47303586474918,31.03073261732849,38.03178429667534,2.280948308529217,10.00529212392626,123.69127242443163,0.0
2022-06-05 04:10:00,18.9,20.4,18.7,22.6,22.2,4.219,4.44841,20.7505,45.2625,15.38888888888889,5.388888888888889,182.33333333333334,0.0,85.61111111111111,10.0,1016.1666666666666,37.77777777777778,12.38888888888889,10.38888888888889,2.5555555555555554,,481.81330674094716,3.03638049627428,110.4747445767074,31.02112817446391,38.14250553131104,2.3477223938703538,9.998768218358357,113.16713584899901,0.0
2022-06-05 04:20:00,19.3,20.6,19.0,22.6,22.2,4.251,4.41056,20.9982,45.0563,15.444444444444445,5.444444444444445,182.66666666666666,0.0,85.55555555555556,10.0,1016.3333333333334,35.888888888888886,12.444444444444445,10.444444444444445,2.7777777777777777,,479.2119639113854,3.101723490717721,107.69220433747027,31.086969464619955,38.19617523829142,2.4068689010540645,9.997041560808817,115.65346534729004,0.0
2022-06-05 04:30:00,19.0,20.4,19.0,22.6,22.2,4.262,4.367515,20.9372,44.9756,15.5,5.5,183.0,0.0,85.5,10.0,1016.5,34.0,12.5,10.5,3.0,,478.730976969401,3.184819192839208,111.4240970167602,31.1488006537599,38.15671392565868,2.3678118795286762,9.998489875089927,111.21165330897263,0.0
2022-06-05 04:40:00,18.8,20.3,18.8,22.6,22.1,4.26,4.310465,20.930500000000002,44.9032,15.555555555555555,5.555555555555555,183.33333333333334,0.0,85.44444444444444,10.0,1016.6666666666666,32.111111111111114,12.555555555555555,10.555555555555555,3.2222222222222223,,478.45437393363864,3.1429558570236806,105.87277500842251,31.203287585576373,38.08345317204793,2.3607540768384934,9.998057991663616,126.56518071492515,0.0
2022-06-05 04:50:00,18.6,20.1,18.7,22.6,22.0,4.265,4.24282,21.0216,44.9035,15.61111111111111,5.611111111111111,183.66666666666666,0.0,85.38888888888889,10.0,1016.8333333333334,30.22222222222222,12.61111111111111,10.61111111111111,3.444444444444444,,474.3207948811849,3.132392724577316,109.8790886561076,31.250928300221762,38.00784547170004,2.3136953634023665,9.998204878171284,110.81201773325601,0.0
2022-06-05 05:00:00,18.6,20.1,18.9,22.5,22.0,4.29,4.040915,21.2361,44.884499999999996,15.666666666666666,5.666666666666667,184.0,0.0,85.33333333333333,10.0,1017.0,28.333333333333336,12.666666666666666,10.666666666666666,3.6666666666666665,,474.81428933680746,3.1139257657527923,109.3958363087972,31.28820618311564,37.908893260955814,2.3013623621066412,9.99822367509206,113.4520625813802,0.0
2022-06-05 05:10:00,18.5,20.0,18.9,22.5,22.0,4.276,4.13656,21.4717,44.76049999999999,15.722222222222221,5.722222222222222,184.33333333333334,0.0,85.27777777777777,10.0,1017.1666666666666,26.444444444444446,12.722222222222221,10.722222222222221,3.888888888888889,,471.08288431803385,3.045041567396983,111.58343039000775,31.320550921236883,37.833233336672755,2.3018650495387165,9.996485535199525,110.59851931274913,0.0
2022-06-05 05:20:00,18.4,19.9,18.8,22.5,21.9,4.261,4.087785,21.2738,44.8514,15.777777777777779,5.777777777777778,184.66666666666666,0.0,85.22222222222223,10.0,1017.3333333333334,24.555555555555557,12.777777777777779,10.777777777777779,4.111111111111111,,469.9489800569381,3.1493198385885206,112.58945752483302,31.375957889556883,37.73276938756307,2.36837715168794,9.996885336240133,98.36025155385336,0.0
2022-06-05 05:30:00,18.6,20.0,18.9,22.6,22.0,4.243,3.99167,21.4862,44.908,15.833333333333334,5.833333333333333,185.0,0.0,85.16666666666667,10.0,1017.5,22.666666666666668,12.833333333333334,10.833333333333334,4.333333333333333,,467.14106057704186,3.1735163468223506,108.88421312429136,31.425979461669925,37.653825340271,2.3808428023258843,9.998391183217366,115.99381139119467,0.0
2022-06-05 05:40:00,18.6,20.1,19.2,22.6,22.0,4.233,4.08842,21.859,44.8084,15.88888888888889,5.888888888888889,185.33333333333334,0.0,85.11111111111111,10.0,1017.6666666666666,20.77777777777778,12.88888888888889,10.88888888888889,4.555555555555555,,472.7475332641601,3.0209141548609333,112.09152797612767,31.50473896344503,37.582123305002845,2.234002104798953,9.999407588640848,110.97227277119956,0.0
2022-06-05 05:50:00,19.2,20.5,19.3,22.6,22.1,4.264,4.20643,21.8217,44.693400000000004,15.944444444444445,5.944444444444445,185.66666666666666,0.0,85.05555555555556,10.0,1017.8333333333334,18.888888888888893,12.944444444444445,10.944444444444445,4.777777777777778,,476.6959645063028,3.1151113231370675,110.99188817299019,31.596486422220863,37.500645586649576,2.3738921715815864,10.001355039278668,99.66195885976155,0.0
2022-06-05 06:00:00,19.5,20.7,19.1,22.6,22.2,4.275,4.228035,23.3245,44.4041,16.0,6.0,186.0,0.0,85.0,10.0,1018.0,17.0,13.0,11.0,5.0,,470.04218973795577,3.1489095231301367,111.01517936146192,31.70453723907471,37.40428563435872,2.467039203047752,9.999577797253927,110.04369252522785,0.0
2022-06-05 06:10:00,19.7,20.9,19.2,22.6,22.3,4.271,3.9594250000000004,25.645400000000002,43.6645,16.333333333333332,5.888888888888889,190.05555555555554,0.0,84.05555555555556,10.0,1017.8888888888889,16.77777777777778,13.166666666666666,10.666666666666666,5.055555555555555,,472.04900302229254,3.0930748393980125,113.10949033963477,31.801193307240805,37.20185530980428,2.3698971184094746,9.995476473172506,94.24878229777019,0.0
2022-06-05 06:20:00,19.7,20.9,19.3,22.6,22.4,4.27,3.7557500000000004,26.4103,41.927800000000005,16.666666666666668,5.777777777777778,194.11111111111111,0.0,83.11111111111111,10.0,1017.7777777777778,16.555555555555557,13.333333333333334,10.333333333333334,5.111111111111111,,472.5833740620229,3.2339917573753723,118.75526704605015,31.864929173787438,37.075636603037516,2.35875488559405,9.99920783996582,98.94025175730387,0.0
2022-06-05 06:30:00,19.8,21.0,19.1,22.6,22.4,4.259,3.867,25.788,40.427499999999995,17.0,5.666666666666667,198.16666666666666,0.0,82.16666666666667,10.0,1017.6666666666666,16.333333333333332,13.5,10.0,5.166666666666667,,469.97614644368485,3.0847565833525468,114.08937468491031,31.955033219655355,37.00296588897705,2.315338342785835,10.00058335463206,109.10080534617107,0.0
2022-06-05 06:40:00,19.6,20.8,19.0,22.6,22.3,4.279,3.819775,26.816399999999998,39.6677,17.333333333333332,5.555555555555555,202.22222222222223,0.0,81.22222222222223,10.0,1017.5555555555555,16.11111111111111,13.666666666666666,9.666666666666666,5.222222222222222,,473.02743675495014,3.295398901498924,110.11023499117059,32.12258179982503,36.95581867218017,2.395837365984917,9.998386093775432,111.355435256958,0.0
2022-06-05 06:50:00,19.8,20.9,19.1,22.6,22.3,4.26,3.95167,26.5296,39.2216,17.666666666666668,5.444444444444445,206.27777777777777,0.0,80.27777777777777,10.0,1017.4444444444445,15.88888888888889,13.833333333333334,9.333333333333334,5.277777777777778,,475.16167018846534,3.2159938713184184,112.3737509379414,32.32823504765828,36.87333817164104,2.2033819278081257,9.994747689565022,111.2703268178304,0.0
2022-06-05 07:00:00,19.9,21.0,18.9,22.6,22.4,4.281,3.9669200000000004,28.042099999999998,38.917500000000004,18.0,5.333333333333333,210.33333333333334,0.0,79.33333333333333,10.0,1017.3333333333334,15.666666666666666,14.0,9.0,5.333333333333333,,475.0697025553385,3.2419923590603523,108.39144986556748,32.62391099294027,36.7547213045756,2.3161525026957195,9.992945698102314,110.06789520263672,0.0
2022-06-05 07:10:00,20.0,21.1,18.9,22.6,22.4,4.279,3.53318,28.923000000000002,38.3484,18.333333333333332,5.222222222222222,214.38888888888889,0.0,78.38888888888889,10.0,1017.2222222222222,15.444444444444445,14.166666666666666,8.666666666666666,5.388888888888889,,474.6676441061086,3.2247703869396687,115.22590012544966,32.88312476476033,36.56336681365967,2.314595862428347,9.989400607744853,111.5255736541748,0.0
2022-06-05 07:20:00,20.0,21.1,19.0,22.6,22.4,4.231,3.6563299999999996,28.3505,37.8827,18.666666666666668,5.111111111111111,218.44444444444446,0.0,77.44444444444444,10.0,1017.1111111111111,15.222222222222221,14.333333333333334,8.333333333333332,5.444444444444445,,471.4158655802409,3.161360502007317,107.03220092062222,33.16309964497884,36.33037434895833,2.3326844811439513,9.988108525276186,110.37686400095622,0.0
2022-06-05 07:30:00,19.9,21.1,19.0,22.6,22.4,4.25,3.5451349999999997,26.9698,38.3958,19.0,5.0,222.5,0.0,76.5,10.0,1017.0,15.0,14.5,8.0,5.5,,469.52808369603656,3.2075691235941006,105.82822857010835,33.296342805226644,36.130814183553056,2.2323514997959135,9.987976460456848,110.02975955963136,0.0
2022-06-05 07:40:00,20.2,21.3,19.2,22.6,22.4,4.243,3.6939349999999997,27.9801,39.3178,19.333333333333332,4.888888888888889,226.55555555555554,0.0,75.55555555555556,10.0,1016.8888888888889,14.777777777777779,14.666666666666666,7.666666666666666,5.555555555555555,,468.86277506510413,3.302331308510344,108.90461934429104,33.45014317194621,35.980947729746504,2.212116040388743,9.989134820302327,110.0355079905192,0.0
2022-06-05 07:50:00,20.2,21.3,19.2,22.6,22.5,4.276,3.4460050000000004,29.2132,38.8015,19.666666666666668,4.777777777777778,230.61111111111111,0.0,74.61111111111111,10.0,1016.7777777777778,14.555555555555555,14.833333333333334,7.333333333333333,5.611111111111111,,468.33792379795824,3.210698891830983,115.41983309535658,33.62553798675537,35.87819505055746,2.3966300010681154,9.98956842581431,110.82657883961994,0.0
2022-06-05 08:00:00,20.2,21.3,19.1,22.6,22.5,4.287,3.372235,29.716700000000003,38.1416,20.0,4.666666666666667,234.66666666666669,0.0,73.66666666666667,10.0,1016.6666666666666,14.333333333333334,15.0,7.0,5.666666666666667,,474.5845767317147,3.0979052987071753,111.07712934591002,33.792975934346515,35.7721706644694,2.0229087315003076,9.9898619778951,110.82766894022625,0.0
2022-06-05 08:10:00,20.9,21.7,19.4,22.7,22.6,4.271,2.755985,30.1333,37.5995,20.333333333333336,4.555555555555555,238.72222222222223,0.0,72.72222222222223,10.0,1016.5555555555555,14.11111111111111,15.166666666666668,6.666666666666666,5.722222222222222,,475.6679541015625,2.939240233918368,108.38084548971747,33.991592151404774,35.66568728657092,2.2021667376312157,9.990074123043126,109.72054727888376,0.0
2022-06-05 08:20:00,21.3,22.2,19.2,22.7,22.8,4.281,2.49963,31.4086,36.7976,20.666666666666668,4.444444444444445,242.77777777777777,0.0,71.77777777777777,10.0,1016.4444444444445,13.88888888888889,15.333333333333334,6.333333333333333,5.777777777777778,,474.53045411910136,2.827508460397774,106.59947028768939,34.19811805725097,35.53224027633667,2.1148342647155127,9.9897065560023,110.9406327565511,0.0
2022-06-05 08:30:00,21.3,22.2,19.1,22.8,22.9,4.263,2.642245,31.6784,36.2033,21.0,4.333333333333334,246.83333333333334,0.0,70.83333333333333,10.0,1016.3333333333334,13.666666666666668,15.5,6.0,5.833333333333333,,473.4429819742839,2.538922539956152,111.01729985813635,34.37870054244995,35.38987219492594,2.196897250215213,9.989892045656841,109.29798838297525,0.0
2022-06-05 08:40:00,21.3,22.2,19.2,22.9,23.0,4.273,2.644215,32.2923,35.921299999999995,21.333333333333336,4.222222222222222,250.88888888888889,0.0,69.88888888888889,10.0,1016.2222222222222,13.444444444444445,15.666666666666668,5.666666666666666,5.888888888888889,,475.95483556988603,2.4922260643196643,108.75109878281417,34.5875907198588,35.220736764272054,2.077107676466306,9.990453317960103,109.79974544525146,0.0
2022-06-05 08:50:00,22.1,22.7,18.9,22.9,23.1,4.264,2.794255,32.6823,35.8231,21.666666666666668,4.111111111111111,254.94444444444446,0.0,68.94444444444444,10.0,1016.1111111111111,13.222222222222221,15.833333333333334,5.333333333333333,5.944444444444445,,477.9178130366885,2.5029251887737693,111.3446967645419,34.79685028076172,35.02725462595622,2.393961628874143,9.989437098503114,110.90634024302165,0.0
2022-06-05 09:00:00,22.0,22.7,19.1,23.0,23.2,4.305,2.7292300000000003,32.0322,35.732600000000005,22.0,4.0,259.0,0.0,68.0,10.0,1016.0,13.0,16.0,5.0,6.0,,475.3460781860352,2.388787985046705,107.22517590603586,35.096982326507565,34.782379353841144,2.1758592518170676,9.986945858001707,111.60266161600748,0.0
2022-06-05 09:10:00,21.9,22.6,19.2,23.1,23.2,4.232,2.6424600000000003,30.583199999999998,37.0418,22.166666666666668,4.333333333333333,260.3888888888889,0.005555555555555556,67.33333333333333,10.0,1016.0,16.833333333333332,15.944444444444445,5.388888888888889,5.944444444444445,,470.9783358904959,2.266258850266031,109.47040983361713,35.39821160634359,34.406745929718014,2.208473429282506,9.989136349360148,123.46690352121989,0.0
2022-06-05 09:20:00,22.3,23.0,19.3,23.1,23.4,4.265,2.668385,30.4806,38.685700000000004,22.333333333333332,4.666666666666667,261.77777777777777,0.011111111111111112,66.66666666666667,10.0,1016.0,20.666666666666668,15.88888888888889,5.777777777777778,5.888888888888889,,465.07821879069013,2.3008533292335303,106.72742302242645,35.71987806298638,33.9227781653539,2.2057948655294157,9.991348370616718,130.81462949634272,0.0
2022-06-05 09:30:00,22.5,23.1,18.9,23.1,23.4,4.282,2.91933,31.4618,39.719,22.5,5.0,263.1666666666667,0.01666666666666667,66.0,10.0,1016.0,24.5,15.833333333333334,6.166666666666667,5.833333333333333,,467.2813666192416,2.1402233034641727,111.31659517665366,36.047426776885985,33.36586460749309,2.1967917174100875,9.99186117331187,155.72517673492433,0.0
2022-06-05 09:40:00,22.3,23.0,18.9,23.1,23.4,4.274,2.8752649999999997,32.052,40.242900000000006,22.666666666666668,5.333333333333334,264.55555555555554,0.022222222222222223,65.33333333333333,10.0,1016.0,28.333333333333336,15.777777777777779,6.555555555555555,5.777777777777778,,469.3068404940901,2.3519531685248607,106.95532691201247,36.27944674173991,32.8219806098938,2.396925405661265,9.992142895062765,134.47167987823485,0.0
2022-06-05 09:50:00,23.0,23.5,19.3,23.1,23.5,4.285,3.0162500000000003,30.662799999999997,40.5028,22.833333333333332,5.666666666666667,265.94444444444446,0.02777777777777778,64.66666666666667,10.0,1016.0,32.16666666666667,15.722222222222221,6.944444444444445,5.722222222222222,,469.4113626098633,2.235794824937643,117.33008420200672,36.11128572463989,32.588633937835695,2.2133009159564976,9.991629562377929,120.75467219034832,0.0
2022-06-05 10:00:00,23.0,23.5,19.2,23.2,23.5,4.282,2.947965,29.118900000000004,40.770599999999995,23.0,6.0,267.3333333333333,0.03333333333333334,64.0,10.0,1016.0,36.0,15.666666666666666,7.333333333333334,5.666666666666667,,470.47592741166034,2.338815120303698,109.76394929250083,35.918640530904135,32.618529949188236,2.2473569013675054,9.996470959981282,117.42893271128337,0.0
2022-06-05 10:10:00,23.0,23.5,18.6,23.2,23.6,4.287,3.082575,28.104000000000003,41.2587,23.166666666666668,6.333333333333334,268.72222222222223,0.038888888888888896,63.333333333333336,10.0,1016.0,39.833333333333336,15.61111111111111,7.722222222222222,5.611111111111111,,464.6570534261068,2.2645323895330485,112.7593723833763,35.73984802246094,32.766921310424806,2.441542475819588,10.008953479131062,94.71368048350016,0.0
2022-06-05 10:20:00,22.8,23.4,19.1,23.2,23.6,4.26,2.80797,26.540100000000002,41.851600000000005,23.333333333333332,6.666666666666667,270.1111111111111,0.044444444444444446,62.666666666666664,10.0,1016.0,43.66666666666667,15.555555555555555,8.11111111111111,5.555555555555555,,461.12597160251664,2.210986700034411,109.5635181360191,35.804430866241454,32.91997849146525,2.386105795900027,10.006533150672912,131.77624089558918,0.0
2022-06-05 10:30:00,23.6,24.0,19.1,23.2,23.8,4.269,2.395495,26.3786,42.518299999999996,23.5,7.0,271.5,0.05,62.0,10.0,1016.0,47.5,15.5,8.5,5.5,,461.9817068481445,2.171110511563592,105.17112844283972,35.89311325709025,32.82312489827474,2.283186618288358,10.002081292470296,119.77061870574951,0.0
2022-06-05 10:40:00,24.2,24.5,19.4,23.3,24.0,4.299,2.1378,26.8363,42.9203,23.666666666666668,7.333333333333334,272.8888888888889,0.05555555555555556,61.333333333333336,10.0,1016.0,51.333333333333336,15.444444444444445,8.88888888888889,5.444444444444445,,460.58396336347204,2.0674442387637444,103.8439161322211,35.95732402801514,32.59298376083374,2.2467152297496797,10.000744493802388,130.62776994069418,0.0
2022-06-05 10:50:00,24.9,24.9,19.4,23.3,24.1,4.294,2.1956700000000002,26.218700000000002,42.910199999999996,23.833333333333332,7.666666666666667,274.27777777777777,0.061111111111111116,60.666666666666664,10.0,1016.0,55.16666666666667,15.38888888888889,9.277777777777779,5.388888888888889,,459.8013631851371,1.8151595211433151,102.80120158588818,35.98083544882269,32.39448192200374,2.2753269984487625,9.996625529612349,128.43482747437525,0.0
2022-06-05 11:00:00,25.0,25.0,18.9,23.3,24.2,4.268,1.97485,25.919999999999998,42.931799999999996,24.0,8.0,275.6666666666667,0.06666666666666668,60.0,10.0,1016.0,59.0,15.333333333333334,9.666666666666668,5.333333333333333,,458.4089581298828,1.823856164085663,106.74616690145373,35.91608318328857,32.20671341578166,2.0635893311103186,9.999757776260376,94.38736544291179,0.0
2022-06-05 11:10:00,24.2,24.4,19.0,23.3,24.0,4.269,1.9014600000000002,24.7231,43.1868,24.166666666666668,8.333333333333334,277.05555555555554,0.07222222222222223,59.33333333333333,10.0,1016.0,62.833333333333336,15.277777777777779,10.055555555555555,5.277777777777778,,455.67061369446503,1.584073624270784,110.05902201916538,35.70637902577718,32.06646947224935,1.9668484111626943,10.01185935497284,58.080894800821945,0.0
2022-06-05 11:20:00,24.3,24.4,19.4,23.3,24.0,4.321,3.2662050000000002,23.293200000000002,43.5724,24.333333333333332,8.666666666666668,278.44444444444446,0.07777777777777779,58.666666666666664,10.0,1016.0,66.66666666666667,15.222222222222221,10.444444444444445,5.222222222222222,,453.62783546535445,1.4624553567171097,107.7355033493042,35.53561099370321,32.427388197580974,2.148501579761505,10.022138346036275,69.19973521550496,0.0
2022-06-05 11:30:00,24.5,24.7,18.6,23.2,24.1,4.303,2.84701,22.125999999999998,44.1319,24.5,9.0,279.8333333333333,0.08333333333333334,58.0,10.0,1016.0,70.5,15.166666666666666,10.833333333333332,5.166666666666667,,463.6745690917969,1.5506284404137713,108.73481506778697,35.38940538406372,33.00939227422079,2.2152006737391154,10.018834303220114,72.41094841639202,0.0
2022-06-05 11:40:00,24.6,24.8,19.3,23.2,24.1,4.266,2.28735,21.6092,44.5664,24.666666666666668,9.333333333333334,281.22222222222223,0.08888888888888889,57.33333333333333,10.0,1016.0,74.33333333333334,15.11111111111111,11.222222222222221,5.111111111111111,,459.1077795094458,1.2453833813165542,108.11654343082405,35.24408503850301,33.39273103078206,1.9658191162347793,10.01266128063202,80.14603600819905,0.0
2022-06-05 11:50:00,25.0,25.2,19.2,23.3,24.3,4.298,1.9897099999999999,21.1596,44.9643,24.833333333333332,9.666666666666668,282.6111111111111,0.09444444444444446,56.666666666666664,10.0,1016.0,78.16666666666667,15.055555555555555,11.61111111111111,5.055555555555555,,458.73350799560546,1.186339386395142,112.91436356280482,35.12957259754677,33.66776450054793,1.831039585093994,10.008918139624729,90.81500306662866,0.0
2022-06-05 12:00:00,24.5,24.8,18.6,23.3,24.2,4.288,1.615755,21.1074,45.281099999999995,25.0,10.0,284.0,0.1,56.0,10.0,1016.0,82.0,15.0,12.0,5.0,,459.9073394915701,1.104627713475187,108.06574572654768,35.12600645701091,33.86262460072835,2.047684789498647,10.006109997431437,108.62024644215903,0.0
2022-06-05 12:10:00,24.5,24.8,19.0,23.2,24.2,4.255,1.7913909090909093,21.248181818181816,45.33345454545454,24.77777777777778,9.833333333333334,283.6666666666667,0.20555555555555555,57.22222222222222,10.0,1015.9444444444445,82.33333333333333,15.11111111111111,12.0,5.0,,458.2488202500617,0.9820435198838429,108.99023453728628,35.19169823328654,33.951659456888834,1.8480269064505894,9.998504072825114,123.06063625335693,0.0
2022-06-05 12:20:00,23.4,24.1,18.5,23.2,24.0,4.281,1.770345,21.150299999999998,45.088100000000004,24.555555555555557,9.666666666666666,283.3333333333333,0.3111111111111111,58.44444444444444,10.0,1015.8888888888889,82.66666666666667,15.222222222222221,12.0,5.0,,451.16859924316407,0.9786649804936964,110.74303462831315,35.28296103159586,33.88002733230591,1.9241476698716482,9.989667919476826,136.5234787495931,0.0
2022-06-05 12:30:00,23.3,23.8,19.0,23.2,23.8,4.287,1.693235,21.5982,45.0099,24.333333333333332,9.5,283.0,0.41666666666666663,59.666666666666664,10.0,1015.8333333333334,83.0,15.333333333333334,12.0,5.0,,453.01679651019214,0.9398715810065216,112.80516640420687,35.34520229339599,33.743235187530516,1.834919800957044,9.986126378377278,121.47455415089925,0.0
2022-06-05 12:40:00,22.6,23.3,18.5,23.1,23.6,4.291,1.8412199999999999,21.552699999999998,44.9633,24.11111111111111,9.333333333333334,282.6666666666667,0.5222222222222221,60.888888888888886,10.0,1015.7777777777778,83.33333333333333,15.444444444444445,12.0,5.0,,450.6570882161458,0.8349425592210334,107.86818090729794,35.34085561116537,33.62966761906942,1.7809931347767514,9.986396223704022,117.05707641601562,0.0
2022-06-05 12:50:00,22.8,23.4,19.2,23.1,23.6,4.305,1.772485,20.9835,44.89,23.88888888888889,9.166666666666666,282.3333333333333,0.6277777777777778,62.111111111111114,10.0,1015.7222222222222,83.66666666666667,15.555555555555555,12.0,5.0,,455.05709852547477,0.9382124688716258,111.64688476390083,35.25875926335653,33.669776089986165,1.7902456788221996,9.990570349693298,98.50938622792562,0.0
2022-06-05 13:00:00,22.5,23.2,19.2,23.1,23.5,4.274,1.841375,20.2535,44.776300000000006,23.666666666666668,9.0,282.0,0.7333333333333333,63.333333333333336,10.0,1015.6666666666666,84.0,15.666666666666666,12.0,5.0,,457.22144266413545,0.9163036868060376,112.08046294239281,35.19261887232462,33.88033108393351,1.6065926003456117,9.994422149658202,106.26912569681804,0.0
2022-06-05 13:10:00,22.1,23.0,19.1,23.1,23.4,4.271,2.078555,20.345599999999997,44.6122,23.444444444444443,8.833333333333334,281.6666666666667,0.8388888888888888,64.55555555555556,10.0,1015.6111111111111,84.33333333333333,15.777777777777779,12.0,5.0,,455.1074865722656,1.0204663002625698,112.43124008846821,35.16430011749268,34.06274106343587,1.697570327123006,9.994497173627218,112.16760190327962,0.0
2022-06-05 13:20:00,21.6,22.6,18.3,23.0,23.3,4.246,2.18961,20.020599999999998,44.8872,23.22222222222222,8.666666666666666,281.3333333333333,0.9444444444444443,65.77777777777777,10.0,1015.5555555555555,84.66666666666667,15.88888888888889,12.0,5.0,,457.00022435681575,0.9784121049713279,113.65819159793315,35.14041608810425,34.13507970174153,1.70070578455925,9.99382076104482,109.38022776285807,0.0
2022-06-05 13:30:00,19.0,20.7,18.2,22.9,22.7,4.229,2.2765899999999997,20.0639,45.0641,23.0,8.5,281.0,1.05,67.0,10.0,1015.5,85.0,16.0,12.0,5.0,,453.7065537516276,1.0513337669938299,110.50324878972802,35.117178217569986,34.25644609451294,1.7196567118167878,9.997367410659791,106.3894270324707,0.0
2022-06-05 13:40:00,18.0,19.8,18.1,22.9,22.2,4.232,1.881635,19.3595,45.269600000000004,22.77777777777778,8.333333333333334,280.6666666666667,1.1555555555555557,68.22222222222223,10.0,1015.4444444444445,85.33333333333333,16.11111111111111,12.0,5.0,,448.46304240259633,0.9989707062456568,108.45949286703335,35.12943482716879,34.49179382960001,1.7468041901787121,10.00108573436737,106.43798989613852,0.0
2022-06-05 13:50:00,17.5,19.5,18.4,22.8,22.0,4.216,1.874955,19.2513,45.4564,22.555555555555557,8.166666666666666,280.3333333333333,1.261111111111111,69.44444444444444,10.0,1015.3888888888889,85.66666666666667,16.22222222222222,12.0,5.0,,455.41031284376123,0.9565157076278649,108.14504745052359,35.175047893524166,34.49835147221883,1.7244241444269814,10.003749408721925,113.32223461151122,0.0
2022-06-05 14:00:00,17.2,19.0,18.4,22.8,21.8,4.24,1.82532,19.1116,45.5146,22.333333333333332,8.0,280.0,1.3666666666666667,70.66666666666667,10.0,1015.3333333333334,86.0,16.333333333333332,12.0,5.0,,457.3949458821615,0.8863441962811907,109.66009934635485,35.23158540725708,34.32514186859131,1.7123769814769427,10.005125821431479,108.85259527842204,0.0
2022-06-05 14:10:00,17.2,19.0,18.8,22.8,21.7,4.236,1.686385,19.3342,45.6275,22.11111111111111,7.833333333333333,279.6666666666667,1.4722222222222223,71.88888888888889,10.0,1015.2777777777778,86.33333333333333,16.444444444444443,12.0,5.0,,450.2750488456639,0.9165331761261164,107.91813126946572,35.3036973508199,34.026898574829104,1.631736776928107,10.005991401672363,111.65790303548177,0.0
2022-06-05 14:20:00,17.2,19.1,18.9,22.7,21.8,4.253,1.7582799999999998,19.656799999999997,45.6404,21.88888888888889,7.666666666666666,279.3333333333333,1.5777777777777777,73.11111111111111,10.0,1015.2222222222222,86.66666666666667,16.555555555555557,12.0,5.0,,444.9627606201172,0.8809796163069326,109.55805376753294,35.335123977661134,33.71705359776815,1.5798933138449986,10.006657185554506,107.56358730316163,0.0
2022-06-05 14:30:00,17.7,19.4,19.2,22.8,21.9,4.221,1.7568249999999999,19.6004,45.546299999999995,21.666666666666668,7.5,279.0,1.6833333333333333,74.33333333333334,10.0,1015.1666666666666,87.0,16.666666666666668,12.0,5.0,,447.23463920856346,0.9088420751859239,111.03492446899415,35.34655753453573,33.432270933787024,1.4834455881516138,10.007112669944764,112.13281920115153,0.0
2022-06-05 14:40:00,18.3,19.8,19.3,22.8,22.0,4.168,1.75405,19.4986,45.3988,21.444444444444443,7.333333333333333,278.6666666666667,1.7888888888888888,75.55555555555556,10.0,1015.1111111111111,87.33333333333333,16.77777777777778,12.0,5.0,,448.7423980747968,0.9186141945893145,109.83280130246264,35.34023845672608,33.233646596272784,1.6236573133865992,10.00677903652191,109.76632620493572,0.0
2022-06-05 14:50:00,18.3,19.9,19.0,22.8,22.1,4.218,1.825675,19.6632,45.3058,21.22222222222222,7.166666666666666,278.3333333333333,1.8944444444444444,76.77777777777777,10.0,1015.0555555555555,87.66666666666667,16.88888888888889,12.0,5.0,,454.5470746866862,0.8904440156029443,110.64870772604215,35.31955146789551,33.09786735534668,1.597593568166097,10.005606727600098,106.91043732961018,0.0
2022-06-05 15:00:00,18.5,20.0,19.1,22.8,22.1,4.256,1.7950949999999999,19.7432,45.2399,21.0,7.0,278.0,2.0,78.0,10.0,1015.0,88.0,17.0,12.0,5.0,,450.5195163139256,0.9377888952608162,111.21417262384448,35.27648431777954,33.03764640172322,1.5855597389737766,10.00729662100474,105.63866448720296,0.0
2022-06-05 15:10:00,18.5,20.0,19.1,22.8,22.1,4.203,1.6253050000000002,19.3371,45.242599999999996,20.77777777777778,7.222222222222222,272.8333333333333,2.1555555555555554,78.77777777777777,9.833333333333334,1015.1111111111111,87.94444444444444,16.944444444444443,12.61111111111111,4.777777777777778,,451.7942854396776,0.9873487647610195,112.44866621847207,35.20109181722005,33.07297273635864,1.5401014224688212,10.007369281450908,105.59206387837727,0.0
2022-06-05 15:20:00,18.4,19.9,19.1,22.8,22.1,4.281,1.68719,19.2692,45.339299999999994,20.555555555555557,7.444444444444445,267.6666666666667,2.311111111111111,79.55555555555556,9.666666666666666,1015.2222222222222,87.88888888888889,16.88888888888889,13.222222222222221,4.555555555555555,,459.28868581136066,0.9381288839800883,108.10076718131026,35.107867329915365,33.15482924143473,1.4235459319750468,10.005824014345805,112.63320255279541,0.0
2022-06-05 15:30:00,18.3,19.9,18.8,22.7,22.1,4.245,1.840175,19.2519,45.3397,20.333333333333332,7.666666666666667,262.5,2.466666666666667,80.33333333333333,9.5,1015.3333333333334,87.83333333333333,16.833333333333332,13.833333333333334,4.333333333333333,,453.6907575795843,0.9587836745667591,109.60036145183327,35.010749018502096,33.33354461044915,1.5432649301034584,10.001075441150343,109.79202847841768,0.0
2022-06-05 15:40:00,18.3,19.8,18.8,22.7,22.1,4.24,1.88698,19.3295,45.3104,20.11111111111111,7.888888888888889,257.3333333333333,2.6222222222222222,81.11111111111111,9.333333333333334,1015.4444444444445,87.77777777777777,16.77777777777778,14.444444444444445,4.111111111111111,,451.60749351063,0.9949123040649852,112.12846428930422,34.84707406997681,33.559011395772295,1.4950219939152398,10.002903095881143,110.11007537841797,0.0
2022-06-05 15:50:00,18.1,19.7,18.9,22.8,22.0,4.259,2.143295,19.3522,45.3928,19.88888888888889,8.11111111111111,252.16666666666666,2.7777777777777777,81.88888888888889,9.166666666666666,1015.5555555555555,87.72222222222223,16.72222222222222,15.055555555555555,3.888888888888889,,450.36236083984375,1.0372669361455966,111.88247441027798,34.672817389170326,33.80769844055176,1.6049180642763772,10.0027072874705,107.02475578308106,0.0
2022-06-05 16:00:00,18.2,19.7,18.9,22.7,22.0,4.207,2.156365,19.089000000000002,45.4493,19.666666666666668,8.333333333333334,247.0,2.9333333333333336,82.66666666666667,9.0,1015.6666666666666,87.66666666666667,16.666666666666668,15.666666666666668,3.666666666666667,,454.9466167020249,1.0525283604456208,111.65200048263463,34.53739111582438,34.05989622751872,1.4409107609589893,10.004933505058288,111.70958726247152,0.0
2022-06-05 16:10:00,18.1,19.6,18.8,22.7,21.9,4.232,2.284185,18.937,45.4829,19.444444444444443,8.555555555555555,241.83333333333331,3.0888888888888886,83.44444444444444,8.833333333333334,1015.7777777777778,87.61111111111111,16.61111111111111,16.27777777777778,3.4444444444444446,,457.3892525227865,1.2311650797792075,113.69008020476433,34.460305271148684,34.26999259948731,1.4271376097202302,10.003339878718059,107.41255397796631,0.0
2022-06-05 16:20:00,18.2,19.8,19.2,22.7,22.0,4.207,1.9442,18.7506,45.4074,19.22222222222222,8.777777777777779,236.66666666666666,3.2444444444444445,84.22222222222223,8.666666666666666,1015.8888888888889,87.55555555555556,16.555555555555557,16.88888888888889,3.2222222222222223,,453.33038911315214,1.1418812387878612,109.55081657797602,34.422564353942875,34.41361763000488,1.4756625081102053,10.001780978838603,112.79241069793702,0.0
2022-06-05 16:30:00,18.3,19.9,19.3,22.7,22.0,4.18,2.07031,18.9219,45.4683,19.0,9.0,231.5,3.4,85.0,8.5,1016.0,87.5,16.5,17.5,3.0,,449.79486200793036,1.2339341354370117,110.83450766245524,34.60253039042155,34.30105676651001,1.4174434346954028,10.001176919937134,107.66947673797608,0.0
2022-06-05 16:40:00,18.5,20.0,19.0,22.7,22.1,4.221,1.96747,19.018700000000003,45.4941,18.77777777777778,9.222222222222221,226.33333333333331,3.5555555555555554,85.77777777777777,8.333333333333334,1016.1111111111111,87.44444444444444,16.444444444444443,18.11111111111111,2.7777777777777777,,449.915546875,1.2945227875581569,111.6393406246207,35.78114635467529,33.31828234990438,1.9265926641225817,10.000345217386881,111.20736185709636,0.0
2022-06-05 16:50:00,18.5,20.0,19.0,22.7,22.1,4.224,1.68273,19.319200000000002,45.402699999999996,18.555555555555557,9.444444444444445,221.16666666666666,3.7111111111111112,86.55555555555556,8.166666666666666,1016.2222222222222,87.38888888888889,16.38888888888889,18.72222222222222,2.555555555555556,,446.798341580095,1.2142205182172483,111.16312338748222,38.678607591855325,29.40846912831237,456.0302450915632,9.98941244777313,128.8685125006121,0.0
2022-06-05 17:00:00,18.3,19.8,18.9,22.7,22.0,4.221,1.59946,19.5125,45.6472,18.333333333333332,9.666666666666666,216.0,3.8666666666666667,87.33333333333333,8.0,1016.3333333333334,87.33333333333333,16.333333333333332,19.333333333333336,2.3333333333333335,,451.8435661824545,1.082150387664636,112.60716477711996,37.56128366470337,27.51360116004944,1.5268463284770648,9.972287252744039,108.78732415517172,0.0
2022-06-05 17:10:00,18.4,20.0,19.2,22.7,22.1,4.206,1.6176749999999998,19.6559,45.6502,18.11111111111111,9.88888888888889,210.83333333333331,4.022222222222222,88.11111111111111,7.833333333333333,1016.4444444444445,87.27777777777777,16.27777777777778,19.944444444444446,2.111111111111111,,447.94550113721823,1.0514731729316846,106.90070465949968,36.481409537967316,29.271924686862924,1.4269864586079861,9.98041874877477,104.83622307815122,0.0
2022-06-05 17:20:00,18.3,19.9,19.2,22.7,22.0,4.208,1.689415,19.516,45.5096,17.88888888888889,10.11111111111111,205.66666666666666,4.177777777777777,88.88888888888889,7.666666666666666,1016.5555555555555,87.22222222222223,16.22222222222222,20.555555555555557,1.8888888888888888,,449.0867160209568,0.9638142685987855,109.8341149960534,36.00015481313069,30.273418553670247,1.4202459606528284,9.98966658115387,107.24316457112631,0.0
2022-06-05 17:30:00,18.0,19.7,18.9,22.7,22.0,4.245,1.694595,19.4443,45.468399999999995,17.666666666666668,10.333333333333332,200.5,4.333333333333334,89.66666666666667,7.5,1016.6666666666666,87.16666666666667,16.166666666666668,21.166666666666668,1.666666666666667,,449.99861419677734,1.035405144986123,110.31673880711787,35.53895278294881,31.05434352874756,1.4157466417551041,9.997357606887817,105.21699513753256,0.0
2022-06-05 17:40:00,17.9,19.7,18.7,22.7,22.0,4.277,2.092825,19.2106,45.4884,17.444444444444443,10.555555555555555,195.33333333333331,4.488888888888889,90.44444444444444,7.333333333333333,1016.7777777777778,87.11111111111111,16.11111111111111,21.77777777777778,1.4444444444444446,,450.31931119721514,0.9822813093914824,105.98939732546187,35.13501581192016,32.00686681111654,1.2606270736455918,10.007957626978556,102.13635330200195,0.0
2022-06-05 17:50:00,17.8,19.5,18.9,22.7,21.9,4.259,1.80293,19.3725,45.6097,17.22222222222222,10.777777777777779,190.16666666666666,4.644444444444444,91.22222222222223,7.166666666666666,1016.8888888888889,87.05555555555556,16.055555555555557,22.38888888888889,1.2222222222222223,,446.4707948811849,0.9024506688841992,110.66599307044078,34.88530781428019,32.826525700887046,1.400668611228466,10.011884558995565,111.75197354634602,0.0
2022-06-05 18:00:00,17.8,19.4,18.8,22.6,21.8,4.211,2.4937300000000002,19.383699999999997,45.743900000000004,17.0,11.0,185.0,4.8,92.0,7.0,1017.0,87.0,16.0,23.0,1.0,,451.3242130463699,0.9367537543632217,110.72349962439242,34.93744939804077,33.217276096343994,1.4002170557777087,10.012762662569681,112.61235038757324,0.0
2022-06-05 18:10:00,17.7,19.2,18.7,22.6,21.7,4.244,1.2566650000000001,19.400299999999998,45.8151,16.833333333333332,10.88888888888889,183.83333333333334,4.583333333333333,92.22222222222223,7.111111111111111,1017.1111111111111,86.77777777777777,15.833333333333334,22.72222222222222,1.0,,436.8199801179732,0.8767661674817402,109.28370049794516,35.28081190745036,32.90313854853312,1.214825102686882,10.009773317972819,115.93265725453696,0.0
2022-06-05 18:20:00,17.6,19.3,19.0,22.6,21.8,4.221,1.24308,19.1792,45.8705,16.666666666666668,10.777777777777779,182.66666666666666,4.366666666666666,92.44444444444444,7.222222222222222,1017.2222222222222,86.55555555555556,15.666666666666666,22.444444444444443,1.0,,450.17002207438156,0.7682790351208657,105.34898763473424,35.070916690826415,32.73701773961385,1.1557028313477835,10.007681814829509,111.49452632904054,0.0
