,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-05 18:30:00,17.6,19.3,19.1,22.6,21.7,4.214,1.047755,18.2966,45.8817,16.5,10.666666666666666,181.5,4.1499999999999995,92.66666666666667,7.333333333333333,1017.3333333333334,86.33333333333333,15.5,22.166666666666668,1.0,,453.60759389241537,0.7776375129701054,106.09237415550793,34.87802134831746,32.738208357493086,1.0668003045519192,10.003306864102681,110.76164611816407,0.0
2022-06-05 18:40:00,17.8,19.4,19.0,22.6,21.8,4.257,1.711815,18.365000000000002,45.8574,16.333333333333332,10.555555555555555,180.33333333333334,3.933333333333333,92.88888888888889,7.444444444444445,1017.4444444444445,86.11111111111111,15.333333333333334,21.88888888888889,1.0,,454.98759602864584,0.7623317323288339,111.8064093741724,34.794014886220296,32.78989995956421,1.1142745504776637,10.001609705289205,112.52972148895265,0.0
2022-06-05 18:50:00,18.2,19.6,19.2,22.6,21.9,4.206,1.30598,18.263399999999997,45.917,16.166666666666668,10.444444444444445,179.16666666666666,3.716666666666667,93.11111111111111,7.555555555555555,1017.5555555555555,85.88888888888889,15.166666666666666,21.61111111111111,1.0,,456.2295943442158,0.7880080806493422,112.06040821053887,34.64473185857137,32.781240736643475,1.0028600138425827,10.000835467974344,109.39745651245116,0.0
2022-06-05 19:00:00,18.4,19.9,19.2,22.7,22.0,4.238,1.56339,18.215899999999998,46.0148,16.0,10.333333333333334,178.0,3.5,93.33333333333333,7.666666666666667,1017.6666666666666,85.66666666666667,15.0,21.333333333333332,1.0,,455.16260518041156,0.830495191514492,113.6686578241984,34.44569611231486,32.91634072621663,1.2320890600482621,10.000591333707174,109.60053859710692,0.0
2022-06-05 19:10:00,18.6,20.0,19.0,22.7,22.1,4.233,1.531605,18.0188,46.0181,15.833333333333334,10.222222222222221,176.83333333333334,3.283333333333333,93.55555555555556,7.777777777777778,1017.7777777777778,85.44444444444444,14.833333333333334,21.055555555555557,1.0,,454.8680173395968,0.950212876087865,112.56652690542619,34.22963845307312,33.093561305881394,1.2085769425362494,10.001628130814913,111.31677241948708,0.0
2022-06-05 19:20:00,18.6,20.0,18.9,22.7,22.0,4.255,1.641735,18.0259,46.1764,15.666666666666666,10.11111111111111,175.66666666666666,3.0666666666666664,93.77777777777777,7.888888888888889,1017.8888888888889,85.22222222222223,14.666666666666666,20.77777777777778,1.0,,455.1501700776199,0.9410348485469144,110.24339506246277,34.03639546816466,33.3337626112224,1.1651808592546833,10.002448596563495,108.7005288758825,0.0
2022-06-05 19:30:00,18.2,19.7,19.0,22.6,22.0,4.21,1.620465,17.8976,46.0978,15.5,10.0,174.5,2.8499999999999996,94.0,8.0,1018.0,85.0,14.5,20.5,1.0,,450.43128458658856,0.9384427261773475,110.54796631010238,33.87379186364383,33.634103312724235,0.9870420003510343,10.002077683571303,109.09385363861179,0.0
2022-06-05 19:40:00,18.0,19.7,18.9,22.6,21.9,4.252,1.730725,17.7375,46.2353,15.333333333333334,9.88888888888889,173.33333333333334,2.6333333333333333,94.22222222222223,8.11111111111111,1018.1111111111111,84.77777777777777,14.333333333333334,20.22222222222222,1.0,,446.3754309187264,0.9247325477997462,111.25643711090088,33.71007326042717,33.84804939770307,1.0483671477355592,10.001912003345176,112.36591945064524,0.0
2022-06-05 19:50:00,17.1,19.0,18.8,22.6,21.8,4.3,1.7469899999999998,17.683799999999998,46.335300000000004,15.166666666666666,9.777777777777779,172.16666666666666,2.4166666666666665,94.44444444444444,8.222222222222221,1018.2222222222222,84.55555555555556,14.166666666666666,19.944444444444443,1.0,,451.55345427063696,0.9737901971771219,113.06057651131842,33.56926068623861,34.17695987701416,1.1262992430726686,9.999998989105226,104.87952828725179,0.0
2022-06-05 20:00:00,17.0,18.9,18.8,22.6,21.6,4.233,1.6979399999999998,17.3099,46.4962,15.0,9.666666666666666,171.0,2.1999999999999997,94.66666666666667,8.333333333333334,1018.3333333333334,84.33333333333333,14.0,19.666666666666668,1.0,,454.98255076441274,1.0584937396763408,109.47946437447759,33.4489378229777,34.60208827336629,1.205880775054296,10.002279569307962,108.51365877787273,0.0
2022-06-05 20:10:00,17.3,18.9,18.8,22.6,21.6,4.215,1.6684550000000002,17.2862,46.5852,14.833333333333332,9.555555555555555,169.83333333333334,1.9833333333333334,94.88888888888889,8.444444444444445,1018.4444444444445,84.11111111111111,13.833333333333332,19.38888888888889,1.0,,459.5633087719446,1.0028005172808965,107.14913260142009,33.28912167231242,34.91106569925944,1.1734118082125982,10.003693583806356,110.8229115931193,0.0
2022-06-05 20:20:00,17.2,19.0,18.8,22.5,21.6,4.291,1.6898849999999999,17.332900000000002,46.554,14.666666666666666,9.444444444444445,168.66666666666666,1.7666666666666666,95.11111111111111,8.555555555555555,1018.5555555555555,83.88888888888889,13.666666666666666,19.11111111111111,1.0,,461.2688205973307,0.9850372654687888,110.0465807361926,33.12628774642944,35.216426035563146,1.1331796285510063,10.002992556889852,108.8263511276245,0.0
2022-06-05 20:30:00,17.1,18.9,18.7,22.5,21.5,4.251,1.7292850000000002,17.156,46.6402,14.5,9.333333333333334,167.5,1.5499999999999998,95.33333333333333,8.666666666666666,1018.6666666666666,83.66666666666667,13.5,18.833333333333336,1.0,,464.09976278721604,0.9693518322369472,110.92133515050855,33.012243588765465,35.46357480367025,1.1242694000403088,10.004676122665405,109.89242207845052,0.0
2022-06-05 20:40:00,17.2,18.8,18.7,22.5,21.5,4.227,1.7552599999999998,17.081,46.7147,14.333333333333332,9.222222222222221,166.33333333333334,1.3333333333333335,95.55555555555556,8.777777777777779,1018.7777777777778,83.44444444444444,13.333333333333332,18.555555555555557,1.0,,465.68793955485023,0.9950283536415989,110.03294184991869,32.92547852198283,35.644523010253906,1.00259955873092,10.00339927037557,111.12585332234701,0.0
2022-06-05 20:50:00,17.4,19.1,19.0,22.5,21.6,4.259,1.93908,17.0326,46.769800000000004,14.166666666666666,9.11111111111111,165.16666666666666,1.1166666666666667,95.77777777777777,8.88888888888889,1018.8888888888889,83.22222222222223,13.166666666666666,18.27777777777778,1.0,,466.14684266539825,0.9714277370770772,109.2781885655721,32.82726132074992,35.73950517654419,1.035459341108799,10.003758231798807,111.72939416249592,0.0
2022-06-05 21:00:00,17.3,19.0,18.8,22.5,21.5,4.248,2.03008,16.9918,46.783,14.0,9.0,164.0,0.9,96.0,9.0,1019.0,83.0,13.0,18.0,1.0,,463.8836973624394,1.056091217082099,111.02012914064915,32.72862615585327,35.848764432271324,1.044784180323283,10.00146505832672,112.96891549428305,0.0
2022-06-05 21:10:00,17.2,19.1,19.0,22.5,21.6,4.262,1.940645,16.5891,46.6702,13.944444444444445,8.833333333333334,164.0,0.8722222222222222,95.88888888888889,9.0,1019.1111111111111,82.72222222222223,12.944444444444445,17.77777777777778,1.0,,460.5555986531575,0.9597622742642791,112.65096003990388,32.643833544995154,35.89724561777492,0.9745656213484241,10.001556684607166,115.49466458509198,0.0
2022-06-05 21:20:00,17.3,19.0,18.8,22.5,21.5,4.245,1.830345,16.5588,46.8691,13.88888888888889,8.666666666666666,164.0,0.8444444444444444,95.77777777777777,9.0,1019.2222222222222,82.44444444444444,12.88888888888889,17.555555555555557,1.0,,465.09183259108977,0.993630883959727,109.85921504564878,32.56019211451213,35.91199406941732,1.0609297025203706,9.999962658882142,108.39262797037762,0.0
2022-06-05 21:30:00,16.9,18.8,18.6,22.5,21.5,4.23,1.858125,16.5259,47.0192,13.833333333333334,8.5,164.0,0.8166666666666667,95.66666666666667,9.0,1019.3333333333334,82.16666666666667,12.833333333333334,17.333333333333332,1.0,,467.68822275797527,0.9459823699792226,109.94608596801758,32.486946703592935,35.97208332697551,1.0208626143137614,10.002552099227906,115.7830489985148,0.0
2022-06-05 21:40:00,17.1,18.9,18.8,22.5,21.5,4.229,1.96449,16.6286,47.0327,13.777777777777779,8.333333333333334,164.0,0.788888888888889,95.55555555555556,9.0,1019.4444444444445,81.88888888888889,12.777777777777779,17.11111111111111,1.0,,463.4796532782193,0.9268849263336026,111.43708190853313,32.43506996154785,36.00301351547241,1.0535543743769327,10.000683959325155,112.0680919265747,0.0
2022-06-05 21:50:00,17.0,18.8,18.6,22.5,21.4,4.245,1.66187,16.6192,47.1043,13.722222222222221,8.166666666666666,164.0,0.7611111111111111,95.44444444444444,9.0,1019.5555555555555,81.61111111111111,12.722222222222221,16.88888888888889,1.0,,459.5454918767118,0.9842552241514632,110.21243390465861,32.38480936686198,35.97447072982788,0.9184887737035752,10.00047137260437,113.08652177174886,0.0
2022-06-05 22:00:00,16.5,18.5,18.4,22.4,21.4,4.21,1.54877,16.5433,47.0749,13.666666666666666,8.0,164.0,0.7333333333333334,95.33333333333333,9.0,1019.6666666666666,81.33333333333333,12.666666666666666,16.666666666666668,1.0,,463.9033403523763,0.8993405585858107,109.8029004906261,32.324388389587405,35.9326188659668,0.9736582221587499,10.000660851796468,112.05856709798176,0.0
2022-06-05 22:10:00,16.7,18.5,18.3,22.4,21.3,4.244,1.53367,16.4588,47.1366,13.61111111111111,7.833333333333333,164.0,0.7055555555555556,95.22222222222223,9.0,1019.7777777777778,81.05555555555556,12.61111111111111,16.444444444444443,1.0,,462.461145219474,0.9677192425727844,108.99499135335286,32.249901046752925,35.8457146581014,1.0070931577682496,10.000549085934956,111.4384136581421,0.0
2022-06-05 22:20:00,16.8,18.6,18.4,22.4,21.3,4.268,1.47346,16.3883,47.128,13.555555555555555,7.666666666666666,164.0,0.6777777777777778,95.11111111111111,9.0,1019.8888888888889,80.77777777777777,12.555555555555555,16.22222222222222,1.0,,467.8249861653646,0.8699451512148825,108.7615990820847,32.181711463928224,35.80660050710043,1.0475742483139039,9.999767072995503,110.15381804148356,0.0
2022-06-05 22:30:00,16.6,18.5,18.3,22.4,21.3,4.227,1.3637299999999999,16.442700000000002,47.104,13.5,7.5,164.0,0.65,95.0,9.0,1020.0,80.5,12.5,16.0,1.0,,469.7471987529185,0.8784940888484319,109.11519026438395,32.11636411031087,35.77241273244222,0.8784682997067769,10.000106225013733,110.09224816640219,0.0
2022-06-05 22:40:00,16.4,18.3,18.2,22.4,21.2,4.227,1.170865,16.5626,47.063,13.444444444444445,7.333333333333333,164.0,0.6222222222222222,94.88888888888889,9.0,1020.1111111111111,80.22222222222223,12.444444444444445,15.777777777777779,1.0,,467.18396067301427,0.7344386788596541,109.56433844851908,32.04613498687744,35.7768476486206,0.9398944251736004,9.99991619904836,108.16234256744386,0.0
2022-06-05 22:50:00,16.3,18.3,18.1,22.3,21.2,4.199,1.188145,16.55,46.9674,13.38888888888889,7.166666666666666,164.0,0.5944444444444446,94.77777777777777,9.0,1020.2222222222222,79.94444444444444,12.38888888888889,15.555555555555555,1.0,,467.0629976469895,0.7623205212726768,110.55741372641872,31.98186405181885,35.76169729868571,0.8921985148390134,10.001094667116801,112.53892653147379,0.0
2022-06-05 23:00:00,16.4,18.3,18.1,22.3,21.2,4.242,1.0903100000000001,16.5354,47.067899999999995,13.333333333333334,7.0,164.0,0.5666666666666667,94.66666666666667,9.0,1020.3333333333334,79.66666666666667,12.333333333333334,15.333333333333334,1.0,,467.5304495134025,0.7601392662685134,110.0037147108175,31.943210541407268,35.78744712193807,0.9368927876154581,10.000656609535216,111.22507041931154,0.0
2022-06-05 23:10:00,16.1,18.1,17.9,22.3,21.1,4.24,1.109315,16.4571,46.9456,13.277777777777779,6.833333333333333,164.0,0.538888888888889,94.55555555555556,9.0,1020.4444444444445,79.38888888888889,12.277777777777779,15.11111111111111,1.0,,468.8394209798177,0.6695926298201085,109.91466655731202,31.890596569613685,35.747379777105785,0.9125901369172368,10.001961558972551,115.89832360481304,0.0
2022-06-05 23:20:00,16.0,18.0,17.8,22.3,21.0,4.242,1.048465,16.2879,47.048,13.222222222222221,6.666666666666666,164.0,0.5111111111111111,94.44444444444444,9.0,1020.5555555555555,79.11111111111111,12.222222222222221,14.88888888888889,1.0,,466.7960985591494,0.7519497740268707,110.28939881793524,31.849118487040204,35.753656406402584,0.8687380529443424,9.99963879744212,109.02135843912761,0.0
2022-06-05 23:30:00,16.2,18.4,18.1,22.3,20.7,4.22,1.125075,16.4476,47.056200000000004,13.166666666666666,6.5,164.0,0.4833333333333334,94.33333333333333,9.0,1020.6666666666666,78.83333333333333,12.166666666666666,14.666666666666668,1.0,,468.8262876839473,0.6283069253590821,110.60394831210206,31.77343340237935,35.699115734100346,0.7766808356841406,9.999536261558534,118.9128986485799,0.0
2022-06-05 23:40:00,16.0,18.8,18.5,22.2,20.1,4.246,1.10966,16.3919,47.0458,13.11111111111111,6.333333333333333,164.0,0.4555555555555556,94.22222222222223,9.0,1020.7777777777778,78.55555555555556,12.11111111111111,14.444444444444445,1.0,,469.52595208529766,0.7061565513892025,111.19172433713064,31.705303274790445,35.72418137868245,0.7879329428076745,9.998825887044271,102.66927805582682,0.0
2022-06-05 23:50:00,15.9,19.0,18.7,22.3,19.7,4.216,1.164035,16.2421,47.0735,13.055555555555555,6.166666666666666,164.0,0.4277777777777778,94.11111111111111,9.0,1020.8888888888889,78.27777777777777,12.055555555555555,14.222222222222221,1.0,,467.2445884687051,0.7181564184029897,109.88157636006672,31.634117902119954,35.7353707631429,0.8019944325089454,9.99934000492096,114.34273200988768,0.0
2022-06-06 00:00:00,16.0,19.2,18.9,22.3,19.3,4.244,1.258155,16.350299999999997,47.1442,13.0,6.0,164.0,0.4,94.0,9.0,1021.0,78.0,12.0,14.0,1.0,,464.7836854044596,0.7398658151427905,110.32650179803709,31.56114911397298,35.75049796422323,0.7508609944581985,9.998372627894083,113.02735771179198,0.0
2022-06-06 00:10:00,15.9,19.2,18.9,22.3,19.3,4.232,1.21213,16.235300000000002,47.1619,12.944444444444445,6.0,163.94444444444446,0.3777777777777778,94.0,9.055555555555555,1020.9444444444445,74.5,11.944444444444445,13.88888888888889,1.0,,467.1519771216382,0.7621991858383019,110.79252469380697,31.500873155593872,35.77653748194377,0.7530208376049996,9.997843295733135,111.72901996612548,0.0
2022-06-06 00:20:00,15.9,19.2,18.9,22.3,19.3,4.246,1.22537,16.1015,47.0883,12.88888888888889,6.0,163.88888888888889,0.35555555555555557,94.0,9.11111111111111,1020.8888888888889,71.0,11.88888888888889,13.777777777777779,1.0,,471.02610005696613,0.7198596413079965,110.29928494835978,31.441856018702186,35.790545304616295,0.8881893569727739,9.998963915507,111.78300434112548,0.0
2022-06-06 00:30:00,15.9,19.3,18.9,22.3,19.2,4.242,1.184015,15.997800000000002,47.2283,12.833333333333334,6.0,163.83333333333334,0.33333333333333337,94.0,9.166666666666666,1020.8333333333334,67.5,11.833333333333334,13.666666666666666,1.0,,468.9225390449612,0.6475047658333334,110.22441900738215,31.393994276119713,35.82809212710688,0.720117033451307,9.999506199815887,107.48708926112275,0.0
2022-06-06 00:40:00,16.0,19.4,19.0,22.3,19.1,4.266,1.153545,16.089199999999998,47.3011,12.777777777777779,6.0,163.77777777777777,0.3111111111111111,94.0,9.222222222222221,1020.7777777777778,64.0,11.777777777777779,13.555555555555555,1.0,,467.17444915771483,0.7446209170420964,108.01463761647543,31.347473805745445,35.84360907872518,0.8334135915338994,9.999817643165589,111.87055675506592,0.0
2022-06-06 00:50:00,16.2,19.5,19.1,22.3,19.2,4.237,1.23326,16.0952,47.341899999999995,12.722222222222221,6.0,163.72222222222223,0.2888888888888889,94.0,9.277777777777779,1020.7222222222222,60.5,11.722222222222221,13.444444444444445,1.0,,469.85529713948563,0.7789872263026776,110.76462431934593,31.286247392977522,35.864769755921074,0.7290964780332612,9.99932837462816,110.20591911024084,0.0
2022-06-06 01:00:00,16.1,19.5,19.1,22.3,19.2,4.231,1.199635,16.3066,47.383300000000006,12.666666666666666,6.0,163.66666666666666,0.26666666666666666,94.0,9.333333333333334,1020.6666666666666,57.0,11.666666666666666,13.333333333333334,1.0,,472.45491896706073,0.7245332377349253,109.87029587912693,31.239417730967205,35.90488994598389,0.8239750110109647,9.998519269625344,113.45353922526041,0.0
2022-06-06 01:10:00,16.0,19.4,19.1,22.3,19.2,4.267,1.31712,16.2831,46.9809,12.61111111111111,6.0,163.61111111111111,0.24444444444444444,94.0,9.38888888888889,1020.6111111111111,53.5,11.61111111111111,13.222222222222221,1.0,,470.7050491333008,0.6960453285773596,112.45702534993491,31.18752037861308,35.929016152157814,0.7375248702839424,9.99951767527992,116.26092352757686,0.0
2022-06-06 01:20:00,15.9,19.4,19.0,22.3,19.1,4.248,1.3388550000000001,16.197,47.1743,12.555555555555555,6.0,163.55555555555554,0.22222222222222224,94.0,9.444444444444445,1020.5555555555555,50.0,11.555555555555555,13.11111111111111,1.0,,468.11714806918445,0.7615610265967536,110.61223030478268,31.145012985865275,35.947463289896646,0.7613550062477589,10.000786298116049,96.61996599833171,0.0
2022-06-06 01:30:00,15.8,19.3,19.0,22.3,19.1,4.248,1.341915,15.921299999999999,47.2838,12.5,6.0,163.5,0.2,94.0,9.5,1020.5,46.5,11.5,13.0,1.0,,466.0177622617524,0.7202634082877704,110.86862978186312,31.098945732533604,35.97027606078184,0.7590037408112827,10.000289632609633,120.49701941276507,0.0
2022-06-06 01:40:00,15.9,19.3,19.0,22.2,19.1,4.252,1.379485,15.999500000000001,47.3218,12.444444444444445,6.0,163.44444444444446,0.17777777777777778,94.0,9.555555555555555,1020.4444444444445,43.0,11.444444444444445,12.88888888888889,1.0,,470.7725208536784,0.6982674339480993,110.70603972742113,31.047202428181965,35.995279744466146,0.7491785603264968,9.999481445948282,106.89149871826172,0.0
2022-06-06 01:50:00,15.7,19.3,18.9,22.2,19.0,4.225,1.3353300000000001,15.9272,47.333600000000004,12.38888888888889,6.0,163.38888888888889,0.15555555555555556,94.0,9.61111111111111,1020.3888888888889,39.5,11.38888888888889,12.777777777777779,1.0,,467.6328026501886,0.8247612532013553,111.7348081358139,31.009676815564518,36.00254045830398,0.8196318107704974,10.000328534105437,111.34895671135742,0.0
2022-06-06 02:00:00,15.8,19.3,18.9,22.2,19.0,4.237,1.28122,15.8874,47.2755,12.333333333333334,6.0,163.33333333333334,0.1333333333333333,94.0,9.666666666666666,1020.3333333333334,36.0,11.333333333333334,12.666666666666666,1.0,,466.1819367296942,0.7472292210658391,109.00947949727376,30.95865335141375,36.01027121132189,0.77143464315703,9.999639839135885,111.94280707270721,0.0
2022-06-06 02:10:00,15.7,19.3,18.9,22.2,19.0,4.268,1.24762,15.7948,47.3982,12.277777777777779,6.0,163.27777777777777,0.1111111111111111,94.0,9.722222222222221,1020.2777777777778,32.5,11.277777777777779,12.555555555555555,1.0,,471.6417125447591,0.7230394730199191,111.57623809297206,30.93071786562602,36.026509215037024,0.7299391604463259,9.998754940032958,99.94500146230061,0.0
2022-06-06 02:20:00,15.8,19.3,18.9,22.2,19.0,4.26,1.182595,15.8549,47.4382,12.222222222222221,6.0,163.22222222222223,0.08888888888888885,94.0,9.777777777777779,1020.2222222222222,29.0,11.222222222222221,12.444444444444445,1.0,,471.81014859955883,0.7550227862394462,110.39709637701176,30.902684751104136,36.051815322188084,0.7197074108925022,9.997973735241292,117.22445269183383,0.0
2022-06-06 02:30:00,15.4,19.2,18.8,22.2,18.9,4.281,1.2221350000000002,15.7804,47.5197,12.166666666666666,6.0,163.16666666666666,0.06666666666666665,94.0,9.833333333333334,1020.1666666666666,25.5,11.166666666666666,12.333333333333334,1.0,,469.2077964274089,0.8299440234747983,109.25096403542211,30.87882579167684,36.06187022527059,0.7587716661890348,9.997065941492716,100.50150595347087,0.0
2022-06-06 02:40:00,15.6,19.2,18.8,22.2,18.9,4.258,1.25048,15.574000000000002,47.472,12.11111111111111,6.0,163.11111111111111,0.04444444444444445,94.0,9.88888888888889,1020.1111111111111,22.0,11.11111111111111,12.222222222222221,1.0,,469.7387200682191,0.782518510661893,110.933592618522,30.842856961807918,36.060655119223675,0.7225551125105938,9.997480174179286,116.52727804840588,0.0
2022-06-06 02:50:00,15.1,19.0,18.7,22.2,18.7,4.252,1.172335,15.4682,47.4426,12.055555555555555,6.0,163.05555555555554,0.0222222222222222,94.0,9.944444444444445,1020.0555555555555,18.5,11.055555555555555,12.11111111111111,1.0,,476.35536123341524,0.758799934826665,110.992709268904,30.80338232676188,36.05294551849365,0.7273158325254917,9.997326738039652,109.0507293319702,0.0
2022-06-06 03:00:00,15.1,19.2,18.8,22.2,18.6,4.245,1.3046200000000001,15.274600000000001,47.6036,12.0,6.0,163.0,0.0,94.0,10.0,1020.0,15.0,11.0,12.0,1.0,,473.6789491780599,0.777865668505767,111.83941622092898,30.76911036741538,36.06011980098454,0.6883434022010351,9.997341647434755,109.21291715507297,0.0
2022-06-06 03:10:00,15.1,19.2,18.8,22.2,18.5,4.243,1.48936,15.1536,47.530899999999995,12.055555555555555,5.888888888888889,162.44444444444446,0.0,93.88888888888889,10.0,1019.9444444444445,16.055555555555557,11.055555555555555,11.722222222222221,1.1666666666666667,,478.0350299808897,0.7711561345776259,110.84152507372494,30.733076626459756,36.05382204691569,0.761166911671559,9.999208841323853,110.28589466094971,0.0
2022-06-06 03:20:00,15.1,19.3,18.8,22.2,18.4,4.269,1.475165,15.2313,47.6684,12.11111111111111,5.777777777777778,161.88888888888889,0.0,93.77777777777777,10.0,1019.8888888888889,17.11111111111111,11.11111111111111,11.444444444444445,1.3333333333333335,,473.491808980306,0.7947476223607858,111.69865426381429,30.691508162816366,36.05811314264933,0.6904748037457467,9.999765888849895,104.33365720113117,0.0
2022-06-06 03:30:00,15.0,19.3,18.8,22.2,18.2,4.26,1.55869,14.986099999999999,47.7048,12.166666666666666,5.666666666666667,161.33333333333334,0.0,93.66666666666667,10.0,1019.8333333333334,18.166666666666668,11.166666666666666,11.166666666666666,1.5,,474.37744013994586,0.8075212026433757,111.3477607136527,30.667911936442056,36.040309823354086,0.8031074384351571,10.000826147397358,108.88742958068846,0.0
2022-06-06 03:40:00,15.1,19.4,18.9,22.2,18.2,4.257,1.45487,15.0292,47.7193,12.222222222222221,5.555555555555555,160.77777777777777,0.0,93.55555555555556,10.0,1019.7777777777778,19.22222222222222,11.222222222222221,10.88888888888889,1.6666666666666667,,476.49890337713833,0.790836035484648,109.09734680024917,30.624904454913946,36.04286388147072,0.6909224221012631,9.99982493885228,120.69114979957624,0.0
2022-06-06 03:50:00,15.4,19.5,18.9,22.2,18.1,4.256,1.45983,14.981,47.7816,12.277777777777779,5.444444444444445,160.22222222222223,0.0,93.44444444444444,10.0,1019.7222222222222,20.27777777777778,11.277777777777779,10.61111111111111,1.8333333333333335,,476.0378760432101,0.7901570998847822,109.77794814761748,30.62351881027222,36.036266098022466,0.7508548388878504,10.000208897590637,103.70866549173991,0.0
2022-06-06 04:00:00,15.5,19.8,19.2,22.2,18.3,4.244,1.386255,15.115100000000002,47.8169,12.333333333333334,5.333333333333333,159.66666666666666,0.0,93.33333333333333,10.0,1019.6666666666666,21.333333333333336,11.333333333333334,10.333333333333334,2.0,,472.5991003207503,0.7791944504895453,109.65358344320524,30.626086708704626,36.013147818247475,0.6759198527534803,9.999588877360027,123.75504676818848,0.0
2022-06-06 04:10:00,15.6,19.7,19.1,22.2,18.3,4.234,1.33605,15.4065,47.855900000000005,12.38888888888889,5.222222222222222,159.11111111111111,0.0,93.22222222222223,10.0,1019.6111111111111,22.38888888888889,11.38888888888889,10.055555555555555,2.166666666666667,,475.7546603849564,0.826709452135078,111.36831012596517,30.642326199109437,35.951544839098155,0.66738712669966,9.99878999097751,90.70900542858519,0.0
2022-06-06 04:20:00,15.4,19.7,19.1,22.2,18.3,4.226,1.345965,15.477100000000002,47.6928,12.444444444444445,5.111111111111111,158.55555555555554,0.0,93.11111111111111,10.0,1019.5555555555555,23.444444444444443,11.444444444444445,9.777777777777779,2.3333333333333335,,476.24553833007815,0.8146538382751795,109.88473686261366,30.64591286023458,35.88804821650187,0.6986545902987321,9.99789358774821,111.45805355072021,0.0
2022-06-06 04:30:00,15.4,19.7,19.1,22.2,18.3,4.276,1.382855,15.584999999999999,47.6103,12.5,5.0,158.0,0.0,93.0,10.0,1019.5,24.5,11.5,9.5,2.5,,476.9105592714507,0.8093918141529048,111.34840065519688,30.6964479574292,35.82741558575769,0.7136679429207382,9.997877300608165,100.54274310732856,0.0
2022-06-06 04:40:00,15.5,19.7,19.1,22.2,18.3,4.266,1.4775550000000002,16.06,47.4545,12.555555555555555,4.888888888888889,157.44444444444446,0.0,92.88888888888889,10.0,1019.4444444444445,25.555555555555557,11.555555555555555,9.222222222222221,2.666666666666667,,474.9036101733679,0.8629054484074399,111.50889986630887,30.733272218704222,35.74530583699544,0.6958991600573063,9.997836572329202,115.31710779825846,0.0
2022-06-06 04:50:00,15.3,19.6,19.1,22.2,18.2,4.237,1.459905,16.206,47.3408,12.61111111111111,4.777777777777778,156.88888888888889,0.0,92.77777777777777,10.0,1019.3888888888889,26.61111111111111,11.61111111111111,8.944444444444445,2.8333333333333335,,476.33471594448747,0.8823433146806761,110.5145275303469,30.756260280609133,35.67911851247152,0.7068071245153745,9.999514419237773,108.11933635711671,0.0
2022-06-06 05:00:00,14.6,19.4,18.8,22.2,17.9,4.25,1.378895,16.297900000000002,47.277499999999996,12.666666666666666,4.666666666666667,156.33333333333334,0.0,92.66666666666667,10.0,1019.3333333333334,27.666666666666668,11.666666666666666,8.666666666666668,3.0,,480.813879338407,0.7970784154298615,109.90877492247327,30.803882993062338,35.61390338897705,0.6342018377284209,10.000012383460998,106.29974764506021,0.0
2022-06-06 05:10:00,15.2,19.5,18.9,22.1,18.0,4.239,1.489835,16.601499999999998,47.3615,12.722222222222221,4.555555555555555,155.77777777777777,0.0,92.55555555555556,10.0,1019.2777777777778,28.72222222222222,11.722222222222221,8.38888888888889,3.166666666666667,,479.9092739868164,0.8830704016638341,108.92050483229471,30.85774123551416,35.521175144591616,0.576688490399246,10.000880769380455,111.4785133555678,0.0
2022-06-06 05:20:00,14.8,19.3,18.7,22.1,17.7,4.251,1.652835,16.7437,47.0235,12.777777777777779,4.444444444444445,155.22222222222223,0.0,92.44444444444444,10.0,1019.2222222222222,29.77777777777778,11.777777777777779,8.11111111111111,3.3333333333333335,,477.3314413978313,0.891375619858335,111.97629378453487,30.887247095108034,35.42864522298177,0.6451928041875362,10.000408938725789,104.27345144907633,0.0
2022-06-06 05:30:00,14.5,19.5,18.7,22.1,17.5,4.29,1.93822,16.7047,46.7913,12.833333333333334,4.333333333333334,154.66666666666666,0.0,92.33333333333333,10.0,1019.1666666666666,30.833333333333336,11.833333333333334,7.833333333333334,3.5,,478.9789866375101,0.887804825457476,112.51871293601343,30.92462195714315,35.331591510772704,0.6701166101296743,10.00221867084503,117.4184903717041,0.0
2022-06-06 05:40:00,14.3,19.6,18.7,22.1,17.2,4.279,1.8252099999999998,16.758000000000003,46.783100000000005,12.88888888888889,4.222222222222222,154.11111111111111,0.0,92.22222222222223,10.0,1019.1111111111111,31.88888888888889,11.88888888888889,7.555555555555556,3.666666666666667,,478.6533083229503,1.0076620243127736,110.68380082706946,30.941052929560346,35.278876578013104,0.6729553174972535,9.999801081021626,108.00678569793702,0.0
2022-06-06 05:50:00,14.2,19.8,18.8,22.1,17.1,4.312,1.5915599999999999,16.6071,46.9079,12.944444444444445,4.111111111111111,153.55555555555554,0.0,92.11111111111111,10.0,1019.0555555555555,32.94444444444444,11.944444444444445,7.277777777777779,3.8333333333333335,,480.0084761380601,0.9118589975571227,112.59050819504732,30.9791411113739,35.227840703328454,0.7082716926932335,10.00323434670766,102.39757404327392,0.0
2022-06-06 06:00:00,14.4,19.8,18.9,22.1,17.0,4.277,1.6276599999999999,16.9026,46.9887,13.0,4.0,153.0,0.0,92.0,10.0,1019.0,34.0,12.0,7.0,4.0,,476.8161550810843,0.9537475655813001,110.87991299063472,30.99245084809475,35.19002121659576,0.6633804597359537,10.002865187796086,108.87285191832996,0.0
2022-06-06 06:10:00,14.7,19.9,19.0,22.1,17.2,4.257,1.51768,17.040100000000002,46.969100000000005,13.333333333333334,3.9444444444444446,162.77777777777777,0.0,90.83333333333333,10.0,1019.0,33.666666666666664,12.055555555555555,6.777777777777778,4.055555555555555,,475.4834774815351,0.9548568637138706,109.03857208833855,31.046715474371183,35.143013519675044,0.6535285341891192,10.003309457935183,94.80306757544393,0.0
2022-06-06 06:20:00,15.0,20.1,19.2,22.1,17.6,4.29,1.657735,17.3621,46.882600000000004,13.666666666666666,3.888888888888889,172.55555555555554,0.0,89.66666666666667,10.0,1019.0,33.333333333333336,12.11111111111111,6.555555555555555,4.111111111111111,,480.51651845296226,0.9359766249063999,110.37214222342281,31.10404457832295,35.09194570530959,0.7270791651292251,10.001562550680234,113.03304247809237,0.0
2022-06-06 06:30:00,15.0,20.1,19.2,22.1,17.5,4.26,1.651495,17.6873,46.7019,14.0,3.8333333333333335,182.33333333333334,0.0,88.5,10.0,1019.0,33.0,12.166666666666666,6.333333333333333,4.166666666666667,,484.61841606753995,0.9450522719332053,110.27664929147495,31.197916580835976,35.013145955403644,0.7403691377242406,10.000317567189535,102.69429852803549,0.0
2022-06-06 06:40:00,15.4,20.2,19.3,22.1,17.7,4.283,1.6192250000000001,18.0077,46.5401,14.333333333333334,3.7777777777777777,192.11111111111111,0.0,87.33333333333333,10.0,1019.0,32.666666666666664,12.222222222222221,6.111111111111111,4.222222222222222,,479.6423723277826,0.9883492244283358,112.72591854095458,31.309490725199378,34.89831508636475,0.7056705748538177,10.001970713933309,109.70979344685873,0.0
2022-06-06 06:50:00,15.5,20.2,19.4,22.1,17.8,4.276,1.6922450000000002,18.2411,46.3441,14.666666666666666,3.7222222222222223,201.88888888888889,0.0,86.16666666666667,10.0,1019.0,32.333333333333336,12.277777777777779,5.888888888888889,4.277777777777778,,483.6840723954124,0.9485307492071626,109.45359227627685,31.444904483159384,34.77508446375529,0.7556330761810144,10.000498280525207,113.13969685872397,0.0
2022-06-06 07:00:00,15.8,20.3,19.4,22.2,17.9,4.276,1.815785,18.4879,46.2621,15.0,3.6666666666666665,211.66666666666669,0.0,85.0,10.0,1019.0,32.0,12.333333333333334,5.666666666666667,4.333333333333333,,480.97461119202364,1.0104346376876374,112.47293185325665,31.585022897720336,34.62845962524414,0.7000612119336923,10.000369138717652,109.4304232152303,0.0
2022-06-06 07:10:00,15.3,20.3,19.5,22.2,18.0,4.235,1.7597650000000002,18.378800000000002,46.2812,15.333333333333334,3.611111111111111,221.44444444444446,0.0,83.83333333333333,10.0,1019.0,31.666666666666668,12.38888888888889,5.444444444444445,4.388888888888889,,475.3022607421875,1.0393141613858567,112.16280409645898,31.68534675233351,34.469673659840566,0.8011952377725494,9.999509766297262,109.20911215672727,0.0
2022-06-06 07:20:00,15.9,20.3,19.5,22.2,18.3,4.232,1.67913,18.456200000000003,46.1919,15.666666666666668,3.5555555555555554,231.22222222222223,0.0,82.66666666666667,10.0,1019.0,31.333333333333332,12.444444444444445,5.222222222222222,4.444444444444445,,476.2137907707828,1.060169431388715,111.40934374318958,31.765990088780722,34.34535973230997,0.7092156225442887,9.999354254404704,108.52299477895102,0.0
2022-06-06 07:30:00,16.1,20.1,19.5,22.2,18.7,4.231,1.753955,18.8259,46.256,16.0,3.5,241.0,0.0,81.5,10.0,1019.0,31.0,12.5,5.0,4.5,,480.9031473795573,1.0640499805730614,112.29955691407629,31.860707807540894,34.21978391647339,0.6742768364648024,9.999396535555523,115.16783562978108,0.0
2022-06-06 07:40:00,16.1,19.9,19.4,22.2,18.9,4.213,1.7364799999999998,19.4747,46.0169,16.333333333333332,3.4444444444444446,250.77777777777777,0.0,80.33333333333333,10.0,1019.0,30.666666666666668,12.555555555555555,4.777777777777778,4.555555555555555,,482.784804098195,1.0244539036134541,111.2399109462156,32.01040563901266,34.085723311106364,0.7119312456250191,10.001267749468486,119.12988105773925,0.0
2022-06-06 07:50:00,16.1,19.6,19.2,22.2,19.1,4.206,1.72724,19.9145,45.7311,16.666666666666668,3.388888888888889,260.55555555555554,0.0,79.16666666666667,10.0,1019.0,30.333333333333332,12.61111111111111,4.555555555555555,4.611111111111111,,476.422602335612,1.0246700997103404,112.1829532963812,32.228726323445635,33.911483179728194,0.67342252338926,10.001481342315675,107.98664227803548,0.0
2022-06-06 08:00:00,16.2,19.5,19.2,22.2,19.4,4.182,1.8823,20.1327,45.3862,17.0,3.3333333333333335,270.33333333333337,0.0,78.0,10.0,1019.0,30.0,12.666666666666666,4.333333333333334,4.666666666666667,,479.11926169910646,1.0799669804781844,111.90454266197938,32.40596914291382,33.66477326075236,0.7393894778192044,10.001708045005799,102.21273199717204,0.0
2022-06-06 08:10:00,16.4,19.5,19.2,22.2,19.5,4.182,1.9256050000000002,20.8873,45.1462,17.333333333333336,3.2777777777777777,280.11111111111114,0.0,76.83333333333333,10.0,1019.0,29.666666666666664,12.722222222222221,4.111111111111111,4.722222222222222,,479.4080377477887,1.0994339645902316,109.97914053599041,32.68009698867798,33.41067650477091,0.7132597535351912,10.000985859235128,102.810140914917,0.0
2022-06-06 08:20:00,15.6,19.2,18.8,22.2,19.1,4.211,1.857235,22.7991,44.8844,17.666666666666668,3.2222222222222223,289.8888888888889,0.0,75.66666666666667,10.0,1019.0,29.333333333333332,12.777777777777779,3.888888888888889,4.777777777777778,,476.31340334486686,1.1542883139528797,111.20588487291067,32.82839684804281,33.13311018625895,0.6407121198872725,9.997410540580749,112.57922457377114,0.0
2022-06-06 08:30:00,15.7,19.2,18.8,22.2,19.1,4.182,2.1169350000000002,23.287399999999998,43.0646,18.0,3.166666666666667,299.6666666666667,0.0,74.5,10.0,1019.0,29.0,12.833333333333334,3.666666666666667,4.833333333333333,,474.1278246473992,1.1634158805113728,116.32156337242343,32.967632344563796,32.961208235422774,0.7249759591619174,9.99661319255829,99.60487651824951,0.0
2022-06-06 08:40:00,16.2,19.4,19.0,22.2,19.2,4.177,2.22846,23.0355,42.1632,18.333333333333336,3.111111111111111,309.44444444444446,0.0,73.33333333333333,10.0,1019.0,28.666666666666664,12.88888888888889,3.4444444444444446,4.888888888888889,,475.1260995237855,1.2270059573650358,111.94303173539329,33.209329479951,32.81621519539923,0.8048470297299006,9.997353412620756,113.19150687482076,0.0
2022-06-06 08:50:00,16.1,19.4,19.1,22.2,19.3,4.183,2.22115,24.316499999999998,42.1408,18.666666666666668,3.0555555555555554,319.22222222222223,0.0,72.16666666666667,10.0,1019.0,28.333333333333332,12.944444444444445,3.2222222222222223,4.944444444444445,,473.57879333496095,1.345797219589605,109.64004369746495,33.30795848210653,32.6903872680664,0.8455314852794011,9.998000051180522,107.47450780232748,0.0
2022-06-06 09:00:00,16.3,19.6,19.2,22.2,19.5,4.189,2.41204,24.2458,40.976299999999995,19.0,3.0,329.0,0.0,71.0,10.0,1019.0,28.0,13.0,3.0,5.0,,479.85292595874307,1.481325097838364,114.23023414719576,33.397169761657715,32.64497075398763,0.7411240585148334,9.997232251167299,109.34725307464598,0.0
2022-06-06 09:10:00,16.4,19.6,19.2,22.2,19.6,4.168,2.659205,23.806,41.3405,19.22222222222222,3.2222222222222223,327.8888888888889,0.0,70.05555555555556,10.0,1018.8888888888889,29.5,13.0,3.2777777777777777,5.055555555555555,,476.34057871500653,1.4884798285920742,118.05183115641276,33.529396311442056,32.64770577112834,0.8122413567701976,9.996937575340272,134.12276098887125,0.0
2022-06-06 09:20:00,16.5,19.6,19.3,22.2,19.7,4.199,2.6490549999999997,24.1322,42.3267,19.444444444444443,3.4444444444444446,326.77777777777777,0.0,69.11111111111111,10.0,1018.7777777777778,31.0,13.0,3.5555555555555554,5.111111111111111,,476.26993419778756,1.540061680512913,111.5667660544013,33.62359797196752,32.66315888545199,0.8593919091580411,9.995914668556363,116.7749909003165,0.0
2022-06-06 09:30:00,16.6,19.6,19.3,22.3,19.8,4.191,2.752805,24.8695,43.2207,19.666666666666668,3.6666666666666665,325.6666666666667,0.0,68.16666666666667,10.0,1018.6666666666666,32.5,13.0,3.833333333333333,5.166666666666667,,476.0032824707031,1.757920530687618,112.01231389471366,33.70895422460018,32.686958692032526,0.8024666187920714,9.99768343842978,124.07757408923968,0.0
2022-06-06 09:40:00,16.8,19.6,19.3,22.3,20.0,4.181,2.72201,25.4297,43.619299999999996,19.88888888888889,3.888888888888889,324.55555555555554,0.0,67.22222222222223,10.0,1018.5555555555555,34.0,13.0,4.111111111111111,5.222222222222222,,477.7829570270407,1.8656558558530054,114.92189723709882,33.81882326126099,32.69952650070191,0.8347436468799909,9.998371834754945,123.63632050832112,0.0
2022-06-06 09:50:00,17.2,19.5,19.2,22.3,20.5,4.214,2.72343,24.2337,43.5613,20.11111111111111,4.111111111111111,323.44444444444446,0.0,66.27777777777777,10.0,1018.4444444444445,35.5,13.0,4.388888888888889,5.277777777777778,,477.7388689729537,1.9050094058789777,108.61025774616306,33.72302682876587,32.77934579849243,0.8165990110735099,9.997576828002929,132.6500016148885,0.0
2022-06-06 10:00:00,17.3,19.5,19.3,22.3,20.8,4.221,2.614375,24.9165,43.7057,20.333333333333332,4.333333333333333,322.3333333333333,0.0,65.33333333333333,10.0,1018.3333333333334,37.0,13.0,4.666666666666666,5.333333333333333,,468.77138326009117,2.0861280537089386,104.44168133557852,33.600479296804124,32.96600386343367,0.9733881765148027,10.00038586467993,106.74275529288204,0.0
2022-06-06 10:10:00,17.6,19.4,19.2,22.4,21.2,4.191,2.65396,25.4578,43.5935,20.555555555555557,4.555555555555555,321.22222222222223,0.0,64.38888888888889,10.0,1018.2222222222222,38.5,13.0,4.944444444444445,5.388888888888889,,467.16883071022477,2.217402363618215,110.1125970840454,33.495315920511885,33.1832045173645,1.006204008758068,10.003905561765034,106.88898583730062,0.0
2022-06-06 10:20:00,18.0,19.5,19.2,22.4,21.6,4.177,2.6722449999999998,25.8697,43.6314,20.77777777777778,4.777777777777778,320.1111111111111,0.0,63.44444444444444,10.0,1018.1111111111111,40.0,13.0,5.222222222222221,5.444444444444445,,471.79413655598955,2.1843495720490225,109.65726192366606,33.42725494384766,33.40832158406575,0.9900804362694423,10.004190686543783,105.18101804097493,0.0
2022-06-06 10:30:00,17.9,19.5,19.4,22.4,21.7,4.211,2.6117999999999997,25.860300000000002,43.5712,21.0,5.0,319.0,0.0,62.5,10.0,1018.0,41.5,13.0,5.5,5.5,,477.898702666184,2.3183458736084277,113.22580605221333,33.364997997283936,33.62977603276571,1.0532172399759294,10.004566588401795,110.30753655751546,0.0
2022-06-06 10:40:00,18.6,20.0,19.8,22.5,21.9,4.231,2.709105,26.1307,43.375,21.22222222222222,5.222222222222222,317.8888888888889,0.0,61.55555555555556,10.0,1017.8888888888889,43.0,13.0,5.777777777777778,5.555555555555555,,477.5876357014974,2.255164403353034,110.34600332874363,33.29474215314688,33.8275960050906,1.1199080098066174,10.002506423752164,109.02287199551942,0.0
2022-06-06 10:50:00,18.3,19.8,19.6,22.5,21.9,4.229,2.507635,25.981299999999997,42.9426,21.444444444444443,5.444444444444445,316.77777777777777,0.0,60.611111111111114,10.0,1017.7777777777778,44.5,13.0,6.055555555555555,5.611111111111111,,478.5974634455539,2.369063510894775,109.51718943277994,33.25288330713908,34.020904483795164,1.1456866828600565,10.000427260398865,109.82138889312743,0.0
2022-06-06 11:00:00,19.5,20.6,20.3,22.6,22.1,4.188,2.500295,25.4426,42.758300000000006,21.666666666666668,5.666666666666666,315.6666666666667,0.0,59.66666666666667,10.0,1017.6666666666666,46.0,13.0,6.333333333333333,5.666666666666667,,479.52982058821055,2.3417364947944037,107.26866961850958,33.228669242858885,34.14265691757202,1.124648888707161,9.998680052757262,110.45876857757568,0.0
2022-06-06 11:10:00,19.4,20.7,20.5,22.7,22.3,4.205,2.520455,25.8348,42.8478,21.88888888888889,5.888888888888889,314.55555555555554,0.0,58.72222222222222,10.0,1017.5555555555555,47.5,13.0,6.611111111111111,5.722222222222222,,471.0563849894206,2.328719943724783,107.35393213670807,33.230722211201986,34.24779596964518,1.2610721145073573,9.998466072082518,108.33017204284667,0.0
2022-06-06 11:20:00,19.3,20.6,20.4,22.7,22.3,4.165,2.50595,25.824099999999998,42.7407,22.11111111111111,6.111111111111111,313.44444444444446,0.0,57.77777777777778,10.0,1017.4444444444445,49.0,13.0,6.888888888888888,5.777777777777778,,472.9797233528927,2.415001102662356,110.20824372178417,33.23507225036621,34.3266167195638,1.262733829220136,10.000994580586752,109.74179523468017,0.0
2022-06-06 11:30:00,19.7,20.9,20.8,22.8,22.4,4.173,2.542655,25.6205,42.7789,22.333333333333332,6.333333333333333,312.3333333333333,0.0,56.833333333333336,10.0,1017.3333333333334,50.5,13.0,7.166666666666666,5.833333333333333,,470.4886566793508,2.2382714142402014,110.3817286682129,33.24164360046387,34.3847120483065,1.2866408619561482,10.001200737744734,109.09589020275678,0.0
2022-06-06 11:40:00,20.1,21.2,21.0,22.8,22.5,4.202,2.497015,25.723200000000002,42.7883,22.555555555555557,6.555555555555555,311.22222222222223,0.0,55.888888888888886,10.0,1017.2222222222222,52.0,13.0,7.444444444444444,5.888888888888889,,470.2384486897787,2.36028944259983,105.69400205019504,33.2627094078064,34.4119930267334,1.2705742754538853,10.00226237932841,111.43614227294923,0.0
2022-06-06 11:50:00,20.7,21.5,19.9,22.9,22.6,4.213,2.5205349999999997,25.6615,42.7757,22.77777777777778,6.777777777777778,310.1111111111111,0.0,54.94444444444444,10.0,1017.1111111111111,53.5,13.0,7.722222222222221,5.944444444444445,,467.7657666857489,2.2780744184174777,109.97031560779291,33.295557901522535,34.44189906804575,1.3265033689377,10.001243009028462,110.37405303049896,0.0
2022-06-06 12:00:00,20.2,21.4,19.3,22.8,22.6,4.209,2.3682749999999997,25.5561,42.906,23.0,7.0,309.0,0.0,54.0,10.0,1017.0,55.0,13.0,8.0,6.0,,471.56232259114586,2.2573493443067467,108.44674437636036,33.31394568125407,34.42184513727824,1.3699123695492745,10.001149784723918,110.29117584228516,0.0
2022-06-06 12:10:00,20.5,21.5,19.2,22.8,22.6,4.205,2.3522600000000002,25.2103,43.0064,22.944444444444443,7.055555555555555,306.8333333333333,0.016666666666666666,54.5,9.944444444444445,1016.9444444444445,56.05555555555556,13.11111111111111,8.166666666666666,5.944444444444445,,472.3124907430013,2.226120198483521,106.8144794140832,33.33122810999552,34.41750830968221,1.3076184752583504,10.000590834617615,111.96280885060628,0.0
2022-06-06 12:20:00,20.7,21.6,19.1,22.8,22.6,4.248,2.280685,25.2101,43.1827,22.88888888888889,7.111111111111111,304.6666666666667,0.03333333333333333,55.0,9.88888888888889,1016.8888888888889,57.111111111111114,13.222222222222221,8.333333333333334,5.888888888888889,,473.0560895792643,2.27216175754865,105.9051864496867,33.34875893910726,34.40227844874064,1.3259941708048184,10.000892527898152,107.40881042480468,0.0
2022-06-06 12:30:00,21.2,22.0,19.3,22.8,22.8,4.25,2.31508,25.293100000000003,43.1445,22.833333333333332,7.166666666666667,302.5,0.05,55.5,9.833333333333334,1016.8333333333334,58.166666666666664,13.333333333333334,8.5,5.833333333333333,,472.0607811763369,2.22600620068736,109.20095880756271,33.37329522450765,34.37971177419027,1.3335555395483971,10.001113289197285,108.75297032674155,0.0
2022-06-06 12:40:00,21.2,22.1,19.1,22.8,22.9,4.243,2.361075,25.4013,43.2632,22.77777777777778,7.222222222222222,300.3333333333333,0.06666666666666667,56.0,9.777777777777779,1016.7777777777778,59.22222222222222,13.444444444444445,8.666666666666666,5.777777777777778,,469.333457469721,2.1859517575960377,111.45633146102819,33.39246660232544,34.32669946670532,1.351857128640016,9.999775873819987,108.75880744934082,0.0
2022-06-06 12:50:00,21.3,22.2,19.2,22.8,22.9,4.187,2.431505,25.378999999999998,43.2662,22.72222222222222,7.277777777777778,298.1666666666667,0.08333333333333333,56.5,9.722222222222221,1016.7222222222222,60.27777777777778,13.555555555555555,8.833333333333334,5.722222222222222,,469.66090189615886,2.2498923129718853,110.26197943628172,33.41936446507772,34.288137448628746,1.2860433526833852,9.999857501983643,112.72151650746662,0.0
2022-06-06 13:00:00,21.6,22.3,19.2,22.8,23.0,4.208,3.10031,25.558799999999998,43.2808,22.666666666666668,7.333333333333333,296.0,0.1,57.0,9.666666666666666,1016.6666666666666,61.333333333333336,13.666666666666666,9.0,5.666666666666667,,467.19618421883416,2.5581202636667566,111.53270406992422,33.43864161090121,34.22464334341998,1.4803667738528852,9.999677803008282,109.08456666060484,0.0
2022-06-06 13:10:00,21.4,22.2,18.9,22.8,22.9,4.229,3.08155,25.5995,42.991,22.61111111111111,7.388888888888889,293.8333333333333,0.11666666666666667,57.5,9.61111111111111,1016.6111111111111,62.388888888888886,13.777777777777779,9.166666666666666,5.611111111111111,,469.0883066637763,2.7981311984856925,111.84048066457112,33.51431828180949,34.197777805328364,1.4908786495526631,10.000998369852702,110.38975115458172,0.0
2022-06-06 13:20:00,21.5,22.4,19.2,22.8,23.1,4.218,3.0991150000000003,25.566,42.982,22.555555555555557,7.444444444444445,291.6666666666667,0.13333333333333333,58.0,9.555555555555555,1016.5555555555555,63.44444444444444,13.88888888888889,9.333333333333334,5.555555555555555,,468.4170455266141,2.85654382694239,111.98380402150129,33.57956443786621,34.10880681991577,1.4661802985270818,10.000870965321857,109.63603101094563,0.0
2022-06-06 13:30:00,21.8,22.5,19.1,22.8,23.0,4.241,2.767265,25.6615,43.178000000000004,22.5,7.5,289.5,0.15,58.5,9.5,1016.5,64.5,14.0,9.5,5.5,,467.0019667198544,3.053468004013859,111.69179350578179,33.64009300867717,34.03614449818929,1.5329701495170593,10.002680074373881,116.12556797027587,0.0
2022-06-06 13:40:00,22.1,22.7,18.6,22.8,23.1,4.268,2.864875,25.7529,43.1594,22.444444444444443,7.555555555555555,287.3333333333333,0.16666666666666666,59.0,9.444444444444445,1016.4444444444445,65.55555555555556,14.11111111111111,9.666666666666666,5.444444444444445,,467.49707997639973,3.264319072961807,109.04105782826741,33.69311704197868,33.956007973300956,1.6191336848208162,10.000342347999739,114.65051353788115,0.0
2022-06-06 13:50:00,22.2,22.8,19.1,22.8,23.1,4.226,2.668425,25.5292,43.049,22.38888888888889,7.611111111111111,285.1666666666667,0.18333333333333332,59.5,9.38888888888889,1016.3888888888889,66.61111111111111,14.222222222222221,9.833333333333334,5.388888888888889,,464.0868274416869,3.275896331415338,111.73087981983767,33.752170899709064,33.88041356404622,1.6530731304486594,9.99904459953308,110.9115948232015,0.0
2022-06-06 14:00:00,22.3,23.0,19.2,22.9,23.2,4.204,2.822495,25.6504,43.0135,22.333333333333332,7.666666666666667,283.0,0.2,60.0,9.333333333333334,1016.3333333333334,67.66666666666667,14.333333333333334,10.0,5.333333333333333,,461.7523763020834,3.185109871147716,112.4660164597075,33.79416400273641,33.79995138168335,1.720821312069893,9.99969791094462,108.19160752614339,0.0
2022-06-06 14:10:00,22.2,22.9,19.2,22.8,23.2,4.225,2.866655,25.6556,43.1492,22.27777777777778,7.722222222222222,280.8333333333333,0.21666666666666667,60.5,9.277777777777779,1016.2777777777778,68.72222222222223,14.444444444444445,10.166666666666668,5.277777777777778,,462.9148257446289,3.096407277584076,111.63443018595379,33.83284009808399,33.71896728619852,1.8301480847727405,10.003421905809413,111.38323867818697,0.0
2022-06-06 14:20:00,22.0,22.7,19.2,22.9,23.2,4.236,2.85748,25.7976,43.263799999999996,22.22222222222222,7.777777777777778,278.6666666666667,0.23333333333333334,61.0,9.222222222222221,1016.2222222222222,69.77777777777777,14.555555555555555,10.333333333333334,5.222222222222222,,457.3261040944067,3.468360335746054,111.07221818568344,33.87012738545736,33.6618212445577,1.9529419010877611,10.003090640703837,112.0192084121704,0.0
2022-06-06 14:30:00,22.3,22.9,18.7,22.9,23.2,4.257,2.588785,25.883499999999998,43.2391,22.166666666666668,7.833333333333333,276.5,0.25,61.5,9.166666666666666,1016.1666666666666,70.83333333333333,14.666666666666666,10.5,5.166666666666667,,457.81687510172526,3.1619058431811253,108.80470512131512,33.89461507161458,33.57055038452148,1.8931044898430507,10.005595668156941,115.30581784566243,0.0
2022-06-06 14:40:00,22.4,23.0,19.1,22.8,23.3,4.223,2.6048850000000003,25.595599999999997,43.1066,22.11111111111111,7.888888888888889,274.3333333333333,0.26666666666666666,62.0,9.11111111111111,1016.1111111111111,71.88888888888889,14.777777777777779,10.666666666666668,5.111111111111111,,459.1823173575566,2.9178198989232382,109.64631193796792,33.920299746195475,33.53514910380046,1.951731773018837,10.001838941574096,105.61814242045087,0.0
2022-06-06 14:50:00,22.4,23.0,19.3,22.8,23.3,4.261,2.548695,25.3714,42.993900000000004,22.055555555555557,7.944444444444445,272.1666666666667,0.2833333333333333,62.5,9.055555555555555,1016.0555555555555,72.94444444444444,14.88888888888889,10.833333333333334,5.055555555555555,,457.5912738037109,2.6443253716506527,110.32826711212847,33.94315629323323,33.500513324737554,1.7293894666433336,10.002939682006836,124.30516934712728,0.0
2022-06-06 15:00:00,22.7,23.2,19.3,22.8,23.3,4.214,2.561715,25.605900000000002,43.1494,22.0,8.0,270.0,0.3,63.0,9.0,1016.0,74.0,15.0,11.0,5.0,,460.54070481925174,2.5851380834471707,106.42947511360471,34.6451019375702,33.10067640075267,1.8351466036103463,9.993806731661811,240.39421411524705,0.0
