,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-06 15:10:00,23.2,23.6,18.7,22.9,23.5,4.282,2.501775,25.6207,43.1983,21.77777777777778,7.944444444444445,269.1111111111111,0.31666666666666665,64.33333333333333,9.055555555555555,1016.0555555555555,72.83333333333333,15.055555555555555,11.11111111111111,4.777777777777778,,464.32108699053185,2.5631773761167365,110.33970736638301,35.75955978393555,31.86768206596374,1.7319724373022716,9.98759258111318,133.77128808339438,0.0
2022-06-06 15:20:00,23.3,23.7,19.3,22.9,23.6,4.2,2.686345,25.3874,43.1048,21.555555555555557,7.888888888888889,268.22222222222223,0.3333333333333333,65.66666666666667,9.11111111111111,1016.1111111111111,71.66666666666667,15.11111111111111,11.222222222222221,4.555555555555555,,472.9965615844727,2.434740874922208,109.16855970350363,36.31627428690592,30.379089132944745,1.7033144503831863,9.986632857322693,106.817863184611,0.0
2022-06-06 15:30:00,23.6,23.9,18.9,22.9,23.6,4.246,2.52836,24.8718,42.9819,21.333333333333332,7.833333333333333,267.3333333333333,0.35,67.0,9.166666666666666,1016.1666666666666,70.5,15.166666666666666,11.333333333333334,4.333333333333333,,462.1277667166173,2.514589175935519,106.97482589484608,35.90349011739095,30.082937825520833,1.7216466311613718,9.988161023457845,119.7708053334554,0.0
2022-06-06 15:40:00,23.3,23.7,19.3,22.9,23.6,4.22,2.630685,25.0272,42.9785,21.11111111111111,7.777777777777778,266.44444444444446,0.36666666666666664,68.33333333333333,9.222222222222221,1016.2222222222222,69.33333333333333,15.222222222222221,11.444444444444445,4.111111111111111,,456.396594543457,2.383712183061966,110.91816837138374,35.64301714495883,30.169021009695335,1.6596007547450196,9.991410142737008,113.56814399760928,0.0
2022-06-06 15:50:00,23.4,23.8,18.8,22.9,23.6,4.268,2.53829,25.1316,43.0514,20.88888888888889,7.722222222222222,265.55555555555554,0.3833333333333333,69.66666666666667,9.277777777777779,1016.2777777777778,68.16666666666667,15.277777777777779,11.555555555555555,3.888888888888889,,454.5585186557112,2.290541086553854,112.93040442730748,35.4369279162089,30.385570653279622,1.649674689968427,9.992709732055664,118.50354902903238,0.0
2022-06-06 16:00:00,23.2,23.7,19.1,22.9,23.5,4.256,2.50305,24.848399999999998,43.0555,20.666666666666668,7.666666666666667,264.6666666666667,0.4,71.0,9.333333333333334,1016.3333333333334,67.0,15.333333333333334,11.666666666666666,3.666666666666667,,456.7665801686254,2.4680819324315606,109.29506993590101,35.288008009592694,30.6231316725413,1.6250550039609273,9.994525955518087,113.51082762400308,0.0
2022-06-06 16:10:00,23.4,23.8,19.4,22.9,23.6,4.235,2.67575,24.613300000000002,43.153000000000006,20.444444444444443,7.611111111111111,263.77777777777777,0.41666666666666663,72.33333333333333,9.38888888888889,1016.3888888888889,65.83333333333333,15.38888888888889,11.777777777777779,3.4444444444444446,,454.81509958902996,2.5532421588830356,109.43357459181445,35.16266506195068,30.839624195098878,1.762678808172544,9.995763436953228,113.91757240295411,0.0
2022-06-06 16:20:00,23.3,23.7,19.0,22.9,23.6,4.266,2.638345,24.8885,43.2722,20.22222222222222,7.555555555555555,262.8888888888889,0.43333333333333335,73.66666666666667,9.444444444444445,1016.4444444444445,64.66666666666667,15.444444444444445,11.88888888888889,3.2222222222222223,,459.0916775372384,2.306368696746853,114.24401584862316,35.07556204154843,31.00265479238958,1.7931081841324197,9.996159758307243,110.33826475403998,0.0
2022-06-06 16:30:00,23.9,24.2,18.7,22.9,23.7,4.256,2.7793900000000002,24.5717,43.3091,20.0,7.5,262.0,0.44999999999999996,75.0,9.5,1016.5,63.5,15.5,12.0,3.0,,455.83465657552085,2.4088587468492113,110.81697707634187,35.031772155761715,31.128426465988163,1.6678675307830175,9.999315242767334,103.05119382222492,0.0
2022-06-06 16:40:00,23.5,23.9,19.2,22.9,23.7,4.22,2.649695,24.5188,43.3855,19.77777777777778,7.444444444444445,261.1111111111111,0.4666666666666667,76.33333333333333,9.555555555555555,1016.5555555555555,62.333333333333336,15.555555555555555,12.11111111111111,2.7777777777777777,,454.3000858140266,2.4029156278216908,111.11752872596352,35.01934418360393,31.202231613794964,1.6477073057492575,9.99962538878123,119.48275018056233,0.0
2022-06-06 16:50:00,23.8,24.1,19.3,22.9,23.7,4.225,2.631209090909091,24.41963636363636,43.400454545454544,19.555555555555557,7.388888888888889,260.22222222222223,0.4833333333333333,77.66666666666667,9.61111111111111,1016.6111111111111,61.166666666666664,15.61111111111111,12.222222222222221,2.555555555555556,,453.1129697181438,2.4093585924240157,108.61260545633607,35.008088747660324,31.237019125620527,1.5961439713835717,9.999157072703044,108.71882545471192,0.0
2022-06-06 17:00:00,23.4,23.9,18.7,22.9,23.7,4.227,2.73126,24.0768,43.511199999999995,19.333333333333332,7.333333333333333,259.3333333333333,0.5,79.0,9.666666666666666,1016.6666666666666,60.0,15.666666666666666,12.333333333333334,2.3333333333333335,,452.5330852254232,2.421937696570057,109.91747417406847,34.96873639424642,31.2431764348348,1.6444511582454044,9.999191020329793,112.493879254659,0.0
2022-06-06 17:10:00,23.6,24.0,19.1,22.9,23.6,4.217,2.87911,23.9837,43.6121,19.11111111111111,7.277777777777778,258.44444444444446,0.5166666666666666,80.33333333333334,9.722222222222221,1016.7222222222222,58.833333333333336,15.722222222222221,12.444444444444445,2.111111111111111,,452.37191939430676,2.449344539820811,113.78098890595518,34.884172810518024,31.312980581971466,1.743337938893037,10.000613496655323,108.41728926966098,0.0
2022-06-06 17:20:00,23.9,24.1,19.1,22.9,23.7,4.28,2.81285,23.7956,43.7329,18.88888888888889,7.222222222222222,257.55555555555554,0.5333333333333333,81.66666666666667,9.777777777777779,1016.7777777777778,57.66666666666667,15.777777777777779,12.555555555555555,1.8888888888888888,,448.49162129720054,2.5187898017221926,108.84082591256178,34.86332963943481,31.412062549591063,1.6764076922337214,10.002252038319906,109.09242698669433,0.0
2022-06-06 17:30:00,23.9,24.2,19.0,22.9,23.8,4.192,2.7016649999999998,23.8309,43.8996,18.666666666666668,7.166666666666667,256.6666666666667,0.55,83.0,9.833333333333334,1016.8333333333334,56.5,15.833333333333334,12.666666666666666,1.666666666666667,,452.56294556365617,2.4089400946891915,110.22062377563304,34.84105369567871,31.476156317392984,1.7103804145256678,10.004081393877666,109.35141359965007,0.0
2022-06-06 17:40:00,24.3,24.5,19.4,22.9,23.8,4.228,3.215755,23.938,44.0319,18.444444444444443,7.111111111111111,255.77777777777777,0.5666666666666667,84.33333333333334,9.88888888888889,1016.8888888888889,55.33333333333333,15.88888888888889,12.777777777777779,1.4444444444444446,,457.2917121133037,2.442229949404291,111.20154268361755,34.81033975601196,31.510220123926796,1.7569414804379146,10.003639527956645,112.02574642181396,0.0
2022-06-06 17:50:00,23.7,24.1,18.7,23.0,23.8,4.243,2.90254,23.848,44.0537,18.22222222222222,7.055555555555555,254.88888888888889,0.5833333333333333,85.66666666666667,9.944444444444445,1016.9444444444445,54.16666666666667,15.944444444444445,12.88888888888889,1.2222222222222223,,455.79429931640624,2.6238306414407524,111.85086442742644,34.75999546572159,31.546351208348092,1.7101392693239483,10.002457825811835,108.20708500909022,0.0
2022-06-06 18:00:00,24.1,24.4,19.3,23.0,23.9,4.235,2.916835,23.4082,43.972,18.0,7.0,254.0,0.6,87.0,10.0,1017.0,53.0,16.0,13.0,1.0,,454.61722125524767,2.5146340719421034,111.60106201107219,34.6932860883077,31.595364411671955,1.8042122038205466,10.002354491551717,107.7250968805949,0.0
2022-06-06 18:10:00,23.8,24.2,19.2,23.0,23.8,4.247,2.96413,22.7959,44.1398,17.833333333333332,6.888888888888889,250.77777777777777,0.5944444444444444,87.27777777777777,10.0,1017.0555555555555,53.94444444444444,15.88888888888889,12.833333333333334,1.0,,452.61370860834234,2.4862508524912226,110.28524678483521,34.6492107518514,31.703310534159346,1.7704256276289623,10.000386192003885,113.45938596089681,0.0
2022-06-06 18:20:00,24.1,24.3,19.0,23.0,23.8,4.207,3.18917,22.2959,44.351,17.666666666666668,6.777777777777778,247.55555555555554,0.5888888888888889,87.55555555555556,10.0,1017.1111111111111,54.888888888888886,15.777777777777779,12.666666666666666,1.0,,451.8881467692057,2.514957783094234,110.08836685870327,34.7702530283485,31.75641787987589,1.7815355954274454,9.999176221493164,110.48611391786669,0.0
2022-06-06 18:30:00,24.4,24.5,18.7,23.0,23.9,4.254,4.026465,21.5563,44.5866,17.5,6.666666666666667,244.33333333333334,0.5833333333333333,87.83333333333333,10.0,1017.1666666666666,55.833333333333336,15.666666666666666,12.5,1.0,,450.79310877306705,2.5009157505479913,110.46516403327553,34.74129426956177,31.77625426610311,1.5944897427161533,9.998173880577088,111.1625494893392,0.0
2022-06-06 18:40:00,24.2,24.5,19.1,23.0,23.9,4.218,4.27159,20.4637,44.860200000000006,17.333333333333332,6.555555555555555,241.11111111111111,0.5777777777777777,88.11111111111111,10.0,1017.2222222222222,56.77777777777778,15.555555555555555,12.333333333333334,1.0,,451.85658315022783,2.5289776954442096,113.8599582318667,34.59342943191528,32.076169404983524,1.7363582499821981,10.003168406486513,105.50599140167238,0.0
2022-06-06 18:50:00,24.1,24.4,19.3,23.0,24.0,4.23,4.00425,20.2877,45.0958,17.166666666666668,6.444444444444445,237.88888888888889,0.5722222222222222,88.38888888888889,10.0,1017.2777777777778,57.72222222222222,15.444444444444445,12.166666666666666,1.0,,446.3224352115324,2.500141612473181,113.54369905525682,34.48748600006103,32.54965984344482,1.909150328040123,10.006579421361288,103.77866569519043,0.0
2022-06-06 19:00:00,23.7,24.1,18.7,23.0,23.9,4.256,3.8852800000000003,20.3906,45.406,17.0,6.333333333333333,234.66666666666666,0.5666666666666667,88.66666666666667,10.0,1017.3333333333334,58.666666666666664,15.333333333333334,12.0,1.0,,448.80744579095955,2.5585793929113505,114.98056729699258,34.37898979187012,32.98589359283447,1.8332009158531826,10.012325064341228,106.50592770894369,0.0
2022-06-06 19:10:00,23.4,23.9,19.1,23.0,23.8,4.217,4.26088,20.6332,45.589299999999994,16.833333333333332,6.222222222222222,231.44444444444446,0.5611111111111111,88.94444444444444,10.0,1017.3888888888889,59.611111111111114,15.222222222222221,11.833333333333334,1.0,,448.4257438151042,2.5722755185695694,110.80376249474993,34.278391151428224,33.24651100794474,1.8021152593692142,10.012390014330546,110.414897702535,0.0
2022-06-06 19:20:00,23.2,23.8,18.7,22.9,23.7,4.234,4.0417000000000005,20.2123,45.580799999999996,16.666666666666668,6.111111111111111,228.22222222222223,0.5555555555555556,89.22222222222223,10.0,1017.4444444444445,60.55555555555556,15.11111111111111,11.666666666666666,1.0,,444.05895206144487,2.5434845255997223,110.36001352989067,34.20797636667887,33.42013198216756,1.8472624518473943,10.00739009221395,112.96701760609945,0.0
2022-06-06 19:30:00,23.1,23.6,19.1,22.9,23.6,4.217,3.7704050000000002,20.4244,45.6683,16.5,6.0,225.0,0.55,89.5,10.0,1017.5,61.5,15.0,11.5,1.0,,445.61315663655597,2.479294741214332,115.0716532699671,34.13029105504354,33.631566797892255,1.8277786576747892,10.003217665354411,107.91719514211017,0.0
2022-06-06 19:40:00,22.8,23.4,18.8,22.8,23.5,4.237,3.652415,20.6087,45.7524,16.333333333333332,5.888888888888889,221.77777777777777,0.5444444444444444,89.77777777777777,10.0,1017.5555555555555,62.44444444444444,14.88888888888889,11.333333333333334,1.0,,450.24265498018815,2.4340433448115313,108.01685189090878,33.99793183960119,33.88995064088059,1.9367437490704682,10.004268554129888,103.65491695192773,0.0
2022-06-06 19:50:00,22.8,23.4,19.0,22.8,23.4,4.248,3.5628100000000003,20.7031,45.816500000000005,16.166666666666668,5.777777777777778,218.55555555555554,0.5388888888888889,90.05555555555556,10.0,1017.6111111111111,63.388888888888886,14.777777777777779,11.166666666666666,1.0,,450.20674218539534,2.3930680294696893,109.2794214311158,33.89305445870437,34.2040487819607,1.9380279463159162,10.007131899628934,108.70433126029323,0.0
2022-06-06 20:00:00,22.0,22.8,18.8,22.8,23.3,4.247,3.7252650000000003,20.0433,45.8664,16.0,5.666666666666667,215.33333333333331,0.5333333333333333,90.33333333333333,10.0,1017.6666666666666,64.33333333333333,14.666666666666666,11.0,1.0,,445.48431630452467,2.3609524183017383,106.49373198040462,33.835134114935585,34.392020580151836,1.8285638917307285,10.008345588240854,109.99448956615606,0.0
2022-06-06 20:10:00,21.3,22.3,18.6,22.7,23.0,4.228,3.69742,19.4775,45.8795,15.833333333333332,5.555555555555555,212.11111111111111,0.5277777777777778,90.61111111111111,10.0,1017.7222222222222,65.27777777777777,14.555555555555555,10.833333333333332,1.0,,443.74076860099,2.491048216274229,112.67653144060554,33.760463905334475,34.52579907099406,1.7941013578573863,10.006761582692464,110.16366238911947,0.0
2022-06-06 20:20:00,20.8,21.9,18.7,22.7,22.8,4.22,3.5507150000000003,19.563299999999998,45.9816,15.666666666666666,5.444444444444445,208.88888888888889,0.5222222222222223,90.88888888888889,10.0,1017.7777777777778,66.22222222222223,14.444444444444445,10.666666666666666,1.0,,443.993564453125,2.431090170603014,113.80345130791098,33.67508078893026,34.61715111414591,1.8512020045518873,10.005819861094157,111.71166170756024,0.0
2022-06-06 20:30:00,20.0,21.3,18.7,22.7,22.6,4.254,3.826095,20.2227,46.1608,15.5,5.333333333333334,205.66666666666666,0.5166666666666666,91.16666666666667,10.0,1017.8333333333334,67.16666666666667,14.333333333333334,10.5,1.0,,447.0996165694313,2.3660001409053804,110.96552902221678,33.583602275848385,34.606901518503825,1.7852773398160935,10.005688506762187,109.67084259033201,0.0
2022-06-06 20:40:00,18.8,20.4,18.4,22.7,22.3,4.236,3.12713,19.8034,46.2054,15.333333333333332,5.222222222222222,202.44444444444446,0.5111111111111111,91.44444444444444,10.0,1017.8888888888889,68.11111111111111,14.222222222222221,10.333333333333332,1.0,,446.18902675584815,2.254673730794993,107.17301917361674,33.475138886769614,34.653464018503826,1.8182166057825089,10.005265871683758,109.08711263020834,0.0
2022-06-06 20:50:00,18.3,19.8,18.3,22.6,22.0,4.23,2.680405,18.7723,46.232,15.166666666666666,5.111111111111111,199.22222222222223,0.5055555555555555,91.72222222222223,10.0,1017.9444444444445,69.05555555555556,14.11111111111111,10.166666666666666,1.0,,445.35981740315754,2.0961470950188614,106.56233639194468,33.36369638442993,34.85746477762858,1.7210996137062708,10.006302088101705,108.43211582183838,0.0
2022-06-06 21:00:00,18.4,19.9,18.5,22.6,22.0,4.233,2.69843,18.7447,46.3827,15.0,5.0,196.0,0.5,92.0,10.0,1018.0,70.0,14.0,10.0,1.0,,445.8307692323882,1.978761862617428,108.70232673041565,33.243071530659996,34.98648951848348,1.6689908808469773,10.007544922828675,110.18594743092856,0.0
2022-06-06 21:10:00,18.4,20.0,18.9,22.6,22.1,4.241,2.6312249999999997,18.2805,46.4604,14.833333333333334,5.0,193.33333333333334,0.4722222222222222,92.11111111111111,10.0,1018.0,70.55555555555556,13.833333333333334,10.055555555555555,1.0,,451.57310567220054,1.8397976940870286,107.23312870672194,33.14013408025106,35.09532068252564,1.6066458907723427,10.00220425605774,113.81182582855224,0.0
2022-06-06 21:20:00,18.5,19.9,18.8,22.6,22.0,4.241,2.5143750000000002,17.9989,46.5707,14.666666666666666,5.0,190.66666666666666,0.4444444444444444,92.22222222222223,10.0,1018.0,71.11111111111111,13.666666666666666,10.11111111111111,1.0,,455.1873797326801,1.7445428968587162,106.66852643783484,33.0692981783549,35.101775042215976,1.6789519735177358,9.998649908701578,115.26303082784018,0.0
2022-06-06 21:30:00,18.5,20.0,18.9,22.6,22.0,4.241,2.54601,17.6137,46.7123,14.5,5.0,188.0,0.4166666666666667,92.33333333333333,10.0,1018.0,71.66666666666667,13.5,10.166666666666666,1.0,,453.6755991337217,1.6578135552008948,110.85471243540447,33.01240561803182,35.01506809870402,1.579632988969485,9.99708441098531,114.16155759175618,0.0
2022-06-06 21:40:00,18.4,19.9,19.0,22.6,21.9,4.23,2.59553,17.4923,46.8168,14.333333333333334,5.0,185.33333333333334,0.3888888888888889,92.44444444444444,10.0,1018.0,72.22222222222223,13.333333333333334,10.222222222222221,1.0,,453.3345095334108,1.613150467963542,111.19972521550237,32.96877995808919,34.94774046579997,1.6858589905500412,9.995399718284606,111.15346918741861,0.0
2022-06-06 21:50:00,18.7,20.1,19.3,22.6,22.0,4.215,2.575085,17.3845,46.906400000000005,14.166666666666666,5.0,182.66666666666666,0.3611111111111111,92.55555555555556,10.0,1018.0,72.77777777777777,13.166666666666666,10.277777777777779,1.0,,451.13106441103173,1.5860140117581956,110.89288284301759,32.92728541056315,34.93367578506469,1.6235615235567091,9.995293842951458,112.13447485605874,0.0
2022-06-06 22:00:00,18.8,20.1,19.3,22.6,22.0,4.219,2.6556699999999998,17.3358,46.8366,14.0,5.0,180.0,0.33333333333333337,92.66666666666667,10.0,1018.0,73.33333333333333,13.0,10.333333333333334,1.0,,447.50878589147817,1.5821113330024785,112.44148166117695,32.872166506449375,34.91648405075073,1.6900925890604654,9.994568398793538,109.4941972096761,0.0
2022-06-06 22:10:00,18.4,19.9,18.8,22.5,22.0,4.226,2.748455,17.2586,46.9495,13.833333333333334,5.0,177.33333333333334,0.3055555555555556,92.77777777777777,10.0,1018.0,73.88888888888889,12.833333333333334,10.38888888888889,1.0,,449.88120127360025,1.5564159932581045,108.41189744572182,32.7917598969298,34.9199884794058,1.5302386804161174,9.99548838117735,111.018819075204,0.0
2022-06-06 22:20:00,18.3,19.8,19.1,22.5,21.9,4.196,2.71373,17.3588,47.0478,13.666666666666666,5.0,174.66666666666666,0.2777777777777778,92.88888888888889,10.0,1018.0,74.44444444444444,12.666666666666666,10.444444444444445,1.0,,449.26312379683566,1.5749482275301454,108.79242468343617,32.708654130299884,34.91859296162923,1.5223537321885428,9.99540683110555,108.86144180297852,0.0
2022-06-06 22:30:00,18.5,19.8,18.9,22.5,21.9,4.285,2.8273900000000003,17.1674,47.152100000000004,13.5,5.0,172.0,0.25,93.0,10.0,1018.0,75.0,12.5,10.5,1.0,,449.39728271484375,1.596172810365251,111.77959756172311,32.6324037806193,34.92670034408569,1.4668391677737236,9.997817441622416,109.62035349527996,0.0
2022-06-06 22:40:00,18.3,19.9,18.9,22.5,22.0,4.222,3.099595,17.1938,47.1828,13.333333333333334,5.0,169.33333333333334,0.2222222222222222,93.11111111111111,10.0,1018.0,75.55555555555556,12.333333333333334,10.555555555555555,1.0,,452.1202116060805,1.6287243779837073,109.51124844868977,32.552724285125734,34.93300673802694,1.4906088103850683,9.99982057730357,108.53712067921956,0.0
2022-06-06 22:50:00,17.1,19.0,18.7,22.5,21.7,4.214,3.02699,17.4011,47.0943,13.166666666666666,5.0,166.66666666666666,0.19444444444444448,93.22222222222223,10.0,1018.0,76.11111111111111,12.166666666666666,10.61111111111111,1.0,,452.2443034696031,1.7820107809702557,112.13116598765055,32.489675845787175,34.956889003795354,1.517254249274405,10.000625933141656,109.45074034956636,0.0
2022-06-06 23:00:00,16.8,18.7,18.6,22.5,21.5,4.221,2.99423,17.1071,47.192899999999995,13.0,5.0,164.0,0.16666666666666669,93.33333333333333,10.0,1018.0,76.66666666666667,12.0,10.666666666666666,1.0,,452.9713198817461,1.7011350707415134,111.18702713163559,32.43875022888184,34.97786803563436,1.3591132766008376,9.999080421129863,111.3520202255249,0.0
2022-06-06 23:10:00,16.6,18.5,18.4,22.5,21.4,4.2,3.17249,17.275399999999998,47.211200000000005,12.833333333333332,5.0,161.33333333333331,0.1388888888888889,93.44444444444444,10.0,1018.0,77.22222222222223,11.833333333333332,10.722222222222221,1.0,,453.95524024700296,1.7259812372451449,112.60214904138597,32.36588326772054,35.11598154703776,1.4864919648567836,10.000367925961813,107.79313362121582,0.0
2022-06-06 23:20:00,16.2,18.2,18.1,22.4,21.3,4.225,3.2700400000000003,17.0735,47.1395,12.666666666666666,5.0,158.66666666666666,0.1111111111111111,93.55555555555556,10.0,1018.0,77.77777777777777,11.666666666666666,10.777777777777779,1.0,,452.12764984130865,1.831010417143504,110.59598374684651,32.258067010243735,35.301913007100424,1.5589380396405856,10.001550504366557,109.6125709406535,0.0
2022-06-06 23:30:00,16.2,18.1,18.0,22.3,21.2,4.216,3.351605,16.9786,47.1937,12.5,5.0,156.0,0.08333333333333337,93.66666666666667,10.0,1018.0,78.33333333333333,11.5,10.833333333333334,1.0,,452.04110523092334,1.7179773120220099,108.76353410279009,32.18222985585531,35.42762346903483,1.5064583692948024,10.002308869361878,109.89126762390137,0.0
2022-06-06 23:40:00,16.3,18.3,18.1,22.3,21.2,4.244,3.3810499999999997,16.777700000000003,47.2607,12.333333333333332,5.0,153.33333333333331,0.05555555555555558,93.77777777777777,10.0,1018.0,78.88888888888889,11.333333333333332,10.88888888888889,1.0,,452.7562913004557,1.6903585488547042,111.90025960157148,32.10879221598307,35.51212762196859,1.4016326195001603,10.002819051742554,110.96496187845864,0.0
2022-06-06 23:50:00,16.1,18.1,18.0,22.3,21.2,4.229,3.3333150000000002,16.775100000000002,47.382,12.166666666666666,5.0,150.66666666666666,0.02777777777777779,93.88888888888889,10.0,1018.0,79.44444444444444,11.166666666666666,10.944444444444445,1.0,,452.15654066414675,1.6035848995049797,108.47608495076497,32.038870314405266,35.57193373414337,1.5168289304300735,10.001641830043063,108.1881642736633,0.0
2022-06-07 00:00:00,16.1,18.0,17.8,22.3,21.1,4.244,3.50711,16.8626,47.3949,12.0,5.0,148.0,0.0,94.0,10.0,1018.0,80.0,11.0,11.0,1.0,,449.7164798394565,1.7364011517520677,111.51580509983214,31.98572490056356,35.60692366282145,1.423669353922208,10.00171574274699,113.03466868082683,0.0
2022-06-07 00:10:00,16.4,18.2,18.0,22.2,21.1,4.218,3.439775,16.9898,47.3565,11.944444444444445,4.888888888888889,148.33333333333334,0.0,94.0,9.555555555555555,1017.9444444444445,76.94444444444444,10.944444444444445,10.666666666666666,1.0,,449.075898844401,1.6967737265933032,111.70362561436022,31.950707817077635,35.62465531031291,1.3085351728399595,10.000244425137838,107.93160409291586,0.0
2022-06-07 00:20:00,16.3,18.5,18.2,22.2,20.9,4.216,3.5290999999999997,17.2667,47.2696,11.88888888888889,4.777777777777778,148.66666666666666,0.0,94.0,9.11111111111111,1017.8888888888889,73.88888888888889,10.88888888888889,10.333333333333334,1.0,,449.57483107643566,1.60345117708384,109.94370450079104,31.922462898890178,35.613919016520185,1.3991995627681415,10.000527299245197,110.83838115692137,0.0
2022-06-07 00:30:00,16.5,18.9,18.6,22.2,20.3,4.236,3.377995,17.240000000000002,47.1635,11.833333333333334,4.666666666666667,149.0,0.0,94.0,8.666666666666666,1017.8333333333334,70.83333333333333,10.833333333333334,10.0,1.0,,449.8946114095053,1.6941034699530253,111.05480646187303,31.879095745138784,35.633833047105966,1.4699722368958217,10.000018556131039,113.48497897622364,0.0
2022-06-07 00:40:00,16.5,19.1,18.8,22.2,20.3,4.256,3.428635,17.3209,47.3305,11.777777777777779,4.555555555555555,149.33333333333334,0.0,94.0,8.222222222222221,1017.7777777777778,67.77777777777777,10.777777777777779,9.666666666666666,1.0,,452.4897640114269,1.6573181604261453,109.823603510237,31.818392066955568,35.67179370244344,1.4074121327201525,10.000689133008322,106.44569667816161,0.0
2022-06-07 00:50:00,16.6,19.3,19.0,22.3,20.1,4.247,3.444265,17.2078,47.4157,11.722222222222221,4.444444444444445,149.66666666666666,0.0,94.0,7.777777777777778,1017.7222222222222,64.72222222222223,10.722222222222221,9.333333333333334,1.0,,448.0299708785134,1.7101219922438855,112.34538773100255,31.75712386131287,35.696750259399415,1.2471940984328587,10.002092978159586,113.85868574778237,0.0
2022-06-07 01:00:00,16.6,19.4,19.1,22.3,20.2,4.235,3.5419150000000004,17.2989,47.4748,11.666666666666666,4.333333333333333,150.0,0.0,94.0,7.333333333333334,1017.6666666666666,61.666666666666664,10.666666666666666,9.0,1.0,,449.47442209879557,1.7336538606040222,112.7789442756351,31.710997985204063,35.716964130401614,1.346571878393491,10.001139356295267,111.06785657246908,0.0
2022-06-07 01:10:00,16.3,19.2,18.9,22.3,20.0,4.205,3.5875399999999997,17.4627,47.1985,11.61111111111111,4.222222222222222,150.33333333333334,0.0,94.0,6.888888888888889,1017.6111111111111,58.611111111111114,10.61111111111111,8.666666666666666,1.0,,450.93645288226253,1.6530450625843922,111.64086914364228,31.66719468434652,35.7501461092631,1.4901787981390953,9.9999338610967,111.02072691599528,0.0
2022-06-07 01:20:00,16.4,19.2,18.9,22.3,20.0,4.229,3.4441450000000002,17.322200000000002,47.2359,11.555555555555555,4.111111111111111,150.66666666666666,0.0,94.0,6.444444444444445,1017.5555555555555,55.55555555555556,10.555555555555555,8.333333333333332,1.0,,454.27615112304693,1.695706664236252,108.3738837702261,31.625554113388063,35.748194255828864,1.3743220334251722,10.00082514444987,112.45532002766927,0.0
2022-06-07 01:30:00,16.4,19.2,18.9,22.3,20.0,4.228,3.607815,17.2568,47.3439,11.5,4.0,151.0,0.0,94.0,6.0,1017.5,52.5,10.5,8.0,1.0,,451.4489493920337,1.7006972780369096,110.02444159189861,31.573927605946857,35.75711563746135,1.3732610316077867,9.99972272237142,112.25003330230713,0.0
2022-06-07 01:40:00,16.1,19.1,18.8,22.3,19.9,4.211,3.80971,17.3601,47.4605,11.444444444444445,3.888888888888889,151.33333333333334,0.0,94.0,5.555555555555555,1017.4444444444445,49.44444444444444,10.444444444444445,7.666666666666666,1.0,,452.496666947288,1.7781666716512312,111.65328664898198,31.520312493642173,35.77450908025106,1.3840599377950034,10.000142922401428,113.02489896138509,0.0
2022-06-07 01:50:00,15.9,19.1,18.8,22.3,19.5,4.211,3.802655,17.5208,47.534,11.38888888888889,3.7777777777777777,151.66666666666666,0.0,94.0,5.111111111111112,1017.3888888888889,46.388888888888886,10.38888888888889,7.333333333333333,1.0,,451.97710035652955,1.6588984268263907,111.13646060965155,31.48102286325557,35.80569363553513,1.421392036686123,10.001406840787856,103.52654212478224,0.0
2022-06-07 02:00:00,15.7,19.2,18.9,22.2,19.3,4.202,3.8076099999999995,17.293799999999997,47.4225,11.333333333333334,3.666666666666667,152.0,0.0,94.0,4.666666666666667,1017.3333333333334,43.33333333333333,10.333333333333334,7.0,1.0,,452.89361975658903,1.7414145177636442,112.59435273272842,31.438639606685342,35.83127138453678,1.3454302771081303,10.002053517942418,112.35192905829506,0.0
2022-06-07 02:10:00,15.8,19.3,18.9,22.2,19.0,4.223,3.825985,17.079900000000002,47.4326,11.277777777777779,3.5555555555555554,152.33333333333334,0.0,94.0,4.222222222222222,1017.2777777777778,40.27777777777778,10.277777777777779,6.666666666666666,1.0,,451.64598256429036,1.8022378768927634,111.57917947413557,31.40290157318115,35.85039112091064,1.3682246061166128,9.999251432418824,105.92860801696777,0.0
2022-06-07 02:20:00,15.8,19.4,19.0,22.2,18.9,4.254,3.8671149999999996,17.150399999999998,47.5627,11.222222222222221,3.4444444444444446,152.66666666666666,0.0,94.0,3.7777777777777777,1017.2222222222222,37.22222222222222,10.222222222222221,6.333333333333333,1.0,,457.1290422987664,1.727515846551475,112.02198709326277,31.37428588549296,35.86673880259196,1.355048411488533,9.9974493487676,110.08632396697996,0.0
2022-06-07 02:30:00,15.8,19.4,19.0,22.2,18.9,4.252,3.88568,17.2207,47.618,11.166666666666666,3.3333333333333335,153.0,0.0,94.0,3.333333333333334,1017.1666666666666,34.166666666666664,10.166666666666666,6.0,1.0,,454.875414835612,1.7862216791224346,110.56112313954843,31.34707091331482,35.88788186391194,1.319948330918948,9.996020474433898,114.95399648030597,0.0
2022-06-07 02:40:00,16.0,19.5,19.1,22.2,19.0,4.225,3.8271,17.2511,47.5946,11.11111111111111,3.2222222222222223,153.33333333333334,0.0,94.0,2.8888888888888893,1017.1111111111111,31.111111111111107,10.11111111111111,5.666666666666666,1.0,,448.45332997990755,1.6693067854811243,112.70636369349593,31.31598566373189,35.909836012522376,1.3372476966182392,9.99536865870158,106.78211348215738,0.0
2022-06-07 02:50:00,15.8,19.5,19.1,22.2,19.0,4.217,3.7393549999999998,17.3071,47.5308,11.055555555555555,3.111111111111111,153.66666666666666,0.0,94.0,2.4444444444444446,1017.0555555555555,28.05555555555555,10.055555555555555,5.333333333333333,1.0,,451.04963080746,1.7215862113574132,109.52063189037776,31.286510461171467,35.937063426971434,1.2292760325471561,9.99497415860494,116.14449436187745,0.0
2022-06-07 03:00:00,16.0,19.5,19.2,22.2,19.1,4.239,3.556105,17.5819,47.609899999999996,11.0,3.0,154.0,0.0,94.0,2.0,1017.0,25.0,10.0,5.0,1.0,,454.4634314982097,1.6490969097479589,110.27347216396008,31.2457582189269,35.974459888975495,1.263113324253236,9.995277217660247,108.4725858944823,0.0
2022-06-07 03:10:00,16.0,19.6,19.2,22.3,19.1,4.234,3.19747,17.3651,47.5308,11.055555555555555,3.111111111111111,155.66666666666666,0.011111111111111112,94.22222222222223,2.4444444444444446,1017.0555555555555,28.22222222222222,10.055555555555555,5.222222222222222,1.1111111111111112,,448.57048637302444,1.607322836915652,109.31327718163615,31.213520135879513,36.00778007507324,1.4083110284805298,9.996442753473918,112.13597265879314,0.0
2022-06-07 03:20:00,16.2,19.4,19.1,22.2,19.0,4.219,2.41431,16.8577,47.4384,11.11111111111111,3.2222222222222223,157.33333333333334,0.022222222222222223,94.44444444444444,2.888888888888889,1017.1111111111111,31.444444444444443,10.11111111111111,5.444444444444445,1.2222222222222223,,451.3505231765221,1.4704139252503714,107.70790148417154,31.168230905532834,36.02931923548381,1.2577503913640977,9.997848788897198,110.72354705810547,0.0
2022-06-07 03:30:00,16.1,19.6,19.2,22.2,19.1,4.223,1.764045,16.8432,47.3662,11.166666666666666,3.3333333333333335,159.0,0.03333333333333334,94.66666666666667,3.333333333333333,1017.1666666666666,34.66666666666667,10.166666666666666,5.666666666666667,1.3333333333333333,,453.47662706046265,1.3771429421740062,109.64351726661293,31.152325881322223,36.054776980082195,1.1720841667056083,9.998040361404419,106.09194353739422,0.0
2022-06-07 03:40:00,16.1,19.6,19.2,22.2,19.1,4.244,1.8466549999999997,16.8661,47.415,11.222222222222221,3.4444444444444446,160.66666666666666,0.044444444444444446,94.88888888888889,3.7777777777777777,1017.2222222222222,37.888888888888886,10.222222222222221,5.888888888888889,1.4444444444444444,,453.6930886104189,1.1122640409627877,112.471164701645,31.12448811067258,36.039466901789595,1.271434130917807,9.998707809031336,113.28767261817806,0.0
2022-06-07 03:50:00,15.9,19.5,19.1,22.2,19.1,4.205,1.6642350000000001,16.6794,47.584,11.277777777777779,3.5555555555555554,162.33333333333334,0.05555555555555556,95.11111111111111,4.222222222222222,1017.2777777777778,41.111111111111114,10.277777777777779,6.111111111111111,1.5555555555555556,,454.7656201171875,1.0811811950937504,110.987581612754,31.113026291529337,36.01903879165649,1.2133424113194147,9.99905952612559,109.55741059621175,0.0
2022-06-07 04:00:00,15.9,19.4,19.1,22.2,19.1,4.202,1.5428950000000001,16.477899999999998,47.6771,11.333333333333334,3.6666666666666665,164.0,0.06666666666666668,95.33333333333333,4.666666666666666,1017.3333333333334,44.333333333333336,10.333333333333334,6.333333333333333,1.6666666666666665,,459.66407001714595,1.0862969555457433,109.59863835652668,31.06934484481811,35.987184346516926,1.2323181374867758,9.999671632448832,116.59268150329589,0.0
2022-06-07 04:10:00,15.8,19.4,19.0,22.2,19.1,4.218,1.32321,16.584600000000002,47.8303,11.38888888888889,3.7777777777777777,165.66666666666666,0.07777777777777779,95.55555555555556,5.111111111111111,1017.3888888888889,47.55555555555556,10.38888888888889,6.555555555555555,1.7777777777777777,,458.68142261022814,0.934164492903793,106.67947597632974,30.53172560373942,35.86724753697713,1.0010856928428014,10.20786591053009,16.57829609711965,0.0
2022-06-07 04:20:00,15.9,19.4,19.0,22.2,19.1,4.197,1.078875,16.485599999999998,47.787,11.444444444444445,3.888888888888889,167.33333333333334,0.08888888888888889,95.77777777777777,5.555555555555555,1017.4444444444445,50.77777777777778,10.444444444444445,6.777777777777778,1.8888888888888888,,457.85685577392576,0.8815705656710655,110.75236509527863,29.42095642663091,36.23265005570292,0.8341388798134574,11.914692690020702,1.000000238418579,0.0
2022-06-07 04:30:00,15.8,19.3,19.0,22.2,19.1,4.215,1.470965,16.2678,47.784800000000004,11.5,4.0,169.0,0.1,96.0,6.0,1017.5,54.0,10.5,7.0,2.0,,459.828820155352,0.7408400515984681,110.62018290568206,28.57289021174113,37.75328329722087,0.7787295662860075,15.114919783274335,1.000000238418579,0.0
2022-06-07 04:40:00,16.0,19.4,19.0,22.2,19.1,4.209,1.10231,16.0881,47.8409,11.555555555555555,4.111111111111111,170.66666666666666,0.11111111111111112,96.22222222222223,6.444444444444445,1017.5555555555555,57.22222222222222,10.555555555555555,7.222222222222222,2.111111111111111,,456.61106231689456,0.7684246271090992,110.73009927652649,28.51620310465495,39.45208347320557,0.8532079367836317,17.903757985432943,1.000000238418579,0.0
2022-06-07 04:50:00,16.1,19.5,19.2,22.2,19.2,4.173,1.81737,16.0263,47.7334,11.61111111111111,4.222222222222222,172.33333333333334,0.12222222222222223,96.44444444444444,6.888888888888888,1017.6111111111111,60.44444444444445,10.61111111111111,7.444444444444445,2.2222222222222223,,460.38711800761604,0.5952811512763554,110.00469235091559,28.76673246383667,39.74718495686849,0.7842845030128955,18.460651648839317,1.0006031676133476,0.0
2022-06-07 05:00:00,15.9,19.3,19.0,22.2,19.1,4.176,1.10709,16.1184,47.783100000000005,11.666666666666666,4.333333333333333,174.0,0.13333333333333336,96.66666666666667,7.333333333333333,1017.6666666666666,63.66666666666667,10.666666666666666,7.666666666666666,2.333333333333333,,457.8566828409831,0.7267059832811356,111.28607730865478,28.97906046231588,39.45158892313639,0.7613883867859841,17.656735569636027,15.56641956468423,0.0
2022-06-07 05:10:00,15.8,19.2,18.9,22.2,19.1,4.197,1.178595,16.3799,47.8092,11.722222222222221,4.444444444444445,175.66666666666666,0.14444444444444446,96.88888888888889,7.777777777777778,1017.7222222222222,66.88888888888889,10.722222222222221,7.888888888888889,2.4444444444444446,,460.38766474581314,0.8164124609824628,113.81047056101136,29.182311840057373,39.060331179300945,0.8084651846190294,16.241606966654462,24.290981157024703,0.0
2022-06-07 05:20:00,15.5,19.1,18.8,22.2,19.0,4.187,0.982035,16.5413,47.8761,11.777777777777779,4.555555555555555,177.33333333333334,0.15555555555555559,97.11111111111111,8.222222222222221,1017.7777777777778,70.11111111111111,10.777777777777779,8.11111111111111,2.5555555555555554,,458.74644180824015,0.9883887952380934,115.07632400598902,28.632623599630886,38.74516115397052,0.7634340589619726,15.613505737143134,1.0121960112077943,0.0
2022-06-07 05:30:00,15.0,18.9,18.6,22.2,18.8,4.185,1.159955,16.4786,47.6154,11.833333333333334,4.666666666666666,179.0,0.16666666666666669,97.33333333333333,8.666666666666666,1017.8333333333334,73.33333333333334,10.833333333333334,8.333333333333332,2.6666666666666665,,454.48742299397793,0.7901692319337258,113.2174866423095,28.016228256225588,39.372232322692874,0.8736604292194048,17.967718664805098,1.000000238418579,0.0
2022-06-07 05:40:00,14.9,18.9,18.5,22.2,18.7,4.199,5.298965,16.443,47.56,11.88888888888889,4.777777777777778,180.66666666666666,0.17777777777777778,97.55555555555556,9.11111111111111,1017.8888888888889,76.55555555555556,10.88888888888889,8.555555555555555,2.7777777777777777,,455.16700291074557,0.7208554831694411,117.54751994073726,27.47202582359314,40.49941177368164,0.7425402270257473,23.410086409250898,1.000000238418579,0.0
2022-06-07 05:50:00,14.7,18.9,18.5,22.1,18.4,4.212,1.56865,16.3106,47.487700000000004,11.944444444444445,4.888888888888889,182.33333333333334,0.1888888888888889,97.77777777777777,9.555555555555555,1017.9444444444445,79.77777777777777,10.944444444444445,8.777777777777779,2.888888888888889,,453.1959541829427,0.7630038495614367,123.10922709168688,26.987696487187037,41.89143996504487,0.852238463431271,27.06536980733194,1.000000238418579,0.0
2022-06-07 06:00:00,14.7,19.3,18.6,22.1,17.9,4.255,1.1498599999999999,16.293799999999997,47.353899999999996,12.0,5.0,184.0,0.2,98.0,10.0,1018.0,83.0,11.0,9.0,3.0,,457.34918859722967,1.046394974688689,135.839496866862,26.609297790527343,42.756177527109784,0.774403095493714,28.179057792027788,1.000000238418579,0.0
2022-06-07 06:10:00,14.7,19.5,18.8,22.1,17.9,4.239,0.99956,16.229599999999998,47.106,12.166666666666666,5.111111111111111,187.16666666666666,0.20555555555555557,97.5,10.0,1018.0,81.5,11.11111111111111,9.0,3.0,,451.3597908984656,1.9733818104172829,148.75997049622615,26.21764829599141,43.72949721622989,0.7373874604807851,28.570069197305564,1.000000238418579,0.0
2022-06-07 06:20:00,14.5,19.6,18.8,22.1,17.5,4.276,0.9835800000000001,16.127000000000002,47.0823,12.333333333333334,5.222222222222222,190.33333333333334,0.2111111111111111,97.0,10.0,1018.0,80.0,11.222222222222221,9.0,3.0,,452.8635897827148,2.7256648568918473,153.48114779585498,25.95619561831156,44.88862537384033,0.8872086022297541,29.587338517506918,1.000000238418579,0.0
2022-06-07 06:30:00,14.5,19.7,18.8,22.1,17.4,4.285,1.098535,16.2103,47.2529,12.5,5.333333333333333,193.5,0.21666666666666667,96.5,10.0,1018.0,78.5,11.333333333333334,9.0,3.0,,453.4028832657035,2.3892047236363094,138.4438291168213,25.73133646329244,45.81962905248007,0.877489571372668,32.01691691398621,1.0300131378571193,0.0
2022-06-07 06:40:00,14.4,19.9,18.9,22.1,17.3,4.306,1.0487199999999999,16.34,47.2408,12.666666666666666,5.444444444444445,196.66666666666666,0.22222222222222224,96.0,10.0,1018.0,77.0,11.444444444444445,9.0,3.0,,462.58280129619027,1.6024011613756923,140.49561632145597,26.17348142623901,46.30701400121053,0.7378254030148188,30.791880296071373,70.38959027051926,0.0
2022-06-07 06:50:00,14.7,19.9,18.9,22.1,17.1,4.249,1.089915,16.5073,47.011900000000004,12.833333333333334,5.555555555555555,199.83333333333334,0.22777777777777777,95.5,10.0,1018.0,75.5,11.555555555555555,9.0,3.0,,473.34253336588546,1.284540498945336,138.9447164485953,26.692096019362236,44.95320426722218,0.7095792587256309,20.516558413855773,138.4500451185589,0.0
2022-06-07 07:00:00,14.5,19.9,19.0,22.2,17.1,4.25,1.38596,16.5084,47.2324,13.0,5.666666666666667,203.0,0.23333333333333334,95.0,10.0,1018.0,74.0,11.666666666666666,9.0,3.0,,496.9480823104683,1.1670134708285331,144.86869303730248,27.104530333901174,44.38328718736413,0.8293600711715993,14.418252702165645,234.21514792007483,0.0
2022-06-07 07:10:00,14.5,20.0,19.1,22.2,17.2,4.231,1.156455,16.3187,47.2313,13.166666666666666,5.777777777777778,206.16666666666666,0.2388888888888889,94.5,10.0,1018.0,72.5,11.777777777777779,9.0,3.0,,529.7830232045842,1.030022510308667,170.391638449976,27.479509086608886,45.63822572072347,0.778929105301698,9.332144598960877,716.877565765381,0.0
2022-06-07 07:20:00,14.5,20.0,19.1,22.3,17.3,4.249,3.629175,16.3415,47.2239,13.333333333333334,5.888888888888889,209.33333333333334,0.24444444444444444,94.0,10.0,1018.0,71.0,11.88888888888889,9.0,3.0,,590.0080780029297,0.9629371048686869,210.71132726119737,27.738623520533245,54.587476088205975,0.8510486314694086,1.24252053240935,2210.843982137044,0.0
2022-06-07 07:30:00,14.5,20.0,19.1,22.3,17.1,4.262,1.750365,16.4357,47.0284,13.5,6.0,212.5,0.25,93.5,10.0,1018.0,69.5,12.0,9.0,3.0,,516.27534468026,0.9105765105287233,184.58634920756023,27.811778116226197,45.49214866002401,1.357409612039725,1.0017115207513174,571.2718750254313,0.0
2022-06-07 07:40:00,14.5,20.1,19.1,22.4,17.2,4.261,2.0301850000000004,16.7551,47.0111,13.666666666666666,6.111111111111111,215.66666666666666,0.25555555555555554,93.0,10.0,1018.0,68.0,12.11111111111111,9.0,3.0,,465.42300781250003,1.0084625159296612,134.61241581825215,27.435082061121374,42.907267530993686,1.312805015759064,1.9921447617988117,67.69839169090564,0.0
2022-06-07 07:50:00,14.5,20.1,19.1,22.4,17.2,4.238,2.09126,16.9307,47.0462,13.833333333333334,6.222222222222222,218.83333333333331,0.2611111111111111,92.5,10.0,1018.0,66.5,12.222222222222221,9.0,3.0,,460.9237119442293,1.0425306888539239,109.28720797393282,27.181157006007318,42.84818289099528,1.3924261689289605,5.472017257597708,54.798790796921956,0.0
2022-06-07 08:00:00,14.5,20.2,19.2,22.5,17.2,4.251,2.156185,17.0229,46.9646,14.0,6.333333333333333,222.0,0.26666666666666666,92.0,10.0,1018.0,65.0,12.333333333333334,9.0,3.0,,457.7687040973532,1.0878716932733854,116.39195714314778,26.998992455800373,42.757448488871255,1.264225410223007,9.055810043811798,1.0044124792019526,0.0
2022-06-07 08:10:00,14.4,20.2,19.2,22.6,17.2,4.257,1.6088999999999998,17.2531,46.8056,14.166666666666668,6.444444444444445,225.16666666666666,0.2722222222222222,91.5,10.0,1018.0,63.5,12.444444444444445,9.0,3.0,,452.7930728149414,1.752918766598917,172.5236628628316,26.901576957702638,42.772380123138426,1.182163546681404,12.037667280832926,1.000000238418579,0.0
2022-06-07 08:20:00,14.8,20.3,19.3,22.7,17.4,4.242,1.589235,17.4822,46.613,14.333333333333334,6.555555555555555,228.33333333333331,0.2777777777777778,91.0,10.0,1018.0,62.0,12.555555555555555,9.0,3.0,,448.5396010405442,2.136915610890604,201.3018458798511,26.78220624923706,42.83189812342326,1.0958291026949882,14.347255797386168,1.000000238418579,0.0
2022-06-07 08:30:00,14.9,20.4,19.5,22.7,17.6,4.259,0.958435,17.559199999999997,46.460899999999995,14.5,6.666666666666666,231.5,0.2833333333333333,90.5,10.0,1018.0,60.5,12.666666666666666,9.0,3.0,,455.52190256754557,1.9886625727219769,181.9189331334863,26.74948024749756,42.69086668650309,0.7747274941702684,16.547297439575196,1.000000238418579,0.0
2022-06-07 08:40:00,14.7,20.4,19.5,22.8,17.7,4.244,1.722935,17.6685,46.4033,14.666666666666668,6.777777777777778,234.66666666666666,0.28888888888888886,90.0,10.0,1018.0,59.0,12.777777777777779,9.0,3.0,,461.81979203849005,3.074179917176565,312.7372618357341,26.950089184443158,42.38210308710734,0.7932235850890478,18.082140680948893,4.547309549649556,0.0
2022-06-07 08:50:00,14.7,20.2,19.3,22.8,17.9,4.196,0.91232,17.6603,46.3291,14.833333333333334,6.888888888888889,237.83333333333331,0.29444444444444445,89.5,10.0,1018.0,57.5,12.88888888888889,9.0,3.0,,460.69244984944663,3.531091497772831,428.1262885012869,27.26200891494751,42.08175380706787,0.7858341537912688,18.58968671798706,8.192529132763545,0.0
2022-06-07 09:00:00,14.6,20.0,19.2,22.9,17.9,4.2,0.84521,17.5793,46.2766,15.0,7.0,241.0,0.3,89.0,10.0,1018.0,56.0,13.0,9.0,3.0,,459.310739756617,2.703565079960446,342.3132705472957,27.578234391603313,41.667475868808765,0.6748191517184341,18.41517564372287,24.845090264739888,0.0
2022-06-07 09:10:00,14.5,19.8,19.0,22.9,17.9,4.17,1.376155,17.4704,46.0714,15.055555555555555,6.944444444444445,241.27777777777777,0.3222222222222222,88.77777777777777,10.0,1017.9444444444445,55.888888888888886,13.0,9.0,3.0555555555555554,,457.8802543236743,2.2034506894976404,295.00013423423985,27.854555454254154,41.175461012522376,0.704972888280948,17.67909444173177,88.17846134821573,0.0
2022-06-07 09:20:00,14.6,19.9,19.2,22.9,18.1,4.179,1.23381,17.0483,46.0746,15.11111111111111,6.888888888888889,241.55555555555554,0.34444444444444444,88.55555555555556,10.0,1017.8888888888889,55.77777777777778,13.0,9.0,3.111111111111111,,463.80316383098733,1.9160801688830058,238.85011268615722,28.139576282501217,40.56689270019531,0.6376167913277944,16.46974397023519,126.04094979604085,0.0
2022-06-07 09:30:00,14.5,19.7,19.1,22.9,18.2,4.284,0.73323,17.2029,46.235499999999995,15.166666666666666,6.833333333333333,241.83333333333334,0.36666666666666664,88.33333333333333,10.0,1017.8333333333334,55.666666666666664,13.0,9.0,3.1666666666666665,,458.7171296954977,1.8320101863954026,226.47818865587482,28.44430190539751,39.92207023068204,0.6566723332468604,14.984058847687937,141.63325465030357,0.0
2022-06-07 09:40:00,14.5,19.6,18.9,22.9,18.1,4.256,0.692725,17.518700000000003,46.333999999999996,15.222222222222221,6.777777777777778,242.11111111111111,0.38888888888888884,88.11111111111111,10.0,1017.7777777777778,55.55555555555556,13.0,9.0,3.2222222222222223,,462.0870964453687,1.5417693552459026,379.79697428471627,28.6211142985026,39.31316767374675,0.5797477877636751,13.475092264811199,148.21515862782798,0.0
2022-06-07 09:50:00,14.5,19.6,18.9,22.9,18.1,4.237,2.1126,17.198,46.3326,15.277777777777779,6.722222222222222,242.38888888888889,0.4111111111111111,87.88888888888889,10.0,1017.7222222222222,55.44444444444444,13.0,9.0,3.2777777777777777,,494.7313393147786,1.3452799506477044,492.257730761167,28.767693735758463,38.83994802474975,0.6656618033349514,12.054607170422873,159.6250871149699,0.0
2022-06-07 10:00:00,14.6,19.5,18.9,23.0,18.0,4.266,0.85405,16.7636,46.2724,15.333333333333334,6.666666666666667,242.66666666666666,0.43333333333333335,87.66666666666667,10.0,1017.6666666666666,55.333333333333336,13.0,9.0,3.3333333333333335,,666.0043620002132,1.8759866050980185,533.9217849257302,29.047581833125463,38.66913269042969,0.6775921783030359,10.846172850092902,232.88785936699543,0.0
2022-06-07 10:10:00,14.8,19.6,19.0,23.0,18.2,4.247,1.0383850000000001,16.8862,46.4615,15.38888888888889,6.611111111111111,242.94444444444446,0.45555555555555555,87.44444444444444,10.0,1017.6111111111111,55.22222222222222,13.0,9.0,3.388888888888889,,1113.1762469482424,2.5665654152328683,680.319531832765,29.510347744623818,39.48757313410441,0.7067476803064346,9.758491032918295,523.959938100179,0.0
2022-06-07 10:20:00,15.0,19.8,19.1,23.1,18.4,4.256,0.902965,16.854599999999998,46.54600000000001,15.444444444444445,6.555555555555555,243.22222222222223,0.47777777777777775,87.22222222222223,10.0,1017.5555555555555,55.111111111111114,13.0,9.0,3.4444444444444446,,1546.0572312769395,2.9134360082944233,661.8391592407227,29.982565748652473,40.89661460980692,0.9095729343910687,8.413298901299962,539.0482652266039,0.0
2022-06-07 10:30:00,15.2,19.8,19.2,23.1,18.6,4.22,1.043485,16.9755,46.6494,15.5,6.5,243.5,0.5,87.0,10.0,1017.5,55.0,13.0,9.0,3.5,,1951.0961062236215,3.332413470731617,621.5021070422156,30.54639383951823,41.74604780197144,1.096458150347074,7.3910740717252095,603.3299725341797,0.0
2022-06-07 10:40:00,15.5,19.8,19.3,23.2,19.0,4.242,1.06409,17.3397,46.7533,15.555555555555555,6.444444444444445,243.77777777777777,0.5222222222222221,86.77777777777777,10.0,1017.4444444444445,54.888888888888886,13.0,9.0,3.5555555555555554,,1726.734815673828,3.50554584384638,539.3562824443236,31.046186946910588,41.563958217016335,1.1419082792323143,6.685935832516091,450.4677968968459,0.0
2022-06-07 10:50:00,15.5,19.7,19.3,23.3,19.2,4.235,1.47723,17.150299999999998,46.3942,15.61111111111111,6.388888888888889,244.05555555555554,0.5444444444444444,86.55555555555556,10.0,1017.3888888888889,54.77777777777778,13.0,9.0,3.611111111111111,,1485.7427881139997,4.108743669986724,521.9002047729492,31.303813244501747,40.17870156606038,1.0815430736541747,6.519479341506958,385.8551911417643,0.0
2022-06-07 11:00:00,15.5,19.6,19.2,23.3,19.5,4.215,1.24088,17.4587,46.4752,15.666666666666666,6.333333333333333,244.33333333333334,0.5666666666666667,86.33333333333333,10.0,1017.3333333333334,54.666666666666664,13.0,9.0,3.6666666666666665,,1472.0762634698276,4.951177980717967,368.4311826139116,31.66689093907674,39.31613674799601,1.2580773797631264,6.620103270212809,425.78865442911786,0.0
2022-06-07 11:10:00,15.6,19.4,19.1,23.3,19.8,4.182,0.90377,17.4775,46.456900000000005,15.722222222222221,6.277777777777778,244.61111111111111,0.5888888888888888,86.11111111111111,10.0,1017.2777777777778,54.55555555555556,13.0,9.0,3.7222222222222223,,1546.0294486490886,5.466705691868302,273.3560604918744,31.90587307935204,38.94082560617416,1.1459060072817437,6.6521358270462745,471.84195536378957,0.0
2022-06-07 11:20:00,15.4,19.2,18.8,23.3,19.9,4.221,0.9241699999999999,18.3155,46.3052,15.777777777777779,6.222222222222222,244.88888888888889,0.6111111111111112,85.88888888888889,10.0,1017.2222222222222,54.44444444444444,13.0,9.0,3.7777777777777777,,1461.3219545561692,6.3001670382925345,192.4096202664995,32.02251628875732,38.503243624369304,1.1630609692136447,6.5902011044820155,432.5761234029134,0.0
2022-06-07 11:30:00,15.1,19.0,18.7,23.3,19.8,4.22,0.959895,18.1583,46.1828,15.833333333333334,6.166666666666667,245.16666666666666,0.6333333333333333,85.66666666666667,10.0,1017.1666666666666,54.333333333333336,13.0,9.0,3.833333333333333,,1394.4932840983072,5.920736605434095,127.64440038907325,31.990023644765223,38.17494141896566,1.0875468062361082,6.506860068639119,370.87285034179683,0.0
