,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-07 11:40:00,15.4,19.1,18.7,23.3,19.8,4.236,0.8413700000000001,18.224700000000002,46.0935,15.88888888888889,6.111111111111111,245.44444444444446,0.6555555555555554,85.44444444444444,10.0,1017.1111111111111,54.22222222222222,13.0,9.0,3.888888888888889,,1293.7134144750135,6.534810996432762,98.2454535369011,31.91293898264567,38.075702323913575,0.9435046301285427,6.456213153998057,287.99354878743486,0.0
2022-06-07 11:50:00,15.4,19.2,18.9,23.4,19.9,4.239,0.7230800000000001,18.4515,46.1793,15.944444444444445,6.055555555555555,245.72222222222223,0.6777777777777778,85.22222222222223,10.0,1017.0555555555555,54.111111111111114,13.0,9.0,3.9444444444444446,,1235.740296322176,6.201114687124888,65.31296151479086,31.806858962376914,38.138053817749025,0.899756582727035,6.474996071656546,242.44547927856448,0.0
2022-06-07 12:00:00,15.2,19.2,18.8,23.5,19.9,4.232,0.7869200000000001,18.384700000000002,46.2529,16.0,6.0,246.0,0.7,85.0,10.0,1017.0,54.0,13.0,9.0,4.0,,1181.427336425781,4.89868612110278,44.6169429601249,31.718381795290497,38.149482519182115,0.8395674819419277,6.542601781389807,240.24368005224542,187.0
2022-06-07 12:10:00,15.5,19.4,19.0,23.7,20.1,4.197,0.85754,18.6348,46.236399999999996,16.055555555555557,6.111111111111111,247.11111111111111,0.7055555555555555,84.94444444444444,9.944444444444445,1016.9444444444445,55.05555555555556,13.055555555555555,9.166666666666666,4.0,,1140.531916644217,4.350473589102427,32.21746572133512,31.637458613713584,38.15589330037435,0.8055149468779564,6.643408980369569,172.38470900217692,0.0
2022-06-07 12:20:00,15.9,19.7,19.3,23.8,20.4,4.196,0.768235,18.4679,46.046,16.11111111111111,6.222222222222222,248.22222222222223,0.711111111111111,84.88888888888889,9.88888888888889,1016.8888888888889,56.111111111111114,13.11111111111111,9.333333333333334,4.0,,1124.2135807291666,3.5249910000488582,25.253526206312877,31.536330194473265,38.18613182703654,0.9553191644946735,6.791144777139029,186.19699591318766,0.0
2022-06-07 12:30:00,15.8,19.7,19.3,23.8,20.5,4.2,0.7312700000000001,18.586199999999998,45.9343,16.166666666666668,6.333333333333333,249.33333333333334,0.7166666666666667,84.83333333333333,9.833333333333334,1016.8333333333334,57.166666666666664,13.166666666666666,9.5,4.0,,993.5605344855649,2.5675536119937896,18.357842003504434,31.326170492172242,37.76445802052815,0.8734368639687698,7.03327096859614,80.68737924575805,0.0
2022-06-07 12:40:00,15.9,19.8,19.4,23.9,20.6,4.284,0.639615,18.6499,46.009699999999995,16.22222222222222,6.444444444444445,250.44444444444446,0.7222222222222222,84.77777777777777,9.777777777777779,1016.7777777777778,58.22222222222222,13.222222222222221,9.666666666666666,4.0,,863.2435466056035,1.9940295379781454,18.57458539230002,31.155938138961794,37.06701134999593,0.7454342421889305,7.620865647792816,52.34883659362792,0.0
2022-06-07 12:50:00,15.9,19.6,19.4,24.0,21.0,4.381,0.728695,18.6432,46.095299999999995,16.27777777777778,6.555555555555555,251.55555555555554,0.7277777777777777,84.72222222222223,9.722222222222221,1016.7222222222222,59.27777777777778,13.277777777777779,9.833333333333334,4.0,,811.4954020182292,1.7097000113415852,22.809611790436136,31.12964689708942,36.81932453020023,0.6967797235695313,8.388595748216872,53.97716596391054,0.0
2022-06-07 13:00:00,16.1,19.6,19.3,23.9,21.2,4.492,0.736775,18.6906,46.1534,16.333333333333332,6.666666666666667,252.66666666666666,0.7333333333333333,84.66666666666667,9.666666666666666,1016.6666666666666,60.333333333333336,13.333333333333334,10.0,4.0,,845.8956169812433,1.6124469601973304,28.351127280650168,31.247876985222586,36.87920679487939,0.7436209692055703,9.021613650850602,145.0488774168031,0.0
2022-06-07 13:10:00,16.1,19.2,18.9,23.8,21.4,4.463,0.90147,18.497300000000003,45.7558,16.38888888888889,6.777777777777778,253.77777777777777,0.7388888888888889,84.61111111111111,9.61111111111111,1016.6111111111111,61.388888888888886,13.38888888888889,10.166666666666666,4.0,,889.9103780110678,1.5658111385504405,36.518906323977106,31.382953583076176,36.84737915761053,0.6806976498394026,9.33822132549717,182.54311128390037,0.0
2022-06-07 13:20:00,16.8,19.6,19.2,23.8,21.5,4.468,0.76945,18.883000000000003,45.997699999999995,16.444444444444443,6.888888888888889,254.88888888888889,0.7444444444444445,84.55555555555556,9.555555555555555,1016.5555555555555,62.44444444444444,13.444444444444445,10.333333333333334,4.0,,866.5980476467088,1.504224617619299,141.65278598516,31.547224515279133,36.687621720631924,0.6357329259564479,9.512822477022807,204.02326559702556,0.0
2022-06-07 13:30:00,16.9,19.8,19.5,23.7,21.9,4.421,0.72888,19.2819,46.0295,16.5,7.0,256.0,0.75,84.5,9.5,1016.5,63.5,13.5,10.5,4.0,,791.7455061848958,1.2011239592234293,229.3425589243571,31.71338029225667,36.51466730117798,0.6713089074691136,9.699149837493897,82.81897787253061,0.0
2022-06-07 13:40:00,16.9,19.3,19.0,23.7,22.3,4.413,1.118605,19.575499999999998,46.116499999999995,16.555555555555557,7.111111111111111,257.1111111111111,0.7555555555555555,84.44444444444444,9.444444444444445,1016.4444444444445,64.55555555555556,13.555555555555555,10.666666666666666,4.0,,552.2710644811871,1.1224667645612005,202.43663887713586,31.905431435902916,36.3257844098409,0.7064418189227581,10.632943512598674,1.000369545420011,0.0
2022-06-07 13:50:00,17.3,19.5,19.2,23.7,22.4,4.451,3.725485,19.928800000000003,46.1145,16.61111111111111,7.222222222222222,258.22222222222223,0.7611111111111111,84.38888888888889,9.38888888888889,1016.3888888888889,65.61111111111111,13.61111111111111,10.833333333333334,4.0,,487.1902543868142,0.8797971131690477,156.7360306260276,31.838784519831343,36.206262811024985,0.6872409333785375,12.999299348195393,1.000000238418579,0.0
2022-06-07 14:00:00,17.8,19.7,19.5,23.7,22.8,4.512,1.04868,19.5211,45.8461,16.666666666666668,7.333333333333333,259.3333333333333,0.7666666666666667,84.33333333333333,9.333333333333334,1016.3333333333334,66.66666666666667,13.666666666666666,11.0,4.0,,464.24602722167964,0.7859199738763483,114.93740003531937,31.52450054804484,36.26219183603923,0.6453786774973075,15.55696426709493,1.000000238418579,0.0
2022-06-07 14:10:00,18.1,19.8,19.5,23.7,22.8,4.428,3.3359650000000003,18.8932,45.876,16.72222222222222,7.444444444444445,260.44444444444446,0.7722222222222223,84.27777777777777,9.277777777777779,1016.2777777777778,67.72222222222223,13.722222222222221,11.166666666666668,4.0,,456.06130355308795,0.815109914398126,94.38435005575924,31.17291872660319,36.33162884394328,0.7824617319305738,17.54654102961222,1.000000238418579,0.0
2022-06-07 14:20:00,18.1,19.9,19.6,23.7,22.8,4.493,0.8056699999999999,18.3923,46.1391,16.77777777777778,7.555555555555555,261.55555555555554,0.7777777777777778,84.22222222222223,9.222222222222221,1016.2222222222222,68.77777777777777,13.777777777777779,11.333333333333334,4.0,,456.4023672485352,0.7629774956169438,60.98895910715653,30.818254439036053,36.25696530024211,0.7367385532458623,19.430556780497234,1.000000238418579,0.0
2022-06-07 14:30:00,17.9,19.8,19.6,23.6,22.8,4.453,0.907735,18.4972,46.2983,16.833333333333332,7.666666666666666,262.6666666666667,0.7833333333333333,84.16666666666667,9.166666666666666,1016.1666666666666,69.83333333333333,13.833333333333334,11.5,4.0,,474.69415497176954,1.065547830760479,42.56299050649007,30.486600500742593,36.439386189778645,0.7806302198270957,21.278053239186608,1.000000238418579,0.0
2022-06-07 14:40:00,17.9,19.8,19.6,23.6,22.8,4.484,0.886275,18.0741,46.4385,16.88888888888889,7.777777777777778,263.77777777777777,0.788888888888889,84.11111111111111,9.11111111111111,1016.1111111111111,70.88888888888889,13.88888888888889,11.666666666666668,4.0,,509.58144124348956,0.9272577601595451,36.99340785139698,30.356420869827268,36.881015612284344,0.8375302214423815,22.760397713979085,1.000000238418579,0.0
2022-06-07 14:50:00,17.4,19.5,19.3,23.6,22.7,4.459,0.8267950000000001,18.2143,46.4282,16.944444444444443,7.888888888888889,264.8888888888889,0.7944444444444445,84.05555555555556,9.055555555555555,1016.0555555555555,71.94444444444444,13.944444444444445,11.833333333333334,4.0,,544.7874052166117,1.1526647049929464,29.532102890768964,30.441197328567505,37.1652730623881,0.6516445505122344,23.06668754895528,84.49692088325818,0.0
2022-06-07 15:00:00,17.2,19.3,19.1,23.6,22.6,4.411,0.8117800000000001,18.7988,46.562400000000004,17.0,8.0,266.0,0.8,84.0,9.0,1016.0,73.0,14.0,12.0,4.0,,552.7723275160515,1.0044432129108973,26.086054240081268,30.72103224382562,36.76670388248681,0.6337805430473245,21.848920635126404,321.2697459859902,0.0
2022-06-07 15:10:00,17.3,19.4,19.1,23.5,22.5,4.414,0.774275,18.738999999999997,46.4714,16.88888888888889,8.11111111111111,265.3888888888889,0.8166666666666668,84.38888888888889,9.055555555555555,1016.0,72.66666666666667,14.0,12.38888888888889,3.8333333333333335,,553.3975990804036,0.8661487740396107,28.026913790675884,31.096508776346845,36.14922281901042,0.6895767610271772,20.359394388198854,331.5318161519368,0.0
2022-06-07 15:20:00,17.1,19.2,19.0,23.5,22.5,4.387,0.75152,18.8882,46.4172,16.77777777777778,8.222222222222221,264.77777777777777,0.8333333333333334,84.77777777777777,9.11111111111111,1016.0,72.33333333333333,14.0,12.777777777777779,3.6666666666666665,,544.1647668492109,0.718133688687773,33.28782493208762,31.37178950945536,35.62465074539185,0.8303594546516736,19.416375093460083,269.2739352162679,0.0
2022-06-07 15:30:00,17.2,19.2,18.9,23.4,22.4,4.416,1.31796,19.100299999999997,46.3583,16.666666666666668,8.333333333333334,264.1666666666667,0.8500000000000001,85.16666666666667,9.166666666666666,1016.0,72.0,14.0,13.166666666666666,3.5,,535.679771044501,0.6020894687829045,40.63241591081781,32.53493836085001,34.454297904968264,12.557588570813337,18.487710847854615,137.80433592478434,0.0
2022-06-07 15:40:00,17.1,19.1,18.9,23.4,22.4,4.397,1.734825,19.3481,46.3596,16.555555555555557,8.444444444444445,263.55555555555554,0.8666666666666667,85.55555555555556,9.222222222222221,1016.0,71.66666666666667,14.0,13.555555555555555,3.333333333333333,,495.76269165039065,0.6151658269796668,43.24676060886706,33.5554641532898,32.72247885068258,458.40570008029533,17.962223230997722,84.96872470696766,0.0
2022-06-07 15:50:00,17.4,19.3,19.1,23.5,22.4,4.358,0.9412900000000001,19.4951,46.5158,16.444444444444443,8.555555555555555,262.94444444444446,0.8833333333333334,85.94444444444444,9.277777777777779,1016.0,71.33333333333333,14.0,13.944444444444445,3.1666666666666665,,497.63978133278334,0.4986157739953806,45.24970823686675,36.24602451324463,26.87868476867676,464.55865945825974,17.25072244644165,222.91290072758994,0.0
2022-06-07 16:00:00,17.0,19.1,18.9,23.4,22.4,4.392,0.962645,19.392,46.5689,16.333333333333332,8.666666666666666,262.3333333333333,0.9,86.33333333333333,9.333333333333334,1016.0,71.0,14.0,14.333333333333334,3.0,,490.5978970336914,0.5400462225753035,63.16718946435358,33.29634381612142,28.203584009806313,1.0956943577031295,16.43448516845703,8.361355333924294,0.0
2022-06-07 16:10:00,16.5,18.8,18.6,23.4,22.2,4.347,0.53283,19.8522,46.5426,16.22222222222222,8.777777777777779,261.72222222222223,0.9166666666666667,86.72222222222223,9.38888888888889,1016.0,70.66666666666667,14.0,14.722222222222221,2.833333333333333,,458.95618825978244,0.5048305661370188,67.6009820067411,31.809107443491616,29.495618394215903,1.227986982613802,16.30187226931254,2.2819394737482073,0.0
2022-06-07 16:20:00,16.3,18.5,18.4,23.4,22.1,4.363,0.456895,19.7217,46.374900000000004,16.11111111111111,8.88888888888889,261.1111111111111,0.9333333333333333,87.11111111111111,9.444444444444445,1016.0,70.33333333333333,14.0,15.11111111111111,2.6666666666666665,,456.35712255368287,0.4360181510275871,67.12082961626645,30.940804633824836,29.91901891358155,0.7365762810867891,16.625414509584676,11.25419975167614,0.0
2022-06-07 16:30:00,16.4,18.9,18.5,23.3,21.7,4.324,0.52385,19.8735,46.3431,16.0,9.0,260.5,0.9500000000000001,87.5,9.5,1016.0,70.0,14.0,15.5,2.5,,440.36615844726566,0.4346804982920488,71.57125523885091,29.96673610051473,30.8563844871521,0.5766739798833926,17.461197843551638,1.0000003576278689,0.0
2022-06-07 16:40:00,16.8,19.4,19.0,23.3,21.5,4.33,0.6250549999999999,19.648,46.4548,15.88888888888889,9.11111111111111,259.8888888888889,0.9666666666666668,87.88888888888889,9.555555555555555,1016.0,69.66666666666667,14.0,15.88888888888889,2.333333333333333,,458.4660570482276,0.4278226271153843,74.00008672272418,29.09892386754354,33.635601081848144,0.6427197425564131,18.986099039713544,1.0036995309591297,0.0
2022-06-07 16:50:00,16.5,19.2,18.9,23.3,21.5,4.326,0.64501,19.7588,46.6,15.777777777777779,9.222222222222221,259.27777777777777,0.9833333333333334,88.27777777777777,9.61111111111111,1016.0,69.33333333333333,14.0,16.27777777777778,2.1666666666666665,,460.2178283516017,0.4886440965196507,82.37657017659333,28.56946346918742,35.790327332814535,0.6342817534257967,20.207067263921104,7.53741644859314,0.0
2022-06-07 17:00:00,17.4,19.6,19.2,23.3,21.5,4.316,0.601975,19.803199999999997,46.638799999999996,15.666666666666666,9.333333333333334,258.6666666666667,1.0,88.66666666666667,9.666666666666666,1016.0,69.0,14.0,16.666666666666668,2.0,,454.38799438476565,0.4368930669431969,90.88285177004539,28.063043759663902,36.23576368967692,0.5611354328195255,21.350068505605062,4.184381776849429,0.0
2022-06-07 17:10:00,17.7,19.9,19.6,23.3,21.8,4.327,0.639655,19.793100000000003,46.5037,15.555555555555555,9.444444444444445,258.05555555555554,1.0166666666666668,89.05555555555556,9.722222222222221,1016.0,68.66666666666667,14.0,17.055555555555557,1.833333333333333,,459.6618675530094,0.4087490706890821,88.0693495432536,27.580374132792155,36.461927795410155,0.6849712481101354,23.229218718210856,1.253000003695488,0.0
2022-06-07 17:20:00,17.7,19.8,19.5,23.3,21.9,4.306,0.63357,19.7489,46.5847,15.444444444444445,9.555555555555555,257.44444444444446,1.0333333333333334,89.44444444444444,9.777777777777779,1016.0,68.33333333333333,14.0,17.444444444444443,1.6666666666666665,,448.6236166416914,0.45394659652716696,89.0657047474317,27.40485482851664,36.84632371902465,0.7430739530424277,25.498006534576415,1.243619247873624,0.0
2022-06-07 17:30:00,17.5,19.4,19.2,23.3,22.2,4.247,0.717075,19.7622,46.601099999999995,15.333333333333334,9.666666666666666,256.8333333333333,1.05,89.83333333333333,9.833333333333334,1016.0,68.0,14.0,17.833333333333332,1.5,,468.00944244384766,0.4399734691778819,93.44385597229004,27.336189982096357,37.2939954439799,0.777492074817419,28.2255042997996,4.4135776058832805,0.0
2022-06-07 17:40:00,17.7,19.5,19.2,23.3,22.3,4.325,0.73912,19.903399999999998,46.656600000000005,15.222222222222221,9.777777777777779,256.22222222222223,1.0666666666666669,90.22222222222223,9.88888888888889,1016.0,67.66666666666667,14.0,18.22222222222222,1.333333333333333,,454.031450233898,0.5017520701135956,95.59888788104732,27.34057641347249,37.54723936716716,0.7313594234983126,29.626875387827557,18.860760822296143,0.0
2022-06-07 17:50:00,17.9,19.6,19.4,23.2,22.3,4.243,0.62643,19.8066,46.6766,15.11111111111111,9.88888888888889,255.61111111111111,1.0833333333333335,90.61111111111111,9.944444444444445,1016.0,67.33333333333333,14.0,18.61111111111111,1.1666666666666665,,472.6400034586589,0.4339728980364099,101.33952794608423,27.31200871785482,37.60042357762655,0.5777700559298198,29.974624996185305,236.26167869548004,0.0
2022-06-07 18:00:00,18.4,19.9,19.7,23.2,22.4,4.282,0.736105,19.5735,46.632,15.0,10.0,255.0,1.1,91.0,10.0,1016.0,67.0,14.0,19.0,1.0,,450.79012839832524,0.47467762821811743,110.1071776606673,27.40971437772115,37.592989438374836,0.7260512760281562,30.17558099746704,25.81349081317584,0.0
2022-06-07 18:10:00,18.4,20.0,19.8,23.3,22.5,4.313,0.6937599999999999,19.5009,46.7768,14.833333333333334,9.777777777777779,251.83333333333334,1.0555555555555556,91.16666666666667,10.0,1016.1111111111111,66.16666666666667,13.833333333333334,18.666666666666668,1.0,,452.14672880326196,0.5139538865288099,109.91718081156414,27.441784016291297,37.48694841384888,0.6496725697815419,33.14649268468221,19.59604655623436,0.0
2022-06-07 18:20:00,19.0,20.5,20.4,23.3,22.7,4.294,0.754505,19.232499999999998,46.762,14.666666666666666,9.555555555555555,248.66666666666666,1.0111111111111113,91.33333333333333,10.0,1016.2222222222222,65.33333333333333,13.666666666666666,18.333333333333332,1.0,,464.9220734659831,0.563600866270099,108.16364316864876,27.19755314509074,38.949181429545085,0.8553342265884082,34.82077690124512,205.30847249348957,0.0
2022-06-07 18:30:00,19.4,20.8,20.6,23.3,22.8,4.237,0.97761,19.240699999999997,46.8959,14.5,9.333333333333334,245.5,0.9666666666666668,91.5,10.0,1016.3333333333334,64.5,13.5,18.0,1.0,,466.95935958686914,0.6005998522927196,111.0679043999365,26.985468945841973,40.647744035564486,1.26423272146309,34.148547306165014,227.7396471665596,0.0
2022-06-07 18:40:00,18.8,20.4,20.3,23.3,22.7,4.274,0.9213699999999999,18.9652,46.9847,14.333333333333334,9.11111111111111,242.33333333333334,0.9222222222222223,91.66666666666667,10.0,1016.4444444444445,63.666666666666664,13.333333333333334,17.666666666666668,1.0,,460.3680599975586,0.6337272418892316,106.42270365397135,26.609709955851237,39.45439879735311,1.8591916739940644,32.388591658274336,110.68607860485713,0.0
2022-06-07 18:50:00,19.3,20.7,20.5,23.3,22.8,4.256,0.666345,18.4964,46.8852,14.166666666666666,8.88888888888889,239.16666666666666,0.8777777777777779,91.83333333333333,10.0,1016.5555555555555,62.833333333333336,13.166666666666666,17.333333333333332,1.0,,494.18390196701574,0.5308039636800518,105.43713113601598,26.416932140986127,38.425127735137934,0.9882778290907541,29.116534347534177,1207.9374005126951,0.0
2022-06-07 19:00:00,19.3,20.8,20.0,23.3,22.8,4.246,0.930345,18.1679,47.124700000000004,14.0,8.666666666666666,236.0,0.8333333333333334,92.0,10.0,1016.6666666666666,62.0,13.0,17.0,1.0,,507.7405163574219,0.5859009225666523,103.10705951690673,26.507217836380004,38.085993207295736,0.9961783794562022,21.10134220759074,1432.3613345336914,0.0
2022-06-07 19:10:00,19.0,20.6,19.2,23.2,22.7,4.267,0.883745,18.052799999999998,47.3451,13.833333333333334,8.444444444444445,232.83333333333334,0.788888888888889,92.16666666666667,10.0,1016.7777777777778,61.166666666666664,12.833333333333334,16.666666666666668,1.0,,503.0343557178015,0.5052551521234594,104.8382158443214,26.631477937698367,37.57318821589153,0.8546619069079557,17.0106787220637,1034.783960164388,0.0
2022-06-07 19:20:00,18.6,20.2,18.9,23.1,22.5,4.276,0.596365,18.0191,47.4769,13.666666666666666,8.222222222222221,229.66666666666666,0.7444444444444445,92.33333333333333,10.0,1016.8888888888889,60.333333333333336,12.666666666666666,16.333333333333332,1.0,,468.7824152453192,0.5017360629141331,105.13263173421224,26.709812915103686,36.96595285697062,0.726260736420995,15.544960790175557,393.1339575278694,0.0
2022-06-07 19:30:00,18.6,20.1,18.9,23.0,22.4,4.288,0.66913,18.028399999999998,47.4049,13.5,8.0,226.5,0.7000000000000001,92.5,10.0,1017.0,59.5,12.5,16.0,1.0,,474.7797341918946,0.46663380634229057,108.66729693073337,26.791337546916253,36.51791531571549,0.725210742513024,15.010691083406556,596.4697259643589,0.0
2022-06-07 19:40:00,18.5,20.0,19.1,23.0,22.4,4.211,0.8489599999999999,17.5277,47.2919,13.333333333333334,7.777777777777778,223.33333333333334,0.6555555555555557,92.66666666666667,10.0,1017.1111111111111,58.666666666666664,12.333333333333334,15.666666666666666,1.0,,484.577055807881,0.48953889574118925,114.54839106845318,26.884713414510095,36.77255624135335,0.7811072905361652,13.40881070137024,529.6732040405274,0.0
2022-06-07 19:50:00,18.4,20.0,19.0,22.9,22.3,4.27,0.927765,16.6587,47.3725,13.166666666666666,7.555555555555555,220.16666666666669,0.6111111111111112,92.83333333333333,10.0,1017.2222222222222,57.833333333333336,12.166666666666666,15.333333333333332,1.0,,490.0566059366862,0.5376444764931996,818.9950255584716,27.00814677949679,37.5917377946067,0.7850481938002474,11.956109126112555,316.3150160721601,0.0
2022-06-07 20:00:00,18.4,20.0,18.8,22.9,22.3,4.237,0.864075,16.3246,47.6138,13.0,7.333333333333334,217.0,0.5666666666666667,93.0,10.0,1017.3333333333334,57.0,12.0,15.0,1.0,,489.06648159334026,0.609820948983148,1201.1409766676736,27.073615067799885,38.38517925262451,36.89165477097034,11.199864368438721,186.91615060170494,0.0
2022-06-07 20:10:00,18.7,20.1,18.9,22.8,22.2,4.278,0.9391349999999999,15.9744,47.7709,12.833333333333332,7.111111111111111,213.83333333333334,0.5222222222222223,93.16666666666667,10.0,1017.4444444444445,56.166666666666664,11.833333333333332,14.666666666666666,1.0,,467.4249413641568,0.9067005065083503,937.6562168375651,27.00378431638082,39.411588446299234,11.257580304145813,11.163795940081277,93.11618820826212,0.0
2022-06-07 20:20:00,18.9,20.3,19.3,22.8,22.3,4.259,0.963245,15.7202,47.887600000000006,12.666666666666666,6.888888888888889,210.66666666666669,0.47777777777777775,93.33333333333333,10.0,1017.5555555555555,55.333333333333336,11.666666666666666,14.333333333333332,1.0,,463.2946496582032,0.940621532846642,980.063943281443,26.996011482874554,40.49937289555868,6.1855864131450655,11.15621928056081,97.27674485524496,0.0
2022-06-07 20:30:00,18.6,20.0,19.0,22.8,22.2,4.227,0.9573499999999999,15.801599999999999,48.061,12.5,6.666666666666667,207.5,0.43333333333333335,93.5,10.0,1017.6666666666666,54.5,11.5,14.0,1.0,,454.82191925750385,0.8957736857260687,1221.1987054305428,26.793290484746297,41.315461826324466,3.17422167301178,11.104858315785727,25.198123610814413,0.0
2022-06-07 20:40:00,18.1,19.7,18.6,22.8,22.1,4.232,1.19448,16.0076,48.329899999999995,12.333333333333332,6.444444444444445,204.33333333333334,0.38888888888888895,93.66666666666667,10.0,1017.7777777777778,53.666666666666664,11.333333333333332,13.666666666666666,1.0,,451.86420649386,0.8365263774081813,1888.4774558305471,26.628870245615637,42.16627307891846,2.4960187695423763,11.319365607897442,5.799463153680166,0.0
2022-06-07 20:50:00,17.7,19.4,18.7,22.7,22.0,4.221,0.88336,15.671100000000001,48.2708,12.166666666666666,6.222222222222222,201.16666666666669,0.34444444444444444,93.83333333333333,10.0,1017.8888888888889,52.833333333333336,11.166666666666666,13.333333333333332,1.0,,451.39161702473956,0.7152286851902803,1210.039910176595,26.58445797284444,42.60851706186931,2.0563675202926,11.62756651242574,1.997721672852834,0.0
2022-06-07 21:00:00,17.3,19.1,19.0,22.7,21.8,4.219,0.94263,15.3928,48.223,12.0,6.0,198.0,0.3,94.0,10.0,1018.0,52.0,11.0,13.0,1.0,,454.5717231662794,0.7256207932674952,758.9432487220549,26.540667324066163,42.933012301127114,1.6195472490787506,11.85520409901937,1.045773000717163,0.0
2022-06-07 21:10:00,17.3,19.1,19.0,22.7,21.8,4.251,0.8506600000000001,15.692699999999999,48.181799999999996,11.88888888888889,6.055555555555555,196.94444444444446,0.28888888888888886,94.0,9.555555555555555,1018.0,53.666666666666664,10.88888888888889,13.055555555555555,1.0,,455.0507186889648,0.6378128311783076,515.7608328376382,26.388648710250855,43.08288962046306,1.3570523429910342,12.147535983721415,1.0213817826906841,0.0
2022-06-07 21:20:00,17.0,18.9,18.7,22.7,21.7,4.252,0.840435,15.7757,48.2236,11.777777777777779,6.111111111111111,195.88888888888889,0.2777777777777778,94.0,9.11111111111111,1018.0,55.333333333333336,10.777777777777779,13.11111111111111,1.0,,456.11825045881596,0.6339083948100017,346.60809369448214,26.221606950759888,43.20308888117473,1.2147077133258184,12.50493244012197,1.0115289521217348,0.0
2022-06-07 21:30:00,17.4,19.2,18.9,22.6,21.7,4.29,0.9216200000000001,15.7778,48.279,11.666666666666666,6.166666666666667,194.83333333333334,0.26666666666666666,94.0,8.666666666666666,1018.0,57.0,10.666666666666666,13.166666666666666,1.0,,455.3200113932292,0.6382580682138601,238.70100507100423,26.069181865056358,43.560531857808435,1.1183467288812001,12.851831768353781,1.0063151087363562,0.0
2022-06-07 21:40:00,16.6,18.6,18.6,22.6,21.6,4.232,0.99075,15.6386,48.3301,11.555555555555555,6.222222222222222,193.77777777777777,0.25555555555555554,94.0,8.222222222222221,1018.0,58.666666666666664,10.555555555555555,13.222222222222221,1.0,,454.84304740467286,0.5906139468363787,166.20058315212444,25.992262357076008,43.95117636362711,0.9781552294890086,13.09348613580068,1.0034649709860486,0.0
2022-06-07 21:50:00,15.5,17.8,17.9,22.6,21.3,4.232,0.991865,15.3713,48.3596,11.444444444444445,6.277777777777778,192.72222222222223,0.24444444444444444,94.0,7.777777777777778,1018.0,60.333333333333336,10.444444444444445,13.277777777777779,1.0,,459.3800402060322,0.6064569762845834,116.54345630645753,25.907711089452107,44.1043080329895,0.9803925634423891,13.282634579340618,1.0019055436054864,0.0
2022-06-07 22:00:00,15.1,17.4,17.3,22.6,21.1,4.24,0.9948600000000001,15.490100000000002,48.316199999999995,11.333333333333334,6.333333333333333,191.66666666666666,0.23333333333333334,94.0,7.333333333333334,1018.0,62.0,10.333333333333334,13.333333333333334,1.0,,454.46662770589194,0.567601146664323,97.3095476516896,25.870905723571774,43.96922313690185,0.8537323981523514,13.265642132759094,1.0010245350996654,0.0
2022-06-07 22:10:00,14.9,17.2,17.0,22.5,21.0,4.278,0.9814450000000001,15.4185,48.470600000000005,11.222222222222221,6.388888888888889,190.61111111111111,0.2222222222222222,94.0,6.888888888888889,1018.0,63.666666666666664,10.222222222222221,13.38888888888889,1.0,,453.5750663424086,0.5701735807281766,86.3798306033032,25.834377333323157,43.864804102579754,0.8487863463163376,13.034387027422587,1.00054860830307,0.0
2022-06-07 22:20:00,15.0,17.3,17.1,22.5,21.0,4.248,0.9251400000000001,15.5208,48.5127,11.11111111111111,6.444444444444445,189.55555555555554,0.2111111111111111,94.0,6.444444444444445,1018.0,65.33333333333333,10.11111111111111,13.444444444444445,1.0,,453.43104573567706,0.5967081778744856,83.37545103708904,25.738788032531737,43.85504732767741,0.9532274669408798,12.564639296531677,1.0002892118692397,0.0
2022-06-07 22:30:00,15.3,18.1,17.6,22.4,20.1,4.272,1.000185,15.3083,48.575599999999994,11.0,6.5,188.5,0.2,94.0,6.0,1018.0,67.0,10.0,13.5,1.0,,449.5440848339563,0.587010461906087,83.03818332262632,25.716062424977622,44.08889574686687,0.8526538041234015,12.18968825340271,1.2527198378245035,0.0
2022-06-07 22:40:00,15.2,18.6,18.3,22.5,19.5,4.242,0.86958,15.3061,48.7099,10.88888888888889,6.555555555555555,187.44444444444446,0.18888888888888888,94.0,5.555555555555555,1018.0,68.66666666666667,9.88888888888889,13.555555555555555,1.0,,454.91894516166604,0.49992546223567025,84.46972906145,25.7869597752889,43.91224691390991,0.7397602093219757,11.525311808586121,4.535544875860214,0.0
2022-06-07 22:50:00,15.2,19.0,18.6,22.4,19.0,4.242,0.81288,15.2788,49.070100000000004,10.777777777777779,6.611111111111111,186.38888888888889,0.17777777777777776,94.0,5.111111111111112,1018.0,70.33333333333333,9.777777777777779,13.61111111111111,1.0,,458.4108735148112,0.5141718674947817,84.75116521199544,25.722338987986245,43.41539244969686,0.7537786562244098,10.803083386421203,3.5068614550431567,0.0
2022-06-07 23:00:00,15.2,19.2,18.8,22.4,18.8,4.245,0.7627200000000001,15.2922,49.1375,10.666666666666666,6.666666666666667,185.33333333333334,0.16666666666666666,94.0,4.666666666666667,1018.0,72.0,9.666666666666666,13.666666666666666,1.0,,460.68393383508436,0.4880597243508545,88.66749711074398,25.52518725077311,43.244452540079756,0.7094484150409699,10.424961326917012,9.316998739639919,0.0
2022-06-07 23:10:00,15.3,19.5,18.9,22.4,18.5,4.28,0.780305,15.2989,49.0065,10.555555555555555,6.722222222222222,184.27777777777777,0.15555555555555556,94.0,4.222222222222222,1018.0,73.66666666666667,9.555555555555555,13.722222222222221,1.0,,458.00436228434245,0.4843213655239781,95.2638637184962,25.39593543370565,43.28290320714315,0.7678943600257238,10.239570778210958,16.94600129286448,0.0
2022-06-07 23:20:00,15.3,19.6,19.1,22.4,18.5,4.29,0.775105,15.2173,48.9952,10.444444444444445,6.777777777777778,183.22222222222223,0.14444444444444443,94.0,3.7777777777777777,1018.0,75.33333333333333,9.444444444444445,13.777777777777779,1.0,,453.9399816894532,0.48808028995990754,100.4247023010254,25.25675605138143,43.3416690826416,0.7033795237541198,10.133526136080423,18.688380975723266,0.0
2022-06-07 23:30:00,15.4,19.6,19.1,22.4,18.5,4.276,0.75627,15.064400000000001,48.9482,10.333333333333334,6.833333333333333,182.16666666666666,0.13333333333333333,94.0,3.333333333333334,1018.0,77.0,9.333333333333334,13.833333333333334,1.0,,448.9912353305159,0.5116815479428081,106.10483204857778,25.199645554120423,43.46253619095015,0.662137050595277,10.073284688673384,25.461946939041052,0.0
2022-06-07 23:40:00,15.1,19.5,19.0,22.4,18.4,4.28,0.82324,14.892500000000002,48.8483,10.222222222222221,6.888888888888889,181.11111111111111,0.12222222222222223,94.0,2.8888888888888893,1018.0,78.66666666666667,9.222222222222221,13.88888888888889,1.0,,454.08112803141273,0.5161948327720165,107.20392355600993,25.31913147608439,43.3613218943278,0.6986873162289461,10.000627724329629,19.50554767926534,0.0
2022-06-07 23:50:00,15.2,19.5,19.0,22.4,18.4,4.288,0.81866,14.9267,48.847300000000004,10.11111111111111,6.944444444444445,180.05555555555554,0.1111111111111111,94.0,2.4444444444444446,1018.0,80.33333333333333,9.11111111111111,13.944444444444445,1.0,,453.5996440913759,0.43356935866471735,109.77750747939288,25.232879231770834,42.98084306716919,0.6829761479298273,9.99117569287618,26.96133827845256,0.0
2022-06-08 00:00:00,15.0,19.4,18.9,22.4,18.3,4.241,0.8605050000000001,14.6936,48.8919,10.0,7.0,179.0,0.1,94.0,2.0,1018.0,82.0,9.0,14.0,1.0,,457.0136123657227,0.4920484597383246,109.1351771862224,25.012502625783284,42.85619726816813,0.8240269961456457,9.998115715980529,47.081526896158856,0.0
2022-06-08 00:10:00,15.1,19.4,18.9,22.4,18.3,4.294,0.8463649999999999,14.709799999999998,49.0831,9.944444444444445,7.0,177.77777777777777,0.09444444444444446,94.0,2.0,1017.9444444444445,78.55555555555556,8.944444444444445,14.055555555555555,1.0,,465.3379957422717,0.4903566361467043,108.83637985229493,24.892622721989948,42.92452795028687,0.6458765748143196,10.000951778093974,52.807950738271074,0.0
2022-06-08 00:20:00,15.0,19.4,18.9,22.4,18.3,4.267,0.799535,14.6995,49.2081,9.88888888888889,7.0,176.55555555555554,0.08888888888888889,94.0,2.0,1017.8888888888889,75.11111111111111,8.88888888888889,14.11111111111111,1.0,,461.9497185788209,0.4411849286765029,109.59870427643511,24.79111935933431,43.01607889175415,0.7309959323207538,10.002650334040323,57.059552644093834,0.0
2022-06-08 00:30:00,14.8,19.4,18.8,22.3,18.2,4.253,0.744485,14.6079,49.0129,9.833333333333334,7.0,175.33333333333334,0.08333333333333334,94.0,2.0,1017.8333333333334,71.66666666666667,8.833333333333334,14.166666666666666,1.0,,467.36513153076174,0.4961099354177714,109.12345902760823,24.732766609191895,43.07148579279582,0.7445171355207761,10.00079672018687,52.97707497914632,0.0
2022-06-08 00:40:00,14.8,19.4,18.8,22.3,17.9,4.29,0.770655,14.5858,49.1291,9.777777777777779,7.0,174.11111111111111,0.07777777777777778,94.0,2.0,1017.7777777777778,68.22222222222223,8.777777777777779,14.222222222222221,1.0,,461.8338258730132,0.4503725968882189,108.54107936363434,24.63386124610901,43.055549513498946,0.6800487363835176,10.008555747667948,62.38659510930379,0.0
2022-06-08 00:50:00,14.8,19.6,18.9,22.3,17.8,4.29,0.78777,14.4785,49.234300000000005,9.722222222222221,7.0,172.88888888888889,0.07222222222222223,94.0,2.0,1017.7222222222222,64.77777777777777,8.722222222222221,14.277777777777779,1.0,,461.9391680908203,0.43239423982799047,108.93161795406017,24.64125331242879,43.06234633127848,0.6336478166778882,10.007388138771057,69.89287846247355,0.0
2022-06-08 01:00:00,14.8,19.7,18.9,22.3,17.7,4.323,0.76621,14.4304,49.1284,9.666666666666666,7.0,171.66666666666666,0.06666666666666667,94.0,2.0,1017.6666666666666,61.33333333333333,8.666666666666666,14.333333333333334,1.0,,457.6712163043844,0.45233821760126425,109.10627946778204,24.52723785718282,42.961747811635334,0.7420893813669681,10.00923228263855,82.47892522176107,0.0
2022-06-08 01:10:00,14.8,19.7,19.0,22.3,17.8,4.293,0.7932590909090909,14.497545454545453,48.85481818181818,9.61111111111111,7.0,170.44444444444446,0.06111111111111111,94.0,2.0,1017.6111111111111,57.888888888888886,8.61111111111111,14.38888888888889,1.0,,454.5721976444639,0.42428803126017256,109.47887949625651,24.432340503807275,43.03589049198588,0.6392663052205831,10.018096901653895,97.99186016291216,0.0
2022-06-08 01:20:00,14.8,19.7,19.0,22.3,17.8,4.319,0.81836,14.4648,48.9734,9.555555555555555,7.0,169.22222222222223,0.05555555555555556,94.0,2.0,1017.5555555555555,54.44444444444444,8.555555555555555,14.444444444444445,1.0,,455.6414173380534,0.4127872236969612,109.35480965932211,24.41933923403422,43.257734292348225,0.7509163428843022,10.011989638010661,97.31864777882895,0.0
2022-06-08 01:30:00,14.7,19.7,18.9,22.3,17.7,4.312,0.75579,14.521199999999999,49.132999999999996,9.5,7.0,168.0,0.05,94.0,2.0,1017.5,51.0,8.5,14.5,1.0,,462.1841285056629,0.4329186406554812,110.88550089238053,24.465125662485757,43.39277667363485,0.6660140326122443,10.003302427927654,105.01479034423828,0.0
2022-06-08 01:40:00,14.7,19.6,18.9,22.3,17.6,4.298,0.72191,14.631,49.22,9.444444444444445,7.0,166.77777777777777,0.044444444444444446,94.0,2.0,1017.4444444444445,47.55555555555556,8.444444444444445,14.555555555555555,1.0,,460.08179431783736,0.4600509481132031,108.61673881530763,24.558365100224812,43.36551075617473,0.6631703492502371,10.016245449384055,108.05853429158529,0.0
2022-06-08 01:50:00,14.6,19.7,18.9,22.3,17.5,4.292,0.7731,14.652899999999999,49.2214,9.38888888888889,7.0,165.55555555555554,0.03888888888888889,94.0,2.0,1017.3888888888889,44.11111111111111,8.38888888888889,14.61111111111111,1.0,,463.1349701944987,0.4158926751207834,109.09835064710197,24.559587116241453,43.262213961283365,0.6447623443603516,10.007935514450073,115.07416614532471,0.0
2022-06-08 02:00:00,14.3,19.8,18.9,22.2,17.4,4.331,0.83811,14.573699999999999,48.9484,9.333333333333334,7.0,164.33333333333334,0.033333333333333326,94.0,2.0,1017.3333333333334,40.666666666666664,8.333333333333334,14.666666666666666,1.0,,458.7782980978078,0.44540950932997764,111.01715547184486,24.48708837191264,43.20784165064494,0.6919990781943003,10.001131779352825,106.64831202189127,0.0
2022-06-08 02:10:00,14.3,19.8,18.8,22.2,17.2,4.306,0.7606149999999999,14.461699999999999,49.036500000000004,9.277777777777779,7.0,163.11111111111111,0.027777777777777776,94.0,2.0,1017.2777777777778,37.22222222222222,8.277777777777779,14.722222222222221,1.0,,461.5992202864022,0.47231911403437454,108.52971598307292,24.461774549484254,43.24130363464356,0.6950917655229569,9.991434774398803,113.36944643656413,0.0
2022-06-08 02:20:00,14.3,19.8,18.9,22.2,17.1,4.309,0.86883,14.4345,49.1788,9.222222222222221,7.0,161.88888888888889,0.022222222222222213,94.0,2.0,1017.2222222222222,33.77777777777778,8.222222222222221,14.777777777777779,1.0,,464.5484322102864,0.42218495087435015,107.04086533799685,24.43688621520996,43.216201871236166,0.7195904995997747,9.982004885673522,110.15895102183023,0.0
2022-06-08 02:30:00,14.3,19.9,18.9,22.2,17.0,4.332,0.829055,14.379500000000002,49.187200000000004,9.166666666666666,7.0,160.66666666666666,0.016666666666666663,94.0,2.0,1017.1666666666666,30.33333333333333,8.166666666666666,14.833333333333334,1.0,,464.20542484327297,0.4720742378935302,111.93439955113297,24.42173802693685,43.19369202295939,0.7153250137964885,9.971844275792439,110.5452839279175,0.0
2022-06-08 02:40:00,14.3,19.9,18.9,22.2,16.9,4.319,0.89735,14.207999999999998,49.2387,9.11111111111111,7.0,159.44444444444446,0.011111111111111113,94.0,2.0,1017.1111111111111,26.888888888888886,8.11111111111111,14.88888888888889,1.0,,461.1857073939532,0.4586823738698905,109.97286824070127,24.49976644095728,43.25355393382789,0.6668631638081397,9.966361082394918,110.08259394370904,0.0
2022-06-08 02:50:00,14.1,19.9,18.9,22.2,16.8,4.329,0.8865449999999999,14.118500000000001,49.1305,9.055555555555555,7.0,158.22222222222223,0.00555555555555555,94.0,2.0,1017.0555555555555,23.444444444444443,8.055555555555555,14.944444444444445,1.0,,468.79200391396705,0.47245189286768435,110.02527342478433,24.57739369392395,43.2582787768046,0.7164482268194358,9.951697069803874,111.92595465342204,0.0
2022-06-08 03:00:00,13.9,19.8,18.9,22.2,16.6,4.31,0.9711549999999999,14.1727,49.103899999999996,9.0,7.0,157.0,0.0,94.0,2.0,1017.0,20.0,8.0,15.0,1.0,,467.97584437227795,0.4494053006471045,110.44267400278211,24.649810279210406,43.21376082738241,0.7026612292726835,9.915861763954162,113.6014774831136,0.0
2022-06-08 03:10:00,13.9,19.8,18.9,22.2,16.6,4.325,0.918295,14.2394,49.227199999999996,9.11111111111111,6.888888888888889,157.44444444444446,0.0,93.94444444444444,2.4444444444444446,1016.9444444444445,20.5,8.055555555555555,14.722222222222221,1.1666666666666667,,472.74866666245737,0.4527537664274375,110.40006081899007,24.65185079859177,43.13436593598146,0.8218094880910531,9.862675266668202,107.52368456191925,0.0
2022-06-08 03:20:00,14.1,19.9,19.0,22.2,16.6,4.349,0.9189849999999999,14.2249,49.2273,9.222222222222221,6.777777777777778,157.88888888888889,0.0,93.88888888888889,2.888888888888889,1016.8888888888889,21.0,8.11111111111111,14.444444444444445,1.3333333333333335,,470.19093322753906,0.4998227184909886,108.69544406804661,24.648167934417724,43.152327861785885,0.752582074056069,9.858826971054077,112.57448983510335,0.0
2022-06-08 03:30:00,14.0,19.9,18.9,22.2,16.5,4.336,0.9387399999999999,14.252699999999999,49.2476,9.333333333333334,6.666666666666667,158.33333333333334,0.0,93.83333333333333,3.333333333333333,1016.8333333333334,21.5,8.166666666666666,14.166666666666666,1.5,,464.96424663324467,0.48125267320012644,108.67371288967672,24.581279067993165,43.16603878657023,0.7413909015059471,9.905227557818094,106.62451449076335,0.0
2022-06-08 03:40:00,14.0,19.9,18.9,22.2,16.5,4.348,0.8829100000000001,14.0524,49.1472,9.444444444444445,6.555555555555555,158.77777777777777,0.0,93.77777777777777,3.7777777777777777,1016.7777777777778,22.0,8.222222222222221,13.88888888888889,1.6666666666666667,,467.44700581868494,0.4598404760907093,109.66459437052409,24.489942054748536,43.09292688369751,0.6859401068588098,10.006654332478842,105.05766562143963,0.0
2022-06-08 03:50:00,14.1,19.9,18.9,22.2,16.5,4.338,0.99637,14.1082,49.2476,9.555555555555555,6.444444444444445,159.22222222222223,0.0,93.72222222222223,4.222222222222222,1016.7222222222222,22.5,8.277777777777779,13.61111111111111,1.8333333333333335,,470.32257457163143,0.5323498694598674,107.30214930216471,24.427293450037638,43.02961272557577,0.8132362731297811,10.457682604789735,110.81075260162353,0.0
2022-06-08 04:00:00,14.3,19.9,19.0,22.1,16.7,4.324,1.01373,14.016200000000001,49.263,9.666666666666666,6.333333333333333,159.66666666666666,0.0,93.66666666666667,4.666666666666666,1016.6666666666666,23.0,8.333333333333334,13.333333333333334,2.0,,470.1715854899088,0.5170286868521049,111.86724761876683,24.377014236450197,42.98546964645386,0.870312861998876,10.826903829574587,112.72214944203695,0.0
2022-06-08 04:10:00,14.0,19.9,19.0,22.2,16.6,4.314,1.043825,14.0609,49.243700000000004,9.777777777777779,6.222222222222222,160.11111111111111,0.0,93.61111111111111,5.111111111111111,1016.6111111111111,23.5,8.38888888888889,13.055555555555555,2.166666666666667,,476.1647880466505,0.5228542859852314,110.6744677480062,24.36502586364746,42.996895739237466,0.8700852813323339,11.03221209526062,115.34514203389486,0.0
2022-06-08 04:20:00,14.1,19.9,19.0,22.2,16.6,4.303,1.02115,14.1186,49.1694,9.88888888888889,6.111111111111111,160.55555555555554,0.0,93.55555555555556,5.555555555555555,1016.5555555555555,24.0,8.444444444444445,12.777777777777779,2.3333333333333335,,486.5888977191092,0.5104796363421753,114.7458474916792,24.37657423019409,43.19351347605387,0.9455893737077714,11.106414874394734,111.19562016805014,0.0
2022-06-08 04:30:00,13.5,19.8,18.9,22.1,16.4,4.311,1.002695,14.262,49.1429,10.0,6.0,161.0,0.0,93.5,6.0,1016.5,24.5,8.5,12.5,2.5,,483.4008996617109,0.4947423162808021,110.05526390075684,24.400278266270956,43.35014265696208,0.8586508827408155,11.274659345944723,108.96599774678548,0.0
2022-06-08 04:40:00,13.3,19.7,18.7,22.1,16.1,4.312,1.002145,14.669999999999998,49.138999999999996,10.11111111111111,5.888888888888889,161.44444444444446,0.0,93.44444444444444,6.444444444444445,1016.4444444444445,25.0,8.555555555555555,12.222222222222221,2.666666666666667,,482.5293234989561,0.5266799315136705,111.58935358101367,24.424583088556926,43.43496999740601,0.783345333635807,11.802817071278891,112.89482187906901,0.0
2022-06-08 04:50:00,13.5,19.8,18.8,22.1,16.1,4.346,1.14676,14.719800000000001,48.9394,10.222222222222221,5.777777777777778,161.88888888888889,0.0,93.38888888888889,6.888888888888888,1016.3888888888889,25.5,8.61111111111111,11.944444444444445,2.8333333333333335,,475.47940418813425,0.5830012600915243,111.93713445307844,24.554756157046462,43.40514724512569,0.8156977106435377,12.046504834336663,120.2721354266724,0.0
2022-06-08 05:00:00,13.5,19.7,18.8,22.1,16.0,4.347,1.16256,14.8406,48.5641,10.333333333333334,5.666666666666667,162.33333333333334,0.0,93.33333333333333,7.333333333333333,1016.3333333333334,26.0,8.666666666666666,11.666666666666668,3.0,,472.9291618540095,0.5469402298339678,118.2192351747502,24.692872851689657,43.14929773966471,0.8813565787176291,11.764521209398906,119.68375907897948,0.0
2022-06-08 05:10:00,13.4,19.7,18.8,22.1,15.9,4.395,1.184175,15.8518,48.505700000000004,10.444444444444445,5.555555555555555,162.77777777777777,0.0,93.27777777777777,7.777777777777778,1016.2777777777778,26.5,8.722222222222221,11.38888888888889,3.166666666666667,,471.78640865282085,0.681218025682673,108.51473410223836,24.807237062454227,42.941072381337484,0.8434827701250713,11.421190036137897,110.71707940419515,0.0
2022-06-08 05:20:00,14.0,19.8,19.0,22.1,16.1,4.416,1.08218,17.5416,46.9219,10.555555555555555,5.444444444444445,163.22222222222223,0.0,93.22222222222223,8.222222222222221,1016.2222222222222,27.0,8.777777777777779,11.11111111111111,3.3333333333333335,,475.2334977213542,0.6610545082390308,109.17660483042398,24.92186469078064,42.77048860549927,0.8647964172561963,11.214612307548524,138.16270970662436,0.0
2022-06-08 05:30:00,14.1,19.9,19.0,22.1,16.2,4.4,1.1212,18.6446,45.2181,10.666666666666666,5.333333333333334,163.66666666666666,0.0,93.16666666666667,8.666666666666666,1016.1666666666666,27.5,8.833333333333334,10.833333333333334,3.5,,470.2826029740257,0.7237369706039711,115.21888072644249,25.03935852686564,42.504370536804196,1.039278737505277,10.81491376876831,126.6758488337199,0.0
2022-06-08 05:40:00,13.9,19.9,19.0,22.1,16.2,4.404,1.1178599999999999,19.726499999999998,43.867900000000006,10.777777777777779,5.222222222222222,164.11111111111111,0.0,93.11111111111111,9.11111111111111,1016.1111111111111,28.0,8.88888888888889,10.555555555555557,3.666666666666667,,463.9969151779701,0.8135645929795536,112.86345649826998,24.972753473917642,42.10184216181437,1.0603904094298682,10.60624275525411,50.378946412404375,0.0
2022-06-08 05:50:00,13.6,19.8,19.0,22.1,16.0,4.394,1.0251100000000002,20.256700000000002,42.9797,10.88888888888889,5.111111111111111,164.55555555555554,0.0,93.05555555555556,9.555555555555555,1016.0555555555555,28.5,8.944444444444445,10.277777777777779,3.8333333333333335,,465.0946443684896,1.3758436534802119,122.07115317026773,24.907420047124226,41.80106341044108,1.2054076995452245,11.049102597236633,32.409719676971434,0.0
2022-06-08 06:00:00,13.5,19.8,19.0,22.1,16.1,4.384,1.206955,20.7072,42.3911,11.0,5.0,165.0,0.0,93.0,10.0,1016.0,29.0,9.0,10.0,4.0,,466.20034778463435,1.8393478606245612,137.94960617194744,24.84622863769531,41.741823291778566,1.2352205312252045,12.187366336186725,38.243836577733354,0.0
2022-06-08 06:10:00,13.7,19.8,19.0,22.1,16.1,4.39,1.12796,20.8776,42.0263,11.333333333333334,5.0,171.66666666666666,0.0,91.55555555555556,10.0,1015.9444444444445,28.5,9.055555555555555,9.777777777777779,4.055555555555555,,459.2436689039208,1.5368921914309432,153.08687984703624,24.83573721249898,41.85619094848633,1.211915461520354,13.491912213961285,50.20823797225952,0.0
2022-06-08 06:20:00,13.5,19.8,18.9,22.1,16.0,4.368,1.045205,21.731299999999997,41.6809,11.666666666666666,5.0,178.33333333333334,0.0,90.11111111111111,10.0,1015.8888888888889,28.0,9.11111111111111,9.555555555555555,4.111111111111111,,459.7511071777344,1.4068464126745188,176.6782768077096,24.77354754447937,41.82945452372233,1.0811594212055207,14.397417392730713,33.459456011454265,0.0
2022-06-08 06:30:00,14.0,19.9,19.0,22.1,16.2,4.394,1.1832,21.5055,41.1455,12.0,5.0,185.0,0.0,88.66666666666667,10.0,1015.8333333333334,27.5,9.166666666666666,9.333333333333334,4.166666666666667,,470.56576461616606,1.3740028767784436,200.85080375671387,24.847226088841758,41.962450962066654,1.2309782747427622,15.29102477232615,119.22327739715577,0.0
2022-06-08 06:40:00,14.2,20.0,19.1,22.1,16.4,4.391,1.7737000000000003,22.5242,40.8403,12.333333333333334,5.0,191.66666666666666,0.0,87.22222222222223,10.0,1015.7777777777778,27.0,9.222222222222221,9.11111111111111,4.222222222222222,,465.11210744222006,1.211971536362912,212.24487879176598,24.932648191452028,41.94675212224324,1.397098978459835,14.98478507677714,103.15014278411866,0.0
2022-06-08 06:50:00,14.3,20.1,19.3,22.2,16.6,4.397,1.93603,22.6717,40.3006,12.666666666666666,5.0,198.33333333333334,0.0,85.77777777777777,10.0,1015.7222222222222,26.5,9.277777777777779,8.88888888888889,4.277777777777778,,462.3697867242221,1.5247286039590837,175.57657000223796,25.0135864798228,42.025583845774335,1.9460859592755635,14.482433993021647,92.5328032430013,0.0
2022-06-08 07:00:00,14.5,20.2,19.3,22.3,16.7,4.359,2.31709,23.2147,40.0362,13.0,5.0,205.0,0.0,84.33333333333333,10.0,1015.6666666666666,26.0,9.333333333333334,8.666666666666666,4.333333333333333,,464.1703862052128,1.817622963762553,144.1500646067474,25.149587376912432,42.200615062713624,2.1961294498046238,13.868206793467204,176.10292686462404,0.0
2022-06-08 07:10:00,14.6,20.3,19.4,22.4,16.8,4.376,2.976645,23.526,40.0018,13.333333333333334,5.0,211.66666666666666,0.0,82.88888888888889,10.0,1015.6111111111111,25.5,9.38888888888889,8.444444444444445,4.388888888888889,,459.89492726643874,2.2000581671794253,119.62230461120605,25.368788080215456,42.11801851272583,2.7073380198081334,12.480654366811116,175.96833501180012,0.0
2022-06-08 07:20:00,14.7,20.4,19.6,22.5,17.0,4.352,3.0587299999999997,24.1101,39.9433,13.666666666666668,5.0,218.33333333333334,0.0,81.44444444444444,10.0,1015.5555555555555,25.0,9.444444444444445,8.222222222222221,4.444444444444445,,453.83785316204205,2.8035902590603476,117.40808958301436,25.609349924723308,41.926073716481525,2.953438060482343,11.322003297805786,222.4645763015747,0.0
2022-06-08 07:30:00,15.1,20.6,19.7,22.6,17.3,4.323,2.964035,24.2868,39.8147,14.0,5.0,225.0,0.0,80.0,10.0,1015.5,24.5,9.5,8.0,4.5,,453.0731944783529,3.073403213165574,172.4212978199242,25.83695360738679,41.710008945465084,3.08468518867331,10.451620677608556,169.25121923931573,0.0
2022-06-08 07:40:00,15.1,20.6,19.7,22.7,17.5,4.297,2.725685,23.7448,39.813900000000004,14.333333333333334,5.0,231.66666666666669,0.0,78.55555555555556,10.0,1015.4444444444445,24.0,9.555555555555555,7.777777777777778,4.555555555555555,,455.4008112028276,3.3029313953313446,157.3566126858986,26.11502241530705,41.56518661269725,3.0232832615623058,10.098125635079347,190.7600781960826,0.0
2022-06-08 07:50:00,15.3,20.6,19.7,22.8,17.9,4.276,2.947975,23.4998,40.6823,14.666666666666668,5.0,238.33333333333331,0.0,77.11111111111111,10.0,1015.3888888888889,23.5,9.61111111111111,7.555555555555555,4.611111111111111,,465.9183978236407,3.1841932531197865,124.6298122660319,26.372319113413493,41.17495315551758,2.898800404071808,9.847150662740072,261.1074394226074,0.0
2022-06-08 08:00:00,15.5,20.5,19.6,22.9,18.2,4.246,2.60534,23.496299999999998,41.5642,15.0,5.0,245.0,0.0,75.66666666666667,10.0,1015.3333333333334,23.0,9.666666666666666,7.333333333333334,4.666666666666667,,469.03124308268235,2.969903600013862,105.26955417913231,26.598776903152462,40.88026079177857,2.9508880909283954,9.136895346641541,161.73915157318115,0.0
