,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-08 08:10:00,15.8,20.2,19.6,22.9,18.8,4.224,1.72455,23.6077,41.588499999999996,15.333333333333334,5.0,251.66666666666669,0.0,74.22222222222223,10.0,1015.2777777777778,22.5,9.722222222222221,7.111111111111111,4.722222222222222,,468.813831053986,2.699522293859956,118.3661782823983,26.82483538627624,40.28175728480021,2.3764690470695493,8.656596789360046,273.4391153208415,0.0
2022-06-08 08:20:00,15.8,19.8,19.3,23.0,19.0,4.23,1.66205,24.3951,41.1683,15.666666666666668,5.0,258.3333333333333,0.0,72.77777777777777,10.0,1015.2222222222222,22.0,9.777777777777779,6.888888888888889,4.777777777777778,,464.9139833577474,2.278772302865982,120.316156984965,27.115543800989787,39.01013019561768,2.044045424262683,8.188335483868917,123.94651304880779,0.0
2022-06-08 08:30:00,16.2,19.9,19.4,23.0,19.3,4.191,1.66831,24.296,40.945100000000004,16.0,5.0,265.0,0.0,71.33333333333333,10.0,1015.1666666666666,21.5,9.833333333333334,6.666666666666667,4.833333333333333,,462.39582462705414,2.371367676153695,102.41700472600044,27.396903524398805,38.05069217046102,1.9233251388867696,8.19008512655894,100.5748335647583,0.0
2022-06-08 08:40:00,16.3,19.7,19.3,23.1,20.1,4.218,1.7013649999999998,25.1081,40.9408,16.333333333333336,5.0,271.6666666666667,0.0,69.88888888888889,10.0,1015.1111111111111,21.0,9.88888888888889,6.444444444444445,4.888888888888889,,465.50322102864584,2.677069428209531,109.09930254467463,27.666257486343387,37.324736277262375,1.9336730523904166,8.63699770450592,62.02139222462972,0.0
2022-06-08 08:50:00,15.9,19.3,18.9,23.1,20.2,4.21,1.73445,24.9,40.9008,16.666666666666668,5.0,278.3333333333333,0.0,68.44444444444444,10.0,1015.0555555555555,20.5,9.944444444444445,6.222222222222222,4.944444444444445,,462.6040947819853,2.4802182390292487,109.93307929992677,27.80492174466451,36.67510348637899,1.8474033995469412,9.400249983469646,32.52285756746928,0.0
2022-06-08 09:00:00,16.5,19.5,19.1,23.1,20.3,4.186,1.7246200000000003,23.713,41.3377,17.0,5.0,285.0,0.0,67.0,10.0,1015.0,20.0,10.0,6.0,5.0,,458.6547675472567,2.3331057964644186,112.32710785623324,27.802147906621297,36.412000064849856,1.9575553993384045,10.317309970855712,25.126340023676555,0.0
2022-06-08 09:10:00,16.5,19.5,19.2,23.2,20.6,4.212,1.7835550000000002,24.2615,42.223200000000006,17.166666666666668,5.444444444444445,284.8333333333333,0.0,66.05555555555556,10.0,1014.9444444444445,20.72222222222222,9.944444444444445,6.5,5.055555555555555,,451.93867899576827,2.39058745441127,114.52927786940236,27.726727034250892,36.19716962814331,2.015554370085398,11.043613727887472,18.226985786358515,0.0
2022-06-08 09:20:00,16.7,19.5,19.1,23.2,20.7,4.198,1.83141,24.136699999999998,43.0018,17.333333333333332,5.888888888888889,284.6666666666667,0.0,65.11111111111111,10.0,1014.8888888888889,21.444444444444443,9.88888888888889,7.0,5.111111111111111,,455.8722088061804,2.250412170092265,105.68698782602947,27.465145972569786,36.195106531778976,1.9901271696885428,11.833574592272441,29.195169710318247,0.0
2022-06-08 09:30:00,16.8,19.5,19.1,23.2,21.0,4.185,1.869895,24.8247,43.5884,17.5,6.333333333333333,284.5,0.0,64.16666666666667,10.0,1014.8333333333334,22.166666666666668,9.833333333333334,7.5,5.166666666666667,,449.7771990966797,2.2971142910564013,105.34136493661308,27.31093783722549,36.45633519094498,1.9534494067410955,12.348286843716773,33.96041406032166,0.0
2022-06-08 09:40:00,17.6,19.6,19.4,23.3,21.7,4.212,1.9861999999999997,25.950499999999998,43.8052,17.666666666666668,6.777777777777778,284.3333333333333,0.0,63.22222222222222,10.0,1014.7777777777778,22.88888888888889,9.777777777777779,8.0,5.222222222222222,,447.59150794719824,2.298037690079145,247.26363570951474,27.25535596847534,36.8757120068868,1.925956392089526,13.14224454720815,84.09985876083374,0.0
2022-06-08 09:50:00,17.7,19.5,19.3,23.4,22.3,4.2,1.7161449999999998,26.303199999999997,43.7247,17.833333333333332,7.222222222222222,284.1666666666667,0.0,62.27777777777778,10.0,1014.7222222222222,23.61111111111111,9.722222222222221,8.5,5.277777777777778,,452.40316507975257,2.46933866504222,442.68837950453246,27.22480674425761,37.13475865681966,1.903657696445783,13.360054346720379,54.79794464111328,0.0
2022-06-08 10:00:00,17.8,19.6,19.3,23.3,22.3,4.19,1.36612,25.6702,43.6057,18.0,7.666666666666666,284.0,0.0,61.333333333333336,10.0,1014.6666666666666,24.333333333333332,9.666666666666666,9.0,5.333333333333333,,441.01530606675425,2.7888876616954805,748.0916953531902,26.972004772405153,36.254831797698806,1.754268195632377,13.827229530277148,25.837595780586287,0.0
2022-06-08 10:10:00,18.1,19.8,19.5,23.3,22.4,4.174,1.305355,25.2221,43.7615,18.166666666666668,8.11111111111111,283.8333333333333,0.0,60.388888888888886,10.0,1014.6111111111111,25.055555555555557,9.61111111111111,9.5,5.388888888888889,,461.712166369208,2.8418657114276775,906.4325260330459,26.446295998891195,35.384452692667644,1.7417524234453836,16.31330369313558,29.74617912610372,0.0
2022-06-08 10:20:00,18.3,20.0,19.7,23.4,22.5,4.165,1.29092,25.7923,43.9742,18.333333333333332,8.555555555555555,283.6666666666667,0.0,59.44444444444444,10.0,1014.5555555555555,25.77777777777778,9.555555555555555,10.0,5.444444444444445,,470.57462880452476,2.899831477444051,715.4864355106677,26.044974384307864,35.9176106707255,1.6372504808505375,20.232152783075968,63.2347473971049,0.0
2022-06-08 10:30:00,18.6,20.3,20.0,23.5,22.6,4.159,1.34193,25.991899999999998,43.9428,18.5,9.0,283.5,0.0,58.5,10.0,1014.5,26.5,9.5,10.5,5.5,,462.09443071387284,3.4706492912769322,544.0903972371419,25.83652681986491,37.15260622660319,1.7204041386644047,21.61818239212036,77.19540183385213,0.0
2022-06-08 10:40:00,18.6,20.3,20.2,23.5,22.7,4.211,1.4292055555555556,25.50111111111111,43.84022222222222,18.666666666666668,9.444444444444445,283.3333333333333,0.0,57.55555555555556,10.0,1014.4444444444445,27.22222222222222,9.444444444444445,11.0,5.555555555555555,,451.3547533969221,4.2603090986626295,430.385388153421,25.525449501673382,38.1032094446818,1.6945338712135949,22.984658749898276,37.66467764218648,0.0
2022-06-08 10:50:00,18.8,20.5,20.2,23.7,22.8,4.201,1.2462199999999999,25.7877,43.719,18.833333333333332,9.88888888888889,283.1666666666667,0.0,56.611111111111114,10.0,1014.3888888888889,27.944444444444443,9.38888888888889,11.5,5.611111111111111,,450.72221750895187,4.622232801516851,333.5081131998698,25.38968170483907,38.612319253285726,1.5780437178413074,26.52015935897827,72.51574692408244,0.0
2022-06-08 11:00:00,19.1,20.6,20.5,23.7,22.9,4.192,1.15987,26.1719,43.650999999999996,19.0,10.333333333333332,283.0,0.0,55.66666666666667,10.0,1014.3333333333334,28.666666666666664,9.333333333333334,12.0,5.666666666666667,,448.60680155786974,4.75191576220895,251.0256667745989,25.35377653757731,38.036997922261556,1.5345070890585581,30.08015809694926,49.88828673680623,0.0
2022-06-08 11:10:00,18.8,20.5,20.4,23.8,23.0,4.201,0.908965,26.7391,43.5851,19.166666666666668,10.777777777777779,282.8333333333333,0.0,54.72222222222222,10.0,1014.2777777777778,29.38888888888889,9.277777777777779,12.5,5.722222222222222,,450.48412749542587,4.933848762875896,217.66598116255076,25.299169375205953,36.08093599277767,1.2746059693583374,40.51309903879635,47.750639249978825,0.0
2022-06-08 11:20:00,18.6,20.4,19.4,23.8,23.0,4.191,1.6331399999999998,27.235300000000002,43.341,19.333333333333332,11.222222222222221,282.6666666666667,0.0,53.77777777777778,10.0,1014.2222222222222,30.11111111111111,9.222222222222221,13.0,5.777777777777778,,450.24880860778103,4.7953623374639935,168.4243957571256,25.40563328107198,34.43627314885457,1.2802316168944041,44.604175618489585,116.80761687596639,0.0
2022-06-08 11:30:00,18.5,20.2,19.1,23.7,22.9,4.231,1.11997,27.7522,43.1726,19.5,11.666666666666666,282.5,0.0,52.833333333333336,10.0,1014.1666666666666,30.833333333333336,9.166666666666666,13.5,5.833333333333333,,456.4893335136326,4.716992479798484,202.6474037487224,25.647175296147662,34.14807687123617,1.3867850093046825,36.18763023376465,202.2210860824585,0.0
2022-06-08 11:40:00,19.0,20.6,18.8,23.7,22.9,4.21,1.82612,27.4942,42.822500000000005,19.666666666666668,12.11111111111111,282.3333333333333,0.0,51.888888888888886,10.0,1014.1111111111111,31.555555555555557,9.11111111111111,14.0,5.888888888888889,,460.2236606852213,4.199264840284984,332.99624013264975,25.872745889027915,33.36304641723633,1.2256140713890393,32.428072706858316,153.3684198506673,0.0
2022-06-08 11:50:00,19.0,20.7,19.1,23.8,23.0,4.221,1.39449,27.2477,42.789699999999996,19.833333333333332,12.555555555555555,282.1666666666667,0.0,50.94444444444444,10.0,1014.0555555555555,32.27777777777778,9.055555555555555,14.5,5.944444444444445,,454.8827400540757,4.320533806314576,207.7897473308326,26.05183089256287,33.51439800898234,1.1418953917423884,32.51263317743937,171.1519473648071,0.0
2022-06-08 12:00:00,19.8,21.3,19.5,23.9,23.3,4.199,1.202615,26.8668,42.7684,20.0,13.0,282.0,0.0,50.0,10.0,1014.0,33.0,9.0,15.0,6.0,,456.8122497558594,4.21855541580141,213.28104168261513,26.268859542210897,34.5729106203715,1.114139088888963,38.471674830118815,96.19415176391601,171.0
2022-06-08 12:10:00,20.1,21.5,19.1,23.9,23.4,4.234,1.47763,26.3396,42.789,19.944444444444443,13.0,282.27777777777777,0.0,50.166666666666664,10.0,1013.9444444444445,33.94444444444444,9.055555555555555,15.11111111111111,5.944444444444445,,476.30116282145184,5.266214196560747,254.44613182714428,26.50402886390686,34.609473686218266,1.3753424507379532,36.73474357287089,178.9763246790568,0.0
2022-06-08 12:20:00,20.0,21.5,19.4,23.9,23.5,4.206,1.52152,26.5043,42.6986,19.88888888888889,13.0,282.55555555555554,0.0,50.333333333333336,10.0,1013.8888888888889,34.888888888888886,9.11111111111111,15.222222222222221,5.888888888888889,,502.81865926106775,5.231593588987986,217.3231173960368,26.73168091456095,34.65218939463298,1.379276921749115,26.48311259905497,187.3689410018921,0.0
2022-06-08 12:30:00,20.9,22.1,19.3,23.9,23.6,4.233,1.24515,26.311400000000003,42.4508,19.833333333333332,13.0,282.8333333333333,0.0,50.5,10.0,1013.8333333333334,35.833333333333336,9.166666666666666,15.333333333333334,5.833333333333333,,492.952267119309,4.86266254899192,140.54977705335887,27.046889031728107,34.26589902242024,1.2804790046811103,23.704966192245486,181.1077710723877,0.0
2022-06-08 12:40:00,20.8,22.1,19.0,24.0,23.7,4.227,1.335185,26.4683,42.5733,19.77777777777778,13.0,283.1111111111111,0.0,50.666666666666664,10.0,1013.7777777777778,36.77777777777778,9.222222222222221,15.444444444444445,5.777777777777778,,492.2432759602865,3.434319895155686,87.54857391702254,27.678429282610534,33.29410662562469,1.2985534004402943,22.011709852948215,126.73345366035002,0.0
2022-06-08 12:50:00,20.9,22.2,19.5,24.0,23.8,4.231,1.854385,26.0408,42.655,19.72222222222222,13.0,283.3888888888889,0.0,50.833333333333336,10.0,1013.7222222222222,37.72222222222222,9.277777777777779,15.555555555555555,5.722222222222222,,489.775428691294,2.5296358454631545,58.1401837431913,28.033485380808514,32.564339828491214,1.5622273858388265,20.85776630719503,138.07995981852213,0.0
2022-06-08 13:00:00,20.9,22.2,19.2,24.0,23.8,4.292,1.248255,25.609699999999997,42.6626,19.666666666666668,13.0,283.6666666666667,0.0,51.0,10.0,1013.6666666666666,38.666666666666664,9.333333333333334,15.666666666666666,5.666666666666667,,468.6067774454753,2.004262701636654,42.42939988346423,28.147151101430257,32.08794399579366,1.5021960079669952,17.946251680056253,172.59815658569335,0.0
2022-06-08 13:10:00,21.6,22.6,19.2,24.0,23.9,4.315,1.410309090909091,24.66190909090909,42.482,19.61111111111111,13.0,283.94444444444446,0.0,51.166666666666664,10.0,1013.6111111111111,39.611111111111114,9.38888888888889,15.777777777777779,5.611111111111111,,461.6995060116122,2.0365891425050586,32.381183568555755,28.144984013239544,31.971289482116696,1.4212611654400826,14.764443419774372,196.36469842274983,0.0
2022-06-08 13:20:00,21.1,22.4,19.0,24.0,23.9,4.322,1.386935,23.8737,42.8684,19.555555555555557,13.0,284.22222222222223,0.0,51.333333333333336,10.0,1013.5555555555555,40.55555555555556,9.444444444444445,15.88888888888889,5.555555555555555,,478.0328654532597,1.8414326399564742,24.397047125498453,28.109164780788735,32.00735667838425,1.392511601039295,10.008741529587187,289.6577909171516,0.0
2022-06-08 13:30:00,21.4,22.5,19.2,24.0,23.9,4.336,1.170865,23.4362,43.455,19.5,13.0,284.5,0.0,51.5,10.0,1013.5,41.5,9.5,16.0,5.5,,488.0674444580078,1.686605370618866,21.15111306147387,28.079658918380737,31.475109316507975,1.2476684781908989,5.940512162049612,131.31945955912272,0.0
2022-06-08 13:40:00,21.8,22.8,19.2,24.0,24.0,4.344,1.232935,23.1004,43.8373,19.444444444444443,13.0,284.77777777777777,0.0,51.666666666666664,10.0,1013.4444444444445,42.44444444444444,9.555555555555555,16.11111111111111,5.444444444444445,,493.0994094568011,1.300340928145721,46.55118137925358,28.067638600667316,30.955339539845784,1.321587014098962,4.969058139324188,152.6252427927653,0.0
2022-06-08 13:50:00,22.0,23.0,19.1,23.9,24.1,4.31,1.7202849999999998,22.7925,44.0276,19.38888888888889,13.0,285.05555555555554,0.0,51.833333333333336,10.0,1013.3888888888889,43.388888888888886,9.61111111111111,16.22222222222222,5.388888888888889,,492.26709899902346,1.2850156412286273,78.10467198280291,28.052283108612226,30.98577073050327,1.3290889752269444,3.8010670528906942,175.81736892158216,0.0
2022-06-08 14:00:00,21.3,22.5,19.0,23.9,23.9,4.316,1.28201,22.2026,43.8712,19.333333333333332,13.0,285.3333333333333,0.0,52.0,10.0,1013.3333333333334,44.33333333333333,9.666666666666666,16.333333333333332,5.333333333333333,,496.4514459824836,1.3439723454912502,89.14852652231852,28.00925928115845,31.114672428766887,1.3418950412670771,2.703252316315969,170.79026913960774,0.0
2022-06-08 14:10:00,20.9,22.2,18.5,23.9,23.8,4.333,1.210825,21.356,44.088499999999996,19.27777777777778,13.0,285.6111111111111,0.0,52.166666666666664,10.0,1013.2777777777778,45.27777777777778,9.722222222222221,16.444444444444443,5.277777777777778,,489.0454878953956,1.1984286859631539,83.32115646685584,27.938675740559898,31.88731736501058,1.5050535706679027,1.8165350254376729,143.39828303019206,0.0
2022-06-08 14:20:00,21.0,22.2,18.9,23.9,23.8,4.314,1.4872999999999998,20.6556,44.5104,19.22222222222222,13.0,285.8888888888889,0.0,52.333333333333336,10.0,1013.2222222222222,46.22222222222222,9.777777777777779,16.555555555555557,5.222222222222222,,465.6436745198568,1.0446259403582345,91.26801571237165,27.822756306330366,33.56934529622396,1.36935309112072,1.4225775611400604,107.26613911946615,0.0
2022-06-08 14:30:00,21.6,22.6,19.1,23.8,23.8,4.308,1.42237,20.2684,44.847,19.166666666666668,13.0,286.1666666666667,0.0,52.5,10.0,1013.1666666666666,47.166666666666664,9.833333333333334,16.666666666666668,5.166666666666667,,475.81743150732984,0.8829697279135387,95.01051169077554,27.65976128578186,35.21613753000895,1.43324886182944,1.4503316855430604,222.72430065155032,0.0
2022-06-08 14:40:00,21.4,22.5,19.3,23.7,23.7,4.287,1.5137,19.9047,45.0129,19.11111111111111,13.0,286.44444444444446,0.0,52.666666666666664,10.0,1013.1111111111111,48.111111111111114,9.88888888888889,16.77777777777778,5.111111111111111,,499.2262862036694,0.9317298472634816,132.55201916236663,27.467933762868245,36.38396563212077,1.5308116946617762,1.9258461141586303,683.6111098734539,0.0
2022-06-08 14:50:00,21.3,22.4,19.0,23.7,23.7,4.261,1.8519700000000001,19.6492,44.9722,19.055555555555557,13.0,286.72222222222223,0.0,52.833333333333336,10.0,1013.0555555555555,49.05555555555556,9.944444444444445,16.88888888888889,5.055555555555555,,484.68617360432944,0.865153628964882,147.57608460033006,27.255121018091835,37.16581358591715,1.5895997212330502,2.433989607493083,469.01974512736007,0.0
2022-06-08 15:00:00,21.1,22.2,18.6,23.6,23.6,4.267,2.889955,19.267599999999998,44.9892,19.0,13.0,287.0,0.0,53.0,10.0,1013.0,50.0,10.0,17.0,5.0,,490.57976144699825,0.8439420242110888,136.6883626174927,27.05383570988973,37.76518516540527,1.5051134757200877,3.7880036743481953,362.4987000656128,0.0
2022-06-08 15:10:00,20.9,22.1,19.0,23.6,23.5,4.281,1.52753,19.0111,45.1862,18.666666666666668,12.61111111111111,285.3888888888889,0.016666666666666666,55.44444444444444,10.0,1013.2222222222222,52.77777777777778,10.11111111111111,16.5,4.777777777777778,,479.6874065144857,0.7836559507435998,90.8667728542608,26.904796028137206,38.62661448160807,1.4266907427708309,6.2606441283226015,310.04484897613526,0.0
2022-06-08 15:20:00,20.6,21.9,19.0,23.6,23.4,4.238,2.45599,18.6809,45.3647,18.333333333333332,12.222222222222221,283.77777777777777,0.03333333333333333,57.888888888888886,10.0,1013.4444444444445,55.55555555555556,10.222222222222221,16.0,4.555555555555555,,492.1206596462206,0.765063539194522,78.60605409783832,27.043235537211103,39.00641576131185,1.1999425767362117,7.264694011211395,799.1999119059244,0.0
2022-06-08 15:30:00,20.2,21.6,18.7,23.5,23.3,4.184,1.1953799999999999,18.5962,45.4043,18.0,11.833333333333334,282.1666666666667,0.05,60.333333333333336,10.0,1013.6666666666666,58.33333333333333,10.333333333333334,15.5,4.333333333333333,,495.59162821451827,0.7919552368422349,67.22355034510295,27.200316719023554,38.62817311443355,1.196489096540753,5.749478869600474,514.9265806670744,0.0
2022-06-08 15:40:00,19.8,21.3,19.0,23.5,23.1,4.222,1.223545,18.7175,45.2861,17.666666666666668,11.444444444444445,280.55555555555554,0.06666666666666667,62.77777777777778,10.0,1013.8888888888889,61.111111111111114,10.444444444444445,15.0,4.111111111111111,,492.44936554656636,0.7342485625166341,58.757037133039056,27.30165939420531,38.0857658273807,1.1882394374081566,4.316018940021211,455.09869760414205,0.0
2022-06-08 15:50:00,19.7,21.1,18.6,23.4,23.0,4.276,1.29489,18.8613,45.3874,17.333333333333332,11.055555555555555,278.94444444444446,0.08333333333333333,65.22222222222223,10.0,1014.1111111111111,63.888888888888886,10.555555555555555,14.5,3.888888888888889,,482.1880657678363,0.7581667178086305,55.821512187268105,27.384339977900186,37.66041790008545,1.2185966710249583,3.2623799371719358,386.47373372395833,0.0
2022-06-08 16:00:00,19.2,20.8,18.7,23.4,22.9,4.162,1.3146650000000002,18.448900000000002,45.3942,17.0,10.666666666666666,277.3333333333333,0.1,67.66666666666667,10.0,1014.3333333333334,66.66666666666666,10.666666666666666,14.0,3.666666666666667,,479.189985148112,0.6939208535353343,54.62970565795898,27.499133936564128,37.29614645004273,1.2101499258478483,2.5480908707777656,302.6588191223144,0.0
2022-06-08 16:10:00,18.5,20.2,18.7,23.4,22.7,4.208,1.33703,17.9595,45.3193,16.666666666666668,10.277777777777779,275.72222222222223,0.11666666666666667,70.11111111111111,10.0,1014.5555555555555,69.44444444444444,10.777777777777779,13.5,3.4444444444444446,,468.67766120296784,0.7209649317160165,53.21421748759383,27.6659929339091,37.065661710103356,1.0741978376110395,2.008988084991773,282.8315261586507,0.0
2022-06-08 16:20:00,17.5,19.6,18.4,23.4,22.5,4.166,1.364455,18.1681,45.2255,16.333333333333332,9.88888888888889,274.1111111111111,0.13333333333333333,72.55555555555556,10.0,1014.7777777777778,72.22222222222223,10.88888888888889,13.0,3.2222222222222223,,466.67445749918625,0.6843183479209741,56.420263678232836,27.7974294980367,36.9247445042928,1.0553086031476657,1.621489341656367,262.2593090311686,0.0
2022-06-08 16:30:00,16.9,19.0,18.4,23.3,22.2,4.171,1.71877,17.9344,45.6726,16.0,9.5,272.5,0.15,75.0,10.0,1015.0,75.0,11.0,12.5,3.0,,464.004501514654,0.7866955046709311,53.97359467587229,27.87779003461202,36.86851972579956,1.2002968961000442,1.377418268720309,179.4525270843506,0.0
2022-06-08 16:40:00,16.1,18.4,18.3,23.3,22.0,4.22,1.6000050000000001,17.8605,46.0392,15.666666666666666,9.11111111111111,270.8888888888889,0.16666666666666666,77.44444444444444,10.0,1015.2222222222222,77.77777777777777,11.11111111111111,12.0,2.7777777777777777,,461.48519664895946,0.7825663675544626,54.61811207334874,28.129079899814844,36.80401847936339,1.2214395182786015,1.4125106276664356,153.41757246028232,0.0
2022-06-08 16:50:00,16.1,18.3,18.1,23.2,21.9,4.223,1.459735,17.9096,46.2718,15.333333333333332,8.722222222222221,269.27777777777777,0.18333333333333332,79.88888888888889,10.0,1015.4444444444445,80.55555555555556,11.222222222222221,11.5,2.555555555555556,,460.4700527954102,0.7579930392286535,59.5429334900204,28.41688162167867,36.42990385055542,1.093331988453865,1.5464572149515152,131.7289092381795,0.0
2022-06-08 17:00:00,16.0,18.2,18.1,23.2,21.8,4.188,1.377095,17.808100000000003,46.2976,15.0,8.333333333333332,267.6666666666667,0.2,82.33333333333334,10.0,1015.6666666666666,83.33333333333333,11.333333333333334,11.0,2.3333333333333335,,461.026908190497,0.7594355943302313,67.7258816019694,28.537072273890175,36.023909441630046,1.2193767145276069,1.6134385726849239,103.19854986826579,0.0
2022-06-08 17:10:00,15.8,18.1,17.9,23.1,21.7,4.248,1.486975,17.6656,46.2436,14.666666666666666,7.944444444444445,266.05555555555554,0.21666666666666667,84.77777777777779,10.0,1015.8888888888889,86.11111111111111,11.444444444444445,10.5,2.111111111111111,,455.1584390258789,0.7183391834315607,73.05626954525877,28.64035594622294,35.777519124348956,1.2135409467418987,1.6455414698521296,120.35138079325358,0.0
2022-06-08 17:20:00,15.6,17.9,17.7,23.1,21.6,4.235,1.5044549999999999,17.772,46.3723,14.333333333333332,7.555555555555555,264.44444444444446,0.23333333333333334,87.22222222222223,10.0,1016.1111111111111,88.88888888888889,11.555555555555555,10.0,1.8888888888888888,,452.2985849875965,0.7559087646958854,78.50814212626656,28.736440966924032,35.645959300994875,1.1729562177260715,1.6930595405896505,99.61164615631102,0.0
2022-06-08 17:30:00,15.4,17.8,17.5,23.0,21.4,4.203,1.399355,17.5571,46.4753,14.0,7.166666666666667,262.8333333333333,0.25,89.66666666666667,10.0,1016.3333333333334,91.66666666666666,11.666666666666666,9.5,1.666666666666667,,450.07121988932295,0.7170562750101089,84.24734427134196,28.787328246434527,35.50002646128337,1.1071894967556,1.8379848092794417,101.1147198867798,0.0
2022-06-08 17:40:00,15.5,17.9,17.6,22.9,21.3,4.238,1.523775,17.2912,46.555,13.666666666666666,6.777777777777778,261.22222222222223,0.26666666666666666,92.11111111111111,10.0,1016.5555555555555,94.44444444444444,11.777777777777779,9.0,1.4444444444444446,,457.86873437289535,0.7776273325944352,89.51821022874218,28.767276194890343,35.410428511301674,1.2868596055110295,1.972291942636172,109.92610569000244,0.0
2022-06-08 17:50:00,15.5,18.6,18.1,22.9,20.3,4.189,1.520875,17.5236,46.640100000000004,13.333333333333332,6.388888888888888,259.6111111111111,0.2833333333333333,94.55555555555556,10.0,1016.7777777777778,97.22222222222223,11.88888888888889,8.5,1.2222222222222223,,451.4661815424075,0.7916433909804808,97.1692763374889,28.70529374440511,35.471868495941166,1.247985572318236,2.1015025397141778,106.89990723927815,0.0
2022-06-08 18:00:00,15.7,19.0,18.6,22.9,20.0,4.212,1.472255,17.4303,46.597699999999996,13.0,6.0,258.0,0.3,97.0,10.0,1017.0,100.0,12.0,8.0,1.0,,453.65854838053383,0.688111540317367,105.25312601768364,29.078254464467364,35.51414357503255,1.320954893529415,2.2705375810464226,103.65195921579996,0.0
2022-06-08 18:10:00,15.7,19.3,18.9,22.9,19.7,4.198,1.470335,17.2942,46.7036,12.944444444444445,5.944444444444445,255.33333333333334,0.2833333333333333,96.94444444444444,9.555555555555555,1017.0,97.77777777777777,11.944444444444445,8.055555555555555,1.0,,452.11000535986886,0.7421020811796188,109.87080277760825,29.073878056208294,35.46313544591268,1.2359823328256607,2.455723171631495,104.40023031870524,0.0
2022-06-08 18:20:00,15.9,19.4,19.0,22.8,19.7,4.21,1.6024999999999998,17.2976,46.7843,12.88888888888889,5.888888888888889,252.66666666666666,0.26666666666666666,96.88888888888889,9.11111111111111,1017.0,95.55555555555556,11.88888888888889,8.11111111111111,1.0,,448.4653802490235,0.6801931588503264,109.59679452518958,29.33309352874756,35.35151050567627,1.1113484960794449,2.7121439170837403,102.78860827128092,0.0
2022-06-08 18:30:00,16.3,19.6,19.3,22.9,20.0,4.192,1.572305,17.222,46.8334,12.833333333333334,5.833333333333333,250.0,0.25,96.83333333333333,8.666666666666666,1017.0,93.33333333333333,11.833333333333334,8.166666666666666,1.0,,450.29574000917626,0.7013949778036209,109.29104226473362,29.078476622899377,35.31160802205404,1.135131292740504,3.065362240473429,106.6278841527303,0.0
2022-06-08 18:40:00,16.1,19.5,19.2,22.8,19.9,4.203,1.53123,17.1083,46.921299999999995,12.777777777777779,5.777777777777778,247.33333333333334,0.23333333333333334,96.77777777777777,8.222222222222221,1017.0,91.11111111111111,11.777777777777779,8.222222222222221,1.0,,449.6710684204101,0.7714304955404694,110.23477626304842,28.782998456954953,35.64501351038615,1.1275326749682426,3.4835997021198275,108.72733078002929,0.0
2022-06-08 18:50:00,16.3,19.5,19.2,22.8,19.9,4.216,1.747025,16.7836,46.8819,12.722222222222221,5.722222222222222,244.66666666666666,0.21666666666666667,96.72222222222223,7.777777777777778,1017.0,88.88888888888889,11.722222222222221,8.277777777777779,1.0,,447.8229975628031,0.777417006984269,110.40580668928934,28.537678174972534,36.12838742574056,1.3482741181055704,3.834059756199519,111.09432916005453,0.0
2022-06-08 19:00:00,16.2,19.5,19.2,22.8,19.9,4.198,1.76056,16.5152,46.8757,12.666666666666666,5.666666666666667,242.0,0.19999999999999998,96.66666666666667,7.333333333333334,1017.0,86.66666666666667,11.666666666666666,8.333333333333334,1.0,,447.2079024707312,0.8845560917754968,107.7082669321696,28.287923301060992,36.482080173492434,1.346951608757178,4.115027128855387,104.7891761525472,0.0
2022-06-08 19:10:00,16.1,19.5,19.2,22.8,19.9,4.165,1.58834,16.3076,46.9659,12.61111111111111,5.611111111111111,239.33333333333334,0.18333333333333332,96.61111111111111,6.888888888888889,1017.0,84.44444444444444,11.61111111111111,8.38888888888889,1.0,,449.3469514973958,0.8126399813912346,109.87257769503836,28.0754444026947,36.83452886581421,1.2710841933389505,4.4485561982790625,107.42153406778971,0.0
2022-06-08 19:20:00,16.1,19.5,19.2,22.8,19.9,4.195,1.510975,16.0671,47.130700000000004,12.555555555555555,5.555555555555555,236.66666666666666,0.16666666666666666,96.55555555555556,6.444444444444445,1017.0,82.22222222222223,11.555555555555555,8.444444444444445,1.0,,449.5811242254849,0.8079962692254007,109.4330496991691,27.909402491251626,37.14814257939657,1.20277947584788,4.801517122586569,105.89709660847981,0.0
2022-06-08 19:30:00,15.9,19.4,19.1,22.8,19.8,4.193,1.524435,16.1794,47.2367,12.5,5.5,234.0,0.15,96.5,6.0,1017.0,80.0,11.5,8.5,1.0,,455.87334625244137,0.7841639998555183,107.22156370798746,27.71947374969232,37.39348937738137,1.299035651791291,5.084335802878187,107.83386254065674,0.0
2022-06-08 19:40:00,16.0,19.4,19.1,22.7,19.8,4.192,1.7380099999999998,15.8876,47.273399999999995,12.444444444444445,5.444444444444445,231.33333333333334,0.13333333333333333,96.44444444444444,5.555555555555555,1017.0,77.77777777777777,11.444444444444445,8.555555555555555,1.0,,453.1867927288187,0.7388390199023451,109.62116029685501,27.548704360326134,37.65929309844971,1.1835730639100075,5.281062823136647,110.66328063964843,0.0
2022-06-08 19:50:00,16.1,19.4,19.0,22.7,19.7,4.17,1.64496,16.1518,47.3951,12.38888888888889,5.388888888888889,228.66666666666666,0.11666666666666667,96.38888888888889,5.111111111111112,1017.0,75.55555555555556,11.38888888888889,8.61111111111111,1.0,,451.6995259567787,0.7874734727103831,112.72909163523528,27.40460231781006,37.877920373280844,1.2643826772769293,5.532853049437205,106.78904619852702,0.0
2022-06-08 20:00:00,16.0,19.3,19.0,22.7,19.8,4.196,1.569785,16.2624,47.3596,12.333333333333334,5.333333333333333,226.0,0.09999999999999998,96.33333333333333,4.666666666666667,1017.0,73.33333333333334,11.333333333333334,8.666666666666666,1.0,,454.3780979410807,0.7523241948365829,110.4515239528074,27.250450553658208,38.02843569132932,1.137434500716423,5.9531569111624325,102.70829381934092,0.0
2022-06-08 20:10:00,16.1,19.4,19.1,22.7,19.9,4.186,1.503365,16.263299999999997,47.345,12.277777777777779,5.277777777777778,223.33333333333331,0.08333333333333331,96.27777777777777,4.222222222222222,1017.0,71.11111111111111,11.277777777777779,8.722222222222221,1.0,,452.86006595304644,0.7202699072667434,107.61486354526153,27.09396117846171,38.18287503560384,1.3116637083888054,6.519133853912353,106.3149021021525,0.0
2022-06-08 20:20:00,16.4,19.5,19.1,22.7,19.9,4.202,1.601285,16.452099999999998,47.3073,12.222222222222221,5.222222222222222,220.66666666666666,0.06666666666666665,96.22222222222223,3.7777777777777777,1017.0,68.88888888888889,11.222222222222221,8.777777777777779,1.0,,454.4340494791667,0.7822495246640707,111.12276099727653,26.968395223617552,38.43586432139079,1.198835153977076,6.990907951196034,105.89820209503173,0.0
2022-06-08 20:30:00,16.3,19.4,19.1,22.7,20.0,4.191,1.423325,16.3,47.223,12.166666666666666,5.166666666666667,218.0,0.04999999999999999,96.16666666666667,3.333333333333334,1017.0,66.66666666666667,11.166666666666666,8.833333333333334,1.0,,459.7584653727214,0.6870756093164285,108.07649509429932,26.89545688947042,38.69224930445353,1.2471392286817233,7.422722583611806,107.50783261617025,0.0
2022-06-08 20:40:00,16.2,19.4,19.1,22.7,20.0,4.202,1.370975,16.281399999999998,47.2847,12.11111111111111,5.111111111111111,215.33333333333331,0.033333333333333326,96.11111111111111,2.8888888888888893,1017.0,64.44444444444446,11.11111111111111,8.88888888888889,1.0,,460.47888553663233,0.7389699687930824,110.53154818044543,26.802234249114992,38.84998562494914,1.2256183099746703,7.765585925579072,107.28512855529785,0.0
2022-06-08 20:50:00,15.8,19.1,18.8,22.6,19.8,4.178,1.35963,16.1518,47.307,12.055555555555555,5.055555555555555,212.66666666666666,0.016666666666666663,96.05555555555556,2.4444444444444446,1017.0,62.22222222222223,11.055555555555555,8.944444444444445,1.0,,468.3750223795573,0.7824856959241259,110.02390384501658,26.706835508346558,39.054402860005695,1.2337170105179152,8.087390490372975,108.91148989359537,0.0
2022-06-08 21:00:00,15.7,19.0,18.7,22.6,19.7,4.235,1.40703,16.2991,47.311699999999995,12.0,5.0,210.0,0.0,96.0,2.0,1017.0,60.0,11.0,9.0,1.0,,468.2885289299626,0.6882819789058745,109.36657577342233,26.638956244786577,39.24812889099121,1.1740130848685901,8.354152081807454,105.37663215637205,0.0
2022-06-08 21:10:00,15.4,18.9,18.6,22.6,19.6,4.201,1.331345,16.2048,47.262600000000006,11.88888888888889,5.055555555555555,211.11111111111111,0.022222222222222223,96.0,2.388888888888889,1016.8333333333334,61.611111111111114,10.88888888888889,9.222222222222221,1.0,,474.9219438680013,0.7231165678832827,111.76681548145532,26.530612891515098,39.41993293762207,1.06015738149484,8.610920782089234,106.92076655069987,0.0
2022-06-08 21:20:00,15.3,18.9,18.6,22.6,19.6,4.19,5.167575,16.1362,47.3644,11.777777777777779,5.111111111111111,212.22222222222223,0.044444444444444446,96.0,2.7777777777777777,1016.6666666666666,63.22222222222222,10.777777777777779,9.444444444444445,1.0,,473.03355299675604,0.7130177682579237,108.66833590512894,26.454479106267293,39.624934374491374,1.0543102012077967,8.94245653629303,110.97653138478597,0.0
2022-06-08 21:30:00,14.9,19.0,18.5,22.5,18.8,4.186,2.7088200000000002,16.2912,47.5505,11.666666666666666,5.166666666666667,213.33333333333334,0.06666666666666668,96.0,3.166666666666667,1016.5,64.83333333333333,10.666666666666666,9.666666666666666,1.0,,465.2892632530476,0.7090766396983869,111.01104044725666,26.40826456069946,39.79647125879924,1.0875195985039074,9.264792021115621,109.04770469665527,0.0
2022-06-08 21:40:00,14.7,19.2,18.7,22.5,18.4,4.229,3.130405,16.3274,47.528800000000004,11.555555555555555,5.222222222222222,214.44444444444446,0.08888888888888889,96.0,3.5555555555555554,1016.3333333333334,66.44444444444444,10.555555555555555,9.88888888888889,1.0,,465.243433227539,0.7043441584706307,110.57698416219594,26.35791897127537,39.88612314849603,1.1468248911291525,9.578780837840721,107.24702748533154,0.0
2022-06-08 21:50:00,14.8,19.4,18.9,22.5,18.1,4.243,1.256805,16.64,47.5668,11.444444444444445,5.277777777777778,215.55555555555554,0.11111111111111112,96.0,3.9444444444444446,1016.1666666666666,68.05555555555556,10.444444444444445,10.11111111111111,1.0,,467.2897128401131,0.7474902784933815,111.58473186988616,26.310084295272826,39.903925539652505,1.1552697390317916,9.783796011606851,109.83248898824056,0.0
2022-06-08 22:00:00,14.9,19.5,18.9,22.5,18.2,4.257,1.254715,16.531799999999997,47.431599999999996,11.333333333333334,5.333333333333333,216.66666666666666,0.13333333333333336,96.0,4.333333333333334,1016.0,69.66666666666667,10.333333333333334,10.333333333333334,1.0,,471.3392508460735,0.7020142942995339,111.53201107025147,26.249688793818155,40.067950846354165,0.9641751245657604,9.894925176302591,105.57697851816813,0.0
2022-06-08 22:10:00,15.6,19.7,19.1,22.5,18.4,4.262,1.515845,16.3824,47.4243,11.222222222222221,5.388888888888889,217.77777777777777,0.15555555555555559,96.0,4.722222222222222,1015.8333333333334,71.27777777777777,10.222222222222221,10.555555555555555,1.0,,472.3606229654948,0.7352289172510306,109.49745399475098,26.185742628483172,40.264059596869465,1.054254711022794,9.951267211710821,110.9942611312866,0.0
2022-06-08 22:20:00,15.3,19.5,18.9,22.5,18.1,4.29,1.59016,16.5133,47.3942,11.11111111111111,5.444444444444445,218.88888888888889,0.17777777777777778,96.0,5.111111111111111,1015.6666666666666,72.88888888888889,10.11111111111111,10.777777777777779,1.0,,478.2570905523191,0.7894162614433106,111.11603361528473,26.132915283838905,40.59073705673218,1.1152300517757734,9.984746788342793,109.57761157989503,0.0
2022-06-08 22:30:00,15.1,19.6,19.0,22.4,18.2,4.257,1.608635,16.4467,47.4613,11.0,5.5,220.0,0.2,96.0,5.5,1015.5,74.5,10.0,11.0,1.0,,476.6768022664388,0.8044933354719884,111.1859969064745,26.067336826324464,40.97685979207357,1.113613549967607,9.99851144949595,111.77050619761148,0.0
2022-06-08 22:40:00,15.2,19.7,19.1,22.4,18.2,4.255,1.63384,16.5623,47.4717,10.88888888888889,5.555555555555555,221.11111111111111,0.22222222222222224,96.0,5.888888888888889,1015.3333333333334,76.11111111111111,9.88888888888889,11.222222222222221,1.0,,478.81269746276155,0.8192050188796669,111.23765319263869,25.994929818377464,41.40314104528375,1.2098718955200878,10.005155388540258,109.43487480872315,0.0
2022-06-08 22:50:00,15.1,19.6,19.0,22.4,18.1,4.285,1.531955,16.3622,47.2972,10.777777777777779,5.611111111111111,222.22222222222223,0.24444444444444446,96.0,6.277777777777778,1015.1666666666666,77.72222222222223,9.777777777777779,11.444444444444445,1.0,,478.27083170572917,0.7393705465396245,108.96999373118084,25.950610659917196,41.823278223673505,1.195569360256195,10.017331110636395,111.60461082458497,0.0
2022-06-08 23:00:00,15.1,19.6,19.0,22.4,18.2,4.263,1.67252,16.209600000000002,47.339600000000004,10.666666666666666,5.666666666666667,223.33333333333334,0.2666666666666667,96.0,6.666666666666667,1015.0,79.33333333333334,9.666666666666666,11.666666666666666,1.0,,478.04646302672637,0.7962302310655346,109.54324483408092,25.908963147825233,42.12101982523183,1.2904497070081247,10.012595131722957,105.59221161847556,0.0
2022-06-08 23:10:00,15.0,19.6,19.0,22.4,18.1,4.255,1.573105,16.321099999999998,47.464600000000004,10.555555555555555,5.722222222222222,224.44444444444446,0.2888888888888889,96.0,7.055555555555555,1014.8333333333334,80.94444444444444,9.555555555555555,11.88888888888889,1.0,,476.9980064935794,0.7957332141790012,111.9270552640581,25.880391728083293,42.37341600418091,1.3365330564975737,10.015009016990662,109.36188337961832,0.0
2022-06-08 23:20:00,15.3,19.7,19.0,22.4,18.2,4.258,1.47092,16.3224,47.6215,10.444444444444445,5.777777777777778,225.55555555555554,0.31111111111111117,96.0,7.444444444444445,1014.6666666666666,82.55555555555556,9.444444444444445,12.11111111111111,1.0,,470.2454805501302,0.8049806260927923,108.90115190365893,25.846755758921308,42.4733252398173,1.233898087243239,10.009916404088338,110.16172382354736,0.0
2022-06-08 23:30:00,15.0,19.6,19.0,22.4,18.1,4.253,1.528885,16.5126,47.6348,10.333333333333334,5.833333333333333,226.66666666666666,0.33333333333333337,96.0,7.833333333333333,1014.5,84.16666666666667,9.333333333333334,12.333333333333332,1.0,,467.6600541739628,0.7216503371214126,110.12070222800735,25.81677853266398,42.596994419097896,1.120683931907018,10.006458614667256,109.1284848276774,0.0
2022-06-08 23:40:00,15.2,19.6,19.0,22.4,18.2,4.262,1.4536099999999998,16.3959,47.5668,10.222222222222221,5.888888888888889,227.77777777777777,0.35555555555555557,96.0,8.222222222222221,1014.3333333333334,85.77777777777777,9.222222222222221,12.555555555555555,1.0,,469.4273892948545,0.6870040655026665,110.67578125193968,25.789836977765862,42.717255250169934,1.0514770107142262,9.997297172911178,110.41399280318797,0.0
2022-06-08 23:50:00,15.2,19.7,19.1,22.4,18.2,4.262,1.456035,16.7274,47.6896,10.11111111111111,5.944444444444445,228.88888888888889,0.3777777777777778,96.0,8.61111111111111,1014.1666666666666,87.38888888888889,9.11111111111111,12.777777777777779,1.0,,470.159839070638,0.7030810945232709,109.76861077626548,25.757317752838134,42.75611152013143,1.0919654456774395,9.998864348729452,105.735826365153,0.0
2022-06-09 00:00:00,15.1,19.7,19.2,22.4,18.3,4.271,1.104045,16.7808,47.692,10.0,6.0,230.0,0.4,96.0,9.0,1014.0,89.0,9.0,13.0,1.0,,459.4061376602348,0.6231704106809055,107.0241067045826,25.709378204345704,42.47066466649373,1.0802445751428604,10.176354975700379,100.91901116689046,0.0
2022-06-09 00:10:00,15.2,19.6,18.9,22.4,18.0,4.258,0.992925,17.1744,47.7,10.0,6.0,229.11111111111111,0.4,96.05555555555556,9.055555555555555,1014.0,87.66666666666667,9.0,12.88888888888889,1.0,,457.50123606363934,0.6024320227673835,106.97422676237288,25.639741373062133,42.14079977035523,0.8713072742521764,10.452168277104695,105.31889401753745,0.0
2022-06-09 00:20:00,15.5,19.7,19.1,22.4,18.2,4.251,0.888505,17.3738,47.6132,10.0,6.0,228.22222222222223,0.4,96.11111111111111,9.11111111111111,1014.0,86.33333333333333,9.0,12.777777777777779,1.0,,463.24483740094064,0.6049979714855636,109.6297694444387,25.601258166631062,41.88049929936727,0.8629178727666538,10.478653365770976,109.53519836425782,0.0
2022-06-09 00:30:00,15.0,19.6,19.0,22.4,18.2,4.263,0.789835,17.2201,47.3517,10.0,6.0,227.33333333333334,0.4,96.16666666666667,9.166666666666666,1014.0,85.0,9.0,12.666666666666666,1.0,,466.75577286292764,0.5315744057381894,107.68528360506909,25.558149960731548,41.5022812813097,0.7622174701908898,10.329117117918255,103.58777873117415,0.0
2022-06-09 00:40:00,15.1,19.7,19.1,22.4,18.2,4.261,0.65419,17.170099999999998,47.3947,10.0,6.0,226.44444444444446,0.4,96.22222222222223,9.222222222222221,1014.0,83.66666666666667,9.0,12.555555555555555,1.0,,461.5013456217448,0.4847354971369107,106.9026892344157,25.516385526657103,41.04860987981161,0.781106381341815,10.18433121840159,105.70269204457603,0.0
2022-06-09 00:50:00,15.2,19.6,19.0,22.3,18.2,4.255,0.651895,16.9768,47.414,10.0,6.0,225.55555555555554,0.4,96.27777777777777,9.277777777777779,1014.0,82.33333333333333,9.0,12.444444444444445,1.0,,457.2374988494522,0.47056746310054576,109.46287057327012,25.46330237388611,40.70638343811035,0.6951413075874249,10.102264795303345,109.51243497212727,0.0
2022-06-09 01:00:00,14.9,19.5,18.9,22.3,18.1,4.25,0.6064299999999999,16.8034,47.331900000000005,10.0,6.0,224.66666666666666,0.4,96.33333333333333,9.333333333333334,1014.0,81.0,9.0,12.333333333333334,1.0,,454.1584685402355,0.4310409998645385,106.21916572570801,25.439931640624998,40.43223416010538,0.6814716605345408,10.057432907422385,109.16577176411947,0.0
2022-06-09 01:10:00,15.1,19.6,19.0,22.3,18.3,4.267,0.596805,16.880000000000003,46.943799999999996,10.0,6.0,223.77777777777777,0.4,96.38888888888889,9.38888888888889,1014.0,79.66666666666667,9.0,12.222222222222221,1.0,,455.4274646311793,0.39963305206958855,110.45928890853278,25.39371121822844,40.19362178683778,0.5973919619928856,10.039135133093282,107.3622115971356,0.0
2022-06-09 01:20:00,15.1,19.5,19.0,22.3,18.1,4.262,0.6278750000000001,16.8001,47.0927,10.0,6.0,222.88888888888889,0.4,96.44444444444444,9.444444444444445,1014.0,78.33333333333333,9.0,12.11111111111111,1.0,,454.5659216589215,0.4035291006045658,109.70667204840709,25.364794063568116,40.062005805969235,0.6160654886315267,10.097173040707906,111.65869445800782,0.0
2022-06-09 01:30:00,15.0,19.5,18.9,22.3,18.1,4.246,0.523755,16.7027,47.2539,10.0,6.0,222.0,0.4,96.5,9.5,1014.0,77.0,9.0,12.0,1.0,,453.20011210123704,0.45496754821495144,110.62182478457521,25.348655948638914,39.84532436370849,0.5814337405314048,10.176297783851624,107.57198900858562,0.0
2022-06-09 01:40:00,15.0,19.5,18.9,22.3,18.1,4.254,0.513285,16.779500000000002,47.2937,10.0,6.0,221.11111111111111,0.4,96.55555555555556,9.555555555555555,1014.0,75.66666666666667,9.0,11.88888888888889,1.0,,456.1449039362765,0.36327216059011586,107.45067994974427,25.30511527697245,39.482426401774084,0.5662503176679213,10.15866060256958,110.3524872080485,0.0
2022-06-09 01:50:00,15.3,19.5,19.0,22.3,18.1,4.271,0.49968,16.7741,47.2895,10.0,6.0,220.22222222222223,0.4,96.61111111111111,9.61111111111111,1014.0,74.33333333333333,9.0,11.777777777777779,1.0,,456.8233358764649,0.38014734763504754,108.22561013582735,25.284140937211085,39.28350864816885,0.5499674361683632,10.088757170432253,114.37085127283315,0.0
2022-06-09 02:00:00,15.5,19.6,19.1,22.3,18.3,4.276,0.442165,16.6545,47.191,10.0,6.0,219.33333333333334,0.4,96.66666666666667,9.666666666666666,1014.0,73.0,9.0,11.666666666666666,1.0,,454.4152388824814,0.30956888847053043,109.14333428700766,25.294313090642294,39.126847890218095,0.49511285672585165,10.041777396202088,112.96931798299154,0.0
2022-06-09 02:10:00,15.6,19.7,19.2,22.3,18.4,4.23,0.358965,16.584,47.3262,10.0,6.0,218.44444444444446,0.4,96.72222222222223,9.722222222222221,1014.0,71.66666666666666,9.0,11.555555555555555,1.0,,450.33784444874726,0.29760325792777,105.89224889270331,25.292728293736776,38.8719801902771,0.48768102308114364,10.03229603767395,113.91175205230714,0.0
2022-06-09 02:20:00,15.7,19.8,19.2,22.3,18.5,4.282,0.364695,16.5393,47.4042,10.0,6.0,217.55555555555554,0.4,96.77777777777777,9.777777777777779,1014.0,70.33333333333333,9.0,11.444444444444445,1.0,,454.00636586507164,0.2680431029678317,106.69891315869693,25.29189448038737,38.55904308954875,0.4560047134260336,10.092398831049602,109.78151023864746,0.0
2022-06-09 02:30:00,15.8,19.8,19.3,22.3,18.5,4.243,0.30324999999999996,16.433799999999998,47.458000000000006,10.0,6.0,216.66666666666666,0.4,96.83333333333333,9.833333333333334,1014.0,69.0,9.0,11.333333333333334,1.0,,455.3965269382521,0.24786164423713908,106.76365953046722,25.29269870440165,38.298397642771405,0.42769241926570734,10.053169163068135,112.26667355855307,0.0
2022-06-09 02:40:00,15.8,19.8,19.3,22.3,18.7,4.226,0.31805,16.449099999999998,47.4889,10.0,6.0,215.77777777777777,0.4,96.88888888888889,9.88888888888889,1014.0,67.66666666666666,9.0,11.222222222222221,1.0,,452.98712916231705,0.2729677376466787,110.20741667515813,25.301577994393522,38.17446775905422,0.4415685095894532,10.064124065044798,116.66409331816791,0.0
2022-06-09 02:50:00,15.7,19.8,19.3,22.3,18.7,4.225,0.325325,16.3782,47.3612,10.0,6.0,214.88888888888889,0.4,96.94444444444444,9.944444444444445,1014.0,66.33333333333333,9.0,11.11111111111111,1.0,,449.31581166585283,0.21911735408807873,109.74409517600711,25.30142880121867,38.02074235916138,0.42572347896794477,10.140991247495016,108.76310241699218,0.0
2022-06-09 03:00:00,15.6,19.6,19.1,22.3,18.6,4.256,0.30406,16.322300000000002,47.2962,10.0,6.0,214.0,0.4,97.0,10.0,1014.0,65.0,9.0,11.0,1.0,,450.83183797902075,0.23998436334011491,110.23538315164167,25.29775700887044,37.872264836629235,0.32498348058511806,10.162049202919006,110.25680896759033,0.0
2022-06-09 03:10:00,15.4,19.5,19.0,22.3,18.5,4.238,0.318315,16.4647,47.1707,10.0,6.0,214.66666666666666,0.4277777777777778,96.88888888888889,10.0,1014.0,66.94444444444444,9.055555555555555,11.055555555555555,1.1111111111111112,,451.2211908976236,0.19685763182318472,109.65607883237848,25.287478895187377,37.77568961461385,0.37199391193687914,10.085749980608622,109.33171140034992,0.0
2022-06-09 03:20:00,15.4,19.4,18.9,22.3,18.5,4.229,0.30767500000000003,16.3846,47.3097,10.0,6.0,215.33333333333334,0.4555555555555556,96.77777777777777,10.0,1014.0,68.88888888888889,9.11111111111111,11.11111111111111,1.2222222222222223,,446.1286937810087,0.14555499909756078,110.86237099965415,25.275187342235576,37.68351989466625,0.31824394115808796,10.029230788885759,111.95418716882196,0.0
2022-06-09 03:30:00,15.4,19.4,18.9,22.2,18.5,4.241,0.32759499999999997,16.4527,47.3678,10.0,6.0,216.0,0.48333333333333334,96.66666666666667,10.0,1014.0,70.83333333333333,9.166666666666666,11.166666666666666,1.3333333333333333,,448.66457891003836,0.21992661367049487,107.79919955302094,25.266397705078127,37.603769874572755,0.43071301066627105,10.004990091323853,109.7937892150879,0.0
2022-06-09 03:40:00,15.4,19.4,19.0,22.2,18.5,4.26,0.5857,16.4002,47.2051,10.0,6.0,216.66666666666666,0.5111111111111111,96.55555555555556,10.0,1014.0,72.77777777777777,9.222222222222221,11.222222222222221,1.4444444444444444,,448.78978769938146,0.22622676322531307,113.35195101721813,25.21990046819051,37.47601318995158,0.4237778311967849,10.003560961087546,107.237037785848,0.0
2022-06-09 03:50:00,15.3,19.4,18.9,22.2,18.5,4.172,0.38019499999999995,16.3912,47.1923,10.0,6.0,217.33333333333334,0.538888888888889,96.44444444444444,10.0,1014.0,74.72222222222223,9.277777777777779,11.277777777777779,1.5555555555555556,,449.33967021372126,0.24663136821345413,109.1498938391303,25.188149134318035,37.38407035191854,0.3635520189379652,10.010986731847128,108.82039129892985,0.0
2022-06-09 04:00:00,15.2,19.3,18.9,22.2,18.4,4.172,0.40834000000000004,16.313200000000002,47.1944,10.0,6.0,218.0,0.5666666666666667,96.33333333333333,10.0,1014.0,76.66666666666667,9.333333333333334,11.333333333333334,1.6666666666666665,,452.0510348510742,0.2581913819519729,110.8283588497787,25.20463152567546,37.33280420939128,0.4448561587184667,10.014112825393678,107.07518218994139,0.0
2022-06-09 04:10:00,15.1,19.3,18.8,22.2,18.4,4.157,0.52782,16.2872,47.1867,10.0,6.0,218.66666666666666,0.5944444444444444,96.22222222222223,10.0,1014.0,78.61111111111111,9.38888888888889,11.38888888888889,1.7777777777777777,,455.6740971462206,0.2632759112431167,111.82053179423015,25.211640133466876,37.31868389254711,0.4241179565902128,10.018105684890122,111.44743156245497,0.0
2022-06-09 04:20:00,15.1,19.2,18.7,22.2,18.3,4.206,0.60544,15.822999999999999,47.1144,10.0,6.0,219.33333333333334,0.6222222222222222,96.11111111111111,10.0,1014.0,80.55555555555556,9.444444444444445,11.444444444444445,1.8888888888888888,,449.7059576416015,0.3054665675574103,110.63947195753539,25.21472784996033,37.55165356953939,0.45927999777098494,10.01604400952657,111.58275128682453,0.0
2022-06-09 04:30:00,14.9,19.2,18.7,22.2,18.2,4.21,0.78274,15.093700000000002,47.1569,10.0,6.0,220.0,0.65,96.0,10.0,1014.0,82.5,9.5,11.5,2.0,,452.8437784725496,0.21956913772275882,111.85886383358368,25.230638875961304,37.792416439056396,0.4402676629275083,9.990247578620911,113.5352029164632,0.0
2022-06-09 04:40:00,14.8,19.1,18.6,22.1,18.2,4.191,0.6593549999999999,14.3559,47.3305,10.0,6.0,220.66666666666666,0.6777777777777778,95.88888888888889,10.0,1014.0,84.44444444444444,9.555555555555555,11.555555555555555,2.111111111111111,,448.97882366662736,0.23268011595696034,112.57278524538893,25.18361263593038,37.90275670369466,0.4136041307697694,9.98330258846283,114.06103379567465,0.0
2022-06-09 04:50:00,14.8,19.3,18.7,22.1,18.0,4.201,0.6510050000000001,14.343799999999998,47.513400000000004,10.0,6.0,221.33333333333334,0.7055555555555555,95.77777777777777,10.0,1014.0,86.38888888888889,9.61111111111111,11.61111111111111,2.2222222222222223,,451.15291656494145,0.23454809565707446,111.62931750195176,25.179830349937813,37.96263628026827,0.45165397804332236,9.977194891940048,114.85180187663096,0.0
2022-06-09 05:00:00,14.8,19.5,18.8,22.1,17.8,4.206,0.82287,14.426300000000001,47.4816,10.0,6.0,222.0,0.7333333333333334,95.66666666666667,10.0,1014.0,88.33333333333333,9.666666666666666,11.666666666666666,2.333333333333333,,451.11667834051724,0.27838283724977636,114.61324256250414,25.161529337565106,38.078193543752036,0.43604537203907967,9.972436952590943,108.79627588907877,0.0
