,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-09 05:10:00,14.8,19.7,18.9,22.1,17.7,4.235,0.83703,14.3339,47.338800000000006,10.0,6.0,222.66666666666666,0.7611111111111111,95.55555555555556,10.0,1014.0,90.27777777777777,9.722222222222221,11.722222222222221,2.4444444444444446,,456.3209694417318,0.31293329246636836,113.77128827628444,25.14986933708191,38.21396937688192,0.5811987904955943,9.97666296641032,116.60398941040039,0.0
2022-06-09 05:20:00,14.8,19.6,18.9,22.1,17.7,4.217,2.231285,14.373500000000002,47.4825,10.0,6.0,223.33333333333334,0.788888888888889,95.44444444444444,10.0,1014.0,92.22222222222223,9.777777777777779,11.777777777777779,2.5555555555555554,,479.6683320915836,0.29362394926406565,112.56119939038982,25.170693108240762,38.451774279276535,0.5733614213019609,9.948863430023192,119.50914435068766,0.0
2022-06-09 05:30:00,14.8,19.6,18.9,22.1,17.6,4.23,2.0701899999999998,14.4364,47.5503,10.0,6.0,224.0,0.8166666666666667,95.33333333333333,10.0,1014.0,94.16666666666667,9.833333333333334,11.833333333333334,2.6666666666666665,,481.1669797173862,0.3452498267839352,113.45310928603351,25.202246101775454,38.60114081950787,0.6149052428739156,9.88371541127481,113.43679532243905,0.0
2022-06-09 05:40:00,14.8,19.7,18.9,22.1,17.6,4.257,0.774705,14.3507,47.6413,10.0,6.0,224.66666666666666,0.8444444444444444,95.22222222222223,10.0,1014.0,96.11111111111111,9.88888888888889,11.88888888888889,2.7777777777777777,,476.6393288167318,0.5343795511387499,114.33688602856996,25.222273041407266,38.597377910614014,0.7150038395325342,9.878043347994486,112.98837393442791,0.0
2022-06-09 05:50:00,14.8,19.7,18.9,22.1,17.6,4.236,1.229565,14.267000000000001,47.5767,10.0,6.0,225.33333333333334,0.8722222222222222,95.11111111111111,10.0,1014.0,98.05555555555556,9.944444444444445,11.944444444444445,2.888888888888889,,478.9954978609633,0.8118818914856615,116.20184876910712,25.295014123916626,38.56470928192139,0.6147806146740914,9.937097455660503,108.18444616953532,0.0
2022-06-09 06:00:00,14.7,19.8,18.9,22.1,17.5,4.259,0.8470749999999999,14.7895,47.090500000000006,10.0,6.0,226.0,0.9,95.0,10.0,1014.0,100.0,10.0,12.0,3.0,,471.9436717732748,0.6245993568812142,153.24042840868495,25.337729339599612,38.410115286509196,0.6871886048962673,9.962792263031005,109.44854780832927,0.0
2022-06-09 06:10:00,14.6,19.8,18.9,22.1,17.5,4.265,0.9170400000000001,14.986799999999999,47.0441,10.11111111111111,6.333333333333333,228.22222222222223,0.8611111111111112,94.55555555555556,10.0,1014.0,98.22222222222223,10.0,12.222222222222221,3.0,,465.38861796411976,0.8233061585066009,180.60629570222844,25.378449227015174,38.29075027465821,0.6261724805831909,9.972353517214456,106.80893187204997,0.0
2022-06-09 06:20:00,14.3,19.8,18.9,22.1,17.3,4.264,0.812725,14.828700000000001,47.0702,10.222222222222221,6.666666666666667,230.44444444444446,0.8222222222222222,94.11111111111111,10.0,1014.0,96.44444444444444,10.0,12.444444444444445,3.0,,466.501555435356,0.7684136240201145,198.05645942860403,25.43499747276306,38.274297396341964,0.6451315113902092,10.037478164037068,117.38511540730795,0.0
2022-06-09 06:30:00,13.6,19.6,18.6,22.1,16.8,4.231,2.682605,15.212700000000002,47.0388,10.333333333333334,7.0,232.66666666666666,0.7833333333333333,93.66666666666667,10.0,1014.0,94.66666666666667,10.0,12.666666666666666,3.0,,459.66901407877606,0.572726109963184,188.0812823417362,25.516272757848107,38.26579498926799,0.6023106672863165,10.152251083056132,113.20143573760986,0.0
2022-06-09 06:40:00,12.7,19.4,18.4,22.1,16.0,4.19,2.4806,16.190199999999997,47.0932,10.444444444444445,7.333333333333334,234.88888888888889,0.7444444444444445,93.22222222222223,10.0,1014.0,92.88888888888889,10.0,12.88888888888889,3.0,,542.9919701411807,0.5612973727504749,186.97595394587114,25.613935812809427,38.36801766056832,0.6538085532636264,10.225531788549787,162.61138129979534,0.0
2022-06-09 06:50:00,12.4,19.4,18.3,22.1,15.5,4.267,3.4780500000000005,20.3019,46.4354,10.555555555555555,7.666666666666667,237.11111111111111,0.7055555555555556,92.77777777777777,10.0,1014.0,91.11111111111111,10.0,13.11111111111111,3.0,,620.279315999349,0.5564323150017166,180.50809643761585,25.772642879486085,38.68976687113444,0.7046120995283127,9.978582857449847,209.67066052754723,0.0
2022-06-09 07:00:00,12.3,19.3,18.3,22.0,15.2,4.322,0.8933949999999999,22.0111,43.5661,10.666666666666666,8.0,239.33333333333334,0.6666666666666667,92.33333333333333,10.0,1014.0,89.33333333333333,10.0,13.333333333333334,3.0,,653.7452586128946,0.5658546993684826,187.57494880439197,25.984602460596296,38.954333369820205,0.7665616050224613,9.483731879569866,217.74489222279303,0.0
2022-06-09 07:10:00,12.6,19.3,18.4,22.0,15.1,4.371,1.03476,22.8815,40.8437,10.777777777777779,8.333333333333334,241.55555555555554,0.6277777777777778,91.88888888888889,10.0,1014.0,87.55555555555556,10.0,13.555555555555555,3.0,,606.7845417701848,0.6361049066262682,169.15091565339193,26.151037443395246,39.140207473353335,0.8412938857941251,9.175803470360606,116.0129984531068,0.0
2022-06-09 07:20:00,12.5,19.3,18.5,22.1,14.9,4.417,0.786815,23.6176,39.546,10.88888888888889,8.666666666666668,243.77777777777777,0.5888888888888889,91.44444444444444,10.0,1014.0,85.77777777777777,10.0,13.777777777777779,3.0,,543.0225075276692,0.5685503365284642,151.10287551793675,26.249153998692833,38.96768351236979,0.9754387371738751,9.603057834307354,58.46538477579753,0.0
2022-06-09 07:30:00,12.4,19.3,18.6,22.1,14.9,4.42,0.9074899999999999,23.9309,38.8046,11.0,9.0,246.0,0.55,91.0,10.0,1014.0,84.0,10.0,14.0,3.0,,514.1787514108587,0.537797249810674,171.95415875453833,26.36305351907979,38.73111801182632,0.848654302506956,10.059174771336783,64.11665821610032,0.0
2022-06-09 07:40:00,12.6,19.3,18.7,22.2,14.8,4.455,0.9929500000000001,24.5866,38.2256,11.11111111111111,9.333333333333334,248.22222222222223,0.5111111111111111,90.55555555555556,10.0,1014.0,82.22222222222223,10.0,14.222222222222221,3.0,,498.3810113525391,0.7638420716921488,232.57716598510743,26.519519119262696,38.11002044041952,0.8110687427719434,10.156849967638651,64.6564617729187,0.0
2022-06-09 07:50:00,12.6,19.3,18.8,22.2,14.8,4.474,0.945165,25.2916,38.1892,11.222222222222221,9.666666666666668,250.44444444444446,0.47222222222222227,90.11111111111111,10.0,1014.0,80.44444444444444,10.0,14.444444444444445,3.0,,490.5972299545113,1.207818473666738,222.2476959219895,26.706870794296265,37.6017497253418,0.9202431324124337,10.084688687324524,84.78668369928997,0.0
2022-06-09 08:00:00,13.0,19.4,19.0,22.3,15.1,4.475,0.8191,25.3537,38.185700000000004,11.333333333333334,10.0,252.66666666666666,0.43333333333333335,89.66666666666667,10.0,1014.0,78.66666666666667,10.0,14.666666666666666,3.0,,480.803851444639,1.0610605596014335,192.385938653461,26.957870033972902,36.602361038916754,0.7857379230221764,10.104994132375456,107.09797585138207,0.0
2022-06-09 08:10:00,13.3,19.6,19.2,22.4,15.4,4.447,1.950095,25.607499999999998,38.1068,11.444444444444445,10.333333333333334,254.88888888888889,0.3944444444444445,89.22222222222223,10.0,1014.0,76.88888888888889,10.0,14.88888888888889,3.0,,480.63564137776694,0.8826171865571016,246.04491977713207,27.19518571853638,35.65948172887166,0.9226866035163402,10.067203470865886,126.14825398763021,0.0
2022-06-09 08:20:00,13.2,19.7,19.3,22.4,15.5,4.464,0.6544,24.4695,38.546299999999995,11.555555555555555,10.666666666666668,257.1111111111111,0.3555555555555556,88.77777777777777,10.0,1014.0,75.11111111111111,10.0,15.11111111111111,3.0,,506.48635787086926,0.7528328292467499,271.7790506041791,27.41221886634827,35.09232019424438,0.9022788925468921,10.037855041821796,75.3894400469462,0.0
2022-06-09 08:30:00,13.3,19.7,19.2,22.5,15.4,4.486,1.5927950000000002,24.351499999999998,40.1707,11.666666666666666,11.0,259.3333333333333,0.31666666666666665,88.33333333333333,10.0,1014.0,73.33333333333334,10.0,15.333333333333332,3.0,,509.38113840738936,0.8439013664424418,285.23015083312987,28.424936323165895,33.77809590657552,0.9811938250561555,10.133217709859213,106.75693461736043,0.0
2022-06-09 08:40:00,13.2,19.7,19.3,22.6,15.4,4.478,0.72916,23.694,40.4902,11.777777777777779,11.333333333333334,261.55555555555554,0.2777777777777778,87.88888888888889,10.0,1014.0,71.55555555555556,10.0,15.555555555555555,3.0,,505.6568749859689,0.9836157626098831,235.6924429635948,28.24011963526408,33.07287963867187,0.8813336165746053,10.564146056175233,91.03998739878337,0.0
2022-06-09 08:50:00,13.6,19.9,19.4,22.6,15.6,4.475,0.779345,25.3104,40.687400000000004,11.88888888888889,11.666666666666668,263.77777777777777,0.23888888888888893,87.44444444444444,10.0,1014.0,69.77777777777777,10.0,15.777777777777779,3.0,,504.78280918515964,1.4400524662308773,195.5202233033261,28.083294833501178,33.07179279327393,0.9050607137878736,10.835084481239319,123.09177487691242,0.0
2022-06-09 09:00:00,14.3,20.1,19.7,22.7,16.2,4.441,0.766615,26.407600000000002,39.535399999999996,12.0,12.0,266.0,0.2,87.0,10.0,1014.0,68.0,10.0,16.0,3.0,,491.1400986735026,2.01462694644928,211.256836827596,28.079716046651203,33.3067645072937,0.9744197156528631,10.665809020996093,155.77864610036215,0.0
2022-06-09 09:10:00,14.8,20.4,19.9,22.8,16.7,4.456,0.75534,26.3358,39.856700000000004,11.88888888888889,11.88888888888889,266.1666666666667,0.24444444444444446,87.5,10.0,1014.1111111111111,68.83333333333333,9.944444444444445,15.944444444444445,2.9444444444444446,,488.40470913941834,1.8469980303480127,281.08084565027957,28.25392733573914,33.38466049830119,0.9241261946161587,10.214256443977357,199.9321165974935,0.0
2022-06-09 09:20:00,15.3,20.7,20.0,22.9,17.2,4.438,0.8707699999999999,24.3448,41.0477,11.777777777777779,11.777777777777779,266.3333333333333,0.2888888888888889,88.0,10.0,1014.2222222222222,69.66666666666667,9.88888888888889,15.88888888888889,2.888888888888889,,490.44625571415344,2.462028143163455,251.44829691482806,28.439390900929766,33.060367380778,0.9243602337439855,9.7269553343455,117.5825806427002,0.0
2022-06-09 09:30:00,15.5,20.8,20.0,22.9,17.6,4.298,0.834395,22.813200000000002,42.238,11.666666666666666,11.666666666666666,266.5,0.33333333333333337,88.5,10.0,1014.3333333333334,70.5,9.833333333333334,15.833333333333334,2.8333333333333335,,482.15695770263676,2.2767531460523607,231.89802935282393,28.479043035507203,32.39666905085245,1.045722268372774,9.49803123474121,35.94573050181071,0.0
2022-06-09 09:40:00,16.2,21.0,20.2,23.0,18.4,4.244,1.07076,22.0828,43.3543,11.555555555555555,11.555555555555555,266.6666666666667,0.37777777777777777,89.0,10.0,1014.4444444444445,71.33333333333333,9.777777777777779,15.777777777777779,2.7777777777777777,,477.45892639160155,1.958447602896367,227.93908751018975,28.59075218518575,31.82188202222188,0.9997558494408926,9.750912399291993,27.060249369939168,0.0
2022-06-09 09:50:00,16.1,20.7,20.0,23.1,18.8,4.229,0.85947,21.4021,44.0747,11.444444444444445,11.444444444444445,266.8333333333333,0.4222222222222223,89.5,10.0,1014.5555555555555,72.16666666666667,9.722222222222221,15.722222222222221,2.7222222222222223,,481.67112752278643,1.8398019897937776,261.0009802500407,28.636580715179445,30.92606376647949,1.0458582418163618,9.999736264546712,50.10266684214274,0.0
2022-06-09 10:00:00,16.4,20.3,19.8,23.2,19.5,4.217,1.359895,22.2681,44.5385,11.333333333333334,11.333333333333334,267.0,0.46666666666666673,90.0,10.0,1014.6666666666666,73.0,9.666666666666666,15.666666666666666,2.6666666666666665,,486.852091137114,1.717088771398458,417.0346687946212,28.72743300120036,30.15985439300537,1.1151132882634798,10.164353623390198,68.35553981145223,0.0
2022-06-09 10:10:00,16.9,19.8,19.5,23.2,20.5,4.192,1.116685,23.4682,44.299400000000006,11.222222222222221,11.222222222222221,267.1666666666667,0.5111111111111112,90.5,10.0,1014.7777777777778,73.83333333333333,9.61111111111111,15.61111111111111,2.611111111111111,,530.2031044164198,2.7549929373917608,630.2025059828246,28.82564206441244,29.14384314219157,1.2168763076265654,10.5090918191274,115.68559350331626,0.0
2022-06-09 10:20:00,16.8,19.6,19.3,23.3,21.0,4.162,1.16477,22.543799999999997,43.963499999999996,11.11111111111111,11.11111111111111,267.3333333333333,0.5555555555555556,91.0,10.0,1014.8888888888889,74.66666666666667,9.555555555555555,15.555555555555555,2.5555555555555554,,544.7567633056641,3.507402683132786,588.9382826638086,28.74779636700948,28.513276484807328,1.5446179112792016,10.807944750785827,103.47812647501628,0.0
2022-06-09 10:30:00,16.7,19.4,19.1,23.4,21.1,4.238,1.3386049999999998,21.5231,43.729,11.0,11.0,267.5,0.6000000000000001,91.5,10.0,1015.0,75.5,9.5,15.5,2.5,,556.2325365158607,4.036484591166178,477.7978986104329,28.53962163721487,28.438972289397277,1.3175504627674226,10.841342286923156,108.40475273149282,0.0
2022-06-09 10:40:00,16.8,19.4,19.1,23.4,21.1,4.2,1.31298,20.7318,43.9325,10.88888888888889,10.88888888888889,267.6666666666667,0.6444444444444445,92.0,10.0,1015.1111111111111,76.33333333333333,9.444444444444445,15.444444444444445,2.4444444444444446,,573.0124920794608,4.799081405704305,486.7980222436937,28.537390079498287,28.89286197344462,1.2763227349023025,10.745380056699117,106.73049713134768,0.0
2022-06-09 10:50:00,17.3,19.7,19.3,23.5,21.3,4.193,0.9495100000000001,19.880699999999997,44.314800000000005,10.777777777777779,10.777777777777779,267.8333333333333,0.6888888888888889,92.5,10.0,1015.2222222222222,77.16666666666667,9.38888888888889,15.38888888888889,2.388888888888889,,597.6627073160807,5.0372793783441105,391.7789569178005,28.460317506790158,29.495246655146282,1.3024604724844298,10.442320079803467,139.16762276967364,0.0
2022-06-09 11:00:00,17.4,19.4,19.2,23.7,22.3,4.216,2.02019,19.5458,45.2444,10.666666666666666,10.666666666666666,268.0,0.7333333333333334,93.0,10.0,1015.3333333333334,78.0,9.333333333333334,15.333333333333334,2.3333333333333335,,569.1506651148303,4.763187142610549,268.7203056335449,28.435569324493407,29.8085790793101,0.9766228682299454,10.191468938191733,107.50389283498127,0.0
2022-06-09 11:10:00,17.6,19.5,19.4,23.6,22.5,4.213,0.87998,20.4153,45.144999999999996,10.555555555555555,10.555555555555555,268.1666666666667,0.7777777777777779,93.5,10.0,1015.4444444444445,78.83333333333333,9.277777777777779,15.277777777777779,2.2777777777777777,,538.2697041829426,4.870741191327909,181.16236337521656,28.58106739679972,30.141504605611164,0.9247506523132325,10.108015125592548,83.85902654647828,0.0
2022-06-09 11:20:00,17.8,19.7,19.5,23.6,22.5,4.231,0.793745,21.2491,44.9023,10.444444444444445,10.444444444444445,268.3333333333333,0.8222222222222224,94.0,10.0,1015.5555555555555,79.66666666666667,9.222222222222221,15.222222222222221,2.2222222222222223,,507.19580051465965,6.118288077122747,130.7473698731331,28.760445130666096,30.016700483957926,1.103227713207404,10.102726548512777,58.75180653889974,0.0
2022-06-09 11:30:00,17.5,19.5,19.3,23.6,22.4,4.218,0.6995199999999999,21.1529,44.5763,10.333333333333334,10.333333333333334,268.5,0.8666666666666667,94.5,10.0,1015.6666666666666,80.5,9.166666666666666,15.166666666666666,2.166666666666667,,484.7022063051421,6.4481545327881635,103.3702547291039,28.428283885320024,29.832683022816973,0.7937294459839661,10.147308969497681,43.345951112111415,0.0
2022-06-09 11:40:00,17.1,19.1,18.9,23.5,22.3,4.186,0.72458,21.1197,44.4593,10.222222222222221,10.222222222222221,268.6666666666667,0.9111111111111112,95.0,10.0,1015.7777777777778,81.33333333333333,9.11111111111111,15.11111111111111,2.111111111111111,,468.69556925455726,6.497019790363851,123.51319049662789,27.92370258409469,29.93547599214022,0.7112895758971165,10.257244347640073,13.416320847285899,0.0
2022-06-09 11:50:00,17.5,19.4,19.1,23.6,22.4,4.195,0.856865,21.1663,44.2132,10.11111111111111,10.11111111111111,268.8333333333333,0.9555555555555557,95.5,10.0,1015.8888888888889,82.16666666666667,9.055555555555555,15.055555555555555,2.0555555555555554,,454.8354691253311,6.991223568916321,82.78691093444824,27.326526222229006,30.567955684661865,0.6886421053608258,11.084149835904439,1.18810211678346,0.0
2022-06-09 12:00:00,16.9,19.1,18.9,23.6,22.4,4.21,0.653435,21.0927,44.0376,10.0,10.0,269.0,1.0,96.0,10.0,1016.0,83.0,9.0,15.0,2.0,,445.14028610755656,7.171901619528647,63.63872537483603,26.97725023587545,30.838310200373332,0.7211146782835325,12.873314916292827,5.877041341463725,200.0
2022-06-09 12:10:00,17.3,19.4,19.2,23.8,22.6,4.236,0.720475,20.775100000000002,43.9501,9.944444444444445,9.944444444444445,264.3888888888889,1.0333333333333334,95.94444444444444,9.944444444444445,1016.0555555555555,83.94444444444444,9.0,14.833333333333334,2.0,,447.25741689046225,7.287748010198949,50.22703486491058,26.722573305765785,31.275330464045208,0.8508304166297117,14.832804452578227,14.889530471563342,0.0
2022-06-09 12:20:00,17.6,19.6,19.3,23.9,22.7,4.232,1.087935,20.314799999999998,43.9544,9.88888888888889,9.88888888888889,259.77777777777777,1.0666666666666667,95.88888888888889,9.88888888888889,1016.1111111111111,84.88888888888889,9.0,14.666666666666666,2.0,,455.76742903786146,8.197782277118014,44.90989642342605,26.756243874231973,31.979682585398358,0.6524990985790888,16.467588090896605,37.34899795532227,0.0
2022-06-09 12:30:00,17.6,19.6,19.4,24.0,22.8,4.22,0.56642,18.8296,44.0814,9.833333333333334,9.833333333333334,255.16666666666666,1.1,95.83333333333333,9.833333333333334,1016.1666666666666,85.83333333333333,9.0,14.5,2.0,,454.42393666585286,7.904632144109004,35.14058792211242,26.844624792734784,32.352785415649414,0.6850351407130559,17.468024339675903,49.431589171091716,0.0
2022-06-09 12:40:00,17.2,19.4,19.2,24.0,22.8,4.103,0.818445,18.725299999999997,44.4063,9.777777777777779,9.777777777777779,250.55555555555554,1.1333333333333333,95.77777777777777,9.777777777777779,1016.2222222222222,86.77777777777777,9.0,14.333333333333334,2.0,,458.4598690374966,7.590946893099337,29.895014250318884,26.949573303858436,32.536535294850665,0.5182650840034088,18.22682970046997,43.57183630625407,0.0
2022-06-09 12:50:00,15.9,18.5,18.3,24.0,22.5,4.213,0.886215,19.0549,44.8898,9.722222222222221,9.722222222222221,245.94444444444446,1.1666666666666667,95.72222222222223,9.722222222222221,1016.2777777777778,87.72222222222223,9.0,14.166666666666666,2.0,,466.27737958886155,6.496652900755069,19.340006959505672,27.112546167373658,32.02081612904867,0.6512028400351604,20.5949653339386,30.96139621098836,0.0
2022-06-09 13:00:00,15.3,18.4,17.9,23.9,21.7,4.287,1.11491,19.8342,44.897000000000006,9.666666666666666,9.666666666666666,241.33333333333334,1.2,95.66666666666667,9.666666666666666,1016.3333333333334,88.66666666666667,9.0,14.0,2.0,,450.47942189534507,5.926365803082784,21.23756058375041,27.662688803959412,30.959175495293625,0.7293941489322101,24.729950269740787,55.50052184162244,0.0
2022-06-09 13:10:00,15.7,19.1,18.7,23.8,20.9,4.309,0.44719090909090914,20.112545454545455,44.01354545454546,9.61111111111111,9.61111111111111,236.72222222222223,1.2333333333333334,95.61111111111111,9.61111111111111,1016.3888888888889,89.61111111111111,9.0,13.833333333333334,2.0,,441.5584828098341,4.948969914980528,33.71355154209891,28.522627461751302,29.398307571411134,0.5624845380584398,25.9645472685496,62.90043216069539,0.0
2022-06-09 13:20:00,16.2,19.4,19.1,23.8,21.1,4.289,1.266225,20.4971,43.7734,9.555555555555555,9.555555555555555,232.11111111111111,1.2666666666666666,95.55555555555556,9.555555555555555,1016.4444444444445,90.55555555555556,9.0,13.666666666666666,2.0,,458.63917865621636,3.422219200295917,38.095604138562905,29.129054765701294,27.677519070307415,0.6333988579610983,29.651249507268272,46.440227025349934,0.0
2022-06-09 13:30:00,16.5,19.7,19.3,23.8,21.2,4.294,0.678005,21.3507,43.8948,9.5,9.5,227.5,1.3,95.5,9.5,1016.5,91.5,9.0,13.5,2.0,,461.7235104370117,2.4383655544290432,35.60674099701272,27.952390909194946,27.778648675282795,0.9509569275379182,30.90428429603577,41.33559804916382,0.0
2022-06-09 13:40:00,16.5,19.7,19.3,23.8,21.2,4.327,0.86052,19.7713,43.867599999999996,9.444444444444445,9.444444444444445,222.88888888888889,1.3333333333333335,95.44444444444444,9.444444444444445,1016.5555555555555,92.44444444444444,9.0,13.333333333333334,2.0,,457.8592290733601,2.0785303957011068,32.7622713333604,27.34094930919793,29.089223633802654,0.8858855675169026,29.95483063817676,72.33674185184833,0.0
2022-06-09 13:50:00,16.8,19.8,19.5,23.8,21.4,4.311,1.326395,16.8489,44.11,9.38888888888889,9.38888888888889,218.27777777777777,1.3666666666666667,95.38888888888889,9.38888888888889,1016.6111111111111,93.38888888888889,9.0,13.166666666666666,2.0,,460.1568583170573,1.9268215382402225,32.568154066700046,27.065366903940838,32.27215236663818,0.9854769528905551,29.26543646176656,140.06791289011636,0.0
2022-06-09 14:00:00,16.7,19.5,19.2,23.8,21.6,4.276,0.85444,16.1509,44.5173,9.333333333333334,9.333333333333334,213.66666666666669,1.4,95.33333333333333,9.333333333333334,1016.6666666666666,94.33333333333333,9.0,13.0,2.0,,463.0249338785808,1.6947933149337768,24.634875865171185,26.822137314478557,33.9614892133077,0.9825618523856005,27.869323040644325,145.0037907409668,0.0
2022-06-09 14:10:00,16.9,19.6,19.2,23.8,21.8,4.265,0.9539799999999999,15.649099999999999,44.9484,9.277777777777779,9.277777777777779,209.05555555555554,1.4333333333333333,95.27777777777777,9.277777777777779,1016.7222222222222,95.27777777777777,9.0,12.833333333333332,2.0,,470.0055265755489,1.5354126939059651,41.9002465803071,26.559895776112874,35.07793585459392,1.2693395628531774,27.003391036987306,167.13065572102863,0.0
2022-06-09 14:20:00,15.8,18.9,18.6,23.7,21.6,4.277,1.112215,16.1259,45.188,9.222222222222221,9.222222222222221,204.44444444444446,1.4666666666666668,95.22222222222223,9.222222222222221,1016.7777777777778,96.22222222222223,9.0,12.666666666666666,2.0,,474.43732798258463,1.473100405956729,72.8913649317639,26.336977160406896,35.69973807246307,1.0591437835315538,26.206392863226718,222.5598471936502,0.0
2022-06-09 14:30:00,15.6,18.7,18.4,23.7,21.3,4.264,0.9937850000000001,16.459300000000002,45.5384,9.166666666666666,9.166666666666666,199.83333333333334,1.5,95.16666666666667,9.166666666666666,1016.8333333333334,97.16666666666667,9.0,12.5,2.0,,479.39800395044784,1.1259941977127796,84.36217906111378,26.115091435114543,35.89540016810099,1.0646512406071027,25.452140426635744,176.01543599446615,0.0
2022-06-09 14:40:00,15.3,18.5,18.2,23.6,21.1,4.255,0.770985,16.6125,45.6526,9.11111111111111,9.11111111111111,195.22222222222223,1.5333333333333334,95.11111111111111,9.11111111111111,1016.8888888888889,98.11111111111111,9.0,12.333333333333332,2.0,,516.3553011067709,0.8936717282732328,182.6650405883789,26.004816217422484,36.16525676091512,0.8493736832837264,25.20502513885498,315.3676644388835,0.0
2022-06-09 14:50:00,15.3,19.0,18.5,23.6,20.3,4.26,0.75822,17.037100000000002,46.070100000000004,9.055555555555555,9.055555555555555,190.61111111111111,1.5666666666666669,95.05555555555556,9.055555555555555,1016.9444444444445,99.05555555555556,9.0,12.166666666666666,2.0,,543.2477928144083,0.789300822944796,174.34831119989946,26.187467664082845,35.85256949742635,0.8905265831947327,22.40494387626648,450.16110961914063,0.0
2022-06-09 15:00:00,15.6,19.3,19.0,23.5,20.1,4.266,0.93384,17.175900000000002,45.7457,9.0,9.0,186.0,1.6,95.0,9.0,1017.0,100.0,9.0,12.0,2.0,,517.4915568033855,0.6716916800631305,126.68359120320466,26.306335735321046,35.41332970937093,0.7943104470272859,19.06775912284851,317.50293279012044,0.0
2022-06-09 15:10:00,16.1,19.6,19.3,23.5,20.4,4.238,1.198695,17.1265,45.410000000000004,9.0,8.944444444444445,188.33333333333334,1.6,95.05555555555556,9.055555555555555,1017.0555555555555,97.83333333333333,9.0,12.055555555555555,1.9444444444444444,,510.98773939812315,0.5664583696837479,107.5918351422326,26.33842995007833,34.98332642873128,1.1330739290515581,17.98335721651713,251.07661661783854,0.0
2022-06-09 15:20:00,17.0,20.0,19.5,23.5,20.6,4.272,1.320945,17.0762,45.2368,9.0,8.88888888888889,190.66666666666666,1.6,95.11111111111111,9.11111111111111,1017.1111111111111,95.66666666666667,9.0,12.11111111111111,1.8888888888888888,,493.21828877040315,0.6985199126601219,96.53031668345133,26.347882506052656,34.423370927174886,1.2607922082146008,17.852698383331298,151.32447181701662,0.0
2022-06-09 15:30:00,17.8,20.3,20.0,23.5,21.4,4.239,0.9689399999999999,17.2723,45.3777,9.0,8.833333333333334,193.0,1.6,95.16666666666667,9.166666666666666,1017.1666666666666,93.5,9.0,12.166666666666666,1.8333333333333333,,491.23907470703125,0.6648715428359765,87.00329077553614,26.334708042144776,33.83026700973511,1.1151248400410017,18.318735246658328,119.42687604268392,0.0
2022-06-09 15:40:00,18.1,20.0,19.9,23.5,22.6,4.232,0.88887,17.3582,45.5158,9.0,8.777777777777779,195.33333333333334,1.6,95.22222222222223,9.222222222222221,1017.2222222222222,91.33333333333333,9.0,12.222222222222221,1.7777777777777777,,477.20016786071074,0.6422414811570092,72.9662250241856,26.185755113070126,33.3333816324036,0.941938760373436,19.55503407004101,74.66302594992632,0.0
2022-06-09 15:50:00,14.6,17.6,17.7,23.5,22.0,4.118,0.764185,17.3292,45.6402,9.0,8.722222222222221,197.66666666666666,1.6,95.27777777777777,9.277777777777779,1017.2777777777778,89.16666666666667,9.0,12.277777777777779,1.7222222222222223,,480.83215955361555,0.5468179417595183,63.46010992998457,26.003052012125654,33.20235591888428,0.9208964549501737,25.91590909639994,142.6599709701538,0.0
2022-06-09 16:00:00,13.1,18.3,17.8,23.3,18.6,4.188,0.811405,17.2118,45.745400000000004,9.0,8.666666666666666,200.0,1.6,95.33333333333333,9.333333333333334,1017.3333333333334,87.0,9.0,12.333333333333334,1.6666666666666667,,484.343444112142,0.5102633798867464,61.56263272603353,25.82730261484782,33.01601541519165,0.8414630036552747,27.322085196177163,186.0956350708008,0.0
2022-06-09 16:10:00,12.7,19.0,18.1,23.2,17.2,4.307,0.776575,16.0642,45.6517,9.0,8.61111111111111,202.33333333333334,1.6,95.38888888888889,9.38888888888889,1017.3888888888889,84.83333333333333,9.0,12.38888888888889,1.6111111111111112,,458.87998866991063,0.5088187014130549,59.7902571170613,25.57255610627555,33.99804774206193,0.881642609420207,27.83396951633724,100.51487598335808,0.0
2022-06-09 16:20:00,12.5,19.6,18.4,23.2,16.4,4.289,0.78313,15.889599999999998,45.750600000000006,9.0,8.555555555555555,204.66666666666666,1.6,95.44444444444444,9.444444444444445,1017.4444444444445,82.66666666666667,9.0,12.444444444444445,1.5555555555555556,,459.92239979711076,0.40566435056428113,58.324574604034424,25.389410928090413,34.92813128789266,0.8915908684829871,26.907547356287637,91.43322845458985,0.0
2022-06-09 16:30:00,13.0,19.9,18.6,23.1,16.3,4.313,1.9197099999999998,16.2341,45.9316,9.0,8.5,207.0,1.6,95.5,9.5,1017.5,80.5,9.0,12.5,1.5,,463.5984410603842,0.42785370811904216,60.16776307865725,25.216609128316243,35.543429711659755,0.9067124648888907,26.506073300043745,190.14331336975096,0.0
2022-06-09 16:40:00,13.2,20.0,18.8,23.1,16.4,4.308,1.0594249999999998,15.9388,46.1645,9.0,8.444444444444445,209.33333333333334,1.6,95.55555555555556,9.555555555555555,1017.5555555555555,78.33333333333333,9.0,12.555555555555555,1.4444444444444444,,470.3691252364235,0.4568192359308402,67.81165172576905,25.076153879165652,37.05751251220703,1.105243672132492,25.67253623008728,227.9049102020264,0.0
2022-06-09 16:50:00,13.6,20.1,19.0,23.1,16.5,4.297,1.081025,15.483500000000001,46.256600000000006,9.0,8.38888888888889,211.66666666666666,1.6,95.61111111111111,9.61111111111111,1017.6111111111111,76.16666666666667,9.0,12.61111111111111,1.3888888888888888,,470.5881694539388,0.5075019463985149,75.62221394770563,24.95344422976176,38.06498404184977,1.0954704316457113,24.81621245066325,172.51657725016275,0.0
2022-06-09 17:00:00,13.8,20.2,19.1,23.0,16.7,4.292,1.038795,15.1732,46.382600000000004,9.0,8.333333333333334,214.0,1.6,95.66666666666667,9.666666666666666,1017.6666666666666,74.0,9.0,12.666666666666666,1.3333333333333335,,471.4088646759384,0.48585237655346675,77.62280226497327,24.921493286956203,38.779315241933524,1.0345805539850328,24.136788052574534,387.04503346427543,0.0
2022-06-09 17:10:00,13.9,20.3,19.2,23.0,16.8,4.291,1.372355,15.233500000000001,46.5663,9.0,8.277777777777779,216.33333333333334,1.6,95.72222222222223,9.722222222222221,1017.7222222222222,71.83333333333334,9.0,12.722222222222221,1.2777777777777777,,476.0606519151008,0.5332025086989174,90.74548518811243,25.084911114374798,39.042405395507814,1.1413236804803213,21.006568441390993,377.1292920430501,0.0
2022-06-09 17:20:00,14.0,20.3,19.2,23.0,16.9,4.277,1.37387,15.419300000000002,46.581399999999995,9.0,8.222222222222221,218.66666666666666,1.6,95.77777777777777,9.777777777777779,1017.7777777777778,69.66666666666667,9.0,12.777777777777779,1.2222222222222223,,483.05523386637367,0.6079866479699221,105.76674753393831,25.243495146433514,38.7319329961141,1.1436015341679255,16.5136007420222,319.77024714152014,0.0
2022-06-09 17:30:00,14.0,20.3,19.2,23.0,16.9,4.292,0.94248,15.738800000000001,46.6198,9.0,8.166666666666666,221.0,1.6,95.83333333333333,9.833333333333334,1017.8333333333334,67.5,9.0,12.833333333333334,1.1666666666666667,,480.45681183913655,0.627215181206916,108.37334085087318,25.41063038190206,38.27419372558594,0.976587735513846,13.287807359695435,276.7668938700358,0.0
2022-06-09 17:40:00,14.1,20.3,19.3,22.9,17.0,4.305,0.824795,15.6493,46.5515,9.0,8.11111111111111,223.33333333333334,1.6,95.88888888888889,9.88888888888889,1017.8888888888889,65.33333333333334,9.0,12.88888888888889,1.1111111111111112,,472.7749829276951,0.502517426702599,107.39306934744624,25.550258350372314,37.86234319051107,0.9506746093432108,10.687160716056823,237.4132945505778,0.0
2022-06-09 17:50:00,14.3,20.3,19.3,22.9,17.0,4.29,0.92552,15.806899999999999,46.5274,9.0,8.055555555555555,225.66666666666666,1.6,95.94444444444444,9.944444444444445,1017.9444444444445,63.166666666666664,9.0,12.944444444444445,1.0555555555555556,,473.5393132527669,0.47741832211613655,108.0126939646403,25.786250816981,37.47515822728475,1.0418283705910047,9.197813455263773,206.58375714619956,0.0
2022-06-09 18:00:00,14.5,20.4,19.3,22.8,17.2,4.296,0.9452,15.559999999999999,46.4507,9.0,8.0,228.0,1.6,96.0,10.0,1018.0,61.0,9.0,13.0,1.0,,474.67272764359393,0.4654542817924656,105.1058276352101,26.07117421468099,36.83489105860393,0.8324855553110441,7.830486210982005,181.3693650563558,0.0
2022-06-09 18:10:00,14.1,20.2,19.2,22.8,17.0,4.29,0.95609,15.725100000000001,46.3363,9.0,7.888888888888889,226.33333333333334,1.527777777777778,96.05555555555556,10.0,1018.1666666666666,63.05555555555556,8.944444444444445,12.88888888888889,1.0,,471.01444899635754,0.49147582479915713,107.55451144891944,25.905520893732707,36.5524894396464,0.918928990960121,6.779315372308095,146.1773821004232,0.0
2022-06-09 18:20:00,14.0,20.2,19.1,22.8,17.0,4.289,1.373925,15.4875,46.3945,9.0,7.777777777777778,224.66666666666666,1.4555555555555557,96.11111111111111,10.0,1018.3333333333334,65.11111111111111,8.88888888888889,12.777777777777779,1.0,,465.6708126725822,0.4793833077459012,106.65469138646529,25.723295240402223,36.532271785736086,0.9853741564353307,6.0676360233624775,120.84243937174479,0.0
2022-06-09 18:30:00,14.0,20.2,19.2,22.8,17.0,4.293,1.146945,15.536000000000001,46.486900000000006,9.0,7.666666666666667,223.0,1.3833333333333335,96.16666666666667,10.0,1018.5,67.16666666666667,8.833333333333334,12.666666666666666,1.0,,461.3697929119242,0.6300104893743992,108.31573242187501,25.548879833221438,36.6617713991801,0.9472614631007928,5.542901999220822,107.72533752483098,0.0
2022-06-09 18:40:00,14.4,20.3,19.3,22.7,17.3,4.275,0.9004200000000001,15.227500000000001,46.52419999999999,9.0,7.555555555555555,221.33333333333334,1.3111111111111113,96.22222222222223,10.0,1018.6666666666666,69.22222222222223,8.777777777777779,12.555555555555555,1.0,,456.2335997517904,0.5540447150423364,109.53621616040246,25.429364420572917,36.91807320276896,1.0176019539435706,5.115203046003978,104.67089523315428,0.0
2022-06-09 18:50:00,14.2,20.2,19.2,22.7,17.1,4.271,0.79085,15.0721,46.5132,9.0,7.444444444444445,219.66666666666666,1.238888888888889,96.27777777777777,10.0,1018.8333333333334,71.27777777777777,8.722222222222221,12.444444444444445,1.0,,456.65584891483707,0.5140857536248905,108.62104506778178,25.42959722518921,37.02246332168579,0.8703273508449396,4.719170282681783,104.34522164662678,0.0
2022-06-09 19:00:00,13.9,20.0,19.0,22.7,16.9,4.287,0.8186500000000001,14.9739,46.472500000000004,9.0,7.333333333333333,218.0,1.1666666666666667,96.33333333333333,10.0,1019.0,73.33333333333333,8.666666666666666,12.333333333333334,1.0,,457.2528810242401,0.4754107774301605,106.10295651839951,25.405834188461306,36.89162950515747,0.7890784778197606,4.361726545492808,105.44498227437336,0.0
2022-06-09 19:10:00,14.0,19.9,18.9,22.6,16.8,4.277,0.90023,14.819700000000001,46.5644,9.0,7.222222222222222,216.33333333333334,1.0944444444444446,96.38888888888889,10.0,1019.1666666666666,75.38888888888889,8.61111111111111,12.222222222222221,1.0,,459.2530889892578,0.4630676920215288,109.07346313476562,25.30672018681719,36.82316308474932,0.7898785102383686,4.060373602336873,107.89588426537853,0.0
2022-06-09 19:20:00,14.3,20.0,19.0,22.6,17.0,4.273,1.10572,14.740199999999998,46.578500000000005,9.0,7.111111111111111,214.66666666666666,1.0222222222222224,96.44444444444444,10.0,1019.3333333333334,77.44444444444444,8.555555555555555,12.11111111111111,1.0,,457.2273259796493,0.46155725259691643,108.28049258603887,25.16718398412069,36.85811789830525,0.9034491353233655,3.789849978685379,106.09105102539063,0.0
2022-06-09 19:30:00,14.1,20.0,19.0,22.6,17.0,4.27,0.905625,14.6238,46.6676,9.0,7.0,213.0,0.9500000000000001,96.5,10.0,1019.5,79.5,8.5,12.0,1.0,,452.7826546223958,0.5255911704401175,107.82016946156821,25.07468971570333,36.91346029917399,0.9265053274234136,3.550693443616231,110.11305834452313,0.0
2022-06-09 19:40:00,14.3,20.0,19.0,22.5,17.1,4.267,1.01987,14.3845,46.653200000000005,9.0,6.888888888888889,211.33333333333334,0.8777777777777779,96.55555555555556,10.0,1019.6666666666666,81.55555555555556,8.444444444444445,11.88888888888889,1.0,,453.3531102884227,0.4300215501165659,108.70157325054966,24.971118125915527,37.01388816833496,0.7964429098367691,3.2956949015458425,105.29243019104004,0.0
2022-06-09 19:50:00,14.3,20.0,19.0,22.5,17.0,4.26,1.15093,14.0494,46.7474,9.0,6.777777777777778,209.66666666666666,0.8055555555555557,96.61111111111111,10.0,1019.8333333333334,83.61111111111111,8.38888888888889,11.777777777777779,1.0,,455.56476388163946,0.5071088393141994,110.36250617161981,24.796705043511313,37.186780311396866,0.9034702700311369,3.1026728937143835,102.91936388234623,0.0
2022-06-09 20:00:00,14.6,20.1,19.1,22.5,17.2,4.284,1.43286,13.9466,46.976800000000004,9.0,6.666666666666667,208.0,0.7333333333333335,96.66666666666667,10.0,1020.0,85.66666666666667,8.333333333333334,11.666666666666666,1.0,,455.8626194254557,0.5580207603673141,108.89224498748779,24.560076042811076,37.47896341323853,0.8924114255607127,3.108175274133682,105.16762194315592,0.0
2022-06-09 20:10:00,14.6,20.1,19.2,22.5,17.3,4.236,1.19171,14.057400000000001,47.046299999999995,9.0,6.555555555555555,206.33333333333334,0.6611111111111112,96.72222222222223,10.0,1020.1666666666666,87.72222222222223,8.277777777777779,11.555555555555555,1.0,,453.31317988253187,0.5350748471831535,111.82650261701163,24.3571776898702,37.951872730255126,0.9013070331017176,3.389435716470083,100.39160246531169,0.0
2022-06-09 20:20:00,14.5,20.1,19.1,22.4,17.2,4.247,1.006755,14.3443,47.1007,9.0,6.444444444444445,204.66666666666666,0.588888888888889,96.77777777777777,10.0,1020.3333333333334,89.77777777777777,8.222222222222221,11.444444444444445,1.0,,451.1537319946289,0.563060701811886,111.47160964470125,24.152139434345433,38.45568866927767,1.0411253007839285,3.948148131820022,109.2919138669707,0.0
2022-06-09 20:30:00,14.4,20.1,19.1,22.4,17.2,4.254,0.9785550000000001,14.2332,47.0557,9.0,6.333333333333334,203.0,0.5166666666666668,96.83333333333333,10.0,1020.5,91.83333333333333,8.166666666666666,11.333333333333334,1.0,,455.39872879554486,0.6310310684952695,108.44635519340213,23.99493960062663,38.9588489151001,0.8605889480312665,4.614395879904429,109.26170193990072,0.0
2022-06-09 20:40:00,14.3,20.0,19.0,22.4,17.1,4.274,0.96998,13.878,47.087,9.0,6.222222222222222,201.33333333333334,0.44444444444444464,96.88888888888889,10.0,1020.6666666666666,93.88888888888889,8.11111111111111,11.222222222222221,1.0,,458.5580474116884,0.4454300190260013,111.66958494822184,23.887473576863606,39.43576271057129,0.8212974577148756,5.309924461046855,110.9676380666097,0.0
2022-06-09 20:50:00,14.0,19.9,18.8,22.4,16.8,4.284,0.953915,13.937700000000001,47.086,9.0,6.111111111111111,199.66666666666666,0.37222222222222245,96.94444444444444,10.0,1020.8333333333334,95.94444444444444,8.055555555555555,11.11111111111111,1.0,,458.45769938151045,0.47906084424189926,109.30531092519814,23.77813048998515,39.781722431182864,0.9632051488757133,6.002486339410146,111.0053519821167,0.0
2022-06-09 21:00:00,14.1,19.9,18.8,22.4,16.9,4.273,1.0560100000000001,14.029300000000001,47.133500000000005,9.0,6.0,198.0,0.3,97.0,10.0,1021.0,98.0,8.0,11.0,1.0,,455.1937710325745,0.4737203583243371,107.57610450184276,23.68357625059743,39.93891950503073,0.8959335072867857,6.522088648204596,109.5645435793934,0.0
2022-06-09 21:10:00,14.0,19.8,18.8,22.3,16.9,4.274,1.0169000000000001,13.9917,47.217,8.944444444444445,5.944444444444445,197.27777777777777,0.28888888888888886,96.72222222222223,10.0,1021.1666666666666,95.83333333333333,7.888888888888889,10.944444444444445,1.0,,459.1546637980144,0.5262090358415902,110.62767076632397,23.597987848917644,39.99510752360026,0.9589899366597334,6.924156198501587,109.53426972707112,0.0
2022-06-09 21:20:00,13.9,19.8,18.8,22.3,16.8,4.265,0.9842299999999999,14.020900000000001,47.078500000000005,8.88888888888889,5.888888888888889,196.55555555555554,0.2777777777777778,96.44444444444444,10.0,1021.3333333333334,93.66666666666667,7.777777777777778,10.88888888888889,1.0,,461.84075396658363,0.521954844792684,109.79828155517578,23.49639031728109,40.021745961507165,0.9837870145837465,7.320680071512858,109.29611735026042,0.0
2022-06-09 21:30:00,13.5,19.7,18.7,22.3,16.6,4.269,0.9281200000000001,13.944399999999998,47.173,8.833333333333334,5.833333333333333,195.83333333333334,0.26666666666666666,96.16666666666667,10.0,1021.5,91.5,7.666666666666667,10.833333333333334,1.0,,458.44238840738933,0.4504432586281649,112.6704830943393,23.416438376108804,40.16232839584351,0.8588211069504419,7.612309401035309,111.4816244506836,0.0
2022-06-09 21:40:00,13.5,19.6,18.5,22.3,16.4,4.285,0.9294800000000001,14.186699999999998,47.293400000000005,8.777777777777779,5.777777777777778,195.11111111111111,0.25555555555555554,95.88888888888889,10.0,1021.6666666666666,89.33333333333333,7.555555555555555,10.777777777777779,1.0,,465.45965717885684,0.4701573054888154,109.76341175381074,23.36118537267049,40.36498636245728,0.8458096008002759,7.86464114745458,109.4961004638672,0.0
2022-06-09 21:50:00,13.3,19.5,18.5,22.2,16.2,4.283,0.9597950000000001,14.0923,47.358999999999995,8.722222222222221,5.722222222222222,194.38888888888889,0.24444444444444444,95.61111111111111,10.0,1021.8333333333334,87.16666666666667,7.444444444444445,10.722222222222221,1.0,,465.3147757870027,0.4930828598133251,110.7819679986555,23.304634552001954,40.559439716339114,0.9157392918070156,8.129027924537658,110.64860669453938,0.0
2022-06-09 22:00:00,13.1,19.5,18.4,22.2,15.9,4.318,0.85449,13.9987,47.3688,8.666666666666666,5.666666666666667,193.66666666666666,0.23333333333333334,95.33333333333333,10.0,1022.0,85.0,7.333333333333333,10.666666666666666,1.0,,464.91121409098304,0.44101756020370175,110.11050760021317,23.256399170557657,40.7621631304423,0.8405876620610554,8.354955941836039,114.1488888168335,0.0
2022-06-09 22:10:00,13.3,19.6,18.5,22.2,15.8,4.335,0.8812599999999999,14.053700000000001,47.236599999999996,8.61111111111111,5.611111111111111,192.94444444444446,0.2222222222222222,95.05555555555556,10.0,1022.1666666666666,82.83333333333333,7.222222222222222,10.61111111111111,1.0,,463.64808228240616,0.5031882259249687,110.97613122304281,23.207201989491782,40.93063398361206,0.8347500272095203,8.5274631802241,112.26609299977622,0.0
2022-06-09 22:20:00,13.5,19.6,18.6,22.2,15.8,4.375,0.884605,13.819999999999999,47.2882,8.555555555555555,5.555555555555555,192.22222222222223,0.2111111111111111,94.77777777777777,10.0,1022.3333333333334,80.66666666666667,7.111111111111111,10.555555555555555,1.0,,463.49110597457013,0.42592669349016443,111.74671882090595,23.153310941060386,41.064133682250976,0.8081325459976991,8.719909377098084,107.67168656667074,0.0
2022-06-09 22:30:00,13.1,19.6,18.6,22.2,15.6,4.394,0.89097,13.918700000000001,47.2916,8.5,5.5,191.5,0.2,94.5,10.0,1022.5,78.5,7.0,10.5,1.0,,462.5210265692349,0.4892607816902258,107.11994574961689,23.10803743461442,41.11634621865111,0.7768685112698156,8.890965535419236,111.015135991873,0.0
2022-06-09 22:40:00,13.2,19.6,18.7,22.1,15.6,4.458,0.8941549999999999,13.9316,47.3815,8.444444444444445,5.444444444444445,190.77777777777777,0.18888888888888888,94.22222222222223,10.0,1022.6666666666666,76.33333333333333,6.888888888888889,10.444444444444445,1.0,,466.21767308026904,0.47002180375158786,109.848570022583,23.046491899490356,41.10547601699829,0.8319009947776795,9.000096972783407,107.0647546005249,0.0
2022-06-09 22:50:00,12.9,19.5,18.7,22.1,15.3,4.485,0.8984,13.8767,47.3844,8.38888888888889,5.388888888888889,190.05555555555554,0.17777777777777776,93.94444444444444,10.0,1022.8333333333334,74.16666666666667,6.777777777777778,10.38888888888889,1.0,,470.50081654866534,0.42563265596700584,109.49434983506714,22.985322802861532,41.11019203821818,0.8254533472657204,9.105612885157267,106.92208375295004,0.0
2022-06-09 23:00:00,13.0,19.4,18.7,22.1,15.2,4.518,0.8872099999999999,13.764600000000002,47.1848,8.333333333333334,5.333333333333333,189.33333333333334,0.16666666666666666,93.66666666666667,10.0,1023.0,72.0,6.666666666666667,10.333333333333334,1.0,,470.07246974901216,0.42015009991824626,109.59041753133138,22.93790904524548,41.13540777456565,0.781176307172886,9.2846912888751,113.88755335635827,0.0
2022-06-09 23:10:00,13.0,19.4,18.8,22.1,15.2,4.529,0.8846849999999999,13.628499999999999,47.3953,8.277777777777779,5.277777777777778,188.61111111111111,0.15555555555555556,93.38888888888889,10.0,1023.1666666666666,69.83333333333334,6.555555555555555,10.277777777777779,1.0,,471.83669715969046,0.42180500515605096,110.57099361980029,22.890444952646895,41.13465779622396,0.8580017465353013,9.465238169034322,107.27481169382732,0.0
2022-06-09 23:20:00,13.0,19.4,18.9,22.1,15.3,4.541,0.91234,13.462299999999999,47.5245,8.222222222222221,5.222222222222222,187.88888888888889,0.14444444444444443,93.11111111111111,10.0,1023.3333333333334,67.66666666666667,6.444444444444445,10.222222222222221,1.0,,468.9139233398438,0.4563708563056369,111.32544139883612,22.848507839838664,41.09807055791219,0.839032228688399,9.59428027153015,111.43886451721191,0.0
2022-06-09 23:30:00,13.2,19.4,18.9,22.1,15.3,4.538,0.8459350000000001,13.257900000000001,47.592,8.166666666666666,5.166666666666667,187.16666666666666,0.13333333333333333,92.83333333333333,10.0,1023.5,65.5,6.333333333333334,10.166666666666666,1.0,,463.891818942366,0.4733045846223831,109.87861413319906,22.813589976628624,41.02649814605713,0.9101692588627339,9.671120119094848,112.64617813110351,0.0
2022-06-09 23:40:00,13.3,19.4,18.9,22.1,15.3,4.554,0.884955,13.165299999999998,47.6045,8.11111111111111,5.111111111111111,186.44444444444446,0.12222222222222223,92.55555555555556,10.0,1023.6666666666666,63.333333333333336,6.222222222222222,10.11111111111111,1.0,,465.66795994199555,0.45539078339934347,109.63053988138836,22.772026542027792,40.96173861185709,0.7886268078784148,9.720619910558066,107.13084590911865,0.0
2022-06-09 23:50:00,13.2,19.4,19.0,22.1,15.3,4.529,0.88889,12.7797,47.5893,8.055555555555555,5.055555555555555,185.72222222222223,0.1111111111111111,92.27777777777777,10.0,1023.8333333333334,61.166666666666664,6.111111111111111,10.055555555555555,1.0,,466.85078608019603,0.44205197935892365,110.26072219223624,22.723826442624702,40.95244047050268,0.8719724487720942,9.793800382249342,113.5089322074515,0.0
2022-06-10 00:00:00,13.3,19.4,18.9,22.1,15.3,4.532,0.8591200000000001,12.679,47.8138,8.0,5.0,185.0,0.1,92.0,10.0,1024.0,59.0,6.0,10.0,1.0,,469.02691132994903,0.3776567384882667,110.11280856633591,22.67778077761332,40.97886402130127,0.874882956246535,9.875955308278403,104.76788884480796,0.0
2022-06-10 00:10:00,13.1,19.3,18.9,22.1,15.2,4.537,0.9207050000000001,12.534600000000001,47.9693,7.888888888888889,5.0,183.38888888888889,0.09444444444444446,92.05555555555556,10.0,1024.0,56.72222222222222,5.944444444444445,10.0,1.0,,466.36097199889434,0.4318934070939819,107.13067351023355,22.639877405166626,41.01608351389567,0.9217165317634741,9.928969605763752,112.89341508229575,0.0
2022-06-10 00:20:00,13.1,19.4,18.9,22.1,15.2,4.551,0.9467550000000001,12.5854,48.1214,7.777777777777778,5.0,181.77777777777777,0.08888888888888889,92.11111111111111,10.0,1024.0,54.44444444444444,5.888888888888889,10.0,1.0,,466.5619582884339,0.4140377114620586,107.22574716514114,22.592369620005293,41.02318370819092,0.8568622416754564,9.957870791753134,112.22731784820557,0.0
2022-06-10 00:30:00,13.0,19.3,18.9,22.1,15.1,4.555,0.90274,12.2518,48.1449,7.666666666666667,5.0,180.16666666666666,0.08333333333333334,92.16666666666667,10.0,1024.0,52.166666666666664,5.833333333333333,10.0,1.0,,463.98749674479166,0.4076980931063493,111.67802150726318,22.5575276640595,40.981137949417196,0.7324245085408453,9.970238143967801,105.33176509148436,0.0
2022-06-10 00:40:00,13.4,19.4,19.0,22.0,15.3,4.561,0.9434899999999999,12.4092,48.1709,7.555555555555555,5.0,178.55555555555554,0.07777777777777778,92.22222222222223,10.0,1024.0,49.888888888888886,5.777777777777778,10.0,1.0,,464.30206542968756,0.4194401126157092,110.52507813232766,22.51538556098938,40.81494029998779,0.8764825377861658,9.978310265541078,111.04442923227946,0.0
2022-06-10 00:50:00,13.0,19.4,19.0,22.0,15.2,4.54,0.86548,12.6139,48.1192,7.444444444444445,5.0,176.94444444444446,0.07222222222222223,92.27777777777777,10.0,1024.0,47.611111111111114,5.722222222222222,10.0,1.0,,467.43703714304957,0.41315354913473123,107.96374313354492,22.45491503397624,40.66522119522095,0.9237007023394108,9.98357067743937,107.54516513824463,0.0
2022-06-10 01:00:00,13.0,19.3,18.9,22.0,15.1,4.559,0.8719850000000001,12.9749,47.86,7.333333333333333,5.0,175.33333333333334,0.06666666666666667,92.33333333333333,10.0,1024.0,45.33333333333333,5.666666666666667,10.0,1.0,,467.1547427368164,0.4762970623432916,108.79763180123885,22.40636902809143,40.63702313105266,0.878815631220738,9.994041530291238,108.12058902740478,0.0
2022-06-10 01:10:00,12.9,19.2,18.9,22.0,15.0,4.57,0.9608000000000001,13.0882,47.5461,7.222222222222222,5.0,173.72222222222223,0.06111111111111111,92.38888888888889,10.0,1024.0,43.05555555555556,5.611111111111111,10.0,1.0,,464.8989356556158,0.4304149241497119,110.15877145131428,22.369745006769733,40.68571291355487,0.788190650343895,10.000433200799701,111.15463957447824,0.0
2022-06-10 01:20:00,12.9,19.2,18.8,22.0,14.9,4.567,0.9756750000000001,13.0887,47.4904,7.111111111111111,5.0,172.11111111111111,0.05555555555555556,92.44444444444444,10.0,1024.0,40.77777777777777,5.555555555555555,10.0,1.0,,465.9164862797178,0.4655728253865309,110.42969013041696,22.32613577524821,40.790560181935625,0.8208296544353167,10.01623697757721,108.31057604471842,0.0
2022-06-10 01:30:00,12.7,19.2,18.8,22.0,14.9,4.542,1.0572,13.183699999999998,47.6079,7.0,5.0,170.5,0.05,92.5,10.0,1024.0,38.5,5.5,10.0,1.0,,462.84343658447267,0.4792239581793547,111.60296611785888,22.285550998051963,40.927846838633215,0.9158793860673905,10.026165316899618,107.22425473531086,0.0
2022-06-10 01:40:00,12.4,19.0,18.6,22.0,14.6,4.559,0.9757849999999999,12.719100000000001,47.6348,6.888888888888889,5.0,168.88888888888889,0.044444444444444446,92.55555555555556,10.0,1024.0,36.22222222222222,5.444444444444445,10.0,1.0,,462.9713815342695,0.4640836663548387,109.53932845164154,22.238215386072795,41.035255667368574,0.9029740965863068,10.025406306584676,110.13352631886801,0.0
