,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-10 01:50:00,12.0,18.9,18.5,21.9,14.3,4.545,0.984305,12.619299999999999,47.683,6.777777777777778,5.0,167.27777777777777,0.03888888888888889,92.61111111111111,10.0,1024.0,33.94444444444444,5.388888888888889,10.0,1.0,,459.7989225260417,0.42244574641187976,109.72346230824787,22.276152760187784,41.10949963887533,0.8535976950327555,10.019851592381794,113.16038720448812,0.0
2022-06-10 02:00:00,12.0,18.9,18.5,21.9,14.4,4.553,0.99473,12.5979,47.667500000000004,6.666666666666667,5.0,165.66666666666666,0.033333333333333326,92.66666666666667,10.0,1024.0,31.666666666666664,5.333333333333333,10.0,1.0,,459.6845704563185,0.446676357204968,109.44097992331294,22.406147702534994,41.01872707366944,0.8364186303814252,10.01358837445577,111.83767168680826,0.0
2022-06-10 02:10:00,11.9,18.8,18.4,21.9,14.2,4.56,0.9791399999999999,12.7359,47.8354,6.555555555555555,5.0,164.05555555555554,0.027777777777777776,92.72222222222223,10.0,1024.0,29.388888888888886,5.277777777777778,10.0,1.0,,463.8344452219996,0.4906696443638559,111.41741978079585,22.522698129018146,40.78751012802124,0.929263367454211,10.002294993400573,108.82952208201091,0.0
2022-06-10 02:20:00,11.8,18.7,18.2,21.9,14.0,4.532,0.999925,12.7506,47.9396,6.444444444444445,5.0,162.44444444444446,0.022222222222222213,92.77777777777777,10.0,1024.0,27.111111111111107,5.222222222222222,10.0,1.0,,463.66976470947264,0.44765356764197345,108.7844455464681,22.582139797210694,40.565821234385176,0.8073240360617637,9.98540407339732,113.92088741302491,0.0
2022-06-10 02:30:00,11.7,18.7,18.2,21.9,13.9,4.541,0.89513,12.6206,48.0048,6.333333333333334,5.0,160.83333333333334,0.016666666666666663,92.83333333333333,10.0,1024.0,24.83333333333333,5.166666666666667,10.0,1.0,,465.3724245935199,0.4757930940027627,109.9351171829741,22.692536255518597,40.33458301544189,0.7937711595495542,9.96053510983785,106.95506870269776,0.0
2022-06-10 02:40:00,11.4,18.6,18.1,21.8,13.7,4.577,0.9867950000000001,12.570699999999999,48.0796,6.222222222222222,5.0,159.22222222222223,0.011111111111111113,92.88888888888889,10.0,1024.0,22.55555555555555,5.111111111111111,10.0,1.0,,465.5825626136517,0.4309261923780044,109.95059710184732,22.776853026666277,40.0490933632981,0.8991101884027648,9.921899355539207,114.12123207634264,0.0
2022-06-10 02:50:00,11.8,18.7,18.2,21.8,14.1,4.565,0.9535500000000001,12.5074,47.9828,6.111111111111111,5.0,157.61111111111111,0.00555555555555555,92.94444444444444,10.0,1024.0,20.27777777777778,5.055555555555555,10.0,1.0,,459.0300913492839,0.4671931264587378,110.79334195713538,22.814652134577432,39.81096232732137,0.8635698858896891,9.858935918807983,107.8016945139567,0.0
2022-06-10 03:00:00,11.9,18.7,18.2,21.8,14.1,4.568,0.942755,12.7165,47.9665,6.0,5.0,156.0,0.0,93.0,10.0,1024.0,18.0,5.0,10.0,1.0,,466.1130688581796,0.4039225872084077,108.57104034423828,22.836429471969602,39.68638942082723,0.8580823996663094,9.788298614819844,108.4765520477295,0.0
2022-06-10 03:10:00,12.4,18.8,18.3,21.8,14.3,4.568,1.028045,12.462,48.037099999999995,6.111111111111111,4.944444444444445,155.44444444444446,0.0,92.94444444444444,10.0,1024.0555555555557,17.666666666666668,5.111111111111111,9.777777777777779,1.1111111111111112,,466.126481628418,0.45632841746349123,110.44107877720549,22.88028297106425,39.53425274531047,0.8517581052084763,9.749656211535136,108.25876572926839,0.0
2022-06-10 03:20:00,12.1,18.8,18.4,21.8,14.3,4.561,0.9888049999999999,12.2379,48.168,6.222222222222222,4.888888888888889,154.88888888888889,0.0,92.88888888888889,10.0,1024.111111111111,17.333333333333332,5.222222222222222,9.555555555555555,1.2222222222222223,,469.5108485289826,0.4491906732404972,110.66711300154864,22.924275328318277,39.34458580652873,0.869153990248839,9.748453052838643,110.63014057159424,0.0
2022-06-10 03:30:00,12.4,18.8,18.4,21.8,14.4,4.56,0.90642,11.9513,48.1725,6.333333333333333,4.833333333333333,154.33333333333334,0.0,92.83333333333333,10.0,1024.1666666666667,17.0,5.333333333333333,9.333333333333334,1.3333333333333333,,468.7987124739022,0.4881942245406282,108.69071021882829,22.957405169804893,39.16609663645427,0.7504720941682657,9.789436151186624,112.30866551717122,0.0
2022-06-10 03:40:00,12.1,18.8,18.4,21.8,14.4,4.559,0.9367000000000001,11.8142,48.1166,6.444444444444445,4.777777777777778,153.77777777777777,0.0,92.77777777777777,10.0,1024.2222222222222,16.666666666666668,5.444444444444445,9.11111111111111,1.4444444444444444,,462.95755554199224,0.4707511556754678,111.7339287888263,22.99244654973348,39.00503004074097,0.7292836943268777,9.862019573847453,109.23952521006265,0.0
2022-06-10 03:50:00,12.1,18.8,18.4,21.8,14.3,4.516,0.9773149999999999,11.9687,48.3266,6.555555555555555,4.722222222222222,153.22222222222223,0.0,92.72222222222223,10.0,1024.2777777777778,16.333333333333332,5.555555555555555,8.88888888888889,1.5555555555555556,,463.94686235800555,0.4428739234283145,109.13255645816609,23.039803757641486,38.84998026717556,0.7853592343384126,9.92468298286688,113.67478255079092,0.0
2022-06-10 04:00:00,12.2,18.9,18.6,21.8,14.4,4.499,1.01297,12.1318,48.3013,6.666666666666667,4.666666666666667,152.66666666666666,0.0,92.66666666666667,10.0,1024.3333333333333,16.0,5.666666666666667,8.666666666666666,1.6666666666666665,,470.7160678731984,0.47253002620812523,110.29587989979544,23.04290016410593,38.75642688752988,0.8739892115751505,9.95882099346639,110.63072228761959,0.0
2022-06-10 04:10:00,12.3,18.9,18.6,21.8,14.4,4.529,1.0691549999999999,12.2708,48.2764,6.777777777777778,4.611111111111111,152.11111111111111,0.0,92.61111111111111,10.0,1024.388888888889,15.666666666666666,5.777777777777778,8.444444444444445,1.7777777777777777,,474.90755078545936,0.46165662873683677,111.4197286804113,23.131907260501187,38.72625702077242,0.7930894777278409,10.012202274023167,114.29382521419555,0.0
2022-06-10 04:20:00,12.2,18.8,18.6,21.8,14.3,4.513,1.115035,12.5484,48.1807,6.888888888888889,4.555555555555555,151.55555555555554,0.0,92.55555555555556,10.0,1024.4444444444443,15.333333333333332,5.888888888888889,8.222222222222221,1.8888888888888888,,474.3372256364493,0.4632235457748174,113.38487641652425,23.28656925201416,38.74729420344035,0.735783393283685,10.056673979759216,107.58722510019939,0.0
2022-06-10 04:30:00,12.2,18.9,18.6,21.8,14.4,4.489,1.060365,12.6644,48.0139,7.0,4.5,151.0,0.0,92.5,10.0,1024.5,15.0,6.0,8.0,2.0,,470.28697646919335,0.45345835736410767,110.51734234998455,23.389780050040816,38.68556347246975,0.8945433368830369,10.639567560212882,37.50005211679408,0.0
2022-06-10 04:40:00,12.3,18.9,18.6,21.8,14.4,4.495,1.0518699999999999,13.016399999999999,47.9947,7.111111111111111,4.444444444444445,150.44444444444446,0.0,92.44444444444444,10.0,1024.5555555555557,14.666666666666666,6.111111111111111,7.777777777777778,2.111111111111111,,467.30931966145835,0.474109375144718,109.60375650071828,23.452506453196207,38.832495295206705,0.9583781697352727,14.110045537948608,8.769190202554068,0.0
2022-06-10 04:50:00,12.1,18.8,18.7,21.8,14.3,4.529,1.078295,13.203700000000001,47.9086,7.222222222222222,4.388888888888889,149.88888888888889,0.0,92.38888888888889,10.0,1024.611111111111,14.333333333333332,6.222222222222222,7.555555555555555,2.2222222222222223,,462.85710422559714,0.44073197823670285,109.80092072222865,23.52587894121806,39.18425067265829,1.042242633899053,17.684524313608808,14.02918804248174,0.0
2022-06-10 05:00:00,11.9,18.8,18.6,21.8,14.2,4.521,1.095745,13.5667,47.701499999999996,7.333333333333333,4.333333333333333,149.33333333333334,0.0,92.33333333333333,10.0,1024.6666666666667,14.0,6.333333333333333,7.333333333333334,2.333333333333333,,464.1568555003199,0.42998689363400144,113.21358039855957,23.625746850967406,39.48936072031657,0.9103587834040324,20.098293940226235,21.968455117543538,0.0
2022-06-10 05:10:00,11.9,18.8,18.6,21.7,14.2,4.499,1.0208400000000002,14.466,47.755900000000004,7.444444444444445,4.277777777777778,148.77777777777777,0.0,92.27777777777777,10.0,1024.7222222222222,13.666666666666666,6.444444444444445,7.111111111111111,2.4444444444444446,,462.11259826660154,0.48826638014134716,120.16727310008248,23.74167499224345,39.54925117492676,0.8543577609956264,22.260653540293376,29.690697304407756,0.0
2022-06-10 05:20:00,11.9,18.8,18.6,21.7,14.2,4.529,1.0340099999999999,16.294900000000002,46.2743,7.555555555555555,4.222222222222222,148.22222222222223,0.0,92.22222222222223,10.0,1024.7777777777778,13.333333333333332,6.555555555555555,6.888888888888889,2.5555555555555554,,462.6900794509362,0.41523339604338005,115.11017902374267,23.863627042770386,39.364162069956464,0.8680535466472309,24.643815717697144,43.412950859069824,0.0
2022-06-10 05:30:00,11.7,18.7,18.5,21.7,14.1,4.509,1.034095,17.468600000000002,44.5419,7.666666666666666,4.166666666666667,147.66666666666666,0.0,92.16666666666667,10.0,1024.8333333333333,13.0,6.666666666666666,6.666666666666667,2.6666666666666665,,466.7347358194987,0.41796401497334407,113.05794740601448,24.01153621673584,39.175725777943924,0.880043412943681,25.97880484898885,60.81554782231649,0.0
2022-06-10 05:40:00,11.7,18.6,18.4,21.7,13.9,4.504,1.0833,18.1451,43.306400000000004,7.777777777777778,4.111111111111111,147.11111111111111,0.0,92.11111111111111,10.0,1024.888888888889,12.666666666666666,6.777777777777778,6.444444444444445,2.7777777777777777,,463.09354533929934,0.46722273992406105,115.09024199189439,23.982372907002766,39.11991138458252,0.9385787789026896,26.69447142283122,34.75732166290283,0.0
2022-06-10 05:50:00,12.2,18.8,18.5,21.7,14.3,4.524,1.002125,18.8849,42.429500000000004,7.888888888888889,4.055555555555555,146.55555555555554,0.0,92.05555555555556,10.0,1024.9444444444443,12.333333333333332,6.888888888888889,6.222222222222222,2.888888888888889,,462.6001113786368,0.5629199118684914,127.03125783823305,23.64719432830811,39.4040495745341,0.9192192931473254,28.366622546513877,4.591843280990918,0.0
2022-06-10 06:00:00,12.2,18.8,18.5,21.7,14.3,4.518,1.04947,19.39,41.818200000000004,8.0,4.0,146.0,0.0,92.0,10.0,1025.0,12.0,7.0,6.0,3.0,,472.71284830729167,1.0652516589780985,164.6310622513766,23.35715364456177,39.91055121103923,1.1235948660969735,31.319982509613038,1.9885041038195292,0.0
2022-06-10 06:10:00,12.0,18.8,18.4,21.7,14.3,4.499,0.9774799999999999,18.797199999999997,41.6519,8.333333333333334,4.055555555555555,138.83333333333334,0.0,90.5,10.0,1024.9444444444443,11.666666666666666,7.055555555555555,6.0,3.0555555555555554,,471.45669466215986,1.2679355305096522,160.28757395340224,23.09033661842346,40.82589691162109,1.1174529708425205,37.76170413970947,7.190907060901324,0.0
2022-06-10 06:20:00,12.2,18.8,18.5,21.7,14.4,4.524,1.0990449999999998,20.1117,41.4546,8.666666666666666,4.111111111111111,131.66666666666666,0.0,89.0,10.0,1024.888888888889,11.333333333333334,7.111111111111111,6.0,3.111111111111111,,472.95121297551293,1.0018246083256215,137.66708515878452,22.917974951853516,41.84136947121125,1.1404186347322385,44.214497436669355,11.382693917542857,0.0
2022-06-10 06:30:00,12.5,18.9,18.5,21.7,14.5,4.55,1.531515,19.7697,40.9305,9.0,4.166666666666667,124.5,0.0,87.5,10.0,1024.8333333333333,11.0,7.166666666666667,6.0,3.1666666666666665,,471.6317162524695,0.8933288050691287,133.74432992299398,22.783439496358234,42.62358120600383,1.2274543036023775,48.026251862843836,21.188417110443115,0.0
2022-06-10 06:40:00,12.0,18.8,18.5,21.8,14.3,4.509,0.96189,21.1886,40.631,9.333333333333334,4.222222222222222,117.33333333333333,0.0,86.0,10.0,1024.7777777777778,10.666666666666666,7.222222222222222,6.0,3.2222222222222223,,470.66292154246366,0.7787221511137687,132.83393373586364,22.629815629323325,43.19188849767049,1.1879265980919202,50.63573663075765,32.79705823580424,0.0
2022-06-10 06:50:00,12.0,18.8,18.4,21.8,14.2,4.507,1.0605550000000001,21.3413,40.1212,9.666666666666666,4.277777777777778,110.16666666666666,0.0,84.5,10.0,1024.7222222222222,10.333333333333334,7.277777777777778,6.0,3.2777777777777777,,472.8803365071614,0.8501841614963646,328.27889772447486,22.56958416302999,43.799232762654626,1.1747104454537234,54.80280739466349,43.96899982452393,0.0
2022-06-10 07:00:00,13.0,19.1,18.6,21.9,14.9,4.506,1.0305250000000001,21.523999999999997,39.8718,10.0,4.333333333333333,103.0,0.0,83.0,10.0,1024.6666666666667,10.0,7.333333333333333,6.0,3.3333333333333335,,471.56765697961566,1.221406949957212,428.05926773071286,22.54802212079366,44.094608790079754,1.142692732711633,55.8276330947876,49.86343344370524,0.0
2022-06-10 07:10:00,13.2,19.3,18.8,22.0,15.2,4.494,0.9776849999999999,22.415399999999998,39.6913,10.333333333333334,4.388888888888889,95.83333333333334,0.0,81.5,10.0,1024.611111111111,9.666666666666666,7.388888888888889,6.0,3.388888888888889,,467.9875329379378,1.0940834029060973,394.89494222953493,22.539985595244527,43.59564644391419,1.2323214889093825,55.282679540498656,42.203377845117956,0.0
2022-06-10 07:20:00,13.4,19.4,19.0,22.1,15.4,4.501,0.935365,22.7164,39.4622,10.666666666666668,4.444444444444445,88.66666666666666,0.0,80.0,10.0,1024.5555555555557,9.333333333333332,7.444444444444445,6.0,3.4444444444444446,,459.6183129882813,1.1723568295556945,374.0465720061394,22.560455996195476,42.57011135737101,1.1496901302536329,55.46311750411987,53.74555407206218,0.0
2022-06-10 07:30:00,13.6,19.5,19.1,22.2,15.5,4.504,0.9985900000000001,23.3812,39.3108,11.0,4.5,81.5,0.0,78.5,10.0,1024.5,9.0,7.5,6.0,3.5,,455.76898668661886,1.0625026328365008,306.93282190958655,22.620266977945967,41.796349983215336,1.169467658996582,58.432239144643155,62.447511857350676,0.0
2022-06-10 07:40:00,13.9,19.7,19.2,22.3,15.8,4.52,0.99053,23.5325,38.9173,11.333333333333334,4.555555555555555,74.33333333333333,0.0,77.0,10.0,1024.4444444444443,8.666666666666666,7.555555555555555,6.0,3.5555555555555554,,459.2457559204102,0.9655383810838737,231.28167039817336,22.60843818028768,41.404710127512615,1.2504229204853377,66.86544139226278,57.572270304361986,0.0
2022-06-10 07:50:00,13.8,19.8,19.3,22.3,15.9,4.487,0.96821,24.1515,38.7628,11.666666666666668,4.611111111111111,67.16666666666667,0.0,75.5,10.0,1024.388888888889,8.333333333333332,7.611111111111111,6.0,3.611111111111111,,450.9493493266489,1.05796830262168,208.29630464068913,22.58026555379232,41.26629680633545,1.6092696924010912,85.64856216430664,59.648906745910644,0.0
2022-06-10 08:00:00,14.0,19.9,19.4,22.4,15.9,4.486,0.9561400000000001,24.3649,38.4561,12.0,4.666666666666667,60.0,0.0,74.0,10.0,1024.3333333333333,8.0,7.666666666666667,6.0,3.6666666666666665,,455.43421165027837,1.1234108662605287,161.89803286234536,22.457690970102945,41.50996211369832,1.478221570253372,100.19404242197672,71.837808081309,0.0
2022-06-10 08:10:00,14.1,20.0,19.6,22.5,16.2,4.499,0.976135,24.8072,38.1367,12.333333333333334,4.722222222222222,52.83333333333333,0.0,72.5,10.0,1024.2777777777778,7.666666666666666,7.722222222222222,6.0,3.7222222222222223,,450.5182808430989,1.0096349291191937,119.71666172501732,22.429501231511434,41.672751859029134,1.4858837615450224,109.47444585164388,70.15390304565429,0.0
2022-06-10 08:20:00,14.1,20.1,19.7,22.6,16.2,4.479,1.021175,25.168,37.8306,12.666666666666668,4.777777777777778,45.66666666666667,0.0,71.0,10.0,1024.2222222222222,7.333333333333333,7.777777777777778,6.0,3.7777777777777777,,440.33699728779413,0.9404898456665082,112.85816771922138,22.348103669484455,41.39193535486857,1.447543841501077,119.71790864308676,76.54118221282958,0.0
2022-06-10 08:30:00,14.4,20.2,19.7,22.6,16.4,4.481,1.07313,24.6575,37.659800000000004,13.0,4.833333333333333,38.5,0.0,69.5,10.0,1024.1666666666667,7.0,7.833333333333333,6.0,3.833333333333333,,452.30954516882184,1.0957200820247333,120.04598533630372,22.18377537727356,41.25907094955444,1.362591935992241,131.81993728637696,111.34441488901776,0.0
2022-06-10 08:40:00,14.4,20.2,19.8,22.6,16.3,4.476,1.06258,25.5032,37.6755,13.333333333333334,4.888888888888889,31.33333333333333,0.0,68.0,10.0,1024.111111111111,6.666666666666666,7.888888888888889,6.0,3.888888888888889,,448.721899210612,1.5548671862937637,109.60095739655576,21.991304318110146,41.48865370432536,1.5570220684011777,149.19823674519859,110.48706535339356,0.0
2022-06-10 08:50:00,14.6,20.2,19.8,22.6,16.5,4.494,1.270525,25.5366,37.6646,13.666666666666668,4.944444444444445,24.16666666666667,0.0,66.5,10.0,1024.0555555555557,6.333333333333333,7.944444444444445,6.0,3.9444444444444446,,450.62313539000763,1.8204393157817549,109.9624253340899,21.923564484914145,42.23710238138835,1.9369288422664006,159.67212567647297,91.36519947052003,0.0
2022-06-10 09:00:00,14.7,20.4,20.0,22.7,16.7,4.478,1.2126649999999999,25.4236,37.724599999999995,14.0,5.0,17.0,0.0,65.0,10.0,1024.0,6.0,8.0,6.0,4.0,,452.08774220784505,1.7871953364213309,114.66257279713948,21.9020214176178,42.83971727371216,1.6086449191967644,164.16422879536947,100.2324341583252,0.0
2022-06-10 09:10:00,14.9,20.5,20.1,22.7,16.9,4.513,1.1921849999999998,25.6889,39.0757,14.277777777777779,5.277777777777778,17.666666666666668,0.0,64.0,10.0,1023.9444444444445,6.222222222222222,7.944444444444445,6.277777777777778,4.055555555555555,,456.2202774468784,2.057514079815924,116.11038634176307,21.97628423690796,42.702947527567545,1.6686174148321153,174.31006543477378,106.59173659006755,0.0
2022-06-10 09:20:00,15.9,20.7,20.3,22.8,17.3,4.476,1.2504149999999998,26.0647,40.9644,14.555555555555555,5.555555555555555,18.333333333333332,0.0,63.0,10.0,1023.8888888888889,6.444444444444445,7.888888888888889,6.555555555555555,4.111111111111111,,448.8466524672234,1.7536996002453193,123.66556698750642,22.08603908220927,42.33044594446818,1.8658328111966451,184.5807352956136,217.04623174031576,0.0
2022-06-10 09:30:00,15.4,20.7,20.3,22.8,17.2,4.462,1.45365,25.6623,42.200900000000004,14.833333333333334,5.833333333333333,19.0,0.0,62.0,10.0,1023.8333333333334,6.666666666666667,7.833333333333333,6.833333333333333,4.166666666666667,,445.6390130615235,1.6649482529681954,124.13182210458874,22.082045583724973,42.859872837066646,2.040218754410744,179.96330289204917,180.53446937561037,0.0
2022-06-10 09:40:00,15.8,20.8,20.5,22.8,17.5,4.469,1.473335,25.305,43.0356,15.11111111111111,6.111111111111111,19.666666666666668,0.0,61.0,10.0,1023.7777777777778,6.888888888888889,7.777777777777778,7.111111111111111,4.222222222222222,,446.51638681345975,1.4201539659500122,165.77792414347329,22.015384335439713,43.59477800588139,2.0085541401046223,191.57867805147436,104.73206321903918,0.0
2022-06-10 09:50:00,15.9,20.9,20.6,22.9,17.6,4.488,1.55435,25.7067,43.5094,15.38888888888889,6.388888888888889,20.333333333333332,0.0,60.0,10.0,1023.7222222222222,7.111111111111111,7.722222222222222,7.388888888888889,4.277777777777778,,451.9827669551455,1.4307901815977473,268.1489524423201,22.03355318705241,44.226004969278975,2.1952432346343995,189.03653984069825,125.9909899520874,0.0
2022-06-10 10:00:00,16.1,21.0,20.7,22.9,17.8,4.533,1.5308249999999999,25.7743,43.533699999999996,15.666666666666666,6.666666666666666,21.0,0.0,59.0,10.0,1023.6666666666666,7.333333333333333,7.666666666666667,7.666666666666666,4.333333333333333,,447.1568581136068,1.5437642539540928,492.0642944335938,22.139210370381672,45.004995861053466,2.0677811602751417,179.91673052469892,123.23475321451822,0.0
2022-06-10 10:10:00,15.7,20.6,20.4,23.0,17.8,4.152,1.554205,25.4997,43.4878,15.944444444444445,6.944444444444445,21.666666666666668,0.0,58.0,10.0,1023.6111111111111,7.555555555555555,7.611111111111111,7.944444444444445,4.388888888888889,,448.68841228265876,1.6969936737333988,415.9716727158713,22.076328474680583,45.58940707524618,2.3709959580500923,178.74261810302735,126.38203536987305,0.0
2022-06-10 10:20:00,16.1,18.6,18.2,22.9,21.1,4.164,1.598465,25.4772,43.4931,16.22222222222222,7.222222222222221,22.333333333333336,0.0,57.0,10.0,1023.5555555555555,7.777777777777778,7.555555555555555,8.222222222222221,4.444444444444445,,454.3870718243478,2.345791621605555,566.7689613342285,21.966740754445393,45.886664123535155,2.134025774200757,187.10168975830078,112.24715975443523,0.0
2022-06-10 10:30:00,16.3,19.0,18.6,22.9,20.6,4.174,1.724035,25.1968,43.484300000000005,16.5,7.5,23.0,0.0,56.0,10.0,1023.5,8.0,7.5,8.5,4.5,,453.0834313964844,3.1875704497806097,557.5530616286111,21.960453637441,46.11779963811239,2.254973005056381,192.90082387288413,120.63697495778402,0.0
2022-06-10 10:40:00,16.6,19.3,19.0,23.0,20.7,4.146,1.654485,25.0786,43.437,16.77777777777778,7.777777777777778,23.666666666666668,0.0,55.0,10.0,1023.4444444444445,8.222222222222221,7.444444444444445,8.777777777777779,4.555555555555555,,441.56391069784934,4.205161775626705,511.34635980724613,22.06072823524475,46.35752717971802,2.2817832718292874,197.6551175181071,103.38850143432617,0.0
2022-06-10 10:50:00,16.7,19.5,19.1,23.1,20.9,4.202,1.5540850000000002,25.217000000000002,43.190200000000004,17.055555555555557,8.055555555555555,24.333333333333336,0.0,54.0,10.0,1023.3888888888889,8.444444444444445,7.388888888888889,9.055555555555555,4.611111111111111,,451.5019260555574,5.041977747032198,384.454078757076,22.061537005106608,46.171204497019446,2.2626800459623335,224.05258433024088,89.96741341908773,0.0
2022-06-10 11:00:00,17.0,19.6,19.2,23.2,21.0,4.178,1.52872,24.7194,42.9851,17.333333333333332,8.333333333333332,25.0,0.0,53.0,10.0,1023.3333333333334,8.666666666666666,7.333333333333333,9.333333333333332,4.666666666666667,,451.60303446451826,5.3859151871999105,251.64373222351074,22.156844393412275,45.86211343129476,2.2446470322211582,234.62239412943524,103.10799860636394,0.0
2022-06-10 11:10:00,17.1,19.7,19.4,23.2,21.1,4.174,1.513725,24.9113,43.035199999999996,17.61111111111111,8.61111111111111,25.666666666666668,0.0,52.0,10.0,1023.2777777777778,8.88888888888889,7.277777777777778,9.61111111111111,4.722222222222222,,446.5478579150671,4.845840467086619,161.58741757732327,22.3259587542216,44.7229307492574,2.0247198269764586,224.9660647837321,116.05732157389323,0.0
2022-06-10 11:20:00,17.2,19.7,19.5,23.2,21.3,4.197,1.45223,25.086599999999997,42.938100000000006,17.88888888888889,8.88888888888889,26.333333333333336,0.0,51.0,10.0,1023.2222222222222,9.11111111111111,7.222222222222222,9.88888888888889,4.777777777777778,,447.1545190429688,4.87244863986969,115.61185454050698,22.350879968007405,43.61674367904663,2.0601115349928536,269.16738311767574,100.38281238555908,0.0
2022-06-10 11:30:00,18.0,20.0,19.7,23.2,21.9,4.18,1.5032299999999998,25.817200000000003,42.9584,18.166666666666664,9.166666666666666,27.0,0.0,50.0,10.0,1023.1666666666666,9.333333333333332,7.166666666666667,10.166666666666666,4.833333333333333,,458.6776121363147,5.004306688207691,94.58200835578187,22.473154878616334,43.49405057271322,1.9876482150952022,264.2725680287679,140.89829873402914,0.0
2022-06-10 11:40:00,18.1,19.8,19.7,23.3,22.4,4.175,1.7855450000000002,24.931199999999997,42.5958,18.444444444444443,9.444444444444443,27.666666666666668,0.0,49.0,10.0,1023.1111111111111,9.555555555555555,7.111111111111111,10.444444444444443,4.888888888888889,,455.1003345568427,4.869592785835266,104.89222733815511,22.792193682988486,42.863836205800375,1.7059262851874035,182.25408905029298,205.5714929453532,0.0
2022-06-10 11:50:00,18.9,20.3,20.0,23.3,22.6,4.199,1.229735,23.6296,42.5717,18.72222222222222,9.722222222222221,28.333333333333336,0.0,48.0,10.0,1023.0555555555555,9.777777777777779,7.055555555555555,10.722222222222221,4.944444444444445,,445.49084086100265,5.016268166498949,99.16059971028128,23.09565987712047,40.108920971187736,1.6465950142685835,180.65315810531868,137.1875884171783,0.0
2022-06-10 12:00:00,18.6,20.1,19.9,23.4,22.6,4.149,1.1596499999999998,23.471600000000002,42.6339,19.0,10.0,29.0,0.0,47.0,10.0,1023.0,10.0,7.0,11.0,5.0,,449.2389525981333,5.684327343304952,82.78743915557861,23.393759733835857,39.0607054011027,1.633552758296331,184.11513191223145,132.48194986979166,150.0
2022-06-10 12:10:00,18.7,20.3,20.1,23.5,22.8,4.155,1.3795600000000001,23.444200000000002,42.749700000000004,19.055555555555557,9.88888888888889,29.11111111111111,0.0,46.77777777777778,10.0,1022.9444444444445,9.944444444444445,7.055555555555555,10.88888888888889,5.055555555555555,,451.2775762939453,5.701131074266919,109.62376169754286,23.667873888015748,38.278515059153236,1.5146681741873425,188.7883251953125,109.72350339253744,0.0
2022-06-10 12:20:00,19.4,20.9,20.6,23.6,23.0,4.204,1.151645,23.4976,42.826,19.11111111111111,9.777777777777779,29.22222222222222,0.0,46.55555555555556,10.0,1022.8888888888889,9.88888888888889,7.111111111111111,10.777777777777779,5.111111111111111,,454.3793480007128,4.289156679312389,97.33632757822673,23.85854805310567,37.50919040044149,1.479498474697272,193.50752449035645,108.50384602864582,0.0
2022-06-10 12:30:00,19.3,20.8,20.7,23.7,23.1,4.203,1.168745,23.0315,42.8332,19.166666666666668,9.666666666666666,29.333333333333332,0.0,46.333333333333336,10.0,1022.8333333333334,9.833333333333334,7.166666666666667,10.666666666666666,5.166666666666667,,457.0532405142949,3.2506030358904496,86.19611762526345,24.087205775578816,37.15299151738485,1.3990838789939881,175.93758463541667,112.65232067108154,0.0
2022-06-10 12:40:00,19.7,21.1,20.9,23.9,23.3,4.176,1.34253,24.170099999999998,43.0307,19.22222222222222,9.555555555555555,29.444444444444443,0.0,46.111111111111114,10.0,1022.7777777777778,9.777777777777779,7.222222222222222,10.555555555555555,5.222222222222222,,453.30359263102207,2.601032625436783,76.94351985295614,24.38088984489441,37.03590621312459,1.5344261616468429,149.25284932454426,123.42450834910076,0.0
2022-06-10 12:50:00,20.2,21.6,20.0,23.9,23.4,4.211,1.147685,23.721799999999998,42.9544,19.27777777777778,9.444444444444445,29.555555555555557,0.0,45.888888888888886,10.0,1022.7222222222222,9.722222222222221,7.277777777777778,10.444444444444445,5.277777777777778,,462.5066263062927,2.0608762702497385,56.71531042896422,24.630215660730997,36.733197669982914,1.314449691971143,133.3456962076823,119.22063488006593,0.0
2022-06-10 13:00:00,20.3,21.7,19.6,23.8,23.5,4.241,1.066735,24.3993,42.7261,19.333333333333332,9.333333333333334,29.666666666666668,0.0,45.666666666666664,10.0,1022.6666666666666,9.666666666666666,7.333333333333333,10.333333333333334,5.333333333333333,,461.999846089681,1.8964971035718918,49.960949217478436,24.836201658248903,36.305791492462156,1.3398509827256202,130.59230370839435,121.82709850311281,0.0
2022-06-10 13:10:00,20.3,21.6,19.3,23.8,23.4,4.279,1.32132,24.1998,42.2351,19.38888888888889,9.222222222222221,29.77777777777778,0.0,45.44444444444444,10.0,1022.6111111111111,9.61111111111111,7.388888888888889,10.222222222222221,5.388888888888889,,452.1888916436557,2.045498592102595,90.10205737076237,24.951340586344404,36.223492781321205,1.3476284716526667,149.70694009145103,101.70644798278809,0.0
2022-06-10 13:20:00,21.0,22.1,19.1,23.8,23.6,4.28,1.186035,23.5274,42.307,19.444444444444443,9.11111111111111,29.88888888888889,0.0,45.22222222222222,10.0,1022.5555555555555,9.555555555555555,7.444444444444445,10.11111111111111,5.444444444444445,,445.3009036289961,1.9203406636391656,114.78186014121536,25.349389368693032,35.988212992350256,1.557765231927236,175.31947512308756,102.58013169606527,0.0
2022-06-10 13:30:00,21.0,22.2,19.2,23.8,23.6,4.298,1.198135,24.2409,42.6141,19.5,9.0,30.0,0.0,45.0,10.0,1022.5,9.5,7.5,10.0,5.5,,449.2010333251953,1.6511893876393635,106.48163710276285,28.408363812764485,30.341367348582367,1.4852818614163035,132.47157452025698,163.14330287704053,0.0
2022-06-10 13:40:00,21.1,22.2,19.2,23.7,23.6,4.252,1.1130900000000001,23.778799999999997,42.761,19.555555555555557,8.88888888888889,30.11111111111111,0.0,44.77777777777778,10.0,1022.4444444444445,9.444444444444445,7.555555555555555,9.88888888888889,5.555555555555555,,455.3327029418945,1.3931367135283637,96.3220923273981,27.543345266977944,29.9588405195872,1.4301076596975326,110.6074489847819,128.46072060902912,0.0
2022-06-10 13:50:00,20.8,21.9,18.7,23.6,23.4,4.197,1.136455,23.5539,42.768,19.61111111111111,8.777777777777779,30.22222222222222,0.0,44.55555555555556,10.0,1022.3888888888889,9.38888888888889,7.611111111111111,9.777777777777779,5.611111111111111,,450.88100791141903,1.1328048904366412,84.45379597787803,27.037942085266117,30.969004316329954,1.2678456417719524,104.44647168477377,112.85275210062665,0.0
2022-06-10 14:00:00,20.8,22.0,19.0,23.5,23.4,4.296,1.07067,23.692,42.704899999999995,19.666666666666668,8.666666666666666,30.333333333333332,0.0,44.333333333333336,10.0,1022.3333333333334,9.333333333333334,7.666666666666667,9.666666666666666,5.666666666666667,,452.8315456136068,1.0635591248671212,99.83945365905763,26.718261251449587,31.665644108454387,1.4980275681614876,99.09832907358805,100.49533660888672,0.0
2022-06-10 14:10:00,21.2,22.2,19.1,23.4,23.4,4.26,1.1145049999999999,23.9678,42.8821,19.72222222222222,8.555555555555555,30.444444444444443,0.0,44.111111111111114,10.0,1022.2777777777778,9.277777777777779,7.722222222222222,9.555555555555555,5.722222222222222,,446.7027855848992,1.077479885651567,104.57123822508558,26.28290446917216,32.29040500640869,1.4113969962795576,131.65057267506918,75.55726320902507,0.0
2022-06-10 14:20:00,20.9,22.1,18.9,23.4,23.4,4.32,1.07489,23.9242,42.9347,19.77777777777778,8.444444444444445,30.555555555555557,0.0,43.888888888888886,10.0,1022.2222222222222,9.222222222222221,7.777777777777778,9.444444444444445,5.777777777777778,,447.30711883544916,1.0086215668697815,103.67890649202852,26.0997652053833,33.06468633651733,1.3307479205727577,151.2874976348877,87.10950393676758,0.0
2022-06-10 14:30:00,21.6,22.6,19.3,23.4,23.5,4.239,1.056615,23.7623,42.9345,19.833333333333332,8.333333333333334,30.666666666666668,0.0,43.666666666666664,10.0,1022.1666666666666,9.166666666666666,7.833333333333333,9.333333333333334,5.833333333333333,,446.7760148006746,0.9954825683434804,92.92898389180502,26.1584442021938,33.26269922860985,1.2328397469067833,144.5641932277992,104.85488089452024,0.0
2022-06-10 14:40:00,21.3,22.3,18.7,23.3,23.4,4.238,1.12919,23.3616,42.9065,19.88888888888889,8.222222222222221,30.77777777777778,0.0,43.44444444444444,10.0,1022.1111111111111,9.11111111111111,7.888888888888889,9.222222222222221,5.888888888888889,,447.9178883695055,0.9175130330876442,84.3157304621551,26.25652897198995,32.80043148040771,1.3473590279618899,133.0757320022583,146.60349783579508,0.0
2022-06-10 14:50:00,21.1,22.1,19.1,23.3,23.3,4.275,1.061855,23.3772,42.713800000000006,19.944444444444443,8.11111111111111,30.88888888888889,0.0,43.22222222222222,10.0,1022.0555555555555,9.055555555555555,7.944444444444445,9.11111111111111,5.944444444444445,,443.0073705598678,0.8952345856460138,77.89890318681964,26.33501749674479,32.725521081288655,1.2203601160645485,117.68184085845947,123.6468017578125,0.0
2022-06-10 15:00:00,21.3,22.3,19.1,23.3,23.3,4.23,1.0992950000000001,23.4868,42.650400000000005,20.0,8.0,31.0,0.0,43.0,10.0,1022.0,9.0,8.0,9.0,6.0,,451.98398525895743,0.7773971106608709,77.37656801859538,26.39062294960022,32.78780178070068,1.2643747807542483,114.67125713348389,181.2866013844808,0.0
2022-06-10 15:10:00,21.5,22.4,18.9,23.3,23.4,4.194,1.0438100000000001,23.7553,42.7295,20.0,7.888888888888889,31.77777777777778,0.0,43.833333333333336,10.0,1022.0,8.944444444444445,8.166666666666666,8.88888888888889,5.722222222222222,,447.33985275443945,0.8428728902255747,83.34668365952659,26.46116261164347,32.52973910649617,1.355439930955569,113.75291599273683,147.5119346110026,0.0
2022-06-10 15:20:00,21.5,22.5,18.8,23.3,23.4,4.237,1.2989950000000001,24.005000000000003,42.8801,20.0,7.777777777777778,32.55555555555556,0.0,44.666666666666664,10.0,1022.0,8.88888888888889,8.333333333333334,8.777777777777779,5.444444444444445,,446.31867818196616,1.0056600062826933,82.28948419236868,26.55513326962789,32.39293504714966,1.4772826508680978,112.93678579966226,114.32768431345622,0.0
2022-06-10 15:30:00,21.7,22.4,19.2,23.2,23.3,4.257,1.060365,24.041999999999998,42.8016,20.0,7.666666666666667,33.333333333333336,0.0,45.5,10.0,1022.0,8.833333333333334,8.5,8.666666666666666,5.166666666666667,,448.6137361092403,0.9216926573208497,86.28613660370563,26.61351887067159,32.67418539683024,1.2595444228251775,112.2617904917399,110.90544452667237,0.0
2022-06-10 15:40:00,23.0,23.5,19.6,23.2,23.5,4.258,1.006125,23.738400000000002,42.5392,20.0,7.555555555555555,34.111111111111114,0.0,46.333333333333336,10.0,1022.0,8.777777777777779,8.666666666666666,8.555555555555555,4.888888888888889,,449.6107828109566,0.8114329639077187,92.63922039031982,26.79515545209249,32.67353816986084,1.2096841621398924,94.24739802042643,154.63446378072103,0.0
2022-06-10 15:50:00,23.0,23.5,18.9,23.2,23.7,4.242,0.98871,23.390800000000002,42.7397,20.0,7.444444444444445,34.888888888888886,0.0,47.166666666666664,10.0,1022.0,8.722222222222221,8.833333333333334,8.444444444444445,4.611111111111111,,449.40919626871744,0.9051022505053019,99.24353072301143,26.971281970341998,32.174998423258465,1.2332235355178516,75.64090178171793,169.2397058359782,0.0
2022-06-10 16:00:00,23.3,23.7,19.2,23.2,23.7,4.262,1.1045500000000001,23.0751,42.8648,20.0,7.333333333333333,35.666666666666664,0.0,48.0,10.0,1022.0,8.666666666666666,9.0,8.333333333333334,4.333333333333334,,444.9963952250864,0.8558439655037923,118.9793254809191,27.09519189865863,31.788306146736353,1.226638706570766,66.5973429232738,119.41976538465323,0.0
2022-06-10 16:10:00,23.3,23.8,19.1,23.2,23.8,4.229,1.033815,22.985,42.971199999999996,20.0,7.222222222222222,36.44444444444444,0.0,48.833333333333336,10.0,1022.0,8.61111111111111,9.166666666666666,8.222222222222221,4.055555555555555,,445.2342349243164,0.8897845347351947,110.26532152078919,27.223506876627603,31.682409531275432,1.2779487591981888,60.65441992441813,179.30581167856852,0.0
2022-06-10 16:20:00,23.2,23.8,19.2,23.2,23.8,4.278,1.1277599999999999,23.0403,43.039100000000005,20.0,7.111111111111111,37.22222222222222,0.0,49.666666666666664,10.0,1022.0,8.555555555555555,9.333333333333334,8.11111111111111,3.777777777777778,,448.99399694683905,0.8768628832697868,110.45522223154703,27.286437864303586,31.642934487660728,1.3715183460712432,60.63638189951579,120.67285820007324,0.0
2022-06-10 16:30:00,23.3,23.8,18.8,23.1,23.8,4.249,1.078405,23.3523,42.9983,20.0,7.0,38.0,0.0,50.5,10.0,1022.0,8.5,9.5,8.0,3.5,,443.6488854770003,0.8047775930957606,109.76713138019973,27.364214255015053,31.56783847173055,1.2146740476290385,60.02123644510905,122.36419785817463,0.0
2022-06-10 16:40:00,23.4,23.9,19.4,23.1,23.8,4.23,1.10169,23.2579,43.117000000000004,20.0,6.888888888888889,38.77777777777778,0.0,51.333333333333336,10.0,1022.0,8.444444444444445,9.666666666666666,7.888888888888889,3.2222222222222223,,446.88981394449866,0.9215473376946935,106.83132035099179,27.48661419232686,31.615899143218996,1.13786055992047,51.512156092325846,255.04372445424397,0.0
2022-06-10 16:50:00,23.3,23.8,18.9,23.1,23.7,4.266,0.998775,23.4185,43.2033,20.0,6.777777777777778,39.55555555555556,0.0,52.166666666666664,10.0,1022.0,8.38888888888889,9.833333333333334,7.777777777777778,2.9444444444444446,,449.226246709714,0.8693719930155466,105.15915384044754,27.549578749338785,31.378329029083254,1.1425072264671328,42.02826021830241,125.25864142100015,0.0
2022-06-10 17:00:00,23.4,23.9,18.7,23.0,23.8,4.257,1.0504200000000001,23.0895,43.1714,20.0,6.666666666666667,40.333333333333336,0.0,53.0,10.0,1022.0,8.333333333333334,10.0,7.666666666666667,2.666666666666667,,448.3283747565609,0.8579438706643163,109.96270239662991,27.575353787740074,31.133278926213585,1.0574062938491502,44.306913668314614,118.205007909139,0.0
2022-06-10 17:10:00,23.5,23.9,19.0,23.0,23.8,4.227,0.9778650000000001,23.0731,43.0461,20.0,6.555555555555555,41.111111111111114,0.0,53.833333333333336,10.0,1022.0,8.277777777777779,10.166666666666668,7.555555555555555,2.3888888888888893,,450.31791153480265,0.793176368570092,104.77149174835722,27.597641032536824,30.877595895131428,1.1298971118529637,40.93389673868815,242.65033387502035,0.0
2022-06-10 17:20:00,23.5,24.0,19.1,23.0,23.8,4.297,1.092675,23.0091,43.0518,20.0,6.444444444444445,41.888888888888886,0.0,54.666666666666664,10.0,1022.0,8.222222222222221,10.333333333333334,7.444444444444445,2.1111111111111116,,455.9578991593986,0.8502999809855796,106.91317011903234,27.60407240549723,30.796793298721315,1.098234754006068,32.363993371327716,914.3783815129598,0.0
2022-06-10 17:30:00,23.7,24.0,18.8,23.0,23.8,4.198,1.127295,22.932499999999997,43.1674,20.0,6.333333333333334,42.666666666666664,0.0,55.5,10.0,1022.0,8.166666666666666,10.5,7.333333333333334,1.833333333333334,,455.0229006958008,0.8140326415212813,103.55531628258484,27.71416304906209,30.905150817235313,1.0341677595178287,13.054803969065347,1341.9780159505208,0.0
2022-06-10 17:40:00,23.8,24.2,18.9,23.0,23.9,4.272,1.071085,22.9935,43.2053,20.0,6.222222222222222,43.44444444444444,0.0,56.333333333333336,10.0,1022.0,8.11111111111111,10.666666666666668,7.222222222222222,1.5555555555555562,,452.95448205706714,0.8646871583660444,111.58362373352051,27.82930508613586,30.98327060699463,1.0653057571252187,5.454269329309463,1212.3759791056314,0.0
2022-06-10 17:50:00,23.4,23.9,19.2,23.0,23.8,4.275,1.04331,23.0484,43.3084,20.0,6.111111111111111,44.22222222222222,0.0,57.166666666666664,10.0,1022.0,8.055555555555555,10.833333333333334,7.111111111111111,1.2777777777777786,,457.2159039797728,0.8572556589804801,104.34374192685058,27.923789723609968,31.030992637384134,1.1035859660405278,1.969139759921637,1186.7635065497727,0.0
2022-06-10 18:00:00,23.0,23.6,18.7,23.0,23.7,4.273,1.120015,22.802699999999998,43.298500000000004,20.0,6.0,45.0,0.0,58.0,10.0,1022.0,8.0,11.0,7.0,1.0,,461.86253336588544,0.8420361860088036,105.74047714772198,28.1079410648346,31.01623155275981,1.1040576415260632,1.2149156151215235,996.2795408121744,0.0
2022-06-10 18:10:00,23.3,23.9,19.0,23.0,23.8,4.279,1.219615,22.534100000000002,43.4411,19.555555555555557,6.055555555555555,49.44444444444444,0.0,59.5,10.0,1022.1111111111111,8.11111111111111,10.944444444444445,7.388888888888889,1.0,,453.22060376397496,0.9335534565243343,108.47182918764103,28.594224411646525,30.75271738688151,1.018851678868135,1.108879788716634,626.2097864786784,0.0
2022-06-10 18:20:00,23.5,23.9,18.9,23.0,23.7,4.24,1.0257450000000001,22.3732,43.537400000000005,19.11111111111111,6.111111111111111,53.888888888888886,0.0,61.0,10.0,1022.2222222222222,8.222222222222221,10.88888888888889,7.777777777777778,1.0,,444.17569754063396,0.8510126808538276,109.56203425908492,29.44946224530538,29.986874004999795,1.0832052005330721,1.0591878479719161,682.3554553222656,0.0
2022-06-10 18:30:00,23.5,23.9,19.0,23.0,23.8,4.28,1.088865,22.1957,43.541,18.666666666666668,6.166666666666667,58.33333333333333,0.0,62.5,10.0,1022.3333333333334,8.333333333333334,10.833333333333334,8.166666666666666,1.0,,450.2898903401692,0.8792578553900879,110.94080295799816,29.669242985417934,29.324174735064066,1.044922581691234,1.032427859749299,671.9095645491803,0.0
2022-06-10 18:40:00,23.3,23.8,19.3,23.0,23.7,4.237,1.14764,21.743199999999998,43.6731,18.22222222222222,6.222222222222222,62.77777777777777,0.0,64.0,10.0,1022.4444444444445,8.444444444444445,10.777777777777779,8.555555555555555,1.0,,448.50527846062323,0.8461450344627186,105.83759900734249,29.56157548586528,29.111637357076013,1.1750347834825514,1.0177945101261139,597.312125752767,0.0
2022-06-10 18:50:00,23.1,23.7,18.7,23.0,23.7,4.205,1.15204,21.4417,43.712900000000005,17.77777777777778,6.277777777777778,67.22222222222223,0.0,65.5,10.0,1022.5555555555555,8.555555555555555,10.722222222222221,8.944444444444445,1.0,,452.15161147895896,0.8285198665473421,109.27764355503231,29.516168349583943,29.0854586315155,1.163892186184724,1.0097638690471649,572.0943218994141,0.0
2022-06-10 19:00:00,23.1,23.6,18.6,23.0,23.6,4.232,1.145815,21.2774,43.7399,17.333333333333332,6.333333333333333,71.66666666666666,0.0,67.0,10.0,1022.6666666666666,8.666666666666666,10.666666666666666,9.333333333333334,1.0,,451.99547709147134,0.9251904873962455,110.51653753959526,29.452617199069163,29.121345504698205,1.030237869685465,1.0053320286834175,582.1320871038386,0.0
2022-06-10 19:10:00,23.3,23.7,19.3,23.0,23.6,4.259,1.17428,21.0203,43.7572,16.88888888888889,6.388888888888889,76.11111111111111,0.0,68.5,10.0,1022.7777777777778,8.777777777777779,10.61111111111111,9.722222222222221,1.0,,452.5892802657205,0.8639825475165399,108.05630056198034,29.339848934809368,29.207041193644205,0.9535701475540798,1.0028978457053503,553.2921549987793,0.0
2022-06-10 19:20:00,22.5,23.2,18.8,23.0,23.6,4.232,1.24258,20.7504,43.945299999999996,16.444444444444443,6.444444444444445,80.55555555555554,0.0,70.0,10.0,1022.8888888888889,8.88888888888889,10.555555555555555,10.11111111111111,1.0,,448.62141866048177,0.9376277211274804,108.99200160010386,29.15223409016927,29.330246931711834,1.0164375789960225,1.001564201116562,543.481018117269,0.0
2022-06-10 19:30:00,22.5,23.2,18.5,22.9,23.5,4.258,1.290240909090909,20.525545454545455,44.064727272727275,16.0,6.5,85.0,0.0,71.5,10.0,1023.0,9.0,10.5,10.5,1.0,,451.32766028744055,0.887393588064249,108.71481955404336,29.004791218543964,29.502425980437646,1.0749998616748822,1.000837186881102,429.69745358826685,0.0
2022-06-10 19:40:00,22.9,23.4,19.2,22.9,23.5,4.233,1.389505,20.261400000000002,44.0375,15.555555555555555,6.555555555555555,89.44444444444444,0.0,73.0,10.0,1023.1111111111111,9.11111111111111,10.444444444444445,10.88888888888889,1.0,,453.07803156359444,0.9685814521070254,108.71401618504929,28.886940876642864,29.62266765912374,1.2241220572590827,1.0004470759630204,282.11358154296875,0.0
2022-06-10 19:50:00,22.6,23.3,18.7,22.9,23.5,4.236,1.48587,19.8821,44.1725,15.11111111111111,6.611111111111111,93.88888888888889,0.0,74.5,10.0,1023.2222222222222,9.222222222222221,10.38888888888889,11.277777777777779,1.0,,456.8867394002279,0.9187360579095317,107.68407454733122,28.584880944027923,29.711025497874278,1.2954271100209058,1.0002335478862128,100.19503724395251,0.0
2022-06-10 20:00:00,22.0,22.8,18.8,22.8,23.3,4.224,1.460685,19.0303,44.3329,14.666666666666668,6.666666666666667,98.33333333333333,0.0,76.0,10.0,1023.3333333333334,9.333333333333334,10.333333333333334,11.666666666666668,1.0,,458.9378475566294,0.9840397829474028,109.93792037920764,28.171582791010536,29.986789515813193,1.258094628651937,1.0001188695430756,74.34759062449137,0.0
2022-06-10 20:10:00,22.0,22.7,18.5,22.8,23.2,4.243,1.511615,18.883,44.4524,14.222222222222221,6.722222222222222,102.77777777777777,0.0,77.5,10.0,1023.4444444444445,9.444444444444445,10.277777777777779,12.055555555555555,1.0,,456.3508732096354,1.055748529855141,106.99637366623529,27.8010085773468,30.389602308273318,1.4314117319385211,1.0000495185454688,84.55938095092773,0.0
2022-06-10 20:20:00,21.6,22.5,19.1,22.8,23.1,4.227,1.47886,18.6687,44.506,13.777777777777779,6.777777777777778,107.22222222222221,0.0,79.0,10.0,1023.5555555555555,9.555555555555555,10.222222222222221,12.444444444444445,1.0,,460.2468024277961,1.0352712062792588,112.4928806166999,27.77476925214132,30.974561408360795,1.388062182267507,1.0000298023223877,113.63071833292642,0.0
2022-06-10 20:30:00,21.7,22.5,19.1,22.7,23.0,4.231,1.63718,18.6433,44.5338,13.333333333333334,6.833333333333333,111.66666666666666,0.0,80.5,10.0,1023.6666666666666,9.666666666666666,10.166666666666666,12.833333333333332,1.0,,461.5521241356861,1.1163492726286253,115.87434613545736,27.632702280680338,31.407737550735476,1.4344425371289253,1.0000298023223877,111.46958237965903,0.0
2022-06-10 20:40:00,21.3,22.2,18.5,22.7,22.9,4.267,1.77687,18.3703,44.6673,12.88888888888889,6.888888888888889,116.1111111111111,0.0,82.0,10.0,1023.7777777777778,9.777777777777779,10.11111111111111,13.222222222222221,1.0,,465.5113862311703,1.163680964098812,112.82526751803815,27.387521260579426,31.82903132756551,1.5340352018674215,1.000035899678866,101.39865450541178,0.0
2022-06-10 20:50:00,21.4,22.2,18.9,22.6,22.8,4.261,1.65994,17.7239,44.6925,12.444444444444445,6.944444444444445,120.55555555555554,0.0,83.5,10.0,1023.8888888888889,9.88888888888889,10.055555555555555,13.61111111111111,1.0,,467.5974851516197,1.1897027137555645,110.03162186035328,27.16367573738098,32.234434089660645,1.5446457004547118,1.054366493622462,112.93892311096192,0.0
2022-06-10 21:00:00,20.6,21.6,18.8,22.6,22.7,4.26,1.6707100000000001,17.412,44.798500000000004,12.0,7.0,125.0,0.0,85.0,10.0,1024.0,10.0,10.0,14.0,1.0,,468.8767025756836,1.1535945928096771,108.1440003876767,27.026197370987774,32.60885672532795,1.4744757667004735,1.271056245317876,114.45138879974031,0.0
2022-06-10 21:10:00,20.3,21.3,18.9,22.6,22.6,4.227,1.63351,17.285,44.8463,11.88888888888889,6.944444444444445,125.72222222222223,0.0,84.44444444444444,10.0,1024.0555555555557,9.777777777777779,9.777777777777779,13.944444444444445,1.0,,462.73384409937364,1.1558666579871528,111.54088248473776,26.888269313176476,33.000059083302816,1.4743497623006503,1.7002027219533922,108.24731758117676,0.0
2022-06-10 21:20:00,20.0,21.1,18.7,22.6,22.5,4.269,1.6976900000000001,17.278,44.9269,11.777777777777779,6.888888888888889,126.44444444444444,0.0,83.88888888888889,10.0,1024.111111111111,9.555555555555555,9.555555555555555,13.88888888888889,1.0,,465.1157005397753,1.1370849395892715,111.70341341051005,26.707442706425987,33.43729219436646,1.5393718643983205,2.282328432202339,116.74582843780517,0.0
2022-06-10 21:30:00,19.7,20.9,18.8,22.5,22.4,4.251,1.7941949999999998,17.1138,45.0558,11.666666666666666,6.833333333333333,127.16666666666667,0.0,83.33333333333333,10.0,1024.1666666666667,9.333333333333334,9.333333333333334,13.833333333333334,1.0,,463.6481365966797,1.1672794452376958,109.43400026935642,26.58463211377462,33.81835336049398,1.5300029855966568,2.8416011269887287,112.63540999094646,0.0
2022-06-10 21:40:00,19.6,20.8,18.7,22.5,22.3,4.239,1.768985,16.9536,45.1498,11.555555555555555,6.777777777777778,127.88888888888889,0.0,82.77777777777777,10.0,1024.2222222222222,9.11111111111111,9.11111111111111,13.777777777777779,1.0,,466.41109815224837,1.2371047843967453,110.28589348960058,26.452531366348268,34.1590541267395,1.6612281947334608,3.2911786496639253,109.05184749603272,0.0
2022-06-10 21:50:00,19.4,20.7,18.6,22.5,22.2,4.27,2.037775,16.6357,45.2269,11.444444444444445,6.722222222222222,128.61111111111111,0.0,82.22222222222223,10.0,1024.2777777777778,8.88888888888889,8.88888888888889,13.722222222222221,1.0,,470.967179228684,1.2586603386119262,112.02859712999421,26.287604010899862,34.545441710154215,1.4993243902921676,3.8859233844280245,96.82746873219807,0.0
2022-06-10 22:00:00,19.0,20.4,18.6,22.5,22.1,4.248,1.95841,16.6964,45.1809,11.333333333333334,6.666666666666667,129.33333333333334,0.0,81.66666666666667,10.0,1024.3333333333333,8.666666666666666,8.666666666666666,13.666666666666666,1.0,,468.4937775675456,1.3451513089736302,110.51977347853494,26.07083985646566,34.96492736816406,1.5811852909127873,4.8819569023450216,114.68749365488688,0.0
2022-06-10 22:10:00,19.4,20.6,19.1,22.4,22.2,4.288,2.002395,17.2282,45.267700000000005,11.222222222222221,6.611111111111111,130.05555555555554,0.0,81.11111111111111,10.0,1024.388888888889,8.444444444444445,8.444444444444445,13.61111111111111,1.0,,467.75659664460983,1.3212104850771735,111.65147683116675,25.942182267506915,35.38661753336588,1.5605472109715144,5.452705296675364,113.78565442403158,0.0
2022-06-10 22:20:00,18.7,20.1,18.6,22.4,22.1,4.23,1.87284,17.4396,45.2978,11.11111111111111,6.555555555555555,130.77777777777777,0.0,80.55555555555556,10.0,1024.4444444444443,8.222222222222221,8.222222222222221,13.555555555555555,1.0,,461.86819213867193,1.2751322679617312,109.94335424865032,25.855823194264065,35.75492351604941,1.7701719632826218,5.68283307941885,111.8526023118483,0.0
2022-06-10 22:30:00,18.0,19.6,18.6,22.4,21.8,4.21,1.881935,17.3564,45.3192,11.0,6.5,131.5,0.0,80.0,10.0,1024.5,8.0,8.0,13.5,1.0,,460.8536955734779,1.275666766559,109.16396999876379,25.77042004903158,36.04964804331461,1.679093737602234,5.751295160452525,109.12949771881104,0.0
2022-06-10 22:40:00,17.5,19.1,18.5,22.4,21.6,4.245,1.9232099999999999,16.9212,45.2749,10.88888888888889,6.444444444444445,132.22222222222223,0.0,79.44444444444444,10.0,1024.5555555555557,7.777777777777778,7.777777777777778,13.444444444444445,1.0,,463.56995613536617,1.3032369073703465,109.73513523274224,25.682601089477537,36.23883938471476,1.6507430007060369,5.794954633712768,97.87942590077718,0.0
