,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-10 22:50:00,17.4,19.1,19.0,22.4,21.6,4.27,1.9208349999999998,16.513399999999997,45.1511,10.777777777777779,6.388888888888889,132.94444444444446,0.0,78.88888888888889,10.0,1024.611111111111,7.555555555555555,7.555555555555555,13.38888888888889,1.0,,472.0295697021485,1.2473091866707398,109.73130428572833,25.50868063290914,36.39745393753052,1.630720528960228,5.9914240598678585,90.16483790079752,0.0
2022-06-10 23:00:00,17.2,18.9,18.8,22.3,21.5,4.22,1.873355,16.2809,45.195,10.666666666666666,6.333333333333333,133.66666666666666,0.0,78.33333333333333,10.0,1024.6666666666667,7.333333333333334,7.333333333333334,13.333333333333334,1.0,,472.1828130121341,1.2593123537066293,109.51297866304041,25.36958713531494,36.58050727844238,1.7790556583801904,6.388438398043315,100.2778586959839,0.0
2022-06-10 23:10:00,17.2,18.9,18.7,22.3,21.5,4.248,1.8701450000000002,15.947399999999998,45.2653,10.555555555555555,6.277777777777778,134.38888888888889,0.0,77.77777777777777,10.0,1024.7222222222222,7.111111111111111,7.111111111111111,13.277777777777779,1.0,,467.2682228561927,1.272277190387249,108.00594988505046,25.224375074417864,36.69505467920355,1.548933721201016,6.93398915897953,104.28330574786075,0.0
2022-06-10 23:20:00,16.8,18.6,18.5,22.3,21.4,4.301,1.916525,15.826699999999999,45.4288,10.444444444444445,6.222222222222222,135.11111111111111,0.0,77.22222222222223,10.0,1024.7777777777778,6.888888888888889,6.888888888888889,13.222222222222221,1.0,,475.47034474690753,1.2035682331606492,111.93112632277321,25.09546738942464,36.90794477462769,1.6093195765217145,7.549608922004699,114.5656102625529,0.0
2022-06-10 23:30:00,17.0,18.7,18.5,22.3,21.4,4.278,1.980695,16.1332,45.513799999999996,10.333333333333334,6.166666666666667,135.83333333333334,0.0,76.66666666666667,10.0,1024.8333333333333,6.666666666666667,6.666666666666667,13.166666666666666,1.0,,472.71730884069683,1.2633430238329084,109.83810425709869,25.018685337702436,37.107443771362306,1.611471506357193,8.078167030016582,138.42473181406655,0.0
2022-06-10 23:40:00,16.6,18.5,18.4,22.3,21.3,4.218,2.011445,15.964699999999999,45.4507,10.222222222222221,6.111111111111111,136.55555555555554,0.0,76.11111111111111,10.0,1024.888888888889,6.444444444444445,6.444444444444445,13.11111111111111,1.0,,474.17975094499263,1.2967245050725964,110.04062889012914,24.968505471547445,37.260638078053795,1.5789499690135318,8.325603758494058,129.1575957743327,0.0
2022-06-10 23:50:00,16.7,18.4,18.2,22.2,21.2,4.234,1.91907,15.647,45.5809,10.11111111111111,6.055555555555555,137.27777777777777,0.0,75.55555555555556,10.0,1024.9444444444443,6.222222222222222,6.222222222222222,13.055555555555555,1.0,,475.4540743001302,1.325575712015063,113.4745736595197,24.91828530629476,37.43215264638265,1.6195142350594203,8.444283215204875,99.25698731740314,0.0
2022-06-11 00:00:00,16.7,18.4,18.2,22.2,21.2,4.306,1.943775,15.593,45.731100000000005,10.0,6.0,138.0,0.0,75.0,10.0,1025.0,6.0,6.0,13.0,1.0,,477.5995397107355,1.3216195106977797,110.2126999414304,24.849896421432497,37.65728703816732,1.660912479162216,8.749147872924805,100.23897791544596,0.0
2022-06-11 00:10:00,16.8,18.5,18.3,22.2,21.2,4.213,1.8244399999999998,15.5478,45.7425,9.944444444444445,5.944444444444445,138.05555555555554,0.0,75.05555555555556,10.0,1025.0,5.944444444444445,5.944444444444445,12.88888888888889,1.0,,472.8145869954427,1.2358570453642452,110.04308056502694,24.811642541885377,37.842746810913084,1.645987656911214,9.011799243291218,131.77021691640218,0.0
2022-06-11 00:20:00,16.9,18.7,18.5,22.2,21.3,4.216,1.87269,15.444700000000001,45.7121,9.88888888888889,5.888888888888889,138.11111111111111,0.0,75.11111111111111,10.0,1025.0,5.888888888888889,5.888888888888889,12.777777777777779,1.0,,477.082704836089,1.2870147903103613,109.04932983570852,24.788295600922382,37.93669513837887,1.5517811022495311,9.113088763607005,122.11281199033144,0.0
2022-06-11 00:30:00,17.1,18.7,18.5,22.2,21.3,4.255,1.969905,15.2349,45.7661,9.833333333333334,5.833333333333333,138.16666666666666,0.0,75.16666666666667,10.0,1025.0,5.833333333333333,5.833333333333333,12.666666666666666,1.0,,479.35075575203734,1.2699004461367926,109.48595490773519,24.76889890988668,37.96862201054891,1.5790755585829417,9.10229244073232,114.07309026082358,0.0
2022-06-11 00:40:00,16.8,18.5,18.3,22.2,21.2,4.252,2.25781,14.8851,45.8555,9.777777777777779,5.777777777777778,138.22222222222223,0.0,75.22222222222223,10.0,1025.0,5.777777777777778,5.777777777777778,12.555555555555555,1.0,,475.7429555257161,1.2329421637691347,110.23636618813552,24.717505156199138,37.96964067459106,1.6191185357173281,9.082821407318116,102.29376833597819,0.0
2022-06-11 00:50:00,16.4,18.2,18.1,22.2,21.2,4.236,2.816395,15.1298,45.9666,9.722222222222221,5.722222222222222,138.27777777777777,0.0,75.27777777777777,10.0,1025.0,5.722222222222222,5.722222222222222,12.444444444444445,1.0,,475.3625242527052,1.217136997161275,112.55453335002316,24.654322503407798,38.04547147115072,1.7273612048228582,9.169598503112793,108.57292587280274,0.0
2022-06-11 01:00:00,16.1,18.0,17.9,22.1,21.1,4.233,2.97454,14.999600000000001,46.0359,9.666666666666666,5.666666666666667,138.33333333333334,0.0,75.33333333333333,10.0,1025.0,5.666666666666667,5.666666666666667,12.333333333333334,1.0,,476.90800010242685,1.31838888357083,113.05871761041847,24.589634901682537,38.29728059132894,1.7381201569239297,9.351811456680299,99.1060231145223,0.0
2022-06-11 01:10:00,16.3,18.1,17.9,22.1,21.0,4.262,2.493625,14.9669,45.5915,9.61111111111111,5.611111111111111,138.38888888888889,0.0,75.38888888888889,10.0,1025.0,5.611111111111111,5.611111111111111,12.222222222222221,1.0,,472.9611589558919,1.2457778061564357,112.27603554612499,24.519643392562866,38.60593683878581,1.738963845173518,9.574977291425068,98.23742694854737,0.0
2022-06-11 01:20:00,15.8,18.4,18.0,22.1,20.3,4.248,2.1590800000000003,14.776499999999999,45.762600000000006,9.555555555555555,5.555555555555555,138.44444444444446,0.0,75.44444444444444,10.0,1025.0,5.555555555555555,5.555555555555555,12.11111111111111,1.0,,474.4957285317608,1.2443291865213442,110.12277885156837,24.449307460784915,38.94615968704223,1.7344134789705277,9.771159148216247,93.72517068227133,0.0
2022-06-11 01:30:00,16.1,18.9,18.5,22.1,19.7,4.289,2.054635,14.842099999999999,45.936400000000006,9.5,5.5,138.5,0.0,75.5,10.0,1025.0,5.5,5.5,12.0,1.0,,485.1744507362103,1.240530706846108,108.68936708288678,24.37491400718689,39.15059010187785,1.6465419151385625,9.86247680346171,108.88375181833904,0.0
2022-06-11 01:40:00,15.4,18.8,18.5,22.1,19.2,4.244,2.010265,14.49,46.0533,9.444444444444445,5.444444444444445,138.55555555555554,0.0,75.55555555555556,10.0,1025.0,5.444444444444445,5.444444444444445,11.88888888888889,1.0,,483.829936726888,1.2306025373851512,110.13973185027388,24.32039657910665,39.24957314173381,1.7079143528143566,9.881036911010742,123.17513295491537,0.0
2022-06-11 01:50:00,15.4,19.2,18.8,22.1,18.6,4.262,1.989425,14.4682,46.1877,9.38888888888889,5.388888888888889,138.61111111111111,0.0,75.61111111111111,10.0,1025.0,5.388888888888889,5.388888888888889,11.777777777777779,1.0,,478.9232138096601,1.2076949855095922,109.79724319393351,24.26578407152103,39.35819451681252,1.6730780062046862,9.901952497607372,123.87077569992816,0.0
2022-06-11 02:00:00,15.3,19.4,18.9,22.1,18.4,4.278,1.894425,14.2179,46.1115,9.333333333333334,5.333333333333333,138.66666666666666,0.0,75.66666666666667,10.0,1025.0,5.333333333333333,5.333333333333333,11.666666666666666,1.0,,474.65813385711317,1.2231978279318514,109.93952755103678,24.233184569676716,39.43161163965861,1.6407305316130318,9.826575819651286,109.17597939809164,0.0
2022-06-11 02:10:00,15.1,19.3,18.8,22.1,18.2,4.261,1.8877549999999998,14.087200000000001,46.1995,9.277777777777779,5.277777777777778,138.72222222222223,0.0,75.72222222222223,10.0,1025.0,5.277777777777778,5.277777777777778,11.555555555555555,1.0,,469.43083201090496,1.1603581493099528,107.56077969868977,24.215228131612143,39.40904342015584,1.637093918323517,9.662251286506653,131.98693795522053,0.0
2022-06-11 02:20:00,15.1,19.3,18.8,22.1,18.2,4.281,1.8826900000000002,14.122300000000001,46.3855,9.222222222222221,5.222222222222222,138.77777777777777,0.0,75.77777777777777,10.0,1025.0,5.222222222222222,5.222222222222222,11.444444444444445,1.0,,462.9493103553509,1.2355528077432667,110.10300207472116,24.15197830835978,39.311498489379886,1.6711153403917947,9.374850648244223,101.33166595458985,0.0
2022-06-11 02:30:00,14.8,19.2,18.7,22.1,18.0,4.259,1.9651900000000002,14.236,46.4324,9.166666666666666,5.166666666666667,138.83333333333334,0.0,75.83333333333333,10.0,1025.0,5.166666666666667,5.166666666666667,11.333333333333334,1.0,,466.2580634562174,1.137625030735455,108.98811637576691,24.010462147394815,39.282777036031085,1.6140102165937424,9.333453086217244,83.53699485778809,0.0
2022-06-11 02:40:00,14.7,19.5,18.7,22.1,17.5,4.278,1.98969,14.2126,46.433,9.11111111111111,5.111111111111111,138.88888888888889,0.0,75.88888888888889,10.0,1025.0,5.111111111111111,5.111111111111111,11.222222222222221,1.0,,472.8399622283585,1.1870145028442312,109.86792778532383,23.937960875776945,39.32712468757004,1.661455031095958,9.624510432618564,101.0768885023607,0.0
2022-06-11 02:50:00,14.7,19.7,18.8,22.1,17.4,4.305,1.96462,14.169300000000002,46.2974,9.055555555555555,5.055555555555555,138.94444444444446,0.0,75.94444444444444,10.0,1025.0,5.055555555555555,5.055555555555555,11.11111111111111,1.0,,471.8300070751673,1.256716016829014,111.95082241058348,23.905923722585044,39.3394314066569,1.5853218638896942,9.76226251443227,133.5756299463908,0.0
2022-06-11 03:00:00,14.5,19.8,18.8,22.1,17.1,4.324,2.0535699999999997,14.1962,46.3179,9.0,5.0,139.0,0.0,76.0,10.0,1025.0,5.0,5.0,11.0,1.0,,475.1417444864909,1.268097434564162,110.56229851135427,23.893660723368328,39.2995501836141,1.6870498154560725,9.818197442690531,101.32159427642823,0.0
2022-06-11 03:10:00,14.5,19.8,18.9,22.1,17.0,4.332,2.037815,13.999500000000001,46.286199999999994,9.11111111111111,4.944444444444445,138.55555555555554,0.0,75.94444444444444,10.0,1025.0,4.944444444444445,5.111111111111111,10.777777777777779,1.1666666666666667,,476.8069500942888,1.188451973501235,108.85735860749153,23.874236316680907,39.265027351379395,1.5194951583941778,9.879189491271973,133.37941562652588,0.0
2022-06-11 03:20:00,14.4,19.8,18.9,22.1,17.0,4.292,1.9897649999999998,13.8305,46.459500000000006,9.222222222222221,4.888888888888889,138.11111111111111,0.0,75.88888888888889,10.0,1025.0,4.888888888888889,5.222222222222222,10.555555555555555,1.3333333333333335,,474.6524163537738,1.0538995348481135,111.39832630566957,23.8568142636617,39.253626276652014,1.7269442983468373,9.914769515991212,99.9816961034139,0.0
2022-06-11 03:30:00,14.4,19.8,18.8,22.1,16.9,4.275,2.0648150000000003,13.8643,46.4944,9.333333333333334,4.833333333333333,137.66666666666666,0.0,75.83333333333333,10.0,1025.0,4.833333333333333,5.333333333333333,10.333333333333334,1.5,,475.41697156182653,1.2435538059456201,110.45352315439342,23.839161914450223,39.27549953189704,1.5156107607011586,9.952971398218082,112.79821313785074,0.0
2022-06-11 03:40:00,14.3,19.7,18.8,22.1,16.8,4.314,1.93856,13.8171,46.3684,9.444444444444445,4.777777777777778,137.22222222222223,0.0,75.77777777777777,10.0,1025.0,4.777777777777778,5.444444444444445,10.11111111111111,1.6666666666666667,,476.02265808105466,1.2246697001655895,109.62481105976858,23.836865564982098,39.30433835983276,1.546230597893397,9.947887667020161,137.35890920003254,0.0
2022-06-11 03:50:00,14.3,19.8,18.8,22.0,16.8,4.302,1.994075,13.9072,46.4921,9.555555555555555,4.722222222222222,136.77777777777777,0.0,75.72222222222223,10.0,1025.0,4.722222222222222,5.555555555555555,9.88888888888889,1.8333333333333335,,477.95896929510707,1.1433704538803315,110.53908849576098,23.93262296358744,39.315653762817384,1.5618922200798988,9.873207241694132,113.45493382771811,0.0
2022-06-11 04:00:00,14.1,19.7,18.7,22.0,16.6,4.309,2.01016,13.979500000000002,46.6087,9.666666666666666,4.666666666666667,136.33333333333334,0.0,75.66666666666667,10.0,1025.0,4.666666666666667,5.666666666666667,9.666666666666666,2.0,,480.70292846679683,1.2092823475599288,112.35267103830972,24.09842221577962,39.22050805409749,1.3494452504316965,9.762241514523826,99.91176760355631,0.0
2022-06-11 04:10:00,14.1,19.7,18.8,22.0,16.6,4.307,1.987815,14.111500000000001,46.5764,9.777777777777779,4.611111111111111,135.88888888888889,0.0,75.61111111111111,10.0,1025.0,4.611111111111111,5.777777777777778,9.444444444444445,2.166666666666667,,479.4135536737552,1.2007628303867275,110.77379100390074,24.240149046788453,39.05333194263646,1.5027949116089956,9.609668709671563,108.7702130969105,0.0
2022-06-11 04:20:00,14.1,19.7,18.7,22.0,16.6,4.308,2.0178599999999998,14.2249,46.6202,9.88888888888889,4.555555555555555,135.44444444444446,0.0,75.55555555555556,10.0,1025.0,4.555555555555555,5.888888888888889,9.222222222222221,2.3333333333333335,,477.3925314822142,1.1215455396970113,111.27445884704589,24.356750659942627,38.846127325693764,1.5044101756811141,9.4417817958196,113.9607636642456,0.0
2022-06-11 04:30:00,14.0,19.7,18.7,22.0,16.5,4.339,1.9624,14.52,46.5173,10.0,4.5,135.0,0.0,75.5,10.0,1025.0,4.5,6.0,9.0,2.5,,475.6284544881185,1.1693465994424739,108.90866467276535,24.510517139434818,38.62528623580933,1.5031538748741151,9.032001126607259,114.08657187143963,0.0
2022-06-11 04:40:00,13.8,19.6,18.7,22.0,16.4,4.352,1.937315,15.236699999999999,46.482299999999995,10.11111111111111,4.444444444444445,134.55555555555554,0.0,75.44444444444444,10.0,1025.0,4.444444444444445,6.111111111111111,8.777777777777779,2.666666666666667,,474.1871828487002,1.1073252828966427,111.27171148957507,24.651029516855875,38.4032054011027,1.3928471329808236,8.46495946566264,112.53147799173992,0.0
2022-06-11 04:50:00,13.9,19.6,18.7,22.0,16.3,4.337,1.851925,15.5744,46.2695,10.222222222222221,4.388888888888889,134.11111111111111,0.0,75.38888888888889,10.0,1025.0,4.388888888888889,6.222222222222222,8.555555555555555,2.8333333333333335,,476.8013803837217,1.1620082947898045,112.7179233251453,24.778458190928394,38.19728447981871,1.3789426925892385,7.954518131063284,115.83850808836723,0.0
2022-06-11 05:00:00,14.0,19.7,18.9,22.0,16.4,4.372,1.99104,15.615,46.0848,10.333333333333334,4.333333333333333,133.66666666666666,0.0,75.33333333333333,10.0,1025.0,4.333333333333333,6.333333333333333,8.333333333333334,3.0,,475.8378516642253,1.089534066816171,112.44023916880289,24.938821226755778,38.040767459869386,1.3720285126566887,7.481880222956339,109.84792578379313,0.0
2022-06-11 05:10:00,13.7,19.6,18.7,22.0,16.1,4.358,2.041685,16.6485,45.6431,10.444444444444445,4.277777777777778,133.22222222222223,0.0,75.27777777777777,10.0,1025.0,4.277777777777778,6.444444444444445,8.11111111111111,3.166666666666667,,476.5209032466494,1.1470362065572524,112.5139541024677,25.118384612401325,37.91975866953531,1.501700394352277,7.164573848247528,107.7070538075765,0.0
2022-06-11 05:20:00,13.4,19.6,18.7,22.0,15.9,4.42,1.93631,18.2455,44.0538,10.555555555555555,4.222222222222222,132.77777777777777,0.0,75.22222222222223,10.0,1025.0,4.222222222222222,6.555555555555555,7.888888888888889,3.3333333333333335,,476.5574904062556,1.141949241716983,112.86437174522271,25.28823206932818,37.8478741075693,1.40446226597158,7.012154488355084,109.5871002464086,0.0
2022-06-11 05:30:00,13.8,19.6,18.7,22.0,15.9,4.453,1.899015,18.8772,42.5071,10.666666666666666,4.166666666666667,132.33333333333334,0.0,75.16666666666667,10.0,1025.0,4.166666666666667,6.666666666666666,7.666666666666667,3.5,,483.87057926572606,1.137001909315586,108.24165832519532,25.469660946528116,37.798891639709474,1.4663960804541907,6.936103703975678,109.09427238464355,0.0
2022-06-11 05:40:00,13.6,19.6,18.8,22.0,15.8,4.484,1.71759,19.334200000000003,41.572199999999995,10.777777777777779,4.111111111111111,131.88888888888889,0.0,75.11111111111111,10.0,1025.0,4.111111111111111,6.777777777777778,7.444444444444445,3.666666666666667,,480.6914400227864,1.201837477497125,111.97264775335452,25.653810427983604,37.72156733194987,1.4161446181933086,6.95498426993688,113.33979839324952,0.0
2022-06-11 05:50:00,13.5,19.5,18.8,21.9,15.6,4.455,1.597875,20.6329,40.8239,10.88888888888889,4.055555555555555,131.44444444444446,0.0,75.05555555555556,10.0,1025.0,4.055555555555555,6.888888888888889,7.222222222222222,3.8333333333333335,,475.3501926641355,1.1411333139097624,107.14003440792278,25.825835576500396,37.610927083479254,1.3527093394092522,6.952854569700898,109.24210941898366,0.0
2022-06-11 06:00:00,13.4,19.6,18.8,21.9,15.7,4.447,1.58758,20.3596,40.484500000000004,11.0,4.0,131.0,0.0,75.0,10.0,1025.0,4.0,7.0,7.0,4.0,,474.1388817657821,1.0685268342494965,110.8474950917562,26.015880425771076,37.50138048171998,1.3454485018054645,6.924302175045014,113.6328296025594,0.0
2022-06-11 06:10:00,14.2,19.8,19.1,22.0,16.2,4.43,1.702325,21.2689,40.359,11.38888888888889,4.055555555555555,124.72222222222223,0.0,73.88888888888889,10.0,1024.9444444444443,3.9444444444444446,7.111111111111111,6.944444444444445,4.055555555555555,,474.95870819091795,1.1759317907876214,112.83877200239795,26.22179710893683,37.39909036104797,1.3668847103376207,6.898186111176599,116.14277935695127,0.0
2022-06-11 06:20:00,14.2,19.8,19.1,22.0,16.2,4.431,1.673905,21.5476,39.9382,11.777777777777779,4.111111111111111,118.44444444444444,0.0,72.77777777777777,10.0,1024.888888888889,3.888888888888889,7.222222222222222,6.888888888888889,4.111111111111111,,477.91851399038035,1.1349850846330325,111.3524042638143,26.414546995162965,37.30502785364787,1.3916481117407482,6.9244725267092395,112.42921887715656,0.0
2022-06-11 06:30:00,14.5,19.9,19.3,22.0,16.5,4.435,1.7198499999999999,22.2745,39.6232,12.166666666666666,4.166666666666667,112.16666666666666,0.0,71.66666666666667,10.0,1024.8333333333333,3.8333333333333335,7.333333333333333,6.833333333333333,4.166666666666667,,476.8494242771193,1.1371455383603855,112.9174290655966,26.621338790257774,37.22468251546224,1.4503824589649836,6.96186822017034,114.56211992899577,0.0
2022-06-11 06:40:00,15.3,20.2,19.6,22.0,17.1,4.448,1.696525,23.371699999999997,39.3127,12.555555555555555,4.222222222222222,105.88888888888889,0.0,70.55555555555556,10.0,1024.7777777777778,3.7777777777777777,7.444444444444445,6.777777777777778,4.222222222222222,,476.6664533487956,1.1596684073408443,113.53100107828777,26.81889066060384,37.16351947784424,1.3115813864270847,6.9869735995928455,114.59931457519531,0.0
2022-06-11 06:50:00,15.1,20.2,19.6,22.1,17.0,4.445,1.664995,23.8495,38.7887,12.944444444444445,4.277777777777778,99.61111111111111,0.0,69.44444444444444,10.0,1024.7222222222222,3.7222222222222223,7.555555555555555,6.722222222222222,4.277777777777778,,473.87248410981283,1.15307739679086,111.60690042097016,27.030430968602495,37.132983671824135,1.3895324774583182,7.005331057707468,114.14222028096518,0.0
2022-06-11 07:00:00,15.4,20.3,19.6,22.1,17.2,4.398,1.65382,23.8067,38.5577,13.333333333333334,4.333333333333333,93.33333333333333,0.0,68.33333333333333,10.0,1024.6666666666667,3.6666666666666665,7.666666666666667,6.666666666666667,4.333333333333333,,472.4925847687118,1.112253654550361,111.57731536412643,27.229987768267023,37.096225748739606,1.377274981854392,7.015458990589517,109.60076620675177,0.0
2022-06-11 07:10:00,15.2,20.3,19.6,22.2,17.4,4.321,1.81554,24.2305,38.388,13.722222222222221,4.388888888888889,87.05555555555554,0.0,67.22222222222223,10.0,1024.611111111111,3.611111111111111,7.777777777777778,6.611111111111111,4.388888888888889,,471.3127180989583,1.2063947966795856,111.32840318324202,27.429273420969643,37.012422809600835,1.4378375644485155,7.042504148483276,112.94795810699463,0.0
2022-06-11 07:20:00,15.3,20.3,19.5,22.2,17.5,4.282,1.725375,25.007299999999997,38.2164,14.11111111111111,4.444444444444445,80.77777777777777,0.0,66.11111111111111,10.0,1024.5555555555557,3.5555555555555554,7.888888888888889,6.555555555555555,4.444444444444445,,473.42819041986576,1.2632958484100083,109.40841882069905,27.61835413343919,36.919124249317605,1.509300446894651,7.080460309200599,119.18015691496635,0.0
2022-06-11 07:30:00,15.1,20.2,19.4,22.2,17.5,4.275,1.6172799999999998,25.262999999999998,38.0735,14.5,4.5,74.5,0.0,65.0,10.0,1024.5,3.5,8.0,6.5,4.5,,471.2749947102864,1.2344457862404106,110.58815897278866,27.792538458506264,36.79207571665446,1.359309969743093,7.0454309026400255,113.96114658355714,0.0
2022-06-11 07:40:00,15.9,20.4,19.6,22.3,18.1,4.251,1.6254300000000002,26.356,37.6783,14.88888888888889,4.555555555555555,68.22222222222223,0.0,63.888888888888886,10.0,1024.4444444444443,3.4444444444444446,8.11111111111111,6.444444444444445,4.555555555555555,,473.09406517291893,1.3439612843357236,110.23561484363793,27.968155403137207,36.586110248565674,1.377811190287272,7.001165850162506,111.0894882329305,0.0
2022-06-11 07:50:00,16.1,20.3,19.6,22.3,18.4,4.237,1.533685,26.806,37.5804,15.277777777777779,4.611111111111111,61.94444444444444,0.0,62.77777777777778,10.0,1024.388888888889,3.388888888888889,8.222222222222221,6.388888888888889,4.611111111111111,,464.3500369823938,1.3484813026587168,114.31232693990071,28.148154904777233,36.30671987137508,1.4505024757509024,7.028797399737144,100.94850035620519,0.0
2022-06-11 08:00:00,16.2,20.1,19.6,22.3,18.8,4.205,1.383745,26.383499999999998,37.3249,15.666666666666668,4.666666666666667,55.66666666666666,0.0,61.66666666666667,10.0,1024.3333333333333,3.3333333333333335,8.333333333333334,6.333333333333333,4.666666666666667,,469.79732248942054,1.3363434912979941,110.13294230660476,28.293306045532226,35.92482641855876,1.3624887398878731,7.216089502970378,110.82532788594563,0.0
2022-06-11 08:10:00,16.7,19.9,19.6,22.3,19.4,4.156,1.4479250000000001,26.5262,37.1745,16.055555555555557,4.722222222222222,49.388888888888886,0.0,60.55555555555556,10.0,1024.2777777777778,3.2777777777777777,8.444444444444445,6.277777777777778,4.722222222222222,,468.2132764022652,1.238925644391674,106.84342450222728,28.448842924045085,35.518292966436164,1.3144318895473506,7.343253939568671,110.25265640759076,0.0
2022-06-11 08:20:00,16.6,19.6,19.3,22.4,19.7,4.178,1.43689,27.249299999999998,36.9448,16.444444444444443,4.777777777777778,43.1111111111111,0.0,59.44444444444444,10.0,1024.2222222222222,3.2222222222222223,8.555555555555555,6.222222222222222,4.777777777777778,,465.1102412923177,1.233542826232937,110.98038000440867,28.574353199005127,35.1970969581604,1.4118155779441197,7.45395032008489,109.18070280710856,0.0
2022-06-11 08:30:00,16.9,19.5,19.2,22.4,20.2,4.164,1.4421599999999999,27.106299999999997,36.5575,16.833333333333332,4.833333333333333,36.83333333333333,0.0,58.333333333333336,10.0,1024.1666666666667,3.166666666666667,8.666666666666666,6.166666666666667,4.833333333333333,,460.111078011649,1.239622146800413,113.17320315215548,28.698228782018028,34.9708023707072,1.4802145387729009,7.597053739229838,101.97543366750082,0.0
2022-06-11 08:40:00,17.3,19.6,19.4,22.4,20.5,4.183,1.419805,27.6895,36.5135,17.22222222222222,4.888888888888889,30.555555555555543,0.0,57.22222222222223,10.0,1024.111111111111,3.111111111111111,8.777777777777779,6.111111111111111,4.888888888888889,,457.8328921122935,1.2247199351083762,110.40559761909442,28.805511249167022,34.78410157208886,1.4114013445475062,7.759875254031739,111.23159008255422,0.0
2022-06-11 08:50:00,17.2,19.4,19.1,22.4,20.9,4.201,1.500065,27.918200000000002,36.4534,17.61111111111111,4.944444444444445,24.27777777777777,0.0,56.111111111111114,10.0,1024.0555555555557,3.0555555555555554,8.88888888888889,6.055555555555555,4.944444444444445,,449.8197384643555,1.250730817914009,114.71200109492588,28.887366002400718,34.68827431996664,1.4711268583933512,7.94947231610616,106.0770907084147,0.0
2022-06-11 09:00:00,17.9,19.7,19.4,22.4,21.2,4.199,1.7118749999999998,28.57,36.6435,18.0,5.0,18.0,0.0,55.0,10.0,1024.0,3.0,9.0,6.0,5.0,,454.955022625101,1.253903354803721,114.06929279327392,28.972024860382078,34.74886418660482,1.5540248028437298,8.297805744806926,112.83765683492024,0.0
2022-06-11 09:10:00,17.9,19.4,19.2,22.4,21.6,4.181,1.620305,28.807499999999997,37.8617,18.22222222222222,5.166666666666667,18.5,0.0,54.333333333333336,10.0,1023.9444444444445,3.0555555555555554,9.0,6.166666666666667,5.055555555555555,,457.2643557669103,1.3570717284841052,114.93391988721945,29.063886610875365,34.82554607495584,1.6307332608771454,8.658836429783555,106.7898939876869,0.0
2022-06-11 09:20:00,17.7,19.3,19.2,22.4,21.6,4.199,1.53777,28.375700000000002,39.569399999999995,18.444444444444443,5.333333333333333,19.0,0.0,53.666666666666664,10.0,1023.8888888888889,3.111111111111111,9.0,6.333333333333333,5.111111111111111,,460.41918571384474,1.4358132678371365,114.80037588992361,29.184400809605915,34.82683643976848,1.606166992386182,8.995582262674969,109.1237233098348,0.0
2022-06-11 09:30:00,17.8,19.4,19.3,22.5,21.7,4.196,1.7205750000000002,28.2192,40.8476,18.666666666666668,5.5,19.5,0.0,53.0,10.0,1023.8333333333334,3.1666666666666665,9.0,6.5,5.166666666666667,,454.1929512988562,1.4799637829314516,110.58975514859131,29.28801925977071,34.72336587905884,1.6004940680662791,9.323203140894572,108.97163712819417,0.0
2022-06-11 09:40:00,18.2,19.7,19.5,22.5,21.8,4.146,1.776435,28.119,41.6257,18.88888888888889,5.666666666666667,20.0,0.0,52.333333333333336,10.0,1023.7777777777778,3.2222222222222223,9.0,6.666666666666667,5.222222222222222,,453.4470859781901,1.410976912571212,105.78862035632805,29.37101057485153,34.72494430750446,1.7028918452992463,9.630548858173558,113.16348558582244,0.0
2022-06-11 09:50:00,18.7,20.1,19.9,22.5,21.9,4.184,1.7418749999999998,28.4527,42.0553,19.11111111111111,5.833333333333333,20.5,0.0,51.666666666666664,10.0,1023.7222222222222,3.2777777777777777,9.0,6.833333333333333,5.277777777777778,,452.96634585325745,1.5247450810435128,109.48972195038013,29.4744102636973,34.62684891382853,1.6552895895640056,9.808126050631206,109.65741067250569,0.0
2022-06-11 10:00:00,18.6,20.0,19.8,22.5,21.9,4.193,1.647495,28.012099999999997,42.1857,19.333333333333332,6.0,21.0,0.0,51.0,10.0,1023.6666666666666,3.3333333333333335,9.0,7.0,5.333333333333333,,450.97374656940326,1.4763293172545353,103.82873223040738,29.57224285761515,34.47635367075602,1.743072490096092,9.89574801603953,109.38292952219645,0.0
2022-06-11 10:10:00,18.7,20.1,19.9,22.5,22.0,4.171,1.721615,27.6276,42.2003,19.555555555555557,6.166666666666667,21.5,0.0,50.333333333333336,10.0,1023.6111111111111,3.388888888888889,9.0,7.166666666666667,5.388888888888889,,453.34943745930985,1.474584816872737,107.6703732797655,29.67545220708587,34.29032865013581,1.7056510469985138,9.942778165353452,109.64794973258763,0.0
2022-06-11 10:20:00,19.0,20.3,20.2,22.6,22.1,4.171,1.7044350000000001,27.7868,42.3403,19.77777777777778,6.333333333333334,22.0,0.0,49.666666666666664,10.0,1023.5555555555555,3.4444444444444446,9.0,7.333333333333334,5.444444444444445,,460.62850777110833,1.5962972522017647,109.70667245660124,29.638790235519412,34.15473040262858,1.5530623298883437,9.96882430712382,116.01682516733806,0.0
2022-06-11 10:30:00,19.2,20.4,20.2,22.6,22.1,4.226,1.5734400000000002,28.1646,42.397800000000004,20.0,6.5,22.5,0.0,49.0,10.0,1023.5,3.5,9.0,7.5,5.5,,452.49670510829185,1.5092066002262514,101.15209466686356,29.584805657068888,34.096100374857585,1.5520027965307235,9.981990227699281,113.16964129130047,0.0
2022-06-11 10:40:00,19.4,20.6,20.2,22.6,22.2,4.184,1.68874,27.8404,42.349399999999996,20.22222222222222,6.666666666666667,23.0,0.0,48.333333333333336,10.0,1023.4444444444445,3.5555555555555554,9.0,7.666666666666667,5.555555555555555,,454.5964624023438,1.627714971903354,112.43769628643315,29.53187905629476,34.087792790730795,1.5566774264971415,10.00970681508382,105.25547201792399,0.0
2022-06-11 10:50:00,19.7,20.9,19.4,22.6,22.3,4.225,1.51204,28.649,42.0726,20.444444444444443,6.833333333333334,23.5,0.0,47.666666666666664,10.0,1023.3888888888889,3.611111111111111,9.0,7.833333333333334,5.611111111111111,,450.1164024861654,1.5108115047687865,107.07895541886151,29.496758050397442,34.09862502957954,1.5462428085986382,10.02799372881488,120.80459121537338,0.0
2022-06-11 11:00:00,19.8,21.0,19.1,22.6,22.3,4.224,1.47878,28.389499999999998,41.972699999999996,20.666666666666668,7.0,24.0,0.0,47.0,10.0,1023.3333333333334,3.6666666666666665,9.0,8.0,5.666666666666667,,446.2124089558919,1.479942757840884,109.02998061659646,29.472263615926106,34.0333096631368,1.4854485686620076,10.015578904151917,100.52648576100667,0.0
2022-06-11 11:10:00,20.1,21.2,19.3,22.6,22.4,4.212,1.3977650000000001,27.8731,41.9127,20.88888888888889,7.166666666666667,24.5,0.0,46.33333333333333,10.0,1023.2777777777778,3.7222222222222223,9.0,8.166666666666668,5.722222222222222,,446.0039900681069,1.4337373759955336,118.02424747100659,29.475332708358764,33.77103698094686,1.4226244753599167,10.03683440208435,104.95711887359619,0.0
2022-06-11 11:20:00,20.9,21.7,19.4,22.6,22.5,4.187,1.33364,28.784499999999998,41.942099999999996,21.11111111111111,7.333333333333334,25.0,0.0,45.666666666666664,10.0,1023.2222222222222,3.7777777777777777,9.0,8.333333333333334,5.777777777777778,,449.23798572759523,1.3822482170088817,115.30132036004363,29.478077815530078,33.0877808860612,1.3833806348270405,10.042715967939198,99.0797708684369,0.0
2022-06-11 11:30:00,21.1,21.8,19.2,22.6,22.6,4.214,1.2883,28.2354,41.8993,21.333333333333332,7.5,25.5,0.0,45.0,10.0,1023.1666666666666,3.833333333333333,9.0,8.5,5.833333333333333,,451.31080759684244,1.3083541978398958,103.63500773068877,29.485612195332845,32.39715119679769,1.3071824449300766,10.140370926856994,106.16712862650554,0.0
2022-06-11 11:40:00,21.4,22.1,19.2,22.6,22.7,4.244,1.328715,27.9644,41.8447,21.555555555555557,7.666666666666667,26.0,0.0,44.33333333333333,10.0,1023.1111111111111,3.888888888888889,9.0,8.666666666666668,5.888888888888889,,451.3722648743377,1.3682657394587658,103.267183287238,29.51994489987691,32.06611101786295,1.3677673904101053,10.1880641746521,118.71653046925863,0.0
2022-06-11 11:50:00,22.4,22.8,19.4,22.6,22.9,4.208,1.5899050000000001,27.697699999999998,41.9055,21.77777777777778,7.833333333333334,26.5,0.0,43.666666666666664,10.0,1023.0555555555555,3.9444444444444446,9.0,8.833333333333334,5.944444444444445,,443.88911945562256,1.2998680017476028,101.70311311732578,29.553194586435957,31.950962910000744,1.4719168745412854,10.119402159498037,106.46211667608043,0.0
2022-06-11 12:00:00,22.0,22.6,19.1,22.6,22.9,4.207,1.47064,27.035199999999996,41.8657,22.0,8.0,27.0,0.0,43.0,10.0,1023.0,4.0,9.0,9.0,6.0,,441.84672963460287,1.439819848345498,108.56878176026426,29.623834622701008,31.93294025739034,1.5675594906012218,10.061363625526429,113.03285452524821,0.0
2022-06-11 12:10:00,22.3,22.9,19.4,22.6,23.0,4.221,1.626095,27.0748,41.9007,22.11111111111111,8.0,27.333333333333332,0.0,42.888888888888886,10.0,1022.9444444444445,4.055555555555555,9.055555555555555,9.0,6.0,,444.73387738808816,1.4804555147179101,109.07900940631069,29.69408132693807,31.842218503587237,1.533526109883694,10.030392723161667,115.54917156823997,0.0
2022-06-11 12:20:00,22.5,23.1,19.0,22.6,23.1,4.259,1.450095,27.1367,41.9678,22.22222222222222,8.0,27.666666666666668,0.0,42.77777777777778,10.0,1022.8888888888889,4.111111111111111,9.11111111111111,9.0,6.0,,451.3100775146484,1.4666388294622723,105.33784386995822,29.76505018234253,31.810492455164592,1.4936486979325614,10.008375500043233,119.22827950795491,0.0
2022-06-11 12:30:00,22.5,23.1,19.0,22.6,23.1,4.212,1.35961,27.192899999999998,41.8771,22.333333333333332,8.0,28.0,0.0,42.666666666666664,10.0,1022.8333333333334,4.166666666666667,9.166666666666666,9.0,6.0,,451.3154717456335,1.4557165995021324,106.64415638659634,29.80649926185608,31.60547573407491,1.5497251989444096,9.988624725341797,107.87700483957926,0.0
2022-06-11 12:40:00,23.1,23.5,19.3,22.6,23.2,4.224,1.36641,27.395999999999997,41.8766,22.444444444444443,8.0,28.333333333333332,0.0,42.55555555555556,10.0,1022.7777777777778,4.222222222222222,9.222222222222221,9.0,6.0,,451.7366532985643,1.3953505503525168,110.21043454294151,29.84708790143331,31.340478156407677,1.4891795680920283,9.99138407389323,103.38037080128986,0.0
2022-06-11 12:50:00,23.2,23.6,19.2,22.6,23.3,4.214,1.354015,27.0046,41.867900000000006,22.555555555555557,8.0,28.666666666666668,0.0,42.44444444444444,10.0,1022.7222222222222,4.277777777777778,9.277777777777779,9.0,6.0,,461.0301005045573,1.3139284323197973,110.08887616949566,29.894015318552654,31.118974711100257,1.3920620079835255,10.001277542114257,110.75882694244385,0.0
2022-06-11 13:00:00,23.3,23.6,19.3,22.6,23.3,4.248,1.403035,27.0528,41.848,22.666666666666668,8.0,29.0,0.0,42.333333333333336,10.0,1022.6666666666666,4.333333333333333,9.333333333333334,9.0,6.0,,472.02258773277543,1.3415141251279137,112.24485886977891,29.965251115163163,30.921495529810585,1.4221011901895206,10.00287758032481,107.57968954722087,0.0
2022-06-11 13:10:00,23.9,24.0,19.3,22.6,23.4,4.24,1.2715400000000001,26.971300000000003,41.5417,22.77777777777778,8.0,29.333333333333332,0.0,42.22222222222222,10.0,1022.6111111111111,4.388888888888889,9.38888888888889,9.0,6.0,,477.1215798950196,1.3367327926253194,105.05469366450768,30.049792696634928,30.6523965771993,1.4590217747290928,10.013131294250488,106.67405067443849,0.0
2022-06-11 13:20:00,24.9,24.8,18.9,22.6,23.6,4.223,1.287425,27.1056,41.580200000000005,22.88888888888889,8.0,29.666666666666668,0.0,42.111111111111114,10.0,1022.5555555555555,4.444444444444445,9.444444444444445,9.0,6.0,,470.3330349976989,1.3010287950773023,107.85486646361271,30.187383738397898,30.272658990745335,1.3323828447597925,10.022639869627406,108.87099781578357,0.0
2022-06-11 13:30:00,24.2,24.4,19.2,22.6,23.6,4.223,1.201065,27.166199999999996,41.7459,23.0,8.0,30.0,0.0,42.0,10.0,1022.5,4.5,9.5,9.0,6.0,,469.1377109396047,1.2554794487542351,105.37295379487807,30.35292849858602,29.69872810681661,1.2635015073418618,10.136172167460122,110.03166545867919,0.0
2022-06-11 13:40:00,24.3,24.5,18.9,22.6,23.7,4.221,1.32393,27.0831,41.7453,23.11111111111111,8.0,30.333333333333332,0.0,41.888888888888886,10.0,1022.4444444444445,4.555555555555555,9.555555555555555,9.0,6.0,,467.82638285319007,1.2312614038115168,114.19426016963807,30.509108511606854,29.301315155029293,1.269566565454006,10.318189722696939,119.03772160847981,0.0
2022-06-11 13:50:00,24.8,24.1,18.8,22.6,24.1,4.469,1.35863,26.7498,41.736200000000004,23.22222222222222,8.0,30.666666666666668,0.0,41.77777777777778,10.0,1022.3888888888889,4.611111111111111,9.61111111111111,9.0,6.0,,464.82219069908405,1.351924761907529,104.1428890551551,30.708644447326662,29.015207544962568,1.3308846736947695,10.478801749547323,116.62445027669271,0.0
2022-06-11 14:00:00,25.4,24.1,19.0,22.6,25.3,4.566,1.274565,26.826,41.6451,23.333333333333332,8.0,31.0,0.0,41.666666666666664,10.0,1022.3333333333334,4.666666666666667,9.666666666666666,9.0,6.0,,470.0893476779982,1.2993421629795248,108.93468336029915,30.87118349393209,28.646505409876504,1.2905663513143857,10.381331278483072,132.98801310221353,0.0
2022-06-11 14:10:00,26.4,24.4,19.0,22.6,26.0,4.573,1.8283549999999997,27.0103,41.659499999999994,23.444444444444443,8.0,31.333333333333336,0.0,41.55555555555556,10.0,1022.2777777777778,4.722222222222222,9.722222222222221,9.0,6.0,,471.7554425048828,1.4304529451616739,108.76273459827833,31.062147375742597,28.402229334513343,1.5845820327599842,10.20597701072693,134.8155987675985,0.0
2022-06-11 14:20:00,26.0,24.4,18.9,22.6,26.0,4.573,1.3874600000000001,27.046,41.6985,23.555555555555557,8.0,31.666666666666668,0.0,41.44444444444444,10.0,1022.2222222222222,4.777777777777778,9.777777777777779,9.0,6.0,,463.5316477457683,1.476112583543958,112.41586794987911,31.243944281237738,28.216278012514977,1.3442801704517258,10.041731132407248,190.3124032382271,0.0
2022-06-11 14:30:00,26.4,24.5,19.3,22.6,26.2,4.579,1.35359,26.8577,41.675200000000004,23.666666666666668,8.0,32.0,0.0,41.333333333333336,10.0,1022.1666666666666,4.833333333333333,9.833333333333334,9.0,6.0,,472.5919510308628,1.3863432401890134,108.96806689246225,31.407049099604286,28.032683121363323,1.4896586044629414,9.718543117841085,197.84637273152669,0.0
2022-06-11 14:40:00,26.0,24.5,19.3,22.6,26.1,4.569,1.602885,27.081599999999998,41.6299,23.77777777777778,8.0,32.333333333333336,0.0,41.22222222222222,10.0,1022.1111111111111,4.888888888888889,9.88888888888889,9.0,6.0,,470.9760355631511,1.7036333644120707,109.47238920222567,31.560153045654296,27.84478376706441,1.7996424074967703,9.231387968063355,219.64924176534015,0.0
2022-06-11 14:50:00,25.9,24.4,19.4,22.6,25.7,4.569,1.24887,27.0968,41.437400000000004,23.88888888888889,8.0,32.666666666666664,0.0,41.111111111111114,10.0,1022.0555555555555,4.944444444444445,9.944444444444445,9.0,6.0,,473.3569443450577,1.4816068969540677,105.82744543474273,31.698308350245156,27.61117928822835,1.5470097786188126,8.617478960355124,245.4093899790446,0.0
2022-06-11 15:00:00,27.2,24.8,18.8,22.6,26.7,4.579,1.5131000000000001,27.327800000000003,41.359500000000004,24.0,8.0,33.0,0.0,41.0,10.0,1022.0,5.0,10.0,9.0,6.0,,469.07132367364295,1.4227643916499142,111.74349836511128,31.817290560404462,27.33490635553996,1.530493048330148,7.887010732491811,246.76534268697105,0.0
2022-06-11 15:10:00,26.9,24.8,18.7,22.6,26.7,4.607,1.18228,27.3154,41.2445,24.0,7.944444444444445,34.166666666666664,0.0,41.94444444444444,10.0,1022.0555555555555,4.833333333333333,10.277777777777779,8.944444444444445,5.722222222222222,,466.8805406697591,1.3006752534370638,111.3456666228731,31.911764500935874,27.09339310646057,1.3666385006904602,7.206109124024709,263.5102258300781,0.0
2022-06-11 15:20:00,27.0,24.9,19.0,22.6,26.9,4.568,1.1986700000000001,26.7531,41.233799999999995,24.0,7.888888888888889,35.333333333333336,0.0,42.888888888888886,10.0,1022.1111111111111,4.666666666666667,10.555555555555555,8.88888888888889,5.444444444444445,,470.30904953529097,1.196096575940396,109.72089019042623,32.02181322097778,26.88633377710978,1.3193692172567049,6.611677409807841,260.1270164489746,0.0
2022-06-11 15:30:00,26.4,24.7,19.2,22.6,26.4,4.569,1.26362,26.848399999999998,41.2934,24.0,7.833333333333333,36.5,0.0,43.833333333333336,10.0,1022.1666666666666,4.5,10.833333333333334,8.833333333333334,5.166666666666667,,472.03273856678226,1.2146244905156605,110.21112884543035,32.13252681732178,26.71356885910034,1.2673083271582921,6.08881852388382,299.53785606384275,0.0
2022-06-11 15:40:00,27.3,24.9,19.4,22.7,26.9,4.562,1.80141,26.9255,41.2703,24.0,7.777777777777778,37.666666666666664,0.0,44.77777777777778,10.0,1022.2222222222222,4.333333333333333,11.11111111111111,8.777777777777779,4.888888888888889,,474.5809530639648,1.2797663163987258,108.82915978814249,32.25186893463135,26.483510726292927,1.3019294997056323,5.6676278154055275,263.4841986846924,0.0
2022-06-11 15:50:00,26.7,24.9,18.9,22.7,26.7,4.58,1.75965,27.035899999999998,41.3224,24.0,7.722222222222222,38.833333333333336,0.0,45.72222222222222,10.0,1022.2777777777778,4.166666666666667,11.38888888888889,8.722222222222221,4.611111111111111,,472.58055027753454,1.2637760553067015,112.33850978183207,32.34883025487264,26.23050799369812,1.335690977672736,5.362252314090729,276.2127217102051,0.0
2022-06-11 16:00:00,27.8,25.1,18.8,22.7,27.3,4.559,2.222595,27.122500000000002,41.3014,24.0,7.666666666666667,40.0,0.0,46.666666666666664,10.0,1022.3333333333334,4.0,11.666666666666666,8.666666666666666,4.333333333333334,,473.6502366269868,1.347759577135245,110.91811411475058,32.44439273834229,25.966251290639242,1.4584235302607218,5.140997217496237,261.019400507609,0.0
2022-06-11 16:10:00,27.5,25.0,18.8,22.7,27.1,4.564,1.52749,27.046,41.265100000000004,24.0,7.611111111111111,41.166666666666664,0.0,47.611111111111114,10.0,1022.3888888888889,3.833333333333333,11.944444444444445,8.61111111111111,4.055555555555555,,468.85886484781906,1.2927408664021116,110.33231869929254,32.54823036193848,25.702051944732666,1.4644061322013537,5.0193251220385235,232.58967259724932,0.0
2022-06-11 16:20:00,27.3,25.0,18.8,22.7,27.0,4.558,2.2537,26.834300000000002,41.1863,24.0,7.555555555555555,42.333333333333336,0.0,48.55555555555556,10.0,1022.4444444444445,3.6666666666666665,12.222222222222221,8.555555555555555,3.777777777777778,,470.9572491595389,1.3724177103325472,112.89820461919751,32.643770961761476,25.50394556681315,1.5162927006681761,4.987106737295787,237.03551645914712,0.0
2022-06-11 16:30:00,27.2,25.0,19.4,22.7,27.0,4.565,2.477855,26.917,41.1712,24.0,7.5,43.5,0.0,49.5,10.0,1022.5,3.5,12.5,8.5,3.5,,470.3562584431967,1.5903871885767091,107.94858169922047,32.72212877544549,25.356645477690982,1.7809527066105701,4.995828312733134,230.68506651247785,0.0
2022-06-11 16:40:00,27.5,25.2,18.9,22.8,27.3,4.55,2.15413,26.776,41.1642,24.0,7.444444444444445,44.666666666666664,0.0,50.44444444444444,10.0,1022.5555555555555,3.333333333333333,12.777777777777779,8.444444444444445,3.2222222222222223,,475.65607479051613,1.665838306414879,111.99415211068708,32.79879686355591,25.214246085484824,1.7351912109057106,5.03398118019104,230.8412312825521,0.0
2022-06-11 16:50:00,27.8,25.2,18.8,22.8,27.4,4.592,1.830095,26.745799999999996,41.1941,24.0,7.388888888888889,45.833333333333336,0.0,51.388888888888886,10.0,1022.6111111111111,3.1666666666666665,13.055555555555555,8.38888888888889,2.9444444444444446,,469.24934127632224,1.680991850784943,111.6823794719459,32.86143055597941,25.086787303288776,1.8511596089601514,5.098560713132223,238.70374196370443,0.0
2022-06-11 17:00:00,27.5,25.1,18.7,22.8,27.2,4.579,1.746825,26.8932,41.252300000000005,24.0,7.333333333333333,47.0,0.0,52.33333333333333,10.0,1022.6666666666666,3.0,13.333333333333332,8.333333333333334,2.666666666666667,,466.9297714268476,1.613000080204953,106.60714244713218,32.89745908737183,24.98904786745707,1.8434386815627417,5.175841528574625,202.54143107096354,0.0
2022-06-11 17:10:00,27.7,25.2,19.4,22.8,27.3,4.564,1.541155,26.758699999999997,41.177,24.0,7.277777777777778,48.166666666666664,0.0,53.27777777777778,10.0,1022.7222222222222,2.833333333333333,13.61111111111111,8.277777777777779,2.3888888888888893,,470.53485338232986,1.5666621554672382,111.05103115814555,32.918014958699544,24.884481353759767,1.9613764663537343,5.284588829676311,182.997108891805,0.0
2022-06-11 17:20:00,27.7,25.2,19.0,22.8,27.4,4.583,1.607795,26.6955,41.1748,24.0,7.222222222222222,49.33333333333333,0.0,54.22222222222222,10.0,1022.7777777777778,2.6666666666666665,13.88888888888889,8.222222222222221,2.1111111111111116,,466.56617704194167,1.544721948006059,111.60415119106487,32.9054793103536,24.808399667739867,1.835240558584531,5.40442658106486,173.09994018554687,0.0
2022-06-11 17:30:00,27.4,25.2,18.7,22.8,27.3,4.58,1.4532450000000001,26.6912,41.3435,24.0,7.166666666666667,50.5,0.0,55.166666666666664,10.0,1022.8333333333334,2.5,14.166666666666666,8.166666666666666,1.833333333333334,,463.9025967407227,1.4887162671587562,109.3972156919059,32.89824535369873,24.789176168441774,1.9224904032548271,5.554439855416616,168.72621845245362,0.0
2022-06-11 17:40:00,28.1,25.4,18.7,22.8,27.7,4.594,1.6305150000000002,26.483600000000003,41.4614,24.0,7.111111111111111,51.66666666666667,0.0,56.111111111111114,10.0,1022.8888888888889,2.333333333333333,14.444444444444443,8.11111111111111,1.5555555555555562,,467.6631316191575,1.4825706569707326,110.46410151034425,32.906056842803956,24.752268686294553,1.7139384484291074,5.739037899971008,116.63702372233072,0.0
2022-06-11 17:50:00,28.0,25.4,19.4,22.8,27.7,4.573,1.46156,26.343,41.525099999999995,24.0,7.055555555555555,52.83333333333333,0.0,57.05555555555556,10.0,1022.9444444444445,2.1666666666666665,14.722222222222221,8.055555555555555,1.2777777777777786,,465.6955407714844,1.43819347123305,108.73876060485841,32.90717020670573,24.709057772954303,1.741342942913373,6.032975378831227,144.55328868865968,0.0
2022-06-11 18:00:00,27.7,25.3,18.9,22.9,27.4,4.575,1.453545,26.2979,41.4707,24.0,7.0,54.0,0.0,58.0,10.0,1023.0,2.0,15.0,8.0,1.0,,466.47674036135624,1.3674886387855993,112.5120473219446,32.8872661781311,24.715213883717855,1.6281773779789606,6.367215100129445,131.04127142588297,0.0
2022-06-11 18:10:00,27.4,25.3,18.7,22.9,27.3,4.587,1.29115,25.8718,41.4818,23.5,7.0,57.611111111111114,0.0,59.44444444444444,10.0,1023.0555555555555,2.0,14.833333333333334,8.38888888888889,1.0,,466.818754574129,1.3326803969478205,108.78986087497344,33.14474116007487,24.64032685279846,1.6019684994220733,6.73109480937322,80.82842917760213,0.0
2022-06-11 18:20:00,28.1,25.4,19.4,22.9,27.7,4.585,1.585055,24.4515,41.6991,23.0,7.0,61.22222222222222,0.0,60.888888888888886,10.0,1023.1111111111111,2.0,14.666666666666666,8.777777777777779,1.0,,457.6351747639974,1.2884445156990472,115.49687903948423,34.12099505742391,23.77963646888733,1.5253818569580715,7.2423671102523794,39.30836236635844,0.0
2022-06-11 18:30:00,28.3,25.5,18.9,22.9,27.8,4.589,2.01728,23.8129,41.978899999999996,22.5,7.0,64.83333333333333,0.0,62.333333333333336,10.0,1023.1666666666666,2.0,14.5,9.166666666666666,1.0,,467.81228935154,1.280220999833891,131.07625473475053,34.2891573270162,23.17468284924825,1.436276108821233,7.782235585053762,61.49262812296549,0.0
2022-06-11 18:40:00,28.0,25.4,18.8,22.9,27.6,4.591,2.14459,23.2241,42.1962,22.0,7.0,68.44444444444444,0.0,63.77777777777778,10.0,1023.2222222222222,2.0,14.333333333333334,9.555555555555555,1.0,,469.4418496704102,1.3548675562466603,131.6901772554042,34.134132099151614,23.267098236083985,1.4770388065775235,8.214257818857828,56.18870173772176,0.0
2022-06-11 18:50:00,28.0,25.5,19.4,22.9,27.7,4.571,1.60004,23.043,42.328,21.5,7.0,72.05555555555556,0.0,65.22222222222223,10.0,1023.2777777777778,2.0,14.166666666666666,9.944444444444445,1.0,,471.3842290908989,1.3157297418582237,115.14857802633512,33.95068738301595,23.66465013186137,1.405930427610874,8.617409974733988,48.87831242879231,0.0
2022-06-11 19:00:00,27.5,25.4,18.8,22.9,27.3,4.602,1.5161099999999998,22.5761,42.5175,21.0,7.0,75.66666666666667,0.0,66.66666666666667,10.0,1023.3333333333334,2.0,14.0,10.333333333333334,1.0,,469.73355443494074,1.3076302942111666,111.43882415965452,33.747909787287476,24.088154769282525,1.4541464807524707,8.914146436785089,35.62829491693466,0.0
2022-06-11 19:10:00,27.4,25.2,19.0,22.9,27.2,4.577,1.5697699999999999,22.3138,42.669200000000004,20.5,7.0,79.27777777777777,0.0,68.11111111111111,10.0,1023.3888888888889,2.0,13.833333333333334,10.722222222222221,1.0,,469.8850372314453,1.2993851536562886,113.10912926797812,33.516972071329754,24.527559372584026,1.45314128190279,9.151588110923766,28.573052651087444,0.0
2022-06-11 19:20:00,27.3,25.2,18.9,22.9,27.0,4.597,1.575095,21.7619,42.843399999999995,20.0,7.0,82.88888888888889,0.0,69.55555555555556,10.0,1023.4444444444445,2.0,13.666666666666666,11.11111111111111,1.0,,471.41940274644173,1.2855371476701423,108.32657892992268,33.27257860183716,24.92840379714966,1.4407098539670309,9.573010710080464,30.091691910425823,0.0
2022-06-11 19:30:00,27.4,25.2,18.7,22.9,27.1,4.591,1.57545,21.715,43.076,19.5,7.0,86.5,0.0,71.0,10.0,1023.5,2.0,13.5,11.5,1.0,,469.44962176443516,1.3731998009533533,115.98695146549895,33.071167710622156,25.279994850158694,1.4491520829995472,9.782409189542134,39.217241814931235,0.0
2022-06-11 19:40:00,26.5,25.0,18.9,22.9,26.7,4.595,1.792125,21.4573,43.1081,19.0,7.0,90.11111111111111,0.0,72.44444444444444,10.0,1023.5555555555555,2.0,13.333333333333334,11.88888888888889,1.0,,478.914159749349,1.3839729357270871,119.86352756995939,32.841404860762296,25.79987362746984,1.5684082501735843,9.936571776697544,37.26667571411758,0.0
2022-06-11 19:50:00,27.0,25.1,18.8,22.9,26.8,4.597,2.16697,22.218899999999998,43.2502,18.5,7.0,93.72222222222223,0.0,73.88888888888889,10.0,1023.6111111111111,2.0,13.166666666666666,12.277777777777779,1.0,,481.21975640307903,1.5074123593137763,115.59382664330262,32.57044896443685,26.49888956069946,1.6935632044076918,10.626482973098755,13.737830870151521,0.0
2022-06-11 20:00:00,26.6,25.0,19.4,22.9,26.7,4.578,2.280145,21.5412,43.2183,18.0,7.0,97.33333333333334,0.0,75.33333333333333,10.0,1023.6666666666666,2.0,13.0,12.666666666666668,1.0,,480.79953379313145,1.589002179702123,116.19611673990885,32.22333079020182,27.195448808670044,1.9651961342493691,12.381352818806965,13.681961539586386,0.0
