,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-11 20:10:00,26.7,24.9,18.9,22.8,26.5,4.611,2.25854,21.2599,43.2281,17.5,7.0,100.94444444444446,0.0,76.77777777777777,10.0,1023.7222222222222,2.0,12.833333333333332,13.055555555555555,1.0,,483.45275497962683,1.7532747881762727,109.81477911437298,31.873062394460042,27.832288071314498,1.7696667130788168,14.527805067698159,16.53431527217229,0.0
2022-06-11 20:20:00,26.6,24.9,18.8,22.8,26.5,4.601,2.26404,21.000700000000002,43.2803,17.0,7.0,104.55555555555556,0.0,78.22222222222223,10.0,1023.7777777777778,2.0,12.666666666666666,13.444444444444445,1.0,,487.19629109700526,1.643746405658075,108.9174330544337,31.612048899332684,28.181488847732545,1.946357428828875,16.075826252301532,27.445415868759152,0.0
2022-06-11 20:30:00,24.7,24.3,19.0,22.7,25.1,4.569,1.97815,20.3117,43.2747,16.5,7.0,108.16666666666667,0.0,79.66666666666667,10.0,1023.8333333333334,2.0,12.5,13.833333333333332,1.0,,488.87612278730023,1.7271638613939289,110.23692412058513,31.340438317939885,28.436078541812996,1.8328052345651096,17.143495502367696,33.578010982919906,0.0
2022-06-11 20:40:00,23.9,23.9,19.3,22.7,24.4,4.56,2.27012,20.1616,43.4101,16.0,7.0,111.77777777777777,0.0,81.11111111111111,10.0,1023.8888888888889,2.0,12.333333333333332,14.222222222222221,1.0,,488.39713311206333,1.7595237678289415,106.37696461995442,31.130009450912475,28.649510698318483,1.9603559541702271,17.872799491882326,41.54642992655436,0.0
2022-06-11 20:50:00,23.7,24.0,18.7,22.7,23.7,4.289,2.2342199999999997,19.9909,43.4928,15.5,7.0,115.38888888888889,0.0,82.55555555555556,10.0,1023.9444444444445,2.0,12.166666666666666,14.61111111111111,1.0,,492.41009735107417,1.7803109020297812,113.38063974908516,30.913589515477582,28.862931596464147,1.9033622653823081,18.335366423976875,50.26939447131964,0.0
2022-06-11 21:00:00,23.6,24.0,19.1,22.7,23.6,4.186,2.60777,20.121299999999998,43.5407,15.0,7.0,119.0,0.0,84.0,10.0,1024.0,2.0,12.0,15.0,1.0,,489.09349859128054,1.9316352864443247,114.348163452795,30.726623919804886,29.156356484095255,2.0443112862110135,18.726052519480387,58.843335431416826,0.0
2022-06-11 21:10:00,22.4,23.1,18.4,22.6,23.3,4.266,2.8819500000000002,20.2042,43.5308,14.88888888888889,6.944444444444445,119.88888888888889,0.0,83.94444444444444,10.0,1024.0,1.8888888888888888,11.88888888888889,14.88888888888889,1.0,,496.8952617671572,2.0436664078666666,114.55646525603905,30.54417374610901,29.4956786441803,2.1748138121763865,19.0063143825531,73.50828333536784,0.0
2022-06-11 21:20:00,22.5,23.1,19.0,22.6,23.3,4.223,2.661925,20.428,43.4194,14.777777777777779,6.888888888888889,120.77777777777777,0.0,83.88888888888889,10.0,1024.0,1.7777777777777777,11.777777777777779,14.777777777777779,1.0,,497.62349110921224,1.8973677150172705,111.12053930314922,30.373851416853608,29.782369714122,2.122350691700242,19.227743196331087,80.54761442174025,0.0
2022-06-11 21:30:00,22.2,22.8,18.9,22.6,23.1,4.199,2.43513,20.3858,43.541399999999996,14.666666666666666,6.833333333333333,121.66666666666667,0.0,83.83333333333333,10.0,1024.0,1.6666666666666667,11.666666666666666,14.666666666666666,1.0,,493.3910851489539,1.9711460007819752,111.55230374201543,30.205095828374226,29.976561896006263,2.190370724995931,19.217144231796265,92.66922039031982,0.0
2022-06-11 21:40:00,22.0,22.7,18.7,22.6,23.0,4.264,2.35854,20.5891,43.5584,14.555555555555555,6.777777777777778,122.55555555555556,0.0,83.77777777777777,10.0,1024.0,1.5555555555555556,11.555555555555555,14.555555555555555,1.0,,491.65648141444416,1.7802585328972274,107.28371529595327,30.066317351659137,30.15524071057638,2.016388160586357,18.866507695515953,100.04316468556722,0.0
2022-06-11 21:50:00,21.5,22.4,19.0,22.6,22.9,4.261,2.30223,20.468799999999998,43.525099999999995,14.444444444444445,6.722222222222222,123.44444444444444,0.0,83.72222222222223,10.0,1024.0,1.4444444444444444,11.444444444444445,14.444444444444445,1.0,,493.2981409708659,1.7977273989329905,108.31855468060337,29.93615039507548,30.320304346084594,1.9960795680681866,18.389339354832966,92.9656638209025,0.0
2022-06-11 22:00:00,21.2,22.1,19.0,22.6,22.8,4.306,2.34727,20.2047,43.404700000000005,14.333333333333334,6.666666666666667,124.33333333333333,0.0,83.66666666666667,10.0,1024.0,1.3333333333333335,11.333333333333334,14.333333333333334,1.0,,490.2371026085163,1.8858330630953026,109.06610518439341,29.788069900398046,30.51816312492871,1.9709995333483963,17.995552766726966,113.28280996770806,0.0
2022-06-11 22:10:00,20.8,21.8,18.8,22.5,22.7,4.282,2.427785,20.2144,43.3958,14.222222222222221,6.611111111111111,125.22222222222223,0.0,83.61111111111111,10.0,1024.0,1.2222222222222223,11.222222222222221,14.222222222222221,1.0,,489.9353293372845,1.7903933668911118,112.2271503786852,29.663041537602744,30.756110229492187,1.9725394093990325,17.419457976023356,118.4715147781372,0.0
2022-06-11 22:20:00,20.7,21.7,18.9,22.5,22.6,4.292,2.27047,20.003800000000002,43.4841,14.11111111111111,6.555555555555555,126.11111111111111,0.0,83.55555555555556,10.0,1024.0,1.1111111111111112,11.11111111111111,14.11111111111111,1.0,,487.582883199056,1.8357166966644385,111.78013968106718,29.522112340927123,30.95753186225891,1.9697684733072918,16.55131274541219,109.10638191223146,0.0
2022-06-11 22:30:00,20.2,21.3,18.8,22.5,22.5,4.276,2.23471,19.8825,43.562,14.0,6.5,127.0,0.0,83.5,10.0,1024.0,1.0,11.0,14.0,1.0,,491.04009476935727,1.764275560116364,106.60487379429703,29.42363751526087,31.056778916739376,1.9327982777682808,15.63401258507713,107.64269659177853,0.0
2022-06-11 22:40:00,20.6,21.5,18.9,22.5,22.5,4.264,2.042645,19.7365,43.5687,13.88888888888889,6.444444444444445,127.88888888888889,0.0,83.44444444444444,10.0,1024.0,0.8888888888888888,10.88888888888889,13.88888888888889,1.0,,492.16760926696077,1.7302241134778253,106.80472547477248,29.31766542116801,31.071449222564695,1.9899222932259242,14.746466420491535,105.8141558710734,0.0
2022-06-11 22:50:00,20.3,21.4,19.1,22.5,22.5,4.267,2.172785,19.6396,43.558299999999996,13.777777777777779,6.388888888888889,128.77777777777777,0.0,83.38888888888889,10.0,1024.0,0.7777777777777779,10.777777777777779,13.777777777777779,1.0,,495.0676669872766,1.7888909208707218,109.7528333429024,29.203054475784302,31.091401392618813,1.8644379045565924,13.998686927159628,105.9138041941325,0.0
2022-06-11 23:00:00,20.3,21.3,18.9,22.5,22.4,4.228,2.178515,19.2743,43.585,13.666666666666666,6.333333333333333,129.66666666666666,0.0,83.33333333333333,10.0,1024.0,0.6666666666666667,10.666666666666666,13.666666666666666,1.0,,494.09890897904324,1.7404211587117888,112.00368321413373,29.09309429668989,31.17937909329524,1.9669640040821066,13.416768959545697,105.13112417877696,0.0
2022-06-11 23:10:00,20.0,21.2,18.8,22.5,22.4,4.274,2.2047499999999998,19.1111,43.703,13.555555555555555,6.277777777777778,130.55555555555554,0.0,83.27777777777777,10.0,1024.0,0.5555555555555556,10.555555555555555,13.555555555555555,1.0,,494.41982712318156,1.706496611116296,108.84342511990648,28.991477394104002,31.284994150797523,1.79552420437336,12.875125141143798,109.10390871683755,0.0
2022-06-11 23:20:00,20.0,21.1,18.8,22.4,22.3,4.26,2.117705,18.7833,43.6717,13.444444444444445,6.222222222222222,131.44444444444446,0.0,83.22222222222223,10.0,1024.0,0.4444444444444444,10.444444444444445,13.444444444444445,1.0,,496.32972188313806,1.6697911974030024,111.52607650088726,28.90839516321818,31.352737290064493,1.815171349843343,12.441713279088338,104.19225215911865,0.0
2022-06-11 23:30:00,20.1,21.2,19.0,22.4,22.4,4.266,2.079415,18.848599999999998,43.7843,13.333333333333334,6.166666666666667,132.33333333333334,0.0,83.16666666666667,10.0,1024.0,0.3333333333333335,10.333333333333334,13.333333333333334,1.0,,496.98712621929997,1.5597183401301755,110.67910190194341,28.786169239054612,31.406159280766552,1.9919804083519295,12.082846897130455,112.06786904340234,0.0
2022-06-11 23:40:00,20.1,21.3,19.1,22.4,22.4,4.253,1.988045,18.7744,43.730000000000004,13.222222222222221,6.111111111111111,133.22222222222223,0.0,83.11111111111111,10.0,1024.0,0.22222222222222232,10.222222222222221,13.222222222222221,1.0,,497.0120457967122,1.6872648445142193,108.61345507002147,28.637203000386556,31.365563538869218,1.7989290712277097,11.796535900433858,75.9752616628011,0.0
2022-06-11 23:50:00,20.1,21.2,19.0,22.4,22.4,4.271,2.1102350000000003,18.4947,43.8074,13.11111111111111,6.055555555555555,134.11111111111111,0.0,83.05555555555556,10.0,1024.0,0.11111111111111116,10.11111111111111,13.11111111111111,1.0,,494.8448225385293,1.6245736789332945,108.13903968509308,28.506003081003826,31.29922992706299,1.7598663777112962,11.607832134564719,77.05666094462077,0.0
2022-06-12 00:00:00,19.6,20.9,18.6,22.4,22.3,4.265,1.905985,18.3946,43.8774,13.0,6.0,135.0,0.0,83.0,10.0,1024.0,0.0,10.0,13.0,1.0,,496.37699483235673,1.56778393250064,109.2283513988344,28.429610678354898,31.248636878331503,1.8034049465258917,11.52046838760376,88.57880977630614,0.0
2022-06-12 00:10:00,19.8,20.9,18.8,22.4,22.2,4.253,1.89422,18.6268,43.9243,12.944444444444445,5.944444444444445,135.33333333333334,0.0,83.0,10.0,1024.0,0.1111111111111111,9.944444444444445,12.88888888888889,1.0,,501.81297599354014,1.5031665910502612,107.2231220547089,28.360725392513586,31.214407542338137,1.6956580052740584,11.305243706781356,134.33077018112434,0.0
2022-06-12 00:20:00,19.8,21.0,18.8,22.4,22.2,4.255,1.9314399999999998,18.7937,43.902300000000004,12.88888888888889,5.888888888888889,135.66666666666666,0.0,83.0,10.0,1024.0,0.2222222222222222,9.88888888888889,12.777777777777779,1.0,,502.44959767659503,1.5025310566600434,110.07659255377992,28.263094774882,31.261583216985066,1.6301335322856905,10.784100748697917,143.60669267018636,0.0
2022-06-12 00:30:00,19.6,20.8,19.0,22.4,22.2,4.278,1.931155,17.9035,43.8072,12.833333333333334,5.833333333333333,136.0,0.0,83.0,10.0,1024.0,0.3333333333333333,9.833333333333334,12.666666666666666,1.0,,503.42186055501304,1.4990368395471303,112.13846721670723,28.1834818657109,31.352068559928018,1.7204576349812126,10.383519398162926,123.62809490454,0.0
2022-06-12 00:40:00,19.4,20.7,19.0,22.4,22.1,4.285,2.002695,17.823,43.9107,12.777777777777779,5.777777777777778,136.33333333333334,0.0,83.0,10.0,1024.0,0.4444444444444444,9.777777777777779,12.555555555555555,1.0,,501.4573440762224,1.5040297241332168,113.11246832551255,28.126346213022867,31.51922240575155,1.67756594200929,10.208505895932515,91.71407146453858,0.0
2022-06-12 00:50:00,19.5,20.7,19.0,22.4,22.1,4.292,2.028275,17.558699999999998,43.9995,12.722222222222221,5.722222222222222,136.66666666666666,0.0,83.0,10.0,1024.0,0.5555555555555556,9.722222222222221,12.444444444444445,1.0,,502.9199696788569,1.4973516415438408,110.192921415857,28.064808295567833,31.67203947067261,1.764307690660159,10.141306428909303,82.0461625035604,0.0
2022-06-12 01:00:00,19.1,20.4,18.8,22.3,22.0,4.217,1.95164,17.5185,44.0246,12.666666666666666,5.666666666666667,137.0,0.0,83.0,10.0,1024.0,0.6666666666666666,9.666666666666666,12.333333333333334,1.0,,505.08886114712413,1.5093557661771775,112.85738613128663,27.99634767323895,31.787565182493033,1.687755138955481,10.130885675409452,103.81727948715127,0.0
2022-06-12 01:10:00,18.9,20.3,18.7,22.3,21.9,4.249,2.0393045454545455,17.177636363636363,43.892818181818186,12.61111111111111,5.611111111111111,137.33333333333334,0.0,83.0,10.0,1024.0,0.7777777777777778,9.61111111111111,12.222222222222221,1.0,,506.9342550659179,1.5549922506755354,111.42526467899818,27.933489274978637,31.945691963831585,1.5639159192641574,10.076268259684245,137.8355011622111,0.0
2022-06-12 01:20:00,18.5,20.0,18.9,22.3,21.9,4.236,2.031295,16.9132,43.8714,12.555555555555555,5.555555555555555,137.66666666666666,0.0,83.0,10.0,1024.0,0.8888888888888888,9.555555555555555,12.11111111111111,1.0,,506.06320374587483,1.5172720442215601,110.8213767182086,27.88635879834493,32.1296102587382,1.7397824350992839,10.034988703727723,131.25222450256348,0.0
2022-06-12 01:30:00,18.7,20.1,18.8,22.3,21.8,4.236,2.077745,16.8119,44.1412,12.5,5.5,138.0,0.0,83.0,10.0,1024.0,1.0,9.5,12.0,1.0,,504.63668201314994,1.541669449954383,108.46256725505248,27.823528908224052,32.24219977842654,1.7077784507880445,10.023530433164918,97.62345983494826,0.0
2022-06-12 01:40:00,18.6,20.0,18.8,22.3,21.8,4.292,2.1143799999999997,16.600900000000003,44.2824,12.444444444444445,5.444444444444445,138.33333333333334,0.0,83.0,10.0,1024.0,1.1111111111111112,9.444444444444445,11.88888888888889,1.0,,509.6,1.5162250833036537,110.34624250681387,27.73913469632467,32.33264980316162,1.6876081965367,10.011822594006855,129.64156715393068,0.0
2022-06-12 01:50:00,18.5,19.9,18.7,22.3,21.7,4.325,2.17007,16.2907,44.3314,12.38888888888889,5.388888888888889,138.66666666666666,0.0,83.0,10.0,1024.0,1.222222222222222,9.38888888888889,11.777777777777779,1.0,,511.3704315220624,1.5055006785513991,110.55032638679117,27.675733496348062,32.45098382314046,1.8158208469549817,10.005089710553488,104.14469916025799,0.0
2022-06-12 02:00:00,18.0,19.6,18.7,22.3,21.7,4.255,2.0255400000000003,16.2028,44.341300000000004,12.333333333333334,5.333333333333333,139.0,0.0,83.0,10.0,1024.0,1.3333333333333333,9.333333333333334,11.666666666666666,1.0,,512.3342636108398,1.5072241873559304,112.98650169631182,27.60980160077413,32.58034091949463,1.7849353830019634,10.01384882926941,114.00846783955892,0.0
2022-06-12 02:10:00,18.5,19.9,18.9,22.3,21.7,4.254,2.0966549999999997,16.093899999999998,44.4289,12.277777777777779,5.277777777777778,139.33333333333334,0.0,83.0,10.0,1024.0,1.4444444444444444,9.277777777777779,11.555555555555555,1.0,,510.36619743259473,1.5102457007075434,110.38700914221295,27.51047921019174,32.72518270805234,1.8082045386104635,10.009411876475223,101.46077551482153,0.0
2022-06-12 02:20:00,18.3,19.7,18.8,22.3,21.6,4.27,2.154525,16.331,44.5916,12.222222222222221,5.222222222222222,139.66666666666666,0.0,83.0,10.0,1024.0,1.5555555555555556,9.222222222222221,11.444444444444445,1.0,,505.12170861255163,1.5382495095601862,112.09047726539568,27.454893455505374,32.818800354003905,1.6086062745253245,10.007998447418213,103.28192989349365,0.0
2022-06-12 02:30:00,18.0,19.7,19.1,22.3,21.7,4.255,2.13908,16.2915,44.6671,12.166666666666666,5.166666666666667,140.0,0.0,83.0,10.0,1024.0,1.6666666666666665,9.166666666666666,11.333333333333334,1.0,,501.40706034342446,1.4903534398072185,109.85539776322533,27.369395707448327,32.84744325002035,1.6375672646363575,10.003473812739054,105.76334496816,0.0
2022-06-12 02:40:00,17.9,19.5,18.8,22.3,21.6,4.303,2.10989,16.2559,44.6445,12.11111111111111,5.111111111111111,140.33333333333334,0.0,83.0,10.0,1024.0,1.7777777777777777,9.11111111111111,11.222222222222221,1.0,,500.10268385613097,1.487394226738962,108.13261821445099,27.257782964706422,32.83958384831747,1.7451237841447196,10.02367733001709,77.86694960276286,0.0
2022-06-12 02:50:00,17.4,19.1,18.6,22.3,21.5,4.286,1.9739499999999999,16.3709,44.4947,12.055555555555555,5.055555555555555,140.66666666666666,0.0,83.0,10.0,1024.0,1.8888888888888888,9.055555555555555,11.11111111111111,1.0,,496.9647018432617,1.434057203194516,109.73035039589232,27.164846120584208,32.818119060224525,1.524982418821809,10.039549931229137,94.31167426395936,0.0
2022-06-12 03:00:00,17.3,19.0,18.8,22.2,21.4,4.22,1.992785,16.3275,44.505700000000004,12.0,5.0,141.0,0.0,83.0,10.0,1024.0,2.0,9.0,11.0,1.0,,497.0151663593862,1.4001785350283662,108.99318566252285,27.081107714970905,32.76096640904744,1.6622668719291689,10.035988637606303,98.45745774586996,0.0
2022-06-12 03:10:00,17.0,18.7,18.6,22.2,21.3,4.228,1.9175650000000002,16.1605,44.606700000000004,12.11111111111111,4.944444444444445,140.5,0.0,82.77777777777777,10.0,1024.0,2.0555555555555554,9.055555555555555,10.833333333333334,1.1666666666666667,,499.3424658624057,1.3899581914736054,108.17215390199995,27.06325714747111,32.67676781972249,1.6600686248143515,10.017744557062786,106.09824453989663,0.0
2022-06-12 03:20:00,16.8,18.6,18.4,22.2,21.2,4.249,1.85948,16.0266,44.579,12.222222222222221,4.888888888888889,140.0,0.0,82.55555555555556,10.0,1024.0,2.111111111111111,9.11111111111111,10.666666666666666,1.3333333333333335,,503.7194966634114,1.417474759120052,110.20631430329577,27.014601818876837,32.55578184179921,1.572191289331092,10.00930514989655,103.82063673530119,0.0
2022-06-12 03:30:00,16.8,18.6,18.4,22.2,21.2,4.236,1.870815,16.1281,44.6002,12.333333333333334,4.833333333333333,139.5,0.0,82.33333333333333,10.0,1024.0,2.1666666666666665,9.166666666666666,10.5,1.5,,508.79322946833474,1.341532532954957,110.32670801173496,26.925407384236657,32.47799694061279,1.5198357512553533,10.013244741757712,104.85555751800537,0.0
2022-06-12 03:40:00,16.5,18.4,18.2,22.2,21.1,4.254,1.79719,16.1566,44.5465,12.444444444444445,4.777777777777778,139.0,0.0,82.11111111111111,10.0,1024.0,2.2222222222222223,9.222222222222221,10.333333333333334,1.6666666666666667,,500.8224765190037,1.337604670911859,107.666791388086,26.866377820968626,32.441610933939614,1.5573265633980433,10.022891273498535,106.70131579081217,0.0
2022-06-12 03:50:00,16.4,18.3,18.0,22.1,21.0,4.301,1.806835,16.330199999999998,44.6163,12.555555555555555,4.722222222222222,138.5,0.0,81.88888888888889,10.0,1024.0,2.2777777777777777,9.277777777777779,10.166666666666666,1.8333333333333335,,500.98697387695313,1.3576156923107507,110.57635528952387,26.83344801016844,32.44722834800762,1.5135970846877072,10.030498860807366,114.2953448965771,0.0
2022-06-12 04:00:00,16.4,18.3,18.1,22.1,21.1,4.275,1.7997150000000002,16.0797,44.6106,12.666666666666666,4.666666666666667,138.0,0.0,81.66666666666667,10.0,1024.0,2.3333333333333335,9.333333333333334,10.0,2.0,,502.2352202351888,1.3498136259371278,112.09344658264334,26.842460034688315,32.470796025594076,1.5085331045587858,10.011953495343526,160.80653427124022,0.0
2022-06-12 04:10:00,16.5,18.3,18.1,22.1,21.0,4.25,1.794435,15.9051,44.626599999999996,12.777777777777779,4.611111111111111,137.5,0.0,81.44444444444444,10.0,1024.0,2.388888888888889,9.38888888888889,9.833333333333334,2.166666666666667,,506.7132765987002,1.3218346110525103,110.98728784183997,26.890120525360107,32.43783433278402,1.6193510595957439,10.007866436640422,114.83425242106121,0.0
2022-06-12 04:20:00,16.1,18.0,17.7,22.1,20.9,4.263,1.7937699999999999,16.1245,44.670100000000005,12.88888888888889,4.555555555555555,137.0,0.0,81.22222222222223,10.0,1024.0,2.4444444444444446,9.444444444444445,9.666666666666666,2.3333333333333335,,508.4063630167643,1.2741862301789435,111.3482479250633,26.993339783350628,32.41610975265503,1.437213633954525,10.008873713811237,118.6025254567464,0.0
2022-06-12 04:30:00,16.0,18.1,17.8,22.1,20.8,4.286,1.934465,16.4287,44.5852,13.0,4.5,136.5,0.0,81.0,10.0,1024.0,2.5,9.5,9.5,2.5,,507.0917460228931,1.3358099151331153,110.40339530686201,27.131455656687415,32.43079271316528,1.525820550719897,10.000930596987406,107.85471963246664,0.0
2022-06-12 04:40:00,16.1,18.6,18.2,22.1,20.2,4.29,1.8596149999999998,16.593700000000002,44.6536,13.11111111111111,4.444444444444445,136.0,0.0,80.77777777777777,10.0,1024.0,2.5555555555555554,9.555555555555555,9.333333333333334,2.666666666666667,,498.0850717163086,1.3734594229924477,112.82015447110106,27.278463373184206,32.4456072362264,1.480162218014399,9.99981127580007,105.93524923960368,0.0
2022-06-12 04:50:00,16.1,19.0,18.6,22.1,19.7,4.273,1.92039,17.0336,44.648199999999996,13.222222222222221,4.388888888888889,135.5,0.0,80.55555555555556,10.0,1024.0,2.611111111111111,9.61111111111111,9.166666666666666,2.8333333333333335,,500.04337810998675,1.3736051300588976,115.26938592835336,27.41660311482864,32.47357402908037,1.4992127622741123,10.000678827825539,114.55915944522958,0.0
2022-06-12 05:00:00,16.1,19.1,18.8,22.1,19.5,4.246,1.91609,17.4045,44.5894,13.333333333333334,4.333333333333333,135.0,0.0,80.33333333333333,10.0,1024.0,2.6666666666666665,9.666666666666666,9.0,3.0,,504.9044995608275,1.3227158749322434,114.68782397641974,27.57861983617147,32.61602500279744,1.700943538546562,9.983093671798708,108.65937761942546,0.0
2022-06-12 05:10:00,16.3,19.3,19.0,22.1,19.5,4.259,1.8284749999999999,19.5606,44.248000000000005,13.444444444444445,4.277777777777778,134.5,0.0,80.11111111111111,10.0,1024.0,2.7222222222222223,9.722222222222221,8.833333333333332,3.166666666666667,,508.00867065429685,1.348293864481193,109.27772607210666,27.754999653498334,32.7163188680013,1.440488499601682,9.935029684702554,109.82276326497394,0.0
2022-06-12 05:20:00,16.3,19.4,19.1,22.1,19.6,4.257,1.676915,21.299500000000002,41.974599999999995,13.555555555555555,4.222222222222222,134.0,0.0,79.88888888888889,10.0,1024.0,2.7777777777777777,9.777777777777779,8.666666666666666,3.3333333333333335,,503.3185517058975,1.3688104277344073,104.49282676804538,27.878865219751994,32.5458922513326,1.4513108884294827,9.907506473859153,104.78810668945312,0.0
2022-06-12 05:30:00,16.1,19.2,18.8,22.1,19.3,4.243,1.6892150000000001,22.5302,40.2592,13.666666666666666,4.166666666666667,133.5,0.0,79.66666666666667,10.0,1024.0,2.833333333333333,9.833333333333334,8.5,3.5,,502.4018897501628,1.2526978637134962,105.47601314587783,28.02892518043518,32.23811787923177,1.4436251922448475,9.90344932874044,112.3451537958781,0.0
2022-06-12 05:40:00,16.1,19.3,19.0,22.1,19.3,4.278,1.698105,23.5894,38.9075,13.777777777777779,4.111111111111111,133.0,0.0,79.44444444444444,10.0,1024.0,2.888888888888889,9.88888888888889,8.333333333333332,3.666666666666667,,495.4547246823366,1.3998234706106834,113.62347590387203,28.218975191116336,31.881974954605102,1.3706591845552125,9.888370105425517,103.89604843139648,0.0
2022-06-12 05:50:00,15.8,19.2,19.0,22.1,19.2,4.271,1.5691599999999999,24.271700000000003,38.0126,13.88888888888889,4.055555555555555,132.5,0.0,79.22222222222223,10.0,1024.0,2.9444444444444446,9.944444444444445,8.166666666666666,3.8333333333333335,,500.6825576922537,1.3115722177459694,109.0231204115873,28.37403020921301,31.581416913433806,1.3755740254970847,9.912929204305012,111.61054164073508,0.0
2022-06-12 06:00:00,15.8,19.2,18.9,22.1,19.1,4.279,1.432325,24.014400000000002,37.474900000000005,14.0,4.0,132.0,0.0,79.0,10.0,1024.0,3.0,10.0,8.0,4.0,,498.04838439941403,1.3619178818713473,110.37346443693517,28.607693068186443,31.34183643023173,1.3361032090584437,9.930992546081544,112.50522699991862,0.0
2022-06-12 06:10:00,15.9,19.4,19.0,22.1,19.1,4.27,1.474695,25.365199999999998,37.3902,14.333333333333334,4.0,125.11111111111111,0.0,77.83333333333333,10.0,1023.9444444444445,3.1666666666666665,10.11111111111111,7.833333333333333,4.111111111111111,,495.7612101131746,1.2997726410677877,110.27244218082751,28.812004807790117,31.039352900187176,1.3113347096244494,9.940239219665527,110.71091256459553,0.0
2022-06-12 06:20:00,16.0,19.4,19.1,22.1,19.1,4.238,1.511595,25.887099999999997,37.199,14.666666666666666,4.0,118.22222222222223,0.0,76.66666666666667,10.0,1023.8888888888889,3.3333333333333335,10.222222222222221,7.666666666666667,4.222222222222222,,496.6877095540364,1.2889784162209534,110.81470419199454,29.008319453046624,30.860310299096863,1.3844070326956244,9.929898745609762,113.16651988858082,0.0
2022-06-12 06:30:00,16.3,19.5,19.2,22.1,19.3,4.235,1.440335,26.6156,37.037,15.0,4.0,111.33333333333333,0.0,75.5,10.0,1023.8333333333334,3.5,10.333333333333334,7.5,4.333333333333333,,494.3543406870173,1.3393906788182797,116.66836553067137,29.18487079938253,30.789424438476562,1.5589793455600738,9.91895213762919,113.46836954752605,0.0
2022-06-12 06:40:00,16.3,19.6,19.3,22.2,19.3,4.262,1.48032,26.360000000000003,36.876400000000004,15.333333333333334,4.0,104.44444444444444,0.0,74.33333333333333,10.0,1023.7777777777778,3.666666666666667,10.444444444444445,7.333333333333333,4.444444444444445,,492.21374090435864,1.3517862791681694,115.03406751621915,29.327627455393475,30.870531543095904,1.4539208501577376,9.921511925061543,107.6682895151774,0.0
2022-06-12 06:50:00,16.5,19.6,19.2,22.2,19.3,4.251,1.61204,25.5861,37.2502,15.666666666666666,4.0,97.55555555555556,0.0,73.16666666666667,10.0,1023.7222222222222,3.8333333333333335,10.555555555555555,7.166666666666667,4.555555555555555,,493.97303293863934,1.3441681229933506,112.29834601817159,29.484713175987288,31.007622412697213,1.4140711900803562,9.937751717697727,112.13475049086608,0.0
2022-06-12 07:00:00,16.7,19.8,19.5,22.2,19.6,4.255,1.517015,26.6227,37.5421,16.0,4.0,90.66666666666666,0.0,72.0,10.0,1023.6666666666666,4.0,10.666666666666666,7.0,4.666666666666667,,494.35353076101717,1.361708263013996,115.5520326538948,29.644124914805094,31.152369384765628,1.4521346829334896,9.959633491834005,111.53625774383545,0.0
2022-06-12 07:10:00,17.4,19.9,19.6,22.3,20.1,4.234,1.50033,27.2908,37.105399999999996,16.333333333333332,4.0,83.77777777777777,0.0,70.83333333333333,10.0,1023.6111111111111,4.166666666666667,10.777777777777779,6.833333333333333,4.777777777777778,,492.0251038614909,1.3744466497029288,113.0152648923626,29.819217014469086,31.136633825041553,1.5401117782970595,9.963154635507552,115.10866292359398,0.0
2022-06-12 07:20:00,18.0,19.9,19.7,22.3,21.0,4.235,1.50472,27.846300000000003,36.5344,16.666666666666668,4.0,76.88888888888889,0.0,69.66666666666667,10.0,1023.5555555555555,4.333333333333334,10.88888888888889,6.666666666666666,4.888888888888889,,492.8229401687096,1.4646186888184252,114.9864348537639,29.989085178375245,31.015980393091837,1.5384024898211162,9.965911512374877,111.01250273386638,0.0
2022-06-12 07:30:00,18.2,19.7,19.5,22.4,21.5,4.232,1.52563,27.988999999999997,36.2084,17.0,4.0,70.0,0.0,68.5,10.0,1023.5,4.5,11.0,6.5,5.0,,492.20264607045846,1.3957191981299448,105.62996946474928,30.18080986658732,30.957311747868857,1.3826909733812014,9.95384204228719,116.84393765767416,0.0
2022-06-12 07:40:00,17.8,19.4,19.2,22.4,21.7,4.228,1.468855,27.8846,35.961,17.333333333333332,4.0,63.111111111111114,0.0,67.33333333333333,10.0,1023.4444444444445,4.666666666666667,11.11111111111111,6.333333333333333,5.111111111111111,,494.3721301269531,1.4780117986565928,102.75849329652085,30.32407519022624,30.782679917017617,1.3887171036998431,9.963040920893352,109.84725795745848,0.0
2022-06-12 07:50:00,18.1,19.6,19.4,22.4,21.7,4.29,1.498325,27.7594,36.0012,17.666666666666668,4.0,56.222222222222214,0.0,66.16666666666667,10.0,1023.3888888888889,4.833333333333334,11.222222222222221,6.166666666666666,5.222222222222222,,491.1705045958771,1.4877516332824352,102.48454736009155,30.472400592480852,30.55861629501718,1.5099642133908193,9.974115652725345,110.02750324728711,0.0
2022-06-12 08:00:00,18.4,19.8,19.6,22.5,21.8,4.277,1.459695,27.175900000000002,36.0586,18.0,4.0,49.33333333333333,0.0,65.0,10.0,1023.3333333333334,5.0,11.333333333333334,6.0,5.333333333333333,,493.85788251504135,1.4096150260170301,118.9479368640878,30.616127974192302,30.38406212806702,1.3832684618234636,9.977524472872414,115.09561326344809,0.0
2022-06-12 08:10:00,18.2,19.8,19.6,22.5,21.9,4.246,1.470135,28.4572,36.101800000000004,18.333333333333336,4.0,42.44444444444444,0.0,63.833333333333336,10.0,1023.2777777777778,5.166666666666667,11.444444444444445,5.833333333333333,5.444444444444445,,490.402607828776,1.3932270335881722,113.18748078685697,30.768266382217405,30.20406880060832,1.4034794687231382,9.969603559176127,108.43405002593995,0.0
2022-06-12 08:20:00,18.7,20.1,19.9,22.6,22.0,4.233,1.44669,28.416700000000002,35.9993,18.666666666666668,4.0,35.55555555555556,0.0,62.66666666666667,10.0,1023.2222222222222,5.333333333333334,11.555555555555555,5.666666666666666,5.555555555555555,,492.4609255209736,1.4473397736158748,112.64218426612811,30.89558259713845,29.896023012119564,1.4642288797996081,9.968016037758582,112.59144740641443,0.0
2022-06-12 08:30:00,18.8,20.2,20.0,22.6,22.1,4.244,1.4867000000000001,28.872899999999998,35.7269,19.0,4.0,28.666666666666657,0.0,61.5,10.0,1023.1666666666666,5.5,11.666666666666666,5.5,5.666666666666666,,488.4239706420898,1.4436296800199875,106.9023837924677,31.03714659055074,29.591361503601075,1.3687597570816676,9.966246252059936,112.24697246551514,0.0
2022-06-12 08:40:00,19.2,20.5,20.3,22.6,22.1,4.274,1.37693,30.103199999999998,35.6126,19.333333333333336,4.0,21.77777777777777,0.0,60.33333333333333,10.0,1023.1111111111111,5.666666666666667,11.777777777777779,5.333333333333333,5.777777777777778,,487.7100238703585,1.5368392015075953,98.24586296663446,31.18680281321208,29.15768423716227,1.4592283741633099,9.968374473253885,108.04875230153402,0.0
2022-06-12 08:50:00,19.0,20.4,20.4,22.7,22.2,4.281,1.422545,30.561,35.4557,19.666666666666668,4.0,14.888888888888886,0.0,59.16666666666667,10.0,1023.0555555555555,5.833333333333334,11.88888888888889,5.166666666666666,5.888888888888889,,492.7486802305024,1.3705865306099931,103.6888956735902,31.291117401123046,28.682157551447553,1.364577423830827,9.973112460772196,105.52114023844402,0.0
2022-06-12 09:00:00,19.4,20.7,19.8,22.7,22.3,4.22,1.366245,30.642000000000003,35.466300000000004,20.0,4.0,8.0,0.0,58.0,10.0,1023.0,6.0,12.0,5.0,6.0,,489.4562882486979,1.4174631943372684,110.70657571027509,31.368766053517657,28.372452675501506,1.4623411575953165,9.985195145606996,109.26095690409343,0.0
2022-06-12 09:10:00,19.7,20.9,19.6,22.7,22.4,4.259,1.37205,30.8868,36.597899999999996,20.27777777777778,4.111111111111111,26.88888888888889,0.0,57.333333333333336,10.0,1022.9444444444445,5.888888888888889,12.0,5.166666666666667,6.0,,484.18620000028056,1.4514408561536822,111.34352736887959,31.45726787754747,28.195238264271474,1.4038291414187907,9.998725183049187,117.35404439686427,0.0
2022-06-12 09:20:00,19.7,21.0,19.3,22.7,22.4,4.217,1.4759,30.383100000000002,37.9514,20.555555555555557,4.222222222222222,45.77777777777778,0.0,56.666666666666664,10.0,1022.8888888888889,5.777777777777778,12.0,5.333333333333333,6.0,,484.2401350911458,1.4325796795295456,109.31022914304572,31.55519068400065,28.171398693720498,1.554229535063108,10.019506050745646,108.84581581115722,0.0
2022-06-12 09:30:00,20.2,21.3,19.2,22.7,22.5,4.267,1.455625,30.2609,39.153499999999994,20.833333333333332,4.333333333333333,64.66666666666667,0.0,56.0,10.0,1022.8333333333334,5.666666666666667,12.0,5.5,6.0,,484.4165379351035,1.5054095531048748,112.84286408526751,31.653309796651207,28.211224568684894,1.5990085597832997,10.042070544560751,108.55726590474447,0.0
2022-06-12 09:40:00,20.3,21.4,19.1,22.7,22.5,4.257,1.403635,30.0819,39.8853,21.11111111111111,4.444444444444445,83.55555555555556,0.0,55.333333333333336,10.0,1022.7777777777778,5.555555555555555,12.0,5.666666666666667,6.0,,485.427498400458,1.5008982801976178,108.61886669223591,31.765326193985896,28.09145689363489,1.4198055636430102,10.036538337122085,111.31672940238577,0.0
2022-06-12 09:50:00,20.8,21.7,19.1,22.7,22.6,4.225,1.430475,30.081599999999998,40.265100000000004,21.38888888888889,4.555555555555555,102.44444444444446,0.0,54.666666666666664,10.0,1022.7222222222222,5.444444444444445,12.0,5.833333333333333,6.0,,485.28660288492836,1.543209820692822,115.05480934918937,31.885254217783608,27.805319480895996,1.433006739417712,10.038945159912108,107.43337014516196,0.0
2022-06-12 10:00:00,21.1,21.9,19.2,22.7,22.7,4.299,1.445655,29.660899999999998,40.4226,21.666666666666668,4.666666666666667,121.33333333333334,0.0,54.0,10.0,1022.6666666666666,5.333333333333333,12.0,6.0,6.0,,488.00027769242206,1.5320431332264917,110.78287774231474,32.055508921941126,27.41094367980957,1.469857346514861,10.01707244237264,118.11803113301593,0.0
2022-06-12 10:10:00,21.0,22.0,19.1,22.6,22.7,4.302,1.445035,29.8243,40.339999999999996,21.944444444444443,4.777777777777778,140.22222222222223,0.0,53.333333333333336,10.0,1022.6111111111111,5.222222222222222,12.0,6.166666666666667,6.0,,482.5847953778848,1.4932291763987244,111.66067135589944,32.145666700998945,27.005958995819093,1.833687674005826,10.007778531710306,102.95197758992512,0.0
2022-06-12 10:20:00,21.6,22.3,19.3,22.6,22.8,4.291,1.496695,29.686,40.324799999999996,22.22222222222222,4.888888888888889,159.11111111111111,0.0,52.666666666666664,10.0,1022.5555555555555,5.111111111111111,12.0,6.333333333333334,6.0,,477.4761855061849,1.4795837254611786,113.77197661857822,32.104399286905924,26.89530186335246,1.6410810472567878,10.006261246999106,111.95640168507893,0.0
2022-06-12 10:30:00,22.3,22.8,19.3,22.7,23.0,4.268,1.851275,30.4467,40.401799999999994,22.5,5.0,178.0,0.0,52.0,10.0,1022.5,5.0,12.0,6.5,6.0,,477.69238205833,1.5950433155338644,110.41189037085925,32.04629414240519,27.230523694356283,2.075486037333806,9.999705710411073,128.36130254109702,0.0
2022-06-12 10:40:00,22.5,23.0,18.8,22.7,23.0,4.29,1.71726,30.766199999999998,40.316,22.77777777777778,5.111111111111111,196.8888888888889,0.0,51.333333333333336,10.0,1022.4444444444445,4.888888888888889,12.0,6.666666666666667,6.0,,479.45847686767576,1.7914631381580386,118.45241357577049,31.99405373187664,27.78923545066125,1.7856505283566773,9.986146275020037,129.66592542179296,0.0
2022-06-12 10:50:00,22.6,23.1,19.3,22.7,23.1,4.279,1.573325,30.5981,40.3918,23.055555555555557,5.222222222222222,215.7777777777778,0.0,50.666666666666664,10.0,1022.3888888888889,4.777777777777778,12.0,6.833333333333334,6.0,,480.6063180682303,1.8270717663145333,114.08671782391218,31.96591918627421,28.23959938367208,1.7061069399118423,9.991775601704916,121.12130863189698,0.0
2022-06-12 11:00:00,23.2,23.6,19.4,22.7,23.3,4.259,1.706165,29.988,40.2926,23.333333333333332,5.333333333333333,234.66666666666669,0.0,50.0,10.0,1022.3333333333334,4.666666666666667,12.0,7.0,6.0,,477.9529234226271,1.7331613336949698,110.09615055127333,31.95823169708252,28.69525148709615,1.8020237449804941,10.003020151456196,113.56058591206867,0.0
2022-06-12 11:10:00,23.2,23.6,19.3,22.7,23.3,4.244,1.7164549999999998,30.1299,40.1848,23.61111111111111,5.444444444444445,253.55555555555557,0.0,49.33333333333333,10.0,1022.2777777777778,4.555555555555555,12.0,7.166666666666667,6.0,,481.6997021484375,1.7475442176956242,118.95001422860528,31.962427037556967,29.011905269622805,1.707971232533455,10.04983554204305,121.79759667714436,0.0
2022-06-12 11:20:00,23.6,23.9,18.9,22.7,23.4,4.267,1.4426999999999999,30.125099999999996,40.0872,23.88888888888889,5.555555555555555,272.44444444444446,0.0,48.666666666666664,10.0,1022.2222222222222,4.444444444444445,12.0,7.333333333333334,6.0,,478.7139478942169,1.7223246664987446,114.36408294569974,31.97100765864054,29.040426136652627,1.7265459050734837,10.048237581253051,124.48533571879068,0.0
2022-06-12 11:30:00,24.0,24.2,19.3,22.7,23.5,4.299,1.30948,29.5904,40.0369,24.166666666666664,5.666666666666666,291.33333333333337,0.0,48.0,10.0,1022.1666666666666,4.333333333333334,12.0,7.5,6.0,,471.39734611072754,1.6282026630539004,108.10877415716311,31.97076206843058,28.159818092981975,1.5783627756436664,10.05579104423523,78.45253880818686,0.0
2022-06-12 11:40:00,24.6,24.5,19.1,22.7,23.6,4.262,1.26638,29.3373,39.918600000000005,24.444444444444443,5.777777777777778,310.22222222222223,0.0,47.33333333333333,10.0,1022.1111111111111,4.222222222222222,12.0,7.666666666666667,6.0,,471.28038258870447,1.5367630593015649,108.95556005553337,31.996158774693804,27.231768643061322,1.349857888420423,10.0735848681132,94.97978843688966,0.0
2022-06-12 11:50:00,24.4,24.5,19.0,22.7,23.7,4.276,1.503515,29.4877,39.8762,24.72222222222222,5.888888888888889,329.11111111111114,0.0,46.666666666666664,10.0,1022.0555555555555,4.111111111111111,12.0,7.833333333333334,6.0,,471.1134665934245,1.5872579631630308,109.16458210745773,32.08256835301717,27.267534322738648,1.496643267671267,10.024806880950928,115.50872277577719,0.0
2022-06-12 12:00:00,24.8,24.8,19.3,22.7,23.8,4.311,1.562175,28.8317,39.9128,25.0,6.0,348.0,0.0,46.0,10.0,1022.0,4.0,12.0,8.0,6.0,,475.98502349853516,1.633904543306868,111.21558211719923,32.1670479586867,27.355288170048446,1.5007411285697436,9.996519513937944,99.79726534692315,0.0
2022-06-12 12:10:00,24.5,24.0,18.7,22.7,24.7,4.617,1.6196300000000001,29.0956,39.9841,25.166666666666668,5.888888888888889,346.8333333333333,0.0,45.77777777777778,10.0,1021.8888888888889,4.444444444444445,12.11111111111111,7.833333333333333,6.055555555555555,,477.58524242181886,1.6173732824749867,111.96754221081059,32.24355600357056,27.50926436742147,1.449467085301876,9.89496413230896,138.8503404490153,0.0
2022-06-12 12:20:00,25.2,24.2,19.0,22.7,25.4,4.606,1.568495,28.5296,39.929899999999996,25.333333333333332,5.777777777777778,345.6666666666667,0.0,45.55555555555556,10.0,1021.7777777777778,4.888888888888889,12.222222222222221,7.666666666666667,6.111111111111111,,475.57448939882477,1.5663911732037863,109.5504504776001,32.33864061991373,27.597201162974038,1.549811977148056,9.703032644589742,114.4436899693807,0.0
2022-06-12 12:30:00,25.4,24.3,19.3,22.7,25.5,4.606,1.7061,28.8651,39.9547,25.5,5.666666666666667,344.5,0.0,45.333333333333336,10.0,1021.6666666666666,5.333333333333333,12.333333333333334,7.5,6.166666666666667,,475.6366668701172,1.6235930339529017,109.77360889176191,32.404602775573736,27.60058933258057,1.455426106552283,9.65479865392049,121.47189460754393,0.0
2022-06-12 12:40:00,25.7,24.4,19.1,22.7,25.7,4.63,1.6211200000000001,28.726,39.9294,25.666666666666668,5.555555555555555,343.3333333333333,0.0,45.111111111111114,10.0,1021.5555555555555,5.777777777777778,12.444444444444445,7.333333333333333,6.222222222222222,,472.98016441608297,1.6612808619245971,109.8578882400599,32.49264406204223,27.62805229187012,1.4332453310489655,9.838625114758809,96.20907712300618,0.0
2022-06-12 12:50:00,26.4,24.7,19.3,22.7,26.3,4.618,1.5946099999999999,28.874900000000004,39.976,25.833333333333332,5.444444444444445,342.1666666666667,0.0,44.888888888888886,10.0,1021.4444444444445,6.222222222222222,12.555555555555555,7.166666666666667,6.277777777777778,,474.7897269308156,1.640715547136668,110.93758218043267,32.587264149983724,27.62804228146871,1.6035281658172607,10.123167578379313,93.08265041351318,0.0
2022-06-12 13:00:00,26.6,24.8,19.2,22.8,26.5,4.628,1.6382550000000002,28.8791,39.8364,26.0,5.333333333333333,341.0,0.0,44.666666666666664,10.0,1021.3333333333334,6.666666666666666,12.666666666666666,7.0,6.333333333333333,,467.2723536173503,1.6370807660299505,106.44509906036032,32.73424411773682,27.541073754628496,1.5433657411734263,10.315609979629517,107.8407033665975,0.0
2022-06-12 13:10:00,26.9,25.0,18.8,22.8,26.9,4.615,1.523015,28.869,39.6279,26.166666666666668,5.222222222222222,339.8333333333333,0.0,44.44444444444444,10.0,1021.2222222222222,7.111111111111111,12.777777777777779,6.833333333333333,6.388888888888889,,457.37731488107266,1.6901078172019646,112.91255534155894,32.849232527414955,27.215950899124145,1.5469206720590591,10.288694194157918,108.83073225657145,0.0
2022-06-12 13:20:00,27.2,25.0,19.0,22.8,27.0,4.627,1.435425,29.3267,39.5578,26.333333333333332,5.111111111111111,338.6666666666667,0.0,44.22222222222222,10.0,1021.1111111111111,7.555555555555555,12.88888888888889,6.666666666666666,6.444444444444445,,456.8207497151693,1.6437858842692132,106.51414883565094,33.0025048383077,26.816108547846476,1.433760509888331,10.075322462717692,120.53395956675213,0.0
2022-06-12 13:30:00,27.4,25.0,19.2,22.8,26.9,4.626,1.32178,29.4412,39.5637,26.5,5.0,337.5,0.0,44.0,10.0,1021.0,8.0,13.0,6.5,6.5,,458.39448054171163,1.645370447713103,106.05183989012983,33.1932074101766,26.359447987874347,1.411334940592448,9.851318278312684,106.9922761662801,0.0
2022-06-12 13:40:00,27.9,25.3,19.3,22.8,27.6,4.614,1.36006,29.8512,39.4488,26.666666666666668,4.888888888888889,336.3333333333333,0.0,43.77777777777778,10.0,1020.8888888888889,8.444444444444445,13.11111111111111,6.333333333333333,6.555555555555555,,455.36084570172187,1.4430932398536112,108.31083282600017,33.356728515625,25.826640497843425,1.4228025395671526,9.745385929743449,110.1616687266032,0.0
2022-06-12 13:50:00,28.1,25.5,18.7,22.8,28.0,4.624,1.3807800000000001,29.9266,39.3793,26.833333333333332,4.777777777777778,335.1666666666667,0.0,43.55555555555556,10.0,1020.7777777777778,8.88888888888889,13.222222222222221,6.166666666666666,6.611111111111111,,451.1305206298828,1.4858267069704787,108.68505305899063,33.54840085347494,25.306200596491497,1.278105792403221,9.75858270963033,123.65016165415446,0.0
2022-06-12 14:00:00,28.6,25.5,19.0,22.8,28.0,4.623,1.4950800000000002,29.915100000000002,39.3031,27.0,4.666666666666667,334.0,0.0,43.333333333333336,10.0,1020.6666666666666,9.333333333333332,13.333333333333334,6.0,6.666666666666667,,452.96715543549635,1.467799942271184,112.92354749948966,33.74255427678426,25.00685009320577,1.4060548377037048,9.864320103327433,122.5560571416219,0.0
2022-06-12 14:10:00,28.8,25.6,19.4,22.8,28.2,4.626,1.43376,29.947000000000003,39.2318,27.166666666666668,4.555555555555555,332.8333333333333,0.0,43.111111111111114,10.0,1020.5555555555555,9.777777777777779,13.444444444444445,5.833333333333333,6.722222222222222,,459.86334919896615,1.5166163688392964,113.42270876674328,33.93942138671875,24.749677216211957,1.216078901986281,9.907272041638693,127.5404267883301,0.0
2022-06-12 14:20:00,29.1,25.6,19.1,22.8,28.3,4.632,1.215855,29.8161,39.1986,27.333333333333332,4.444444444444445,331.6666666666667,0.0,42.888888888888886,10.0,1020.4444444444445,10.222222222222221,13.555555555555555,5.666666666666666,6.777777777777778,,458.3067636494253,1.4037939830924158,104.2964072551835,34.142316754659014,24.31249923070272,1.2798119323452313,9.861895793279013,140.05612628936768,0.0
2022-06-12 14:30:00,29.1,25.7,19.4,22.8,28.5,4.641,1.310225,29.728500000000004,39.1665,27.5,4.333333333333334,330.5,0.0,42.666666666666664,10.0,1020.3333333333334,10.666666666666666,13.666666666666666,5.5,6.833333333333333,,454.60175547281904,1.4383515939284852,104.1206966275145,34.31387785593669,23.853314310709635,1.2721879284580548,9.537567982673645,195.1950689570109,0.0
2022-06-12 14:40:00,29.0,25.8,18.7,22.8,28.7,4.644,1.22485,30.0396,39.1335,27.666666666666668,4.222222222222222,329.3333333333333,0.0,42.44444444444444,10.0,1020.2222222222222,11.11111111111111,13.777777777777779,5.333333333333333,6.888888888888889,,457.24320017145965,1.3984304174595634,108.69204685943949,34.4448743502299,23.578714094161988,1.1801514493425687,8.978864134152731,198.16431640625,0.0
2022-06-12 14:50:00,29.5,25.9,19.2,22.8,28.9,4.63,1.29975,29.770100000000003,39.0556,27.833333333333332,4.111111111111111,328.1666666666667,0.0,42.22222222222222,10.0,1020.1111111111111,11.555555555555555,13.88888888888889,5.166666666666666,6.944444444444445,,456.28450642903647,1.3583176063278974,114.53135536366263,34.54825875600179,23.41844026883443,1.2839569916327795,8.65204451084137,189.43846693674723,0.0
2022-06-12 15:00:00,30.0,26.1,19.3,22.9,29.3,4.616,1.2296799999999999,29.962400000000002,38.9905,28.0,4.0,327.0,0.0,42.0,10.0,1020.0,12.0,14.0,5.0,7.0,,451.5713346669866,1.4331278123693951,105.76264016318456,34.6698212814331,23.28199420928955,1.2831178968151409,8.583270896275838,191.43683850606283,0.0
2022-06-12 15:10:00,29.7,25.9,18.8,22.9,28.9,4.653,1.204405,30.3247,39.05,27.88888888888889,3.9444444444444446,327.6111111111111,0.0,43.05555555555556,10.0,1019.9444444444445,11.722222222222221,14.222222222222221,4.888888888888889,6.666666666666667,,446.4538189907732,1.340686246340221,100.12491482104285,34.786232832892466,23.130611407177597,1.3062978172335922,8.56230996091487,210.92176034744176,0.0
2022-06-12 15:20:00,29.5,26.1,18.5,22.9,29.1,4.653,1.23725,30.315199999999997,39.0458,27.77777777777778,3.888888888888889,328.22222222222223,0.0,44.111111111111114,10.0,1019.8888888888889,11.444444444444445,14.444444444444445,4.777777777777778,6.333333333333333,,451.4339689127604,1.3380380099540377,109.73077427492304,34.8705339495341,22.988672561645508,1.2616108466188112,8.521174793243407,206.20561103820802,0.0
2022-06-12 15:30:00,30.1,26.1,19.2,22.9,29.3,4.648,1.2789,30.316699999999997,38.985699999999994,27.666666666666668,3.8333333333333335,328.8333333333333,0.0,45.166666666666664,10.0,1019.8333333333334,11.166666666666666,14.666666666666666,4.666666666666667,6.0,,453.1232664963295,1.266053684949875,108.56849322001139,34.967632376352945,22.820067911148072,1.3013892003893852,8.538426977793375,232.67981480916342,0.0
2022-06-12 15:40:00,29.7,26.1,19.2,23.0,29.1,4.645,1.338545,30.463,38.835,27.555555555555557,3.7777777777777777,329.44444444444446,0.0,46.22222222222222,10.0,1019.7777777777778,10.88888888888889,14.88888888888889,4.555555555555555,5.666666666666666,,448.6581753750505,1.2965053966372024,102.35510431365104,35.07871150970459,22.60284530321757,1.3347156380613643,8.561825178464254,208.80318420410157,0.0
2022-06-12 15:50:00,30.6,26.5,18.7,23.0,30.1,4.627,1.291795,30.4658,38.7943,27.444444444444443,3.7222222222222223,330.05555555555554,0.0,47.27777777777778,10.0,1019.7222222222222,10.61111111111111,15.11111111111111,4.444444444444445,5.333333333333333,,449.92634450276694,1.364491761825179,104.3044445983973,35.19224096298218,22.312494331995644,1.2338565652569136,8.645077856381734,217.07967514038086,0.0
2022-06-12 16:00:00,31.0,26.5,19.1,23.0,30.0,4.634,1.342065,30.3919,38.8273,27.333333333333332,3.6666666666666665,330.6666666666667,0.0,48.333333333333336,10.0,1019.6666666666666,10.333333333333334,15.333333333333334,4.333333333333333,5.0,,455.6515078595041,1.4263892310285298,111.2170175298055,35.29941076278686,22.032422485351564,1.3765141957998277,8.673236536979676,228.84274927775064,0.0
2022-06-12 16:10:00,30.7,26.5,19.3,23.0,30.0,4.649,1.45858,30.4067,38.8154,27.22222222222222,3.611111111111111,331.27777777777777,0.0,49.388888888888886,10.0,1019.6111111111111,10.055555555555555,15.555555555555555,4.222222222222222,4.666666666666666,,451.71089162190754,1.4788563880778975,110.25125091854461,35.38042875031293,21.763067941450128,1.3798095275992055,8.515637798497906,215.7537958755062,0.0
2022-06-12 16:20:00,31.1,26.6,18.6,23.0,30.2,4.652,1.222615,30.508499999999998,38.765100000000004,27.11111111111111,3.5555555555555554,331.8888888888889,0.0,50.44444444444444,10.0,1019.5555555555555,9.777777777777779,15.777777777777779,4.111111111111111,4.333333333333333,,452.0864401911593,1.3773143153237757,107.37783311057225,35.44927975972494,21.459759238560995,1.4212090647220612,8.232417125701904,185.81528566996255,0.0
2022-06-12 16:30:00,31.0,26.6,19.3,23.1,30.2,4.62,1.2609400000000002,30.577199999999998,38.6783,27.0,3.5,332.5,0.0,51.5,10.0,1019.5,9.5,16.0,4.0,4.0,,448.39412533814885,1.38439175626484,109.66123066702805,35.53412843068441,21.193011185328167,1.3647808449467023,7.912661790053049,175.03459564208984,0.0
2022-06-12 16:40:00,31.5,26.8,18.9,23.1,30.5,4.638,1.25095,30.564,38.6773,26.88888888888889,3.4444444444444446,333.1111111111111,0.0,52.55555555555556,10.0,1019.4444444444445,9.222222222222221,16.22222222222222,3.888888888888889,3.6666666666666665,,448.86697725142557,1.3551770289368548,104.18290566309697,35.604792811075846,20.952835194269817,1.4787235052386918,7.615229047139485,198.22331115722656,0.0
2022-06-12 16:50:00,31.0,26.7,19.3,23.1,30.3,4.639,1.387295,30.5257,38.711200000000005,26.77777777777778,3.388888888888889,333.72222222222223,0.0,53.611111111111114,10.0,1019.3888888888889,8.944444444444445,16.444444444444443,3.7777777777777777,3.333333333333333,,453.76073785891475,1.334531665530245,108.33507573165461,35.66554215835313,20.776232703688457,1.4652916802811085,7.350849091117665,165.05511439910714,0.0
2022-06-12 17:00:00,31.1,26.7,19.1,23.1,30.3,4.636,1.37072,30.2916,38.603300000000004,26.666666666666668,3.3333333333333335,334.3333333333333,0.0,54.66666666666667,10.0,1019.3333333333334,8.666666666666668,16.666666666666668,3.666666666666667,3.0,,460.6062722778321,1.317974693829057,111.6205930173195,35.71831805547079,20.601447099049885,1.518253261645635,7.184273736476898,153.86455515543622,0.0
2022-06-12 17:10:00,31.5,26.9,18.7,23.1,30.7,4.661,1.319255,29.999900000000004,38.5978,26.555555555555557,3.2777777777777777,334.94444444444446,0.0,55.72222222222222,10.0,1019.2777777777778,8.38888888888889,16.88888888888889,3.5555555555555554,2.666666666666666,,451.74871783377114,1.3075217402520152,109.76127840225305,35.75577037175496,20.457805512746177,1.4978665000200273,7.10321133852005,150.1978505198161,0.0
2022-06-12 17:20:00,31.5,26.8,19.2,23.1,30.6,4.63,1.23524,29.8731,38.6592,26.444444444444443,3.2222222222222223,335.55555555555554,0.0,56.77777777777778,10.0,1019.2222222222222,8.11111111111111,17.11111111111111,3.4444444444444446,2.333333333333333,,446.7392837068404,1.3300772436813446,108.560198822237,35.7322056833903,20.32727321624756,1.3694657529393832,7.083178486824036,118.1884692509969,0.0
