,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-12 17:30:00,31.9,26.9,19.3,23.2,30.8,4.646,1.46007,29.6642,38.8119,26.333333333333332,3.166666666666667,336.1666666666667,0.0,57.833333333333336,10.0,1019.1666666666666,7.833333333333334,17.333333333333332,3.3333333333333335,2.0,,450.3255412801107,1.3715148989056463,110.63342129012285,35.70420432408651,20.198350063959758,1.3719606042901675,7.146383465925853,121.16481119791665,0.0
2022-06-12 17:40:00,31.7,27.0,18.6,23.2,30.8,4.66,3.6370750000000003,28.9264,38.957,26.22222222222222,3.111111111111111,336.77777777777777,0.0,58.888888888888886,10.0,1019.1111111111111,7.555555555555556,17.555555555555557,3.2222222222222223,1.666666666666666,,456.3485176840595,1.4065460499127707,112.62078109525692,35.64306150630369,20.094618090451775,1.2991037259078295,7.289691122278656,103.2998087726744,0.0
2022-06-12 17:50:00,31.5,26.9,19.0,23.2,30.7,4.671,4.6289549999999995,28.4594,39.12,26.11111111111111,3.0555555555555554,337.3888888888889,0.0,59.94444444444444,10.0,1019.0555555555555,7.277777777777779,17.77777777777778,3.111111111111111,1.333333333333333,,447.41373567427706,1.432865651532755,120.12871195970956,36.22326261520386,19.828664690653483,1.3220136297742526,7.542972191174824,74.63225957234701,0.0
2022-06-12 18:00:00,31.1,26.8,18.7,23.2,30.3,4.669,30.081464999999998,28.0844,39.223,26.0,3.0,338.0,0.0,61.0,10.0,1019.0,7.0,18.0,3.0,1.0,,453.8997458902995,1.5326322949774522,116.5415505220661,36.348626708984376,19.498243125279746,1.3106546838084856,7.946364483038584,61.07377350489298,0.0
2022-06-12 18:10:00,31.1,26.8,19.1,23.2,30.3,4.648,5.6268650000000004,27.514499999999998,39.431200000000004,25.5,2.9444444444444446,328.3333333333333,0.0,62.22222222222222,10.0,1019.1111111111111,7.111111111111111,17.77777777777778,3.0555555555555554,1.0,,457.38507418928475,1.9139461994272167,126.35811456647971,36.26396759668986,19.459333751161218,1.520924843418396,8.429324091437172,39.3571768023604,0.0
2022-06-12 18:20:00,30.8,26.7,18.7,23.2,30.0,4.658,2.03432,27.365199999999998,39.6279,25.0,2.888888888888889,318.6666666666667,0.0,63.44444444444444,10.0,1019.2222222222222,7.222222222222222,17.555555555555557,3.111111111111111,1.0,,455.23117818196613,1.9555678525987994,141.8824218693965,36.17095018386841,19.70085058848063,1.9463440018892288,8.976856848398844,28.120921354293824,0.0
2022-06-12 18:30:00,31.0,26.7,19.3,23.2,30.2,4.637,4.436135,27.146500000000003,39.740899999999996,24.5,2.8333333333333335,309.0,0.0,64.66666666666667,10.0,1019.3333333333334,7.333333333333333,17.333333333333332,3.1666666666666665,1.0,,458.977056109549,1.829961569945691,129.00511829958123,35.9810780398051,20.200834884643555,1.6439830406506857,9.8356507730484,17.125907175739606,0.0
2022-06-12 18:40:00,30.5,26.7,19.1,23.2,30.0,4.635,4.28208,27.3966,39.7389,24.0,2.7777777777777777,299.3333333333333,0.0,65.88888888888889,10.0,1019.4444444444445,7.444444444444445,17.11111111111111,3.2222222222222223,1.0,,461.18177745950635,1.6015564882856304,106.48518111234333,35.793999417622885,20.097259896596274,1.667645043730736,11.115033014615376,1.0114269761244457,0.0
2022-06-12 18:50:00,30.5,26.5,18.5,23.3,29.6,4.65,2.0513749999999997,27.346999999999998,39.601,23.5,2.7222222222222223,289.6666666666667,0.0,67.11111111111111,10.0,1019.5555555555555,7.555555555555555,16.88888888888889,3.2777777777777777,1.0,,461.4343919881185,1.6227469376722972,107.68915437062583,35.579196978531314,20.131098212657,1.8159444796836983,12.36403444352123,1.4517708010121253,0.0
2022-06-12 19:00:00,30.0,26.5,19.1,23.3,29.5,4.656,1.7924099999999998,27.2332,39.5152,23.0,2.6666666666666665,280.0,0.0,68.33333333333333,10.0,1019.6666666666666,7.666666666666667,16.666666666666668,3.3333333333333335,1.0,,464.6712597761483,1.6125038597846437,113.16436814453644,35.27512441635132,20.38679178873698,1.7392914378643034,13.621322825749715,1.5513481980562212,0.0
2022-06-12 19:10:00,30.0,26.5,19.3,23.3,29.6,4.643,1.944105,26.976999999999997,39.5543,22.5,2.611111111111111,270.3333333333333,0.0,69.55555555555556,10.0,1019.7777777777778,7.777777777777778,16.444444444444443,3.388888888888889,1.0,,464.22696913445134,1.5991801302581183,108.3032345606917,34.92770369847615,20.841454677581787,1.714294460018476,15.06353471914927,1.2895118709405264,0.0
2022-06-12 19:20:00,29.4,26.2,18.6,23.3,29.0,4.652,2.725955,26.150299999999998,39.7021,22.0,2.5555555555555554,260.6666666666667,0.0,70.77777777777777,10.0,1019.8888888888889,7.888888888888889,16.22222222222222,3.4444444444444446,1.0,,462.67307718912764,1.7740052314599357,111.9600785282372,34.62393959681193,21.272164748509727,1.7453325255711873,16.156254892349246,1.28909550845623,0.0
2022-06-12 19:30:00,29.3,26.2,19.1,23.2,29.0,4.64,2.72759,25.868399999999998,39.896100000000004,21.5,2.5,251.0,0.0,72.0,10.0,1020.0,8.0,16.0,3.5,1.0,,457.6339671974621,1.7472171384432893,106.75823706352105,34.47433776219686,21.56173069000244,1.6978871876001356,16.80191735903422,14.534637601574264,0.0
2022-06-12 19:40:00,28.9,26.0,18.7,23.2,28.6,4.667,8.676404999999999,24.9454,40.0021,21.0,2.4444444444444446,241.33333333333331,0.0,73.22222222222223,10.0,1020.1111111111111,8.11111111111111,15.777777777777779,3.5555555555555554,1.0,,469.4705222890569,1.7381156733177476,121.47989056689592,34.40429056167603,22.51314939816793,1.7883302025000254,16.932985162734987,39.9765300432841,0.0
2022-06-12 19:50:00,28.2,25.8,19.1,23.2,28.0,4.688,5.16421,24.636599999999998,40.1971,20.5,2.388888888888889,231.66666666666666,0.0,74.44444444444444,10.0,1020.2222222222222,8.222222222222221,15.555555555555555,3.611111111111111,1.0,,474.58255218505855,1.9233843357246474,132.3337987643312,34.25317386627197,24.44144775390625,1.9334181169668834,18.139300629297892,54.24347423553466,0.0
2022-06-12 20:00:00,28.1,25.7,18.6,23.1,27.9,4.664,5.062695,24.2922,40.408,20.0,2.3333333333333335,222.0,0.0,75.66666666666667,10.0,1020.3333333333334,8.333333333333334,15.333333333333334,3.6666666666666665,1.0,,475.4959216378749,2.2889161892799335,135.99549822963564,33.97489393234253,25.156154721577963,2.1391200828552246,19.775703331629437,56.22469268798828,0.0
2022-06-12 20:10:00,27.7,25.5,19.1,23.1,27.5,4.654,3.3177849999999998,24.3886,40.558,19.5,2.2777777777777777,212.33333333333331,0.0,76.88888888888889,10.0,1020.4444444444445,8.444444444444445,15.11111111111111,3.7222222222222223,1.0,,478.5023704020183,2.3112795762658793,129.6172240756191,33.734231084187826,25.718809267679852,2.1967658803860344,21.469379421869913,69.56652546564737,0.0
2022-06-12 20:20:00,27.7,25.5,19.1,23.1,27.5,4.661,3.92958,24.5676,40.6277,19.0,2.2222222222222223,202.66666666666666,0.0,78.11111111111111,10.0,1020.5555555555555,8.555555555555555,14.88888888888889,3.7777777777777777,1.0,,477.77327141421966,2.2073270989407257,124.66245542105983,33.57021800908665,26.102282118285444,2.102563324142984,22.481044985345527,79.49825986150968,0.0
2022-06-12 20:30:00,26.9,25.2,19.1,23.1,27.0,4.652,3.0141850000000003,24.9048,40.5102,18.5,2.166666666666667,193.0,0.0,79.33333333333334,10.0,1020.6666666666666,8.666666666666666,14.666666666666668,3.833333333333333,1.0,,478.28774544551453,2.2607742667097157,112.83823486910028,33.40686006050149,26.374098462350968,2.070291457580087,22.83023588088946,96.04644192415353,0.0
2022-06-12 20:40:00,27.1,25.2,18.8,23.0,27.0,4.684,2.4488600000000003,24.811,40.556799999999996,18.0,2.111111111111111,183.33333333333334,0.0,80.55555555555556,10.0,1020.7777777777778,8.777777777777779,14.444444444444445,3.888888888888889,1.0,,479.3749126180013,2.0952265993922445,108.5254281497675,33.158686600623554,26.87606961766404,2.052574570897035,22.738939515871948,97.18334132673343,0.0
2022-06-12 20:50:00,27.2,25.2,19.3,23.0,27.0,4.651,2.22592,25.1216,40.512,17.5,2.0555555555555554,173.66666666666666,0.0,81.77777777777777,10.0,1020.8888888888889,8.88888888888889,14.222222222222221,3.9444444444444446,1.0,,475.7592430377828,2.1048449143514794,111.28762372765839,33.01021715799967,27.175369615554807,1.9153290152549745,22.458849827448528,93.41880837758382,0.0
2022-06-12 21:00:00,26.9,25.1,19.2,23.0,26.8,4.643,3.05304,25.110999999999997,40.3312,17.0,2.0,164.0,0.0,83.0,10.0,1021.0,9.0,14.0,4.0,1.0,,469.6168270874024,2.0313579629100653,110.31241834220239,32.86777837430193,27.240627312060912,2.0543624064928845,22.401124651705636,95.11746820960539,0.0
2022-06-12 21:10:00,26.4,25.0,18.6,23.0,26.5,4.646,2.041735,24.7015,40.2899,16.833333333333332,2.0,163.5,0.005555555555555556,83.27777777777777,10.0,1020.9444444444445,13.333333333333332,13.88888888888889,4.0,1.0,,463.51165428073926,1.9540773086022523,103.03223384943385,32.71014451980591,27.205221776962283,1.8413548749685287,22.207488505045575,70.11103346506755,0.0
2022-06-12 21:20:00,26.3,24.9,19.1,23.0,26.3,4.613,1.773715,24.1637,40.3101,16.666666666666668,2.0,163.0,0.011111111111111112,83.55555555555556,10.0,1020.8888888888889,17.666666666666664,13.777777777777779,4.0,1.0,,456.08762953484194,1.82441049681545,100.67323750210348,32.5348637453715,27.49055134455363,1.6505990773439407,21.11575477917989,75.75461736043295,0.0
2022-06-12 21:30:00,26.4,24.8,19.2,22.9,26.3,4.64,2.148015,23.572499999999998,40.5137,16.5,2.0,162.5,0.01666666666666667,83.83333333333333,10.0,1020.8333333333334,22.0,13.666666666666666,4.0,1.0,,458.1295054819392,1.514899955890273,106.88994411468505,32.353771966298424,28.60422766049703,1.698288342158,19.497441940307617,92.42999998728433,0.0
2022-06-12 21:40:00,26.0,24.7,18.7,22.9,26.1,4.635,2.26696,21.346899999999998,40.8087,16.333333333333332,2.0,162.0,0.022222222222222223,84.11111111111111,10.0,1020.7777777777778,26.333333333333332,13.555555555555555,4.0,1.0,,455.8958523980503,1.5736262949543485,115.44821358502921,32.146211287180584,31.233384701410934,1.7455441359678905,17.626109485626223,105.42709018707276,0.0
2022-06-12 21:50:00,24.7,24.3,19.0,22.9,25.1,4.635,2.048655,20.4517,41.282,16.166666666666668,2.0,161.5,0.02777777777777778,84.38888888888889,10.0,1020.7222222222222,30.666666666666668,13.444444444444445,4.0,1.0,,448.9901208075162,1.5910914688022797,117.71950336693371,32.00458676338196,32.68553848266602,1.7531949859857558,15.870333724021913,116.24835722605387,0.0
2022-06-12 22:00:00,24.2,24.1,19.1,22.9,24.6,4.638,2.1795400000000003,20.038,41.653800000000004,16.0,2.0,161.0,0.03333333333333334,84.66666666666667,10.0,1020.6666666666666,35.0,13.333333333333334,4.0,1.0,,444.0539813933975,1.5597691827069569,115.53551646087128,31.863314889272054,34.15259439468384,1.7105454615751903,14.2830504433314,129.31236679077148,0.0
2022-06-12 22:10:00,24.3,24.5,19.1,22.9,24.0,4.32,2.161405,19.826,41.9347,15.833333333333334,2.0,160.5,0.038888888888888896,84.94444444444444,10.0,1020.6111111111111,39.33333333333333,13.222222222222221,4.0,1.0,,448.10266555259966,1.559760792986148,112.30486902700306,31.80125133514404,35.201513868967695,1.7834740197658536,12.75421173731486,121.60024851481121,0.0
2022-06-12 22:20:00,23.9,24.2,19.1,22.9,23.9,4.275,2.16872,19.7015,42.2513,15.666666666666666,2.0,160.0,0.044444444444444446,85.22222222222223,10.0,1020.5555555555555,43.666666666666664,13.11111111111111,4.0,1.0,,453.3338371785482,1.570074359404165,110.26049387764795,31.729968840281167,35.5829921468099,1.6631889040271441,11.481491460800171,112.05339177449545,0.0
2022-06-12 22:30:00,24.1,24.4,19.2,22.9,23.9,4.327,2.35906,19.89,42.489,15.5,2.0,159.5,0.05,85.5,10.0,1020.5,48.0,13.0,4.0,1.0,,454.91828571538815,1.6745945121204788,112.00356052377131,31.56208570798238,35.9693194770813,1.6698211550712585,10.636025786399841,132.2790074793498,0.0
2022-06-12 22:40:00,24.1,24.4,19.0,22.9,23.9,4.339,2.4047799999999997,19.5754,42.6084,15.333333333333334,2.0,159.0,0.05555555555555556,85.77777777777777,10.0,1020.4444444444445,52.333333333333336,12.88888888888889,4.0,1.0,,451.83441703708695,1.6332988822864274,113.61937128638144,31.453974507649736,36.40347515741984,1.6974125150839487,10.160244442621867,127.79191263834635,0.0
2022-06-12 22:50:00,24.0,24.3,19.0,22.9,23.8,4.301,2.1928,19.8309,42.5712,15.166666666666666,2.0,158.5,0.061111111111111116,86.05555555555556,10.0,1020.3888888888889,56.666666666666664,12.777777777777779,4.0,1.0,,457.464997660319,1.5804799396338436,109.0016023456983,31.36886141141256,36.673900032043456,1.6841049244006474,9.880893882115682,113.94119609832765,0.0
2022-06-12 23:00:00,24.2,24.5,19.2,22.9,23.9,4.281,2.128775,19.5437,42.5329,15.0,2.0,158.0,0.06666666666666668,86.33333333333333,10.0,1020.3333333333334,61.0,12.666666666666666,4.0,1.0,,455.88031725302505,1.5125880870745008,111.29036626395532,31.246344481817363,36.86372698862045,1.5825393408830049,9.766456642333276,96.06357017412863,0.0
2022-06-12 23:10:00,23.9,24.3,19.1,22.9,23.8,4.373,2.1537949999999997,19.3843,42.684000000000005,14.833333333333332,2.0,157.5,0.07222222222222223,86.61111111111111,10.0,1020.2777777777778,65.33333333333333,12.555555555555555,4.0,1.0,,449.8457979329427,1.543018133296805,109.39187583362988,31.135427198410035,37.0910570526123,1.6633371382951736,9.836883716583253,100.86159486134848,0.0
2022-06-12 23:20:00,22.9,23.6,18.8,22.9,23.6,4.285,2.19056,19.2982,42.847,14.666666666666666,2.0,157.0,0.07777777777777779,86.88888888888889,10.0,1020.2222222222222,69.66666666666666,12.444444444444445,4.0,1.0,,452.554270370308,1.5660843838237772,111.59241603700454,31.033557008107504,37.3203022702535,1.7072297495603561,9.91178560733795,124.89365594228109,0.0
2022-06-12 23:30:00,22.5,23.2,18.3,22.8,23.4,4.32,2.3362950000000002,19.2796,42.9916,14.5,2.0,156.5,0.08333333333333334,87.16666666666667,10.0,1020.1666666666666,74.0,12.333333333333334,4.0,1.0,,451.8443808755107,1.5389953962827132,111.15426681432345,30.957730105717975,37.562322292327885,1.5047380085786184,9.947597883542379,105.46425310770671,0.0
2022-06-12 23:40:00,20.1,21.7,18.2,22.9,23.0,4.286,2.27815,19.307499999999997,43.0388,14.333333333333332,2.0,156.0,0.08888888888888889,87.44444444444444,10.0,1020.1111111111111,78.33333333333333,12.222222222222221,4.0,1.0,,453.07150819274204,1.5319279901624399,113.70752551601431,30.82585937182109,37.75471620559692,1.4691430764396987,9.971145267486573,129.91779996236167,0.0
2022-06-12 23:50:00,19.3,20.7,18.3,22.8,22.5,4.272,2.29771,19.2863,43.1197,14.166666666666666,2.0,155.5,0.09444444444444446,87.72222222222223,10.0,1020.0555555555555,82.66666666666667,12.11111111111111,4.0,1.0,,457.07223917643233,1.5143049501564543,112.20747245271328,30.703543925415623,37.95425615810957,1.6130735216961534,9.978072399181094,120.98127579298175,0.0
2022-06-13 00:00:00,19.2,20.6,18.5,22.7,22.4,4.255,2.140605,19.278399999999998,43.2228,14.0,2.0,155.0,0.1,88.0,10.0,1020.0,87.0,12.0,4.0,1.0,,458.19124230746564,1.5305871172948073,112.18892797933461,30.59196223258972,38.049787591298426,1.4774615995089213,9.98495765209198,123.64646152496337,0.0
2022-06-13 00:10:00,18.8,20.3,18.5,22.7,22.3,4.261,2.1342849999999998,19.0798,43.2707,14.0,2.111111111111111,159.66666666666666,0.12777777777777777,88.44444444444444,10.0,1020.0,85.61111111111111,12.055555555555555,4.111111111111111,1.0,,461.2889435831706,1.4827123415436447,111.47590520395397,30.57490321159363,38.06570446014404,1.5603112202882767,9.989568525950114,102.50025596618653,0.0
2022-06-13 00:20:00,18.6,20.1,18.8,22.8,22.2,4.271,2.2158,19.224,43.3215,14.0,2.2222222222222223,164.33333333333334,0.15555555555555556,88.88888888888889,10.0,1020.0,84.22222222222223,12.11111111111111,4.222222222222222,1.0,,466.41292206862875,1.6230984064414677,108.57343439091399,30.543603099187216,37.91837268193563,1.3987820199131966,9.993358969688416,104.64519959767661,0.0
2022-06-13 00:30:00,18.7,20.2,19.1,22.7,22.2,4.31,2.140795,19.2822,43.772800000000004,14.0,2.3333333333333335,169.0,0.18333333333333335,89.33333333333333,10.0,1020.0,82.83333333333333,12.166666666666666,4.333333333333333,1.0,,466.4362252491918,1.688600423568386,109.53878355942204,30.465825061798096,37.78068051020305,1.5489522578318913,9.994950731595356,115.62283986409504,0.0
2022-06-13 00:40:00,18.5,20.1,18.7,22.7,22.2,4.297,2.1589400000000003,19.354300000000002,43.6589,14.0,2.4444444444444446,173.66666666666666,0.2111111111111111,89.77777777777777,10.0,1020.0,81.44444444444444,12.222222222222221,4.444444444444445,1.0,,464.202038269043,1.543559386457427,111.61297264961199,30.348059312111694,37.750897235140776,1.6079795936971415,9.995017035333184,123.95112999858752,0.0
2022-06-13 00:50:00,18.8,20.2,19.1,22.7,22.1,4.262,2.066185,19.6947,43.4831,14.0,2.5555555555555554,178.33333333333334,0.2388888888888889,90.22222222222223,10.0,1020.0,80.05555555555556,12.277777777777779,4.555555555555555,1.0,,468.2894722458412,1.5986098956960744,108.73259901165288,30.268844757080075,37.70801670074463,1.607037477195263,9.993168212572733,117.27027659098307,0.0
2022-06-13 01:00:00,18.6,20.1,19.1,22.7,22.1,4.252,2.028165,19.5715,43.3998,14.0,2.6666666666666665,183.0,0.26666666666666666,90.66666666666667,10.0,1020.0,78.66666666666667,12.333333333333334,4.666666666666667,1.0,,460.5849550198961,1.5883705367442578,115.25384413509046,30.151838296254475,37.71355065027873,1.5410001389185588,9.993315413792928,117.29078446706137,0.0
2022-06-13 01:10:00,18.5,20.0,18.8,22.7,22.1,4.275,1.960225,19.6536,43.2108,14.0,2.7777777777777777,187.66666666666666,0.29444444444444445,91.11111111111111,10.0,1020.0,77.27777777777777,12.38888888888889,4.777777777777778,1.0,,458.6831771850586,1.4942309591965486,109.7879656501813,30.058341757456464,37.82220357259114,1.6479530825217565,9.9958185338974,109.34235038757325,0.0
2022-06-13 01:20:00,18.5,20.0,18.8,22.7,22.1,4.265,1.9540849999999998,19.7004,43.0982,14.0,2.888888888888889,192.33333333333334,0.3222222222222222,91.55555555555556,10.0,1020.0,75.88888888888889,12.444444444444445,4.888888888888889,1.0,,461.0345405315531,1.5596268518058594,106.6404863258405,29.991112457911175,37.91639311472575,1.4408864675958952,9.995199613571167,96.79506951649984,0.0
2022-06-13 01:30:00,18.5,20.0,19.1,22.7,22.1,4.274,1.938145,19.4894,43.2469,14.0,3.0,197.0,0.35,92.0,10.0,1020.0,74.5,12.5,5.0,1.0,,461.78706938294164,1.5348859539274442,111.35168077242577,29.981988793204664,37.930235013787794,1.6301751314417305,10.002647163510002,84.8017169699846,0.0
2022-06-13 01:40:00,18.6,20.1,19.1,22.7,22.1,4.282,1.8339850000000002,19.4194,43.2967,14.0,3.111111111111111,201.66666666666666,0.37777777777777777,92.44444444444444,10.0,1020.0,73.11111111111111,12.555555555555555,5.111111111111111,1.0,,457.1799095662435,1.5521261552430814,110.83810592263433,29.9087124383645,37.94444375460265,1.5251746130315333,9.996843331394299,110.80541781545337,0.0
2022-06-13 01:50:00,18.5,20.1,19.1,22.7,22.1,4.269,1.82864,19.4724,43.3371,14.0,3.2222222222222223,206.33333333333334,0.40555555555555556,92.88888888888889,10.0,1020.0,71.72222222222223,12.61111111111111,5.222222222222222,1.0,,461.67959658567935,1.4695017323790296,111.48644657113456,29.951766675313316,38.0854600016276,1.3757437259952225,9.996458571751912,85.30763985951742,0.0
2022-06-13 02:00:00,18.5,20.0,18.8,22.7,22.1,4.278,1.7980399999999999,19.5075,43.3583,14.0,3.333333333333333,211.0,0.43333333333333335,93.33333333333333,10.0,1020.0,70.33333333333334,12.666666666666666,5.333333333333333,1.0,,463.95384704589844,1.461699455365286,107.71159532062079,30.038420823415123,37.98278397242228,1.439714683095614,9.993346064885458,104.795166943868,0.0
2022-06-13 02:10:00,18.4,19.9,18.7,22.7,22.1,4.232,1.9163800000000002,19.4038,43.390499999999996,14.0,3.4444444444444446,215.66666666666666,0.46111111111111114,93.77777777777777,10.0,1020.0,68.94444444444444,12.722222222222221,5.444444444444445,1.0,,462.31608056079386,1.5893779524167377,110.13683834075928,30.082948010762532,37.739133478800454,1.3901258013645807,9.985511282285056,112.33357116699219,0.0
2022-06-13 02:20:00,18.3,19.9,18.9,22.7,22.0,4.268,1.866505,18.8553,43.4788,14.0,3.5555555555555554,220.33333333333331,0.48888888888888893,94.22222222222223,10.0,1020.0,67.55555555555556,12.777777777777779,5.555555555555555,1.0,,463.2615887556405,1.4166204595026997,112.17370262663243,30.100896566787053,37.60612780002948,1.3211081912967024,9.982751239505621,107.70267477421162,0.0
2022-06-13 02:30:00,18.5,20.0,19.0,22.7,22.0,4.25,1.930895,18.9567,43.5116,14.0,3.6666666666666665,225.0,0.5166666666666666,94.66666666666667,10.0,1020.0,66.16666666666667,12.833333333333334,5.666666666666666,1.0,,463.4640233357748,1.4101234639835896,110.94142032084491,30.098266750971476,37.49275199254354,1.4427772246797879,9.984828073183696,109.46876230875651,0.0
2022-06-13 02:40:00,18.7,20.2,19.2,22.7,22.1,4.264,1.90049,19.0022,43.5915,14.0,3.7777777777777777,229.66666666666669,0.5444444444444444,95.11111111111111,10.0,1020.0,64.77777777777777,12.88888888888889,5.777777777777778,1.0,,458.2671482586039,1.3964599597033134,110.2862589572109,30.049470001856484,37.44938611984253,1.4060477194190024,9.994325172106425,108.69913309733072,0.0
2022-06-13 02:50:00,18.9,20.3,19.2,22.7,22.1,4.27,1.839965,18.9327,43.597699999999996,14.0,3.888888888888889,234.33333333333331,0.5722222222222222,95.55555555555556,10.0,1020.0,63.388888888888886,12.944444444444445,5.888888888888889,1.0,,461.05988017115095,1.4502082342650258,113.48841458056606,30.017097558975216,37.38220927556356,1.381098491847515,9.993345511754354,115.37282778422039,0.0
2022-06-13 03:00:00,18.9,20.3,19.3,22.7,22.1,4.246,1.84153,18.7786,43.6705,14.0,4.0,239.0,0.6,96.0,10.0,1020.0,62.0,13.0,6.0,1.0,,466.38150583902996,1.398177945927038,112.39785061852406,29.983115135828655,37.455891393025716,1.4905196631948152,9.997391088803608,103.28106389363606,0.0
2022-06-13 03:10:00,18.9,20.4,19.1,22.7,22.2,4.239,1.9489999999999998,18.8569,43.7663,14.0,4.0,238.88888888888889,0.6388888888888888,96.16666666666667,10.0,1020.0555555555555,64.11111111111111,13.055555555555555,6.166666666666667,1.1111111111111112,,463.8927937369511,1.4006261995889373,106.66668779771881,29.947345565472794,37.63994227758522,1.4039226548202701,10.002159326402216,110.00678598768725,0.0
2022-06-13 03:20:00,19.1,20.4,18.8,22.7,22.2,4.295,1.8266000000000002,18.8617,43.7692,14.0,4.0,238.77777777777777,0.6777777777777778,96.33333333333333,10.0,1020.1111111111111,66.22222222222223,13.11111111111111,6.333333333333333,1.2222222222222223,,467.4284873874708,1.3473017799854279,110.41215714772542,29.92162968635559,37.77335233688355,1.4180604970455168,10.004836681683859,109.25817999521891,0.0
2022-06-13 03:30:00,18.7,20.1,18.9,22.7,22.1,4.273,1.89433,18.9104,43.751099999999994,14.0,4.0,238.66666666666666,0.7166666666666667,96.5,10.0,1020.1666666666666,68.33333333333333,13.166666666666666,6.5,1.3333333333333333,,468.3838887532553,1.2896489350977591,109.81448502492097,29.87674056371053,37.823528041839594,1.466153432528178,10.006229553222656,109.7282160059611,0.0
2022-06-13 03:40:00,18.8,20.2,18.9,22.6,22.1,4.265,1.786755,18.9388,43.647000000000006,14.0,4.0,238.55555555555554,0.7555555555555555,96.66666666666667,10.0,1020.2222222222222,70.44444444444444,13.222222222222221,6.666666666666667,1.4444444444444444,,470.0224992949387,1.346169697026075,110.64306428445934,29.834319896698,37.84996929168701,1.3526477419336635,10.007013478279115,110.20777791341145,0.0
2022-06-13 03:50:00,18.3,19.9,19.0,22.6,22.0,4.236,1.7753599999999998,18.938,43.6612,14.0,4.0,238.44444444444446,0.7944444444444444,96.83333333333333,10.0,1020.2777777777778,72.55555555555556,13.277777777777779,6.833333333333333,1.5555555555555556,,465.91081420898433,1.3739891048996462,108.54431240922312,29.793898776372277,37.9254357846578,1.3705802178382873,10.00669191201528,111.07488157908122,0.0
2022-06-13 04:00:00,19.0,20.3,19.3,22.6,22.1,4.237,1.8493099999999998,18.7952,43.7305,14.0,4.0,238.33333333333334,0.8333333333333333,97.0,10.0,1020.3333333333334,74.66666666666667,13.333333333333334,7.0,1.6666666666666665,,473.32639906959974,1.2899214952190716,113.13918393452961,29.756910448074343,38.008044999440514,1.3186077318588891,10.012111248970033,108.17077250162761,0.0
2022-06-13 04:10:00,19.0,20.3,19.0,22.7,22.2,4.221,1.87925,19.1708,43.7359,14.0,4.0,238.22222222222223,0.8722222222222222,97.16666666666667,10.0,1020.3888888888889,76.77777777777777,13.38888888888889,7.166666666666667,1.7777777777777777,,473.06755851307133,1.3313211895011912,108.45981959391449,29.71661892690603,38.13233021398291,1.3584073085492934,10.010148178540723,113.39027201135721,0.0
2022-06-13 04:20:00,18.7,20.2,19.0,22.6,22.2,4.164,1.9536200000000001,18.9381,43.6969,14.0,4.0,238.11111111111111,0.9111111111111111,97.33333333333333,10.0,1020.4444444444445,78.88888888888889,13.444444444444445,7.333333333333334,1.8888888888888888,,475.4999286905924,1.4203454039325822,114.82613475368521,29.697171398798627,38.36275635401408,1.3288305136561394,10.014312860171,110.46140335083007,0.0
2022-06-13 04:30:00,18.8,20.2,18.9,22.6,22.1,4.22,1.9546,18.7294,43.4919,14.0,4.0,238.0,0.95,97.5,10.0,1020.5,81.0,13.5,7.5,2.0,,477.1537955588856,1.3654162429517274,112.38215967814128,29.68949762980143,38.559841295878094,1.3579189747571945,10.034317970275879,112.45509456634522,0.0
2022-06-13 04:40:00,18.0,19.7,18.6,22.6,22.0,4.245,1.99586,18.964,43.3906,14.0,4.0,237.88888888888889,0.9888888888888889,97.66666666666667,10.0,1020.5555555555555,83.11111111111111,13.555555555555555,7.666666666666667,2.111111111111111,,480.51957894511605,1.3307970893265164,110.91289452892238,29.70607406616211,38.64917126337687,1.4088149032990138,10.021665771802265,117.09759988149005,0.0
2022-06-13 04:50:00,18.5,19.9,19.0,22.6,22.0,4.194,2.0576499999999998,19.3229,43.4824,14.0,4.0,237.77777777777777,1.0277777777777777,97.83333333333333,10.0,1020.6111111111111,85.22222222222223,13.61111111111111,7.833333333333334,2.2222222222222223,,478.5868269856771,1.3886397938539754,114.70290232900845,29.74440718968709,38.81561146418254,1.3577317975958187,10.02070020198822,120.83869850158692,0.0
2022-06-13 05:00:00,18.3,19.8,19.0,22.6,22.0,4.198,1.98256,19.3687,43.671299999999995,14.0,4.0,237.66666666666666,1.0666666666666667,98.0,10.0,1020.6666666666666,87.33333333333334,13.666666666666666,8.0,2.333333333333333,,487.66082571446213,1.4039531590541203,115.8334179941813,29.673812322616577,39.72962273279826,1.5251881425579388,10.484650971094768,68.30124621709187,0.0
2022-06-13 05:10:00,17.9,19.6,18.8,22.6,21.9,4.26,2.06813,19.1478,43.5794,14.0,4.0,237.55555555555554,1.1055555555555556,98.16666666666667,10.0,1020.7222222222222,89.44444444444444,13.722222222222221,8.166666666666668,2.4444444444444446,,492.83533266966367,1.5976218162721159,114.09178416645459,29.572725655237832,40.638782526652015,1.544059056341648,11.914714396794636,59.36164870580037,0.0
2022-06-13 05:20:00,17.9,19.5,18.8,22.6,21.8,4.275,2.30511,19.3093,43.4848,14.0,4.0,237.44444444444446,1.1444444444444444,98.33333333333333,10.0,1020.7777777777778,91.55555555555556,13.777777777777779,8.333333333333334,2.5555555555555554,,487.5188673909505,2.064819107055664,120.06311213628047,29.44282199859619,42.0812196858724,1.6882756155729293,12.734584004084269,88.58014207204182,0.0
2022-06-13 05:30:00,18.0,19.6,19.0,22.6,21.9,4.228,2.14462,19.146,43.5943,14.0,4.0,237.33333333333334,1.1833333333333333,98.5,10.0,1020.8333333333334,93.66666666666667,13.833333333333334,8.5,2.6666666666666665,,484.9338985539579,2.0011186936851275,129.2991655048004,29.32659547805786,42.82500755310058,1.9728402628501258,12.988622198104858,110.8121214167277,0.0
2022-06-13 05:40:00,18.3,19.8,19.1,22.6,21.9,4.189,3.05008,18.905099999999997,43.602,14.0,4.0,237.22222222222223,1.2222222222222223,98.66666666666667,10.0,1020.8888888888889,95.77777777777777,13.88888888888889,8.666666666666668,2.7777777777777777,,486.2974057182224,1.6794269000978794,112.37230224264542,29.26065479658992,43.15476703737603,1.8470485526974734,13.01645195343455,132.5622560642847,0.0
2022-06-13 05:50:00,17.9,19.5,18.9,22.6,21.9,4.22,2.43252,19.1232,43.4245,14.0,4.0,237.11111111111111,1.261111111111111,98.83333333333333,10.0,1020.9444444444445,97.88888888888889,13.944444444444445,8.833333333333334,2.888888888888889,,498.38899698893226,1.7530287856200322,113.22167094128281,29.4204323164622,42.425675684611,1.8312593436241151,12.038826605478922,205.4967008972168,0.0
2022-06-13 06:00:00,18.3,19.8,19.1,22.6,21.9,4.209,2.61083,19.2559,43.075900000000004,14.0,4.0,237.0,1.3,99.0,10.0,1021.0,100.0,14.0,9.0,3.0,,515.4086955875089,1.6339697257846086,135.2315269513319,29.593171017964682,40.73221392949422,1.8134365890423456,9.987610700925192,185.90045654296875,0.0
2022-06-13 06:10:00,18.0,19.6,19.1,22.6,21.9,4.199,2.72014,19.5405,42.847300000000004,14.0,4.055555555555555,239.16666666666666,1.238888888888889,98.94444444444444,10.0,1021.1111111111111,100.0,14.0,8.944444444444445,3.0,,484.8995600066788,1.9307309442758558,225.00100953958804,29.182629340489704,42.57305219014486,2.141800835331281,11.100521920522054,30.851415729522706,0.0
2022-06-13 06:20:00,18.2,19.7,19.1,22.6,21.9,4.179,2.5781300000000003,19.4678,42.749399999999994,14.0,4.111111111111111,241.33333333333334,1.1777777777777778,98.88888888888889,10.0,1021.2222222222222,100.0,14.0,8.88888888888889,3.0,,483.7973947143555,2.1031755762618816,181.17671068784207,28.75878307978312,44.49680552800497,2.1549077808856962,20.651025443077085,14.885828240712485,0.0
2022-06-13 06:30:00,17.9,19.6,19.0,22.6,21.9,4.224,2.73792,19.2993,42.731,14.0,4.166666666666667,243.5,1.1166666666666667,98.83333333333333,10.0,1021.3333333333334,100.0,14.0,8.833333333333334,3.0,,488.48417616920915,1.772168903152148,154.33950093759657,28.366285121844765,45.85524398491031,2.341981992135282,35.83511628140518,14.979635360696928,0.0
2022-06-13 06:40:00,18.0,19.6,18.9,22.6,21.9,4.218,2.764215,19.2248,42.79,14.0,4.222222222222222,245.66666666666666,1.0555555555555556,98.77777777777777,10.0,1021.4444444444445,100.0,14.0,8.777777777777779,3.0,,486.94295920536433,1.75581395967532,434.2170900273727,28.04089936892192,46.79260681152344,2.492522323727608,40.15873282750447,17.658584985733032,0.0
2022-06-13 06:50:00,18.4,19.9,19.0,22.6,22.0,4.213,2.633635,19.2502,43.346199999999996,14.0,4.277777777777778,247.83333333333334,0.9944444444444445,98.72222222222223,10.0,1021.5555555555555,100.0,14.0,8.722222222222221,3.0,,484.780229695638,1.6941697373632656,1212.8839955958135,27.688453880945843,47.662481683095294,2.318692942063014,46.06322869618734,21.694944779078163,0.0
2022-06-13 07:00:00,18.2,19.8,19.0,22.6,22.0,4.195,3.656765,19.161099999999998,43.1531,14.0,4.333333333333333,250.0,0.9333333333333333,98.66666666666667,10.0,1021.6666666666666,100.0,14.0,8.666666666666666,3.0,,484.67120125956916,1.7188818530746772,818.1741313473115,27.467779436111453,48.54622092564901,2.3180861582358676,46.892251307169595,27.79559130350749,0.0
2022-06-13 07:10:00,17.9,19.6,18.8,22.7,21.9,4.17,3.419065,19.485400000000002,43.2678,14.0,4.388888888888889,252.16666666666666,0.8722222222222222,98.61111111111111,10.0,1021.7777777777778,100.0,14.0,8.61111111111111,3.0,,487.1517863587127,1.653293854638008,546.7458300962287,27.359702666600544,49.54417631149292,2.180950448314349,45.416235809326174,41.93059640248617,0.0
2022-06-13 07:20:00,17.8,19.5,18.8,22.7,22.0,4.175,2.763475,19.5208,43.2295,14.0,4.444444444444445,254.33333333333334,0.8111111111111111,98.55555555555556,10.0,1021.8888888888889,100.0,14.0,8.555555555555555,3.0,,488.58655344645183,1.6093141034194978,379.21135672445354,27.308594808578494,50.23934849421183,2.3793266860644025,44.233882942199706,47.486756267547605,0.0
2022-06-13 07:30:00,17.8,19.5,18.9,22.7,22.0,4.212,3.09976,19.7548,43.1815,14.0,4.5,256.5,0.75,98.5,10.0,1022.0,100.0,14.0,8.5,3.0,,477.14876515706385,1.746649919431762,256.8423148078703,27.229169654012377,50.267193349827835,2.461902688959909,43.245280082264884,68.47927730820871,0.0
2022-06-13 07:40:00,17.6,19.4,19.0,22.8,21.9,4.184,4.010875,20.1779,42.887299999999996,14.0,4.555555555555555,258.6666666666667,0.6888888888888889,98.44444444444444,10.0,1022.1111111111111,100.0,14.0,8.444444444444445,3.0,,467.7287020874023,1.9433316876996034,185.0149150852699,27.32502676645915,49.91989931106568,2.764144591887792,41.02339585622152,86.87164863586426,0.0
2022-06-13 07:50:00,17.6,19.3,18.9,22.8,21.9,4.232,3.9073350000000007,20.3091,42.7934,14.0,4.611111111111111,260.8333333333333,0.6277777777777778,98.38888888888889,10.0,1022.2222222222222,100.0,14.0,8.38888888888889,3.0,,468.0602624967729,2.193264649934688,147.51723796262579,27.423485635121665,49.426892337799075,2.8810523637135823,37.352727355957036,98.13961495717366,0.0
2022-06-13 08:00:00,17.6,19.4,19.0,22.9,22.0,4.241,3.908435,20.5362,42.7841,14.0,4.666666666666667,263.0,0.5666666666666667,98.33333333333333,10.0,1022.3333333333334,100.0,14.0,8.333333333333334,3.0,,468.0380744530688,2.429308205906954,190.150394941858,27.58781727472941,48.965807298024494,2.8822355504830677,35.17963857650757,108.26442951202394,0.0
2022-06-13 08:10:00,17.7,19.5,19.2,22.9,22.1,4.183,3.85419,21.3261,42.8767,14.0,4.722222222222222,265.1666666666667,0.5055555555555555,98.27777777777777,10.0,1022.4444444444445,100.0,14.0,8.277777777777779,3.0,,475.4948907470704,2.3284042975559074,182.00526295419465,27.90169626871745,48.25819097518921,3.250205803314845,34.07546754837036,106.59437885284424,0.0
2022-06-13 08:20:00,17.8,19.6,19.2,23.0,22.1,4.214,3.22116,21.460900000000002,42.738299999999995,14.0,4.777777777777778,267.3333333333333,0.4444444444444444,98.22222222222223,10.0,1022.5555555555555,100.0,14.0,8.222222222222221,3.0,,469.6027805337138,2.217500436784184,179.19633886865304,28.145412804285684,46.884693171183265,3.072753412723541,33.345855477650964,101.63586452484131,0.0
2022-06-13 08:30:00,18.2,19.9,19.1,23.1,22.2,4.252,3.489065,21.1294,42.5115,14.0,4.833333333333333,269.5,0.3833333333333333,98.16666666666667,10.0,1022.6666666666666,100.0,14.0,8.166666666666666,3.0,,466.0447482194571,2.258137661306198,172.39510330631236,28.316044393549852,45.22532977536728,3.532374908155431,32.323070194056776,112.88619228842481,0.0
2022-06-13 08:40:00,17.9,19.7,18.9,23.1,22.2,4.231,3.29348,21.2599,42.5496,14.0,4.888888888888889,271.6666666666667,0.3222222222222222,98.11111111111111,10.0,1022.7777777777778,100.0,14.0,8.11111111111111,3.0,,462.53787475585943,2.4187183212526775,146.0331202753789,28.495263118743896,44.42032995859782,2.8968796563148502,31.23962862968445,110.7950629679362,0.0
2022-06-13 08:50:00,17.7,19.6,18.8,23.1,22.2,4.253,5.075950000000001,21.0905,42.6831,14.0,4.944444444444445,273.8333333333333,0.26111111111111107,98.05555555555556,10.0,1022.8888888888889,100.0,14.0,8.055555555555555,3.0,,463.90552414817375,3.243600395823603,129.06599698535464,28.561758909225468,43.60072031021118,3.9531729944547016,30.56743881225586,108.50498022715252,0.0
2022-06-13 09:00:00,17.7,19.5,19.1,23.1,22.3,4.229,24.219990000000003,21.3191,42.7299,14.0,5.0,276.0,0.2,98.0,10.0,1023.0,100.0,14.0,8.0,3.0,,459.9296123074937,4.998097455279302,125.10765882739913,28.637681544621785,43.160980803171796,3.3479996569951376,30.44871122678121,103.109340133667,0.0
2022-06-13 09:10:00,17.8,19.6,19.1,23.2,22.3,4.207,30.33397,21.380699999999997,42.762,14.277777777777779,4.944444444444445,277.3333333333333,0.21666666666666667,96.94444444444444,10.0,1022.9444444444445,97.38888888888889,14.055555555555555,7.888888888888889,3.0555555555555554,,456.0914900716146,4.7128168291628025,111.2551786295573,28.75503605206807,42.0572584660848,3.749008709192276,30.621115331649783,99.21524089813232,0.0
2022-06-13 09:20:00,18.4,20.1,19.1,23.2,22.4,4.205,3.805975,21.314799999999998,42.646300000000004,14.555555555555555,4.888888888888889,278.6666666666667,0.23333333333333334,95.88888888888889,10.0,1022.8888888888889,94.77777777777777,14.11111111111111,7.777777777777778,3.111111111111111,,455.13913189416644,4.374784457461309,105.37596177699201,28.814180490481938,40.54002244647613,3.5283670313039,30.890454516193095,91.1545227062829,0.0
2022-06-13 09:30:00,18.2,20.0,19.1,23.3,22.4,4.245,4.046035,21.559199999999997,42.748200000000004,14.833333333333334,4.833333333333333,280.0,0.25,94.83333333333333,10.0,1022.8333333333334,92.16666666666667,14.166666666666666,7.666666666666667,3.1666666666666665,,449.1105788167318,3.9421289586886177,110.58948576803262,28.85616845448812,39.46943113962809,3.862238065004349,31.64168876965841,111.86234277089436,0.0
2022-06-13 09:40:00,18.4,19.9,19.2,23.2,22.4,4.237,4.16046,21.7088,42.7165,15.11111111111111,4.777777777777778,281.3333333333333,0.26666666666666666,93.77777777777777,10.0,1022.7777777777778,89.55555555555556,14.222222222222221,7.555555555555555,3.2222222222222223,,443.8177382195133,3.846133617304139,211.84849252948652,28.91358601888021,38.97977693557739,3.4403736682732897,32.674003550211594,121.23766134897869,0.0
2022-06-13 09:50:00,18.6,20.2,19.1,23.3,22.5,4.222,3.4492800000000003,22.2256,42.636700000000005,15.38888888888889,4.722222222222222,282.6666666666667,0.2833333333333333,92.72222222222223,10.0,1022.7222222222222,86.94444444444444,14.277777777777779,7.444444444444445,3.2777777777777777,,452.2440578907934,3.4698595925306868,361.68005429111633,29.057900918324787,38.41159152984619,2.51089760641257,32.82566759109497,118.53219935099283,0.0
2022-06-13 10:00:00,18.7,20.3,19.0,23.3,22.6,4.227,4.431935,22.9767,42.3075,15.666666666666666,4.666666666666667,284.0,0.30000000000000004,91.66666666666667,10.0,1022.6666666666666,84.33333333333333,14.333333333333334,7.333333333333333,3.3333333333333335,,468.1255253408147,3.415317104657491,452.09034774780275,29.303925647735593,37.9130112584432,2.636389474272728,31.984268347422283,164.71035041809083,0.0
2022-06-13 10:10:00,19.1,20.5,19.3,23.3,22.7,4.218,2.755805,23.6279,41.794799999999995,15.944444444444445,4.611111111111111,285.3333333333333,0.31666666666666665,90.61111111111111,10.0,1022.6111111111111,81.72222222222223,14.38888888888889,7.222222222222222,3.388888888888889,,472.39080393473307,3.513772453002337,595.2938386095984,29.512084770202637,37.14376995722453,2.616004018584887,29.783527558644614,130.42426884969075,0.0
2022-06-13 10:20:00,19.3,20.6,19.2,23.4,22.9,4.232,2.689045,23.6014,41.4469,16.22222222222222,4.555555555555555,286.6666666666667,0.33333333333333337,89.55555555555556,10.0,1022.5555555555555,79.11111111111111,14.444444444444445,7.111111111111111,3.4444444444444446,,478.2152660957424,3.6869548042749956,565.3103786171089,29.60755822233815,36.678191938139705,2.6209062589289713,27.477586193084715,188.22062584965607,0.0
2022-06-13 10:30:00,19.4,20.9,19.1,23.6,22.9,4.251,2.540925,23.5014,41.4538,16.5,4.5,288.0,0.35,88.5,10.0,1022.5,76.5,14.5,7.0,3.5,,457.979321899414,3.839621572083672,387.98212106823246,29.55101869831684,36.41761139482196,2.7884418263842337,26.450868263932705,68.25474595317114,0.0
2022-06-13 10:40:00,19.3,20.8,19.2,23.6,23.0,4.233,2.7278949999999997,24.0182,41.3154,16.77777777777778,4.444444444444445,289.3333333333333,0.3666666666666667,87.44444444444444,10.0,1022.4444444444445,73.88888888888889,14.555555555555555,6.888888888888889,3.5555555555555554,,449.48508115921896,4.43143383355464,250.7700097953667,29.36856785761335,36.07699142580597,2.883040171570719,29.053089800738643,38.8444980276639,0.0
2022-06-13 10:50:00,19.3,20.9,19.1,23.7,23.0,4.223,2.9759249999999997,23.7434,41.0378,17.055555555555557,4.388888888888889,290.6666666666667,0.3833333333333333,86.38888888888889,10.0,1022.3888888888889,71.27777777777777,14.61111111111111,6.777777777777778,3.611111111111111,,449.000215250651,5.3280768272297525,272.14735331217446,29.177795241188868,36.14515310362908,2.959954665245983,34.09319687509267,34.52145706052834,0.0
2022-06-13 11:00:00,19.2,20.9,19.1,23.7,23.1,4.259,3.04267,24.1767,40.989999999999995,17.333333333333332,4.333333333333333,292.0,0.4,85.33333333333333,10.0,1022.3333333333334,68.66666666666667,14.666666666666666,6.666666666666667,3.6666666666666665,,451.2583928005175,5.240124644249846,258.47554999055166,29.05695120842819,36.723251579472276,3.046340982547411,40.80888878402152,45.53450502260311,0.0
2022-06-13 11:10:00,19.4,20.9,19.3,23.8,23.1,4.227,2.7867699999999997,24.2725,41.0008,17.61111111111111,4.277777777777778,293.3333333333333,0.4166666666666667,84.27777777777777,10.0,1022.2777777777778,66.05555555555556,14.722222222222221,6.555555555555555,3.7222222222222223,,450.98772481984105,5.668509226478426,201.8612766209834,28.97221640106527,37.212491379566764,2.999821436874092,45.329382084619226,45.83503603403774,0.0
2022-06-13 11:20:00,19.3,20.9,18.8,23.8,23.1,4.202,2.911775,23.7818,40.962599999999995,17.88888888888889,4.222222222222222,294.6666666666667,0.43333333333333335,83.22222222222223,10.0,1022.2222222222222,63.44444444444445,14.777777777777779,6.444444444444445,3.7777777777777777,,448.6291954549154,5.765030568306055,134.62369795395156,28.847493270967828,37.58499769763217,3.12014200052277,53.87993039824272,50.89737414386103,0.0
2022-06-13 11:30:00,19.4,21.0,19.0,23.7,23.2,4.199,2.84255,24.8064,41.022800000000004,18.166666666666664,4.166666666666667,296.0,0.45,82.16666666666667,10.0,1022.1666666666666,60.833333333333336,14.833333333333334,6.333333333333334,3.833333333333333,,444.7626599296482,6.059199279445712,91.89060555150954,28.743924671808877,37.84163199742635,3.210342587629954,62.2756583849589,56.53727388381958,0.0
2022-06-13 11:40:00,19.6,21.1,19.3,23.8,23.2,4.252,2.99966,24.8865,40.717,18.444444444444443,4.111111111111111,297.3333333333333,0.4666666666666667,81.11111111111111,10.0,1022.1111111111111,58.22222222222223,14.88888888888889,6.222222222222222,3.888888888888889,,441.9428657338811,6.363905896264955,64.64670642895888,28.302064889272053,38.23113545099894,3.3237068327267965,67.20988530476889,59.31244342803954,0.0
2022-06-13 11:50:00,19.7,21.2,18.8,23.9,23.3,4.217,2.9468550000000002,25.0955,40.620400000000004,18.72222222222222,4.055555555555555,298.6666666666667,0.48333333333333334,80.05555555555556,10.0,1022.0555555555555,55.611111111111114,14.944444444444445,6.111111111111111,3.9444444444444446,,446.5659870402018,6.5137064774831135,47.73969849268595,27.78612943649292,39.527637278238934,3.5826382537682853,79.15981819152833,74.48930863698324,0.0
2022-06-13 12:00:00,20.1,21.5,19.4,24.0,23.5,4.245,3.11078,24.9252,40.6005,19.0,4.0,300.0,0.5,79.0,10.0,1022.0,53.0,15.0,6.0,4.0,,444.050421914287,5.9564736998956755,37.11661552316052,27.54639966193444,40.72914600893448,3.741916963272408,88.00677753511022,90.89913347192149,179.0
2022-06-13 12:10:00,20.2,21.7,19.2,24.1,23.6,4.273,3.2530949999999996,24.3836,40.6445,19.22222222222222,3.9444444444444446,298.8888888888889,0.4722222222222222,77.22222222222223,10.0,1021.9444444444445,50.77777777777778,14.777777777777779,5.833333333333333,4.111111111111111,,457.67537499087985,5.869206878963837,30.876636173819417,27.352113553988136,41.244610888482995,3.4561750807261546,90.73737906614012,110.54993917061199,0.0
2022-06-13 12:20:00,20.4,21.8,18.9,24.3,23.8,4.215,3.239065,24.3512,40.7867,19.444444444444443,3.888888888888889,297.77777777777777,0.4444444444444444,75.44444444444444,10.0,1021.8888888888889,48.55555555555556,14.555555555555555,5.666666666666667,4.222222222222222,,452.5302368164063,6.309090416525717,41.07486786589111,27.374878346125286,42.0327590751648,3.500344433387121,84.75321645100911,133.90542865753176,0.0
2022-06-13 12:30:00,20.5,21.9,19.2,24.4,23.9,4.254,3.36381,24.3796,40.6457,19.666666666666668,3.8333333333333335,296.6666666666667,0.4166666666666667,73.66666666666667,10.0,1021.8333333333334,46.333333333333336,14.333333333333334,5.5,4.333333333333333,,456.45626769317977,5.673617735771137,73.13050051543672,27.37470503807068,42.73825568517049,3.575803016424179,90.22790813446045,111.91057725270589,0.0
2022-06-13 12:40:00,20.9,22.2,19.2,24.4,24.0,4.247,3.1070450000000003,24.3541,40.7603,19.88888888888889,3.7777777777777777,295.55555555555554,0.3888888888888889,71.88888888888889,10.0,1021.7777777777778,44.111111111111114,14.11111111111111,5.333333333333333,4.444444444444445,,457.92015969813554,4.6556057798458355,85.21545441385044,27.466384372711182,42.73777440388997,3.417600855429967,93.42681289672852,115.24337706247965,0.0
2022-06-13 12:50:00,20.9,22.3,18.7,24.3,24.0,4.24,2.69206,24.9814,40.9763,20.11111111111111,3.7222222222222223,294.44444444444446,0.3611111111111111,70.11111111111111,10.0,1021.7222222222222,41.888888888888886,13.88888888888889,5.166666666666667,4.555555555555555,,451.35062174479174,3.8450293196931398,57.903287211488205,27.516181640989792,40.1631299682784,2.8638519006544128,93.64881071497182,95.5645179002272,0.0
2022-06-13 13:00:00,20.8,22.2,19.3,24.3,24.0,4.242,2.680915,25.015700000000002,40.9445,20.333333333333332,3.6666666666666665,293.3333333333333,0.33333333333333337,68.33333333333333,10.0,1021.6666666666666,39.66666666666667,13.666666666666666,5.0,4.666666666666667,,444.97631891360226,3.2991102393468226,42.81992264429728,27.52179907798767,39.399066060384115,2.8650320752461753,99.80004923502604,96.30132658640544,0.0
2022-06-13 13:10:00,21.4,22.6,19.4,24.3,24.1,4.252,2.3481750000000003,25.0524,40.8052,20.555555555555557,3.611111111111111,292.22222222222223,0.3055555555555556,66.55555555555556,10.0,1021.6111111111111,37.44444444444444,13.444444444444445,4.833333333333333,4.777777777777778,,446.73609029134116,3.239522372565027,34.91698021533126,27.476895195643106,38.88275930404663,2.857633703947067,113.63646569569906,97.86563528696696,0.0
2022-06-13 13:20:00,21.4,22.6,19.2,24.2,24.1,4.28,2.28115,25.0644,40.6396,20.77777777777778,3.5555555555555554,291.1111111111111,0.2777777777777778,64.77777777777777,10.0,1021.5555555555555,35.22222222222223,13.222222222222221,4.666666666666666,4.888888888888889,,448.4308350170618,2.953286119800503,40.66447041958739,27.460613759358722,37.952276407877605,2.5758299913009006,117.01821449279785,103.04089589436849,0.0
2022-06-13 13:30:00,21.5,22.7,18.7,24.2,24.1,4.267,2.26057,24.821800000000003,41.0197,21.0,3.5,290.0,0.25,63.0,10.0,1021.5,33.0,13.0,4.5,5.0,,444.8876337406553,2.925558260679245,42.78459824244182,27.541720201593535,37.138155564683295,2.6890585040047488,128.37190484527704,106.13755856546393,0.0
2022-06-13 13:40:00,22.3,23.2,19.3,24.1,24.2,4.274,2.13495,24.861600000000003,41.121500000000005,21.22222222222222,3.4444444444444446,288.8888888888889,0.2222222222222222,61.22222222222222,10.0,1021.4444444444445,30.77777777777778,12.777777777777779,4.333333333333333,5.111111111111111,,449.66648000081386,2.8423936867915978,45.57452767420623,30.55312350095947,31.455331628309573,2.2686169522512154,114.84698128497014,108.32792670828397,0.0
2022-06-13 13:50:00,22.6,23.5,19.3,24.1,24.3,4.262,1.7206800000000002,25.3895,41.0075,21.444444444444443,3.388888888888889,287.77777777777777,0.19444444444444448,59.44444444444444,10.0,1021.3888888888889,28.555555555555557,12.555555555555555,4.166666666666666,5.222222222222222,,455.8371817297223,2.5585474558671315,38.341476766510866,30.13601364135742,26.294008344014486,1.7524447657664617,131.5995148086548,71.47488677978515,0.0
2022-06-13 14:00:00,22.3,23.4,18.7,24.2,24.3,4.288,1.9976099999999999,25.7635,40.64,21.666666666666668,3.3333333333333335,286.6666666666667,0.16666666666666669,57.66666666666667,10.0,1021.3333333333334,26.333333333333336,12.333333333333334,4.0,5.333333333333333,,457.0910989379883,2.16040751794974,34.480381406148275,29.400113442738853,26.467057981491088,2.5035501084725063,142.51587224324544,104.90245113372802,0.0
2022-06-13 14:10:00,22.5,23.5,19.3,24.2,24.4,4.261,1.124545,25.916199999999996,40.320100000000004,21.88888888888889,3.2777777777777777,285.55555555555554,0.1388888888888889,55.888888888888886,10.0,1021.2777777777778,24.111111111111114,12.11111111111111,3.833333333333333,5.444444444444445,,435.6590801335477,1.604518698507783,25.797598743762002,29.150072943369548,23.858774236043296,1.2710095664858818,129.1124800872803,179.2790998522441,0.0
2022-06-13 14:20:00,22.2,23.3,19.2,24.2,24.3,4.276,0.96219,25.735699999999998,40.3834,22.11111111111111,3.2222222222222223,284.44444444444446,0.1111111111111111,54.111111111111114,10.0,1021.2222222222222,21.888888888888893,11.88888888888889,3.6666666666666665,5.555555555555555,,475.0201768756735,1.4892335380453847,25.13441843539308,32.704931338628136,18.721008211771647,1.0710809881985188,135.9468318684896,102.1604584757487,0.0
