,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-13 14:30:00,22.6,23.6,18.9,24.2,24.4,4.273,0.918465,25.988099999999996,40.3897,22.333333333333332,3.166666666666667,283.3333333333333,0.08333333333333337,52.333333333333336,10.0,1021.1666666666666,19.66666666666667,11.666666666666668,3.5,5.666666666666666,,453.16660838510796,1.1932284473093215,21.940013722134175,31.926748237609864,16.9521594397227,1.0234927534063658,106.1529526011149,121.7887544631958,0.0
2022-06-13 14:40:00,22.1,23.2,18.6,24.1,24.3,4.234,0.79161,25.677699999999998,40.2037,22.555555555555557,3.111111111111111,282.22222222222223,0.05555555555555558,50.55555555555556,10.0,1021.1111111111111,17.44444444444445,11.444444444444445,3.333333333333333,5.777777777777778,,446.7365208768297,1.134068648616473,22.665993200937905,31.010232512156172,17.283059453964235,0.9854002830386163,102.59434209187825,112.76311214447021,0.0
2022-06-13 14:50:00,22.8,23.6,19.4,24.1,24.3,4.237,0.8565699999999999,25.9945,39.9577,22.77777777777778,3.0555555555555554,281.1111111111111,0.02777777777777779,48.77777777777778,10.0,1021.0555555555555,15.222222222222229,11.222222222222221,3.1666666666666665,5.888888888888889,,461.58360321395696,0.9607005282024206,19.359452169116608,30.46329342206319,17.568717915217082,0.9346440397699673,107.54774766286214,126.18900444030763,0.0
2022-06-13 15:00:00,22.6,23.5,18.7,24.0,24.3,4.284,0.8861399999999999,26.453699999999998,39.778800000000004,23.0,3.0,280.0,0.0,47.0,10.0,1021.0,13.0,11.0,3.0,6.0,,454.329736735026,0.9267169961282763,23.103186636078828,30.257882534662883,18.408048636118572,0.9778558234373728,100.35928405761719,230.84253044128417,0.0
2022-06-13 15:10:00,22.9,23.7,19.0,24.0,24.4,4.259,0.83147,26.768,39.6195,22.88888888888889,3.2222222222222223,264.5,0.005555555555555556,47.611111111111114,10.0,1021.0,16.72222222222222,11.055555555555555,3.3333333333333335,5.722222222222222,,448.4273383199758,0.8885343112548192,26.52733558654785,30.26652270952861,19.09204689661662,0.9477417861421904,74.8764548365275,394.91393168131515,0.0
2022-06-13 15:20:00,23.0,23.8,19.4,24.0,24.4,4.281,0.8789149999999999,26.6127,39.4331,22.77777777777778,3.4444444444444446,249.0,0.011111111111111112,48.22222222222222,10.0,1021.0,20.444444444444443,11.11111111111111,3.666666666666667,5.444444444444445,,449.7528740507981,0.8900146269360505,26.038536165420616,30.295199454625447,19.07521944363912,0.9034072172145049,56.7448987197876,322.2262563578288,0.0
2022-06-13 15:30:00,23.0,23.8,19.0,23.9,24.3,4.291,0.9154249999999999,26.586599999999997,39.2966,22.666666666666668,3.6666666666666665,233.5,0.01666666666666667,48.833333333333336,10.0,1021.0,24.166666666666664,11.166666666666666,4.0,5.166666666666667,,454.0777498372396,0.7570404652038873,29.634251939805885,30.353540166219073,19.024570153554283,0.9565523176391919,48.662206185658775,363.8209456380208,0.0
2022-06-13 15:40:00,22.6,23.5,18.7,23.9,24.2,4.285,0.93787,26.469900000000003,39.077,22.555555555555557,3.888888888888889,218.0,0.022222222222222223,49.44444444444444,10.0,1021.0,27.88888888888889,11.222222222222221,4.333333333333334,4.888888888888889,,453.6745017917677,0.8063526362618484,28.43927219272333,30.457485376524794,19.300838174507266,1.077380816996749,39.11375723302039,334.4888771594939,0.0
2022-06-13 15:50:00,24.1,24.5,19.6,23.9,24.4,4.286,0.991335,26.3245,39.429500000000004,22.444444444444443,4.111111111111111,202.5,0.02777777777777778,50.05555555555556,10.0,1021.0,31.61111111111111,11.277777777777779,4.666666666666667,4.611111111111111,,450.97913909912114,0.7691478646483462,28.49334871900957,30.57918996810913,19.420788478851318,1.0106828147172926,31.44118329366048,402.31058558146157,0.0
2022-06-13 16:00:00,24.5,25.0,19.1,24.0,24.7,4.3,0.987045,25.887,39.5276,22.333333333333332,4.333333333333333,187.0,0.03333333333333334,50.666666666666664,10.0,1021.0,35.33333333333333,11.333333333333334,5.0,4.333333333333334,,449.53878103672776,0.8229487618803978,34.299641335805255,30.664968029658002,19.403429511388143,1.1890956649184228,26.938962739308675,343.8694679260254,0.0
2022-06-13 16:10:00,23.9,24.5,18.8,23.9,24.6,4.276,0.9838749999999999,25.8538,39.5681,22.22222222222222,4.555555555555555,171.5,0.038888888888888896,51.27777777777778,10.0,1021.0,39.05555555555556,11.38888888888889,5.333333333333334,4.055555555555555,,451.420122108898,0.7870812464905323,41.05284718206373,30.775207840601603,19.64651398976644,1.0931519240140914,24.16902557373047,264.3031577809652,0.0
2022-06-13 16:20:00,23.7,24.3,19.0,23.8,24.4,4.293,0.899635,25.8202,39.654700000000005,22.11111111111111,4.777777777777778,156.0,0.044444444444444446,51.888888888888886,10.0,1021.0,42.77777777777778,11.444444444444445,5.666666666666667,3.777777777777778,,447.59322376470453,0.7415305301100857,38.79615587417689,30.86460992495219,19.36418170928955,1.0369793709119162,22.251505368550617,264.63191006978354,0.0
2022-06-13 16:30:00,24.2,24.6,19.0,23.8,24.5,4.232,0.97127,25.7628,39.7119,22.0,5.0,140.5,0.05,52.5,10.0,1021.0,46.5,11.5,6.0,3.5,,450.290539042155,0.7456055992605995,40.41576693906622,30.91647037506103,18.652053537368772,0.9730617513259252,21.202321729660035,236.98317392985027,0.0
2022-06-13 16:40:00,24.4,24.8,19.0,23.8,24.5,4.259,1.07338,25.4015,39.9019,21.88888888888889,5.222222222222222,125.0,0.05555555555555556,53.111111111111114,10.0,1021.0,50.22222222222222,11.555555555555555,6.333333333333334,3.2222222222222223,,450.4535812202541,0.7211620185267453,49.155386509760625,30.937535702387493,18.818417841593423,1.0574816250801087,20.359197438557942,169.396756178538,0.0
2022-06-13 16:50:00,24.1,24.5,18.8,23.8,24.5,4.305,1.03256,25.3827,40.0347,21.77777777777778,5.444444444444445,109.5,0.061111111111111116,53.72222222222222,10.0,1021.0,53.94444444444444,11.61111111111111,6.666666666666667,2.9444444444444446,,451.3189969889323,0.6884415240324823,52.91254704933382,30.927204904556277,18.965295327504474,1.0621723580360414,21.730435934066772,139.5793984413147,0.0
2022-06-13 17:00:00,24.5,24.9,19.0,23.7,24.5,4.271,1.16135,25.365299999999998,40.0849,21.666666666666668,5.666666666666666,94.0,0.06666666666666668,54.333333333333336,10.0,1021.0,57.666666666666664,11.666666666666666,7.0,2.666666666666667,,460.23528114055773,0.8268283761599979,57.82724556551142,30.94140315055847,19.198027623494465,1.0605413336058458,20.173694133758545,493.59504364013674,0.0
2022-06-13 17:10:00,24.4,24.8,18.8,23.7,24.5,4.256,0.9965550000000001,25.1702,40.1926,21.555555555555557,5.888888888888889,78.5,0.07222222222222223,54.94444444444444,10.0,1021.0,61.388888888888886,11.722222222222221,7.333333333333334,2.3888888888888893,,459.20715231358315,0.8326360492551395,72.45000440996246,30.93538407643636,19.79777886390686,0.9986946634451549,12.93439789613088,364.1905713907878,0.0
2022-06-13 17:20:00,24.8,25.1,19.4,23.7,24.6,4.242,0.96166,25.0066,40.1873,21.444444444444443,6.111111111111111,63.0,0.07777777777777779,55.55555555555556,10.0,1021.0,65.11111111111111,11.777777777777779,7.666666666666667,2.1111111111111116,,452.8280942789714,0.8127827271465528,83.13408996409615,30.888281412124634,20.505703376134235,0.9620253191391628,8.263862753709159,335.8006983693441,0.0
2022-06-13 17:30:00,24.3,24.7,18.9,23.6,24.4,4.268,1.0772650000000001,24.8643,40.2804,21.333333333333332,6.333333333333333,47.5,0.08333333333333334,56.16666666666667,10.0,1021.0,68.83333333333334,11.833333333333334,8.0,1.833333333333334,,449.651379233174,0.8311694064845809,86.31471462810107,30.89733439127604,21.11890154838562,0.961945166736841,4.942484399080277,414.7584998575847,0.0
2022-06-13 17:40:00,25.1,25.2,19.1,23.6,24.6,4.242,0.97647,24.9419,40.3555,21.22222222222222,6.555555555555555,32.0,0.08888888888888889,56.77777777777778,10.0,1021.0,72.55555555555556,11.88888888888889,8.333333333333334,1.5555555555555562,,453.8247821255388,0.779687186841574,85.10294711743371,30.931162659327192,21.47816289901733,0.9501283695797126,2.712609279354413,414.0788374328613,0.0
2022-06-13 17:50:00,24.6,24.9,18.7,23.6,24.5,4.278,1.040055,24.9026,40.3636,21.11111111111111,6.777777777777778,16.5,0.09444444444444446,57.388888888888886,10.0,1021.0,76.27777777777777,11.944444444444445,8.666666666666668,1.2777777777777786,,445.5183681233724,0.7064470090881242,88.37782214385642,30.95870402654012,21.86330666224162,0.951960965891679,1.6395390472809475,417.40131078084306,0.0
2022-06-13 18:00:00,24.7,25.0,18.8,23.6,24.5,4.297,1.20187,24.5814,40.3651,21.0,7.0,1.0,0.1,58.0,10.0,1021.0,80.0,12.0,9.0,1.0,,448.61814156367865,0.8727760694929435,100.48463592787921,30.9800693098704,22.17329018910726,0.9798215482632319,1.328681817849477,529.8684096272787,0.0
2022-06-13 18:10:00,24.6,24.9,19.1,23.6,24.5,4.233,1.2674400000000001,24.3002,40.4222,20.555555555555557,6.944444444444445,5.611111111111111,0.09444444444444446,59.5,10.0,1021.0555555555555,76.16666666666667,11.944444444444445,9.277777777777779,1.0,,451.1536267089844,0.9426356054093205,109.63225433759096,31.416681375503536,22.363807055155437,1.0031295055150986,1.1789616743723552,590.985897623698,0.0
2022-06-13 18:20:00,24.8,25.1,19.0,23.6,24.6,4.275,1.2656800000000001,23.7047,40.5638,20.11111111111111,6.888888888888889,10.222222222222221,0.08888888888888889,61.0,10.0,1021.1111111111111,72.33333333333333,11.88888888888889,9.555555555555555,1.0,,453.5924637226675,0.9091636006441494,112.43198979027527,32.55867130915324,22.015417655309044,0.9942897463838258,1.0981372340520223,546.0476893107095,0.0
2022-06-13 18:30:00,25.0,25.1,18.9,23.6,24.5,4.275,1.2409700000000001,22.909299999999998,40.677,19.666666666666668,6.833333333333333,14.833333333333332,0.08333333333333334,62.5,10.0,1021.1666666666666,68.5,11.833333333333334,9.833333333333334,1.0,,451.26156646728515,0.9452820930659435,113.25530281174653,32.831769418664315,21.63602959565126,0.9947884432059494,1.0538186803541547,548.479700884376,0.0
2022-06-13 18:40:00,24.7,25.0,18.9,23.6,24.6,4.25,1.257495,22.3824,40.8766,19.22222222222222,6.777777777777778,19.444444444444443,0.07777777777777778,64.0,10.0,1021.2222222222222,64.66666666666667,11.777777777777779,10.11111111111111,1.0,,452.4945096842448,0.9835989865088193,110.74319662471275,32.72340880711873,21.590319725672405,0.9194957713286082,1.0295344084501266,484.1801186116537,0.0
2022-06-13 18:50:00,24.5,24.9,19.4,23.6,24.5,4.236,1.32118,21.8705,40.983,18.77777777777778,6.722222222222222,24.055555555555554,0.07222222222222223,65.5,10.0,1021.2777777777778,60.83333333333333,11.722222222222221,10.38888888888889,1.0,,458.0333207439554,0.9268092316304897,110.98974636853752,32.546613680521645,21.776797580718995,0.9378054982423782,1.0161864574750266,468.5194460042318,0.0
2022-06-13 19:00:00,24.7,25.0,18.9,23.6,24.5,4.211,1.33256,21.5138,40.9982,18.333333333333332,6.666666666666667,28.666666666666664,0.06666666666666667,67.0,10.0,1021.3333333333334,57.0,11.666666666666666,10.666666666666666,1.0,,454.8406845969715,0.9210920261073922,112.15551350027829,32.29669599533081,22.120373344421388,1.05859303633372,1.0088589429855346,423.8580151875814,0.0
2022-06-13 19:10:00,24.5,24.9,18.7,23.5,24.5,4.208,1.36766,21.319499999999998,41.205,17.88888888888889,6.611111111111111,33.27777777777778,0.06111111111111111,68.5,10.0,1021.3888888888889,53.166666666666664,11.61111111111111,10.944444444444445,1.0,,457.7529920450846,0.963157916732427,111.66537367998544,32.0702054309845,22.577071765263874,0.945834139585495,1.0048363480965297,390.06508631388346,0.0
2022-06-13 19:20:00,24.1,24.6,18.6,23.5,24.4,4.229,1.36297,21.338,41.405,17.444444444444443,6.555555555555555,37.888888888888886,0.05555555555555556,70.0,10.0,1021.4444444444445,49.33333333333333,11.555555555555555,11.222222222222221,1.0,,453.22246431197243,1.006263972675733,107.89271161332643,31.895115788777666,23.018007316589355,1.0320933150251705,1.0026281942923865,364.7913351949056,0.0
2022-06-13 19:30:00,24.0,24.4,18.7,23.4,24.3,4.193,1.3291,21.292,41.5094,17.0,6.5,42.5,0.05,71.5,10.0,1021.5,45.5,11.5,11.5,1.0,,453.9160383798884,1.0553786154638576,106.51088779126182,31.749126118310812,23.41533445832508,0.9202805862628697,1.001415778795878,313.915896733185,0.0
2022-06-13 19:40:00,24.3,24.7,19.4,23.4,24.3,4.292,1.34619,21.4132,41.430099999999996,16.555555555555557,6.444444444444445,47.11111111111111,0.044444444444444446,73.0,10.0,1021.5555555555555,41.666666666666664,11.444444444444445,11.777777777777779,1.0,,456.77889221191407,1.0156658008694648,110.08851872762042,31.616561692555745,23.78642813364665,0.8873950610061486,1.0007579400142033,314.21010279337565,0.0
2022-06-13 19:50:00,24.1,24.5,18.9,23.4,24.3,4.258,1.403545,21.1202,41.3771,16.11111111111111,6.388888888888889,51.72222222222222,0.03888888888888889,74.5,10.0,1021.6111111111111,37.83333333333333,11.38888888888889,12.055555555555555,1.0,,452.4057271812702,0.9409195686043319,106.0352530954652,31.542526957194013,24.15137502352397,1.0445039196809134,1.0004037084182105,296.58440439860027,0.0
2022-06-13 20:00:00,24.0,24.4,18.6,23.3,24.2,4.199,1.43336,20.8129,41.3502,15.666666666666668,6.333333333333333,56.33333333333333,0.033333333333333326,76.0,10.0,1021.6666666666666,34.0,11.333333333333334,12.333333333333332,1.0,,455.77613625011224,1.016686244664219,108.8791146895845,31.478989226023355,24.418064718246463,1.0314586081107457,1.000209112962087,283.16427413940426,0.0
2022-06-13 20:10:00,23.7,24.3,19.2,23.3,24.1,4.224,1.4866350000000002,19.946199999999997,41.4273,15.222222222222221,6.277777777777778,60.94444444444444,0.027777777777777776,77.5,10.0,1021.7222222222222,30.166666666666664,11.277777777777779,12.61111111111111,1.0,,460.5018591308593,1.0108353983413028,116.48368441026764,31.41338251786154,24.657102843946447,1.1223957894880914,1.0001072585582733,286.0076143746298,0.0
2022-06-13 20:20:00,23.8,24.2,19.3,23.3,24.1,4.249,1.4381249999999999,19.5434,41.5483,14.777777777777779,6.222222222222222,65.55555555555556,0.022222222222222213,79.0,10.0,1021.7777777777778,26.33333333333333,11.222222222222221,12.88888888888889,1.0,,458.2159600795,1.0329991627598214,115.66669464822544,31.325164318084717,24.866357253392536,1.0828105492393176,1.0000419368346531,222.11198567708334,0.0
2022-06-13 20:30:00,23.2,23.8,18.6,23.2,23.9,4.243,1.5040749999999998,19.1988,41.677499999999995,14.333333333333334,6.166666666666667,70.16666666666666,0.016666666666666663,80.5,10.0,1021.8333333333334,22.5,11.166666666666666,13.166666666666666,1.0,,457.28598052978515,1.101473864832167,115.67356314448986,31.240868380916574,25.04598248711049,1.1264800009701421,1.0000298023223877,189.7826466803212,0.0
2022-06-13 20:40:00,22.7,23.4,18.4,23.2,23.7,4.273,1.59118,19.0212,41.8877,13.88888888888889,6.111111111111111,74.77777777777777,0.011111111111111113,82.0,10.0,1021.8888888888889,18.666666666666664,11.11111111111111,13.444444444444443,1.0,,462.8408136582649,1.1920949523108828,116.24647051708845,31.160241203308107,25.248295310338342,1.076377509832382,1.0000298023223877,154.8609730784098,0.0
2022-06-13 20:50:00,22.3,23.1,19.1,23.1,23.6,4.21,1.56122,19.267000000000003,42.0031,13.444444444444445,6.055555555555555,79.38888888888889,0.00555555555555555,83.5,10.0,1021.9444444444445,14.833333333333329,11.055555555555555,13.722222222222221,1.0,,464.0216404215495,1.211596896707338,117.24084347396247,31.076198561986285,25.45515550295512,1.1156264023979505,1.0000298023223877,132.56329237620037,0.0
2022-06-13 21:00:00,21.9,22.7,18.5,23.1,23.4,4.203,1.78253,19.7613,41.9446,13.0,6.0,84.0,0.0,85.0,10.0,1022.0,11.0,11.0,14.0,1.0,,462.6847379872991,1.2397694130940624,107.46579744737701,30.99744848887126,25.544592571258544,1.1847901287674905,1.0000298023223877,118.93802970886232,0.0
2022-06-13 21:10:00,21.5,22.5,18.8,23.1,23.3,4.242,1.71731,19.343899999999998,41.985,12.88888888888889,5.944444444444445,85.33333333333333,0.0,85.38888888888889,10.0,1022.0,10.722222222222221,10.88888888888889,13.777777777777779,1.0,,465.4845885423682,1.172956449926573,110.31536146368686,30.943343439102172,25.626599372227986,1.1415596579511962,1.0000298023223877,110.16124423980713,0.0
2022-06-13 21:20:00,21.2,22.2,19.0,23.0,23.2,4.265,1.730795,19.497899999999998,41.9437,12.777777777777779,5.888888888888889,86.66666666666667,0.0,85.77777777777777,10.0,1022.0,10.444444444444445,10.777777777777779,13.555555555555555,1.0,,462.74234181722005,1.2211767164276819,112.42537598970918,30.900644496281945,25.70611888249715,1.1850573977828025,1.0000298023223877,108.89750625610353,0.0
2022-06-13 21:30:00,21.2,22.2,19.0,23.0,23.1,4.22,1.70475,19.4357,42.0105,12.666666666666666,5.833333333333333,88.0,0.0,86.16666666666667,10.0,1022.0,10.166666666666666,10.666666666666666,13.333333333333334,1.0,,461.1471799582997,1.3270915950809496,109.33603839163054,30.848802744547527,25.856934706370037,1.275269176463286,1.0000298023223877,110.96239700317383,0.0
2022-06-13 21:40:00,21.2,22.2,18.7,23.0,23.1,4.246,1.75715,18.2451,42.0075,12.555555555555555,5.777777777777778,89.33333333333333,0.0,86.55555555555556,10.0,1022.0,9.88888888888889,10.555555555555555,13.11111111111111,1.0,,465.5427643839518,1.2363469854839104,108.73321237833485,30.771498424550874,25.92910739325435,1.2432401275276486,1.0000298023223877,112.85325744628906,0.0
2022-06-13 21:50:00,20.9,21.9,18.9,23.0,23.0,4.209,1.7930350000000002,17.7584,42.0738,12.444444444444445,5.722222222222222,90.66666666666667,0.0,86.94444444444444,10.0,1022.0,9.61111111111111,10.444444444444445,12.88888888888889,1.0,,466.1158530925883,1.1461149119522613,109.81293351793019,30.688718055089318,26.03023801803589,1.2314103361964226,1.0000298023223877,111.8673764292399,0.0
2022-06-13 22:00:00,20.8,21.9,19.1,22.9,23.0,4.241,1.80958,17.456200000000003,42.21,12.333333333333334,5.666666666666667,92.0,0.0,87.33333333333333,10.0,1022.0,9.333333333333334,10.333333333333334,12.666666666666666,1.0,,463.4895772228022,1.2110993734641937,113.99454190011753,30.59815218258425,26.165122616304075,1.2523117735297953,1.0000298023223877,113.04207122385829,0.0
2022-06-13 22:10:00,19.9,21.3,18.7,22.9,22.8,4.211,1.880885,17.9106,42.3089,12.222222222222221,5.611111111111111,93.33333333333333,0.0,87.72222222222223,10.0,1022.0,9.055555555555555,10.222222222222221,12.444444444444445,1.0,,466.92379038492834,1.2572451819268997,113.74422977059574,30.509186379114787,26.331908435821532,1.2025931527217228,1.0000298023223877,110.68764364878336,0.0
2022-06-13 22:20:00,19.4,20.8,18.4,22.9,22.5,4.216,1.87241,18.1375,42.3883,12.11111111111111,5.555555555555555,94.66666666666667,0.0,88.11111111111111,10.0,1022.0,8.777777777777779,10.11111111111111,12.222222222222221,1.0,,464.44235442413685,1.3486333580458232,109.4204767679764,30.437448906559762,26.4889826664638,1.281998269191531,1.0000298023223877,112.40693833502264,0.0
2022-06-13 22:30:00,19.4,20.8,18.8,22.8,22.5,4.257,1.8643399999999999,17.6309,42.3878,12.0,5.5,96.0,0.0,88.5,10.0,1022.0,8.5,10.0,12.0,1.0,,471.3787126142129,1.2123363249332217,113.77682665054408,30.37011130332947,26.685117241541548,1.3666228101650875,1.0000298023223877,113.89887407938639,0.0
2022-06-13 22:40:00,18.8,20.4,18.9,22.8,22.4,4.28,1.9365200000000002,17.4221,42.4607,11.88888888888889,5.444444444444445,97.33333333333333,0.0,88.88888888888889,10.0,1022.0,8.222222222222221,9.88888888888889,11.777777777777779,1.0,,470.4632615784393,1.307612858155353,115.22464992566297,30.298705607190158,26.85274715835279,1.2426228181993375,1.0000298023223877,111.028627227408,0.0
2022-06-13 22:50:00,18.7,20.2,18.8,22.8,22.3,4.21,1.90766,17.2371,42.4476,11.777777777777779,5.388888888888889,98.66666666666667,0.0,89.27777777777777,10.0,1022.0,7.944444444444445,9.777777777777779,11.555555555555555,1.0,,476.8780604921538,1.259893437475808,108.65103352368888,30.228522265752154,26.98865390777588,1.3568118631839752,1.0000298023223877,110.65208344777425,0.0
2022-06-13 23:00:00,18.8,20.3,18.8,22.8,22.3,4.23,1.9243100000000002,17.2964,42.442099999999996,11.666666666666666,5.333333333333333,100.0,0.0,89.66666666666667,10.0,1022.0,7.666666666666667,9.666666666666666,11.333333333333334,1.0,,477.866979387656,1.2530087843857243,108.70918583562818,30.17029728571574,27.107984215418497,1.2506065073609354,1.0000298023223877,113.43971599578859,0.0
2022-06-13 23:10:00,18.9,20.3,18.9,22.8,22.3,4.249,1.91695,17.590600000000002,42.5963,11.555555555555555,5.277777777777778,101.33333333333334,0.0,90.05555555555556,10.0,1022.0,7.388888888888889,9.555555555555555,11.11111111111111,1.0,,476.42755503336593,1.296059717872722,106.99112426025047,30.09274228090797,27.210554675847455,1.2923406146572587,1.0000298023223877,115.6323914718628,0.0
2022-06-13 23:20:00,18.8,20.3,19.0,22.8,22.2,4.225,1.907485,17.919800000000002,42.6298,11.444444444444445,5.222222222222222,102.66666666666667,0.0,90.44444444444444,10.0,1022.0,7.111111111111112,9.444444444444445,10.88888888888889,1.0,,476.0126142690374,1.3163223081136828,112.05209740654898,30.025684153238934,27.324824997584024,1.3585549872120222,1.0000298023223877,110.4564323425293,0.0
2022-06-13 23:30:00,18.9,20.3,19.1,22.8,22.3,4.228,1.9014099999999998,17.6179,42.5801,11.333333333333334,5.166666666666667,104.0,0.0,90.83333333333333,10.0,1022.0,6.833333333333334,9.333333333333334,10.666666666666668,1.0,,472.87175699869795,1.3549330655565368,114.73695128166068,29.964774223963424,27.504314028422037,1.213308764398098,1.0000298023223877,112.47846028645833,0.0
2022-06-13 23:40:00,18.8,20.3,19.1,22.8,22.2,4.215,1.8907800000000001,17.4084,42.4656,11.222222222222221,5.111111111111111,105.33333333333334,0.0,91.22222222222223,10.0,1022.0,6.555555555555556,9.222222222222221,10.444444444444445,1.0,,475.97598244502626,1.4370705347209327,112.75736332090563,29.9106319586436,27.764479926427203,1.3033005781968436,1.0000298023223877,111.03548194885255,0.0
2022-06-13 23:50:00,18.0,19.8,18.7,22.8,22.1,4.222,1.8673750000000002,17.197300000000002,42.5678,11.11111111111111,5.055555555555555,106.66666666666667,0.0,91.61111111111111,10.0,1022.0,6.277777777777779,9.11111111111111,10.222222222222221,1.0,,474.92937634698274,1.2637703038827848,116.07164053534385,29.851995637924944,28.036233220699707,1.2474000585746896,1.0000298023223877,111.53127596162055,0.0
2022-06-14 00:00:00,17.6,19.3,18.5,22.7,21.9,4.211,1.83843,16.905099999999997,42.708,11.0,5.0,108.0,0.0,92.0,10.0,1022.0,6.0,9.0,10.0,1.0,,479.98498474121095,1.3436816860221874,114.40321894521767,29.78603956222534,28.30685752550761,1.2454158626993497,1.0000298023223877,108.66154018402099,0.0
2022-06-14 00:10:00,17.4,19.1,18.6,22.7,21.8,4.197,1.958025,16.6803,42.8323,10.944444444444445,5.0,107.77777777777777,0.0,92.05555555555556,10.0,1022.0,6.055555555555555,9.0,10.0,1.0,,470.5971693648415,1.3645225486917012,108.20133384941661,29.72157860438029,28.492967243194578,1.3168896999955177,1.0000298023223877,111.3998718134562,0.0
2022-06-14 00:20:00,17.4,19.2,19.0,22.7,21.8,4.227,2.037865,17.0244,42.927499999999995,10.88888888888889,5.0,107.55555555555556,0.0,92.11111111111111,10.0,1022.0,6.111111111111111,9.0,10.0,1.0,,472.51517986779925,1.2861401094723557,106.3954656094481,29.663915872573853,28.590572455724082,1.2609337173899013,1.0000298023223877,108.17255021413166,0.0
2022-06-14 00:30:00,16.7,18.7,18.7,22.7,21.7,4.23,2.175995,16.7713,42.8003,10.833333333333334,5.0,107.33333333333333,0.0,92.16666666666667,10.0,1022.0,6.166666666666667,9.0,10.0,1.0,,472.78488281250003,1.4095790244293753,109.18385476451809,29.60780026117961,28.646524019241333,1.2731537665923436,1.0000298023223877,111.26932537078858,0.0
2022-06-14 00:40:00,16.3,18.4,18.3,22.7,21.5,4.231,2.045325,16.7131,42.877300000000005,10.777777777777779,5.0,107.11111111111111,0.0,92.22222222222223,10.0,1022.0,6.222222222222222,9.0,10.0,1.0,,473.2912545636056,1.4108244039614994,111.13298756917318,29.54825611911836,28.709168845056837,1.3333090836379697,1.0000298023223877,108.85674393763308,0.0
2022-06-14 00:50:00,16.4,18.4,18.2,22.6,21.5,4.197,2.12711,16.3405,42.936699999999995,10.722222222222221,5.0,106.88888888888889,0.0,92.27777777777777,10.0,1022.0,6.277777777777778,9.0,10.0,1.0,,469.86065938313806,1.3772227659552112,113.60761256675934,29.487774248123166,28.85731026649475,1.3861851273973784,1.0000298023223877,113.91576189676921,0.0
2022-06-14 01:00:00,16.5,18.5,18.4,22.6,21.5,4.241,2.19341,16.1509,42.903800000000004,10.666666666666666,5.0,106.66666666666667,0.0,92.33333333333333,10.0,1022.0,6.333333333333333,9.0,10.0,1.0,,469.6264517527613,1.3128358244121412,113.27715884278723,29.439192063013714,29.008268957138064,1.3690827045838039,1.0000298023223877,110.67015462239583,0.0
2022-06-14 01:10:00,16.6,18.6,18.4,22.6,21.5,4.214,2.2423136363636362,15.78709090909091,42.83890909090909,10.61111111111111,5.0,106.44444444444444,0.0,92.38888888888889,10.0,1022.0,6.388888888888889,9.0,10.0,1.0,,472.47363768128145,1.3993823498117046,108.90349688664669,29.400698537826536,29.087662124633788,1.278488649924596,1.0000298023223877,108.68645351409911,0.0
2022-06-14 01:20:00,17.1,18.9,18.6,22.6,21.5,4.22,2.3378550000000002,15.9393,42.888,10.555555555555555,5.0,106.22222222222223,0.0,92.44444444444444,10.0,1022.0,6.444444444444445,9.0,10.0,1.0,,473.5151995849609,1.4459723500040291,106.45264233066537,29.35993779818217,29.127994839350386,1.2828630046049754,1.0000298023223877,112.81803304036457,0.0
2022-06-14 01:30:00,16.8,18.7,18.5,22.6,21.5,4.265,2.37994,15.7837,43.0813,10.5,5.0,106.0,0.0,92.5,10.0,1022.0,6.5,9.0,10.0,1.0,,477.128477558706,1.3698953488149213,110.74249649759065,29.31872178613317,29.175173631087603,1.3082037691364987,1.0000298023223877,110.97947608857308,0.0
2022-06-14 01:40:00,16.6,18.5,18.4,22.6,21.5,4.231,2.27327,15.293700000000001,43.1632,10.444444444444445,5.0,105.77777777777777,0.0,92.55555555555556,10.0,1022.0,6.555555555555555,9.0,10.0,1.0,,476.7227567545573,1.4576881001393,111.96189878086587,29.28025521278381,29.208848203023273,1.3107348265250525,1.0000298023223877,109.96875649770102,0.0
2022-06-14 01:50:00,16.6,18.5,18.3,22.6,21.5,4.239,2.378145,14.8647,43.2137,10.38888888888889,5.0,105.55555555555556,0.0,92.61111111111111,10.0,1022.0,6.611111111111111,9.0,10.0,1.0,,477.7595217930586,1.4276484031663776,111.07656410669877,29.256662759780887,29.230433155695597,1.3526104269425074,1.0000298023223877,124.30003203074139,0.0
2022-06-14 02:00:00,16.4,18.4,18.2,22.6,21.4,4.228,2.378285,14.946000000000002,43.2275,10.333333333333334,5.0,105.33333333333333,0.0,92.66666666666667,10.0,1022.0,6.666666666666667,9.0,10.0,1.0,,478.9791609630365,1.4112972562663297,109.39692136602885,29.25683280309041,29.244372837400174,1.2799399367984527,1.0000298023223877,112.60481241882823,0.0
2022-06-14 02:10:00,16.5,18.4,18.2,22.5,21.4,4.25,2.347015,14.868,43.385,10.277777777777779,5.0,105.11111111111111,0.0,92.72222222222223,10.0,1022.0,6.722222222222222,9.0,10.0,1.0,,480.2644052124024,1.3963615437348684,110.06716723124187,29.250893869400024,29.232919670740763,1.3420708280801772,1.0000298023223877,103.72226642608643,0.0
2022-06-14 02:20:00,16.4,18.3,18.0,22.5,21.3,4.241,2.380135,15.0963,43.4096,10.222222222222221,5.0,104.88888888888889,0.0,92.77777777777777,10.0,1022.0,6.777777777777778,9.0,10.0,1.0,,484.97032741853565,1.428142556145703,108.61226343553619,29.239415890375774,29.16910309791565,1.3341771051287652,1.0000298023223877,112.34928031921386,0.0
2022-06-14 02:30:00,16.6,18.4,18.2,22.5,21.3,4.253,2.425985,14.772499999999999,43.4469,10.166666666666666,5.0,104.66666666666667,0.0,92.83333333333333,10.0,1022.0,6.833333333333333,9.0,10.0,1.0,,482.2761476152793,1.4319516605963813,109.56036794285316,29.220364104463755,29.139443307887014,1.3506470882762325,1.0000298023223877,106.14854934963373,0.0
2022-06-14 02:40:00,16.0,18.1,17.9,22.5,21.2,4.225,2.271275,14.7433,43.5301,10.11111111111111,5.0,104.44444444444444,0.0,92.88888888888889,10.0,1022.0,6.888888888888889,9.0,10.0,1.0,,479.7640920003256,1.3578955913145663,114.23681817157122,29.193996998469032,29.091783189773558,1.312634666065375,1.0000298023223877,107.75206766764322,0.0
2022-06-14 02:50:00,15.9,18.0,17.8,22.5,21.2,4.251,2.392745,14.5285,43.4622,10.055555555555555,5.0,104.22222222222223,0.0,92.94444444444444,10.0,1022.0,6.944444444444445,9.0,10.0,1.0,,483.2301846313477,1.424281310112463,108.84974477153715,29.16216048558553,29.09837726910909,1.33619539052248,1.0000298023223877,110.33994719187419,0.0
2022-06-14 03:00:00,15.9,18.4,18.0,22.4,20.7,4.235,2.40827,14.3612,43.4173,10.0,5.0,104.0,0.0,93.0,10.0,1022.0,7.0,9.0,10.0,1.0,,480.8426342773438,1.4125204748824491,108.55145504471946,29.127862459818523,29.0994890944163,1.2414774188399316,1.0000298023223877,106.93000091552736,0.0
2022-06-14 03:10:00,15.2,18.7,18.3,22.4,19.4,4.239,2.3407150000000003,14.2678,43.5569,10.055555555555555,4.944444444444445,102.83333333333333,0.0,92.66666666666667,10.0,1022.0,7.0,9.0,9.833333333333334,1.1666666666666667,,478.9899288870274,1.4940732269536303,109.81652840544275,29.094224821153233,29.12221819929738,1.2389315109125902,1.0000298023223877,115.0763105052677,0.0
2022-06-14 03:20:00,15.6,19.2,18.8,22.4,19.0,4.239,2.40031,14.363999999999999,43.6466,10.11111111111111,4.888888888888889,101.66666666666667,0.0,92.33333333333333,10.0,1022.0,7.0,9.0,9.666666666666666,1.3333333333333335,,477.993510945638,1.3827837163715038,110.94117490865418,29.06135240236918,29.12875522613525,1.2962173400322596,1.0000298023223877,105.61271240234376,0.0
2022-06-14 03:30:00,15.3,19.1,18.7,22.5,18.8,4.206,2.456885,14.3011,43.6687,10.166666666666666,4.833333333333333,100.5,0.0,92.0,10.0,1022.0,7.0,9.0,9.5,1.5,,477.472685139974,1.4506186271050556,110.31045173472603,29.033680429458617,29.133784983952843,1.3939625918865204,1.0000298023223877,111.79907216389975,0.0
2022-06-14 03:40:00,15.5,19.2,18.9,22.5,18.9,4.26,2.40989,14.1012,43.5366,10.222222222222221,4.777777777777778,99.33333333333333,0.0,91.66666666666667,10.0,1022.0,7.0,9.0,9.333333333333334,1.6666666666666667,,484.3123885582233,1.3604480680250852,110.51736238899878,29.01346787452698,29.152253856658934,1.3382582242290177,1.0000298023223877,109.38738026936849,0.0
2022-06-14 03:50:00,15.7,19.3,18.9,22.5,18.9,4.213,2.25018,14.0561,43.642,10.277777777777779,4.722222222222222,98.16666666666667,0.0,91.33333333333333,10.0,1022.0,7.0,9.0,9.166666666666666,1.8333333333333335,,486.00297139485673,1.3377229153823718,107.65311901243395,28.999742736816405,29.1509580039978,1.3145459069808323,1.0000298023223877,107.63087299346924,0.0
2022-06-14 04:00:00,15.3,19.4,19.0,22.5,18.9,4.179,2.419425,14.257200000000001,43.7456,10.333333333333334,4.666666666666667,97.0,0.0,91.0,10.0,1022.0,7.0,9.0,9.0,2.0,,485.41246107079513,1.4456824930071157,110.80259968687585,29.009889716532417,29.156831864493157,1.3273394741246494,1.003400705799912,113.76016660939536,0.0
2022-06-14 04:10:00,15.0,19.1,18.7,22.5,18.5,4.209,2.43919,14.357800000000001,43.788599999999995,10.38888888888889,4.611111111111111,95.83333333333333,0.0,90.66666666666667,10.0,1022.0,7.0,9.0,8.833333333333334,2.166666666666667,,480.5539658224172,1.4099724379299725,112.13570933218057,29.03266426404317,29.15331331253052,1.2556156030297279,1.054212723771731,109.28174533843995,0.0
2022-06-14 04:20:00,14.9,19.2,18.7,22.4,18.4,4.245,2.46924,14.7975,43.7804,10.444444444444445,4.555555555555555,94.66666666666667,0.0,90.33333333333333,10.0,1022.0,7.0,9.0,8.666666666666666,2.3333333333333335,,482.7874377441406,1.4024223658341473,109.4696206158568,29.072073952356977,29.118502270380656,1.2691756323973338,1.1516119800011317,104.17664194742838,0.0
2022-06-14 04:30:00,14.4,19.4,18.7,22.4,17.7,4.23,2.48399,14.6799,43.6337,10.5,4.5,93.5,0.0,90.0,10.0,1022.0,7.0,9.0,8.5,2.5,,478.80494796226765,1.3834576658879296,107.51830817982302,29.119315433502198,29.10496099472046,1.2139800391594568,1.299763846794764,108.54983444213867,0.0
2022-06-14 04:40:00,13.7,19.5,18.6,22.4,17.2,4.26,2.47554,15.103100000000001,43.6454,10.555555555555555,4.444444444444445,92.33333333333333,0.0,89.66666666666667,10.0,1022.0,7.0,9.0,8.333333333333334,2.666666666666667,,478.723364054362,1.5586013551047966,114.8795972959874,29.113434572219848,29.130567131042483,1.3306506194670995,1.4960669813553493,110.21470915476482,0.0
2022-06-14 04:50:00,13.9,19.7,18.7,22.4,16.9,4.293,2.502195,15.6203,43.709999999999994,10.61111111111111,4.388888888888889,91.16666666666667,0.0,89.33333333333333,10.0,1022.0,7.0,9.0,8.166666666666666,2.8333333333333335,,477.4422332272585,1.540272368064708,116.18110653656352,29.159145940144857,29.203175827662147,1.361099599500497,1.7218417086203892,107.6778622309367,0.0
2022-06-14 05:00:00,13.8,19.8,18.8,22.4,16.9,4.32,2.58188,15.8948,43.5202,10.666666666666666,4.333333333333333,90.0,0.0,89.0,10.0,1022.0,7.0,9.0,8.0,3.0,,476.0138032619432,1.5981491713672036,120.43445139696368,29.254052556355795,29.26720316251119,1.3106206430991492,1.9772197351853051,104.53530104319255,0.0
2022-06-14 05:10:00,14.1,19.9,18.8,22.4,16.9,4.301,2.64938,17.527,43.3098,10.722222222222221,4.277777777777778,88.83333333333333,0.0,88.66666666666667,10.0,1022.0,7.0,9.0,7.833333333333333,3.166666666666667,,474.31228503347813,1.5875008680221052,278.0769435102387,29.366791598002116,29.306691385904948,1.4521720318992934,2.264949475924174,108.92804954528808,0.0
2022-06-14 05:20:00,14.5,20.0,19.0,22.4,17.2,4.279,2.731305,18.8672,41.4122,10.777777777777779,4.222222222222222,87.66666666666667,0.0,88.33333333333333,10.0,1022.0,7.0,9.0,7.666666666666666,3.3333333333333335,,476.5256719198995,1.581758943415631,319.70280142315363,29.52200172429881,29.322076750546238,1.2322669276337308,2.552601848450636,108.12417601442387,0.0
2022-06-14 05:30:00,14.5,20.1,19.1,22.4,17.3,4.298,2.6154699999999997,19.7394,39.771699999999996,10.833333333333334,4.166666666666667,86.5,0.0,88.0,10.0,1022.0,7.0,9.0,7.5,3.5,,479.61107661455526,1.6208304433095253,301.1454197865287,29.702395267486573,29.296401294072467,1.2082146070400874,2.8448793947696687,109.22315193176269,0.0
2022-06-14 05:40:00,14.1,19.9,18.9,22.4,17.0,4.291,2.663135,19.941300000000002,38.7036,10.88888888888889,4.111111111111111,85.33333333333333,0.0,87.66666666666667,10.0,1022.0,7.0,9.0,7.333333333333333,3.666666666666667,,484.8231491088867,2.013685631182908,297.11901411843166,29.887988374569993,29.250794007306716,1.3232980506753518,3.139449997689091,108.19604466583769,0.0
2022-06-14 05:50:00,14.0,19.9,18.8,22.4,16.8,4.254,2.520235,20.988300000000002,37.8339,10.944444444444445,4.055555555555555,84.16666666666667,0.0,87.33333333333333,10.0,1022.0,7.0,9.0,7.166666666666666,3.8333333333333335,,490.80397852404366,2.713969599820126,268.74071969759666,30.090940039952596,29.193685846328737,1.2198541355133057,3.4362284926573436,110.45732912699381,0.0
2022-06-14 06:00:00,14.2,19.9,18.9,22.4,16.9,4.259,2.4742249999999997,21.2133,37.0083,11.0,4.0,83.0,0.0,87.0,10.0,1022.0,7.0,9.0,7.0,4.0,,486.4453957849261,2.891439839998881,264.88034472147626,29.83781920750936,29.1959019056956,2.068167272309462,4.450931708017984,20.985898412267368,0.0
2022-06-14 06:10:00,14.4,20.0,19.0,22.4,17.0,4.283,2.396655,22.4759,36.825,11.38888888888889,4.222222222222222,80.33333333333333,0.0,85.61111111111111,10.0,1021.8888888888889,6.611111111111111,9.055555555555555,7.111111111111111,4.055555555555555,,479.1856429036458,2.3989868994486536,314.8079934287206,28.997873706817625,29.8198673248291,2.225407504439354,9.460839383602142,1.000000238418579,0.0
2022-06-14 06:20:00,14.5,20.1,19.2,22.4,17.2,4.242,2.126035,22.4787,36.6582,11.777777777777779,4.444444444444445,77.66666666666667,0.0,84.22222222222223,10.0,1021.7777777777778,6.222222222222222,9.11111111111111,7.222222222222222,4.111111111111111,,472.30490543760106,2.0943564065600517,291.59174427269545,28.43980894589033,30.59120527970986,2.2371217949989712,14.30250519887997,1.000000238418579,0.0
2022-06-14 06:30:00,14.3,20.0,19.0,22.4,17.0,4.247,2.191555,22.2802,36.1917,12.166666666666666,4.666666666666667,75.0,0.0,82.83333333333333,10.0,1021.6666666666666,5.833333333333333,9.166666666666666,7.333333333333333,4.166666666666667,,473.1968716430664,2.10506614728836,328.5272035631083,27.933420400619507,31.251672147115073,2.2093020802736283,19.32672748883565,1.000000238418579,0.0
2022-06-14 06:40:00,15.4,20.4,19.5,22.5,17.8,4.245,2.110025,23.762800000000002,36.0898,12.555555555555555,4.888888888888889,72.33333333333333,0.0,81.44444444444444,10.0,1021.5555555555555,5.444444444444445,9.222222222222221,7.444444444444445,4.222222222222222,,459.9394314785662,2.2311600322541545,360.19074339613405,27.436639776229857,32.36883830388387,2.405318458676338,24.072981700897216,1.000000238418579,0.0
2022-06-14 06:50:00,15.4,20.4,19.5,22.5,17.7,4.217,2.138585,24.7719,35.5073,12.944444444444445,5.111111111111111,69.66666666666667,0.0,80.05555555555556,10.0,1021.4444444444445,5.055555555555555,9.277777777777779,7.555555555555555,4.277777777777778,,464.17955830891924,2.2693005557046773,315.3451427757134,26.832453505458727,33.683233504269296,2.4962233234722104,27.922997947963857,1.000000238418579,0.0
2022-06-14 07:00:00,15.9,20.6,19.7,22.6,18.1,4.21,2.038605,25.1405,35.410000000000004,13.333333333333334,5.333333333333333,67.0,0.0,78.66666666666667,10.0,1021.3333333333334,4.666666666666666,9.333333333333334,7.666666666666667,4.333333333333333,,456.8511671465293,2.0030538760403456,270.5320611244676,26.484762376149497,34.67510597229004,2.329219719171524,32.278172664642334,1.000000238418579,0.0
2022-06-14 07:10:00,16.2,20.6,19.9,22.9,18.7,4.212,2.087625,25.4641,35.2655,13.722222222222221,5.555555555555555,64.33333333333333,0.0,77.27777777777777,10.0,1021.2222222222222,4.277777777777778,9.38888888888889,7.777777777777778,4.388888888888889,,467.6101957755253,2.091113308668137,238.21512677855412,26.111436853408815,35.52344221115112,2.6684216386079784,37.196245772043866,1.000000238418579,0.0
2022-06-14 07:20:00,15.9,20.1,19.6,23.1,19.1,4.187,2.110405,25.841699999999996,35.0382,14.11111111111111,5.777777777777778,61.666666666666664,0.0,75.88888888888889,10.0,1021.1111111111111,3.888888888888889,9.444444444444445,7.888888888888889,4.444444444444445,,469.8748500569662,2.443147188718036,188.18016966652735,25.710959539413455,36.40436409632365,2.6611008205016455,41.63151847203572,1.000000238418579,0.0
2022-06-14 07:30:00,16.2,19.9,19.4,23.1,19.4,4.184,2.16685,25.996500000000005,34.9604,14.5,6.0,59.0,0.0,74.5,10.0,1021.0,3.5,9.5,8.0,4.5,,472.7079186801253,2.286243923107783,162.11981864929197,25.318723169962563,37.440751959482824,2.7736619953314463,46.58685848236084,1.000000238418579,0.0
2022-06-14 07:40:00,16.3,19.6,19.3,23.1,19.8,4.161,1.9873350000000003,26.4723,34.6859,14.88888888888889,6.222222222222222,56.33333333333333,0.0,73.11111111111111,10.0,1020.8888888888889,3.111111111111111,9.555555555555555,8.11111111111111,4.555555555555555,,462.02031861754665,2.148136731504047,142.49099321958036,25.14713363011678,38.42489459991455,2.7660743403434753,52.22782691319784,1.000000238418579,0.0
2022-06-14 07:50:00,16.6,19.5,19.2,23.2,20.6,4.175,2.107565,26.122500000000002,34.400099999999995,15.277777777777779,6.444444444444445,53.666666666666664,0.0,71.72222222222223,10.0,1020.7777777777778,2.7222222222222223,9.61111111111111,8.222222222222221,4.611111111111111,,465.2292278035482,2.4821401790777844,141.88188461346815,25.022936162948607,38.91694405873616,2.9227257605393726,58.958606554667156,1.000000238418579,0.0
2022-06-14 08:00:00,16.7,19.5,19.1,23.2,20.8,4.154,2.23378,26.268900000000002,34.341899999999995,15.666666666666668,6.666666666666666,51.0,0.0,70.33333333333334,10.0,1020.6666666666666,2.333333333333333,9.666666666666666,8.333333333333334,4.666666666666667,,463.99441073012076,2.1600877529113305,140.99333005484888,25.063323280615883,39.197843786041595,2.7805600679507023,65.96785327390243,1.000000238418579,0.0
2022-06-14 08:10:00,17.0,19.7,19.4,23.2,21.2,4.169,2.227645,26.2489,34.6609,16.055555555555557,6.888888888888889,48.33333333333333,0.0,68.94444444444444,10.0,1020.5555555555555,1.9444444444444446,9.722222222222221,8.444444444444445,4.722222222222222,,465.31476557238346,2.0344845184431235,115.90239466219973,25.190719559987386,39.230128370920816,2.6777365414301553,79.6871145248413,1.000000238418579,0.0
2022-06-14 08:20:00,17.4,19.5,19.1,23.2,21.7,4.16,2.097595,27.566300000000002,34.6638,16.444444444444443,7.111111111111111,45.666666666666664,0.0,67.55555555555556,10.0,1020.4444444444445,1.5555555555555554,9.777777777777779,8.555555555555555,4.777777777777778,,457.6188935343424,2.041272354762433,110.02802409328311,25.31561110496521,38.6099374961853,2.5876533848047254,86.71559816996256,1.000000238418579,0.0
2022-06-14 08:30:00,17.4,19.6,19.3,23.3,21.8,4.16,2.596785,27.7306,34.3489,16.833333333333332,7.333333333333333,43.0,0.0,66.16666666666667,10.0,1020.3333333333334,1.166666666666667,9.833333333333334,8.666666666666666,4.833333333333333,,464.16695549274317,2.186880334699895,132.31863427674028,25.48896259943644,37.93337711970011,2.657346823612849,91.33154781341553,1.000000238418579,0.0
2022-06-14 08:40:00,18.1,19.7,19.5,23.3,22.3,4.159,2.205735,28.4869,34.0875,17.22222222222222,7.555555555555555,40.33333333333333,0.0,64.77777777777777,10.0,1020.2222222222222,0.7777777777777777,9.88888888888889,8.777777777777779,4.888888888888889,,464.51381041077366,2.1129764045530792,154.73829527062884,25.581648338713933,37.72165529115604,2.839542052508052,100.76669793426014,1.000000238418579,0.0
2022-06-14 08:50:00,17.5,19.3,19.1,23.4,22.3,4.217,2.263165,28.3088,33.822900000000004,17.61111111111111,7.777777777777778,37.666666666666664,0.0,63.388888888888886,10.0,1020.1111111111111,0.3888888888888884,9.944444444444445,8.88888888888889,4.944444444444445,,463.0098254394531,2.9489151237576694,147.19463936239987,25.724065364201863,37.79958281199137,2.814084601402283,108.04453619639078,1.000000238418579,0.0
2022-06-14 09:00:00,17.6,19.5,19.2,23.4,22.3,4.198,2.31904,29.1779,34.008500000000005,18.0,8.0,35.0,0.0,62.0,10.0,1020.0,0.0,10.0,9.0,5.0,,459.0225333273,3.4071462779260626,117.21436811501023,25.902937714258833,37.61754531860352,2.9007283421357473,113.31641273498535,1.000000238418579,0.0
2022-06-14 09:10:00,17.9,19.7,19.4,23.4,22.4,4.195,2.1571,29.369999999999997,35.214999999999996,18.22222222222222,8.11111111111111,34.833333333333336,0.0,61.05555555555556,10.0,1019.8888888888889,1.111111111111111,10.0,9.166666666666666,5.055555555555555,,454.07541290283206,3.5086216378211974,104.11978979746502,25.890387135750608,37.43751501750425,3.161730424712916,129.58435300378852,1.000000238418579,0.0
2022-06-14 09:20:00,18.1,19.8,19.6,23.5,22.5,4.19,2.254455,29.1851,36.910199999999996,18.444444444444443,8.222222222222221,34.666666666666664,0.0,60.111111111111114,10.0,1019.7777777777778,2.222222222222222,10.0,9.333333333333334,5.111111111111111,,455.123057079096,3.342998603474622,118.158860113284,25.894061743418376,37.58233922322591,3.0224121606349947,144.2044679514567,1.000000238418579,0.0
2022-06-14 09:30:00,18.2,20.0,19.8,23.6,22.6,4.212,2.347545,29.305,37.8769,18.666666666666668,8.333333333333334,34.5,0.0,59.166666666666664,10.0,1019.6666666666666,3.333333333333333,10.0,9.5,5.166666666666667,,449.92272141730643,2.9756868094441584,130.13443670412917,25.881289838155112,37.76423464457194,3.354098377625147,157.5885171254476,1.000000238418579,0.0
2022-06-14 09:40:00,18.6,20.2,19.9,23.6,22.7,4.231,2.2751799999999998,29.517500000000002,38.5877,18.88888888888889,8.444444444444445,34.333333333333336,0.0,58.22222222222222,10.0,1019.5555555555555,4.444444444444444,10.0,9.666666666666666,5.222222222222222,,445.1122660319011,2.705350605249405,197.59616841634116,25.914783837052642,37.98065090731845,3.098122705703225,175.97292799569217,1.0000011736154557,0.0
2022-06-14 09:50:00,19.1,20.7,20.5,23.7,22.9,4.2,2.223815,29.0816,38.9605,19.11111111111111,8.555555555555555,34.166666666666664,0.0,57.27777777777778,10.0,1019.4444444444445,5.555555555555555,10.0,9.833333333333334,5.277777777777778,,451.08587941487633,2.832408688586984,227.6537883629233,26.15704385439555,38.00157376607259,3.215725399255752,171.24491048177083,6.408070619901021,0.0
2022-06-14 10:00:00,19.3,20.9,20.6,23.8,23.1,4.188,2.4157249999999997,28.6399,39.1006,19.333333333333332,8.666666666666666,34.0,0.0,56.333333333333336,10.0,1019.3333333333334,6.666666666666666,10.0,10.0,5.333333333333333,,449.27133494059245,3.2809239109020445,201.99770571994242,26.244527441660562,37.2947353108724,3.184480667114258,198.307171681722,1.0800503518184026,0.0
2022-06-14 10:10:00,19.9,21.3,19.6,23.8,23.2,4.231,2.574385,28.901100000000003,39.181200000000004,19.555555555555557,8.777777777777779,33.833333333333336,0.0,55.388888888888886,10.0,1019.2222222222222,7.777777777777777,10.0,10.166666666666666,5.388888888888889,,455.86510979663365,3.817819440715057,256.2716167665471,26.30982265300438,37.05832852545983,3.4784434607055017,207.00024517663843,12.156236083230686,0.0
2022-06-14 10:20:00,19.9,21.3,19.4,23.8,23.2,4.178,2.603435,28.5034,39.0515,19.77777777777778,8.88888888888889,33.666666666666664,0.0,54.44444444444444,10.0,1019.1111111111111,8.888888888888888,10.0,10.333333333333334,5.444444444444445,,461.5998051996341,4.2807221527894335,338.89403269449866,26.222408246994018,36.809631741841635,3.3718681967258455,223.90258748372398,20.656353277365366,0.0
2022-06-14 10:30:00,19.9,21.3,19.4,23.8,23.3,4.235,2.751185,28.6803,39.1979,20.0,9.0,33.5,0.0,53.5,10.0,1019.0,10.0,10.0,10.5,5.5,,466.3536061604817,4.3172580320013445,246.51211931821317,26.185312782923383,37.05504051208496,3.554904170036316,229.81562634785968,21.531688568592074,0.0
2022-06-14 10:40:00,20.1,21.5,19.0,23.9,23.4,4.16,2.74006,28.5791,39.2305,20.22222222222222,9.11111111111111,33.333333333333336,0.0,52.55555555555556,10.0,1018.8888888888889,11.11111111111111,10.0,10.666666666666666,5.555555555555555,,456.4958717854818,4.77721986407614,183.12499182103045,26.207184410095216,37.76710973739624,3.805477797587713,234.49208165486652,7.9168476221958795,0.0
2022-06-14 10:50:00,20.3,21.7,18.8,23.9,23.5,4.224,2.60077,28.7365,39.0857,20.444444444444443,9.222222222222221,33.166666666666664,0.0,51.611111111111114,10.0,1018.7777777777778,12.222222222222221,10.0,10.833333333333334,5.611111111111111,,455.0643354183504,5.278197960436008,271.3890893757276,26.21833018714613,37.958849492724475,3.2895529416610634,252.98056492164488,25.414677198180733,0.0
2022-06-14 11:00:00,20.4,21.7,19.1,24.0,23.5,4.236,2.6226849999999997,29.278100000000002,38.9827,20.666666666666668,9.333333333333334,33.0,0.0,50.66666666666667,10.0,1018.6666666666666,13.333333333333332,10.0,11.0,5.666666666666667,,452.7725270589193,5.453160392187409,254.29549503477278,26.30078400929769,38.14187450408936,3.3731194309393566,251.43004163106283,28.095629425048827,0.0
2022-06-14 11:10:00,20.6,21.8,19.4,24.0,23.6,4.219,2.52957,29.307499999999997,38.7316,20.88888888888889,9.444444444444445,32.833333333333336,0.0,49.72222222222222,10.0,1018.5555555555555,14.444444444444443,10.0,11.166666666666668,5.722222222222222,,456.7065823364258,5.709253093401591,173.689939066569,26.412760267257692,38.09651586532593,2.9104691751797995,256.89596199035645,45.87975291252136,0.0
2022-06-14 11:20:00,20.8,22.0,19.1,24.0,23.6,4.232,2.4624800000000002,29.6716,38.6884,21.11111111111111,9.555555555555555,32.666666666666664,0.0,48.77777777777778,10.0,1018.4444444444445,15.555555555555554,10.0,11.333333333333334,5.777777777777778,,452.39989614201687,5.280353946308631,112.13916446534927,26.542013053633475,37.902166304249576,3.2069315308234736,269.29139486427516,42.61703662903583,0.0
2022-06-14 11:30:00,21.6,22.5,18.9,23.9,23.7,4.19,2.448415,29.867,38.6494,21.333333333333332,9.666666666666666,32.5,0.0,47.833333333333336,10.0,1018.3333333333334,16.666666666666664,10.0,11.5,5.833333333333333,,451.7036821492513,5.510447148764874,82.44173051694018,26.53920746803284,37.503819669087726,3.2124738184611004,300.92024576822917,48.266223932902015,0.0
2022-06-14 11:40:00,21.5,22.6,19.3,24.0,23.9,4.189,2.48766,28.3953,38.576,21.555555555555557,9.777777777777779,32.333333333333336,0.0,46.888888888888886,10.0,1018.2222222222222,17.777777777777775,10.0,11.666666666666668,5.888888888888889,,454.36622353038564,5.039789471437702,68.9015972499524,26.580276390711468,38.490232175191245,3.266232322454452,318.94372634887696,41.26214323361715,0.0
