,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-14 11:50:00,21.5,22.7,19.2,24.1,24.0,4.217,2.4361249999999997,28.723300000000002,38.5786,21.77777777777778,9.88888888888889,32.166666666666664,0.0,45.94444444444444,10.0,1018.1111111111111,18.888888888888886,10.0,11.833333333333334,5.944444444444445,,451.5905271578384,4.960489890319479,51.48398440915986,26.678410211000283,39.042945638771265,3.2361900746040653,317.56418438353825,60.45585693213458,0.0
2022-06-14 12:00:00,21.8,22.8,19.0,24.1,24.1,4.179,2.37117,28.059199999999997,38.4182,22.0,10.0,32.0,0.0,45.0,10.0,1018.0,20.0,10.0,12.0,6.0,,451.4787322998047,4.996430968443553,35.71899275779724,26.70709803899129,37.988584213256836,3.0450449355443316,346.9160290527344,46.78614101409912,189.0
2022-06-14 12:10:00,22.2,23.2,19.3,24.2,24.2,4.205,2.466245,28.0594,38.570499999999996,22.11111111111111,10.166666666666666,31.88888888888889,0.0,44.833333333333336,10.0,1018.0,19.11111111111111,10.0,12.11111111111111,6.0,,455.11675289110207,5.3823040771619075,28.464265297658027,26.7887757619222,37.526696027119954,2.8738934532801315,352.5957888285319,74.94589761734008,0.0
2022-06-14 12:20:00,22.6,23.5,19.6,24.2,24.4,4.182,2.3809899999999997,28.2106,38.624700000000004,22.22222222222222,10.333333333333334,31.77777777777778,0.0,44.666666666666664,10.0,1018.0,18.22222222222222,10.0,12.222222222222221,6.0,,457.50610676031,5.957985826441123,28.784952122747562,26.856804388181757,37.60871023511626,2.851997451147095,355.85779002955707,84.59542099624385,0.0
2022-06-14 12:30:00,23.0,23.8,19.1,24.3,24.5,4.188,2.1439,28.4728,38.619600000000005,22.333333333333332,10.5,31.666666666666668,0.0,44.5,10.0,1018.0,17.333333333333332,10.0,12.333333333333334,6.0,,450.7565869140625,5.005601149400075,62.055876547495515,27.014735485712684,37.59113607406616,2.7226597682634988,330.4600971476237,95.72210375467935,0.0
2022-06-14 12:40:00,22.8,23.8,18.8,24.3,24.5,4.256,2.3382,28.131400000000003,38.5572,22.444444444444443,10.666666666666666,31.555555555555557,0.0,44.333333333333336,10.0,1018.0,16.444444444444443,10.0,12.444444444444445,6.0,,450.567507169877,4.349280316614162,79.89661490337997,27.148335890639675,37.53001213448947,2.950038222908322,330.7195443642205,114.66729858085758,0.0
2022-06-14 12:50:00,23.3,24.1,18.7,24.3,24.7,4.303,2.1500399999999997,28.3106,38.4715,22.555555555555557,10.833333333333334,31.444444444444443,0.0,44.166666666666664,10.0,1018.0,15.555555555555555,10.0,12.555555555555555,6.0,,451.68824788411456,3.676566770730046,68.66838710644825,27.266915772755944,37.607513682047525,2.8393143820762634,340.08139877319337,101.57544008890788,0.0
2022-06-14 13:00:00,23.7,24.4,19.5,24.3,24.7,4.26,1.9663650000000001,28.1318,38.4918,22.666666666666668,11.0,31.333333333333332,0.0,44.0,10.0,1018.0,14.666666666666668,10.0,12.666666666666666,6.0,,452.74116907229364,3.3466304129126385,64.5308733270936,27.404746990203858,37.268379364013676,2.783953069051107,318.4193196105957,109.4850707880656,0.0
2022-06-14 13:10:00,23.9,24.5,18.9,24.3,24.8,4.235,1.98198,28.370799999999996,38.2431,22.77777777777778,11.166666666666666,31.22222222222222,0.0,43.833333333333336,10.0,1018.0,13.777777777777779,10.0,12.777777777777779,6.0,,451.77446229781225,2.825300495624542,52.40248597462973,27.52258228937785,35.00014282226563,2.5043193344275156,319.1430372619629,103.26543968200683,0.0
2022-06-14 13:20:00,24.0,24.7,18.8,24.3,24.8,4.314,2.02566,28.093,38.1493,22.88888888888889,11.333333333333334,31.11111111111111,0.0,43.666666666666664,10.0,1018.0,12.88888888888889,10.0,12.88888888888889,6.0,,446.55837910970047,2.6492572918045996,69.98060875316125,27.70890309969584,34.16703121821085,2.4380389791727066,317.50906483968095,105.96206981658936,0.0
2022-06-14 13:30:00,24.6,25.1,19.3,24.3,25.0,4.317,1.9716349999999998,28.2805,38.3904,23.0,11.5,31.0,0.0,43.5,10.0,1018.0,12.0,10.0,13.0,6.0,,440.73892701598413,2.5635752947519057,91.25255889267571,27.905081106821694,34.09531969706218,2.478980947931608,303.21313481648764,119.48390345255534,0.0
2022-06-14 13:40:00,25.2,25.5,19.6,24.3,25.1,4.288,2.13328,28.1575,38.5024,23.11111111111111,11.666666666666666,30.88888888888889,0.0,43.333333333333336,10.0,1018.0,11.11111111111111,10.0,13.11111111111111,6.0,,442.6623694443977,2.5250554156034006,91.08377168450652,28.05618927637736,33.938425051371254,2.6565387709935506,311.6098783874512,125.65050186157228,0.0
2022-06-14 13:50:00,25.4,25.7,19.0,24.2,25.2,4.236,2.14576,27.9658,38.5059,23.22222222222222,11.833333333333334,30.77777777777778,0.0,43.166666666666664,10.0,1018.0,10.222222222222223,10.0,13.222222222222221,6.0,,447.34148773193357,2.3241616489624572,100.15918521019026,28.169837423960367,33.935838832855225,2.5738002824783326,320.1390254720052,120.94234942118325,0.0
2022-06-14 14:00:00,25.5,25.7,18.8,24.2,25.1,4.333,2.14287,27.784100000000002,38.4288,23.333333333333332,12.0,30.666666666666668,0.0,43.0,10.0,1018.0,9.333333333333334,10.0,13.333333333333334,6.0,,445.855660484577,2.2959920459985734,106.83633336385091,28.291171344121295,34.28781538009643,2.586985025008519,308.7778697713216,108.39692773183188,0.0
2022-06-14 14:10:00,26.2,26.3,19.2,24.2,25.3,4.269,2.1156449999999998,27.868299999999998,38.5325,23.444444444444443,12.166666666666668,30.555555555555557,0.0,42.833333333333336,10.0,1018.0,8.444444444444445,10.0,13.444444444444445,6.0,,443.59204243977865,2.307424304455014,101.57028309902903,28.46084106763204,34.40638706843058,2.555972448190053,284.30229146321614,133.18120489756265,0.0
2022-06-14 14:20:00,26.6,26.5,19.1,24.2,25.3,4.252,2.2549599999999996,27.9997,38.6097,23.555555555555557,12.333333333333334,30.444444444444443,0.0,42.666666666666664,10.0,1018.0,7.555555555555555,10.0,13.555555555555555,6.0,,453.37149219030624,2.220490946702365,98.17852419492215,28.69432416915894,34.25560336430867,2.5888301984469093,258.1246425628662,125.01071356455483,0.0
2022-06-14 14:30:00,26.1,25.6,18.8,24.2,26.4,4.618,2.21022,28.317,38.6363,23.666666666666668,12.5,30.333333333333332,0.0,42.5,10.0,1018.0,6.666666666666668,10.0,13.666666666666666,6.0,,451.67993582539174,2.1403104232596815,91.66538814372262,28.93253452618917,34.098041706085205,2.5707494393984476,218.7307974497477,141.57634821573893,0.0
2022-06-14 14:40:00,26.5,25.6,18.8,24.2,26.5,4.605,2.10962,28.1084,38.5067,23.77777777777778,12.666666666666668,30.22222222222222,0.0,42.333333333333336,10.0,1018.0,5.777777777777779,10.0,13.777777777777779,6.0,,451.8949649047851,2.2165505495246522,88.41730933216333,29.15419827461243,33.94739107131958,2.636631715695063,180.96435056050618,161.2998016357422,0.0
2022-06-14 14:50:00,26.6,25.7,19.0,24.1,26.8,4.598,1.9531300000000003,28.280399999999997,38.3096,23.88888888888889,12.833333333333334,30.11111111111111,0.0,42.166666666666664,10.0,1018.0,4.888888888888889,10.0,13.88888888888889,6.0,,455.41771323368465,2.1241909633821012,80.96445004199184,29.40774193748099,33.7709453767245,2.4982712537603953,157.7618828974656,140.96080268401266,0.0
2022-06-14 15:00:00,26.8,25.7,19.1,24.1,26.8,4.609,2.040025,28.439600000000002,38.4188,24.0,13.0,30.0,0.0,42.0,10.0,1018.0,4.0,10.0,14.0,6.0,,457.98575836181647,2.033980959428232,78.45861025794078,29.696519152323408,33.13874442418417,2.263751910726229,128.3069627761841,132.35298803965253,0.0
2022-06-14 15:10:00,27.5,25.9,19.2,24.1,27.2,4.643,2.047885,28.4567,38.5184,23.833333333333332,12.777777777777779,30.555555555555557,0.0,43.05555555555556,10.0,1018.0,4.055555555555555,10.166666666666666,13.88888888888889,5.722222222222222,,450.65419118245444,2.0381931883635493,85.58958775256313,29.95860122044881,32.39694465319316,2.2365893669923147,121.78777297973633,119.52142096201578,0.0
2022-06-14 15:20:00,27.7,25.9,19.0,24.1,27.4,4.619,1.972115,28.5003,38.646100000000004,23.666666666666668,12.555555555555555,31.11111111111111,0.0,44.111111111111114,10.0,1018.0,4.111111111111111,10.333333333333334,13.777777777777779,5.444444444444445,,446.61860485208445,1.816897316639033,90.88681282905536,30.182474892934163,31.787162122726443,2.2902671112616857,119.84016510009765,113.06205932617188,0.0
2022-06-14 15:30:00,27.4,25.9,19.0,24.0,27.4,4.627,1.9359300000000002,28.121,38.7625,23.5,12.333333333333334,31.666666666666668,0.0,45.166666666666664,10.0,1018.0,4.166666666666667,10.5,13.666666666666666,5.166666666666667,,447.24836069742844,1.9703326175879625,93.42439760887017,30.366001567840577,31.105701799392698,2.106050554116567,118.05450948079427,156.74590396881104,0.0
2022-06-14 15:40:00,27.4,25.8,19.1,24.0,27.1,4.611,2.23326,27.9092,38.7805,23.333333333333332,12.11111111111111,32.22222222222222,0.0,46.22222222222222,10.0,1018.0,4.222222222222222,10.666666666666666,13.555555555555555,4.888888888888889,,439.75367933952947,1.9776200889968603,98.2416256293604,30.611644767125448,30.696231791178388,2.2759624381860095,84.33280977884928,206.25323699951173,0.0
2022-06-14 15:50:00,27.9,25.9,19.1,24.0,27.6,4.641,2.07201,27.4252,38.909,23.166666666666668,11.88888888888889,32.77777777777778,0.0,47.27777777777778,10.0,1018.0,4.277777777777778,10.833333333333334,13.444444444444445,4.611111111111111,,438.58009110374013,1.982922062079112,106.56115929921468,30.773410374539047,30.57474316844833,2.6852749184902107,70.83742276531154,112.18397374449475,0.0
2022-06-14 16:00:00,27.6,26.1,19.1,24.0,27.8,4.607,2.004975,27.2241,39.039100000000005,23.0,11.666666666666666,33.333333333333336,0.0,48.333333333333336,10.0,1018.0,4.333333333333333,11.0,13.333333333333334,4.333333333333334,,444.9733037312825,1.9551869672031728,141.29954316586424,30.874845978418982,30.451566047668457,2.3727056674162545,68.43825630187987,136.74256689707437,0.0
2022-06-14 16:10:00,28.3,26.0,18.9,24.0,27.7,4.598,2.105235,27.003800000000002,39.1718,22.833333333333332,11.444444444444445,33.888888888888886,0.0,49.388888888888886,10.0,1018.0,4.388888888888889,11.166666666666666,13.222222222222221,4.055555555555555,,446.4924670480312,1.9589764386752229,192.09971347528662,30.911707197825116,30.306173925399783,2.2383431384960812,66.27226983388265,99.17823749542237,0.0
2022-06-14 16:20:00,27.7,26.0,19.0,24.0,27.6,4.594,2.1744399999999997,26.9926,39.2722,22.666666666666668,11.222222222222221,34.44444444444444,0.0,50.44444444444444,10.0,1018.0,4.444444444444445,11.333333333333334,13.11111111111111,3.777777777777778,,449.3741010538737,1.9703150177136652,173.95039501513466,30.926655868467737,30.250130251014166,2.1839222734547703,69.12193825455964,110.81157253640598,0.0
2022-06-14 16:30:00,28.1,26.1,19.2,24.0,27.9,4.594,2.00428,26.9831,39.2046,22.5,11.0,35.0,0.0,51.5,10.0,1018.0,4.5,11.5,13.0,3.5,,444.75404034143213,1.9322712021459967,129.23092800700732,30.91841237703959,30.185099662144978,2.2911573902765907,70.30735933939616,119.32413108825683,0.0
2022-06-14 16:40:00,27.6,26.0,19.1,24.0,27.7,4.592,2.17345,27.1406,39.240300000000005,22.333333333333332,10.777777777777779,35.55555555555556,0.0,52.55555555555556,10.0,1018.0,4.555555555555555,11.666666666666666,12.88888888888889,3.2222222222222223,,450.32965363951934,1.960610106880382,105.64817408006743,30.988052218755087,30.230899063746136,2.199017107486725,68.42148525238038,124.27825702667238,0.0
2022-06-14 16:50:00,27.6,26.0,19.1,24.0,27.7,4.618,2.218965,27.2094,39.1825,22.166666666666668,10.555555555555555,36.111111111111114,0.0,53.611111111111114,10.0,1018.0,4.611111111111111,11.833333333333334,12.777777777777779,2.9444444444444446,,451.92667724609373,1.899705826653599,100.23863548752952,31.05125826835632,30.427548205057782,2.1355698972940447,65.46434565226238,108.2612401453654,0.0
2022-06-14 17:00:00,27.4,25.8,19.0,23.9,27.3,4.581,2.1992599999999998,26.9233,39.144600000000004,22.0,10.333333333333334,36.666666666666664,0.0,54.66666666666667,10.0,1018.0,4.666666666666667,12.0,12.666666666666666,2.666666666666667,,443.67144716810907,2.0199042558670044,96.65336125691732,30.976880833307906,30.514377387364704,2.398848980466525,66.02777568817139,99.17813803354899,0.0
2022-06-14 17:10:00,28.0,26.0,19.2,23.9,27.8,4.596,2.210575,26.609,39.1425,21.833333333333332,10.11111111111111,37.22222222222222,0.0,55.72222222222222,10.0,1018.0,4.722222222222222,12.166666666666668,12.555555555555555,2.3888888888888893,,446.384331258138,1.9520158784200916,97.97319239082984,31.105972938537597,30.42850779533386,2.238894436955452,75.08650361378987,108.42908746083576,0.0
2022-06-14 17:20:00,28.4,26.0,19.0,23.9,27.9,4.593,2.2016199999999997,26.5935,39.2281,21.666666666666668,9.88888888888889,37.77777777777778,0.0,56.77777777777778,10.0,1018.0,4.777777777777778,12.333333333333334,12.444444444444445,2.1111111111111116,,441.80756295741287,2.006263505129491,102.47013528231173,31.97998039563497,29.931930646896365,2.3284487462043764,73.13744669596353,120.43234259287517,0.0
2022-06-14 17:30:00,27.9,25.8,18.9,23.9,27.5,4.588,2.26004,26.500700000000002,39.3868,21.5,9.666666666666668,38.33333333333333,0.0,57.833333333333336,10.0,1018.0,4.833333333333333,12.5,12.333333333333334,1.833333333333334,,443.57287867403574,2.019050646030297,106.12310243337167,32.14681710561116,28.989850009282428,2.1484612518548967,64.54139802296956,135.9751642227173,0.0
2022-06-14 17:40:00,26.7,25.6,19.0,23.8,26.9,4.556,2.066665,26.3855,39.516000000000005,21.333333333333332,9.444444444444445,38.888888888888886,0.0,58.888888888888886,10.0,1018.0,4.888888888888889,12.666666666666668,12.222222222222221,1.5555555555555562,,448.44416625976567,1.969961238173442,105.9193279578861,31.93895462036133,28.747600886027016,2.192590708732605,48.11263505299886,316.78080485026044,0.0
2022-06-14 17:50:00,26.7,25.4,19.0,23.8,26.6,4.61,2.1434249999999997,26.245799999999996,39.5835,21.166666666666668,9.222222222222221,39.44444444444444,0.0,59.94444444444444,10.0,1018.0,4.944444444444445,12.833333333333334,12.11111111111111,1.2777777777777786,,448.8987202471152,1.9448661758973773,109.72337550341072,31.980882260004677,28.762397012710572,2.0312460803985593,30.457092698415117,696.070465037028,0.0
2022-06-14 18:00:00,26.4,25.4,19.0,23.8,26.5,4.608,2.113495,25.8447,39.5901,21.0,9.0,40.0,0.0,61.0,10.0,1018.0,5.0,13.0,12.0,1.0,,451.1882872552982,2.0042272376509036,107.86333234431379,32.171164156595864,28.72266751289368,2.051256685058276,17.148944862683614,799.3196305338541,0.0
2022-06-14 18:10:00,26.3,25.3,19.0,23.8,26.4,4.569,2.0515499999999998,25.4693,39.687,20.61111111111111,8.833333333333334,43.27777777777778,0.0,62.333333333333336,10.0,1018.0555555555555,6.5,12.944444444444445,12.0,1.0,,454.5146481323242,1.8323166054049456,111.45125949924275,32.39302213668823,28.659315792719525,2.0443419631322226,9.417965660889944,812.0127081298828,0.0
2022-06-14 18:20:00,26.5,25.3,19.0,23.7,26.4,4.575,2.085295,25.1932,39.8712,20.22222222222222,8.666666666666666,46.55555555555556,0.0,63.666666666666664,10.0,1018.1111111111111,8.0,12.88888888888889,12.0,1.0,,448.82121339293735,1.9163727895553504,107.93046415900105,33.00809546788533,28.327152592341104,1.8340464589993162,5.017256118853887,913.5604772949218,0.0
2022-06-14 18:30:00,26.1,25.2,18.9,23.7,26.3,4.583,2.088825,25.2118,40.0098,19.833333333333332,8.5,49.833333333333336,0.0,65.0,10.0,1018.1666666666666,9.5,12.833333333333334,12.0,1.0,,447.1527807897809,1.8818133413118159,105.56079207835224,33.075679276784264,27.917086432774862,1.829752312898636,2.289329398671786,853.3082328287761,0.0
2022-06-14 18:40:00,26.0,25.1,18.9,23.7,26.1,4.596,2.054705,24.947200000000002,40.1541,19.444444444444443,8.333333333333334,53.111111111111114,0.0,66.33333333333333,10.0,1018.2222222222222,11.0,12.777777777777779,12.0,1.0,,446.831477355957,1.9231907407846827,107.47084281123963,32.856613125666385,27.87831990403644,1.7866421755356978,1.4153087141554235,804.7732349770756,0.0
2022-06-14 18:50:00,26.0,25.2,19.4,23.7,26.2,4.551,2.10178,24.5594,40.2001,19.055555555555557,8.166666666666666,56.388888888888886,0.0,67.66666666666667,10.0,1018.2777777777778,12.5,12.722222222222221,12.0,1.0,,451.56571390436983,1.8906642037562733,109.47792192556089,32.60387420654297,28.035518849690753,1.870677242676417,1.214397422472636,711.247632446289,0.0
2022-06-14 19:00:00,26.2,25.2,19.1,23.7,26.2,4.558,2.136875,24.4495,40.3037,18.666666666666668,8.0,59.66666666666667,0.0,69.0,10.0,1018.3333333333334,14.0,12.666666666666666,12.0,1.0,,451.7462556966146,1.805849555431113,110.50239908638648,32.41495126724243,28.29580556233724,1.9872488196690878,1.1167841098705928,719.4736014811199,0.0
2022-06-14 19:10:00,25.7,25.1,18.9,23.7,25.9,4.554,2.12302,24.1903,40.2863,18.27777777777778,7.833333333333333,62.94444444444444,0.0,70.33333333333333,10.0,1018.3888888888889,15.5,12.61111111111111,12.0,1.0,,451.915731124001,1.836880725702997,109.76499967628953,32.231753228505454,28.540871785481773,1.9355615174770358,1.064044842918714,581.6771393839518,0.0
2022-06-14 19:20:00,25.5,25.0,18.7,23.6,25.8,4.556,2.2721050000000003,23.973300000000002,40.3677,17.88888888888889,7.666666666666666,66.22222222222223,0.0,71.66666666666667,10.0,1018.4444444444445,17.0,12.555555555555555,12.0,1.0,,448.6357241961599,1.8319037865548484,105.97191963863911,32.079723021189366,28.77511610984802,1.7607895588874818,1.0351568923393883,551.3594814046224,0.0
2022-06-14 19:30:00,25.6,25.0,18.8,23.6,25.8,4.56,2.249995,23.7,40.457499999999996,17.5,7.5,69.5,0.0,73.0,10.0,1018.5,18.5,12.5,12.0,1.0,,449.2531224568685,1.8351510238613784,105.82159906441208,31.95229307174683,28.98575362205505,1.698593763113022,1.0192904661099116,468.6650964355469,0.0
2022-06-14 19:40:00,25.7,24.9,18.8,23.6,25.8,4.517,2.3081050000000003,23.3671,40.4174,17.11111111111111,7.333333333333333,72.77777777777777,0.0,74.33333333333333,10.0,1018.5555555555555,20.0,12.444444444444445,12.0,1.0,,452.9774605832155,1.8968980545276974,107.80019701165668,31.81713123003642,29.156550935109458,1.8099293764432272,1.0105627423524857,470.83759160359693,0.0
2022-06-14 19:50:00,25.4,24.8,18.8,23.6,25.5,4.516,2.07392,22.915,40.5167,16.72222222222222,7.166666666666666,76.05555555555556,0.0,75.66666666666667,10.0,1018.6111111111111,21.5,12.38888888888889,12.0,1.0,,452.8366373697917,1.8268201671650182,110.26145120028048,31.701686903635665,29.28747468312581,1.7338264499107996,1.0057718118031818,404.72586558024085,0.0
2022-06-14 20:00:00,24.8,24.6,19.2,23.5,25.2,4.51,2.106925,22.392699999999998,40.6628,16.333333333333332,7.0,79.33333333333334,0.0,77.0,10.0,1018.6666666666666,23.0,12.333333333333334,12.0,1.0,,455.7256372631556,1.8035077012326084,110.85718337689416,31.59099651953551,29.39873381144605,1.7746266148056578,1.0031429136553505,404.57923741631674,0.0
2022-06-14 20:10:00,24.7,24.6,18.9,23.5,25.0,4.522,2.19393,22.0017,40.8309,15.944444444444445,6.833333333333333,82.61111111111111,0.0,78.33333333333334,10.0,1018.7222222222222,24.5,12.277777777777779,12.0,1.0,,448.0452359850653,1.877698646948836,109.3885297669664,31.504242880564107,29.504145450422453,1.6796887110736929,1.001698875139629,348.466617465403,0.0
2022-06-14 20:20:00,24.3,24.7,18.7,23.5,24.4,4.176,2.243995,21.675800000000002,40.907,15.555555555555555,6.666666666666666,85.88888888888889,0.0,79.66666666666667,10.0,1018.7777777777778,26.0,12.222222222222221,12.0,1.0,,446.7749659220378,1.8258469999644718,113.74255706700902,31.455799933365785,29.594812110317207,1.7471680634920712,1.0009101740193498,346.4005526533283,0.0
2022-06-14 20:30:00,24.5,24.7,19.2,23.5,24.3,4.173,2.283455,21.3191,40.902699999999996,15.166666666666668,6.5,89.16666666666667,0.0,81.0,10.0,1018.8333333333334,27.5,12.166666666666666,12.0,1.0,,452.15630830962084,1.838966244573647,116.6456200952045,31.427683334873485,29.657630211870856,1.6927810038097193,1.0004864835739136,320.03645927418603,0.0
2022-06-14 20:40:00,24.2,24.5,18.8,23.4,24.3,4.143,2.256875,20.9701,41.0489,14.777777777777779,6.333333333333333,92.44444444444444,0.0,82.33333333333334,10.0,1018.8888888888889,29.0,12.11111111111111,12.0,1.0,,454.40552347117455,1.8489030790564704,113.87814417801334,31.412049271481187,29.69694063391389,1.6937817532598636,1.000255760550499,284.54704726138357,0.0
2022-06-14 20:50:00,23.9,24.3,19.1,23.4,24.2,4.18,2.60249,20.9011,41.129200000000004,14.38888888888889,6.166666666666666,95.72222222222223,0.0,83.66666666666667,10.0,1018.9444444444445,30.5,12.055555555555555,12.0,1.0,,453.9859060668945,2.000662104800596,114.2519579506998,31.397779785792032,29.787300942738852,1.7147164503733314,1.000130037665367,266.26283754984536,0.0
2022-06-14 21:00:00,23.6,24.1,18.8,23.4,24.1,4.167,2.600675,20.5239,41.2572,14.0,6.0,99.0,0.0,85.0,10.0,1019.0,32.0,12.0,12.0,1.0,,452.189876986098,2.1182323102526746,115.61484041655804,31.378319673538208,29.971527531941728,1.805111095110575,1.0000574445724486,249.19261919657387,0.0
2022-06-14 21:10:00,23.2,23.8,18.9,23.3,24.0,4.158,2.50798,20.287100000000002,41.3018,13.944444444444445,5.888888888888889,101.0,0.0,85.22222222222223,10.0,1019.0,31.27777777777778,11.944444444444445,11.777777777777779,1.0,,454.96086771647134,2.131994580232491,111.32783511404264,31.35371237754822,30.111563669840496,1.7134552516539892,1.0000298023223877,220.77019246419272,0.0
2022-06-14 21:20:00,23.0,23.6,19.1,23.3,23.9,4.156,2.43052,20.0639,41.2767,13.88888888888889,5.777777777777778,103.0,0.0,85.44444444444444,10.0,1019.0,30.555555555555557,11.88888888888889,11.555555555555555,1.0,,453.4483892892421,2.173926399198629,111.68221860745534,31.32331646601359,30.191694094340004,1.835113896727562,1.0000298023223877,193.9660775502523,0.0
2022-06-14 21:30:00,22.9,23.6,18.7,23.3,23.8,4.207,2.5393250000000003,19.9822,41.4807,13.833333333333334,5.666666666666667,105.0,0.0,85.66666666666667,10.0,1019.0,29.833333333333332,11.833333333333334,11.333333333333334,1.0,,457.7152478027344,2.128918025288205,113.99835570664057,31.279087432225545,30.289090557098387,1.8998077752192812,1.0000298023223877,174.25952242533367,0.0
2022-06-14 21:40:00,22.8,23.4,19.0,23.3,23.7,4.146,2.7785699999999998,19.9682,41.5692,13.777777777777779,5.555555555555555,107.0,0.0,85.88888888888889,10.0,1019.0,29.11111111111111,11.777777777777779,11.11111111111111,1.0,,463.7842733764649,2.150336048316821,110.80269980242024,31.230206673940025,30.400252513885498,1.8375265373786291,1.0000298023223877,167.56092582702635,0.0
2022-06-14 21:50:00,22.4,23.2,19.2,23.3,23.7,4.2,2.6712700000000003,19.752299999999998,41.5989,13.722222222222221,5.444444444444445,109.0,0.0,86.11111111111111,10.0,1019.0,28.38888888888889,11.722222222222221,10.88888888888889,1.0,,461.3676198007869,2.2384853239652127,108.84285823541845,31.179395828247074,30.47542045911153,1.8082750966151555,1.0000298023223877,152.29623626708985,0.0
2022-06-14 22:00:00,22.1,22.9,19.0,23.2,23.5,4.212,2.4124,19.223300000000002,41.613,13.666666666666666,5.333333333333333,111.0,0.0,86.33333333333333,10.0,1019.0,27.666666666666668,11.666666666666666,10.666666666666666,1.0,,466.3055574368883,2.1413077644001968,104.64209465975141,31.14374859491984,30.470860617955527,1.8599572424093882,1.0000298023223877,134.05422311147055,0.0
2022-06-14 22:10:00,22.1,22.9,18.5,23.2,23.5,4.225,2.2689250000000003,19.749200000000002,41.6794,13.61111111111111,5.222222222222222,113.0,0.0,86.55555555555556,10.0,1019.0,26.944444444444443,11.61111111111111,10.444444444444445,1.0,,470.8739486694336,1.940525385633027,105.47973226622673,31.101262585322065,30.343466526667278,1.682480698823929,1.0000298023223877,122.33359795888266,0.0
2022-06-14 22:20:00,21.6,22.6,18.9,23.1,23.4,4.161,2.375115,19.6203,41.7309,13.555555555555555,5.111111111111111,115.0,0.0,86.77777777777777,10.0,1019.0,26.22222222222222,11.555555555555555,10.222222222222221,1.0,,464.8275055352573,1.952194201724004,106.12853274307682,31.043375374476113,30.22825970649719,1.7303213777144748,1.0000298023223877,112.9584852472941,0.0
2022-06-14 22:30:00,20.9,22.0,18.8,23.1,23.2,4.109,2.43905,18.9197,41.7498,13.5,5.0,117.0,0.0,87.0,10.0,1019.0,25.5,11.5,10.0,1.0,,464.0810773722331,1.994149840426984,109.73897800574869,30.996962386794007,30.181759872975324,1.7130787801607856,1.0000298023223877,107.34287325821353,0.0
2022-06-14 22:40:00,20.7,21.8,18.8,23.1,23.1,4.178,2.55136,18.6933,41.8108,13.444444444444445,4.888888888888889,119.0,0.0,87.22222222222223,10.0,1019.0,24.77777777777778,11.444444444444445,9.777777777777779,1.0,,466.2124201000696,2.049900750992662,111.85011342000152,30.952796770731606,30.231900183359784,1.7615857448180516,1.0000298023223877,112.11656597137451,0.0
2022-06-14 22:50:00,20.4,21.6,18.8,23.1,23.0,4.145,2.5142499999999997,18.7656,41.8277,13.38888888888889,4.777777777777778,121.0,0.0,87.44444444444444,10.0,1019.0,24.055555555555557,11.38888888888889,9.555555555555555,1.0,,463.18462287288975,2.0513442958276826,111.13609873884816,30.90705404917399,30.33726282119751,1.7304674903551736,1.0000298023223877,108.53082516988118,0.0
2022-06-14 23:00:00,20.3,21.5,18.5,23.1,22.9,4.184,2.52266,18.2226,41.8136,13.333333333333334,4.666666666666667,123.0,0.0,87.66666666666667,10.0,1019.0,23.333333333333336,11.333333333333334,9.333333333333334,1.0,,461.0411724853516,2.045611735420712,108.8971861698129,30.850096515019736,30.37781216621399,1.7776417366663615,1.0000298023223877,110.15891082763672,0.0
2022-06-14 23:10:00,20.1,21.3,19.0,23.1,22.8,4.193,2.41068,18.5626,41.9457,13.277777777777779,4.555555555555555,125.0,0.0,87.88888888888889,10.0,1019.0,22.61111111111111,11.277777777777779,9.11111111111111,1.0,,462.7456831307247,1.9816349875051422,110.0071752056833,30.78584059079488,30.363612200419105,1.7109314952294032,1.0000298023223877,106.6697557703654,0.0
2022-06-14 23:20:00,19.9,21.2,18.9,23.0,22.8,4.181,2.604665,18.857599999999998,41.960300000000004,13.222222222222221,4.444444444444445,127.0,0.0,88.11111111111111,10.0,1019.0,21.88888888888889,11.222222222222221,8.88888888888889,1.0,,468.8739251638829,1.9925491481682673,110.62915415058028,30.720943826039633,30.346857185363767,1.7185323055585227,1.0000298023223877,112.11124373118082,0.0
2022-06-14 23:30:00,19.7,21.0,18.7,23.0,22.7,4.201,2.69856,18.758699999999997,42.0481,13.166666666666666,4.333333333333334,129.0,0.0,88.33333333333333,10.0,1019.0,21.166666666666664,11.166666666666666,8.666666666666668,1.0,,461.72361684163417,2.0006522652018544,112.85438797686734,30.661092421213784,30.462018267313642,1.662256520986557,1.0000298023223877,110.26222635904949,0.0
2022-06-14 23:40:00,19.5,20.9,18.9,23.0,22.6,4.199,2.7219,18.5896,41.9369,13.11111111111111,4.222222222222222,131.0,0.0,88.55555555555556,10.0,1019.0,20.444444444444443,11.11111111111111,8.444444444444445,1.0,,463.5936915395452,2.1701015501675633,113.5012285969621,30.588706102371212,30.67648155848185,1.7979004597663881,1.0000298023223877,109.43778354644776,0.0
2022-06-14 23:50:00,19.4,20.8,19.0,23.0,22.6,4.125,2.81609,18.3381,41.978899999999996,13.055555555555555,4.111111111111111,133.0,0.0,88.77777777777777,10.0,1019.0,19.72222222222222,11.055555555555555,8.222222222222221,1.0,,464.89646851989045,2.1056844396173617,110.2552893447876,30.51441840573087,30.86487175826818,1.7791813988535783,1.0000298023223877,111.39889308199857,0.0
2022-06-15 00:00:00,19.4,20.7,18.8,23.0,22.5,4.19,2.781885,18.3071,42.0464,13.0,4.0,135.0,0.0,89.0,10.0,1019.0,19.0,11.0,8.0,1.0,,462.04285686273687,2.1143084693931593,109.26903445788022,30.454947118759158,30.95831090609233,1.8790194843212764,1.0000298023223877,109.21203238169353,0.0
2022-06-15 00:10:00,18.9,20.4,18.8,23.0,22.5,4.197,2.832845,17.9954,42.1563,12.944444444444445,3.9444444444444446,137.44444444444446,0.0,89.05555555555556,10.0,1019.0555555555555,18.055555555555557,10.944444444444445,7.944444444444445,1.0,,462.80253094552575,2.2070279216429607,112.72351168336168,30.398226601282754,31.079236914316812,1.7758356811602911,1.0000298023223877,111.20340578715006,0.0
2022-06-15 00:20:00,19.2,20.6,19.1,23.0,22.5,4.117,3.06506,17.7513,42.1586,12.88888888888889,3.888888888888889,139.88888888888889,0.0,89.11111111111111,10.0,1019.1111111111111,17.11111111111111,10.88888888888889,7.888888888888889,1.0,,465.97339833577473,2.1871812593297095,112.89490268815037,30.34003300666809,31.230786883036295,1.8511378222703931,1.0000298023223877,109.61627952575684,0.0
2022-06-15 00:30:00,19.2,20.6,19.2,23.0,22.5,4.175,3.27878,17.8908,42.1487,12.833333333333334,3.8333333333333335,142.33333333333334,0.0,89.16666666666667,10.0,1019.1666666666666,16.166666666666668,10.833333333333334,7.833333333333333,1.0,,469.6432441693887,2.194657744111988,113.26169697325108,30.268713245391847,31.41603543281555,1.7932155899206799,1.0000298023223877,113.9035690689087,0.0
2022-06-15 00:40:00,18.9,20.4,19.0,23.0,22.4,4.182,3.41773,18.122300000000003,42.2342,12.777777777777779,3.7777777777777777,144.77777777777777,0.0,89.22222222222223,10.0,1019.2222222222222,15.222222222222221,10.777777777777779,7.777777777777778,1.0,,471.75554911295575,2.2492187591225417,114.99547154809122,30.19937282562256,31.666905396779377,1.803325427969297,1.0000298023223877,108.74699605305992,0.0
2022-06-15 00:50:00,18.6,20.2,18.7,22.9,22.4,4.178,3.5186450000000002,17.7979,42.346,12.722222222222221,3.7222222222222223,147.22222222222223,0.0,89.27777777777777,10.0,1019.2777777777778,14.277777777777779,10.722222222222221,7.722222222222222,1.0,,481.54454149969695,2.3784845498995595,113.43030925772284,30.14283465385437,31.87194326400757,1.7574344420433043,1.0000298023223877,109.81731576283774,0.0
2022-06-15 01:00:00,18.7,20.2,18.9,22.9,22.3,4.122,3.51542,17.6954,42.4319,12.666666666666666,3.6666666666666665,149.66666666666666,0.0,89.33333333333333,10.0,1019.3333333333334,13.333333333333334,10.666666666666666,7.666666666666667,1.0,,476.72146598026677,2.4446722164093435,110.71275041375456,30.08475278218587,32.0545952351888,1.9601811895767844,1.0000298023223877,109.25835465749105,0.0
2022-06-15 01:10:00,18.3,19.9,18.7,22.9,22.2,4.191,3.346255,17.4782,42.3642,12.61111111111111,3.611111111111111,152.11111111111111,0.0,89.38888888888889,10.0,1019.3888888888889,12.38888888888889,10.61111111111111,7.611111111111111,1.0,,472.8481920369466,2.4889102556813234,108.93319542340639,30.029511564330193,32.186199350841974,1.7788542250825858,1.0000298023223877,115.16978238833153,0.0
2022-06-15 01:20:00,18.1,19.7,18.8,22.9,22.1,4.165,3.310085,17.3796,42.2365,12.555555555555555,3.5555555555555554,154.55555555555554,0.0,89.44444444444444,10.0,1019.4444444444445,11.444444444444445,10.555555555555555,7.555555555555555,1.0,,474.3001647072277,2.4489507009215274,110.10871686903097,29.990908454259237,32.289080696105955,1.8729442212979,1.0000298023223877,111.66797300974528,0.0
2022-06-15 01:30:00,18.3,19.9,18.8,22.8,22.1,4.151,3.403615,17.441899999999997,42.5526,12.5,3.5,157.0,0.0,89.5,10.0,1019.5,10.5,10.5,7.5,1.0,,479.40738311066025,2.426211446126302,106.60996156703281,29.953549038569133,32.3033047358195,1.878227341771126,1.0000298023223877,112.15040780385337,0.0
2022-06-15 01:40:00,18.2,19.8,18.8,22.9,22.1,4.154,3.2154800000000003,17.450300000000002,42.6265,12.444444444444445,3.4444444444444446,159.44444444444446,0.0,89.55555555555556,10.0,1019.5555555555555,9.555555555555555,10.444444444444445,7.444444444444445,1.0,,476.8879794311523,2.4217454077092944,106.95351886598405,29.91626471201579,32.28872151692708,1.9729765568176905,1.0000298023223877,107.32728455861408,0.0
2022-06-15 01:50:00,18.1,19.8,19.1,22.9,22.2,4.13,3.196685,17.5788,42.6745,12.38888888888889,3.388888888888889,161.88888888888889,0.0,89.61111111111111,10.0,1019.6111111111111,8.61111111111111,10.38888888888889,7.388888888888889,1.0,,473.5012807771529,2.3962745738467257,110.63035469141384,29.88638310114543,32.280575644175215,1.8718423867225649,1.0000298023223877,114.19758435567219,0.0
2022-06-15 02:00:00,18.1,19.8,18.9,22.8,22.1,4.191,3.24734,17.677699999999998,42.5812,12.333333333333334,3.3333333333333335,164.33333333333334,0.0,89.66666666666667,10.0,1019.6666666666666,7.666666666666668,10.333333333333334,7.333333333333333,1.0,,474.1532221441159,2.3500543897737893,109.94111967140672,29.8619051806132,32.267156257629395,1.902528880039851,1.0000298023223877,112.30494504292805,0.0
2022-06-15 02:10:00,17.9,19.6,19.0,22.8,22.1,4.207,3.39001,17.6124,42.5284,12.277777777777779,3.2777777777777777,166.77777777777777,0.0,89.72222222222223,10.0,1019.7222222222222,6.722222222222223,10.277777777777779,7.277777777777778,1.0,,475.32784545898437,2.343801665541816,112.83651847753147,29.8329851436615,32.259591286977134,1.8811722073952357,1.0000298023223877,108.99334545135498,0.0
2022-06-15 02:20:00,17.9,19.5,18.9,22.8,22.0,4.147,3.32561,17.4744,42.4968,12.222222222222221,3.2222222222222223,169.22222222222223,0.0,89.77777777777777,10.0,1019.7777777777778,5.777777777777779,10.222222222222221,7.222222222222222,1.0,,476.416918861126,2.375959634912216,111.58373164009913,29.796157229741414,32.272097765604656,1.7932728453477225,1.0000298023223877,112.95927421569824,0.0
2022-06-15 02:30:00,17.5,19.4,18.8,22.8,22.0,4.178,3.2338700000000005,17.6834,42.5916,12.166666666666666,3.166666666666667,171.66666666666669,0.0,89.83333333333333,10.0,1019.8333333333334,4.833333333333334,10.166666666666666,7.166666666666667,1.0,,476.79682528791756,2.3285224946878724,111.04704322319246,29.77000708580017,32.302775643666585,1.7573397664229078,1.0000298023223877,113.33653025309245,0.0
2022-06-15 02:40:00,17.6,19.3,19.0,22.8,21.9,4.16,3.3883,17.6207,42.6168,12.11111111111111,3.111111111111111,174.11111111111111,0.0,89.88888888888889,10.0,1019.8888888888889,3.8888888888888893,10.11111111111111,7.111111111111111,1.0,,477.4468217976888,2.365475316374315,109.87292658056917,29.739717858632407,32.346199893951415,1.804714283744494,1.0000298023223877,110.43948642730713,0.0
2022-06-15 02:50:00,17.6,19.3,18.8,22.8,21.9,4.149,3.4144300000000003,17.378,42.5094,12.055555555555555,3.0555555555555554,176.55555555555554,0.0,89.94444444444444,10.0,1019.9444444444445,2.9444444444444464,10.055555555555555,7.055555555555555,1.0,,484.76216120226627,2.4837739844578133,113.21644008959754,29.718658774693807,32.388604221343996,1.819058100581169,1.0000298023223877,116.06384295145669,0.0
2022-06-15 03:00:00,17.4,19.2,19.0,22.8,21.9,4.192,3.52778,17.659399999999998,42.5007,12.0,3.0,179.0,0.0,90.0,10.0,1020.0,2.0,10.0,7.0,1.0,,482.22633961995444,2.429774791258203,113.99897468803968,29.69574775060018,32.44581179936726,1.828881854613622,1.0000298023223877,109.86540678660076,0.0
2022-06-15 03:10:00,17.5,19.3,19.1,22.8,21.9,4.139,3.7522849999999996,17.792099999999998,42.6224,12.11111111111111,3.0555555555555554,175.44444444444446,0.0,89.66666666666667,10.0,1019.9444444444445,1.8888888888888888,10.11111111111111,7.111111111111111,1.1666666666666667,,479.912278424844,2.5183930513077533,112.3442253507194,29.67188236236572,32.49848588943481,1.79903711160024,1.0000298023223877,115.252041015625,0.0
2022-06-15 03:20:00,17.1,19.0,18.9,22.8,21.8,4.174,3.83932,17.4297,42.5804,12.222222222222221,3.111111111111111,171.88888888888889,0.0,89.33333333333333,10.0,1019.8888888888889,1.7777777777777777,10.222222222222221,7.222222222222222,1.3333333333333335,,481.48003927296605,2.5900289587718617,113.62949630220058,29.660521484118675,32.54716685227888,1.8880097633017825,1.0000298023223877,108.03820246765456,0.0
2022-06-15 03:30:00,17.1,18.9,18.8,22.8,21.7,4.199,3.8476100000000004,17.499299999999998,42.7117,12.333333333333334,3.1666666666666665,168.33333333333334,0.0,89.0,10.0,1019.8333333333334,1.6666666666666667,10.333333333333334,7.333333333333333,1.5,,480.1851098632813,2.512412919748974,113.35527133467508,29.64960453033447,32.63197269439697,1.88906314154466,1.0000298023223877,118.60557660420734,0.0
2022-06-15 03:40:00,17.3,19.1,18.9,22.8,21.8,4.223,3.929195,17.4426,42.6754,12.444444444444445,3.2222222222222223,164.77777777777777,0.0,88.66666666666667,10.0,1019.7777777777778,1.5555555555555556,10.444444444444445,7.444444444444445,1.6666666666666667,,481.74576070149743,2.584383707571838,110.5058756909128,29.65133914723422,32.658460858246016,1.7293521968979655,1.0000298023223877,107.5200442342289,0.0
2022-06-15 03:50:00,17.3,19.1,18.9,22.8,21.8,4.144,3.9205799999999997,17.9212,42.7364,12.555555555555555,3.2777777777777777,161.22222222222223,0.0,88.33333333333333,10.0,1019.7222222222222,1.4444444444444444,10.555555555555555,7.555555555555555,1.8333333333333335,,489.584141123103,2.498575582036191,110.31098171966896,29.66329286415886,32.707921915071104,2.0171370434827844,1.0000298023223877,107.57416173788135,0.0
2022-06-15 04:00:00,17.5,19.2,19.0,22.8,21.8,4.188,3.904475,17.872899999999998,42.7358,12.666666666666666,3.3333333333333335,157.66666666666666,0.0,88.0,10.0,1019.6666666666666,1.3333333333333335,10.666666666666666,7.666666666666667,2.0,,491.2408102416992,2.6211004230598944,111.05904187261721,29.67600609914058,32.74243567202724,1.7429510695584078,1.0000298023223877,118.07211194140764,0.0
2022-06-15 04:10:00,17.3,19.1,19.0,22.7,21.8,4.172,3.977225,17.966900000000003,42.6656,12.777777777777779,3.388888888888889,154.11111111111111,0.0,87.66666666666667,10.0,1019.6111111111111,1.2222222222222223,10.777777777777779,7.777777777777778,2.166666666666667,,485.28499297394154,2.6676638760539775,111.07832160454011,29.689781920115156,32.73896411895752,1.8451402646303177,1.0059408084551493,109.64718955993654,0.0
2022-06-15 04:20:00,17.4,19.2,19.0,22.7,21.8,4.18,3.6988954545454544,18.020727272727274,42.559090909090905,12.88888888888889,3.4444444444444446,150.55555555555554,0.0,87.33333333333333,10.0,1019.5555555555555,1.1111111111111112,10.88888888888889,7.888888888888889,2.3333333333333335,,499.3057611504916,2.5366014008872253,112.62441173187082,29.67811738650004,32.866861489613854,1.821089503566424,1.081534053683281,110.31850528717041,0.0
2022-06-15 04:30:00,17.3,19.2,19.0,22.7,21.8,4.151,3.8047649999999997,18.104400000000002,42.443599999999996,13.0,3.5,147.0,0.0,87.0,10.0,1019.5,1.0,11.0,8.0,2.5,,508.8016325887044,2.5870341994735484,114.39056844161728,29.71818382299663,32.923755406343226,1.7899514512937578,1.224647286404026,105.51385296055528,0.0
2022-06-15 04:40:00,17.3,19.1,18.9,22.7,21.7,4.146,3.8521650000000003,18.348300000000002,42.5114,13.11111111111111,3.5555555555555554,143.44444444444446,0.0,86.66666666666667,10.0,1019.4444444444445,0.8888888888888888,11.11111111111111,8.11111111111111,2.666666666666667,,518.8022465287132,2.5233246206631095,112.58503283527611,29.78635542869568,32.998091564178466,1.861895082592964,1.421130332350731,114.39274583180745,0.0
2022-06-15 04:50:00,16.9,18.8,18.6,22.7,21.7,4.212,3.62853,19.1221,42.1597,13.222222222222221,3.611111111111111,139.88888888888889,0.0,86.33333333333333,10.0,1019.3888888888889,0.7777777777777779,11.222222222222221,8.222222222222221,2.8333333333333335,,522.088040701329,2.8481764066623425,113.32920785138836,29.855992279052735,33.01526266098023,1.9380576926469804,1.6475598178307216,115.56501478830974,0.0
2022-06-15 05:00:00,17.6,19.2,19.0,22.7,21.8,4.174,3.820205,19.5971,41.750800000000005,13.333333333333334,3.6666666666666665,136.33333333333334,0.0,86.0,10.0,1019.3333333333334,0.6666666666666667,11.333333333333334,8.333333333333334,3.0,,521.0777913271147,3.4822800161878944,115.17957712960109,29.909436734517413,32.97796422322591,1.9185205153624216,1.8412005786101022,105.37589472452798,0.0
2022-06-15 05:10:00,17.6,19.4,19.1,22.7,21.8,4.202,3.504555,19.8074,41.483,13.444444444444445,3.7222222222222223,132.77777777777777,0.0,85.66666666666667,10.0,1019.2777777777778,0.5555555555555556,11.444444444444445,8.444444444444445,3.166666666666667,,521.2904419997642,3.4501117885112764,115.05712965647379,29.972677659988403,33.00876546859742,1.8848669981956483,2.038794367710749,105.85397480010985,0.0
2022-06-15 05:20:00,17.2,19.1,18.9,22.7,21.8,4.152,3.69747,20.5426,41.5323,13.555555555555555,3.7777777777777777,129.22222222222223,0.0,85.33333333333333,10.0,1019.2222222222222,0.4444444444444444,11.555555555555555,8.555555555555555,3.3333333333333335,,523.0340415445963,3.1232080410631364,108.59234907807604,30.045361467997235,33.0117228825887,2.015849527915319,2.2525750307242074,109.54107365926106,0.0
2022-06-15 05:30:00,17.0,18.9,18.8,22.7,21.7,4.184,3.543705,21.2334,40.964299999999994,13.666666666666666,3.833333333333333,125.66666666666667,0.0,85.0,10.0,1019.1666666666666,0.3333333333333335,11.666666666666666,8.666666666666666,3.5,,522.4444397744365,2.9580320552580774,110.8856500369142,30.116858001563067,33.03207931435173,1.82906149964515,2.494048889836327,108.62992575473473,0.0
2022-06-15 05:40:00,17.1,18.9,18.7,22.7,21.7,4.15,3.507215,20.6239,40.333299999999994,13.777777777777779,3.888888888888889,122.11111111111111,0.0,84.66666666666667,10.0,1019.1111111111111,0.22222222222222232,11.777777777777779,8.777777777777779,3.666666666666667,,521.1948001063555,2.7962492710655016,115.15633776928746,30.188890438079834,33.033549823760985,1.90277507464091,2.7491090003649394,107.24157318115235,0.0
2022-06-15 05:50:00,17.1,19.0,18.8,22.7,21.7,4.179,3.370155555555556,21.227111111111114,40.349444444444444,13.88888888888889,3.9444444444444446,118.55555555555556,0.0,84.33333333333333,10.0,1019.0555555555555,0.11111111111111116,11.88888888888889,8.88888888888889,3.8333333333333335,,520.6868227132161,2.7661948930274294,109.65475205265196,30.25989639600118,33.04387331008911,1.8219089722633364,3.0309054466088616,107.2582729466756,0.0
2022-06-15 06:00:00,17.2,18.9,18.7,22.7,21.7,4.219,3.365325,23.4542,40.0089,14.0,4.0,115.0,0.0,84.0,10.0,1019.0,0.0,12.0,9.0,4.0,,515.3227754790207,2.8920930826125173,168.90970231697383,30.33351750055949,33.06100678126017,1.8051173406839371,3.3351244223117833,109.85130181630453,0.0
2022-06-15 06:10:00,17.0,18.9,18.7,22.7,21.7,4.215,3.42201,23.4055,38.6327,14.444444444444445,4.055555555555555,108.66666666666667,0.0,82.55555555555556,10.0,1018.9444444444445,0.3888888888888889,12.055555555555555,8.777777777777779,4.111111111111111,,513.7992640037098,2.8149654066562655,175.56998641967772,30.41627943674723,33.09266075134277,1.8911932382980983,3.6478702747821807,108.14407179514566,0.0
2022-06-15 06:20:00,17.1,18.9,18.7,22.7,21.7,4.19,3.449165,24.419800000000002,37.6425,14.88888888888889,4.111111111111111,102.33333333333333,0.0,81.11111111111111,10.0,1018.8888888888889,0.7777777777777778,12.11111111111111,8.555555555555555,4.222222222222222,,512.3240354410807,2.7819103794313422,154.91363989835403,30.581491123835246,33.11596677780152,1.8501046828428904,3.9344710278511044,111.37110757191977,0.0
2022-06-15 06:30:00,17.3,19.1,18.9,22.7,21.8,4.165,3.3723149999999995,25.3514,36.8281,15.333333333333334,4.166666666666667,96.0,0.0,79.66666666666667,10.0,1018.8333333333334,1.1666666666666667,12.166666666666666,8.333333333333334,4.333333333333333,,515.2784770816496,2.8393842113287437,141.89540427084023,30.785956435854967,33.086645197738065,1.7633549931401113,4.17348192629267,107.10046259082733,0.0
2022-06-15 06:40:00,17.5,19.2,19.0,22.8,21.9,4.157,3.2116149999999997,25.2251,36.293400000000005,15.777777777777779,4.222222222222222,89.66666666666667,0.0,78.22222222222223,10.0,1018.7777777777778,1.5555555555555556,12.222222222222221,8.11111111111111,4.444444444444445,,512.964274597168,3.038134142348995,126.71147266431043,30.961089824040734,33.115725975036625,2.0135542422533037,4.678671930631002,87.69524939219157,0.0
2022-06-15 06:50:00,17.3,19.2,19.0,22.8,21.9,4.239,3.07103,26.107100000000003,35.822,16.22222222222222,4.277777777777778,83.33333333333334,0.0,76.77777777777777,10.0,1018.7222222222222,1.9444444444444444,12.277777777777779,7.888888888888889,4.555555555555555,,512.431964686602,3.326945711347343,122.44541890009648,31.10894429842631,33.198484891255696,2.0907169328133266,5.63130787452062,71.51941600163778,0.0
2022-06-15 07:00:00,18.1,19.7,19.4,22.9,22.1,4.195,2.928825,26.5837,35.3549,16.666666666666668,4.333333333333333,77.0,0.0,75.33333333333333,10.0,1018.6666666666666,2.3333333333333335,12.333333333333334,7.666666666666667,4.666666666666667,,511.6571646889873,3.050313787595027,103.6864565843916,31.29099780400594,33.197450949350994,2.1953669983148574,6.765993200937906,84.07721671422323,0.0
2022-06-15 07:10:00,18.4,20.0,19.8,23.0,22.2,4.196,2.829825,27.0863,35.372,17.11111111111111,4.388888888888889,70.66666666666667,0.0,73.88888888888889,10.0,1018.6111111111111,2.7222222222222223,12.38888888888889,7.444444444444445,4.777777777777778,,503.37377146402997,3.1474613870604564,112.2164594742942,31.439880428314204,33.06309521993002,2.422945369879405,7.887096413771312,71.95533503850301,0.0
2022-06-15 07:20:00,19.0,20.4,20.2,23.1,22.4,4.17,2.9815,27.473599999999998,35.1721,17.555555555555557,4.444444444444445,64.33333333333334,0.0,72.44444444444444,10.0,1018.5555555555555,3.111111111111111,12.444444444444445,7.222222222222222,4.888888888888889,,500.41066479913115,3.0367522447661495,115.65701926624706,31.725281588236488,32.89319309234619,2.4557986003160477,8.850609032313029,98.8235055923462,0.0
2022-06-15 07:30:00,19.0,20.5,19.8,23.1,22.5,4.187,2.94317,27.530399999999997,34.9696,18.0,4.5,58.0,0.0,71.0,10.0,1018.5,3.5,12.5,7.0,5.0,,490.46051199726674,3.035507017771403,120.00932192484538,31.88762008838966,32.7505281174248,2.454319839190916,9.539419111501974,68.14276584505384,0.0
2022-06-15 07:40:00,18.9,20.5,19.4,23.1,22.5,4.229,2.68095,28.052300000000002,35.2898,18.444444444444443,4.555555555555555,51.66666666666667,0.0,69.55555555555556,10.0,1018.4444444444445,3.888888888888889,12.555555555555555,6.777777777777778,5.111111111111111,,483.0951638793946,2.9177618154226725,116.84914613195731,31.672999026544165,32.62845369852703,3.0269750826735513,10.746559192158065,1.0665631722036506,0.0
2022-06-15 07:50:00,19.2,20.6,19.1,23.1,22.5,4.175,2.82095,28.7652,35.0363,18.88888888888889,4.611111111111111,45.33333333333334,0.0,68.11111111111111,10.0,1018.3888888888889,4.277777777777778,12.61111111111111,6.555555555555555,5.222222222222222,,480.03357945233927,3.0729137087070333,128.60061926179011,31.34273097674052,32.66482121785482,3.3687804865837103,13.624549392064413,1.000000238418579,0.0
2022-06-15 08:00:00,19.7,21.0,19.1,23.2,22.7,4.183,2.7982050000000003,29.0907,34.634100000000004,19.333333333333332,4.666666666666667,39.0,0.0,66.66666666666667,10.0,1018.3333333333334,4.666666666666667,12.666666666666666,6.333333333333334,5.333333333333333,,471.82637481689454,3.0884319551987836,117.8452525562351,31.08136262575785,32.95556703567505,3.0822103758653006,16.588223466873167,1.000000238418579,0.0
2022-06-15 08:10:00,19.8,21.1,19.2,23.3,22.8,4.234,2.8244499999999997,27.9621,34.8041,19.77777777777778,4.722222222222222,32.66666666666667,0.0,65.22222222222223,10.0,1018.2777777777778,5.055555555555555,12.722222222222221,6.111111111111111,5.444444444444445,,478.5919697202486,2.934524972479222,107.99543078341726,30.8323340733846,33.212143917083736,3.1845429436365764,18.477561276753743,6.0315659729639695,0.0
2022-06-15 08:20:00,20.1,21.4,19.3,23.3,23.0,4.223,2.85845,29.099,35.3609,20.22222222222222,4.777777777777778,26.333333333333343,0.0,63.77777777777778,10.0,1018.2222222222222,5.444444444444445,12.777777777777779,5.888888888888889,5.555555555555555,,473.5160590266085,2.9849102799097698,109.14219164530437,30.68332319514999,33.45671834372432,3.2272510381279096,19.48992037627215,1.0659669467562536,0.0
2022-06-15 08:30:00,20.4,21.6,19.4,23.3,23.0,4.187,2.84694,29.5913,35.3527,20.666666666666664,4.833333333333333,20.0,0.0,62.33333333333333,10.0,1018.1666666666666,5.833333333333333,12.833333333333334,5.666666666666667,5.666666666666666,,470.0807704671224,2.8974811945257892,116.10865221874863,30.532947800954183,33.74827205022176,3.1933680951595305,22.112617915471397,4.30640820503235,0.0
2022-06-15 08:40:00,20.6,21.8,18.8,23.4,23.2,4.264,2.8388999999999998,29.346899999999998,35.0621,21.11111111111111,4.888888888888889,13.666666666666671,0.0,60.888888888888886,10.0,1018.1111111111111,6.222222222222222,12.88888888888889,5.444444444444445,5.777777777777778,,470.28827258581407,3.0084730632561074,106.32337613660737,30.399096266428632,34.25256223678589,3.378156714439392,24.21993400891622,3.124307352503141,0.0
2022-06-15 08:50:00,20.8,22.0,19.2,23.5,23.3,4.212,2.81301,29.5839,35.1606,21.555555555555557,4.944444444444445,7.333333333333343,0.0,59.44444444444444,10.0,1018.0555555555555,6.611111111111112,12.944444444444445,5.222222222222222,5.888888888888889,,470.64139633704883,3.310436588700882,112.07659356930836,30.36029994646708,34.53495375315349,3.4547708467642466,25.52481645266215,1.0002015521128973,0.0
