,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-15 09:00:00,21.1,22.2,19.1,23.6,23.5,4.238,2.893865,30.368900000000004,34.9265,22.0,5.0,1.0,0.0,58.0,10.0,1018.0,7.0,13.0,5.0,6.0,,463.89461130778,3.700660439541111,112.63525346615893,30.486252571741737,34.3096747080485,3.406326711177826,27.020535424550378,1.162760990858078,0.0
2022-06-15 09:10:00,21.5,22.5,19.3,23.6,23.5,4.248,2.87003,30.451999999999998,35.5169,22.333333333333332,5.055555555555555,17.666666666666664,0.0,57.333333333333336,10.0,1017.9444444444445,7.0,13.166666666666666,5.111111111111111,6.055555555555555,,460.78619564714097,3.8690689990749467,115.57465900787527,30.614853696823122,34.00197024027507,3.255775934457779,29.059966306686402,5.135927048722903,0.0
2022-06-15 09:20:00,21.4,22.6,19.3,23.6,23.6,4.265,2.837825,30.3642,36.3991,22.666666666666668,5.111111111111111,34.33333333333333,0.0,56.666666666666664,10.0,1017.8888888888889,7.0,13.333333333333334,5.222222222222222,6.111111111111111,,461.5921656711622,3.7897262299060825,113.00822771708172,30.63590010960897,33.97285330454508,3.4911232725779215,33.48473865509033,3.135102283159892,0.0
2022-06-15 09:30:00,21.9,22.8,19.3,23.7,23.7,4.234,2.952895,29.691399999999998,36.9925,23.0,5.166666666666667,51.0,0.0,56.0,10.0,1017.8333333333334,7.0,13.5,5.333333333333333,6.166666666666667,,463.8268005336016,3.813654226704506,131.40675726378703,30.60587895393372,34.06417175928752,3.503962902625402,35.896060117085774,2.138216045300166,0.0
2022-06-15 09:40:00,22.0,23.0,18.9,23.7,23.8,4.241,2.97184,30.3113,37.4089,23.333333333333332,5.222222222222222,67.66666666666666,0.0,55.333333333333336,10.0,1017.7777777777778,7.0,13.666666666666666,5.444444444444445,6.222222222222222,,462.79763987223305,4.049124322112671,254.10361208123678,30.634604609807333,34.8625231997172,3.7849719826380417,38.27898526509603,4.3759881007671355,0.0
2022-06-15 09:50:00,22.2,23.1,19.2,23.7,23.9,4.266,3.085165,29.780700000000003,37.5509,23.666666666666668,5.277777777777778,84.33333333333333,0.0,54.666666666666664,10.0,1017.7222222222222,7.0,13.833333333333334,5.555555555555555,6.277777777777778,,471.207903091606,3.868491081228364,333.0315329695017,30.834640785853065,35.47748491287231,3.8969425050417583,39.85776773452759,22.377605622609458,0.0
2022-06-15 10:00:00,22.7,23.4,19.3,23.8,24.0,4.245,3.651075,29.5927,37.768,24.0,5.333333333333333,101.0,0.0,54.0,10.0,1017.6666666666666,7.0,14.0,5.666666666666667,6.333333333333333,,477.84063452709677,4.023822959163095,555.4328619039934,30.852133287679955,35.748172642754724,4.089998919586014,45.36341547304164,20.080126145289896,0.0
2022-06-15 10:10:00,22.8,23.6,18.9,23.8,24.1,4.3,3.4842,29.955000000000002,38.168,24.333333333333332,5.388888888888889,117.66666666666666,0.0,53.333333333333336,10.0,1017.6111111111111,7.0,14.166666666666666,5.777777777777778,6.388888888888889,,475.0651995849609,4.8761630822911775,640.1258900218899,30.87913351376851,35.400855948130285,5.401221636533737,48.64125553131104,36.08085693041484,0.0
2022-06-15 10:20:00,22.6,23.4,19.3,23.8,24.0,4.231,3.3783250000000002,29.173099999999998,38.3661,24.666666666666668,5.444444444444445,134.33333333333331,0.0,52.666666666666664,10.0,1017.5555555555555,7.0,14.333333333333334,5.888888888888889,6.444444444444445,,496.71751382937373,5.0337017249214355,523.6233377172897,30.93953403790792,35.45745469707131,4.106828107337919,47.7407057130517,92.39581671608819,0.0
2022-06-15 10:30:00,22.7,23.5,18.9,23.9,24.1,4.231,3.4416800000000003,29.334500000000002,38.175599999999996,25.0,5.5,151.0,0.0,52.0,10.0,1017.5,7.0,14.5,6.0,6.5,,503.47080429579853,5.58403483690889,548.3477992377013,31.07960427630337,36.0851953058924,4.112664231924536,46.934028527314545,72.79349267839537,0.0
2022-06-15 10:40:00,22.3,23.3,18.8,23.9,24.1,4.216,3.3060099999999997,29.6974,38.1645,25.333333333333332,5.555555555555555,167.66666666666666,0.0,51.333333333333336,10.0,1017.4444444444445,7.0,14.666666666666666,6.111111111111111,6.555555555555555,,485.27313832600913,6.6053381664200685,540.50083947047,31.4279070631663,36.1385785929362,3.719506695270538,46.70199286142985,91.02127209981282,0.0
2022-06-15 10:50:00,23.8,24.3,19.5,24.0,24.4,4.266,3.2936349999999996,29.5959,38.090199999999996,25.666666666666668,5.611111111111111,184.33333333333331,0.0,50.666666666666664,10.0,1017.3888888888889,7.0,14.833333333333334,6.222222222222222,6.611111111111111,,473.07926056258987,6.92890311742233,433.64374841894806,31.667784391048826,35.394710160239796,3.6506021708217475,45.61563449442712,80.99533276719474,0.0
2022-06-15 11:00:00,24.0,24.6,19.4,24.0,24.6,4.205,3.01829,29.780900000000003,38.1065,26.0,5.666666666666667,201.0,0.0,50.0,10.0,1017.3333333333334,7.0,15.0,6.333333333333333,6.666666666666667,,464.39897568625963,7.132817249446265,351.9890657940019,31.83176612218221,34.4919436899821,3.4003975450992585,46.12854840596517,81.0128772799174,0.0
2022-06-15 11:10:00,25.3,25.4,19.3,24.2,24.9,4.243,2.883085,30.3251,37.939,26.333333333333336,5.722222222222222,217.66666666666666,0.0,49.33333333333333,10.0,1017.2777777777778,7.0,15.166666666666668,6.444444444444445,6.722222222222222,,454.9922416178386,6.946924325099772,243.79456911464194,31.892108929951984,33.21109451929728,3.0448701854546867,50.37861660639445,49.757871564229326,0.0
2022-06-15 11:20:00,26.0,26.1,19.1,24.3,25.2,4.246,2.6879999999999997,31.0371,37.8908,26.666666666666668,5.777777777777778,234.33333333333331,0.0,48.666666666666664,10.0,1017.2222222222222,7.0,15.333333333333334,6.555555555555555,6.777777777777778,,459.39150082292224,6.988697808314178,168.95620110463287,31.84756947517395,32.371224918365485,2.9345116035143533,52.589335473378505,96.70431086858113,0.0
2022-06-15 11:30:00,25.8,26.1,19.2,24.3,25.4,4.273,2.567575,30.851999999999997,37.8482,27.0,5.833333333333333,251.0,0.0,48.0,10.0,1017.1666666666666,7.0,15.5,6.666666666666666,6.833333333333333,,447.8494108072917,6.902570656248405,118.23711988977121,31.807963810331835,31.768752752627183,2.899751740915528,54.351541898550224,57.66850054402168,0.0
2022-06-15 11:40:00,26.0,26.1,19.0,24.4,25.4,4.29,2.4919149999999997,30.655399999999997,37.8498,27.333333333333336,5.888888888888889,267.66666666666663,0.0,47.33333333333333,10.0,1017.1111111111111,7.0,15.666666666666668,6.777777777777778,6.888888888888889,,445.2676737712992,6.141132801198689,107.3036384664417,31.66510023752848,31.0946117178599,2.8819372669855756,67.58135769526163,31.79538863817851,0.0
2022-06-15 11:50:00,26.4,26.4,19.2,24.4,25.5,4.329,2.41129,31.0839,37.7093,27.666666666666668,5.944444444444445,284.3333333333333,0.0,46.666666666666664,10.0,1017.0555555555555,7.0,15.833333333333334,6.888888888888889,6.944444444444445,,440.1104974856322,6.047176616137984,102.79934007720085,31.632337986628215,31.059765440622964,2.745424792369207,85.47072280883789,60.20226420720419,0.0
2022-06-15 12:00:00,26.0,26.3,19.1,24.4,25.6,4.27,2.4004649999999996,31.0363,37.510000000000005,28.0,6.0,301.0,0.0,46.0,10.0,1017.0,7.0,16.0,7.0,7.0,,446.3907925415039,6.189074903342684,88.4021972886856,31.643551069895427,30.815258795420327,2.810295664866765,89.01349346160887,75.21933843612672,181.0
2022-06-15 12:10:00,25.7,26.0,18.9,24.5,25.5,4.318,2.423275,31.491000000000003,37.4812,28.166666666666668,6.166666666666667,299.77777777777777,0.0,45.5,10.0,1016.9444444444445,7.055555555555555,15.944444444444445,7.166666666666667,7.055555555555555,,446.3336337104885,6.61108349133346,75.7073522546197,31.684119685490924,30.565880972544353,2.9477285687128703,93.94275563557943,90.32203711191814,0.0
2022-06-15 12:20:00,26.5,26.5,19.2,24.5,25.7,4.249,2.3569649999999998,31.4932,37.3527,28.333333333333332,6.333333333333333,298.55555555555554,0.0,45.0,10.0,1016.8888888888889,7.111111111111111,15.88888888888889,7.333333333333333,7.111111111111111,,449.82673567147094,6.668806270677491,59.38031937690778,31.692584358851114,30.133746159871418,2.807909260590871,102.05140012105306,65.82433931350708,0.0
2022-06-15 12:30:00,26.7,26.8,19.2,24.6,25.8,4.282,2.246985,31.3955,37.3844,28.5,6.5,297.3333333333333,0.0,44.5,10.0,1016.8333333333334,7.166666666666667,15.833333333333334,7.5,7.166666666666667,,456.0392840576172,5.682597266267249,47.18890970596486,31.76397960027059,30.18455464363098,2.60940927306811,109.71244363149007,90.55726729075113,0.0
2022-06-15 12:40:00,26.9,26.8,19.2,24.5,25.8,4.284,2.3929099999999996,31.1047,37.2759,28.666666666666668,6.666666666666667,296.1111111111111,0.0,44.0,10.0,1016.7777777777778,7.222222222222222,15.777777777777779,7.666666666666667,7.222222222222222,,457.94552275208224,4.681100301109465,45.241971078430865,31.862871770858767,30.279582999547323,2.692486429611842,104.97000762939453,92.83625536600748,0.0
2022-06-15 12:50:00,27.3,26.1,18.9,24.5,27.1,4.668,2.48977,31.480700000000002,37.2731,28.833333333333332,6.833333333333333,294.8888888888889,0.0,43.5,10.0,1016.7222222222222,7.277777777777778,15.722222222222221,7.833333333333333,7.277777777777778,,451.28567063254866,4.1923970379061615,57.68703921538962,31.93123220761617,30.45361347516378,2.7407920511563617,94.96963934580485,167.0025317891439,0.0
2022-06-15 13:00:00,27.3,26.1,19.0,24.5,27.2,4.661,2.6684650000000003,31.7053,37.348699999999994,29.0,7.0,293.6666666666667,0.0,43.0,10.0,1016.6666666666666,7.333333333333333,15.666666666666666,8.0,7.333333333333333,,452.2544311523437,3.83273425610052,98.30225465009441,31.978303400675458,30.192845989863077,3.0394321775436404,91.50808546702066,143.17391745249432,0.0
2022-06-15 13:10:00,27.7,26.2,19.2,24.5,27.6,4.624,2.9448499999999997,31.339,37.3233,29.166666666666668,7.166666666666667,292.44444444444446,0.0,42.5,10.0,1016.6111111111111,7.388888888888889,15.61111111111111,8.166666666666666,7.388888888888889,,460.4586067813567,3.7620356365449013,111.26847759311481,32.126074415842695,30.062770023345944,3.257552905877431,74.52104442596435,165.12060930887858,0.0
2022-06-15 13:20:00,28.2,26.4,19.1,24.5,28.2,4.646,2.965155,31.3251,37.042500000000004,29.333333333333332,7.333333333333334,291.22222222222223,0.0,42.0,10.0,1016.5555555555555,7.444444444444445,15.555555555555555,8.333333333333334,7.444444444444445,,463.58149047851566,3.5681184922638587,103.99492029114631,32.31369328180949,29.756784938176473,3.1905695283412934,58.8076832262675,184.90677090962728,0.0
2022-06-15 13:30:00,29.2,26.7,19.2,24.5,28.8,4.639,2.759695,31.1423,37.313100000000006,29.5,7.5,290.0,0.0,41.5,10.0,1016.5,7.5,15.5,8.5,7.5,,448.1433285347072,3.400993398582868,114.77979247896012,32.45467940648397,29.52937348683675,3.1243692739804585,55.344151210784915,97.8841867574056,0.0
2022-06-15 13:40:00,29.5,26.9,19.2,24.5,29.1,4.674,2.84997,31.4565,37.527300000000004,29.666666666666668,7.666666666666667,288.77777777777777,0.0,41.0,10.0,1016.4444444444445,7.555555555555555,15.444444444444445,8.666666666666666,7.555555555555555,,456.63334289550784,3.4262752887825507,207.55139569535768,32.52722614924113,29.550170173645018,3.188502616882324,66.15203442255657,96.2687963740031,0.0
2022-06-15 13:50:00,29.4,26.9,19.2,24.5,29.0,4.656,2.76085,31.549,37.5556,29.833333333333332,7.833333333333334,287.55555555555554,0.0,40.5,10.0,1016.3888888888889,7.611111111111111,15.38888888888889,8.833333333333334,7.611111111111111,,447.0696861214474,3.5957557306181913,271.8793459333,32.580552158355715,29.47482000986735,3.3925141553084055,81.6302100499471,78.4055685043335,0.0
2022-06-15 14:00:00,29.5,27.0,19.2,24.6,29.1,4.62,2.94101,31.315800000000003,37.4528,30.0,8.0,286.3333333333333,0.0,40.0,10.0,1016.3333333333334,7.666666666666667,15.333333333333334,9.0,7.666666666666667,,441.7245432956739,3.4001074261517177,169.04381701841194,32.61600011825561,29.5441820303599,3.482362503210703,97.30056090037027,82.44862751007079,0.0
2022-06-15 14:10:00,30.2,27.1,19.1,24.5,29.6,4.668,2.9533449999999997,31.0947,37.417500000000004,30.166666666666668,8.166666666666668,285.1111111111111,0.0,39.5,10.0,1016.2777777777778,7.722222222222222,15.277777777777779,9.166666666666668,7.722222222222222,,445.7603897480582,3.3133247610269967,109.7997447930891,32.68925118764241,29.59471893310547,3.5225679937998455,101.814928855896,124.00582701365154,0.0
2022-06-15 14:20:00,30.5,27.2,19.1,24.5,30.0,4.636,2.90769,31.0055,37.5214,30.333333333333332,8.333333333333334,283.8888888888889,0.0,39.0,10.0,1016.2222222222222,7.777777777777778,15.222222222222221,9.333333333333334,7.777777777777778,,449.4428269870802,3.4259094662383456,87.57771153401521,32.79582021713257,30.23315408070882,3.407757044235865,102.77536946614582,131.86486757914224,0.0
2022-06-15 14:30:00,30.7,27.3,19.0,24.5,30.1,4.66,2.958825,30.986,37.677,30.5,8.5,282.6666666666667,0.0,38.5,10.0,1016.1666666666666,7.833333333333333,15.166666666666666,9.5,7.833333333333333,,455.50202772802066,3.3300948278077156,77.49066737367755,32.893303425803325,30.266658588113266,3.3295092841539877,103.1566196935681,240.96845262992284,0.0
2022-06-15 14:40:00,30.0,27.1,18.9,24.5,29.5,4.618,3.069895,31.009800000000002,37.7967,30.666666666666668,8.666666666666668,281.44444444444446,0.0,38.0,10.0,1016.1111111111111,7.888888888888889,15.11111111111111,9.666666666666668,7.888888888888889,,446.3312819078234,3.4009822383902724,104.33375174657098,32.9729961785816,29.997540952364602,3.566765736140097,96.86279065334436,152.05403589591,0.0
2022-06-15 14:50:00,30.1,27.2,19.1,24.5,29.8,4.616,3.08685,30.9883,37.7389,30.833333333333332,8.833333333333334,280.22222222222223,0.0,37.5,10.0,1016.0555555555555,7.944444444444445,15.055555555555555,9.833333333333334,7.944444444444445,,450.69588714599615,3.3802152503681726,112.88771224199715,33.05839960098267,29.635739739735918,3.627902168035507,97.94756195068359,172.41064076741537,0.0
2022-06-15 15:00:00,30.4,27.1,18.9,24.4,29.7,4.595,3.342035,30.9433,37.7379,31.0,9.0,279.0,0.0,37.0,10.0,1016.0,8.0,15.0,10.0,8.0,,450.75843526204426,3.344739479210417,96.09243860535703,33.17947477976482,29.618822666804,3.571707047621409,86.41769278208415,157.49061397552492,0.0
2022-06-15 15:10:00,28.6,26.7,18.9,24.4,28.6,4.587,3.205075,30.9115,37.6974,30.833333333333332,8.722222222222221,263.6666666666667,0.0,38.166666666666664,10.0,1015.9444444444445,8.277777777777779,15.222222222222221,9.666666666666666,7.611111111111111,,453.0051286824544,3.3736288803849517,83.4501717234466,33.30587048104927,29.644552614783162,3.490235084887952,85.8338276372791,111.49004003945042,0.0
2022-06-15 15:20:00,28.9,26.6,19.0,24.4,28.6,4.609,3.145975,30.8077,37.680600000000005,30.666666666666668,8.444444444444445,248.33333333333334,0.0,39.333333333333336,10.0,1015.8888888888889,8.555555555555555,15.444444444444445,9.333333333333334,7.222222222222222,,451.393678802841,3.5257049089703854,74.15879447096486,33.3820624923706,29.520203326543175,3.5321122093995414,91.30122783660889,88.47383267084757,0.0
2022-06-15 15:30:00,29.7,26.8,19.2,24.4,29.2,4.609,3.4070949999999995,30.9019,37.6286,30.5,8.166666666666666,233.0,0.0,40.5,10.0,1015.8333333333334,8.833333333333334,15.666666666666666,9.0,6.833333333333333,,455.4210125732422,3.5060567167923273,65.2370861264676,33.54020430246989,29.369991547266643,3.756624317963918,85.24137601216634,105.08827498118083,0.0
2022-06-15 15:40:00,30.7,27.3,19.3,24.4,30.1,4.628,3.19063,30.8658,37.4721,30.333333333333332,7.888888888888889,217.66666666666666,0.0,41.666666666666664,10.0,1015.7777777777778,9.11111111111111,15.88888888888889,8.666666666666666,6.444444444444445,,450.64020560429014,3.474079804871715,66.81050925411073,33.65242815653483,29.14061827659607,3.5849408710002897,84.21235663096111,111.65623121897379,0.0
2022-06-15 15:50:00,31.2,27.4,19.2,24.4,30.4,4.612,3.273095,30.872899999999998,37.4071,30.166666666666668,7.611111111111111,202.33333333333331,0.0,42.833333333333336,10.0,1015.7222222222222,9.38888888888889,16.11111111111111,8.333333333333334,6.055555555555555,,446.4822957391849,3.5851996695658586,63.10908195398622,33.70443241119385,29.27806824684143,3.57516158858935,82.2296864827474,126.80548909505208,0.0
2022-06-15 16:00:00,32.1,27.8,19.3,24.5,31.1,4.62,3.3180199999999997,30.7783,37.4139,30.0,7.333333333333334,187.0,0.0,44.0,10.0,1015.6666666666666,9.666666666666666,16.333333333333332,8.0,5.666666666666666,,455.03952322773546,3.5190409935935074,63.145014455439686,33.811926589715675,29.26984388691502,3.584266483377525,78.60576027497346,118.39935110591568,0.0
2022-06-15 16:10:00,32.1,27.8,18.8,24.5,31.2,4.624,3.2628100000000004,30.7954,37.4482,29.833333333333332,7.055555555555555,171.66666666666666,0.0,45.166666666666664,10.0,1015.6111111111111,9.944444444444445,16.555555555555557,7.666666666666666,5.277777777777778,,446.9438394796437,3.4604690500100452,64.24105368296304,33.97648950821803,29.35868464873302,3.64189405772215,69.9088411384774,114.31721857808813,0.0
2022-06-15 16:20:00,32.3,27.9,19.0,24.4,31.5,4.637,3.4292700000000003,30.9044,37.4003,29.666666666666668,6.777777777777779,156.33333333333331,0.0,46.333333333333336,10.0,1015.5555555555555,10.222222222222221,16.77777777777778,7.333333333333333,4.888888888888889,,443.5072389870128,3.3536603171273143,61.87160830546234,34.08741423288981,28.99973971684774,3.759346673488617,74.71972779591879,123.39279989878337,0.0
2022-06-15 16:30:00,31.5,27.8,19.3,24.4,31.2,4.624,3.4534100000000003,30.5861,37.2653,29.5,6.5,141.0,0.0,47.5,10.0,1015.5,10.5,17.0,7.0,4.5,,456.43317451564747,3.585386275598558,65.97569447598215,34.23831209182739,29.00851842244466,3.920552596648534,60.07178235371907,465.8882148996989,0.0
2022-06-15 16:40:00,31.9,27.7,19.3,24.4,31.1,4.652,3.41176,30.5705,37.3286,29.333333333333332,6.222222222222222,125.66666666666666,0.0,48.666666666666664,10.0,1015.4444444444445,10.777777777777779,17.22222222222222,6.666666666666666,4.111111111111111,,457.2154062661358,3.5776311857821574,73.3827170560589,34.312371832529706,28.61088063875834,3.633779137531916,45.28578497568766,214.64793749491372,0.0
2022-06-15 16:50:00,32.7,28.0,19.2,24.4,31.7,4.678,3.38085,30.396300000000004,37.4214,29.166666666666668,5.944444444444445,110.33333333333331,0.0,49.833333333333336,10.0,1015.3888888888889,11.055555555555555,17.444444444444443,6.333333333333333,3.7222222222222223,,453.9434673055013,3.5769413759412068,78.8932202680771,34.3594969813029,28.360919837951656,3.732589196364085,41.078151582082114,209.0364384206136,0.0
2022-06-15 17:00:00,32.1,27.9,18.8,24.5,31.4,4.628,3.2786850000000003,30.150299999999998,37.7761,29.0,5.666666666666667,95.0,0.0,51.0,10.0,1015.3333333333334,11.333333333333332,17.666666666666668,6.0,3.333333333333333,,459.429064145143,3.552010052466797,83.14300926273151,34.35383949279785,28.36449893315633,3.5697270508607226,34.724261630376176,270.0353426233927,0.0
2022-06-15 17:10:00,32.5,28.0,18.7,24.4,31.7,4.625,3.292525,30.1889,38.0178,28.833333333333332,5.388888888888889,79.66666666666666,0.0,52.166666666666664,10.0,1015.2777777777778,11.61111111111111,17.88888888888889,5.666666666666666,2.9444444444444446,,465.0133851114909,3.5657756847715647,93.9100990601448,34.70195100148519,28.16328027089437,3.5682760151227315,25.492173204421995,301.200185470581,0.0
2022-06-15 17:20:00,32.6,27.9,19.3,24.3,31.7,4.661,3.267225,30.130599999999998,38.5094,28.666666666666668,5.111111111111112,64.33333333333331,0.0,53.33333333333333,10.0,1015.2222222222222,11.88888888888889,18.11111111111111,5.333333333333333,2.5555555555555554,,461.5271614302712,3.5234869860255786,96.08873294851875,34.87113689422607,27.75216569582621,3.6147411135832472,20.66435541788737,290.9053706614176,0.0
2022-06-15 17:30:00,32.2,27.8,19.3,24.3,31.4,4.629,3.33083,30.129700000000003,38.4611,28.5,4.833333333333334,49.0,0.0,54.5,10.0,1015.1666666666666,12.166666666666666,18.333333333333332,5.0,2.166666666666667,,466.9936493937174,3.606100197518613,104.75108398653019,34.86120610748981,27.44134083699372,3.415033330695104,15.325220264391712,626.7734637295998,0.0
2022-06-15 17:40:00,32.8,28.0,19.2,24.3,31.8,4.635,3.7326349999999997,30.2074,38.4308,28.333333333333332,4.555555555555556,33.66666666666666,0.0,55.66666666666667,10.0,1015.1111111111111,12.444444444444443,18.555555555555557,4.666666666666666,1.7777777777777777,,471.4152216102337,3.507781518697739,111.69804680624925,34.83363418579101,27.427097215652463,3.341027097304662,10.017277866999308,715.2270500691732,0.0
2022-06-15 17:50:00,32.4,27.9,18.7,24.3,31.5,4.676,5.522225000000001,30.088299999999997,38.4462,28.166666666666668,4.277777777777779,18.333333333333314,0.0,56.83333333333333,10.0,1015.0555555555555,12.722222222222221,18.77777777777778,4.333333333333333,1.3888888888888884,,482.7581116845142,3.6181595843053804,110.54728608815685,34.85193263371785,27.52679892539978,3.3097317020098367,6.192753690083821,883.9545100911458,0.0
2022-06-15 18:00:00,32.2,27.8,19.0,24.3,31.3,4.675,3.5070050000000004,30.2281,38.5048,28.0,4.0,3.0,0.0,58.0,10.0,1015.0,13.0,19.0,4.0,1.0,,512.762277730306,3.759428905666211,113.55684789689921,34.93017649968465,27.764392910003664,3.2122997577985126,3.022419251004855,764.8418153889974,0.0
2022-06-15 18:10:00,32.1,27.7,19.1,24.2,31.2,4.685,3.8449599999999995,30.1595,38.464,27.5,4.0,11.666666666666666,0.0,59.166666666666664,9.944444444444445,1015.1666666666666,14.722222222222221,18.77777777777778,4.222222222222222,1.0,,517.9440157519812,3.6877359893766504,115.26259058893064,35.30673102696737,28.111052900950114,3.334985275268555,1.5839842605590821,882.3171356201171,0.0
2022-06-15 18:20:00,32.0,27.7,19.2,24.2,31.2,4.675,3.7634149999999997,29.818599999999996,38.4822,27.0,4.0,20.333333333333332,0.0,60.333333333333336,9.88888888888889,1015.3333333333334,16.444444444444443,18.555555555555557,4.444444444444445,1.0,,529.7159115355042,3.9002504516321386,107.24527130708857,35.81702554066976,28.21521060307821,3.503171789248784,1.2899545325835546,771.7469685872395,0.0
2022-06-15 18:30:00,31.5,27.6,19.0,24.2,30.9,4.637,3.614195,28.9201,38.6337,26.5,4.0,29.0,0.0,61.5,9.833333333333334,1015.5,18.166666666666668,18.333333333333332,4.666666666666667,1.0,,514.9162425424861,3.874256021929326,114.96372011626508,35.93786139030241,28.317250544014627,3.538744997210422,1.1573235296192816,521.7004837760279,0.0
2022-06-15 18:40:00,31.6,27.5,19.1,24.2,30.9,4.624,3.7716450000000004,28.554000000000002,38.8725,26.0,4.0,37.666666666666664,0.0,62.666666666666664,9.777777777777779,1015.6666666666666,19.88888888888889,18.11111111111111,4.888888888888889,1.0,,498.0337253298705,3.9146591167126674,116.63749010549427,35.82593425750732,28.643203182220457,3.777723599672318,1.0862900964419047,320.0097346242269,0.0
2022-06-15 18:50:00,31.4,27.4,18.9,24.1,30.7,4.629,3.713355,28.4909,39.0523,25.5,4.0,46.333333333333336,0.0,63.833333333333336,9.722222222222221,1015.8333333333334,21.61111111111111,17.88888888888889,5.111111111111111,1.0,,483.7216854858399,4.090669509812264,113.05246470305879,35.60920831044515,29.074733028411867,3.9023469030857085,1.0473614573478698,248.4614145406087,0.0
2022-06-15 19:00:00,30.9,27.3,19.0,24.1,30.5,4.634,3.771425,28.3531,39.1272,25.0,4.0,55.0,0.0,65.0,9.666666666666666,1016.0,23.333333333333336,17.666666666666668,5.333333333333333,1.0,,477.32404249870916,3.9643048853523988,113.43191696985966,35.37003914536729,29.603924022232746,3.9084423453929062,1.0276822934110286,167.11198142358813,0.0
2022-06-15 19:10:00,30.3,27.0,19.0,24.1,29.9,4.623,4.056125,28.175,39.2916,24.5,4.0,63.666666666666664,0.0,66.16666666666667,9.61111111111111,1016.1666666666666,25.055555555555557,17.444444444444443,5.555555555555555,1.0,,454.76181576432856,4.2253552554421505,111.43892195706988,35.10698791503906,30.2158053779602,4.076176519393921,1.1760068225860596,125.88070878346761,0.0
2022-06-15 19:20:00,30.2,26.9,18.9,24.0,29.6,4.608,4.063305,27.9552,39.396699999999996,24.0,4.0,72.33333333333333,0.0,67.33333333333333,9.555555555555555,1016.3333333333334,26.77777777777778,17.22222222222222,5.777777777777778,1.0,,456.60808776855464,4.101988312026203,112.46789167350296,34.87190394719442,30.839346685409545,3.820707898537318,1.796585071881612,115.94996086120605,0.0
2022-06-15 19:30:00,30.2,26.8,19.0,24.0,29.6,4.606,4.120775,27.611399999999996,39.5403,23.5,4.0,81.0,0.0,68.5,9.5,1016.5,28.5,17.0,6.0,1.0,,467.9403813890479,4.1392133704888625,109.35416098104358,34.672285143534346,31.28007681528727,3.862391434510549,2.45361065864563,232.9575622304281,0.0
2022-06-15 19:40:00,29.9,26.7,19.0,24.0,29.4,4.625,4.152115,27.005899999999997,39.7533,23.0,4.0,89.66666666666667,0.0,69.66666666666667,9.444444444444445,1016.6666666666666,30.22222222222222,16.77777777777778,6.222222222222222,1.0,,472.78611663818356,4.142156934960414,109.65000126962609,34.52831100463867,31.484881121317546,3.8377958714962004,2.2857987332344054,275.19357495625815,0.0
2022-06-15 19:50:00,29.7,26.7,19.0,23.9,29.4,4.593,4.04204,26.2214,39.7699,22.5,4.0,98.33333333333333,0.0,70.83333333333333,9.38888888888889,1016.8333333333334,31.944444444444446,16.555555555555557,6.444444444444445,1.0,,469.7228630258845,4.107720767461648,111.95795781022412,34.38913557052612,31.616266775131226,3.6092546987533565,1.648138627409935,315.28349278767905,0.0
2022-06-15 20:00:00,29.6,26.6,19.0,23.9,29.3,4.59,4.227375,26.209600000000002,40.027300000000004,22.0,4.0,107.0,0.0,72.0,9.333333333333334,1017.0,33.66666666666667,16.333333333333332,6.666666666666666,1.0,,470.81299430057925,4.10066100099666,111.83570355323748,34.2746508026123,31.718566163380938,3.682076822519302,1.332441238562266,344.46255238850915,0.0
2022-06-15 20:10:00,29.3,26.6,19.0,23.9,29.0,4.669,4.170355,25.6639,40.2013,21.5,4.0,115.66666666666666,0.0,73.16666666666667,9.277777777777779,1017.1666666666666,35.388888888888886,16.11111111111111,6.888888888888889,1.0,,472.8159464518229,4.121260947669294,109.8075148385258,34.174000396728516,31.826018406550087,3.698966476519902,1.180966225862503,332.3720947774251,0.0
2022-06-15 20:20:00,29.6,26.6,18.9,23.9,29.1,4.661,4.430985,25.163800000000002,40.3759,21.0,4.0,124.33333333333333,0.0,74.33333333333333,9.222222222222221,1017.3333333333334,37.111111111111114,15.88888888888889,7.111111111111111,1.0,,471.92193685597385,4.184783134514329,112.72395459643867,34.08852684656779,31.954378089904786,3.545906126896541,1.0992330197493234,345.12068608601885,0.0
2022-06-15 20:30:00,29.1,26.5,18.8,23.9,28.9,4.659,4.254955000000001,25.412200000000002,40.541199999999996,20.5,4.0,133.0,0.0,75.5,9.166666666666666,1017.5,38.833333333333336,15.666666666666668,7.333333333333333,1.0,,473.4535132888268,4.2270949208736415,111.10442390441895,34.030395387013755,32.08220427831014,3.573490654627482,1.0544705202182134,323.5201149495443,0.0
2022-06-15 20:40:00,28.8,26.3,18.7,23.9,28.4,4.662,4.256615,25.5396,40.5976,20.0,4.0,141.66666666666666,0.0,76.66666666666667,9.11111111111111,1017.6666666666666,40.55555555555556,15.444444444444445,7.555555555555555,1.0,,471.7758907063802,4.081050311603115,105.49122249366201,33.97627179463704,32.20356159210205,3.342231993675232,1.029895010193189,314.65361185709634,0.0
2022-06-15 20:50:00,28.6,26.3,18.9,23.8,28.4,4.644,4.4665300000000006,25.1626,40.704899999999995,19.5,4.0,150.33333333333334,0.0,77.83333333333333,9.055555555555555,1017.8333333333334,42.27777777777778,15.222222222222221,7.777777777777778,1.0,,471.1896479639514,3.9130483669345666,107.50908438429322,33.934447848002115,32.323687305450434,3.2493558498223623,1.0163843955596288,311.79915283203127,0.0
2022-06-15 21:00:00,28.4,26.2,18.7,23.8,28.2,4.659,4.46272,24.5914,40.7862,19.0,4.0,159.0,0.0,79.0,9.0,1018.0,44.0,15.0,8.0,1.0,,475.3807205200195,3.9346425291037157,113.06043526924263,33.892328077952065,32.43957235972086,3.3358603044350943,1.008967500925064,300.7231683349609,0.0
2022-06-15 21:10:00,27.9,26.0,18.8,23.8,27.8,4.659,4.36735,24.0273,40.8925,18.833333333333332,4.222222222222222,159.44444444444446,0.011111111111111112,79.5,9.0,1018.0555555555555,46.5,14.944444444444445,8.5,1.0,,474.58731665600305,3.918520518002537,111.49428980789617,33.865556456247965,32.538174839019774,3.1677077329158783,1.004895880818367,296.33171376546227,0.0
2022-06-15 21:20:00,27.3,25.8,18.8,23.8,27.3,4.661,4.286095,23.7498,40.9778,18.666666666666668,4.444444444444445,159.88888888888889,0.022222222222222223,80.0,9.0,1018.1111111111111,49.0,14.88888888888889,9.0,1.0,,477.00320046961997,3.8587510399023692,109.29778632988364,33.84866896311442,32.62704271952312,3.2065214045842487,1.0026608186960222,285.12663569132485,0.0
2022-06-15 21:30:00,26.7,25.5,19.2,23.8,26.8,4.602,4.04656,24.0405,41.0043,18.5,4.666666666666667,160.33333333333334,0.03333333333333334,80.5,9.0,1018.1666666666666,51.5,14.833333333333334,9.5,1.0,,475.41290700276693,3.7816774926414594,104.81642793364445,33.823886744181316,32.64806666056315,3.242982250054678,1.0014340964953106,264.2353742472331,0.0
2022-06-15 21:40:00,26.5,25.4,18.9,23.7,26.6,4.601,4.048170000000001,23.588299999999997,41.156099999999995,18.333333333333332,4.888888888888889,160.77777777777777,0.044444444444444446,81.0,9.0,1018.2222222222222,54.0,14.777777777777779,10.0,1.0,,470.2794718249091,3.703925098578135,110.97764166514078,33.80129384994507,32.61866702397664,3.1829723016421,1.0007683364550273,233.94329455057778,0.0
2022-06-15 21:50:00,25.9,25.2,18.6,23.7,26.2,4.624,4.021285000000001,23.479599999999998,41.1753,18.166666666666668,5.111111111111111,161.22222222222223,0.05555555555555556,81.5,9.0,1018.2777777777778,56.5,14.722222222222221,10.5,1.0,,464.94033152262375,3.670273529142983,105.50659351823019,33.76841751098633,32.53658639907837,3.026438109477361,1.0004093935092289,225.88547401428224,0.0
2022-06-15 22:00:00,25.5,25.0,19.2,23.7,25.8,4.617,3.8453899999999996,23.3161,41.1879,18.0,5.333333333333333,161.66666666666666,0.06666666666666668,82.0,9.0,1018.3333333333334,59.0,14.666666666666666,11.0,1.0,,464.59181299319215,3.5084539943899813,106.94634431224759,33.71293504193832,32.43204777034906,3.022482825999703,1.000212095975876,195.54292351686237,0.0
2022-06-15 22:10:00,25.5,25.0,18.8,23.7,25.7,4.618,3.916305,23.180500000000002,41.1983,17.833333333333332,5.555555555555555,162.11111111111111,0.07777777777777779,82.5,9.0,1018.3888888888889,61.5,14.61111111111111,11.5,1.0,,472.11373646352484,3.5048214802768944,105.15882565277445,33.652619450887045,32.313474826812744,3.047324062983195,1.000108778476715,171.5152778371175,0.0
2022-06-15 22:20:00,25.2,24.9,18.7,23.7,25.5,4.626,3.81651,23.189,41.2442,17.666666666666668,5.777777777777778,162.55555555555554,0.08888888888888889,83.0,9.0,1018.4444444444445,64.0,14.555555555555555,12.0,1.0,,473.055939839681,3.381737414598465,111.46405941009523,33.60409817377727,32.19115083058675,2.9558098554611205,1.0000428563356398,152.1322618865967,0.0
2022-06-15 22:30:00,24.8,24.7,18.9,23.7,25.2,4.576,3.8241799999999997,23.2245,41.303399999999996,17.5,6.0,163.0,0.1,83.5,9.0,1018.5,66.5,14.5,12.5,1.0,,473.9917500077171,3.2521423996976537,109.54510387787039,33.55666559584154,32.06919797073948,3.065112796389992,1.0000298023223877,137.45055672588245,0.0
2022-06-15 22:40:00,25.0,25.2,19.1,23.6,24.6,4.307,3.914063636363636,22.699818181818184,41.30736363636363,17.333333333333332,6.222222222222222,163.44444444444446,0.11111111111111112,84.0,9.0,1018.5555555555555,69.0,14.444444444444445,13.0,1.0,,469.641100421774,3.265294067509431,107.47663069536456,33.483120396931966,31.958281453450518,3.0280044921239218,1.0000298023223877,115.69653878529866,0.0
2022-06-15 22:50:00,24.9,25.1,19.2,23.6,24.6,4.252,3.7814799999999997,22.754399999999997,41.3742,17.166666666666668,6.444444444444445,163.88888888888889,0.12222222222222223,84.5,9.0,1018.6111111111111,71.5,14.38888888888889,13.5,1.0,,465.9650720214844,3.1812028072244027,110.01841431332173,33.41534035364786,31.889225873947147,3.134207080602646,1.0000298023223877,116.4180221303304,0.0
2022-06-15 23:00:00,24.4,24.7,18.6,23.6,24.5,4.294,3.7069,22.940800000000003,41.3563,17.0,6.666666666666666,164.33333333333334,0.13333333333333336,85.0,9.0,1018.6666666666666,74.0,14.333333333333334,14.0,1.0,,469.9180815633138,3.04688305511313,109.04441921686721,33.33318489074707,31.842762215932208,3.1113080048561095,1.0000298023223877,106.2142296218872,0.0
2022-06-15 23:10:00,23.8,24.3,19.1,23.6,24.3,4.289,3.694085,22.9053,41.3708,16.833333333333332,6.888888888888889,164.77777777777777,0.14444444444444446,85.5,9.0,1018.7222222222222,76.5,14.277777777777779,14.5,1.0,,471.54271453857416,3.0544842646148918,108.97092869645458,33.278719406127934,31.800846535364787,2.8815535442034403,1.0000298023223877,99.79827608744304,0.0
2022-06-15 23:20:00,23.8,24.3,19.2,23.6,24.2,4.28,3.911305,22.9132,41.33,16.666666666666668,7.111111111111111,165.22222222222223,0.15555555555555559,86.0,9.0,1018.7777777777778,79.0,14.222222222222221,15.0,1.0,,468.44047400463586,3.0683793076687613,109.74877301965057,33.237205098470056,31.744592838287353,2.9302111105124156,1.0000298023223877,103.9574592590332,0.0
2022-06-15 23:30:00,23.8,24.2,18.7,23.6,24.2,4.303,3.9231050000000005,22.6897,41.2741,16.5,7.333333333333333,165.66666666666666,0.16666666666666669,86.5,9.0,1018.8333333333334,81.5,14.166666666666666,15.5,1.0,,470.4087706502279,3.166210636675021,110.36425373292911,33.21629112879435,31.682338031133014,2.878241724173228,1.0000298023223877,109.57688517252605,0.0
2022-06-15 23:40:00,23.7,24.2,18.6,23.5,24.2,4.252,3.793195,22.764599999999998,41.3705,16.333333333333332,7.555555555555555,166.11111111111111,0.17777777777777778,87.0,9.0,1018.8888888888889,84.0,14.11111111111111,16.0,1.0,,470.2139383565968,2.946714997998739,110.78237649087853,33.1891400398713,31.60695340385854,2.756616957780442,1.0000298023223877,108.69265772730925,0.0
2022-06-15 23:50:00,23.7,24.2,19.2,23.5,24.2,4.252,3.752275,22.509999999999998,41.294200000000004,16.166666666666668,7.777777777777778,166.55555555555554,0.1888888888888889,87.5,9.0,1018.9444444444445,86.5,14.055555555555555,16.5,1.0,,468.53185385166915,2.9216048268477124,112.33731769561768,33.148969440460206,31.562781308492028,3.044070731004079,1.0000298023223877,112.14319220225016,0.0
2022-06-16 00:00:00,23.4,24.0,19.3,23.5,24.1,4.244,3.66312,22.388399999999997,41.3656,16.0,8.0,167.0,0.2,88.0,9.0,1019.0,89.0,14.0,17.0,1.0,,470.3267290242513,2.8459143696329687,111.88517668319962,33.080363229115804,31.54074057261149,2.8173957920074466,1.0000298023223877,110.85015197753906,0.0
2022-06-16 00:10:00,23.2,23.8,18.5,23.5,24.0,4.268,3.539725,22.3061,41.4425,15.944444444444445,8.0,168.22222222222223,0.2,88.16666666666667,9.055555555555555,1019.0,88.77777777777777,13.944444444444445,16.944444444444443,1.0,,470.77509392749306,2.963424566270268,110.47954409453828,33.01860373814901,31.536135425567625,2.8887591954072316,1.0000298023223877,107.21987818400063,0.0
2022-06-16 00:20:00,23.3,23.8,18.6,23.5,24.0,4.292,3.593455,22.1666,41.4764,15.88888888888889,8.0,169.44444444444446,0.2,88.33333333333333,9.11111111111111,1019.0,88.55555555555556,13.88888888888889,16.88888888888889,1.0,,465.20142362046516,2.948512925138581,108.6984964495729,32.97340487808478,31.560360644762632,2.8844162559313853,1.0000298023223877,107.90135389025745,0.0
2022-06-16 00:30:00,23.4,23.9,19.2,23.4,24.0,4.274,3.36164,22.1264,41.4424,15.833333333333334,8.0,170.66666666666666,0.2,88.5,9.166666666666666,1019.0,88.33333333333333,13.833333333333334,16.833333333333332,1.0,,471.8533229573568,2.8881779244592636,107.8209658016054,32.94134884516398,31.54385098457336,2.620845688581467,1.0000298023223877,109.57745295206705,0.0
2022-06-16 00:40:00,22.9,23.6,19.1,23.4,23.9,4.273,3.2153350000000005,22.0348,41.3528,15.777777777777779,8.0,171.88888888888889,0.2,88.66666666666667,9.222222222222221,1019.0,88.11111111111111,13.777777777777779,16.77777777777778,1.0,,469.6843357586038,2.653744898004047,108.71393560528081,32.905566660563146,31.497618249257403,2.600893748005231,1.0000298023223877,107.32421886444092,0.0
2022-06-16 00:50:00,22.7,23.5,19.2,23.4,23.9,4.27,3.3193849999999996,21.9417,41.445800000000006,15.722222222222221,8.0,173.11111111111111,0.2,88.83333333333333,9.277777777777779,1019.0,87.88888888888889,13.722222222222221,16.72222222222222,1.0,,469.8391007486979,2.6038112205839425,109.91397206882974,32.846519730885824,31.451144719202013,2.5883586439930024,1.0000298023223877,112.46176252625678,0.0
2022-06-16 01:00:00,22.8,23.5,18.6,23.4,23.8,4.255,3.2692050000000004,21.9895,41.5175,15.666666666666666,8.0,174.33333333333334,0.2,89.0,9.333333333333334,1019.0,87.66666666666667,13.666666666666666,16.666666666666668,1.0,,476.3659413866065,2.572179250636343,107.9738243273288,32.7784036064148,31.422608264287312,2.600638893644015,1.0000298023223877,107.57606974283854,0.0
2022-06-16 01:10:00,22.7,23.4,19.2,23.4,23.8,4.296,3.1626000000000003,22.0524,41.4634,15.61111111111111,8.0,175.55555555555554,0.2,89.16666666666667,9.38888888888889,1019.0,87.44444444444444,13.61111111111111,16.61111111111111,1.0,,473.56997954269934,2.448134471235302,108.7325496102457,32.72564331690471,31.396532894770303,2.6439898544549942,1.0055569541454314,111.27478425343831,0.0
2022-06-16 01:20:00,22.6,23.3,19.2,23.4,23.7,4.286,3.14204,21.9566,41.2819,15.555555555555555,8.0,176.77777777777777,0.2,89.33333333333333,9.444444444444445,1019.0,87.22222222222223,13.555555555555555,16.555555555555557,1.0,,475.4599662272136,2.5862312291503624,109.63122168546343,32.66933483123779,31.40674310048421,2.637057413657506,1.0652944854895274,111.71461186726887,0.0
2022-06-16 01:30:00,22.5,23.2,18.6,23.4,23.7,4.268,3.12684,21.9103,41.32340000000001,15.5,8.0,178.0,0.2,89.5,9.5,1019.0,87.0,13.5,16.5,1.0,,476.6510982434503,2.5336784854884877,110.70706936162745,32.625749520473796,31.422526768908472,2.508446364607967,1.1735352636425873,111.9456493707042,0.0
2022-06-16 01:40:00,22.4,23.2,18.9,23.3,23.7,4.27,2.962075,21.891,41.4051,15.444444444444445,8.0,179.22222222222223,0.2,89.66666666666667,9.555555555555555,1019.0,86.77777777777777,13.444444444444445,16.444444444444443,1.0,,477.81528170881603,2.446457554371343,107.46995336586471,32.59549517313639,31.411632979710895,2.5752222049236297,1.3062176845471065,111.03337350209554,0.0
2022-06-16 01:50:00,22.3,23.1,19.1,23.3,23.6,4.268,2.81356,21.935399999999998,41.4282,15.38888888888889,8.0,180.44444444444446,0.2,89.83333333333333,9.61111111111111,1019.0,86.55555555555556,13.38888888888889,16.38888888888889,1.0,,473.5150978597006,2.306188875069726,106.07640837071305,32.56842749913533,31.387839660644534,2.4192557511727015,1.461615223288536,108.59861507415772,0.0
2022-06-16 02:00:00,22.1,22.9,19.3,23.3,23.6,4.293,2.65205,22.011400000000002,41.3589,15.333333333333334,8.0,181.66666666666666,0.2,90.0,9.666666666666666,1019.0,86.33333333333333,13.333333333333334,16.333333333333332,1.0,,469.439932682432,2.1436862727174653,110.29595753750559,32.53430546442668,31.359065198898314,2.4146745614210765,1.6491509807109832,105.83506070454914,0.0
2022-06-16 02:10:00,21.8,22.8,19.2,23.3,23.5,4.234,2.9424400000000004,22.173099999999998,41.2826,15.277777777777779,8.0,182.88888888888889,0.2,90.16666666666667,9.722222222222221,1019.0,86.11111111111111,13.277777777777779,16.27777777777778,1.0,,467.3732876586914,2.3434296780656285,111.27257314692784,32.498398919965396,31.327113739910022,2.456783258735808,1.8564760011434553,111.25343764883573,0.0
2022-06-16 02:20:00,21.8,22.7,18.5,23.3,23.5,4.289,3.023065,22.0721,41.2569,15.222222222222221,8.0,184.11111111111111,0.2,90.33333333333333,9.777777777777779,1019.0,85.88888888888889,13.222222222222221,16.22222222222222,1.0,,467.225952744758,2.2293104268972486,113.54417770127118,32.47795942942302,31.381434828440348,2.3180542447169623,2.0648172758022945,110.17808371225992,0.0
2022-06-16 02:30:00,21.8,22.7,19.0,23.3,23.5,4.282,3.0701650000000003,21.514400000000002,41.2884,15.166666666666666,8.0,185.33333333333334,0.2,90.5,9.833333333333334,1019.0,85.66666666666667,13.166666666666666,16.166666666666668,1.0,,471.51606988314927,2.2590357773620533,113.9929445831385,32.44934284845988,31.50792937596639,2.397355234424273,2.2612312881151837,114.08203676859539,0.0
2022-06-16 02:40:00,21.7,22.6,19.1,23.3,23.4,4.275,3.10273,21.451900000000002,41.3906,15.11111111111111,8.0,186.55555555555554,0.2,90.66666666666667,9.88888888888889,1019.0,85.44444444444444,13.11111111111111,16.11111111111111,1.0,,473.76271636962895,2.2923191449770144,110.34070639874301,32.42472005208333,31.62240648587545,2.235790447394053,2.446041390895844,107.01147504170736,0.0
2022-06-16 02:50:00,21.6,22.5,19.2,23.3,23.4,4.214,3.0525200000000003,21.5773,41.4009,15.055555555555555,8.0,187.77777777777777,0.2,90.83333333333333,9.944444444444445,1019.0,85.22222222222223,13.055555555555555,16.055555555555557,1.0,,474.07425878064385,2.2426367765058908,108.80787346748309,32.40587013244629,31.70721315383911,2.330895815094312,2.640560784737269,111.930973294576,0.0
2022-06-16 03:00:00,21.5,22.5,18.8,23.3,23.4,4.282,3.5515099999999995,20.9441,41.4796,15.0,8.0,189.0,0.2,91.0,10.0,1019.0,85.0,13.0,16.0,1.0,,477.83288635253905,2.159517372189942,109.60985367791127,32.38366535822551,31.85866794904073,2.488717783689499,2.8338386869430545,108.6041822306315,0.0
2022-06-16 03:10:00,21.5,22.5,18.8,23.2,23.3,4.261,3.1594100000000003,20.7616,41.6362,15.055555555555555,7.888888888888889,189.05555555555554,0.2,91.16666666666667,10.0,1019.0,85.0,13.11111111111111,15.88888888888889,1.1666666666666667,,477.0246634612687,2.2804878094405105,111.83231840489273,32.359366773178024,32.01762297901299,2.2116851765536216,3.0339186856134344,112.76927250533808,0.0
2022-06-16 03:20:00,21.5,22.5,19.1,23.2,23.4,4.259,3.0424350000000002,20.6726,41.6885,15.11111111111111,7.777777777777778,189.11111111111111,0.2,91.33333333333333,10.0,1019.0,85.0,13.222222222222221,15.777777777777779,1.3333333333333335,,473.83316772110163,2.1640757203943983,113.00831762604794,32.33048592885335,32.11127022425334,2.2751702318588896,3.223465431928635,110.4702758916219,0.0
2022-06-16 03:30:00,21.5,22.4,19.0,23.2,23.3,4.286,2.987495,20.461599999999997,41.6817,15.166666666666666,7.666666666666667,189.16666666666666,0.2,91.5,10.0,1019.0,85.0,13.333333333333334,15.666666666666666,1.5,,467.5178550211589,2.296875476699091,109.5417637489879,32.28867617925008,32.204768397013346,2.2910040682554245,3.4205239407221475,109.82181256612141,0.0
2022-06-16 03:40:00,21.5,22.4,19.1,23.2,23.3,4.232,3.0906,20.137,41.8156,15.222222222222221,7.555555555555555,189.22222222222223,0.2,91.66666666666667,10.0,1019.0,85.0,13.444444444444445,15.555555555555555,1.6666666666666667,,469.6435650073523,2.0910714814521496,113.56722083097125,32.26164409637451,32.26845818837484,2.2347141408920286,3.6199349204699196,110.40905829111735,0.0
2022-06-16 03:50:00,21.6,22.5,18.7,23.2,23.3,4.241,3.164595,20.3254,41.9886,15.277777777777779,7.444444444444445,189.27777777777777,0.2,91.83333333333333,10.0,1019.0,85.0,13.555555555555555,15.444444444444445,1.8333333333333335,,470.49235036214196,2.1725884368156985,112.28561651046667,32.198669827779135,32.37565965652466,2.1198095657428104,3.8288839348157246,110.22288917541502,0.0
2022-06-16 04:00:00,21.5,22.5,19.1,23.2,23.3,4.263,3.143395,20.3562,42.036,15.333333333333334,7.333333333333333,189.33333333333334,0.2,92.0,10.0,1019.0,85.0,13.666666666666666,15.333333333333334,2.0,,474.0402903940486,2.174734902920696,110.01265188702082,32.15349351966316,32.51056189062817,2.1285818675241837,4.0538873738734456,107.82098146428174,0.0
2022-06-16 04:10:00,21.1,22.2,19.1,23.2,23.3,4.237,3.3174599999999996,20.5049,42.0311,15.38888888888889,7.222222222222222,189.38888888888889,0.2,92.16666666666667,10.0,1019.0,85.0,13.777777777777779,15.222222222222221,2.166666666666667,,476.57977972622575,2.178245972637403,111.93763364263847,32.116962146759036,32.622450332641606,2.3300835251808167,4.299720765749614,110.21086118062337,0.0
2022-06-16 04:20:00,21.1,22.1,19.0,23.2,23.2,4.255,3.3325400000000003,20.5417,42.009699999999995,15.444444444444445,7.111111111111111,189.44444444444446,0.2,92.33333333333333,10.0,1019.0,85.0,13.88888888888889,15.11111111111111,2.3333333333333335,,476.92561004638674,2.236667532910735,111.38288489347124,32.117887306213376,32.70353744506836,2.094106851220131,4.566417664686839,109.70368321736655,0.0
2022-06-16 04:30:00,21.4,22.3,18.6,23.2,23.2,4.267,3.3620449999999997,20.6382,41.9022,15.5,7.0,189.5,0.2,92.5,10.0,1019.0,85.0,14.0,15.0,2.5,,477.05776250028066,2.2859890602268065,109.29956517666747,32.12187820101045,32.728295077026864,2.2849725759061963,4.830600613166725,108.1728632942575,0.0
2022-06-16 04:40:00,20.6,21.8,18.9,23.2,23.1,4.278,3.24972,20.4019,41.9139,15.555555555555555,6.888888888888889,189.55555555555554,0.2,92.66666666666667,10.0,1019.0,85.0,14.11111111111111,14.88888888888889,2.666666666666667,,474.2175479757375,2.2217667757454564,109.06129426535912,32.12436833699544,32.74423631668091,2.2539779074986774,5.093973869482676,107.5491418202718,0.0
2022-06-16 04:50:00,20.7,21.8,19.0,23.2,23.0,4.246,3.40559,20.5803,41.842,15.61111111111111,6.777777777777778,189.61111111111111,0.2,92.83333333333333,10.0,1019.0,85.0,14.222222222222221,14.777777777777779,2.8333333333333335,,472.23086545396126,2.2564908368978123,109.58241163307665,32.17691841125488,32.70918263753255,2.2634742375214896,5.3510414735476175,107.06773420333862,0.0
2022-06-16 05:00:00,20.4,21.6,19.1,23.2,23.0,4.235,3.4083750000000004,20.5886,41.7161,15.666666666666666,6.666666666666667,189.66666666666666,0.2,93.0,10.0,1019.0,85.0,14.333333333333334,14.666666666666666,3.0,,461.87940284816693,2.252279658132354,114.0073442827645,31.81606706937154,33.06157581965128,3.216406667629878,6.463982785542806,2.1484474825859072,0.0
2022-06-16 05:10:00,19.9,21.3,18.5,23.2,22.9,4.244,3.4540550000000003,21.53,41.5079,15.722222222222221,6.555555555555555,189.72222222222223,0.2,93.16666666666667,10.0,1019.0,85.0,14.444444444444445,14.555555555555555,3.166666666666667,,464.1992672729492,2.258251609755101,117.65210831916939,31.229868666070406,34.43733512753346,3.526470220323469,11.072104176015802,1.000000238418579,0.0
2022-06-16 05:20:00,20.2,21.4,18.9,23.2,22.9,4.2,3.21809,22.6149,40.3649,15.777777777777779,6.444444444444445,189.77777777777777,0.2,93.33333333333333,10.0,1019.0,85.0,14.555555555555555,14.444444444444445,3.3333333333333335,,463.6536703561366,2.34898322076784,117.78212975281106,30.932226648330687,35.31445601145426,3.5594044824441275,15.38383872350057,1.000000238418579,0.0
2022-06-16 05:30:00,19.9,21.2,19.0,23.2,22.8,4.238,3.4074350000000004,22.5978,39.799,15.833333333333334,6.333333333333334,189.83333333333334,0.2,93.5,10.0,1019.0,85.0,14.666666666666666,14.333333333333334,3.5,,469.27888049246246,2.924937502617216,117.94897379471084,30.689320284525554,35.77815104166667,3.483598825136821,19.43160171508789,1.000000238418579,0.0
2022-06-16 05:40:00,19.5,21.0,18.5,23.2,22.8,4.25,3.5935200000000003,23.2075,39.5135,15.88888888888889,6.222222222222222,189.88888888888889,0.2,93.66666666666667,10.0,1019.0,85.0,14.777777777777779,14.222222222222221,3.666666666666667,,462.64782836914065,3.215567045238732,117.8265390648276,30.536945642669345,36.68936840172022,3.4425476501027092,23.370612735696177,1.000000238418579,0.0
2022-06-16 05:50:00,19.4,20.9,19.0,23.1,22.7,4.229,3.729195,23.5503,38.881099999999996,15.944444444444445,6.111111111111111,189.94444444444446,0.2,93.83333333333333,10.0,1019.0,85.0,14.88888888888889,14.11111111111111,3.8333333333333335,,457.6964457614942,2.97596099662242,122.24426983978788,30.45811915397644,37.64864234288534,3.4501416273911794,27.179437993367515,1.000000238418579,0.0
2022-06-16 06:00:00,19.6,21.0,19.3,23.2,22.8,4.19,3.519695,24.3952,38.5869,16.0,6.0,190.0,0.2,94.0,10.0,1019.0,85.0,15.0,14.0,4.0,,456.92935740152996,2.945252776738614,124.25506786992995,30.400526662815764,38.0288068707784,3.6574143699804944,30.644709204927,1.000000238418579,0.0
2022-06-16 06:10:00,19.8,21.1,18.9,23.2,22.8,4.243,3.2814799999999997,23.5008,38.0937,16.22222222222222,6.111111111111111,193.94444444444446,0.20555555555555557,93.22222222222223,10.0,1019.0,83.38888888888889,15.11111111111111,13.777777777777779,4.055555555555555,,460.96758522472163,3.0690869844768005,145.44177113980223,30.401413849168783,38.184070728176934,3.6644110305387465,32.008406396615705,1.000000238418579,0.0
