,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-16 06:20:00,19.9,21.3,19.1,23.2,22.9,4.238,3.2052500000000004,23.6636,38.4728,16.444444444444443,6.222222222222222,197.88888888888889,0.2111111111111111,92.44444444444444,10.0,1019.0,81.77777777777777,15.222222222222221,13.555555555555555,4.111111111111111,,463.3954894388133,3.016722703377406,158.2141144777287,30.3927961730957,38.16999886830648,3.506655710140864,32.759055887858075,1.000000238418579,0.0
2022-06-16 06:30:00,19.9,21.2,19.2,23.2,22.9,4.228,3.3129,25.402099999999997,38.5159,16.666666666666668,6.333333333333333,201.83333333333334,0.21666666666666667,91.66666666666667,10.0,1019.0,80.16666666666667,15.333333333333334,13.333333333333334,4.166666666666667,,466.0735307820638,2.8958570076247394,157.55413977111127,30.412599000774446,38.109115266643585,3.5148547495128026,33.586960021993505,1.000000238418579,0.0
2022-06-16 06:40:00,20.0,21.3,19.0,23.2,22.9,4.2,3.38729,24.898,37.603699999999996,16.88888888888889,6.444444444444445,205.77777777777777,0.22222222222222224,90.88888888888889,10.0,1019.0,78.55555555555556,15.444444444444445,13.11111111111111,4.222222222222222,,465.90544202081094,2.8466688859866833,141.2341949643927,30.393638060887657,38.077095375061035,3.713244254986445,33.91758493423462,1.000000238418579,0.0
2022-06-16 06:50:00,19.9,21.2,18.9,23.2,22.9,4.265,3.317555,23.5321,37.9464,17.11111111111111,6.555555555555555,209.72222222222223,0.22777777777777777,90.11111111111111,10.0,1019.0,76.94444444444444,15.555555555555555,12.88888888888889,4.277777777777778,,471.2530597590304,2.854119220945121,116.46281073317016,30.298045107523603,38.31873896916707,3.8088662381966913,33.68258410771688,1.000000238418579,0.0
2022-06-16 07:00:00,20.1,21.3,19.1,23.1,22.9,4.236,3.15386,22.8765,39.0302,17.333333333333332,6.666666666666667,213.66666666666666,0.23333333333333334,89.33333333333333,10.0,1019.0,75.33333333333333,15.666666666666666,12.666666666666666,4.333333333333333,,472.44770762125654,3.2346845997524802,110.62578414184225,30.259593210220334,38.65797127405803,3.072420641183853,33.70448224385579,1.000000238418579,0.0
2022-06-16 07:10:00,20.2,21.3,19.3,23.1,22.9,4.198,3.171825,22.9493,39.879200000000004,17.555555555555557,6.777777777777778,217.61111111111111,0.2388888888888889,88.55555555555556,10.0,1019.0,73.72222222222223,15.777777777777779,12.444444444444445,4.388888888888889,,483.08999134633734,2.7667584640360148,111.7073001385274,30.215815823872884,39.006111513773604,3.5103505357106526,33.85413568496704,19.616838210225104,0.0
2022-06-16 07:20:00,20.5,21.7,18.8,23.3,23.0,4.199,3.4693449999999997,24.252100000000002,40.1323,17.77777777777778,6.888888888888889,221.55555555555554,0.24444444444444444,87.77777777777777,10.0,1019.0,72.11111111111111,15.88888888888889,12.222222222222221,4.444444444444445,,488.21816695290056,2.8115987352530163,111.47972141265868,30.19076047897339,39.46960964202881,3.4561533343791964,33.96384232203165,36.28767407576243,0.0
2022-06-16 07:30:00,20.6,21.8,19.3,23.3,23.2,4.219,3.162865,24.8019,38.8772,18.0,7.0,225.5,0.25,87.0,10.0,1019.0,70.5,16.0,12.0,4.5,,486.56892333984376,2.8224923944405917,142.26263507692153,30.30693667078279,39.25450463863018,3.101829979784502,33.53585091325103,8.723629054453204,0.0
2022-06-16 07:40:00,20.9,22.0,19.0,23.4,23.3,4.194,3.06386,25.211000000000002,38.0118,18.22222222222222,7.111111111111111,229.44444444444446,0.25555555555555554,86.22222222222223,10.0,1019.0,68.88888888888889,16.11111111111111,11.777777777777779,4.555555555555555,,477.69898396809896,3.177562231620153,167.85447138296007,30.391528501510617,38.947357756296796,3.371306625207265,33.26116585413615,1.524896032611529,0.0
2022-06-16 07:50:00,20.9,22.1,19.1,23.5,23.4,4.176,3.137655,25.544,37.8903,18.444444444444443,7.222222222222222,233.38888888888889,0.2611111111111111,85.44444444444444,10.0,1019.0,67.27777777777777,16.22222222222222,11.555555555555555,4.611111111111111,,465.5363367365695,3.138666176412065,155.3294707372633,30.39863580703735,38.94909459431966,3.3399702831109366,34.17167717615764,1.617877129515012,0.0
2022-06-16 08:00:00,20.9,22.1,19.1,23.6,23.4,4.153,3.08444,25.4174,37.8778,18.666666666666668,7.333333333333333,237.33333333333331,0.26666666666666666,84.66666666666667,10.0,1019.0,65.66666666666666,16.333333333333332,11.333333333333334,4.666666666666667,,467.6506281429598,3.1572796235380873,136.53299191641943,30.17861784523302,38.842523741174915,3.4857573670572273,37.42043726196706,1.279614477668955,0.0
2022-06-16 08:10:00,21.1,22.3,19.0,23.7,23.5,4.185,2.979585,26.1687,37.4256,18.88888888888889,7.444444444444445,241.27777777777777,0.2722222222222222,83.88888888888889,10.0,1019.0,64.05555555555556,16.444444444444443,11.11111111111111,4.722222222222222,,472.3087732950847,2.6933933330906763,124.49690869649253,29.9873933368259,38.96303519142998,3.736879391802682,38.898156091901996,1.1911282016171347,0.0
2022-06-16 08:20:00,21.0,22.2,19.2,23.7,23.6,4.194,2.9756050000000003,26.3057,36.4358,19.11111111111111,7.555555555555555,245.22222222222223,0.2777777777777778,83.11111111111111,10.0,1019.0,62.44444444444444,16.555555555555557,10.88888888888889,4.777777777777778,,,,,,,,,,0.0
2022-06-16 08:30:00,21.4,22.5,19.1,23.7,23.6,4.172,3.0736049999999997,25.9306,36.3536,19.333333333333332,7.666666666666666,249.16666666666666,0.2833333333333333,82.33333333333333,10.0,1019.0,60.83333333333333,16.666666666666668,10.666666666666668,4.833333333333333,,,,,,,,,,0.0
2022-06-16 08:40:00,21.8,22.8,18.8,23.8,23.8,4.208,3.337815,26.546100000000003,36.9944,19.555555555555557,7.777777777777778,253.11111111111111,0.28888888888888886,81.55555555555556,10.0,1019.0,59.22222222222222,16.77777777777778,10.444444444444445,4.888888888888889,,,,,,,,,,0.0
2022-06-16 08:50:00,21.7,22.8,19.3,23.8,23.8,4.174,3.588355,26.689299999999996,36.7661,19.77777777777778,7.888888888888889,257.05555555555554,0.29444444444444445,80.77777777777777,10.0,1019.0,57.611111111111114,16.88888888888889,10.222222222222221,4.944444444444445,,,,,,,,,,0.0
2022-06-16 09:00:00,21.5,22.5,19.0,23.7,23.7,4.233,3.64942,25.0336,37.2017,20.0,8.0,261.0,0.3,80.0,10.0,1019.0,56.0,17.0,10.0,5.0,,,,,,,,,,0.0
2022-06-16 09:10:00,21.3,22.4,18.7,23.7,23.7,4.212,3.6450299999999998,24.836199999999998,38.3712,20.11111111111111,8.222222222222221,260.6666666666667,0.3111111111111111,79.5,10.0,1019.0555555555555,57.611111111111114,17.0,10.5,5.0,,,,,,,,,,0.0
2022-06-16 09:20:00,21.1,22.3,19.0,23.8,23.7,4.256,3.6193350000000004,25.1752,38.9478,20.22222222222222,8.444444444444445,260.3333333333333,0.3222222222222222,79.0,10.0,1019.1111111111111,59.22222222222222,17.0,11.0,5.0,,,,,,,,,,0.0
2022-06-16 09:30:00,21.4,22.4,19.3,23.8,23.7,4.189,3.714725,25.9195,39.1789,20.333333333333332,8.666666666666666,260.0,0.3333333333333333,78.5,10.0,1019.1666666666666,60.833333333333336,17.0,11.5,5.0,,,,,,,,,,0.0
2022-06-16 09:40:00,21.4,22.3,19.4,23.8,23.8,95.0,3.7616199999999997,26.0774,39.2494,20.444444444444443,8.88888888888889,259.6666666666667,0.34444444444444444,78.0,10.0,1019.2222222222222,62.44444444444444,17.0,12.0,5.0,,,,,,,,,,0.0
2022-06-16 09:50:00,21.5,22.5,19.6,23.8,23.9,95.0,3.5056649999999996,26.1933,39.2534,20.555555555555557,9.11111111111111,259.3333333333333,0.35555555555555557,77.5,10.0,1019.2777777777778,64.05555555555556,17.0,12.5,5.0,,,,,,,,,,0.0
2022-06-16 10:00:00,22.2,23.1,21.1,24.0,23.9,4.154,3.61027,26.3262,39.1268,20.666666666666668,9.333333333333334,259.0,0.3666666666666667,77.0,10.0,1019.3333333333334,65.66666666666667,17.0,13.0,5.0,,,,,,,,,,0.0
2022-06-16 10:10:00,22.3,23.3,20.9,24.2,24.2,4.235,3.80477,26.668599999999998,38.9456,20.77777777777778,9.555555555555555,258.6666666666667,0.37777777777777777,76.5,10.0,1019.3888888888889,67.27777777777777,17.0,13.5,5.0,,,,,,,,,,0.0
2022-06-16 10:20:00,22.1,23.2,19.6,24.4,24.3,4.262,3.955135,26.8072,38.9157,20.88888888888889,9.777777777777779,258.3333333333333,0.3888888888888889,76.0,10.0,1019.4444444444445,68.88888888888889,17.0,14.0,5.0,,,,,,,,,,0.0
2022-06-16 10:30:00,22.9,23.8,19.9,24.4,24.5,4.237,3.8827100000000003,27.6329,38.967400000000005,21.0,10.0,258.0,0.4,75.5,10.0,1019.5,70.5,17.0,14.5,5.0,,,,,,,,,,0.0
2022-06-16 10:40:00,23.0,23.8,19.2,24.5,24.6,4.277,3.8221649999999996,27.572899999999997,38.890499999999996,21.11111111111111,10.222222222222221,257.6666666666667,0.4111111111111111,75.0,10.0,1019.5555555555555,72.11111111111111,17.0,15.0,5.0,,,,,,,,,,0.0
2022-06-16 10:50:00,22.9,23.8,18.8,24.5,24.7,4.258,4.017775,27.260399999999997,38.7414,21.22222222222222,10.444444444444445,257.3333333333333,0.4222222222222222,74.5,10.0,1019.6111111111111,73.72222222222223,17.0,15.5,5.0,,,,,,,,,,0.0
2022-06-16 11:00:00,23.1,24.0,19.0,24.5,24.8,4.3,4.044822222222222,27.651,38.699222222222225,21.333333333333332,10.666666666666666,257.0,0.43333333333333335,74.0,10.0,1019.6666666666666,75.33333333333334,17.0,16.0,5.0,,,,,,,,,,0.0
2022-06-16 11:10:00,23.1,23.9,19.2,24.5,24.7,4.24,4.011895,28.093799999999998,38.736200000000004,21.444444444444443,10.88888888888889,256.6666666666667,0.4444444444444444,73.5,10.0,1019.7222222222222,76.94444444444444,17.0,16.5,5.0,,,,,,,,,,0.0
2022-06-16 11:20:00,23.2,24.0,18.8,24.5,24.8,4.224,4.217835,27.875999999999998,38.6263,21.555555555555557,11.11111111111111,256.3333333333333,0.4555555555555556,73.0,10.0,1019.7777777777778,78.55555555555556,17.0,17.0,5.0,,,,,,,,,,0.0
2022-06-16 11:30:00,23.1,24.0,19.1,24.5,24.8,4.246,4.07732,27.7723,38.550599999999996,21.666666666666668,11.333333333333332,256.0,0.4666666666666667,72.5,10.0,1019.8333333333334,80.16666666666667,17.0,17.5,5.0,,,,,,,,,,0.0
2022-06-16 11:40:00,24.0,24.6,19.1,24.5,24.9,4.269,4.11877,28.3833,38.5793,21.77777777777778,11.555555555555555,255.66666666666666,0.47777777777777775,72.0,10.0,1019.8888888888889,81.77777777777777,17.0,18.0,5.0,,,,,,,,,,0.0
2022-06-16 11:50:00,24.4,24.9,19.1,24.5,25.1,4.225,4.317410000000001,29.1262,38.442099999999996,21.88888888888889,11.777777777777779,255.33333333333334,0.48888888888888893,71.5,10.0,1019.9444444444445,83.38888888888889,17.0,18.5,5.0,,,,,,,,,,0.0
2022-06-16 12:00:00,24.2,24.9,18.9,24.6,25.2,4.237,4.24752,29.1988,38.4109,22.0,12.0,255.0,0.5,71.0,10.0,1020.0,85.0,17.0,19.0,5.0,,,,,,,,,,189.0
2022-06-16 12:10:00,24.3,25.0,19.2,24.7,25.3,4.239,4.192295,29.5687,38.3898,22.0,11.61111111111111,255.88888888888889,0.4722222222222222,71.05555555555556,10.0,1020.0,82.83333333333333,17.0,18.444444444444443,5.055555555555555,,,,,,,,,,0.0
2022-06-16 12:20:00,24.7,25.3,19.1,24.7,25.4,4.202,4.046455,29.9041,38.2967,22.0,11.222222222222221,256.77777777777777,0.4444444444444444,71.11111111111111,10.0,1020.0,80.66666666666667,17.0,17.88888888888889,5.111111111111111,,,,,,,,,,0.0
2022-06-16 12:30:00,25.3,25.7,19.2,24.9,25.5,4.258,4.00278,30.406599999999997,38.1134,22.0,10.833333333333334,257.6666666666667,0.4166666666666667,71.16666666666667,10.0,1020.0,78.5,17.0,17.333333333333332,5.166666666666667,,,,,,,,,,0.0
2022-06-16 12:40:00,25.7,26.1,19.1,25.0,25.8,4.246,3.8598999999999997,30.7815,37.9483,22.0,10.444444444444445,258.55555555555554,0.3888888888888889,71.22222222222223,10.0,1020.0,76.33333333333333,17.0,16.77777777777778,5.222222222222222,,,,,,,,,,0.0
2022-06-16 12:50:00,26.0,26.2,19.2,25.0,25.8,4.268,4.18825,31.4461,37.720800000000004,22.0,10.055555555555555,259.44444444444446,0.3611111111111111,71.27777777777777,10.0,1020.0,74.16666666666667,17.0,16.22222222222222,5.277777777777778,,,,,,,,,,0.0
2022-06-16 13:00:00,25.8,26.1,19.1,25.0,25.8,4.279,3.5456499999999997,30.982400000000002,37.6486,22.0,9.666666666666666,260.3333333333333,0.33333333333333337,71.33333333333333,10.0,1020.0,72.0,17.0,15.666666666666668,5.333333333333333,,,,,,,,,,0.0
2022-06-16 13:10:00,26.4,26.6,19.4,25.1,26.0,4.256,3.402281818181818,31.567545454545453,37.564454545454545,22.0,9.277777777777779,261.22222222222223,0.3055555555555556,71.38888888888889,10.0,1020.0,69.83333333333333,17.0,15.11111111111111,5.388888888888889,,,,,,,,,,0.0
2022-06-16 13:20:00,,,,,,,3.4683900000000003,30.8892,37.1896,22.0,8.88888888888889,262.1111111111111,0.2777777777777778,71.44444444444444,10.0,1020.0,67.66666666666667,17.0,14.555555555555557,5.444444444444445,,456.33722268057056,5.288111319292555,73.62278718709837,31.998290478053843,32.402309902592705,4.040988139332386,68.45117890006618,108.0363405046965,0.0
2022-06-16 13:30:00,26.8,27.0,19.3,25.1,26.2,4.288,3.4144300000000003,31.031799999999997,37.4257,22.0,8.5,263.0,0.25,71.5,10.0,1020.0,65.5,17.0,14.0,5.5,,458.9816287231445,5.064372639885057,77.0900819565078,32.174654750823976,32.11389338175456,4.057958972454071,68.43873892466227,119.79466120402019,0.0
2022-06-16 13:40:00,27.0,27.1,19.3,25.1,26.3,4.305,3.6403350000000003,31.541199999999996,37.5373,22.0,8.11111111111111,263.8888888888889,0.2222222222222222,71.55555555555556,10.0,1020.0,63.33333333333333,17.0,13.444444444444445,5.555555555555555,,458.59751419944325,4.727932592576506,80.44118138070834,32.43912265141805,31.243895394007364,4.099788241783778,66.71299020131428,117.06812159220378,0.0
2022-06-16 13:50:00,28.5,26.9,19.0,25.1,27.7,4.662,3.308005,31.7149,37.4473,22.0,7.722222222222222,264.77777777777777,0.19444444444444448,71.61111111111111,10.0,1020.0,61.16666666666667,17.0,12.88888888888889,5.611111111111111,,457.27705078125,4.144423752827833,79.11097599848515,32.74216812769572,30.282391220728556,3.806798945267995,65.52896672566732,119.96771261850992,0.0
2022-06-16 14:00:00,28.2,26.9,19.0,25.0,28.2,4.652,3.42881,31.9132,37.3421,22.0,7.333333333333333,265.6666666666667,0.16666666666666669,71.66666666666667,10.0,1020.0,59.0,17.0,12.333333333333334,5.666666666666667,,454.2549133756791,4.253362661963802,98.74353123961195,33.00713485717774,29.477736349105832,3.6658886480331416,58.98108022054036,115.11889900207521,0.0
2022-06-16 14:10:00,29.6,27.2,19.1,25.0,29.1,4.668,3.1855599999999997,31.6341,37.171,22.0,6.944444444444445,266.55555555555554,0.1388888888888889,71.72222222222223,10.0,1020.0,56.833333333333336,17.0,11.777777777777779,5.722222222222222,,451.14618183355225,3.875717730373986,87.60361192002809,33.267881149959045,28.79302150517865,3.560219626100989,54.48351673459746,117.5937785426906,0.0
2022-06-16 14:20:00,29.1,27.2,19.2,24.9,29.2,4.649,3.11734,31.6527,37.1562,22.0,6.555555555555555,267.44444444444446,0.1111111111111111,71.77777777777777,10.0,1020.0,54.66666666666667,17.0,11.222222222222223,5.777777777777778,,454.95226623535154,3.981649660821688,83.47688052053505,33.52156194051106,28.260814911524456,3.5306368994712827,45.02457072575887,126.90947549184163,0.0
2022-06-16 14:30:00,29.8,27.3,18.8,24.9,29.5,4.662,3.09334,31.7511,37.2625,22.0,6.166666666666667,268.3333333333333,0.08333333333333337,71.83333333333333,10.0,1020.0,52.5,17.0,10.666666666666668,5.833333333333333,,479.61200771638715,3.968588871794232,85.23935870154429,33.75295571645101,27.86292319615682,3.5644068896770476,38.25196232477824,199.54963050842284,0.0
2022-06-16 14:40:00,30.6,27.4,19.2,24.9,29.8,4.652,3.03349,31.693599999999996,37.2715,22.0,5.777777777777778,269.22222222222223,0.05555555555555558,71.88888888888889,10.0,1020.0,50.333333333333336,17.0,10.111111111111112,5.888888888888889,,487.98155710856116,3.6913370719198455,93.66075009922523,33.973905105590816,27.4698814868927,3.65539456208547,29.995324602127074,482.65548421223957,0.0
2022-06-16 14:50:00,30.2,27.5,19.2,24.9,29.9,4.66,3.076255,31.4397,37.1854,22.0,5.388888888888888,270.1111111111111,0.02777777777777779,71.94444444444444,10.0,1020.0,48.166666666666664,17.0,9.555555555555557,5.944444444444445,,505.42869615225953,3.6687710011544197,105.7646260710894,34.185494085947674,27.338349256515507,3.5805705964565275,21.45527421315511,1475.3492124430338,0.0
2022-06-16 15:00:00,29.3,27.3,18.8,24.9,29.3,4.639,3.1104600000000002,31.1915,37.3024,22.0,5.0,271.0,0.0,72.0,10.0,1020.0,46.0,17.0,9.0,6.0,,520.2368297778601,3.585439835019031,95.04127292633056,34.33396060307821,27.087926921844485,3.4563525406519573,16.99569291273753,1192.425647277832,0.0
2022-06-16 15:10:00,29.0,27.0,18.7,24.8,28.8,4.65,3.02691,30.8983,37.39149999999999,21.944444444444443,4.944444444444445,260.3888888888889,0.022222222222222223,72.05555555555556,9.944444444444445,1020.0,47.55555555555556,16.944444444444443,8.88888888888889,5.722222222222222,,519.4473115030925,3.487855987373719,93.03801842339294,34.51022380828857,26.46413617769877,3.4078079509735106,14.104451095263164,1731.178362833659,0.0
2022-06-16 15:20:00,29.9,27.3,19.2,24.8,29.5,4.627,3.120975,30.8271,37.5548,21.88888888888889,4.888888888888889,249.77777777777777,0.044444444444444446,72.11111111111111,9.88888888888889,1020.0,49.111111111111114,16.88888888888889,8.777777777777779,5.444444444444445,,554.3825089097297,3.4702483707565372,99.67262239510057,34.62416772842407,26.219593807856246,3.53810621380806,10.743600430488588,1527.5131842041014,0.0
2022-06-16 15:30:00,29.3,27.1,19.1,24.8,29.2,4.641,3.0669,31.056,37.548500000000004,21.833333333333332,4.833333333333333,239.16666666666666,0.06666666666666668,72.16666666666667,9.833333333333334,1020.0,50.666666666666664,16.833333333333332,8.666666666666666,5.166666666666667,,537.1211010742188,3.2478831769315533,103.57785678324726,34.75970494588216,25.856550731658935,4.587840605179468,10.114017655054727,1150.720782368978,0.0
2022-06-16 15:40:00,29.5,27.1,18.9,24.8,29.3,4.629,3.1079,31.141000000000002,37.5298,21.77777777777778,4.777777777777778,228.55555555555554,0.08888888888888889,72.22222222222223,9.777777777777779,1020.0,52.22222222222222,16.77777777777778,8.555555555555555,4.888888888888889,,490.7220699722466,3.266356871841991,110.20534483397748,34.86289072672526,25.39475847562154,4.2977674555778504,9.57637462457021,749.3537551879883,0.0
2022-06-16 15:50:00,29.9,27.3,18.8,24.8,29.6,4.644,3.080085,30.856,37.551100000000005,21.72222222222222,4.722222222222222,217.94444444444446,0.11111111111111112,72.27777777777777,9.722222222222221,1020.0,53.77777777777778,16.72222222222222,8.444444444444445,4.611111111111111,,492.41500085940305,3.166912619346953,104.80259322408901,34.93892157107423,24.951493753228483,3.541850964901811,9.279569786874589,665.587501691398,0.0
2022-06-16 16:00:00,29.8,27.2,18.8,24.7,29.4,4.636,3.14578,31.026400000000002,37.6772,21.666666666666668,4.666666666666667,207.33333333333334,0.13333333333333336,72.33333333333333,9.666666666666666,1020.0,55.333333333333336,16.666666666666668,8.333333333333334,4.333333333333334,,467.4779203252683,3.1654989097953514,109.1519300105208,34.937611420949295,24.523625977834065,3.612237161397934,8.97815231482188,285.67873682657876,0.0
2022-06-16 16:10:00,29.7,27.1,19.4,24.7,29.3,4.637,2.920975,31.0694,37.6654,21.61111111111111,4.611111111111111,196.72222222222223,0.15555555555555559,72.38888888888889,9.61111111111111,1020.0,56.888888888888886,16.61111111111111,8.222222222222221,4.055555555555555,,482.8407229754568,3.19715218454431,102.82522903226864,35.00705997467041,24.292468121846518,3.486373501618703,9.462706859906515,754.2146611022949,0.0
2022-06-16 16:20:00,30.0,27.2,19.2,24.7,29.5,4.622,3.06062,31.0411,37.6978,21.555555555555557,4.555555555555555,186.11111111111111,0.17777777777777778,72.44444444444444,9.555555555555555,1020.0,58.44444444444444,16.555555555555557,8.11111111111111,3.777777777777778,,493.40807246767247,3.102804286015236,108.00954587990282,34.993416150410965,24.16538112640381,3.418865707715353,9.340792129834494,1437.8338450113931,0.0
2022-06-16 16:30:00,29.6,27.1,18.8,24.7,29.3,4.642,3.0608899999999997,30.8017,37.6218,21.5,4.5,175.5,0.2,72.5,9.5,1020.0,60.0,16.5,8.0,3.5,,470.65167434516997,3.0827233954472733,104.32315832170389,35.0824129931132,23.816439431508382,3.3693965880076093,8.947483849525451,563.3134682210286,0.0
2022-06-16 16:40:00,30.2,27.3,19.0,24.7,29.6,4.626,3.024655,30.6774,37.6711,21.444444444444443,4.444444444444445,164.8888888888889,0.22222222222222224,72.55555555555556,9.444444444444445,1020.0,61.55555555555556,16.444444444444443,7.888888888888889,3.2222222222222223,,472.86724679179576,3.155098256169066,107.10883914494919,35.082046324412026,23.59140810330709,3.3722571225961047,8.906233752568562,478.5471098836263,0.0
2022-06-16 16:50:00,29.9,27.3,19.1,24.7,29.6,4.634,3.0622,30.641000000000002,37.7425,21.38888888888889,4.388888888888889,154.27777777777777,0.24444444444444446,72.61111111111111,9.38888888888889,1020.0,63.111111111111114,16.38888888888889,7.777777777777778,2.9444444444444446,,463.93454431292656,3.1352409524095934,107.4155257797241,35.13897631963094,23.41865191777547,3.399043622811635,9.254946242968241,301.1967394256592,0.0
2022-06-16 17:00:00,30.4,27.3,19.3,24.6,29.9,4.663,3.133005,30.894600000000004,37.7479,21.333333333333332,4.333333333333333,143.66666666666669,0.2666666666666667,72.66666666666667,9.333333333333334,1020.0,64.66666666666667,16.333333333333332,7.666666666666667,2.666666666666667,,458.61977468205595,3.0853780655268226,104.9820107234804,35.17173170095905,23.17384190250947,3.364731868286204,9.677889643441507,194.76977015466417,0.0
2022-06-16 17:10:00,29.7,27.1,18.6,24.6,29.3,4.661,3.21512,30.7608,37.7522,21.27777777777778,4.277777777777778,133.05555555555557,0.2888888888888889,72.72222222222223,9.277777777777779,1020.0,66.22222222222223,16.27777777777778,7.555555555555555,2.3888888888888893,,445.1107126556046,3.2755899370726893,108.56300416741666,35.16530054092407,22.988270880381265,3.4334356045722965,10.563025387128194,89.78691802342732,0.0
2022-06-16 17:20:00,29.5,27.0,19.0,24.5,29.2,4.653,3.376015,30.5286,37.6749,21.22222222222222,4.222222222222222,122.44444444444446,0.31111111111111117,72.77777777777777,9.222222222222221,1020.0,67.77777777777777,16.22222222222222,7.444444444444445,2.1111111111111116,,458.1739780680338,3.1965933600253305,109.9711003509349,35.08068478266398,23.363681068420412,3.5678170931339266,11.015819784800211,1853.6671311060588,0.0
2022-06-16 17:30:00,29.9,27.1,19.3,24.5,29.5,4.624,3.27367,30.3979,37.7044,21.166666666666668,4.166666666666667,111.83333333333334,0.33333333333333337,72.83333333333333,9.166666666666666,1020.0,69.33333333333333,16.166666666666668,7.333333333333334,1.833333333333334,,485.1832399916375,3.3343114824820375,112.76669439908476,35.0000155766805,24.081712322235106,3.6340810914834343,7.4992492469151815,1712.5334387207029,0.0
2022-06-16 17:40:00,30.3,27.1,19.3,24.5,29.5,4.621,3.334825,30.366300000000003,37.7367,21.11111111111111,4.111111111111111,101.22222222222223,0.35555555555555557,72.88888888888889,9.11111111111111,1020.0,70.88888888888889,16.11111111111111,7.222222222222222,1.5555555555555562,,490.2660881551107,3.2552510976589333,120.43029099221958,34.95471394856771,24.56250394821167,3.4795792841911313,4.619022257328034,1513.9117608642578,0.0
2022-06-16 17:50:00,29.8,27.1,18.6,24.5,29.5,4.646,3.172945,30.2954,37.8087,21.055555555555557,4.055555555555555,90.61111111111111,0.3777777777777778,72.94444444444444,9.055555555555555,1020.0,72.44444444444444,16.055555555555557,7.111111111111111,1.2777777777777786,,480.83628006507604,3.2252743662144505,107.94870882368357,34.91761161804199,24.885295899709067,3.4555847132205963,2.719774299462636,1314.1782936604818,0.0
2022-06-16 18:00:00,30.9,27.4,18.8,24.4,30.2,4.647,3.437765,29.9469,37.8226,21.0,4.0,80.0,0.4,73.0,9.0,1020.0,74.0,16.0,7.0,1.0,,489.63602693053497,3.3437576874231887,108.38690378372277,34.89690138498942,25.195528507232666,3.0406915915012362,1.7201641784111659,1280.5493125406902,0.0
2022-06-16 18:10:00,30.5,27.2,19.1,24.4,29.8,4.631,3.2257,29.7831,37.8211,20.833333333333332,4.055555555555555,82.16666666666667,0.3777777777777778,73.22222222222223,9.055555555555555,1020.1111111111111,72.27777777777777,15.88888888888889,7.166666666666667,1.0,,480.2798176311624,3.3894493090567615,107.14488271120578,35.11475304963159,25.352913912788765,3.126447631700443,1.3717633674248972,1198.8760766301389,0.0
2022-06-16 18:20:00,30.7,27.3,19.3,24.4,30.2,4.645,3.2449399999999997,29.746699999999997,37.9654,20.666666666666668,4.111111111111111,84.33333333333333,0.35555555555555557,73.44444444444444,9.11111111111111,1020.2222222222222,70.55555555555556,15.777777777777779,7.333333333333333,1.0,,478.95870018619235,3.4549192193335734,108.42632532626222,35.61209639231364,25.186177024841307,3.0216270033518473,1.202451526125272,1064.222599995931,0.0
2022-06-16 18:30:00,30.3,27.2,19.2,24.5,29.9,4.63,3.306285,29.383,38.0696,20.5,4.166666666666667,86.5,0.33333333333333337,73.66666666666667,9.166666666666666,1020.3333333333334,68.83333333333333,15.666666666666666,7.5,1.0,,476.9028032430013,3.4786660383784835,111.79053487400552,35.654904689788815,25.04993587176005,3.124619130690893,1.111027247707049,938.3520584106445,0.0
2022-06-16 18:40:00,30.3,27.2,18.6,24.5,29.7,4.642,3.2763649999999997,29.064600000000002,38.2168,20.333333333333332,4.222222222222222,88.66666666666667,0.3111111111111111,73.88888888888889,9.222222222222221,1020.4444444444445,67.11111111111111,15.555555555555555,7.666666666666667,1.0,,474.49168289009185,3.3925630690014295,112.09458451955331,35.5639119720459,25.07265787124634,2.897721993128459,1.06094558040301,847.1651114908855,0.0
2022-06-16 18:50:00,29.7,27.0,19.1,24.4,29.3,4.618,3.409585,28.9892,38.2789,20.166666666666668,4.277777777777778,90.83333333333333,0.2888888888888889,74.11111111111111,9.277777777777779,1020.5555555555555,65.38888888888889,15.444444444444445,7.833333333333333,1.0,,471.68102462943943,3.4328533202982214,111.03618131648349,35.4877979405721,25.205692472457887,2.7624975536266962,1.0334479930003484,774.3140244547526,0.0
2022-06-16 19:00:00,29.8,27.0,19.3,24.4,29.3,4.613,3.357445,28.7069,38.3486,20.0,4.333333333333333,93.0,0.26666666666666666,74.33333333333333,9.333333333333334,1020.6666666666666,63.666666666666664,15.333333333333334,8.0,1.0,,472.4601685587565,3.3683129267099887,106.67948046797412,35.40872590382894,25.403651123046878,3.0110342307885487,1.0183350523312886,722.6468029785157,0.0
2022-06-16 19:10:00,29.5,26.9,19.1,24.4,29.2,4.64,3.3650149999999996,28.2266,38.4358,19.833333333333332,4.388888888888889,95.16666666666667,0.24444444444444444,74.55555555555556,9.38888888888889,1020.7777777777778,61.94444444444444,15.222222222222221,8.166666666666666,1.0,,474.80877332314674,3.4771548255823426,114.57214193117821,35.3011481436224,25.622253529543435,3.020934565425571,1.0100303981766676,643.5953630441134,0.0
2022-06-16 19:20:00,29.4,26.9,18.7,24.4,29.1,4.592,3.328215,28.2409,38.5327,19.666666666666668,4.444444444444445,97.33333333333333,0.22222222222222224,74.77777777777777,9.444444444444445,1020.8888888888889,60.22222222222222,15.11111111111111,8.333333333333334,1.0,,469.63913546507393,3.468366749771571,107.37851796791378,35.19779775619507,25.854658902486165,2.9466006016731265,1.0054785370826722,586.3961053466797,0.0
2022-06-16 19:30:00,29.3,26.8,18.6,24.4,28.9,4.623,3.359115,27.950799999999997,38.5734,19.5,4.5,99.5,0.2,75.0,9.5,1021.0,58.5,15.0,8.5,1.0,,469.9820863850911,3.501533282577655,108.9572390624224,35.08402448654175,26.07376395861308,2.765395352443059,1.002980789144834,525.306163075765,0.0
2022-06-16 19:40:00,29.7,26.8,19.1,24.4,29.0,4.578,3.4606250000000003,27.255599999999998,38.5559,19.333333333333332,4.555555555555555,101.66666666666667,0.17777777777777778,75.22222222222223,9.555555555555555,1021.1111111111111,56.77777777777778,14.88888888888889,8.666666666666666,1.0,,467.9722090727708,3.5482051032343827,109.20842709320414,34.99171200434367,26.264889965057375,2.8695251321792603,1.0016096246242523,528.9617973836264,0.0
2022-06-16 19:50:00,29.6,26.9,19.2,24.4,29.2,4.556,3.467785,26.257799999999996,38.7564,19.166666666666668,4.611111111111111,103.83333333333333,0.15555555555555556,75.44444444444444,9.61111111111111,1021.2222222222222,55.05555555555556,14.777777777777779,8.833333333333334,1.0,,464.8486553955078,3.6988227589453677,112.43179438294665,34.90765256339735,26.449398693751768,2.75163023113553,1.0008619030121246,447.46575606882897,0.0
2022-06-16 20:00:00,29.8,26.9,19.3,24.4,29.3,4.569,3.5985,25.800900000000002,39.0932,19.0,4.666666666666667,106.0,0.1333333333333333,75.66666666666667,9.666666666666666,1021.3333333333334,53.33333333333333,14.666666666666666,9.0,1.0,,460.9856320471052,3.7790865358592427,113.05815239168157,34.84562779744466,26.640833965937293,2.892457055648168,1.0004600753386816,424.9787932332357,0.0
2022-06-16 20:10:00,29.2,26.8,18.9,24.4,29.0,4.544,3.6280500000000004,26.4043,39.2781,18.833333333333332,4.722222222222222,108.16666666666666,0.1111111111111111,75.88888888888889,9.722222222222221,1021.4444444444445,51.611111111111114,14.555555555555555,9.166666666666668,1.0,,462.3216036987304,3.850971841892954,109.56192072744423,34.78724630355835,26.797783257166543,2.8825075753529865,1.00024089773496,373.5286456298828,0.0
2022-06-16 20:20:00,29.1,26.7,18.6,24.4,28.8,4.56,3.853445,26.574099999999998,39.342200000000005,18.666666666666668,4.777777777777778,110.33333333333333,0.08888888888888885,76.11111111111111,9.777777777777779,1021.5555555555555,49.888888888888886,14.444444444444445,9.333333333333334,1.0,,460.46483871635354,3.7323100807505134,109.64308203400864,34.71232972462972,26.928630704879758,2.8952679495016733,1.0001225328445433,384.6628590393066,0.0
2022-06-16 20:30:00,29.2,26.7,19.1,24.4,28.9,4.575,3.935355,26.2971,39.2712,18.5,4.833333333333333,112.5,0.06666666666666665,76.33333333333333,9.833333333333334,1021.6666666666666,48.166666666666664,14.333333333333334,9.5,1.0,,460.8426947442416,3.7535369684669257,110.29043438065523,34.60770728022674,27.06865952007106,2.775939231212022,1.0000520463784537,303.7254504861467,0.0
2022-06-16 20:40:00,28.5,26.5,19.1,24.3,28.3,4.58,4.05845,26.1532,39.2824,18.333333333333332,4.888888888888889,114.66666666666666,0.04444444444444445,76.55555555555556,9.88888888888889,1021.7777777777778,46.44444444444444,14.222222222222221,9.666666666666668,1.0,,463.2057247924805,3.911663387124821,111.51023800930734,34.54420288085937,27.2204749806722,2.905065750281016,1.0000298023223877,274.9883972167969,0.0
2022-06-16 20:50:00,28.4,26.4,19.0,24.3,28.2,4.567,3.992845,26.2137,39.3509,18.166666666666668,4.944444444444445,116.83333333333334,0.0222222222222222,76.77777777777777,9.944444444444445,1021.8888888888889,44.72222222222222,14.11111111111111,9.833333333333334,1.0,,463.4263386097174,3.9204994063256153,112.87718314822784,34.48591952006022,27.355044174194337,2.786385462284088,1.0000298023223877,261.4388546244303,0.0
2022-06-16 21:00:00,28.1,26.3,19.0,24.3,28.0,4.57,4.14408,26.2212,39.337900000000005,18.0,5.0,119.0,0.0,77.0,10.0,1022.0,43.0,14.0,10.0,1.0,,461.40549336751303,4.053264379225208,110.25372181671487,34.45201215108236,27.480777791341147,2.806438632408778,1.0000298023223877,226.99684715270996,0.0
2022-06-16 21:10:00,27.8,26.2,18.9,24.3,27.8,4.567,6.294385,25.937900000000003,39.3507,17.833333333333332,5.0,119.61111111111111,0.0,77.38888888888889,10.0,1022.0555555555555,41.388888888888886,13.944444444444445,10.0,1.0,,461.7469108072916,3.95409671050007,113.52563362056927,34.42895845705043,27.581397159659797,2.9026968056386937,1.0000298023223877,204.6532479149657,0.0
2022-06-16 21:20:00,27.6,26.1,19.0,24.2,27.6,4.563,6.45737,25.9099,39.282,17.666666666666668,5.0,120.22222222222223,0.0,77.77777777777777,10.0,1022.1111111111111,39.77777777777778,13.88888888888889,10.0,1.0,,467.1304948933919,3.8728956491327553,114.49667661311261,34.4032683690389,27.663739824295043,2.8803366621335345,1.0000298023223877,182.5232351175944,0.0
2022-06-16 21:30:00,27.5,26.0,19.0,24.2,27.4,4.562,3.9825600000000003,25.5107,39.265499999999996,17.5,5.0,120.83333333333333,0.0,78.16666666666667,10.0,1022.1666666666666,38.166666666666664,13.833333333333334,10.0,1.0,,463.72404205322266,3.8610061440292727,106.77212171737756,34.381505718231196,27.736193466186524,2.9041958554585774,1.0000298023223877,169.46434811909995,0.0
2022-06-16 21:40:00,27.3,25.9,18.9,24.2,27.2,4.571,3.7442949999999997,25.006999999999998,39.3095,17.333333333333332,5.0,121.44444444444444,0.0,78.55555555555556,10.0,1022.2222222222222,36.55555555555556,13.777777777777779,10.0,1.0,,469.3720517458861,3.812446975553103,105.79946746502893,34.332819086710614,27.775220009485878,2.7759031240145364,1.0000298023223877,154.39040827433269,0.0
2022-06-16 21:50:00,26.8,25.8,18.9,24.1,27.0,4.57,3.901225,24.7287,39.4732,17.166666666666668,5.0,122.05555555555556,0.0,78.94444444444444,10.0,1022.2777777777778,34.94444444444444,13.722222222222221,10.0,1.0,,471.83326527913414,3.7314127670641,110.5144412811193,34.27099153351914,27.787732119117276,2.891278609037399,1.0000298023223877,157.25420542274017,0.0
2022-06-16 22:00:00,26.2,25.5,18.8,24.1,26.5,4.592,4.0946750000000005,24.8442,39.5684,17.0,5.0,122.66666666666667,0.0,79.33333333333333,10.0,1022.3333333333334,33.33333333333333,13.666666666666666,10.0,1.0,,468.9913534510821,3.726121252829072,109.69180614061949,34.22885381698608,27.79080840746562,2.828294091622035,1.0000298023223877,122.61897347768146,0.0
2022-06-16 22:10:00,26.1,25.4,19.3,24.0,26.3,4.593,3.9926699999999995,24.6653,39.5555,16.833333333333332,5.0,123.27777777777777,0.0,79.72222222222223,10.0,1022.3888888888889,31.72222222222222,13.61111111111111,10.0,1.0,,471.58327773170913,3.7290366785741798,109.55311978636489,34.15814212799072,27.79342854499817,3.002941102584203,1.0000298023223877,111.46291029612223,0.0
2022-06-16 22:20:00,25.9,25.3,18.7,24.0,26.2,4.598,4.09304,24.472,39.6815,16.666666666666668,5.0,123.88888888888889,0.0,80.11111111111111,10.0,1022.4444444444445,30.11111111111111,13.555555555555555,10.0,1.0,,474.9968279012044,3.5673826997293587,111.6993378644609,34.069878563594294,27.784629066602783,2.9591853411210693,1.0000298023223877,114.89968979277896,0.0
2022-06-16 22:30:00,25.5,25.2,19.3,24.0,25.8,4.579,4.125159999999999,24.027,39.7943,16.5,5.0,124.5,0.0,80.5,10.0,1022.5,28.5,13.5,10.0,1.0,,476.282166972544,3.685898678935853,111.28657296175338,33.98785458246867,27.859363892873127,2.8259138655662537,1.0000298023223877,104.25128781636556,0.0
2022-06-16 22:40:00,25.3,25.1,18.8,24.0,25.6,4.573,4.137225,23.1025,39.8885,16.333333333333332,5.0,125.11111111111111,0.0,80.88888888888889,10.0,1022.5555555555555,26.88888888888889,13.444444444444445,10.0,1.0,,477.93050781249997,3.8510546857556376,112.5780798210532,33.906621532440184,27.961601762771608,3.0665056828657784,1.0000298023223877,108.75406592051188,0.0
2022-06-16 22:50:00,25.1,25.1,19.1,23.9,25.4,4.204,4.12764,22.770699999999998,40.05,16.166666666666668,5.0,125.72222222222223,0.0,81.27777777777777,10.0,1022.6111111111111,25.277777777777775,13.38888888888889,10.0,1.0,,476.34244068014215,3.8662753283304006,113.15787277609616,33.82140309651693,28.052047602335612,2.826472429037094,1.0000298023223877,100.33156634012857,0.0
2022-06-16 23:00:00,25.1,25.4,18.9,23.9,24.9,4.213,4.172155,22.347900000000003,40.5809,16.0,5.0,126.33333333333333,0.0,81.66666666666667,10.0,1022.6666666666666,23.666666666666664,13.333333333333334,10.0,1.0,,479.37810142429396,3.90361199529831,114.29693629334876,33.750625419616696,28.161932481129963,3.0997335636615757,1.0002345061302185,99.75248327891032,0.0
2022-06-16 23:10:00,24.8,25.1,19.1,23.9,24.8,4.226,4.18807,22.2911,40.462,15.833333333333332,5.0,126.94444444444444,0.0,82.05555555555556,10.0,1022.7222222222222,22.055555555555554,13.277777777777779,10.0,1.0,,477.4782465616862,3.824957758545202,113.35987130633855,33.6974762280782,28.31747804323832,2.9446829319000245,1.0359798435370127,113.60960960388184,0.0
2022-06-16 23:20:00,24.3,24.8,19.1,23.9,24.6,4.215,4.207385,22.1933,40.5284,15.666666666666666,5.0,127.55555555555556,0.0,82.44444444444444,10.0,1022.7777777777778,20.444444444444443,13.222222222222221,10.0,1.0,,477.93702603394956,3.703537236452102,111.62979806393552,33.66334389097703,28.478462744853537,3.1664823634832935,1.165665278415211,100.15923753602908,0.0
2022-06-16 23:30:00,24.5,24.9,18.7,23.8,24.6,4.246,4.350465,22.4422,40.5952,15.5,5.0,128.16666666666666,0.0,82.83333333333333,10.0,1022.8333333333334,18.833333333333332,13.166666666666666,10.0,1.0,,480.3058764648437,3.9765930873256616,115.16883058515646,33.65125708262126,28.622132994333903,3.1297117455800376,1.3789626731475193,105.82618339538574,0.0
2022-06-16 23:40:00,24.4,24.8,19.2,23.8,24.6,4.251,4.358295,22.9077,40.629599999999996,15.333333333333332,5.0,128.77777777777777,0.0,83.22222222222223,10.0,1022.8888888888889,17.22222222222222,13.11111111111111,10.0,1.0,,478.9436653224901,3.804858233214772,110.35865530520509,33.62311188379924,28.74805514335632,3.0787372934818267,1.6237754933039348,108.57704491933187,0.0
2022-06-16 23:50:00,24.2,24.7,19.1,23.8,24.5,4.245,4.4687,23.0244,40.4667,15.166666666666666,5.0,129.38888888888889,0.0,83.61111111111111,10.0,1022.9444444444445,15.61111111111111,13.055555555555555,10.0,1.0,,477.90578875662266,3.9519702949496986,110.89585409282965,33.604796226689075,28.871072866981798,2.94387703161422,1.8804119062586557,109.52161718087117,0.0
2022-06-17 00:00:00,24.1,24.6,19.2,23.8,24.5,4.245,4.4564,22.9731,40.4573,15.0,5.0,130.0,0.0,84.0,10.0,1023.0,14.0,13.0,10.0,1.0,,480.06052958170574,3.8382283517533105,109.54911736482954,33.58685376485189,28.971266479492186,2.908092345396678,2.124171284834544,110.05918334960936,0.0
2022-06-17 00:10:00,23.9,24.4,18.6,23.7,24.4,4.255,4.237365,22.6887,40.5044,14.944444444444445,5.0,131.44444444444446,0.0,84.27777777777777,10.0,1023.0,13.777777777777779,12.944444444444445,10.0,1.0,,475.6917388354773,3.950707995467267,108.81402611533126,33.57643280029297,29.031999756495157,3.003749804099401,2.3481210414568583,110.77319929758707,0.0
2022-06-17 00:20:00,23.7,24.3,19.1,23.7,24.3,4.236,4.28842,21.673,40.6009,14.88888888888889,5.0,132.88888888888889,0.0,84.55555555555556,10.0,1023.0,13.555555555555555,12.88888888888889,10.0,1.0,,481.26966705322263,3.945960413736139,109.53886759871143,33.552777748107914,29.039343182245894,3.0166956357161205,2.561726139783859,112.5085517501831,0.0
2022-06-17 00:30:00,23.4,24.0,18.7,23.6,24.2,4.254,4.334395,21.2861,40.6668,14.833333333333334,5.0,134.33333333333334,0.0,84.83333333333333,10.0,1023.0,13.333333333333334,12.833333333333334,10.0,1.0,,486.6260314450319,3.8217611660122204,108.52613959533346,33.52260671229961,29.032445172064946,2.8402516920905296,2.76880826909034,110.38669851480286,0.0
2022-06-17 00:40:00,22.9,23.7,19.0,23.6,24.1,4.234,4.3191749999999995,21.303,40.6674,14.777777777777779,5.0,135.77777777777777,0.0,85.11111111111111,10.0,1023.0,13.11111111111111,12.777777777777779,10.0,1.0,,479.32666596160544,3.7410725278908252,109.69049026877194,33.483003323872886,29.027995783487956,2.897596358458201,2.9782341372966767,109.6108825302124,0.0
2022-06-17 00:50:00,22.8,23.5,19.2,23.6,24.0,4.258,4.410015,21.4989,40.7995,14.722222222222221,5.0,137.22222222222223,0.0,85.38888888888889,10.0,1023.0,12.88888888888889,12.722222222222221,10.0,1.0,,477.19823781331377,3.753316228726489,110.0416587743382,33.44421383175042,29.071139542053306,2.8531794811272233,3.1799130115287553,110.43305630230513,0.0
2022-06-17 01:00:00,22.2,23.1,18.6,23.5,23.9,4.242,4.32643,21.4925,40.7698,14.666666666666666,5.0,138.66666666666666,0.0,85.66666666666667,10.0,1023.0,12.666666666666666,12.666666666666666,10.0,1.0,,481.3335901405071,3.773633462810247,112.49733715466861,33.41688145319621,29.174067764282228,3.0220426332950594,3.377611368497213,109.23728972117105,0.0
2022-06-17 01:10:00,22.1,23.0,18.6,23.5,23.8,4.193,4.401345,21.2994,40.7516,14.61111111111111,5.0,140.11111111111111,0.0,85.94444444444444,10.0,1023.0,12.444444444444445,12.61111111111111,10.0,1.0,,482.27416313083694,3.903193776668128,113.8384951150754,33.39688798268636,29.27802586555481,2.8620931430657706,3.5820946991443634,108.65396189371745,0.0
2022-06-17 01:20:00,22.4,23.1,19.1,23.5,23.7,4.227,4.450325,21.181800000000003,40.6435,14.555555555555555,5.0,141.55555555555554,0.0,86.22222222222223,10.0,1023.0,12.222222222222221,12.555555555555555,10.0,1.0,,477.34480194091805,3.8666731539621195,113.1985448031237,33.3683131535848,29.34243981043498,3.0605945229530334,3.797434000571569,109.78693778991699,0.0
2022-06-17 01:30:00,21.8,22.8,18.6,23.5,23.7,4.244,4.522495,21.3009,40.869299999999996,14.5,5.0,143.0,0.0,86.5,10.0,1023.0,12.0,12.5,10.0,1.0,,476.481385813746,3.754468265374501,111.7904678196018,33.34352160771688,29.39223601659139,2.804821971654892,4.024431434075038,109.8219845199585,0.0
2022-06-17 01:40:00,21.7,22.7,19.1,23.4,23.6,4.185,4.63691,21.326900000000002,40.9707,14.444444444444445,5.0,144.44444444444446,0.0,86.77777777777777,10.0,1023.0,11.777777777777779,12.444444444444445,10.0,1.0,,485.09095540364586,3.872866231566769,112.29538044600835,33.306986454822976,29.434540327937224,2.956394043620167,4.253006375487385,108.80531791707855,0.0
2022-06-17 01:50:00,21.5,22.5,19.1,23.4,23.5,4.248,4.44715,21.1644,41.0201,14.38888888888889,5.0,145.88888888888889,0.0,87.05555555555556,10.0,1023.0,11.555555555555555,12.38888888888889,10.0,1.0,,484.26099206332503,3.851842441403933,112.1923577370078,33.26501127878824,29.489592332839965,2.841586558421453,4.499519519805908,111.44729094187419,0.0
2022-06-17 02:00:00,21.5,22.5,18.6,23.4,23.5,4.246,4.51374,21.4162,41.0187,14.333333333333334,5.0,147.33333333333334,0.0,87.33333333333333,10.0,1023.0,11.333333333333334,12.333333333333334,10.0,1.0,,481.8443666795753,3.9738151222703153,108.15344920185325,33.20680838267008,29.534240341186525,2.793807098468145,4.739690182209015,112.42231782277426,0.0
2022-06-17 02:10:00,21.5,22.5,19.2,23.4,23.5,4.202,4.407905,20.850900000000003,41.0424,14.277777777777779,5.0,148.77777777777777,0.0,87.61111111111111,10.0,1023.0,11.11111111111111,12.277777777777779,10.0,1.0,,483.4654399617513,3.9143185878136735,108.5288404456101,33.138588930765785,29.627627280553178,2.8481221369902294,4.985232893625896,108.54549338022869,0.0
2022-06-17 02:20:00,21.4,22.5,18.8,23.4,23.5,4.203,4.58929,20.4152,41.1374,14.222222222222221,5.0,150.22222222222223,0.0,87.88888888888889,10.0,1023.0,10.88888888888889,12.222222222222221,10.0,1.0,,487.38198199392735,4.027867890704149,110.55369243578723,33.06693799284638,29.7560777463027,2.9355668033016182,5.234632991871547,110.3129225125339,0.0
2022-06-17 02:30:00,21.5,22.4,19.1,23.4,23.4,4.214,4.69183,20.8401,41.2519,14.166666666666666,5.0,151.66666666666666,0.0,88.16666666666667,10.0,1023.0,10.666666666666668,12.166666666666666,10.0,1.0,,483.8418148803711,3.8354861732189263,111.73874007898534,33.01480269749959,29.88101321220398,2.8582427616914114,5.499180068969727,112.01765979766844,0.0
2022-06-17 02:40:00,21.2,22.3,19.2,23.3,23.4,4.198,4.70479,21.2945,41.3004,14.11111111111111,5.0,153.11111111111111,0.0,88.44444444444444,10.0,1023.0,10.444444444444445,12.11111111111111,10.0,1.0,,485.54260702549726,3.951012321420982,107.5053829815967,32.97056934971627,29.966393032595107,2.7652338839033264,5.767454799589563,108.71199008316292,0.0
2022-06-17 02:50:00,21.2,22.3,18.8,23.3,23.4,4.193,4.703905000000001,21.1127,41.2137,14.055555555555555,5.0,154.55555555555554,0.0,88.72222222222223,10.0,1023.0,10.222222222222221,12.055555555555555,10.0,1.0,,488.4531244317417,3.936193015501324,108.50653084016787,32.95171909968058,30.02512119293213,2.946773000558218,6.0402404371897385,111.32000681559245,0.0
2022-06-17 03:00:00,21.0,22.1,18.8,23.4,23.4,4.228,4.61392,20.345599999999997,41.1349,14.0,5.0,156.0,0.0,89.0,10.0,1023.0,10.0,12.0,10.0,1.0,,486.4590018717448,3.956134074603097,110.07564377843997,32.935975842606176,30.07991084765867,2.9868051707940024,6.336694443212832,111.33912267403525,0.0
2022-06-17 03:10:00,20.9,22.0,19.1,23.4,23.3,4.156,4.800520000000001,19.6186,41.2216,14.11111111111111,4.888888888888889,155.55555555555554,0.0,88.77777777777777,10.0,1023.0555555555555,10.222222222222221,12.055555555555555,9.777777777777779,1.2222222222222223,,490.67021323368465,3.968374246635006,113.14871568604379,32.91332778930664,30.108390916188558,2.87254878004392,6.636957864761352,111.42223091125489,0.0
2022-06-17 03:20:00,20.8,22.0,18.7,23.4,23.3,4.198,5.107945,19.1953,41.4219,14.222222222222221,4.777777777777778,155.11111111111111,0.0,88.55555555555556,10.0,1023.1111111111111,10.444444444444445,12.11111111111111,9.555555555555555,1.4444444444444444,,491.5607396092908,4.091449991734015,109.54549333346093,32.885010986328126,30.122758372624713,2.8093417418003086,6.945046972433725,112.33299109141032,0.0
2022-06-17 03:30:00,20.5,21.7,18.7,23.3,23.2,4.241,4.849075,19.1982,41.6025,14.333333333333334,4.666666666666667,154.66666666666666,0.0,88.33333333333333,10.0,1023.1666666666666,10.666666666666666,12.166666666666666,9.333333333333334,1.6666666666666665,,494.2794668579101,4.054740005226458,111.59945541166317,32.860361619751316,30.1334034229758,2.84469316815418,7.262735032996193,110.48380393231503,0.0
2022-06-17 03:40:00,20.1,21.5,19.0,23.3,23.1,4.211,5.083724999999999,19.055,41.6063,14.444444444444445,4.555555555555555,154.22222222222223,0.0,88.11111111111111,10.0,1023.2222222222222,10.88888888888889,12.222222222222221,9.11111111111111,1.8888888888888888,,490.9021287343694,4.1237829053806045,117.09190073390464,32.83968872070312,30.124808638890585,2.9781194122632346,7.599818175633748,107.48609433492024,0.0
2022-06-17 03:50:00,20.1,21.4,18.6,23.3,23.1,4.149,4.959315,18.8722,41.6179,14.555555555555555,4.444444444444445,153.77777777777777,0.0,87.88888888888889,10.0,1023.2777777777778,11.11111111111111,12.277777777777779,8.88888888888889,2.111111111111111,,487.9385553118826,4.05566055076944,109.24145267486571,32.82492515563965,30.127155946095787,3.0026214051246645,7.964079213937124,113.78448093414306,0.0
2022-06-17 04:00:00,20.1,21.4,19.2,23.3,23.0,4.224,5.054795,19.2377,41.7487,14.666666666666666,4.333333333333333,153.33333333333334,0.0,87.66666666666667,10.0,1023.3333333333334,11.333333333333334,12.333333333333334,8.666666666666666,2.333333333333333,,488.9815554809571,4.230962392596875,109.66735285678153,32.820970267605205,30.110984493071797,2.8484057529554163,8.304820590841196,112.15656024347298,0.0
2022-06-17 04:10:00,20.2,21.5,18.8,23.3,23.0,4.248,5.12992,19.7519,41.794799999999995,14.777777777777779,4.222222222222222,152.88888888888889,0.0,87.44444444444444,10.0,1023.3888888888889,11.555555555555555,12.38888888888889,8.444444444444445,2.5555555555555554,,487.5641229844367,4.1256777925747254,111.53184629407978,32.827566668192546,30.11048577626546,2.832696281671524,8.684176039695739,111.08820880889894,0.0
2022-06-17 04:20:00,20.0,21.4,18.9,23.3,23.0,4.277,5.44576,20.173099999999998,41.8,14.88888888888889,4.111111111111111,152.44444444444446,0.0,87.22222222222223,10.0,1023.4444444444445,11.777777777777779,12.444444444444445,8.222222222222221,2.7777777777777777,,483.45377380371093,4.314668935382434,113.63742844921046,32.85677458393118,30.12808597059198,2.6724343002949906,9.05495491035649,118.98983552338647,0.0
2022-06-17 04:30:00,20.0,21.3,18.8,23.3,23.0,4.248,5.612515,20.1476,41.595800000000004,15.0,4.0,152.0,0.0,87.0,10.0,1023.5,12.0,12.5,8.0,3.0,,483.06630564371744,4.379647348964282,113.00055686842924,32.89631444295247,30.111763464609783,2.652565336227417,9.391948429743449,114.98093823750814,0.0
2022-06-17 04:40:00,19.9,21.3,19.1,23.3,23.0,4.224,5.525305,20.209899999999998,41.392399999999995,15.11111111111111,3.888888888888889,151.55555555555554,0.0,86.77777777777777,10.0,1023.5555555555555,12.222222222222221,12.555555555555555,7.777777777777778,3.2222222222222223,,487.5058491428419,4.269984339516041,112.35522741048351,32.927090574900305,30.10120116551717,3.1476576773325604,9.67049328327179,97.80571793019772,0.0
2022-06-17 04:50:00,19.8,21.2,19.3,23.3,22.9,4.239,5.642345000000001,20.3906,40.9933,15.222222222222221,3.7777777777777777,151.11111111111111,0.0,86.55555555555556,10.0,1023.6111111111111,12.444444444444445,12.61111111111111,7.555555555555555,3.444444444444444,,512.9995294189454,4.51003361338276,112.65828631708177,32.20919810930888,31.601760584513347,4.570313531557718,12.042471345265707,1.0108326399326324,0.0
2022-06-17 05:00:00,19.6,21.1,18.7,23.3,22.9,4.238,5.46838,20.5717,40.6271,15.333333333333334,3.666666666666667,150.66666666666666,0.0,86.33333333333333,10.0,1023.6666666666666,12.666666666666666,12.666666666666666,7.333333333333334,3.6666666666666665,,517.7481830921392,4.665235849679527,112.07878362321586,31.608201826543755,32.69055211061989,4.68176711959917,19.28018318267468,1.000000238418579,0.0
