,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-17 05:10:00,19.5,21.0,19.2,23.3,22.9,4.251,5.6278,20.9004,40.4407,15.444444444444445,3.5555555555555554,150.22222222222223,0.0,86.11111111111111,10.0,1023.7222222222222,12.88888888888889,12.722222222222221,7.111111111111111,3.888888888888889,,503.96070058186854,4.282404321485993,110.42042672087243,30.926975730260217,33.25171309153239,4.797462396621704,25.71986171086629,1.000000238418579,0.0
2022-06-17 05:20:00,19.1,20.7,18.7,23.3,22.8,4.22,5.726025,21.6523,40.312400000000004,15.555555555555555,3.4444444444444446,149.77777777777777,0.0,85.88888888888889,10.0,1023.7777777777778,13.11111111111111,12.777777777777779,6.888888888888889,4.111111111111111,,529.820143692192,4.442411545178311,188.844150725758,30.413513321381448,34.85742330290581,5.038636690814639,31.882756757944662,1.000000238418579,0.0
2022-06-17 05:30:00,19.2,20.7,19.0,23.2,22.7,4.24,5.56577,22.664099999999998,40.247,15.666666666666666,3.3333333333333335,149.33333333333334,0.0,85.66666666666667,10.0,1023.8333333333334,13.333333333333332,12.833333333333334,6.666666666666667,4.333333333333333,,512.7630023193359,4.498067605515658,204.87598009615968,30.04532703399658,35.71615492502848,5.015348017215729,40.290681304931645,1.000000238418579,0.0
2022-06-17 05:40:00,19.1,20.6,19.1,23.2,22.7,4.23,5.49086,23.8217,39.4197,15.777777777777779,3.2222222222222223,148.88888888888889,0.0,85.44444444444444,10.0,1023.8888888888889,13.555555555555555,12.88888888888889,6.444444444444445,4.555555555555555,,517.5558927408854,4.3956193718600405,170.8019401089081,29.738044166981847,36.131502252068024,4.9588152273300565,50.581971911029086,1.000000238418579,0.0
2022-06-17 05:50:00,18.7,20.3,18.6,23.2,22.6,4.265,5.2349,25.2895,38.093599999999995,15.88888888888889,3.111111111111111,148.44444444444446,0.0,85.22222222222223,10.0,1023.9444444444445,13.777777777777779,12.944444444444445,6.222222222222222,4.777777777777778,,503.96897169792794,4.225150123450716,145.6582758663199,29.495635611216226,36.522031949361164,5.095380891958873,60.023014240264885,1.000000238418579,0.0
2022-06-17 06:00:00,18.8,20.4,19.0,23.2,22.6,4.257,5.27858,25.9728,36.856899999999996,16.0,3.0,148.0,0.0,85.0,10.0,1024.0,14.0,13.0,6.0,5.0,,502.5465801581021,4.3292221602342895,128.078675148312,29.19103223482768,37.19661574045817,5.309894460042317,66.08323656717936,1.000000238418579,0.0
2022-06-17 06:10:00,19.1,20.6,19.1,23.2,22.6,4.211,5.085,25.9626,36.177499999999995,16.333333333333332,3.0555555555555554,140.33333333333334,0.0,83.72222222222223,10.0,1023.9444444444445,13.555555555555555,13.055555555555555,5.888888888888889,5.055555555555555,,498.49047465006504,4.289488200400508,123.4273327332836,28.836787909367047,38.02562480770173,5.431832710784642,69.51183346795254,1.000000238418579,0.0
2022-06-17 06:20:00,19.0,20.6,19.1,23.2,22.7,4.234,5.1604849999999995,26.422499999999996,35.7532,16.666666666666668,3.111111111111111,132.66666666666666,0.0,82.44444444444444,10.0,1023.8888888888889,13.11111111111111,13.11111111111111,5.777777777777778,5.111111111111111,,494.4653813399392,4.22546403682838,147.24016675227105,28.514783941904703,38.842078653971356,5.512518235047659,81.22857453664145,1.000000238418579,0.0
2022-06-17 06:30:00,19.2,20.7,19.3,23.2,22.7,4.211,4.801995,26.728500000000004,35.409800000000004,17.0,3.1666666666666665,125.0,0.0,81.16666666666667,10.0,1023.8333333333334,12.666666666666666,13.166666666666666,5.666666666666667,5.166666666666667,,488.50497243245445,4.4416368362054985,154.01921880258678,28.23216388989016,39.02606096903483,5.6251834105012195,94.86556937879553,1.000000238418579,0.0
2022-06-17 06:40:00,18.9,20.5,18.7,23.3,22.7,4.215,4.646694999999999,27.2094,35.063599999999994,17.333333333333332,3.2222222222222223,117.33333333333333,0.0,79.88888888888889,10.0,1023.7777777777778,12.222222222222221,13.222222222222221,5.555555555555555,5.222222222222222,,494.76740578487,4.4060296476964895,130.1210369060538,28.05353614489237,39.078549537658695,5.2929214946428935,104.88810361226402,1.000000238418579,0.0
2022-06-17 06:50:00,19.1,20.6,18.9,23.3,22.7,4.227,4.30757,27.7289,34.818799999999996,17.666666666666668,3.2777777777777777,109.66666666666666,0.0,78.61111111111111,10.0,1023.7222222222222,11.777777777777779,13.277777777777779,5.444444444444445,5.277777777777778,,483.83206125895185,4.3559687353662175,108.13737648204221,27.984518165588376,38.88543035507202,5.140532023906708,115.79985692342123,1.000000238418579,0.0
2022-06-17 07:00:00,19.3,20.8,19.1,23.4,22.8,4.274,3.8769199999999997,28.2557,34.3192,18.0,3.3333333333333335,102.0,0.0,77.33333333333333,10.0,1023.6666666666666,11.333333333333334,13.333333333333334,5.333333333333333,5.333333333333333,,475.0063001505534,4.228562319608732,103.29677039324227,27.900104323996874,37.18094500797042,4.895234093679106,143.41524397448762,1.000000238418579,0.0
2022-06-17 07:10:00,19.5,20.9,19.1,23.4,22.9,4.223,3.614325,29.078500000000002,33.9497,18.333333333333332,3.388888888888889,94.33333333333333,0.0,76.05555555555556,10.0,1023.6111111111111,10.88888888888889,13.38888888888889,5.222222222222222,5.388888888888889,,466.0063007994904,4.263984672107266,108.40746134698728,27.92499691327413,36.04927136103312,4.703111890951793,178.6640736134847,1.000000238418579,0.0
2022-06-17 07:20:00,19.5,21.0,19.2,23.5,23.0,4.27,4.453125,29.6685,33.7262,18.666666666666668,3.4444444444444446,86.66666666666666,0.0,74.77777777777777,10.0,1023.5555555555555,10.444444444444445,13.444444444444445,5.111111111111111,5.444444444444445,,472.19674838362073,4.22470064470997,104.21418754534531,27.977471001942952,35.33778482437134,4.817424690326055,215.8441663614909,1.000000238418579,0.0
2022-06-17 07:30:00,19.5,20.9,19.3,23.5,23.0,4.229,3.92246,30.040100000000002,33.5723,19.0,3.5,79.0,0.0,73.5,10.0,1023.5,10.0,13.5,5.0,5.5,,469.95377156575523,4.054607212274088,114.32169557754602,28.198293481420297,34.77594637521629,4.74566530796348,242.39111102453347,1.000000238418579,0.0
2022-06-17 07:40:00,19.9,21.3,19.1,23.5,23.1,4.221,3.70563,29.7834,33.346199999999996,19.333333333333332,3.5555555555555554,71.33333333333333,0.0,72.22222222222223,10.0,1023.4444444444445,9.555555555555555,13.555555555555555,4.888888888888889,5.555555555555555,,473.050760119208,4.033455679416656,115.77733060201008,28.326623357137045,34.49396934509277,5.143794316848119,246.6664006551107,1.000000238418579,0.0
2022-06-17 07:50:00,20.3,21.5,19.0,23.6,23.2,4.284,3.63131,29.0192,33.4914,19.666666666666668,3.611111111111111,63.66666666666666,0.0,70.94444444444444,10.0,1023.3888888888889,9.11111111111111,13.61111111111111,4.777777777777778,5.611111111111111,,463.9118628140153,4.110652399999274,95.82237498590501,28.420789251327516,34.49668500900269,4.882396526734034,249.531031926473,1.000000238418579,0.0
2022-06-17 08:00:00,20.5,21.8,19.3,23.6,23.3,4.247,3.772685,29.1512,34.1016,20.0,3.6666666666666665,56.0,0.0,69.66666666666667,10.0,1023.3333333333334,8.666666666666668,13.666666666666666,4.666666666666667,5.666666666666667,,469.9490711466471,4.093512697610477,91.6477302182731,28.329400250116983,34.52645703633626,5.247200679779053,273.5176980082194,1.000000238418579,0.0
2022-06-17 08:10:00,20.8,22.0,18.9,23.7,23.4,4.226,3.980265,29.930200000000003,34.049099999999996,20.333333333333336,3.7222222222222223,48.33333333333333,0.0,68.38888888888889,10.0,1023.2777777777778,8.222222222222221,13.722222222222221,4.555555555555555,5.722222222222222,,473.0770664364169,4.097525455554327,93.03431313832601,28.314104117200674,35.27519719525113,5.245561948304619,280.144031266176,1.000000238418579,0.0
2022-06-17 08:20:00,20.8,22.0,19.3,23.8,23.5,4.238,4.192935,29.9791,33.706399999999995,20.666666666666668,3.7777777777777777,40.66666666666666,0.0,67.11111111111111,10.0,1023.2222222222222,7.777777777777778,13.777777777777779,4.444444444444445,5.777777777777778,,468.313101122626,4.181576699180118,111.72281057950468,28.3074432404836,35.97302034378052,5.8964607667922975,282.43376958211263,1.000000238418579,0.0
2022-06-17 08:30:00,21.0,22.1,19.0,23.8,23.5,4.246,3.951935,31.261900000000004,33.156400000000005,21.0,3.833333333333333,33.0,0.0,65.83333333333333,10.0,1023.1666666666666,7.333333333333334,13.833333333333334,4.333333333333334,5.833333333333333,,466.9596659342448,4.375574373377246,131.13777696728033,28.264579041798907,35.341163832346595,5.633752334117889,324.08569951375324,1.000000238418579,0.0
2022-06-17 08:40:00,21.0,22.2,19.0,23.9,23.6,4.271,4.09723,31.001299999999997,32.868,21.333333333333336,3.888888888888889,25.33333333333333,0.0,64.55555555555556,10.0,1023.1111111111111,6.888888888888889,13.88888888888889,4.222222222222222,5.888888888888889,,467.6103082766478,4.774548411079719,126.04803132978536,28.155907411575317,35.334484647115076,5.763563992182414,352.65585845947265,1.000000238418579,0.0
2022-06-17 08:50:00,21.4,22.5,19.2,23.9,23.8,4.282,4.206995,31.3572,33.267900000000004,21.666666666666668,3.9444444444444446,17.666666666666657,0.0,63.27777777777778,10.0,1023.0555555555555,6.444444444444445,13.944444444444445,4.111111111111111,5.944444444444445,,469.27059180248744,5.882263127868458,113.83961564209503,28.12965854279982,36.02874028815598,5.808373423769174,367.78243682444423,1.000000238418579,0.0
2022-06-17 09:00:00,21.3,22.5,19.1,24.0,23.8,4.304,4.092734999999999,31.4638,33.150400000000005,22.0,4.0,10.0,0.0,62.0,10.0,1023.0,6.0,14.0,4.0,6.0,,470.1530223592123,6.687244154046485,120.96041783607612,28.12224895477295,36.06707761764527,6.184246119658153,393.6292498779297,1.000000238418579,0.0
2022-06-17 09:10:00,22.1,23.0,19.1,24.0,24.0,4.299,4.127000000000001,31.1809,34.022800000000004,22.333333333333332,4.111111111111111,29.0,0.0,61.05555555555556,10.0,1022.9444444444445,5.944444444444445,14.055555555555555,4.222222222222222,6.055555555555555,,456.9972731737159,6.235201312337218,140.9819574034955,28.157180600609287,36.03683779690435,6.133556248842042,412.28879517852283,1.000000238418579,0.0
2022-06-17 09:20:00,22.4,23.3,19.2,24.1,24.1,4.267,4.1037300000000005,31.362900000000003,35.3868,22.666666666666668,4.222222222222222,48.0,0.0,60.111111111111114,10.0,1022.8888888888889,5.888888888888889,14.11111111111111,4.444444444444445,6.111111111111111,,470.215961710612,5.577981905613916,140.2678236432264,28.145440581639605,36.08749325434367,5.86665913661321,430.8754308064778,1.000000238418579,0.0
2022-06-17 09:30:00,22.8,23.6,19.4,24.1,24.3,4.272,4.16056,31.316699999999997,36.2801,23.0,4.333333333333333,67.0,0.0,59.166666666666664,10.0,1022.8333333333334,5.833333333333333,14.166666666666666,4.666666666666667,6.166666666666667,,465.1963639077373,5.429963087092686,122.29878818856794,28.288915161330845,35.99472764875068,5.871050644442032,446.13535417233663,1.000000238418579,0.0
2022-06-17 09:40:00,23.0,23.8,19.2,24.1,24.3,4.261,4.59321,31.276100000000003,36.691500000000005,23.333333333333332,4.444444444444445,86.0,0.0,58.22222222222222,10.0,1022.7777777777778,5.777777777777778,14.222222222222221,4.888888888888889,6.222222222222222,,465.6446636085949,5.370269679147645,140.5852411716267,28.363119754791263,36.24015783309937,6.950817818641663,450.23153477986654,1.000000238418579,0.0
2022-06-17 09:50:00,23.4,24.1,19.2,24.2,24.5,4.228,4.819875000000001,31.2315,36.9129,23.666666666666668,4.555555555555555,105.0,0.0,57.27777777777778,10.0,1022.7222222222222,5.722222222222222,14.277777777777779,5.111111111111111,6.277777777777778,,465.73621576068047,5.725194893193111,220.12317243716137,28.533860400517785,36.62136492411296,7.1415234208106995,431.4746260579427,1.0119852364063262,0.0
2022-06-17 10:00:00,23.3,24.1,19.1,24.2,24.6,4.286,4.557685,31.4711,37.0533,24.0,4.666666666666667,124.0,0.0,56.333333333333336,10.0,1022.6666666666666,5.666666666666667,14.333333333333334,5.333333333333333,6.333333333333333,,474.89273040771485,6.593347961862209,266.86001354411496,28.659693568547567,36.46449847539266,6.074523263772329,438.3317183939615,1.055369634429614,0.0
2022-06-17 10:10:00,23.6,24.2,19.0,24.2,24.6,4.265,4.480449999999999,30.868399999999998,37.1577,24.333333333333332,4.777777777777778,143.0,0.0,55.388888888888886,10.0,1022.6111111111111,5.611111111111111,14.38888888888889,5.555555555555555,6.388888888888889,,478.5712281010068,7.399807411479411,252.98321596867623,28.773022887172594,36.3958481897031,6.013422957925849,435.7523333531781,4.054978177296659,0.0
2022-06-17 10:20:00,23.6,24.3,19.0,24.2,24.7,4.258,4.657155,31.1447,37.215500000000006,24.666666666666668,4.888888888888889,162.0,0.0,54.44444444444444,10.0,1022.5555555555555,5.555555555555555,14.444444444444445,5.777777777777778,6.444444444444445,,473.61590677546354,8.108589494363063,413.8242420106015,28.853363386789955,36.38801466623942,6.018336397012075,399.4167700195312,11.467518292665481,0.0
2022-06-17 10:30:00,23.6,24.3,19.0,24.2,24.7,4.299,4.623755,31.5439,37.042500000000004,25.0,5.0,181.0,0.0,53.5,10.0,1022.5,5.5,14.5,6.0,6.5,,477.40665466308593,8.895602765083312,406.57680974324546,28.89196976025899,36.62799857457479,6.04159596602122,400.5564569091797,18.01530596633752,0.0
2022-06-17 10:40:00,24.2,24.7,19.2,24.3,24.8,4.292,4.539969999999999,31.842599999999997,37.044,25.333333333333332,5.111111111111111,200.0,0.0,52.55555555555556,10.0,1022.4444444444445,5.444444444444445,14.555555555555555,6.222222222222222,6.555555555555555,,476.84905071390085,9.100269403888682,246.4993961558369,28.965021173028997,36.741494575667254,6.357573821075627,400.4633045442508,9.152331461717521,0.0
2022-06-17 10:50:00,24.2,24.8,19.2,24.4,24.9,4.319,4.61754,31.415399999999998,36.913,25.666666666666668,5.222222222222222,219.0,0.0,51.611111111111114,10.0,1022.3888888888889,5.388888888888889,14.61111111111111,6.444444444444445,6.611111111111111,,472.5492476925905,10.041065138342692,169.22816856815317,29.020882819493615,36.65112099965414,6.048355689048767,436.31313354492187,16.487960627476376,0.0
2022-06-17 11:00:00,24.1,24.8,19.1,24.5,25.0,4.264,4.356535,32.2376,36.8387,26.0,5.333333333333333,238.0,0.0,50.66666666666667,10.0,1022.3333333333334,5.333333333333333,14.666666666666666,6.666666666666666,6.666666666666667,,468.4282533772786,10.728025275866191,109.64184677124024,29.124011780420936,36.51872611363729,6.067901837825775,426.821599222819,19.84903149306774,0.0
2022-06-17 11:10:00,24.6,25.1,19.3,24.5,25.1,4.281,4.638325,31.337400000000002,36.7793,26.333333333333336,5.444444444444445,257.0,0.0,49.72222222222222,10.0,1022.2777777777778,5.277777777777778,14.722222222222221,6.888888888888889,6.722222222222222,,460.580705962784,10.158423425033268,87.13731604193563,29.161005082000152,36.02262445679128,6.053711002107526,484.38782010771536,8.106700078242465,0.0
2022-06-17 11:20:00,25.0,25.5,19.3,24.6,25.3,4.318,4.54415,31.517000000000003,36.717200000000005,26.666666666666668,5.555555555555555,276.0,0.0,48.77777777777778,10.0,1022.2222222222222,5.222222222222222,14.777777777777779,7.111111111111111,6.777777777777778,,463.430684000651,9.390968590025174,92.72303213410459,29.235636680008934,35.868337711792826,5.548944898680911,496.8485629797764,13.595419358060662,0.0
2022-06-17 11:30:00,25.0,25.4,19.1,24.5,25.3,4.312,4.340415,31.8307,36.8014,27.0,5.666666666666666,295.0,0.0,47.833333333333336,10.0,1022.1666666666666,5.166666666666667,14.833333333333334,7.333333333333333,6.833333333333333,,462.0361955033226,8.918660938739777,90.17991821289061,29.353153835932414,35.27911533355713,5.702040050029755,483.9990837605795,21.16038812796275,0.0
2022-06-17 11:40:00,25.2,25.5,19.3,24.5,25.3,4.287,4.038255,31.168,36.771,27.333333333333336,5.777777777777778,314.0,0.0,46.888888888888886,10.0,1022.1111111111111,5.111111111111111,14.88888888888889,7.555555555555555,6.888888888888889,,458.641454671224,8.50860544716571,106.7601928583781,29.425049193179024,35.03721493423962,5.463196559421352,479.75644615298404,31.628469847668715,0.0
2022-06-17 11:50:00,25.9,26.1,19.3,24.6,25.5,4.311,3.80318,31.359500000000004,36.7556,27.666666666666668,5.888888888888889,333.0,0.0,45.94444444444444,10.0,1022.0555555555555,5.055555555555555,14.944444444444445,7.777777777777778,6.944444444444445,,449.3107531738281,7.701344782255464,113.2936704590361,29.62981177814671,33.77520550024314,5.170305906840361,494.23816561589473,16.378312468554803,0.0
2022-06-17 12:00:00,25.6,25.9,18.7,24.7,25.5,4.34,3.4732700000000003,31.1351,36.6694,28.0,6.0,352.0,0.0,45.0,10.0,1022.0,5.0,15.0,8.0,7.0,,445.7212554405475,7.309152590905205,108.79984908152434,29.78623848279317,30.8424195321401,4.509472480217616,524.5769171142578,36.63929908533891,155.0
2022-06-17 12:10:00,26.0,26.2,19.3,24.7,25.7,4.282,3.2494199999999998,30.746,36.548199999999994,28.11111111111111,5.944444444444445,351.44444444444446,0.0,44.611111111111114,10.0,1021.9444444444445,5.111111111111111,14.944444444444445,7.888888888888889,7.0,,445.4866242577564,7.702180773700024,110.65151524430614,29.861358385398738,28.16131157885484,4.1565298718181465,619.9809977196866,3.4305850667477955,0.0
2022-06-17 12:20:00,26.1,26.4,19.3,24.8,25.8,4.279,3.4526499999999998,31.307299999999998,36.600300000000004,28.22222222222222,5.888888888888889,350.8888888888889,0.0,44.22222222222222,10.0,1021.8888888888889,5.222222222222222,14.88888888888889,7.777777777777778,7.0,,452.02119435628254,6.950481489647581,113.02893074703755,30.029189888219367,28.247877363298763,4.1731026736048396,516.8648128463662,79.83131841185315,0.0
2022-06-17 12:30:00,26.5,26.6,18.9,24.8,25.9,4.325,3.965985,30.825599999999998,36.606700000000004,28.333333333333332,5.833333333333333,350.3333333333333,0.0,43.833333333333336,10.0,1021.8333333333334,5.333333333333333,14.833333333333334,7.666666666666667,7.0,,453.81558405382873,6.293508907832669,110.15751013006869,30.138605445226034,29.80563409805298,4.9769558131694795,475.5834334309896,66.02935507456462,0.0
2022-06-17 12:40:00,26.6,26.7,18.8,24.8,25.9,4.314,4.235665,30.6772,36.638799999999996,28.444444444444443,5.777777777777778,349.77777777777777,0.0,43.44444444444444,10.0,1021.7777777777778,5.444444444444445,14.777777777777779,7.555555555555555,7.0,,455.957353364791,5.689560697873434,89.86076521555583,30.256511615586412,31.524658153096187,5.325329471077424,457.26071614833484,74.5859264817785,0.0
2022-06-17 12:50:00,27.1,26.4,19.1,24.8,26.6,4.618,4.180015,30.555799999999998,36.7429,28.555555555555557,5.722222222222222,349.22222222222223,0.0,43.05555555555556,10.0,1021.7222222222222,5.555555555555555,14.722222222222221,7.444444444444445,7.0,,452.6423765055339,5.540392266383952,104.56519747071347,30.34469824155172,32.22827142079671,5.408550615310669,475.7116394042969,60.33518350601196,0.0
2022-06-17 13:00:00,27.5,26.4,19.2,24.8,27.4,4.66,3.9299950000000003,30.8394,37.0714,28.666666666666668,5.666666666666667,348.6666666666667,0.0,42.666666666666664,10.0,1021.6666666666666,5.666666666666667,14.666666666666666,7.333333333333333,7.0,,447.24861476503565,5.424392688570723,110.93350694214557,30.447384464910122,32.31266247587777,5.234676543949732,452.7156066861179,86.1196730345846,0.0
2022-06-17 13:10:00,28.2,26.5,19.1,24.9,27.7,4.688,3.8240900000000004,30.7618,36.812799999999996,28.77777777777778,5.611111111111111,348.1111111111111,0.0,42.27777777777778,10.0,1021.6111111111111,5.777777777777778,14.61111111111111,7.222222222222222,7.0,,451.1616467916554,4.977525292682109,96.28513280943962,30.502616222673424,31.565914474862517,4.823815604617687,471.99141846620324,98.07402843350269,0.0
2022-06-17 13:20:00,28.3,26.7,18.8,24.9,28.1,4.647,4.01935,30.7558,36.8706,28.88888888888889,5.555555555555555,347.55555555555554,0.0,41.888888888888886,10.0,1021.5555555555555,5.888888888888889,14.555555555555555,7.111111111111111,7.0,,451.3471087646484,4.811518668185519,135.72212318247995,30.56802561759949,31.39240130742391,4.769959238767624,460.03204360961917,120.10075209935505,0.0
2022-06-17 13:30:00,28.2,26.8,18.9,24.9,28.2,4.673,3.4024650000000003,30.940800000000003,36.6442,29.0,5.5,347.0,0.0,41.5,10.0,1021.5,6.0,14.5,7.0,7.0,,449.84709161274424,4.593254482571014,114.05586785461942,30.66055129045997,30.85526495125776,4.4479922358064705,400.7967049170323,161.11572236024617,0.0
2022-06-17 13:40:00,28.7,26.9,19.2,25.0,28.5,4.642,3.3618650000000003,30.921299999999995,36.5914,29.11111111111111,5.444444444444445,346.44444444444446,0.0,41.111111111111114,10.0,1021.4444444444445,6.111111111111111,14.444444444444445,6.888888888888889,7.0,,437.1924540020171,4.369080500414142,104.1486202369302,29.953485457102456,29.99559680223465,4.473911360899607,7.948501688241959,124.56799658139548,0.0
2022-06-17 13:50:00,28.8,26.9,19.2,25.0,28.4,4.642,3.250385,31.238999999999997,36.5543,29.22222222222222,5.388888888888889,345.8888888888889,0.0,40.72222222222222,10.0,1021.3888888888889,6.222222222222222,14.38888888888889,6.777777777777778,7.0,,438.82524950400165,4.149781846232334,96.94804714116673,30.506946744918828,29.21123375892639,3.9293160672982532,28.774303237597145,114.57231089274089,0.0
2022-06-17 14:00:00,29.2,27.0,18.9,25.0,28.8,4.67,3.232495,31.0028,36.4679,29.333333333333332,5.333333333333333,345.3333333333333,0.0,40.333333333333336,10.0,1021.3333333333334,6.333333333333333,14.333333333333334,6.666666666666667,7.0,,426.10479695638026,3.840341752201824,94.06022650853389,30.884228054682417,27.989178775151572,3.7375076258182522,55.2765046564738,80.36449139912924,0.0
2022-06-17 14:10:00,30.2,27.3,18.9,24.9,29.5,4.659,3.06752,30.5251,36.3219,29.444444444444443,5.277777777777778,344.77777777777777,0.0,39.94444444444444,10.0,1021.2777777777778,6.444444444444445,14.277777777777779,6.555555555555555,7.0,,434.6982185256588,3.9052826414404613,92.04224340772899,31.11591126124064,27.11517554035893,3.7792405062251624,78.84603895964446,75.33843501762107,0.0
2022-06-17 14:20:00,29.7,27.3,19.2,24.9,29.5,4.665,2.612935,30.604000000000003,36.424099999999996,29.555555555555557,5.222222222222222,344.22222222222223,0.0,39.55555555555556,10.0,1021.2222222222222,6.555555555555555,14.222222222222221,6.444444444444445,7.0,,,3.810331531473472,78.85015931124067,29.684533527919225,27.20049013410296,3.8618126937321255,0.0,0.0,0.0
2022-06-17 14:30:00,29.9,27.3,18.9,24.8,29.5,4.66,2.3317550000000002,30.652300000000004,36.4388,29.666666666666668,5.166666666666667,343.6666666666667,0.0,39.166666666666664,10.0,1021.1666666666666,6.666666666666666,14.166666666666666,6.333333333333334,7.0,,498.4534757523903,3.685279727467036,124.84838469208971,30.27319860140482,27.169815120697024,3.450315702756246,8.918719603220621,169.62954630533855,0.0
2022-06-17 14:40:00,30.0,27.4,18.6,24.8,29.8,4.649,2.729425,30.356900000000003,36.3578,29.77777777777778,5.111111111111111,343.1111111111111,0.0,38.77777777777778,10.0,1021.1111111111111,6.777777777777778,14.11111111111111,6.222222222222222,7.0,,462.0581198049962,3.5334279635127657,159.48191035383837,30.916471325556437,26.115378936131794,3.5694062272707625,11.267644364039104,84.14727304359278,0.0
2022-06-17 14:50:00,30.4,27.3,18.8,24.8,29.8,4.651,3.415145,30.451800000000002,36.4119,29.88888888888889,5.055555555555555,342.55555555555554,0.0,38.388888888888886,10.0,1021.0555555555555,6.888888888888889,14.055555555555555,6.111111111111111,7.0,,428.58657304434945,3.706945626580782,126.0235019332541,31.201056022644043,27.00757572491964,3.916244546572367,27.18922549883525,2.259244927962621,0.0
2022-06-17 15:00:00,29.8,27.2,18.9,24.8,29.5,4.656,3.51804,30.412799999999997,36.6129,30.0,5.0,342.0,0.0,38.0,10.0,1021.0,7.0,14.0,6.0,7.0,,428.68638590494794,3.678556017330137,98.33275702568098,31.478685954411826,27.609774923324586,4.135528719027837,39.87982840855916,11.981156431833904,0.0
2022-06-17 15:10:00,30.8,27.4,19.4,24.8,30.0,4.676,2.94164,30.3101,36.7791,29.77777777777778,4.944444444444445,325.6666666666667,0.0,39.27777777777778,10.0,1021.0,7.055555555555555,14.222222222222221,5.944444444444445,6.666666666666667,,434.987197416459,3.824547454455478,87.4527159114342,31.688811003367107,27.5047904364268,3.856931060552597,44.70656704584758,32.96493461847306,0.0
2022-06-17 15:20:00,30.5,27.5,19.1,24.8,30.0,4.663,2.78434,30.3944,36.804500000000004,29.555555555555557,4.888888888888889,309.3333333333333,0.0,40.55555555555556,10.0,1021.0,7.111111111111111,14.444444444444445,5.888888888888889,6.333333333333333,,456.0970835367839,3.6051819769541424,77.58094486301228,31.97856755574544,26.957749506632485,3.868584407965342,23.099946715037028,220.56752215067544,0.0
2022-06-17 15:30:00,30.7,27.5,18.7,24.7,30.1,4.701,3.01665,30.0019,36.7595,29.333333333333332,4.833333333333333,293.0,0.0,41.833333333333336,10.0,1021.0,7.166666666666667,14.666666666666666,5.833333333333333,6.0,,500.9433706314262,3.5017700508422096,74.91191012969799,32.26673816680908,27.117547677357994,4.10093020717303,10.010513632297515,717.644940032959,0.0
2022-06-17 15:40:00,30.4,27.4,18.7,24.8,29.9,4.674,3.0594799999999998,30.440499999999997,36.7727,29.11111111111111,4.777777777777778,276.6666666666667,0.0,43.111111111111114,10.0,1021.0,7.222222222222222,14.88888888888889,5.777777777777778,5.666666666666666,,515.8825047144397,3.4987411218309132,70.60193137303585,32.515572795867925,27.112134501139327,3.8748868680000306,4.279741926193237,716.7380067443848,0.0
2022-06-17 15:50:00,30.3,27.4,19.0,24.8,29.9,4.649,3.3555349999999997,30.3046,36.6744,28.88888888888889,4.722222222222222,260.33333333333337,0.0,44.388888888888886,10.0,1021.0,7.277777777777778,15.11111111111111,5.722222222222222,5.333333333333333,,496.20013122558595,3.2982803160187886,69.64735063412769,32.72543186823527,26.018918689091997,3.3840958007176716,2.400102681318919,486.448715171814,0.0
2022-06-17 16:00:00,30.2,27.3,19.3,24.8,29.8,4.657,2.915115,30.1005,36.6485,28.666666666666668,4.666666666666667,244.0,0.0,45.666666666666664,10.0,1021.0,7.333333333333333,15.333333333333334,5.666666666666667,5.0,,464.3962506699836,3.239399639778892,57.265002371793415,32.821594581604,25.176662788391113,3.3851999282836913,2.2643694587548575,223.5197890218099,0.0
2022-06-17 16:10:00,31.2,27.6,19.0,24.8,30.5,4.672,2.6152450000000003,30.112599999999997,36.6606,28.444444444444443,4.611111111111111,227.66666666666669,0.0,46.94444444444444,10.0,1021.0,7.388888888888889,15.555555555555555,5.611111111111111,4.666666666666666,,453.3375968038625,3.1650177829683166,51.422353582543835,32.838149286905924,24.44490620295207,3.2048739854494728,2.9387694565455122,146.67544204711913,0.0
2022-06-17 16:20:00,30.6,27.5,18.6,24.8,30.2,4.677,2.834965,30.137900000000002,36.6982,28.22222222222222,4.555555555555555,211.33333333333334,0.0,48.22222222222222,10.0,1021.0,7.444444444444445,15.777777777777779,5.555555555555555,4.333333333333333,,486.8781372070313,3.112018180641077,51.78187603341657,33.00401729775588,25.018889685135544,3.472883394972046,2.8940814726425783,832.9641422761348,0.0
2022-06-17 16:30:00,30.4,27.6,18.9,24.7,30.3,4.669,2.69109,29.579,36.7082,28.0,4.5,195.0,0.0,49.5,10.0,1021.0,7.5,16.0,5.5,4.0,,504.19639348874153,3.1506136702952414,59.169872062273626,33.16591000239055,25.73990529378255,3.3328513570626574,1.6076217480500539,964.5910607910157,0.0
2022-06-17 16:40:00,29.5,27.2,18.8,24.8,29.4,4.659,2.5614850000000002,29.6392,36.7916,27.77777777777778,4.444444444444445,178.66666666666669,0.0,50.77777777777778,10.0,1021.0,7.555555555555555,16.22222222222222,5.444444444444445,3.6666666666666665,,489.3305110256151,3.190193289120992,68.69262900271659,33.25656023284136,25.54235019096547,4.584855354889638,1.3049340098389126,738.8113352526649,0.0
2022-06-17 16:50:00,30.8,27.6,19.0,24.8,30.3,4.651,2.47786,29.651400000000002,36.8668,27.555555555555557,4.388888888888889,162.33333333333334,0.0,52.05555555555556,10.0,1021.0,7.611111111111111,16.444444444444443,5.388888888888889,3.333333333333333,,478.64912567138674,2.9185996221216386,73.69241493979416,33.15189719101119,25.260053326080406,13.02716175767242,1.1657008550629588,553.8743297847893,0.0
2022-06-17 17:00:00,31.1,27.7,19.4,24.8,30.7,4.665,2.280925,29.423900000000003,36.9022,27.333333333333332,4.333333333333333,146.0,0.0,53.333333333333336,10.0,1021.0,7.666666666666667,16.666666666666668,5.333333333333333,3.0,,467.56668624351767,2.9250679301003277,81.08320513838429,33.072440612053136,24.368677163609444,4.166673135770033,1.0907558408318554,437.28726308764874,0.0
2022-06-17 17:10:00,30.7,27.6,19.4,24.8,30.4,4.654,1.8073299999999999,29.375,36.913799999999995,27.11111111111111,4.277777777777778,129.66666666666669,0.0,54.611111111111114,10.0,1021.0,7.722222222222222,16.88888888888889,5.277777777777778,2.666666666666666,,466.6916509413445,2.958927799510417,92.65835892154672,33.03522328694662,22.805797697703042,2.4602629995346073,1.0498065068324407,429.10700286865233,0.0
2022-06-17 17:20:00,31.1,27.6,18.9,24.8,30.4,4.652,1.59322,29.361,36.815,26.88888888888889,4.222222222222222,113.33333333333334,0.0,55.888888888888886,10.0,1021.0,7.777777777777778,17.11111111111111,5.222222222222222,2.333333333333333,,483.6932814569583,2.5170719595346074,97.52847675970045,33.044995835622146,21.905654986699425,7.616126287182172,1.0273388254642486,484.46107823689783,0.0
2022-06-17 17:30:00,30.7,27.5,18.7,24.7,30.2,4.727,1.6600300000000001,29.288099999999996,36.8,26.666666666666668,4.166666666666667,97.0,0.0,57.16666666666667,10.0,1021.0,7.833333333333333,17.333333333333332,5.166666666666667,2.0,,494.5985631517432,2.265412543304896,98.25058117063706,33.0915224647522,21.939478985468547,10.064065673351289,1.0149812082449594,486.59410029093425,0.0
2022-06-17 17:40:00,30.6,27.5,18.7,24.7,30.2,4.744,1.682445,29.198,36.8548,26.444444444444443,4.111111111111111,80.66666666666669,0.0,58.44444444444444,10.0,1021.0,7.888888888888889,17.555555555555557,5.111111111111111,1.666666666666666,,500.24449190337083,2.172710944373729,99.61922454855537,33.079217936197914,22.085334695180258,7.637062838077545,1.0081970610221227,433.7815278116862,0.0
2022-06-17 17:50:00,30.9,27.5,18.9,24.7,30.3,4.676,1.69629,28.9387,36.9348,26.22222222222222,4.055555555555555,64.33333333333337,0.0,59.72222222222222,10.0,1021.0,7.944444444444445,17.77777777777778,5.055555555555555,1.333333333333333,,490.92369354248046,2.0542276745293773,106.26254641796909,33.053342018127445,22.357290347417198,4.309705373048782,1.0044730051358541,296.48986892700196,0.0
2022-06-17 18:00:00,30.7,27.4,19.3,24.6,30.2,4.75,2.23215,28.6436,37.0585,26.0,4.0,48.0,0.0,61.0,10.0,1021.0,8.0,18.0,5.0,1.0,,478.43951418120287,2.086746112091393,128.15818397241796,33.10859829584758,22.47540370941162,5.947480474710464,1.002428737282753,212.13019493103025,0.0
2022-06-17 18:10:00,31.1,27.5,19.1,24.7,30.4,4.736,2.03611,28.162599999999998,37.0925,25.61111111111111,4.222222222222222,52.55555555555556,0.0,61.611111111111114,10.0,1021.1111111111111,7.833333333333333,17.77777777777778,5.611111111111111,1.0,,481.6941331429317,2.099834678506447,130.04191403405142,33.245104262034104,22.70294191360474,3.0002628691991173,1.001306837995847,262.40534690856936,0.0
2022-06-17 18:20:00,29.5,27.0,18.6,24.6,29.2,4.7,2.0446750000000002,27.849700000000002,37.2194,25.22222222222222,4.444444444444445,57.111111111111114,0.0,62.22222222222222,10.0,1021.2222222222222,7.666666666666667,17.555555555555557,6.222222222222222,1.0,,471.65319140554845,2.1139545063952268,108.65793531665695,33.31110453287761,22.75091320991516,2.414582329591115,1.0007002995411554,156.1029456456502,0.0
2022-06-17 18:30:00,29.3,27.1,18.8,24.7,29.2,4.708,2.0259050000000003,27.353500000000004,37.3466,24.833333333333332,4.666666666666667,61.66666666666667,0.0,62.833333333333336,10.0,1021.3333333333334,7.5,17.333333333333332,6.833333333333334,1.0,,463.34474222819006,2.1168784123221362,102.29158245215982,33.26189597447713,22.76576726913452,3.2984031506379443,1.000371966958046,133.86442612965902,0.0
2022-06-17 18:40:00,29.0,26.9,18.9,24.6,28.9,4.7,2.09385,26.886900000000004,37.4639,24.444444444444443,4.888888888888889,66.22222222222223,0.0,63.44444444444444,10.0,1021.4444444444445,7.333333333333333,17.11111111111111,7.444444444444445,1.0,,473.2171542498709,2.0637256250778835,110.96622469584148,33.23001698811849,23.15674429575602,2.780535379052162,1.0001920861005782,367.0733468119303,0.0
2022-06-17 18:50:00,29.2,26.9,19.2,24.6,28.8,4.709,2.118535,26.409100000000002,37.585899999999995,24.055555555555557,5.111111111111111,70.77777777777777,0.0,64.05555555555556,10.0,1021.5555555555555,7.166666666666667,16.88888888888889,8.055555555555555,1.0,,502.3682381851371,2.225916219730835,122.61028882129044,33.27088573455811,24.16041558901469,3.3662902792294824,1.0000982880592346,518.5078415425618,0.0
2022-06-17 19:00:00,29.2,26.9,18.9,24.6,28.9,4.66,2.39845,26.6623,37.6526,23.666666666666668,5.333333333333333,75.33333333333334,0.0,64.66666666666667,10.0,1021.6666666666666,7.0,16.666666666666668,8.666666666666668,1.0,,518.1712180582683,2.150579993724823,122.35999090830485,33.16319910685222,24.883718722661335,2.7979591298103332,1.0000372876723607,349.739230855306,0.0
2022-06-17 19:10:00,29.3,26.8,18.8,24.6,28.9,4.663,2.6169450000000003,26.3786,37.761700000000005,23.27777777777778,5.555555555555555,79.88888888888889,0.0,65.27777777777777,10.0,1021.7777777777778,6.833333333333333,16.444444444444443,9.277777777777779,1.0,,484.1220737571278,2.345746621250433,124.05368261326505,32.89447405497233,25.821855182647703,2.784195524255435,1.0000298023223877,91.10765800476074,0.0
2022-06-17 19:20:00,28.9,26.8,18.8,24.5,28.8,4.674,2.848315,26.1378,37.8247,22.88888888888889,5.777777777777778,84.44444444444446,0.0,65.88888888888889,10.0,1021.8888888888889,6.666666666666666,16.22222222222222,9.88888888888889,1.0,,479.67416430944684,2.679009656246099,133.71788729867018,32.610979315439856,26.94702104886373,2.9393247791131336,1.0186136690775554,91.19590970675151,0.0
2022-06-17 19:30:00,28.8,26.7,19.3,24.5,28.7,4.67,3.052025,25.880599999999998,37.9033,22.5,6.0,89.0,0.0,66.5,10.0,1022.0,6.5,16.0,10.5,1.0,,465.8831812961622,2.705318172092492,136.31471549255025,32.352758998870854,27.72250199953715,3.087710904280345,1.4548415543635687,36.87168304562569,0.0
2022-06-17 19:40:00,28.5,26.6,19.3,24.5,28.4,4.681,2.8521,25.5351,38.018,22.11111111111111,6.222222222222222,93.55555555555556,0.0,67.11111111111111,10.0,1022.1111111111111,6.333333333333333,15.777777777777779,11.11111111111111,1.0,,471.45127858479816,2.8255317167508402,134.22251894654525,32.0937344678243,28.22902919769287,3.155063519875209,1.9644046092033385,245.92368024190267,0.0
2022-06-17 19:50:00,28.5,26.5,18.8,24.4,28.3,4.678,2.76521,25.605399999999996,38.0643,21.72222222222222,6.444444444444445,98.11111111111111,0.0,67.72222222222223,10.0,1022.2222222222222,6.166666666666666,15.555555555555555,11.722222222222223,1.0,,448.63105602706054,2.7293058730922852,111.36503441999189,31.76704779991973,28.436614188441524,2.8269138857170386,2.464977430491056,18.18964270853702,0.0
2022-06-17 20:00:00,28.5,26.4,18.8,24.4,28.2,4.663,2.772875,25.149,38.2093,21.333333333333332,6.666666666666666,102.66666666666667,0.0,68.33333333333333,10.0,1022.3333333333334,6.0,15.333333333333334,12.333333333333334,1.0,,604.1826662436299,2.7371484883626302,95.83498105367025,30.896728474934896,31.08132877222697,3.529757351398468,6.133334093093872,88.6752621459961,0.0
2022-06-17 20:10:00,28.2,26.4,19.1,24.4,28.1,4.686,2.785295,24.7349,38.2509,20.944444444444443,6.888888888888889,107.22222222222223,0.0,68.94444444444444,10.0,1022.4444444444445,5.833333333333333,15.11111111111111,12.944444444444446,1.0,,741.5086180868916,2.772687380603478,93.5072022704216,31.286645584106445,31.77106244723002,3.0968685030937193,8.873566828568777,1990.230046310425,0.0
2022-06-17 20:20:00,27.9,26.3,19.3,24.3,27.9,4.656,2.9086849999999997,24.3941,38.3565,20.555555555555557,7.111111111111111,111.77777777777779,0.0,69.55555555555556,10.0,1022.5555555555555,5.666666666666666,14.88888888888889,13.555555555555557,1.0,,879.2592771402994,2.887955644056622,99.84592440632103,31.506050510406492,32.52794946034749,3.266794568697611,4.670143513679504,567.216638285319,0.0
2022-06-17 20:30:00,27.7,26.2,19.2,24.3,27.7,4.636,2.867935,24.2656,38.37820000000001,20.166666666666668,7.333333333333333,116.33333333333334,0.0,70.16666666666667,10.0,1022.6666666666666,5.5,14.666666666666668,14.166666666666668,1.0,,1010.4517551536122,2.7422216403484345,106.34608051300049,31.689682366053262,33.353702538808186,3.165841260751088,3.6615592181682586,671.9777699788411,0.0
2022-06-17 20:40:00,27.5,26.0,19.0,24.3,27.4,4.641,3.05483,24.216900000000003,38.3709,19.77777777777778,7.555555555555555,120.8888888888889,0.0,70.77777777777777,10.0,1022.7777777777778,5.333333333333333,14.444444444444445,14.777777777777779,1.0,,1194.424387164938,2.7704417782584154,108.9966082291684,31.824357786178588,34.63194994608561,3.244813173611959,3.1068198593457543,856.5665067545573,0.0
2022-06-17 20:50:00,27.5,26.1,18.9,24.2,27.5,4.632,3.032535,24.2147,38.4392,19.38888888888889,7.777777777777778,125.44444444444444,0.0,71.38888888888889,10.0,1022.8888888888889,5.166666666666666,14.222222222222221,15.38888888888889,1.0,,1080.2692276176365,2.934120183859841,108.19828127112092,31.89294174830119,34.952648359934486,3.041982045571009,2.822004378636678,641.5473593139648,0.0
2022-06-17 21:00:00,27.0,25.9,18.9,24.2,27.1,4.616,2.988335,24.069200000000002,38.4958,19.0,8.0,130.0,0.0,72.0,10.0,1023.0,5.0,14.0,16.0,1.0,,961.4298559570312,2.939544619348763,107.01881039312329,31.895342938105262,33.8041130510966,3.348762370745341,2.854793738524119,510.20500612894693,0.0
2022-06-17 21:10:00,26.6,25.7,18.9,24.2,26.8,4.638,2.9339199999999996,23.4476,38.521300000000004,18.88888888888889,7.888888888888889,130.77777777777777,0.0,72.0,10.0,1023.0555555555555,5.111111111111111,13.833333333333334,15.88888888888889,1.0,,855.7288789946457,2.9089967176132956,114.62307244920461,31.830295820236206,32.177302500406896,3.2547717010974884,3.1044195612271626,318.851064453125,0.0
2022-06-17 21:20:00,26.4,25.6,18.9,24.1,26.5,4.633,3.13976,23.5888,38.609500000000004,18.77777777777778,7.777777777777778,131.55555555555554,0.0,72.0,10.0,1023.1111111111111,5.222222222222222,13.666666666666666,15.777777777777779,1.0,,644.4879124783922,2.9632352575137793,125.74494986086916,31.666397641499838,31.082091499964395,3.0553970432281496,3.640742475986481,83.8791536394755,0.0
2022-06-17 21:30:00,26.1,25.4,18.8,24.1,26.2,4.596,2.890535,22.8186,38.9495,18.666666666666668,7.666666666666667,132.33333333333334,0.0,72.0,10.0,1023.1666666666666,5.333333333333333,13.5,15.666666666666666,1.0,,538.2863214111328,2.8832303857803345,105.99479960123696,31.4909711933136,30.10599976539612,2.9362061897913616,4.500837361017863,6.398002531329791,0.0
2022-06-17 21:40:00,25.9,25.4,18.8,24.1,26.1,4.635,3.059785,23.4155,38.9051,18.555555555555557,7.555555555555555,133.11111111111111,0.0,72.0,10.0,1023.2222222222222,5.444444444444445,13.333333333333334,15.555555555555555,1.0,,568.5630466224408,2.877868469488823,103.37474574353061,31.436759723027546,29.897530390421547,2.928823057015737,5.143075087070465,78.39837726116181,0.0
2022-06-17 21:50:00,25.6,25.3,18.8,24.1,25.8,4.655,2.96155,23.2929,38.817,18.444444444444443,7.444444444444445,133.88888888888889,0.0,72.0,10.0,1023.2777777777778,5.555555555555555,13.166666666666666,15.444444444444445,1.0,,603.5963323483522,2.857104509247225,102.94452695318535,31.437720260620118,30.034203567504886,2.9639358103275297,5.371631386280059,118.38055871327717,0.0
2022-06-17 22:00:00,25.6,25.3,18.8,24.1,25.9,4.623,3.16465,23.271099999999997,38.7835,18.333333333333332,7.333333333333333,134.66666666666666,0.0,72.0,10.0,1023.3333333333334,5.666666666666667,13.0,15.333333333333334,1.0,,609.5052862548828,2.7638481703249074,103.95153842732057,31.453410466512047,30.144395138422645,2.64152513841788,5.517294981479645,113.40086518605548,0.0
2022-06-17 22:10:00,24.7,25.1,19.4,24.0,25.1,4.266,3.03622,23.0933,38.7815,18.22222222222222,7.222222222222222,135.44444444444446,0.0,72.0,10.0,1023.3888888888889,5.777777777777778,12.833333333333334,15.222222222222221,1.0,,589.4264336386494,2.867618161736235,109.8628471587876,31.489997355143224,30.152646239598596,2.671155867973963,5.719045011997222,100.67391941070557,0.0
2022-06-17 22:20:00,24.4,24.9,18.6,24.0,24.8,4.278,3.41436,22.6365,38.6519,18.11111111111111,7.111111111111111,136.22222222222223,0.0,72.0,10.0,1023.4444444444445,5.888888888888889,12.666666666666666,15.11111111111111,1.0,,582.1292913818359,2.9961452784578677,109.41782361068294,31.512076435089106,30.158391971588134,2.74421581864357,5.9637165172894795,103.86219463348388,0.0
2022-06-17 22:30:00,24.3,24.8,18.6,23.9,24.7,4.272,3.35832,21.8784,38.7813,18.0,7.0,137.0,0.0,72.0,10.0,1023.5,6.0,12.5,15.0,1.0,,580.6221225992838,3.0950111328208516,110.99217100024896,31.53264748255412,30.15770591100057,2.6863864886760713,6.224869391918182,107.5656092707316,0.0
2022-06-17 22:40:00,24.0,24.5,19.1,23.9,24.6,4.319,3.557515,21.877699999999997,38.9785,17.88888888888889,6.888888888888889,137.77777777777777,0.0,72.0,10.0,1023.5555555555555,6.111111111111111,12.333333333333334,14.88888888888889,1.0,,567.4543981302196,3.049294629911919,109.53581098481087,31.536105664571124,30.157017011642456,2.6636866195996602,6.512277352015177,107.7857183074951,0.0
2022-06-17 22:50:00,24.0,24.5,18.8,23.9,24.6,4.357,3.695805,21.686,39.1185,17.77777777777778,6.777777777777778,138.55555555555554,0.0,72.0,10.0,1023.6111111111111,6.222222222222222,12.166666666666666,14.777777777777779,1.0,,568.5640395100911,3.232720509592423,108.7786196778723,31.548318449656172,30.16628436088562,2.656900006333987,6.808095518747966,109.58406089782713,0.0
2022-06-17 23:00:00,23.7,24.3,19.3,23.8,24.5,4.421,3.664425,21.5248,39.2025,17.666666666666668,6.666666666666667,139.33333333333334,0.0,72.0,10.0,1023.6666666666666,6.333333333333333,12.0,14.666666666666666,1.0,,563.8619878027905,3.2173738720322733,112.07002685568428,31.54347664833069,30.17837865511576,2.6183652196327847,7.09520089785258,108.00601331075033,0.0
2022-06-17 23:10:00,23.7,24.3,18.7,23.8,24.4,4.476,3.884365,22.2024,39.199,17.555555555555557,6.555555555555555,140.11111111111111,0.0,72.0,10.0,1023.7222222222222,6.444444444444445,11.833333333333332,14.555555555555555,1.0,,554.1870273844401,3.391148708068718,110.99164840310307,31.51792887687683,30.202759116490682,2.6457985738913217,7.397704652945201,106.981842435201,0.0
2022-06-17 23:20:00,23.4,24.1,19.1,23.8,24.4,4.417,3.8091700000000004,22.0724,39.196,17.444444444444443,6.444444444444445,140.88888888888889,0.0,72.0,10.0,1023.7777777777778,6.555555555555555,11.666666666666666,14.444444444444445,1.0,,551.6524525960286,3.4966934599782116,109.76661129838331,31.486345885594687,30.224707482655845,2.636269028186798,7.717693442503611,105.34187189737956,0.0
2022-06-17 23:30:00,23.0,23.9,18.5,23.8,24.3,4.437,4.00929,22.287,39.0597,17.333333333333332,6.333333333333334,141.66666666666666,0.0,72.0,10.0,1023.8333333333334,6.666666666666666,11.5,14.333333333333334,1.0,,544.151243931562,3.3692419644533578,110.07180849042989,31.460797147750856,30.267085393269856,2.7601209831237794,8.084314591884613,108.63232321421306,0.0
2022-06-17 23:40:00,23.1,23.8,19.1,23.7,24.2,4.38,3.87296,21.716,39.066199999999995,17.22222222222222,6.222222222222222,142.44444444444446,0.0,72.0,10.0,1023.8888888888889,6.777777777777778,11.333333333333332,14.222222222222221,1.0,,544.5227252267421,3.4980116683143683,111.4685291507958,31.436696637471517,30.31345063209534,2.597735304435094,8.445524306297303,106.16576489766439,0.0
2022-06-17 23:50:00,23.3,23.9,19.3,23.7,24.2,4.383,3.9119900000000003,21.5275,39.1717,17.11111111111111,6.111111111111111,143.22222222222223,0.0,72.0,10.0,1023.9444444444445,6.888888888888889,11.166666666666666,14.11111111111111,1.0,,536.3468001302083,3.492546666645061,115.05188785940913,31.414077653884885,30.397520538965857,2.760310357809067,8.819140084584554,107.16197218577068,0.0
2022-06-18 00:00:00,23.2,23.8,18.7,23.6,24.2,4.376,3.823685,21.645400000000002,39.5867,17.0,6.0,144.0,0.0,72.0,10.0,1024.0,7.0,11.0,14.0,1.0,,532.8324108676253,3.4399653585482453,109.01710446460099,31.397120587031047,30.487617311477663,2.5381301325559615,9.2056028286616,107.80151666005452,0.0
2022-06-18 00:10:00,22.9,23.6,18.9,23.6,24.1,4.368,3.76282,21.4428,39.4084,16.88888888888889,6.0,144.27777777777777,0.0,72.0,10.0,1024.0,6.611111111111111,10.944444444444445,13.88888888888889,1.0,,527.3562291849071,3.344619982080945,109.96814906276552,31.37565989176432,30.54994380950928,2.6684303893645605,9.56451253414154,106.35750274658203,0.0
2022-06-18 00:20:00,22.7,23.5,18.9,23.6,24.0,4.306,3.9505450000000004,21.4951,39.346199999999996,16.77777777777778,6.0,144.55555555555554,0.0,72.0,10.0,1024.0,6.222222222222222,10.88888888888889,13.777777777777779,1.0,,525.262997639974,3.4269823816132408,107.97070009802694,31.34851490974426,30.54703570683797,2.610608824292819,9.769534719785053,107.93393624623616,0.0
2022-06-18 00:30:00,22.4,23.3,19.3,23.6,23.9,4.355,3.7591900000000003,21.3536,39.3613,16.666666666666668,6.0,144.83333333333334,0.0,72.0,10.0,1024.0,5.833333333333333,10.833333333333334,13.666666666666666,1.0,,515.49280942018,3.4403994915916423,105.18814234480347,31.313049217859906,30.507597732543946,2.6765146001180016,9.875134021441141,108.11000853220621,0.0
2022-06-18 00:40:00,22.0,22.9,18.6,23.5,23.8,4.349,3.7394350000000003,21.2637,39.3855,16.555555555555557,6.0,145.11111111111111,0.0,72.0,10.0,1024.0,5.444444444444445,10.777777777777779,13.555555555555555,1.0,,512.6382017499551,3.5196962560031375,107.00348394404698,31.275517660776774,30.467164351145424,2.657163010040919,9.932337398529054,111.88198560078938,0.0
2022-06-18 00:50:00,22.5,23.2,19.1,23.5,23.8,4.291,3.67424,21.222299999999997,39.2866,16.444444444444443,6.0,145.38888888888889,0.0,72.0,10.0,1024.0,5.055555555555555,10.722222222222221,13.444444444444445,1.0,,506.4441553751628,3.4358800194492445,109.447401931892,31.246055186589558,30.442054742177326,2.6050249882539114,9.963985276222228,109.41168481191,0.0
2022-06-18 01:00:00,22.0,23.0,19.1,23.5,23.8,4.271,3.6721600000000003,20.9978,39.3322,16.333333333333332,6.0,145.66666666666666,0.0,72.0,10.0,1024.0,4.666666666666666,10.666666666666666,13.333333333333334,1.0,,505.8191649548761,3.448573566527016,112.42475987622967,31.22673045794169,30.426382538477576,2.643589166800181,9.980487937927247,111.98717760721843,0.0
2022-06-18 01:10:00,22.0,22.9,18.7,23.5,23.8,4.337,3.63783,20.607599999999998,39.3889,16.22222222222222,6.0,145.94444444444446,0.0,72.0,10.0,1024.0,4.277777777777778,10.61111111111111,13.222222222222221,1.0,,504.3844048300557,3.4142470733526737,108.72177343724138,31.204924971262614,30.414395853678382,2.7341353352864584,9.988664444287618,109.17946332295735,0.0
2022-06-18 01:20:00,21.8,22.8,19.1,23.5,23.7,4.29,3.8292,20.185899999999997,39.2195,16.11111111111111,6.0,146.22222222222223,0.0,72.0,10.0,1024.0,3.888888888888889,10.555555555555555,13.11111111111111,1.0,,503.41135884602863,3.4251714604789933,109.00701813563114,31.180175670149634,30.396621017294414,2.527498861497405,9.995061094612726,109.34798411029881,0.0
2022-06-18 01:30:00,21.7,22.7,18.8,23.5,23.6,4.296,3.8191499999999996,20.0008,39.3239,16.0,6.0,146.5,0.0,72.0,10.0,1024.0,3.5,10.5,13.0,1.0,,504.59330309637664,3.331467962716259,108.8692890744829,31.150846675237023,30.38891010602315,2.6262236603101092,10.000917412439984,107.29591166178386,0.0
2022-06-18 01:40:00,21.4,22.4,18.6,23.4,23.6,4.278,3.75397,20.0691,39.5205,15.88888888888889,6.0,146.77777777777777,0.0,72.0,10.0,1024.0,3.111111111111111,10.444444444444445,12.88888888888889,1.0,,500.88339758511245,3.339471986509312,111.0300896055146,31.124143644968665,30.38191532452901,2.7489434079329174,9.999757720629374,110.1466966120402,0.0
2022-06-18 01:50:00,21.7,22.6,19.3,23.4,23.6,4.268,3.7213900000000004,19.9221,39.6122,15.777777777777779,6.0,147.05555555555554,0.0,72.0,10.0,1024.0,2.7222222222222223,10.38888888888889,12.777777777777779,1.0,,502.8286477661133,3.2861421117944234,109.57350641951048,31.099880021413167,30.378401683171592,2.588330223361651,9.999522228240966,109.73159201304118,0.0
2022-06-18 02:00:00,21.1,22.2,18.7,23.4,23.5,4.276,3.6265050000000003,20.0891,39.54600000000001,15.666666666666666,6.0,147.33333333333334,0.0,72.0,10.0,1024.0,2.333333333333333,10.333333333333334,12.666666666666666,1.0,,501.24995639143316,3.388630373390381,107.35224802846963,31.07382055600484,30.361159003575644,2.592587630947431,10.001126783688864,107.60046132405598,0.0
