,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-18 02:10:00,21.3,22.3,18.9,23.4,23.5,4.263,3.655975,19.7914,39.485200000000006,15.555555555555555,6.0,147.61111111111111,0.0,72.0,10.0,1024.0,1.9444444444444446,10.277777777777779,12.555555555555555,1.0,,496.8311967976888,3.167893883245813,110.83946711394746,31.043910888036095,30.35974750518799,2.755732833743095,10.000217518806457,111.77470171610514,0.0
2022-06-18 02:20:00,21.1,22.2,19.3,23.4,23.4,4.278,3.63601,19.732999999999997,39.5317,15.444444444444445,6.0,147.88888888888889,0.0,72.0,10.0,1024.0,1.5555555555555554,10.222222222222221,12.444444444444445,1.0,,497.4112052829786,3.2570670051493886,109.30429065143994,31.027372512817387,30.3503572400411,2.5719880511363344,9.9988210105896,109.74413777669272,0.0
2022-06-18 02:30:00,21.1,22.3,19.0,23.4,23.4,4.266,3.70821,19.1897,39.5498,15.333333333333334,6.0,148.16666666666666,0.0,72.0,10.0,1024.0,1.166666666666667,10.166666666666666,12.333333333333334,1.0,,495.4610375590708,3.2676182628620816,111.05747029320669,30.9982773621877,30.353027499516806,2.769815460443497,9.99978978474935,109.06659472147624,0.0
2022-06-18 02:40:00,20.9,22.1,18.9,23.3,23.4,4.302,3.6891249999999998,19.0362,39.702,15.222222222222221,6.0,148.44444444444446,0.0,72.0,10.0,1024.0,0.7777777777777777,10.11111111111111,12.222222222222221,1.0,,491.9866376749675,3.1935252020183933,109.19577076626362,30.97530468304952,30.353471794128417,2.4559659161170324,9.99950261592865,112.3909535598755,0.0
2022-06-18 02:50:00,21.2,22.2,19.2,23.3,23.4,4.307,3.7094099999999997,19.6565,39.824200000000005,15.11111111111111,6.0,148.72222222222223,0.0,72.0,10.0,1024.0,0.3888888888888884,10.055555555555555,12.11111111111111,1.0,,491.30635979663367,3.2049237195111937,111.30962553552315,30.95972852389018,30.370210784276328,2.5568560997645062,9.999146456718446,111.56225190480549,0.0
2022-06-18 03:00:00,20.8,22.0,18.9,23.3,23.4,4.328,3.69419,19.4562,39.8056,15.0,6.0,149.0,0.0,72.0,10.0,1024.0,0.0,10.0,12.0,1.0,,489.0682517917677,3.3057783346459018,107.68125958631268,30.940624450047814,30.367049357096352,2.4582578307390213,9.999828028678895,107.86783363342286,0.0
2022-06-18 03:10:00,20.3,21.6,18.6,23.3,23.2,4.265,3.57652,19.218200000000003,39.9055,15.11111111111111,5.944444444444445,148.16666666666666,0.0,72.05555555555556,10.0,1024.0,0.0,10.11111111111111,11.88888888888889,1.2222222222222223,,486.6233565266927,3.169475090113063,108.09010877986411,30.93028175144667,30.357667128235324,2.492433187958818,9.999449218046646,112.37504195346605,0.0
2022-06-18 03:20:00,20.5,21.7,19.2,23.3,23.1,4.333,3.648545,19.1577,39.9368,15.222222222222221,5.888888888888889,147.33333333333334,0.0,72.11111111111111,10.0,1024.0,0.0,10.222222222222221,11.777777777777779,1.4444444444444444,,485.8592676623114,3.2124389980472414,106.08103230514095,30.91446365992228,30.345017124811807,2.4485297316312793,10.000285652478535,110.53878471374512,0.0
2022-06-18 03:30:00,20.3,21.6,18.8,23.3,23.1,4.29,3.780755,19.3194,39.9708,15.333333333333334,5.833333333333333,146.5,0.0,72.16666666666667,10.0,1024.0,0.0,10.333333333333334,11.666666666666666,1.6666666666666665,,481.7634127807617,3.201120826719844,111.06007851358186,30.89707872390747,30.337958030700683,2.5492482600609465,10.001990791956583,110.68969287872315,0.0
2022-06-18 03:40:00,20.3,21.5,18.8,23.3,23.1,4.279,3.6111449999999996,19.243299999999998,39.9888,15.444444444444445,5.777777777777778,145.66666666666666,0.0,72.22222222222223,10.0,1024.0,0.0,10.444444444444445,11.555555555555555,1.8888888888888888,,481.6793163255714,3.165213798628015,113.82765298767951,30.88399475415548,30.34511022249858,2.485267645120621,10.001131024360657,110.49447870890299,0.0
2022-06-18 03:50:00,20.0,21.3,19.0,23.2,23.0,4.244,3.69075,18.8918,40.4337,15.555555555555555,5.722222222222222,144.83333333333334,0.0,72.27777777777777,10.0,1024.0,0.0,10.555555555555555,11.444444444444445,2.111111111111111,,484.0710099880174,3.113611563033303,109.36796397063692,30.87880405743917,30.3514115746816,2.4897541725635532,10.001213806470236,112.53391521453857,0.0
2022-06-18 04:00:00,19.9,21.3,18.6,23.2,23.0,4.239,3.6436599999999997,18.712,40.2105,15.666666666666666,5.666666666666667,144.0,0.0,72.33333333333333,10.0,1024.0,0.0,10.666666666666666,11.333333333333334,2.333333333333333,,482.37455342610673,3.1120173966480515,110.47533845438122,30.888914394378663,30.357603381474814,2.491689908504486,9.99939262231191,114.84651756286621,0.0
2022-06-18 04:10:00,19.8,21.1,18.9,23.2,22.9,4.259,3.65,18.8248,40.1278,15.777777777777779,5.611111111111111,143.16666666666666,0.0,72.38888888888889,10.0,1024.0,0.0,10.777777777777779,11.222222222222221,2.5555555555555554,,480.5975818993579,3.194497629255898,113.59225638416528,30.903189624150592,30.345752909978234,2.4955661058425904,10.000341375668842,105.9093868637085,0.0
2022-06-18 04:20:00,19.6,21.0,19.1,23.2,22.9,4.294,3.60201,18.9408,40.0557,15.88888888888889,5.555555555555555,142.33333333333334,0.0,72.44444444444444,10.0,1024.0,0.0,10.88888888888889,11.11111111111111,2.7777777777777777,,477.36456054687494,2.991202750596623,113.37812429913019,30.918089996973674,30.330268707275387,2.5524826437234878,10.000758299827575,111.18881463368734,0.0
2022-06-18 04:30:00,19.3,20.8,18.6,23.2,22.8,4.242,3.70524,19.0233,39.9946,16.0,5.5,141.5,0.0,72.5,10.0,1024.0,0.0,11.0,11.0,3.0,,476.045312198332,2.989035165781355,113.13224402670133,30.932880830603132,30.31205142198983,2.4266708901103606,10.003073077201844,105.39880708058676,0.0
2022-06-18 04:40:00,19.3,20.8,18.9,23.1,22.8,4.214,3.5959899999999996,19.1699,39.8885,16.11111111111111,5.444444444444445,140.66666666666666,0.0,72.55555555555556,10.0,1024.0,0.0,11.11111111111111,10.88888888888889,3.2222222222222223,,486.552710406424,2.9941787729020843,114.88950811483092,30.971510864893595,30.304496580759682,2.482263056238492,10.001052333513895,105.91772754669189,0.0
2022-06-18 04:50:00,19.3,20.7,19.2,23.1,22.7,4.275,3.66181,19.5613,39.8114,16.22222222222222,5.388888888888889,139.83333333333334,0.0,72.61111111111111,10.0,1024.0,0.0,11.222222222222221,10.777777777777779,3.444444444444444,,487.9785441431506,3.0521985925254174,109.2893347950305,31.026215782165526,30.294963191350302,2.4103674260775247,10.002668825785317,107.67223061879477,0.0
2022-06-18 05:00:00,19.3,20.8,18.8,23.1,22.7,4.252,3.641465,20.144,39.6219,16.333333333333332,5.333333333333333,139.0,0.0,72.66666666666667,10.0,1024.0,0.0,11.333333333333334,10.666666666666666,3.6666666666666665,,479.84526397705076,2.953530902768259,113.76300409026067,31.104730621973676,30.288128350575768,2.5247456306219105,10.003671145439148,104.83642323811848,0.0
2022-06-18 05:10:00,19.6,20.9,19.1,23.1,22.7,4.244,3.4745649999999997,21.801499999999997,39.3649,16.444444444444443,5.277777777777778,138.16666666666666,0.0,72.72222222222223,10.0,1024.0,0.0,11.444444444444445,10.555555555555555,3.888888888888889,,475.4230548481558,2.8213375274879113,112.61049645849539,31.216027104059854,30.29194984118144,2.37671772480011,10.003524373372397,108.62646944681804,0.0
2022-06-18 05:20:00,19.4,20.9,19.2,23.1,22.7,4.224,3.369515,23.738400000000002,38.1348,16.555555555555557,5.222222222222222,137.33333333333334,0.0,72.77777777777777,10.0,1024.0,0.0,11.555555555555555,10.444444444444445,4.111111111111111,,473.9105200195312,2.869880709749157,112.93536167230984,31.33255988756816,30.295158993403117,2.3957018425067265,9.998890803654989,110.80346993764242,0.0
2022-06-18 05:30:00,19.5,20.8,18.8,23.1,22.7,4.288,3.2709649999999995,23.891399999999997,36.737,16.666666666666668,5.166666666666667,136.5,0.0,72.83333333333333,10.0,1024.0,0.0,11.666666666666666,10.333333333333334,4.333333333333333,,477.8117597312489,2.878702239235916,112.18987676264877,31.47238163630168,30.26856429417928,2.3467812961339947,9.999552914301555,106.1766529973348,0.0
2022-06-18 05:40:00,19.0,20.5,18.8,23.1,22.6,4.27,3.3641149999999995,24.0641,35.9764,16.77777777777778,5.111111111111111,135.66666666666666,0.0,72.88888888888889,10.0,1024.0,0.0,11.777777777777779,10.222222222222221,4.555555555555555,,479.99007170227753,2.8764420273613793,110.18882584868179,31.618886435826617,30.24000772476196,2.210647789041201,9.999043817520143,110.75978549957276,0.0
2022-06-18 05:50:00,18.7,20.3,19.1,23.0,22.5,4.194,3.271415,24.2659,35.5122,16.88888888888889,5.055555555555555,134.83333333333334,0.0,72.94444444444444,10.0,1024.0,0.0,11.88888888888889,10.11111111111111,4.777777777777778,,477.05475952148436,2.98697554785653,110.07677269714699,31.781406488418575,30.221701911290488,2.3261921205123266,9.999845016797384,110.35289324442547,0.0
2022-06-18 06:00:00,18.9,20.4,18.7,23.1,22.6,4.249,3.2389650000000003,25.6512,35.2989,17.0,5.0,134.0,0.0,73.0,10.0,1024.0,0.0,12.0,10.0,5.0,,474.8075073277265,2.929901461776367,112.66212405317921,31.920935026804607,30.18489118893941,2.2572914121548333,9.99940990447998,105.41524967193604,0.0
2022-06-18 06:10:00,18.9,20.4,18.9,23.1,22.6,4.262,3.0562449999999997,25.722,35.067899999999995,17.38888888888889,4.944444444444445,127.77777777777777,0.0,71.72222222222223,10.0,1023.8888888888889,0.1111111111111111,12.055555555555555,9.666666666666666,5.055555555555555,,469.82721602516614,2.9140308775874852,109.67128481719453,32.0749987856547,30.16300495783488,2.1202734069029487,9.999616513252258,111.28083727518717,0.0
2022-06-18 06:20:00,18.7,20.3,19.0,23.1,22.5,4.214,3.03521,26.3791,34.6563,17.77777777777778,4.888888888888889,121.55555555555556,0.0,70.44444444444444,10.0,1023.7777777777778,0.2222222222222222,12.11111111111111,9.333333333333334,5.111111111111111,,474.1312150065104,2.9884120247525683,113.86455451728261,32.25086645126343,30.14256584485372,2.2427844053506854,9.999752670923868,108.73014157613117,0.0
2022-06-18 06:30:00,18.8,20.3,19.0,23.1,22.6,4.223,2.94916,26.7909,34.3836,18.166666666666668,4.833333333333333,115.33333333333333,0.0,69.16666666666667,10.0,1023.6666666666666,0.3333333333333333,12.166666666666666,9.0,5.166666666666667,,474.78119353897273,2.9290475265656486,116.89518375655352,32.39646166483561,30.114002424875896,2.1140588812033334,9.996845925649009,110.70027276357014,0.0
2022-06-18 06:40:00,18.8,20.4,18.8,23.2,22.6,4.268,2.920505,27.676800000000004,34.1352,18.555555555555557,4.777777777777778,109.11111111111111,0.0,67.88888888888889,10.0,1023.5555555555555,0.4444444444444444,12.222222222222221,8.666666666666666,5.222222222222222,,471.55027161696864,2.8830468567481824,109.55220109842591,32.57290303548177,30.08208603223165,2.260143856604894,9.99594573656718,109.79707614898682,0.0
2022-06-18 06:50:00,19.0,20.4,19.1,23.1,22.6,4.24,2.8267499999999997,28.651100000000003,33.7715,18.944444444444443,4.722222222222222,102.88888888888889,0.0,66.61111111111111,10.0,1023.4444444444445,0.5555555555555556,12.277777777777779,8.333333333333334,5.277777777777778,,467.5472500610352,3.0164416682989583,111.7910286158761,32.763408497201524,30.02521349470494,2.1709960545287967,9.99748640526486,108.23025578170173,0.0
2022-06-18 07:00:00,19.1,20.6,19.2,23.2,22.7,4.254,2.804195,29.0009,33.3428,19.333333333333332,4.666666666666667,96.66666666666666,0.0,65.33333333333333,10.0,1023.3333333333334,0.6666666666666666,12.333333333333334,8.0,5.333333333333333,,470.7641080203001,2.786389771255396,110.11482582544878,32.90990167617798,29.948389730453492,2.1968665534257887,9.997362871170044,105.4088665898641,0.0
2022-06-18 07:10:00,19.8,21.0,19.2,23.2,22.7,4.215,2.76304,29.3819,33.0339,19.72222222222222,4.611111111111111,90.44444444444444,0.0,64.05555555555556,10.0,1023.2222222222222,0.7777777777777778,12.38888888888889,7.666666666666666,5.388888888888889,,468.74176984765063,2.8468590156237283,107.19926550676594,33.079675572713214,29.880798702239993,2.281862531701724,9.997147038777669,111.58315069834391,0.0
2022-06-18 07:20:00,20.5,21.6,19.3,23.3,23.1,4.239,2.83051,30.2562,32.7339,20.11111111111111,4.555555555555555,84.22222222222223,0.0,62.77777777777778,10.0,1023.1111111111111,0.8888888888888888,12.444444444444445,7.333333333333333,5.444444444444445,,474.1942299397786,2.9666691661352496,112.97309389060499,33.254256833394365,29.81569303512573,2.2525984688599907,9.997679862976074,109.50572182973227,0.0
2022-06-18 07:30:00,20.9,22.0,19.4,23.3,23.2,4.244,2.736035,30.667700000000004,32.369600000000005,20.5,4.5,78.0,0.0,61.5,10.0,1023.0,1.0,12.5,7.0,5.5,,467.46684991595396,3.004924714572012,112.2429201833003,33.42266590754191,29.738988771438596,2.222871962984403,9.999323921203613,109.27929545084635,0.0
2022-06-18 07:40:00,21.0,22.1,19.5,23.4,23.3,4.22,2.6664000000000003,31.654899999999998,32.101,20.88888888888889,4.444444444444445,71.77777777777777,0.0,60.22222222222222,10.0,1022.8888888888889,1.1111111111111112,12.555555555555555,6.666666666666666,5.555555555555555,,469.75106501436784,2.922312939544182,113.30084558583924,33.59696716847393,29.68837922947555,2.305059367748304,9.997362394683105,109.39780700532728,0.0
2022-06-18 07:50:00,21.3,22.3,18.9,23.4,23.3,4.251,2.76817,31.408499999999997,31.8183,21.27777777777778,4.388888888888889,65.55555555555556,0.0,58.94444444444444,10.0,1022.7777777777778,1.222222222222222,12.61111111111111,6.333333333333333,5.611111111111111,,474.6135111490886,3.1365786980437695,109.2913351388705,33.75757602055867,29.61055059115092,2.2018873077630996,9.998162221908569,108.79262158711751,0.0
2022-06-18 08:00:00,21.2,22.3,19.2,23.4,23.4,4.249,2.688425,31.757799999999996,31.665100000000002,21.666666666666668,4.333333333333333,59.33333333333333,0.0,57.666666666666664,10.0,1022.6666666666666,1.3333333333333333,12.666666666666666,6.0,5.666666666666667,,470.41909919475694,3.0474176874537924,108.23633901822363,33.894707692464195,29.50523590405782,2.2795838246742886,10.002443669637044,107.32388092041015,0.0
2022-06-18 08:10:00,21.3,22.3,19.0,23.4,23.5,4.229,2.84898,31.798399999999997,31.652300000000004,22.055555555555557,4.277777777777778,53.111111111111114,0.0,56.388888888888886,10.0,1022.5555555555555,1.4444444444444444,12.722222222222221,5.666666666666666,5.722222222222222,,470.70844329833983,3.141244455751053,109.64081880041435,34.0432411257426,29.434382610321045,2.2844756942987443,10.001793495814004,103.6324193572998,0.0
2022-06-18 08:20:00,21.7,22.6,18.9,23.5,23.5,4.251,2.7315300000000002,32.3039,31.659499999999998,22.444444444444443,4.222222222222222,46.888888888888886,0.0,55.111111111111114,10.0,1022.4444444444445,1.5555555555555556,12.777777777777779,5.333333333333333,5.777777777777778,,468.0641477843536,3.049567533509206,110.45708147167485,34.178369935353594,29.386252791086832,2.2723151322205863,10.002816238403321,110.751397412618,0.0
2022-06-18 08:30:00,21.9,22.8,19.3,23.5,23.6,4.271,2.657385,32.8536,31.657,22.833333333333332,4.166666666666667,40.66666666666667,0.0,53.83333333333333,10.0,1022.3333333333334,1.6666666666666665,12.833333333333334,5.0,5.833333333333333,,469.5032008484588,3.2071034325583505,112.91077614584886,34.31121039708455,29.33595767339071,2.278182912270228,10.003323159217835,106.86754350026449,0.0
2022-06-18 08:40:00,22.4,23.2,19.0,23.6,23.8,4.285,2.5588349999999997,33.289,31.5497,23.22222222222222,4.111111111111111,34.44444444444444,0.0,52.55555555555556,10.0,1022.2222222222222,1.7777777777777777,12.88888888888889,4.666666666666666,5.888888888888889,,468.5108306884766,3.261037248783866,112.09604831264517,34.421159483591715,29.27160803159078,2.3785826140642166,10.002543834050496,110.99530155181886,0.0
2022-06-18 08:50:00,22.2,23.1,19.3,23.6,23.8,4.283,2.5282899999999997,33.0895,31.6522,23.61111111111111,4.055555555555555,28.222222222222214,0.0,51.27777777777778,10.0,1022.1111111111111,1.8888888888888888,12.944444444444445,4.333333333333333,5.944444444444445,,459.20609008789063,3.1507725250990375,106.95654840695656,34.532527681986494,29.154369907379152,2.300402083992958,10.001503168741863,104.78706766764324,0.0
2022-06-18 09:00:00,22.2,23.1,19.0,23.6,23.8,4.245,2.3921099999999997,33.5102,31.6435,24.0,4.0,22.0,0.0,50.0,10.0,1022.0,2.0,13.0,4.0,6.0,,459.55729705810546,3.1998503771878903,108.44608251733295,34.63979831059774,29.06173348426819,2.333231415549914,10.003750378290812,108.47099747975668,0.0
2022-06-18 09:10:00,22.5,23.3,18.9,23.6,23.9,4.282,2.4754549999999997,33.570299999999996,32.6223,24.444444444444443,4.166666666666667,22.833333333333332,0.0,49.166666666666664,10.0,1021.8888888888889,2.0,13.11111111111111,4.222222222222222,6.111111111111111,,455.56651979994496,3.164748868201412,109.70212089581678,34.732141736348474,28.95950665791829,2.349322717587153,10.003558038075765,108.71625576019287,0.0
2022-06-18 09:20:00,22.6,23.4,18.7,23.7,23.9,4.256,2.58734,33.0598,33.9565,24.88888888888889,4.333333333333333,23.666666666666668,0.0,48.333333333333336,10.0,1021.7777777777778,2.0,13.222222222222221,4.444444444444445,6.222222222222222,,455.96192415785515,3.2838883874982088,110.59722376268462,34.82215974171957,28.803819799423216,2.327444600065549,10.004333461125691,109.21360891977945,0.0
2022-06-18 09:30:00,23.0,23.6,19.5,23.7,24.0,4.271,2.57184,32.1839,35.0129,25.333333333333332,4.5,24.5,0.0,47.5,10.0,1021.6666666666666,2.0,13.333333333333334,4.666666666666667,6.333333333333333,,455.5721268261438,3.1980068408297955,111.8934590655397,34.90671478271484,28.812711594899497,2.4443320616086326,10.002882186571757,110.00147998809814,0.0
2022-06-18 09:40:00,23.4,24.0,19.3,23.8,24.1,4.25,2.5314,33.1354,35.5715,25.77777777777778,4.666666666666667,25.333333333333332,0.0,46.666666666666664,10.0,1021.5555555555555,2.0,13.444444444444445,4.888888888888889,6.444444444444445,,452.0242130533854,3.3361627834934295,110.8504048581312,35.000546059689285,28.765313353834852,2.3765019916780927,9.99775106909585,117.0479911689974,0.0
2022-06-18 09:50:00,23.5,24.1,19.0,23.8,24.2,4.271,2.616535,33.1534,35.8949,26.22222222222222,4.833333333333333,26.166666666666668,0.0,45.833333333333336,10.0,1021.4444444444445,2.0,13.555555555555555,5.111111111111111,6.555555555555555,,450.23826351121926,3.134781540201209,110.63420433734095,35.104004529317216,28.73396089553833,2.381453663309415,9.997066785494486,112.52346172332764,0.0
2022-06-18 10:00:00,23.6,24.1,18.9,23.8,24.2,4.194,2.63596,33.2423,36.070299999999996,26.666666666666668,5.0,27.0,0.0,45.0,10.0,1021.3333333333334,2.0,13.666666666666666,5.333333333333333,6.666666666666667,,454.145385538737,3.297357807300858,109.48482188531906,35.19985550562541,28.783845507303873,2.3997998495896655,9.99619626045227,113.95020659128825,0.0
2022-06-18 10:10:00,24.0,24.5,19.3,23.8,24.4,4.212,2.655345,32.906400000000005,36.1237,27.11111111111111,5.166666666666667,27.833333333333332,0.0,44.166666666666664,10.0,1021.2222222222222,2.0,13.777777777777779,5.555555555555555,6.777777777777778,,454.3116927223644,3.379796695581264,108.46375638886362,35.27933741251628,28.756518942515054,2.380966268380483,9.993817737897237,118.55423920949299,0.0
2022-06-18 10:20:00,24.2,24.6,19.1,23.9,24.5,4.247,2.604645,32.9569,36.0817,27.555555555555557,5.333333333333334,28.666666666666668,0.0,43.333333333333336,10.0,1021.1111111111111,2.0,13.88888888888889,5.777777777777778,6.888888888888889,,455.3431488212498,3.3547596090459555,111.55567456606418,35.21533769607544,28.67052617708842,2.305678538282712,9.994982865651448,102.31309487660727,0.0
2022-06-18 10:30:00,24.6,25.0,19.2,23.9,24.6,4.246,2.67665,32.6245,35.976299999999995,28.0,5.5,29.5,0.0,42.5,10.0,1021.0,2.0,14.0,6.0,7.0,,451.12729746500656,3.2605372198086,108.36558857093424,35.128930549621586,28.613644647598267,2.474238593975703,10.001923818588256,101.09051191965739,0.0
2022-06-18 10:40:00,25.3,25.4,19.3,23.9,24.7,4.222,2.6192699999999998,32.5476,35.9931,28.444444444444443,5.666666666666667,30.333333333333336,0.0,41.666666666666664,10.0,1020.8888888888889,2.0,14.11111111111111,6.222222222222222,7.111111111111111,,446.505664757038,3.340953717945659,106.71655448676502,35.04001581192016,28.690696036020917,2.388580763936043,10.002769735654194,103.43632722218831,0.0
2022-06-18 10:50:00,25.7,25.8,19.3,24.0,24.9,4.211,2.6495,32.2485,35.8846,28.88888888888889,5.833333333333334,31.166666666666664,0.0,40.833333333333336,10.0,1020.7777777777778,2.0,14.222222222222221,6.444444444444445,7.222222222222222,,451.42096986266387,3.216963353493793,108.07878774632168,34.982698122660324,28.76713249842326,2.4821452130873998,10.005742518107095,103.6825150426229,0.0
2022-06-18 11:00:00,26.2,26.2,19.3,24.0,25.1,4.243,2.521595,32.466899999999995,35.854,29.333333333333332,6.0,32.0,0.0,40.0,10.0,1020.6666666666666,2.0,14.333333333333334,6.666666666666666,7.333333333333333,,454.355812886556,3.23412598234112,104.17057684063238,34.94095543543498,28.766850773493452,2.458893569310506,10.002988902727763,107.76510776519777,0.0
2022-06-18 11:10:00,27.0,25.6,19.1,24.1,26.8,4.565,2.63315,32.9762,35.7899,29.77777777777778,6.166666666666667,32.833333333333336,0.0,39.166666666666664,10.0,1020.5555555555555,2.0,14.444444444444445,6.888888888888889,7.444444444444445,,448.9210813816115,3.1712523280564002,110.15919871960656,34.90586747487386,28.750602356592815,2.2658763456344606,10.004561189015707,104.15986517588297,0.0
2022-06-18 11:20:00,27.0,25.7,19.1,24.1,27.0,4.574,2.39025,32.8958,35.6873,30.22222222222222,6.333333333333334,33.666666666666664,0.0,38.333333333333336,10.0,1020.4444444444445,2.0,14.555555555555555,7.111111111111111,7.555555555555555,,450.6729354051612,3.050842440222616,112.17958195637848,34.87690707524617,28.759996296564736,2.399111472765605,10.00353663921356,107.80951466878255,0.0
2022-06-18 11:30:00,27.0,25.7,19.0,24.1,27.0,4.564,2.1165700000000003,32.5789,35.6031,30.666666666666664,6.5,34.5,0.0,37.5,10.0,1020.3333333333334,2.0,14.666666666666666,7.333333333333333,7.666666666666666,,446.4519433523595,3.073822893544105,110.27403764239811,34.85581094741821,28.675775279998778,2.3636105624834696,10.001174117724101,111.15038742065431,0.0
2022-06-18 11:40:00,27.6,25.9,19.1,24.1,27.4,4.578,2.11188,32.8389,35.555099999999996,31.11111111111111,6.666666666666667,35.333333333333336,0.0,36.666666666666664,10.0,1020.2222222222222,2.0,14.777777777777779,7.555555555555555,7.777777777777778,,442.1676911031789,2.848665591990207,105.64384541700115,34.83599803924561,28.54100315093994,2.309442404707273,10.000999563535055,114.93297377268473,0.0
2022-06-18 11:50:00,28.3,26.1,19.2,24.2,28.0,4.579,2.193625,32.9428,35.4971,31.555555555555557,6.833333333333334,36.166666666666664,0.0,35.833333333333336,10.0,1020.1111111111111,2.0,14.88888888888889,7.777777777777778,7.888888888888889,,437.46149125022447,2.7152847118566266,98.69427210964052,34.81765059789022,28.37692669232686,2.4338100639979046,9.999002199172974,114.04301349639893,0.0
2022-06-18 12:00:00,28.1,26.2,19.3,24.2,28.0,4.57,2.599105,32.4859,35.4043,32.0,7.0,37.0,0.0,35.0,10.0,1020.0,2.0,15.0,8.0,8.0,,443.67693522135414,2.772647052094088,111.2004520332207,34.79718811035156,28.404469277064003,2.3087528167168303,9.999326167106629,121.49616163889566,0.0
2022-06-18 12:10:00,28.6,26.2,19.2,24.2,28.1,4.57,2.75333,32.5673,35.406600000000005,32.05555555555556,7.222222222222222,37.77777777777778,0.0,34.72222222222222,10.0,1019.8888888888889,1.8888888888888888,14.88888888888889,8.277777777777779,8.0,,441.2276828844794,2.991736748393646,112.66921945668882,34.78615994135539,28.61932204882304,2.3487188883622485,9.993817674318949,129.6311122385661,0.0
2022-06-18 12:20:00,29.1,26.5,19.1,24.3,28.7,4.575,2.82381,32.4829,35.4516,32.111111111111114,7.444444444444445,38.55555555555556,0.0,34.44444444444444,10.0,1019.7777777777778,1.7777777777777777,14.777777777777779,8.555555555555555,8.0,,438.1168036905924,3.05765981857386,113.81104886114261,34.78225615248168,28.90844441494699,2.3359950691326867,9.990458620066024,137.85920482613946,0.0
2022-06-18 12:30:00,30.2,26.8,19.3,24.3,29.3,4.566,2.7206,32.2161,35.489999999999995,32.166666666666664,7.666666666666667,39.333333333333336,0.0,34.166666666666664,10.0,1019.6666666666666,1.6666666666666667,14.666666666666666,8.833333333333334,8.0,,445.4226111962329,3.2238874054224476,111.08080447374763,34.78737027486166,29.141745042800903,2.321192739407221,9.988954819043478,132.85210294087727,0.0
2022-06-18 12:40:00,30.0,26.8,19.2,24.3,29.4,4.579,2.9476500000000003,32.6144,35.5098,32.22222222222222,7.888888888888889,40.111111111111114,0.0,33.888888888888886,10.0,1019.5555555555555,1.5555555555555556,14.555555555555555,9.11111111111111,8.0,,442.614561725485,3.3243338658984767,108.29246216509975,34.80023513960708,29.28133422971423,2.351731934596281,9.985527927836435,155.5443685846381,0.0
2022-06-18 12:50:00,30.3,26.9,19.3,24.3,29.6,4.587,2.8529,32.5236,35.714999999999996,32.27777777777778,8.11111111111111,40.888888888888886,0.0,33.611111111111114,10.0,1019.4444444444445,1.4444444444444444,14.444444444444445,9.38888888888889,8.0,,445.82662729899096,3.342247444074706,107.09834745374776,34.81412376403809,29.382377405166626,2.2642020215590795,9.986993242899576,150.12336078643798,0.0
2022-06-18 13:00:00,30.2,27.1,19.0,24.4,29.8,4.589,2.73287,32.8467,35.7798,32.333333333333336,8.333333333333334,41.666666666666664,0.0,33.333333333333336,10.0,1019.3333333333334,1.3333333333333335,14.333333333333334,9.666666666666666,8.0,,447.7748277475642,3.3348401674981845,113.67848404706535,34.84583209355672,29.44934639612834,2.322383644580841,9.98766917069753,150.74895548502604,0.0
2022-06-18 13:10:00,31.1,27.2,18.8,24.3,30.3,4.599,3.037765,32.228500000000004,35.6557,32.388888888888886,8.555555555555555,42.44444444444444,0.0,33.05555555555556,10.0,1019.2222222222222,1.2222222222222223,14.222222222222221,9.944444444444445,8.0,,444.1835433153175,3.563341973642845,113.48511996209959,34.87745351155599,29.489946899414065,2.374484026034673,9.988825518290202,166.47996943155925,0.0
2022-06-18 13:20:00,31.0,27.3,19.2,24.4,30.4,4.583,3.0032,32.1158,35.5257,32.44444444444444,8.777777777777779,43.22222222222222,0.0,32.77777777777778,10.0,1019.1111111111111,1.1111111111111112,14.11111111111111,10.222222222222221,8.0,,440.713940226237,3.474066287413829,110.53155899780617,34.905473626023635,29.533730896825848,2.3629059002392707,9.98842234193942,170.68574152585478,0.0
2022-06-18 13:30:00,31.3,27.4,19.3,24.4,30.5,4.563,3.086175,32.3531,35.5763,32.5,9.0,44.0,0.0,32.5,10.0,1019.0,1.0,14.0,10.5,8.0,,444.0990563859611,3.543068159912939,102.39200469906048,34.93934553146362,29.54580326398214,2.442772516608238,9.992370219230652,162.41657702128094,0.0
2022-06-18 13:40:00,31.2,27.4,19.2,24.4,30.6,4.567,3.2611649999999996,32.4196,35.6625,32.55555555555556,9.222222222222221,44.77777777777778,0.0,32.22222222222222,10.0,1018.8888888888889,0.8888888888888888,13.88888888888889,10.777777777777779,8.0,,441.2840554739415,3.519143063712255,112.67220444716978,34.98535042444865,29.539167817433672,2.4504034958283105,9.995174913406371,159.08292048136394,0.0
2022-06-18 13:50:00,31.5,27.6,18.9,24.4,30.8,4.568,3.249205,32.6711,35.682100000000005,32.611111111111114,9.444444444444445,45.55555555555556,0.0,31.944444444444443,10.0,1018.7777777777778,0.7777777777777779,13.777777777777779,11.055555555555555,8.0,,446.2015784708659,3.6186466683236893,124.73399475076103,35.04241477966308,29.529272050857543,2.556460793018341,9.995742926597595,137.76476593017577,0.0
2022-06-18 14:00:00,31.9,27.6,18.6,24.4,31.0,4.568,3.35792,32.5521,35.6554,32.666666666666664,9.666666666666666,46.333333333333336,0.0,31.666666666666668,10.0,1018.6666666666666,0.6666666666666667,13.666666666666666,11.333333333333332,8.0,,451.110342793081,3.6407649981840855,112.99950896397823,35.09767700831095,29.52119453430176,2.5234502214193344,9.996309639612834,140.64821394602458,0.0
2022-06-18 14:10:00,32.7,27.8,19.0,24.4,31.5,4.572,3.25681,32.5303,35.597300000000004,32.72222222222222,9.88888888888889,47.111111111111114,0.0,31.38888888888889,10.0,1018.5555555555555,0.5555555555555556,13.555555555555555,11.61111111111111,8.0,,449.7828842163086,3.875854447931893,108.50819122163588,35.15583603541056,29.510350936253865,2.5119356171290077,9.99864858786265,117.28990678151449,0.0
2022-06-18 14:20:00,32.7,28.0,19.2,24.5,31.8,4.574,3.19021,32.6356,35.9527,32.77777777777778,10.11111111111111,47.888888888888886,0.0,31.11111111111111,10.0,1018.4444444444445,0.4444444444444444,13.444444444444445,11.88888888888889,8.0,,453.0572774075914,3.607218784457546,107.64192847623663,35.233783830006914,29.488698145548504,2.4949916511774064,9.999753953615826,114.87188714345295,0.0
2022-06-18 14:30:00,32.3,28.0,19.2,24.5,31.6,4.577,3.3805750000000003,32.6631,35.7397,32.833333333333336,10.333333333333332,48.666666666666664,0.0,30.833333333333336,10.0,1018.3333333333334,0.3333333333333335,13.333333333333334,12.166666666666666,8.0,,447.9621587783989,3.574499813601122,110.43767206353657,35.31105378468831,29.456258659362796,2.601368260184924,10.00019567012787,111.34443500518799,0.0
2022-06-18 14:40:00,32.5,28.0,19.2,24.5,31.8,4.593,3.35851,32.744,35.7656,32.888888888888886,10.555555555555555,49.44444444444444,0.0,30.555555555555557,10.0,1018.2222222222222,0.22222222222222232,13.222222222222221,12.444444444444443,8.0,,447.5473630777995,3.6996834258709925,109.81493788121111,35.37373028437297,29.414630460739136,2.7005168759822844,9.998757047653198,110.38570944468181,0.0
2022-06-18 14:50:00,32.5,28.1,18.7,24.5,31.9,4.586,3.3650100000000003,32.7744,35.787099999999995,32.94444444444444,10.777777777777779,50.22222222222222,0.0,30.27777777777778,10.0,1018.1111111111111,0.11111111111111116,13.11111111111111,12.722222222222221,8.0,,444.03318674021756,3.627568017951513,105.48754343754827,35.43440637588501,29.341629304885863,2.814423090616862,9.999529368082682,110.1893793741862,0.0
2022-06-18 15:00:00,32.9,28.1,19.0,24.5,32.0,4.585,3.539065,32.887,35.6146,33.0,11.0,51.0,0.0,30.0,10.0,1018.0,0.0,13.0,13.0,8.0,,442.0795306571873,3.624239130848545,108.34383124723274,35.51274241129558,29.275912081400556,2.6452788257598874,9.998746132850647,102.57441239674885,0.0
2022-06-18 15:10:00,33.2,28.2,19.3,24.5,32.1,4.59,3.372575,32.9112,35.5493,32.72222222222222,10.88888888888889,51.333333333333336,0.0,31.38888888888889,10.0,1017.8888888888889,0.0,13.277777777777779,12.944444444444445,7.611111111111111,,442.7264101155599,3.4049327113870844,109.17154501338464,35.62684387842815,29.185731970469156,2.790254742304484,9.999151717821757,99.86400347391763,0.0
2022-06-18 15:20:00,32.9,28.1,19.3,24.6,31.9,4.553,3.5538800000000004,32.9681,35.5146,32.44444444444444,10.777777777777779,51.666666666666664,0.0,32.77777777777778,10.0,1017.7777777777778,0.0,13.555555555555555,12.88888888888889,7.222222222222222,,440.69057645249643,3.457768409770761,112.30283348061944,35.71212966918945,29.076159442265826,2.7220970964431763,9.998180972735089,103.36029516855874,0.0
2022-06-18 15:30:00,33.7,28.4,18.8,24.6,32.6,4.591,3.58157,32.9208,35.4514,32.166666666666664,10.666666666666666,52.0,0.0,34.166666666666664,10.0,1017.6666666666666,0.0,13.833333333333334,12.833333333333334,6.833333333333333,,435.6900972739034,3.395363536062887,110.02580351684053,35.78295784632365,28.960660241444906,2.85013884305954,9.999731171925863,108.54435871124267,0.0
2022-06-18 15:40:00,33.2,28.4,18.7,24.6,32.3,4.571,3.77712,32.9084,35.3775,31.88888888888889,10.555555555555555,52.333333333333336,0.0,35.55555555555556,10.0,1017.5555555555555,0.0,14.11111111111111,12.777777777777779,6.444444444444445,,438.0259211222331,3.3145679612819756,107.9678242484055,35.85211217244466,28.844858506520588,2.9248365640640257,10.000095295906068,103.17096641540527,0.0
2022-06-18 15:50:00,33.9,28.5,19.3,24.6,32.7,4.553,4.10338,33.1573,35.4262,31.61111111111111,10.444444444444445,52.666666666666664,0.0,36.94444444444444,10.0,1017.4444444444445,0.0,14.38888888888889,12.722222222222221,6.055555555555555,,436.09734144188894,3.3122190636834183,112.68536538248009,35.90649590174357,28.70876931826274,2.9360257510344185,10.000532321929933,105.29110547383627,0.0
2022-06-18 16:00:00,34.5,28.7,19.2,24.7,33.2,4.558,4.367515,33.2379,35.4255,31.333333333333332,10.333333333333334,53.0,0.0,38.33333333333333,10.0,1017.3333333333334,0.0,14.666666666666666,12.666666666666666,5.666666666666666,,433.8103497945851,2.9837762411435444,115.71831711117156,35.95175838470459,28.58990804672241,3.0720771527290345,9.997849769592284,117.61017805735268,0.0
2022-06-18 16:10:00,34.1,28.7,18.8,24.7,33.1,4.576,4.565715,33.2273,35.4084,31.055555555555557,10.222222222222221,53.333333333333336,0.0,39.72222222222222,10.0,1017.2222222222222,0.0,14.944444444444445,12.61111111111111,5.277777777777778,,435.643616027832,2.9799702503384844,113.44549116856635,35.984267234802246,28.53065367380778,2.9827663226922354,9.993973018328349,121.63382634480794,0.0
2022-06-18 16:20:00,34.8,28.9,18.8,24.7,33.5,4.552,4.4018999999999995,32.977999999999994,35.347,30.77777777777778,10.11111111111111,53.666666666666664,0.0,41.111111111111114,10.0,1017.1111111111111,0.0,15.222222222222221,12.555555555555555,4.888888888888889,,436.9566698341808,2.846893360803356,112.09249577797065,36.02256748199463,28.48583617846171,2.999020323355993,9.99444585164388,120.08385000864664,0.0
2022-06-18 16:30:00,34.4,28.8,19.3,24.8,33.3,4.552,4.2061399999999995,32.4863,35.3144,30.5,10.0,54.0,0.0,42.5,10.0,1017.0,0.0,15.5,12.5,4.5,,436.1950879923503,2.684991073433289,107.34482317218674,36.08415857315064,28.428845437367755,3.0046762533982596,9.995689368247985,101.3464852778117,0.0
2022-06-18 16:40:00,35.1,29.1,19.2,24.8,33.8,4.555,4.515995,32.554700000000004,35.405,30.22222222222222,9.88888888888889,54.333333333333336,0.0,43.888888888888886,10.0,1016.8888888888889,0.0,15.777777777777779,12.444444444444445,4.111111111111111,,432.53119606105764,2.713689454827605,106.08420412052824,36.133638258034225,28.34510816040686,3.0554213137074377,9.996626739394193,118.38089507798017,0.0
2022-06-18 16:50:00,35.4,29.1,18.7,24.8,33.9,4.557,4.6345,32.1079,35.3502,29.944444444444443,9.777777777777779,54.666666666666664,0.0,45.27777777777778,10.0,1016.7777777777778,0.0,16.055555555555557,12.38888888888889,3.7222222222222223,,432.6276762302443,2.595912145537845,108.15519410386598,36.18501852671305,28.2241614818573,3.019575808445613,9.99855578104655,101.13152160644532,0.0
2022-06-18 17:00:00,35.3,29.2,18.9,24.8,34.0,4.581,4.76966,31.793600000000005,35.475,29.666666666666668,9.666666666666666,55.0,0.0,46.666666666666664,10.0,1016.6666666666666,0.0,16.333333333333332,12.333333333333334,3.333333333333333,,438.83499338785805,2.7434980811035565,107.95902489570574,36.23185090382894,28.08855389912923,3.0940592805544536,9.998550637563069,92.80620516459147,0.0
2022-06-18 17:10:00,35.0,29.0,18.8,24.8,33.7,4.561,5.296795,31.6827,35.5279,29.38888888888889,9.555555555555555,55.333333333333336,0.0,48.05555555555556,10.0,1016.5555555555555,0.0,16.61111111111111,12.277777777777779,2.9444444444444446,,437.69936627968974,2.424897516012865,109.6560519346679,36.26271178886539,27.92648271951519,3.279259164085805,9.999866307420158,105.87784472752139,0.0
2022-06-18 17:20:00,35.0,29.0,19.4,24.8,33.7,4.571,5.162255,31.6259,35.6134,29.11111111111111,9.444444444444445,55.666666666666664,0.0,49.44444444444444,10.0,1016.4444444444445,0.0,16.88888888888889,12.222222222222221,2.5555555555555554,,432.6710339460702,2.355019715084868,111.87094759838729,36.30704347999822,27.785806329659515,3.402323083169396,9.998276152323715,108.22378186344515,0.0
2022-06-18 17:30:00,35.5,29.2,19.4,24.9,34.0,4.559,4.974935,31.680899999999998,35.6781,28.833333333333336,9.333333333333334,56.0,0.0,50.83333333333333,10.0,1016.3333333333334,0.0,17.166666666666664,12.166666666666666,2.166666666666667,,434.3681462605794,2.4535339103108744,113.14366034793315,36.3194465637207,27.66886972109477,3.6934915800889336,9.997571986516316,107.19043623606365,0.0
2022-06-18 17:40:00,34.5,29.1,18.7,24.9,33.6,4.553,5.05481,31.5041,35.748000000000005,28.555555555555557,9.222222222222221,56.333333333333336,0.0,52.22222222222222,10.0,1016.2222222222222,0.0,17.444444444444443,12.11111111111111,1.7777777777777777,,423.69917626041104,2.2752452248267536,114.80917432084595,36.339497839609784,27.567658809026078,3.4709050051371255,9.99914316177368,106.5960055033366,0.0
2022-06-18 17:50:00,34.5,29.0,18.9,24.9,33.6,4.575,4.99663,31.393400000000003,35.8304,28.27777777777778,9.11111111111111,56.666666666666664,0.0,53.611111111111114,10.0,1016.1111111111111,0.0,17.72222222222222,12.055555555555555,1.3888888888888884,,438.1126761881511,2.4008466620633833,112.28978650367867,37.65846794128418,26.826064586639404,3.2548668320973713,10.000323284467061,100.43685829162598,0.0
2022-06-18 18:00:00,33.7,28.7,18.9,24.9,32.8,4.574,5.178945000000001,31.2275,35.8575,28.0,9.0,57.0,0.0,55.0,10.0,1016.0,0.0,18.0,12.0,1.0,,438.04186151964916,2.3532478424822543,117.83719612725035,38.55059157689412,25.5491943359375,3.666327381531397,10.000312827428182,104.57832318623862,0.0
2022-06-18 18:10:00,34.0,28.7,19.1,25.0,32.8,4.568,5.267561111111111,30.991666666666667,35.92122222222222,27.555555555555557,8.944444444444445,60.05555555555556,0.0,56.166666666666664,10.0,1016.0555555555555,0.0,17.833333333333332,12.222222222222221,1.0,,439.7347664072322,2.8665707263367324,119.54427281309657,38.7328797785441,24.899994605382282,3.5412178552150726,9.998685588836668,109.69274712880454,0.0
2022-06-18 18:20:00,33.9,28.9,19.2,25.0,33.0,4.574,4.82408,30.5177,36.0093,27.11111111111111,8.88888888888889,63.111111111111114,0.0,57.333333333333336,10.0,1016.1111111111111,0.0,17.666666666666668,12.444444444444445,1.0,,437.3961782182966,2.7817747314771015,118.356624965991,38.67599698427707,24.659460649705878,3.746239240667914,9.999440053223216,109.50858309147722,0.0
2022-06-18 18:30:00,33.5,28.7,19.3,25.1,32.7,4.546,4.6157,30.155099999999997,36.146300000000004,26.666666666666668,8.833333333333334,66.16666666666667,0.0,58.5,10.0,1016.1666666666666,0.0,17.5,12.666666666666666,1.0,,433.7284413410055,2.443852613649126,112.6411542924784,38.61198482513428,24.60322158495585,3.464688055117925,9.998556938171387,110.35291360219318,0.0
2022-06-18 18:40:00,33.0,28.5,18.7,25.1,32.1,4.557,4.569509999999999,29.5332,36.2996,26.22222222222222,8.777777777777779,69.22222222222223,0.0,59.666666666666664,10.0,1016.2222222222222,0.0,17.333333333333332,12.88888888888889,1.0,,432.47696555302065,2.463507282309613,105.8614065476326,38.43314075469971,24.65438199043274,3.6028586137294765,9.998999106089274,109.47016098022462,0.0
2022-06-18 18:50:00,32.9,28.5,18.8,25.1,32.1,4.549,4.57911,29.0456,36.618900000000004,25.77777777777778,8.722222222222221,72.27777777777777,0.0,60.833333333333336,10.0,1016.2777777777778,0.0,17.166666666666668,13.11111111111111,1.0,,427.93234965006513,2.3564087042027273,108.94499050830044,38.21097738481511,24.78189521671015,3.6572020437286397,9.999444456315983,105.05087440533828,0.0
2022-06-18 19:00:00,32.7,28.4,18.9,25.1,31.9,4.568,4.474735,28.4409,36.8076,25.333333333333332,8.666666666666666,75.33333333333334,0.0,62.0,10.0,1016.3333333333334,0.0,17.0,13.333333333333334,1.0,,431.8923619518061,2.4040063281887667,115.29711119484766,37.94125375111898,24.973286393483484,3.8760034986337026,10.000047977765401,111.4454707845052,0.0
2022-06-18 19:10:00,32.4,28.3,19.3,25.0,31.6,4.563,4.603645,27.8679,36.911,24.88888888888889,8.61111111111111,78.38888888888889,0.0,63.166666666666664,10.0,1016.3888888888889,0.0,16.833333333333332,13.555555555555555,1.0,,431.2934570207267,2.489909844523096,111.74353377045884,37.657359466552734,25.26073418299357,3.6517968316872915,10.001577908198039,109.65430569966634,0.0
2022-06-18 19:20:00,32.1,28.2,19.2,25.1,31.4,4.546,4.706770000000001,27.4611,37.052,24.444444444444443,8.555555555555555,81.44444444444444,0.0,64.33333333333333,10.0,1016.4444444444445,0.0,16.666666666666668,13.777777777777779,1.0,,427.83458964029944,2.144989702385024,110.73341689438469,37.413580493927,25.572022914886475,3.982424008448919,10.003141802151998,108.26528605143228,0.0
2022-06-18 19:30:00,32.6,28.2,19.2,25.0,31.6,4.564,4.44105,27.1228,37.1712,24.0,8.5,84.5,0.0,65.5,10.0,1016.5,0.0,16.5,14.0,1.0,,434.4916636534943,2.1904895330148904,109.6696739862733,37.17633093516032,25.853396457036336,3.8348294154802955,10.003584982554118,109.03978462219239,0.0
2022-06-18 19:40:00,32.2,28.3,19.2,25.0,31.6,4.56,4.4476700000000005,26.9293,37.2965,23.555555555555557,8.444444444444445,87.55555555555556,0.0,66.66666666666667,10.0,1016.5555555555555,0.0,16.333333333333332,14.222222222222221,1.0,,438.43738424717696,2.248991225115997,111.59196212100444,37.008932026146496,26.108595462411138,3.769019966071608,10.003788852314491,109.03047154011699,0.0
2022-06-18 19:50:00,32.0,28.1,18.7,25.0,31.4,4.56,4.54272,26.5601,37.3504,23.11111111111111,8.38888888888889,90.61111111111111,0.0,67.83333333333333,10.0,1016.6111111111111,0.0,16.166666666666668,14.444444444444445,1.0,,441.06126007080076,2.185296640611638,110.4231320886558,36.85419742584229,26.339589834213257,3.9222399938106536,10.002535824775695,113.86272930145265,0.0
2022-06-18 20:00:00,31.4,27.9,18.5,24.9,30.8,4.562,4.5093000000000005,26.441300000000002,37.4531,22.666666666666668,8.333333333333334,93.66666666666667,0.0,69.0,10.0,1016.6666666666666,0.0,16.0,14.666666666666666,1.0,,441.0254629902456,2.310657372814787,114.7541396560238,36.702632624308265,26.55173968950907,3.714804020325343,10.00282426516215,108.61279914855956,0.0
2022-06-18 20:10:00,31.9,28.0,19.0,24.9,31.2,4.572,4.871685,26.4052,37.494600000000005,22.22222222222222,8.277777777777779,96.72222222222223,0.0,70.16666666666667,10.0,1016.7222222222222,0.0,15.833333333333332,14.88888888888889,1.0,,436.6933198529825,2.682814548769913,122.29623991195766,36.586552937825516,26.751241162618005,3.7144363041718806,10.002601569493612,111.61563120524087,0.0
2022-06-18 20:20:00,31.2,27.8,19.1,24.8,30.7,4.549,4.871705,26.7445,37.5061,21.77777777777778,8.222222222222221,99.77777777777777,0.0,71.33333333333333,10.0,1016.7777777777778,0.0,15.666666666666666,15.11111111111111,1.0,,436.1171293868141,2.710868918484887,120.10666949988759,36.4995101346808,26.96203164159915,3.5379197252335524,10.003628623552915,110.02700234687934,0.0
2022-06-18 20:30:00,30.6,27.5,19.2,24.8,30.2,4.569,4.64424,26.349200000000003,37.4388,21.333333333333336,8.166666666666666,102.83333333333334,0.0,72.5,10.0,1016.8333333333334,0.0,15.5,15.333333333333332,1.0,,439.1249093733163,2.7153822423172533,114.10944438072246,36.42506769816081,27.169645055135096,4.211508961518605,10.004607117970783,109.33642957051595,0.0
2022-06-18 20:40:00,30.2,27.3,19.1,24.8,29.8,4.568,4.927815000000001,25.9976,37.4401,20.88888888888889,8.11111111111111,105.88888888888889,0.0,73.66666666666667,10.0,1016.8888888888889,0.0,15.333333333333332,15.555555555555555,1.0,,433.09178801087126,2.7948446164595877,110.04949292263743,36.33818347930908,27.34200564066569,3.8207429977258043,10.005398902893067,108.56991645812988,0.0
2022-06-18 20:50:00,29.5,27.1,18.9,24.7,29.3,4.578,4.760479999999999,25.660899999999998,37.519400000000005,20.444444444444443,8.055555555555555,108.94444444444446,0.0,74.83333333333333,10.0,1016.9444444444445,0.0,15.166666666666666,15.777777777777779,1.0,,440.49166717529295,2.9375597002681366,109.50331050937459,36.27374036153158,27.498746767044064,3.778084396918614,10.005518406232198,111.90628590901693,0.0
2022-06-18 21:00:00,28.8,26.9,19.0,24.6,28.9,4.571,5.050535,25.8382,37.5774,20.0,8.0,112.0,0.0,76.0,10.0,1017.0,0.0,15.0,16.0,1.0,,441.15036176659595,2.9524951489766442,113.7153691482544,36.189942700553075,27.651735596791497,3.8606057749292946,10.004426925465213,108.99693032000698,0.0
2022-06-18 21:10:00,28.8,26.7,18.9,24.6,28.5,4.57,5.082245,26.2323,37.6362,19.944444444444443,7.944444444444445,114.61111111111111,0.0,75.88888888888889,10.0,1016.9444444444445,0.27777777777777773,14.944444444444445,15.88888888888889,1.0,,444.0363349686546,3.28422862025304,111.981164394314,36.14148411432902,27.794447301228843,3.874238467613856,10.004481507937113,106.26281843821207,0.0
2022-06-18 21:20:00,27.9,26.3,18.8,24.5,27.8,4.575,5.009435,25.96,37.5478,19.88888888888889,7.888888888888889,117.22222222222223,0.0,75.77777777777777,10.0,1016.8888888888889,0.5555555555555555,14.88888888888889,15.777777777777779,1.0,,446.99943400065104,3.2311093124023267,109.52762566259352,36.10110822677613,27.926455373764036,3.9521023797988897,10.006118372281392,104.61153588612873,0.0
2022-06-18 21:30:00,27.6,26.2,18.8,24.5,27.6,4.557,5.057835,25.610599999999998,37.6426,19.833333333333332,7.833333333333333,119.83333333333333,0.0,75.66666666666667,10.0,1016.8333333333334,0.8333333333333333,14.833333333333334,15.666666666666666,1.0,,451.7743858635563,3.107048451422298,112.31489324666686,36.05357894261678,28.063131192525226,3.79979688167572,10.006322819391887,111.0727870051066,0.0
2022-06-18 21:40:00,27.4,26.1,18.8,24.4,27.3,4.545,5.117745,25.5265,37.781,19.77777777777778,7.777777777777778,122.44444444444444,0.0,75.55555555555556,10.0,1016.7777777777778,1.111111111111111,14.777777777777779,15.555555555555555,1.0,,446.49321921863776,3.217783988518904,113.31478204565535,36.00517068862915,28.21843380292257,3.923225675821304,10.004727915128072,110.12772689819334,0.0
2022-06-18 21:50:00,26.9,26.0,18.8,24.4,27.1,4.602,5.157315,24.9696,37.8411,19.72222222222222,7.722222222222222,125.05555555555556,0.0,75.44444444444444,10.0,1016.7222222222222,1.3888888888888888,14.722222222222221,15.444444444444445,1.0,,445.52020716490205,3.112404595021522,111.90490949336018,35.96524030871028,28.399739487836836,4.103602561070117,10.004379736987229,106.6303410536303,0.0
2022-06-18 22:00:00,26.8,25.9,18.5,24.4,27.0,4.572,4.866455,24.6262,37.9584,19.666666666666668,7.666666666666667,127.66666666666667,0.0,75.33333333333333,10.0,1016.6666666666666,1.6666666666666665,14.666666666666666,15.333333333333334,1.0,,450.23686113730247,3.094138280557374,109.90785904620327,35.93771481196085,28.551665267944337,3.900669809579849,10.00436769803365,109.78408190409343,0.0
2022-06-18 22:10:00,26.5,25.8,19.0,24.3,26.7,4.573,4.73264,24.377299999999998,37.977199999999996,19.61111111111111,7.611111111111111,130.27777777777777,0.0,75.22222222222223,10.0,1016.6111111111111,1.9444444444444442,14.61111111111111,15.222222222222221,1.0,,455.87956591726726,3.065486593724644,106.18465786906958,35.89834555308024,28.654026991526287,3.912777084906896,10.003398930231729,108.72911889394125,0.0
2022-06-18 22:20:00,26.7,25.8,18.8,24.3,26.8,4.585,4.86334,24.6963,38.062799999999996,19.555555555555557,7.555555555555555,132.88888888888889,0.0,75.11111111111111,10.0,1016.5555555555555,2.222222222222222,14.555555555555555,15.11111111111111,1.0,,454.62262736002606,2.977947267738439,110.50594042093739,35.83813507715861,28.73009954770406,3.96590717236201,10.00304833094279,109.18020614624024,0.0
2022-06-18 22:30:00,26.5,25.7,19.2,24.3,26.7,4.574,5.16471,24.884,38.1626,19.5,7.5,135.5,0.0,75.0,10.0,1016.5,2.5,14.5,15.0,1.0,,456.9577978655936,2.932197986841202,109.95424919128418,35.77645079294841,28.792528975804647,3.9752757537364958,10.002410645484925,109.84895654042562,0.0
2022-06-18 22:40:00,26.1,25.6,19.3,24.3,26.4,4.56,5.02995,25.2053,38.212,19.444444444444443,7.444444444444445,138.11111111111111,0.0,74.88888888888889,10.0,1016.4444444444445,2.7777777777777777,14.444444444444445,14.88888888888889,1.0,,460.16260439116377,3.0076719267556897,109.26240885955465,35.712348225911455,28.832345606486,4.057593639294306,10.00300786336263,109.89644678751627,0.0
2022-06-18 22:50:00,25.8,25.5,18.7,24.3,26.2,4.561,5.205705,25.509700000000002,38.1534,19.38888888888889,7.388888888888889,140.72222222222223,0.0,74.77777777777777,10.0,1016.3888888888889,3.0555555555555554,14.38888888888889,14.777777777777779,1.0,,458.003659362793,3.0152753122243503,109.16633832231079,35.643097190856935,28.868343550364177,4.206199848651886,10.002524339358013,108.37435094197592,0.0
2022-06-18 23:00:00,25.3,25.3,19.1,24.2,25.7,4.569,5.1637,25.3542,38.3758,19.333333333333332,7.333333333333333,143.33333333333334,0.0,74.66666666666667,10.0,1016.3333333333334,3.333333333333333,14.333333333333334,14.666666666666666,1.0,,460.42079649826576,3.1804384326598063,109.77127585804394,35.61263665517171,28.867869834899903,4.152120000918706,10.010410369237263,89.40752393086751,0.0
