,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-18 23:10:00,25.5,25.3,19.4,24.2,25.8,4.57,5.11269,25.3936,38.1849,19.27777777777778,7.277777777777778,145.94444444444446,0.0,74.55555555555556,10.0,1016.2777777777778,3.6111111111111107,14.277777777777779,14.555555555555555,1.0,,460.1165482865257,3.1085637563365998,106.56192243565275,35.57660856246948,28.817522115707398,3.979399641354879,10.011587602297464,98.25446058909098,0.0
2022-06-18 23:20:00,25.5,25.3,18.7,24.2,25.9,4.58,5.340120000000001,25.430500000000002,38.0777,19.22222222222222,7.222222222222222,148.55555555555554,0.0,74.44444444444444,10.0,1016.2222222222222,3.8888888888888884,14.222222222222221,14.444444444444445,1.0,,457.10679531755125,2.97260074911818,106.64934115501447,35.528240025838215,28.757323026657104,4.219258627096812,10.008461559613547,108.62039950052898,0.0
2022-06-18 23:30:00,25.5,25.3,18.7,24.2,25.8,4.565,5.268615,25.2973,38.027,19.166666666666668,7.166666666666667,151.16666666666666,0.0,74.33333333333333,10.0,1016.1666666666666,4.166666666666666,14.166666666666666,14.333333333333334,1.0,,454.8976694251751,2.963819245261661,107.82583658961926,35.48316497166952,28.71433540026347,4.163050090471904,10.005211750666302,109.15640818277996,0.0
2022-06-18 23:40:00,25.4,25.6,19.4,24.2,25.1,4.229,5.182995,25.3779,37.990899999999996,19.11111111111111,7.111111111111111,153.77777777777777,0.0,74.22222222222223,10.0,1016.1111111111111,4.444444444444444,14.11111111111111,14.222222222222221,1.0,,457.9749053955078,2.9013438235905213,109.47208840407896,35.44718409220378,28.64702225049337,4.156128038565318,10.004707212448121,108.99664048512777,0.0
2022-06-18 23:50:00,25.1,25.5,18.8,24.2,25.1,4.218,5.5095,25.2163,37.9064,19.055555555555557,7.055555555555555,156.38888888888889,0.0,74.11111111111111,10.0,1016.0555555555555,4.722222222222221,14.055555555555555,14.11111111111111,1.0,,455.5233064989112,2.8313238379847534,107.08141947342179,35.396799093882244,28.582376035054523,4.022883629401525,10.00390035311381,110.4892667134603,0.0
2022-06-19 00:00:00,24.7,25.1,19.4,24.1,24.9,4.251,5.327915,24.9881,37.904,19.0,7.0,159.0,0.0,74.0,10.0,1016.0,5.0,14.0,14.0,1.0,,451.71773017620217,2.6452160781453555,110.89469252009849,35.34142592974302,28.53576058931943,4.4690945880965325,10.002844877781842,109.13027232391012,0.0
2022-06-19 00:10:00,24.6,25.0,18.7,24.1,24.9,4.247,5.35847,24.935499999999998,37.951,18.944444444444443,7.055555555555555,159.05555555555554,0.0,73.88888888888889,10.0,1016.0,5.166666666666667,13.944444444444445,14.166666666666666,1.0,,452.88599039713546,2.7214261945088705,109.24025709788005,35.267549438476564,28.49554862976074,4.096606881221136,10.002539434432984,109.68894606272379,0.0
2022-06-19 00:20:00,24.3,24.8,18.7,24.0,24.7,4.259,5.22659,24.8106,37.9899,18.88888888888889,7.111111111111111,159.11111111111111,0.0,73.77777777777777,10.0,1016.0,5.333333333333333,13.88888888888889,14.333333333333334,1.0,,454.68218458504515,2.826943496283838,107.87501519025382,35.21134276072184,28.463906278610228,4.250576700369517,10.003139731089274,108.72720803578696,0.0
2022-06-19 00:30:00,24.8,25.1,19.4,24.0,24.8,4.221,5.330945,24.732599999999998,38.0229,18.833333333333332,7.166666666666667,159.16666666666666,0.0,73.66666666666667,10.0,1016.0,5.5,13.833333333333334,14.5,1.0,,456.48126734240304,2.7496653078908975,112.77658378256243,35.1778965250651,28.453481798172,4.149581634998322,10.002996163368225,108.90035270690919,0.0
2022-06-19 00:40:00,25.1,25.3,18.9,24.0,24.9,4.201,5.14372,24.8322,37.966300000000004,18.77777777777778,7.222222222222222,159.22222222222223,0.0,73.55555555555556,10.0,1016.0,5.666666666666667,13.777777777777779,14.666666666666666,1.0,,457.9947501627604,2.920514325125743,106.98928445805264,35.13050175348918,28.421340735753375,4.101792910496394,10.00292306582133,110.46646864573161,0.0
2022-06-19 00:50:00,25.4,25.5,19.4,24.0,24.9,4.278,5.3179099999999995,24.9086,37.9994,18.72222222222222,7.277777777777778,159.27777777777777,0.0,73.44444444444444,10.0,1016.0,5.833333333333333,13.722222222222221,14.833333333333334,1.0,,458.18705117412003,2.868053666676505,109.01916299033299,35.080482959747314,28.387550350824988,4.495150790611903,10.003565998077393,108.8899670155843,0.0
2022-06-19 01:00:00,25.3,25.5,19.3,24.0,25.0,4.245,5.27821,24.7073,37.9859,18.666666666666668,7.333333333333333,159.33333333333334,0.0,73.33333333333333,10.0,1016.0,6.0,13.666666666666666,15.0,1.0,,454.4691883741107,3.1018436529888462,111.2885325841798,35.02936768973591,28.359399566523177,4.410370514748864,10.003679733144985,109.17057408811581,0.0
2022-06-19 01:10:00,25.5,25.6,18.8,24.0,25.0,4.226,5.42952,24.8453,37.9961,18.61111111111111,7.388888888888889,159.38888888888889,0.0,73.22222222222223,10.0,1016.0,6.166666666666667,13.61111111111111,15.166666666666666,1.0,,458.75519877115886,3.062997958572571,109.58426656108793,34.98181837717692,28.34702205975851,4.318330296278,10.003583935101826,108.80789728800455,0.0
2022-06-19 01:20:00,25.4,25.6,19.4,24.0,25.0,4.226,5.44436,24.9028,37.791399999999996,18.555555555555557,7.444444444444445,159.44444444444446,0.0,73.11111111111111,10.0,1016.0,6.333333333333334,13.555555555555555,15.333333333333334,1.0,,458.2054870149459,3.2127230548993344,108.73011810216526,34.94268191655477,28.35766965866089,4.38218649228414,10.003187216122944,109.72521316528321,0.0
2022-06-19 01:30:00,25.3,25.5,18.7,24.0,25.0,4.258,5.433915000000001,24.945600000000002,37.7825,18.5,7.5,159.5,0.0,73.0,10.0,1016.0,6.5,13.5,15.5,1.0,,452.2395982869466,3.431425965195995,107.87746115107993,34.90114253351597,28.369862648646034,4.295952158632174,10.00285676570538,108.50242399559647,0.0
2022-06-19 01:40:00,25.2,25.5,19.2,24.0,24.9,4.253,5.728555,24.9002,37.904399999999995,18.444444444444443,7.555555555555555,159.55555555555554,0.0,72.88888888888889,10.0,1016.0,6.666666666666667,13.444444444444445,15.666666666666666,1.0,,452.1195390582907,3.4799454765535343,109.72324549852792,34.856567764282225,28.36983213106791,4.139156150023142,10.003052736918132,109.73356477101645,0.0
2022-06-19 01:50:00,25.1,25.4,18.7,24.0,24.9,4.215,5.34741,24.5476,37.9223,18.38888888888889,7.611111111111111,159.61111111111111,0.0,72.77777777777777,10.0,1016.0,6.833333333333334,13.38888888888889,15.833333333333334,1.0,,455.618644118035,3.5752715696251327,108.93607871923071,34.80924872716268,28.361131626764934,4.632097198565801,10.003174311319986,108.65048262278239,0.0
2022-06-19 02:00:00,24.9,25.2,19.3,24.0,24.8,4.268,5.205745,24.5785,37.9774,18.333333333333332,7.666666666666667,159.66666666666666,0.0,72.66666666666667,10.0,1016.0,7.0,13.333333333333334,16.0,1.0,,456.80549204508463,3.496644490923585,112.76509266460009,34.76507107416789,28.366957257588705,4.269600005149842,10.002398721377055,109.76979081471761,0.0
2022-06-19 02:10:00,24.8,25.1,19.0,23.9,24.8,4.213,5.317415,23.8082,38.178,18.27777777777778,7.722222222222222,159.72222222222223,0.0,72.55555555555556,10.0,1016.0,7.166666666666667,13.277777777777779,16.166666666666668,1.0,,457.50220265706383,3.777384929326968,113.51893400720284,34.720317115783686,28.394439798990884,4.360740353663763,10.00351220925649,108.44685424804689,0.0
2022-06-19 02:20:00,24.8,25.2,18.7,23.9,24.8,4.234,5.3610500000000005,23.535400000000003,38.380399999999995,18.22222222222222,7.777777777777778,159.77777777777777,0.0,72.44444444444444,10.0,1016.0,7.333333333333334,13.222222222222221,16.333333333333332,1.0,,455.55555533573545,3.610118720551669,113.14206145830747,34.6752105140686,28.45023646672567,4.552714457511902,10.004870079358419,110.57114236195882,0.0
2022-06-19 02:30:00,24.5,24.9,19.2,23.9,24.7,4.246,5.37571,23.517699999999998,38.288599999999995,18.166666666666668,7.833333333333333,159.83333333333334,0.0,72.33333333333333,10.0,1016.0,7.5,13.166666666666666,16.5,1.0,,456.9839946492513,3.814188414993933,111.81065451454981,34.62029972420364,28.500830565489053,4.614031173394677,10.003196731629918,110.97197028801091,0.0
2022-06-19 02:40:00,24.6,25.0,18.9,23.9,24.7,4.233,5.38955,23.0141,38.277499999999996,18.11111111111111,7.888888888888889,159.88888888888889,0.0,72.22222222222223,10.0,1016.0,7.666666666666667,13.11111111111111,16.666666666666668,1.0,,454.7744394061209,3.8060398969609865,115.97459827681719,34.57514695485433,28.557924865086875,4.186411699056626,10.001881982485454,109.83181743621826,0.0
2022-06-19 02:50:00,24.7,25.1,18.7,23.9,24.7,4.217,5.554595,22.8276,38.3319,18.055555555555557,7.944444444444445,159.94444444444446,0.0,72.11111111111111,10.0,1016.0,7.833333333333334,13.055555555555555,16.833333333333332,1.0,,454.6321307583513,3.6910487789218704,111.96089770839713,34.53107085545857,28.60746206601461,4.284606097141902,10.002394123077393,109.64776718139649,0.0
2022-06-19 03:00:00,24.8,25.2,19.3,23.9,24.7,4.231,5.529615,22.793799999999997,38.404199999999996,18.0,8.0,160.0,0.0,72.0,10.0,1016.0,8.0,13.0,17.0,1.0,,451.3399610392253,3.827499428967298,109.3816840780657,34.48986399332682,28.66804790496826,4.373407487869263,10.003227842648823,108.59856426239014,0.0
2022-06-19 03:10:00,24.9,25.2,18.7,23.9,24.7,4.283,5.65993,23.4627,38.3812,18.055555555555557,7.888888888888889,160.16666666666666,0.0,72.16666666666667,10.0,1015.9444444444445,7.944444444444445,13.055555555555555,16.77777777777778,1.2222222222222223,,456.06869631010915,3.863860520218725,108.08021765391031,34.461239916483564,28.709009335835777,4.228032728433609,10.002623941103618,110.34832916259765,0.0
2022-06-19 03:20:00,25.0,25.3,19.4,23.9,24.8,4.209,5.73212,23.0636,38.3788,18.11111111111111,7.777777777777778,160.33333333333334,0.0,72.33333333333333,10.0,1015.8888888888889,7.888888888888889,13.11111111111111,16.555555555555557,1.4444444444444444,,458.13791778564456,3.8519107990884516,112.04816324287887,34.43072923660278,28.75952707608541,4.423579624493916,10.003147877057394,109.36108366648357,0.0
2022-06-19 03:30:00,25.1,25.4,18.9,23.9,24.8,4.235,5.594435,22.9262,38.403,18.166666666666668,7.666666666666667,160.5,0.0,72.5,10.0,1015.8333333333334,7.833333333333333,13.166666666666666,16.333333333333332,1.6666666666666665,,458.01006837691386,3.9148207659640555,108.82508677164712,34.39537161363278,28.82916708383404,4.341248303215361,10.002207591338237,110.77119129618661,0.0
2022-06-19 03:40:00,25.4,25.5,19.4,23.9,24.8,4.208,5.57897,22.7078,38.4662,18.22222222222222,7.555555555555555,160.66666666666666,0.0,72.66666666666667,10.0,1015.7777777777778,7.777777777777778,13.222222222222221,16.11111111111111,1.8888888888888888,,457.9732988266718,3.910046659755168,115.16405202725514,34.35555223464966,28.919414873123166,4.349150026639302,10.002436532974244,109.38240474700929,0.0
2022-06-19 03:50:00,25.1,25.4,19.2,23.9,24.8,4.25,5.6015950000000005,22.3553,38.4741,18.27777777777778,7.444444444444445,160.83333333333334,0.0,72.83333333333333,10.0,1015.7222222222222,7.722222222222222,13.277777777777779,15.88888888888889,2.111111111111111,,460.16024820963537,3.881936770017538,114.24797644642112,34.32055827458699,29.017659651438397,4.318910408814748,10.002397904396057,111.76272743225097,0.0
2022-06-19 04:00:00,25.1,25.4,18.6,23.9,24.8,4.247,5.516765,22.8887,38.4987,18.333333333333332,7.333333333333333,161.0,0.0,73.0,10.0,1015.6666666666666,7.666666666666667,13.333333333333334,15.666666666666666,2.333333333333333,,462.59008902363394,3.9242063086113688,113.81717716411008,34.30058184305827,29.140458488464354,4.0399440944194795,10.002588963508606,109.45637357076009,0.0
2022-06-19 04:10:00,24.3,24.9,19.1,23.8,24.7,4.213,5.88764,23.106299999999997,38.5504,18.38888888888889,7.222222222222222,161.16666666666666,0.0,73.16666666666667,10.0,1015.6111111111111,7.611111111111111,13.38888888888889,15.444444444444445,2.5555555555555554,,468.11939306851093,3.855249759955595,111.91049094722769,34.301930541992185,29.309324413935343,4.144847211440404,10.003284207979837,109.57589973449709,0.0
2022-06-19 04:20:00,23.7,24.3,18.7,23.8,24.5,4.208,5.63121,23.1158,38.4719,18.444444444444443,7.111111111111111,161.33333333333334,0.0,73.33333333333333,10.0,1015.5555555555555,7.555555555555555,13.444444444444445,15.222222222222221,2.7777777777777777,,470.0527900187175,3.7723441173531915,113.46649462532862,34.32884903694111,29.570157602080883,4.217704862662352,10.003246378221146,108.90969854240208,0.0
2022-06-19 04:30:00,23.7,24.3,18.5,23.7,24.4,4.243,5.483795,23.2569,38.4847,18.5,7.0,161.5,0.0,73.5,10.0,1015.5,7.5,13.5,15.0,3.0,,463.7977190355323,3.8583227210462434,116.5291161264538,34.358953615824376,29.774869108200072,4.211759812434514,10.00163353761037,115.35031332651775,0.0
2022-06-19 04:40:00,22.8,23.6,19.0,23.7,24.2,4.2,5.50279,23.447499999999998,38.4349,18.555555555555557,6.888888888888889,161.66666666666666,0.0,73.66666666666667,10.0,1015.4444444444445,7.444444444444445,13.555555555555555,14.777777777777779,3.2222222222222223,,461.7381351900649,3.772069451135431,112.96380765257581,34.40606115341187,29.893913768132528,4.246316998004913,9.999926699002584,110.84383202870686,0.0
2022-06-19 04:50:00,22.9,23.6,18.6,23.7,24.1,4.205,5.42807,23.9523,38.3886,18.61111111111111,6.777777777777778,161.83333333333334,0.0,73.83333333333333,10.0,1015.3888888888889,7.388888888888889,13.61111111111111,14.555555555555555,3.444444444444444,,466.78128906250004,3.6154264164846497,114.00942019942117,34.45114050547282,29.96507834116618,4.371885021527609,9.999814491271973,107.04824058532715,0.0
2022-06-19 05:00:00,22.8,23.6,19.1,23.6,24.1,4.195,5.5577,24.3911,38.3307,18.666666666666668,6.666666666666667,162.0,0.0,74.0,10.0,1015.3333333333334,7.333333333333333,13.666666666666666,14.333333333333334,3.6666666666666665,,465.6539391879378,3.741006534389183,112.63215470631917,34.52676211675008,30.06220009803772,4.220779550472895,9.999904279708861,109.2621374766032,0.0
2022-06-19 05:10:00,23.0,23.7,18.8,23.6,24.1,4.234,5.6462,25.593799999999998,38.0796,18.72222222222222,6.555555555555555,162.16666666666666,0.0,74.16666666666667,10.0,1015.2777777777778,7.277777777777778,13.722222222222221,14.11111111111111,3.888888888888889,,464.013459535796,3.857112579998997,109.87009436785164,34.63092542648316,30.15045987447103,4.403998527129491,9.9998211145401,108.88488885243733,0.0
2022-06-19 05:20:00,23.3,24.0,19.4,23.7,24.2,4.21,5.6072299999999995,26.548099999999998,36.9887,18.77777777777778,6.444444444444445,162.33333333333334,0.0,74.33333333333333,10.0,1015.2222222222222,7.222222222222222,13.777777777777779,13.88888888888889,4.111111111111111,,461.6319321695963,3.8765000517624246,106.21865879446773,34.754161745707194,30.193510955174766,4.232499690055848,10.00106858730316,113.0180030186971,0.0
2022-06-19 05:30:00,23.0,23.8,18.9,23.7,24.2,4.25,5.8273150000000005,27.2591,35.8635,18.833333333333332,6.333333333333334,162.5,0.0,74.5,10.0,1015.1666666666666,7.166666666666667,13.833333333333334,13.666666666666668,4.333333333333333,,461.1492994812714,4.139969535055807,115.0442788013092,34.87049624125163,30.165849790573116,4.426689141988755,9.99882699171702,110.61136915842692,0.0
2022-06-19 05:40:00,22.6,23.5,18.8,23.6,24.1,4.226,5.665385,28.334600000000002,35.096,18.88888888888889,6.222222222222222,162.66666666666666,0.0,74.66666666666667,10.0,1015.1111111111111,7.111111111111111,13.88888888888889,13.444444444444445,4.555555555555555,,460.83991902669266,4.127963460441363,104.97598861155537,35.00402541478475,30.088145167032877,4.468304357131322,9.998090442021688,112.88548631032309,0.0
2022-06-19 05:50:00,22.3,23.2,19.1,23.6,23.9,4.229,5.567765,28.516000000000002,34.484300000000005,18.944444444444443,6.111111111111111,162.83333333333334,0.0,74.83333333333333,10.0,1015.0555555555555,7.055555555555555,13.944444444444445,13.222222222222221,4.777777777777778,,460.9684915266366,4.302380760187483,108.32648659205033,35.137906354268395,29.98938747723897,4.445641980171204,9.995804958343506,116.98479530334473,0.0
2022-06-19 06:00:00,22.4,23.2,18.8,23.6,23.9,4.22,5.65239,29.198,34.078500000000005,19.0,6.0,163.0,0.0,75.0,10.0,1015.0,7.0,14.0,13.0,5.0,,461.73512995928183,4.309232138132645,110.74970223055047,35.29202307925198,29.86511066233526,4.397544637110715,9.99495590256863,108.86076719628007,0.0
2022-06-19 06:10:00,22.6,23.4,19.1,23.6,24.0,4.221,5.420855,29.3274,33.8352,19.444444444444443,5.833333333333333,165.05555555555554,0.0,73.33333333333333,10.0,1014.9444444444445,6.777777777777778,14.0,12.444444444444445,5.111111111111111,,466.4510636393229,4.4113784249893015,110.93483048584501,35.44915449778239,29.726556730270385,4.222535511652628,9.995339199701945,108.84658337910972,0.0
2022-06-19 06:20:00,22.9,23.6,18.7,23.6,24.0,4.23,5.34837,30.215999999999998,33.6866,19.88888888888889,5.666666666666667,167.11111111111111,0.0,71.66666666666667,10.0,1014.8888888888889,6.555555555555555,14.0,11.88888888888889,5.222222222222222,,464.9870324251022,4.351261034732485,107.39705316166422,35.62119197209676,29.621549498240153,4.195701098442077,9.996309900283814,112.15538008371989,0.0
2022-06-19 06:30:00,22.6,23.4,19.2,23.6,24.0,4.24,5.112,30.1073,33.5238,20.333333333333332,5.5,169.16666666666666,0.0,70.0,10.0,1014.8333333333334,6.333333333333333,14.0,11.333333333333334,5.333333333333333,,465.4816566975912,4.621413096492573,104.48264271946275,35.78570911407471,29.501636060078937,4.504756901661555,9.9970090341568,108.12140858968098,0.0
2022-06-19 06:40:00,23.0,23.7,18.8,23.7,24.1,4.26,5.321,31.2169,33.3177,20.77777777777778,5.333333333333333,171.22222222222223,0.0,68.33333333333333,10.0,1014.7777777777778,6.111111111111111,14.0,10.777777777777779,5.444444444444445,,462.8440876822636,4.544235361814499,105.98251251220704,35.91097225824992,29.364141038258868,4.379669500192007,9.996726446151733,110.58609745025635,0.0
2022-06-19 06:50:00,24.0,24.4,19.6,23.7,24.3,4.241,5.146655,30.8798,33.1714,21.22222222222222,5.166666666666667,173.27777777777777,0.0,66.66666666666667,10.0,1014.7222222222222,5.888888888888889,14.0,10.222222222222221,5.555555555555555,,463.37897698764147,4.43384141926038,108.51795625568111,36.057075640360516,29.224664284388222,4.301120353937149,9.99634839216868,111.6321226119995,0.0
2022-06-19 07:00:00,23.9,24.4,19.3,23.8,24.4,4.225,5.23209,32.515699999999995,33.0925,21.666666666666668,5.0,175.33333333333334,0.0,65.0,10.0,1014.6666666666666,5.666666666666667,14.0,9.666666666666668,5.666666666666667,,460.52040171305333,4.632794801697219,113.88723047827598,36.215438823699955,29.119621187845866,4.299281313419342,9.996267698605855,110.65172949473063,0.0
2022-06-19 07:10:00,24.4,24.8,19.0,23.9,24.6,4.216,5.24761,32.6148,32.4463,22.11111111111111,4.833333333333333,177.38888888888889,0.0,63.333333333333336,10.0,1014.6111111111111,5.444444444444445,14.0,9.11111111111111,5.777777777777778,,464.22971562878837,4.724643959433346,111.66100391711218,36.365008773803716,29.06815502802531,4.162891951402028,9.996208693186443,110.89726679484049,0.0
2022-06-19 07:20:00,24.5,24.9,18.9,24.0,24.7,4.201,5.432595,33.2462,32.0336,22.555555555555557,4.666666666666666,179.44444444444446,0.0,61.666666666666664,10.0,1014.5555555555555,5.222222222222222,14.0,8.555555555555557,5.888888888888889,,459.0807390901412,4.634855150280699,109.45324686168951,36.5214958635966,29.051600176493327,4.150064977407455,9.99650910059611,112.52254323323568,0.0
2022-06-19 07:30:00,25.0,25.2,19.5,24.1,24.8,4.258,5.0231650000000005,33.579899999999995,31.748399999999997,23.0,4.5,181.5,0.0,60.0,10.0,1014.5,5.0,14.0,8.0,6.0,,461.8922544352214,4.701586726749011,107.41207952531718,36.68490434646607,29.02906137784322,3.9617697083950043,9.996405399640402,108.78642358144126,0.0
2022-06-19 07:40:00,25.0,25.3,19.0,24.1,24.9,4.249,5.3179099999999995,33.8176,31.541800000000002,23.444444444444443,4.333333333333333,183.55555555555554,0.0,58.33333333333333,10.0,1014.4444444444445,4.777777777777778,14.0,7.444444444444445,6.111111111111111,,460.3329744115369,4.726372409439357,106.14013116330077,36.83491498947144,28.95041483879089,3.8970299843947087,9.997146040598551,111.24431290944418,0.0
2022-06-19 07:50:00,25.3,25.5,18.6,24.1,24.9,4.278,5.15484,34.2313,31.389100000000003,23.88888888888889,4.166666666666666,185.61111111111111,0.0,56.66666666666667,10.0,1014.3888888888889,4.555555555555555,14.0,6.888888888888889,6.222222222222222,,456.1541961143756,4.782084174755603,108.1439877440027,36.9787547938029,28.841427151362105,4.178944376309713,9.996833017667134,109.98559552510581,0.0
2022-06-19 08:00:00,25.3,25.6,19.2,24.2,25.0,4.231,5.3068550000000005,34.4485,31.2291,24.333333333333332,4.0,187.66666666666666,0.0,55.0,10.0,1014.3333333333334,4.333333333333334,14.0,6.333333333333334,6.333333333333333,,459.51286027930246,4.840732204119364,104.68846153259278,37.12831869761149,28.702584918340044,3.945634899934133,9.996641796429952,109.82932121276856,0.0
2022-06-19 08:10:00,25.4,25.6,18.9,24.2,25.1,4.224,5.263945,35.0946,31.3182,24.77777777777778,3.833333333333333,189.72222222222223,0.0,53.33333333333333,10.0,1014.2777777777778,4.111111111111111,14.0,5.777777777777779,6.444444444444445,,451.4007099125303,4.903676473764376,109.03156490088857,37.27534657160441,28.53331409454346,4.210733540852865,9.998777012825013,102.69646341959636,0.0
2022-06-19 08:20:00,25.9,26.1,19.4,24.3,25.2,4.278,5.173109999999999,35.2487,30.9416,25.22222222222222,3.6666666666666665,191.77777777777777,0.0,51.66666666666667,10.0,1014.2222222222222,3.888888888888889,14.0,5.222222222222223,6.555555555555555,,453.813244527181,4.859630582884881,112.22760700268934,37.38085989634196,28.320624055862424,4.439909849564234,10.000797227223714,103.30683345794678,0.0
2022-06-19 08:30:00,26.3,26.3,19.0,24.4,25.4,4.283,5.22571,36.238099999999996,30.8137,25.666666666666664,3.5,193.83333333333334,0.0,50.0,10.0,1014.1666666666666,3.666666666666667,14.0,4.666666666666668,6.666666666666666,,451.1631163077519,4.9675926818820715,110.53438169166866,37.481207043903126,28.092863454506045,4.5586296359697975,10.003390932395808,101.59756179434353,0.0
2022-06-19 08:40:00,26.7,26.6,18.8,24.5,25.5,4.285,5.2456499999999995,36.1206,30.6812,26.11111111111111,3.333333333333333,195.88888888888889,0.0,48.33333333333333,10.0,1014.1111111111111,3.4444444444444446,14.0,4.1111111111111125,6.777777777777778,,449.7656099130915,4.9002529031274005,109.97069107917741,37.59556307474772,27.858235432306923,4.809371790885925,10.004154690106711,101.13540002187094,0.0
2022-06-19 08:50:00,27.1,25.9,19.3,24.5,27.0,4.584,5.202185,36.2887,30.582600000000003,26.555555555555557,3.1666666666666665,197.94444444444446,0.0,46.66666666666667,10.0,1014.0555555555555,3.2222222222222223,14.0,3.555555555555557,6.888888888888889,,438.79494812011717,4.949881428661993,109.24667168223925,37.69382853825887,27.66995753924052,4.5848362147808075,10.003772301673889,108.24979222615559,0.0
2022-06-19 09:00:00,26.7,25.8,18.9,24.5,26.9,4.593,5.111105,34.892,30.701299999999996,27.0,3.0,200.0,0.0,45.0,10.0,1014.0,3.0,14.0,3.0,7.0,,440.7395370518476,4.81677358832063,112.3192981021687,37.78305569966634,27.54111741065979,4.473345681031545,10.003591823577882,108.41988917032877,0.0
2022-06-19 09:10:00,27.1,26.0,18.8,24.5,27.2,4.569,5.1700800000000005,35.4476,31.760700000000003,27.444444444444443,3.0,204.88888888888889,0.0,44.111111111111114,10.0,1013.8888888888889,3.0,14.055555555555555,3.0,7.111111111111111,,439.3085894950779,5.039971392154693,109.06520173390706,37.86094745635987,27.37199178059896,4.628146733045578,10.002235012054443,114.09242865244548,0.0
2022-06-19 09:20:00,27.7,26.2,19.0,24.5,27.7,4.586,5.30677,34.961200000000005,33.08540000000001,27.88888888888889,3.0,209.77777777777777,0.0,43.22222222222222,10.0,1013.7777777777778,3.0,14.11111111111111,3.0,7.222222222222222,,448.8399453735352,4.805976555347443,109.12583209560417,37.940356527964276,27.28544702529907,4.951539789438248,10.000131910641988,113.97957931518553,0.0
2022-06-19 09:30:00,27.3,26.1,19.4,24.6,27.2,4.56,5.323015,35.3339,33.946299999999994,28.333333333333332,3.0,214.66666666666666,0.0,42.333333333333336,10.0,1013.6666666666666,3.0,14.166666666666666,3.0,7.333333333333333,,445.72027444072154,4.83339982520389,109.4715469552164,38.027518037160235,27.155950380961098,4.78417362610499,9.998304386138916,118.21916533152262,0.0
2022-06-19 09:40:00,28.1,26.4,19.0,24.7,27.9,4.594,5.2615549999999995,35.392,34.4264,28.77777777777778,3.0,219.55555555555554,0.0,41.44444444444444,10.0,1013.5555555555555,3.0,14.222222222222221,3.0,7.444444444444445,,445.900308364342,4.887934795624792,108.33172993460616,38.12429428100586,26.980875498453777,4.710801901817321,9.997733076413473,111.01297655741374,0.0
2022-06-19 09:50:00,28.6,26.6,19.1,24.7,28.3,4.593,5.6193100000000005,35.588800000000006,34.6156,29.22222222222222,3.0,224.44444444444446,0.0,40.55555555555556,10.0,1013.4444444444445,3.0,14.277777777777779,3.0,7.555555555555555,,445.5186131795248,4.887938128016089,109.15005067426607,38.22274397532145,26.835726833343507,4.747334138949713,9.997053581873576,110.62830961863199,0.0
2022-06-19 10:00:00,28.7,26.7,18.8,24.8,28.6,4.591,5.371309999999999,36.075599999999994,34.762299999999996,29.666666666666668,3.0,229.33333333333334,0.0,39.666666666666664,10.0,1013.3333333333334,3.0,14.333333333333334,3.0,7.666666666666667,,445.8559617456896,5.024149066674508,112.58090392937095,38.32085917790731,26.78686590194702,4.879622360865275,9.996019509633381,107.63794714609783,0.0
2022-06-19 10:10:00,29.0,26.9,19.1,24.9,28.9,4.577,5.4074599999999995,36.303,34.7027,30.11111111111111,3.0,234.22222222222223,0.0,38.77777777777778,10.0,1013.2222222222222,3.0,14.38888888888889,3.0,7.777777777777778,,441.61002584172394,4.749073626079128,111.94863584701625,38.389158426920574,26.79124986966451,4.753440566857656,9.999176975886026,110.2111144510905,0.0
2022-06-19 10:20:00,29.8,27.1,19.3,24.9,29.3,4.585,5.399315,36.3294,34.6327,30.555555555555557,3.0,239.11111111111111,0.0,37.888888888888886,10.0,1013.1111111111111,3.0,14.444444444444445,3.0,7.888888888888889,,439.2536166381836,4.9153665315970185,111.09214974764377,38.34797315597534,26.75519095738729,4.835214104652405,10.00563652674357,97.70906047821045,0.0
2022-06-19 10:30:00,30.0,27.2,19.0,25.0,29.5,4.568,5.477835,36.7196,34.550799999999995,31.0,3.0,244.0,0.0,37.0,10.0,1013.0,3.0,14.5,3.0,8.0,,440.53654334057336,4.938246675251568,113.17815292875646,38.234010968338595,26.764722969961944,4.907235847392369,10.008512273850988,105.0914557303757,0.0
2022-06-19 10:40:00,30.3,27.3,18.9,25.0,29.7,4.592,5.39174,37.6101,34.3816,31.444444444444443,3.0,248.88888888888889,0.0,36.111111111111114,10.0,1012.8888888888889,3.0,14.555555555555555,3.0,8.11111111111111,,435.28766723632816,5.071762477422165,113.9180501892607,38.13646123250326,26.819818795522053,4.798124966224035,10.006760371526083,104.72281050364177,0.0
2022-06-19 10:50:00,30.3,27.4,18.9,25.0,29.8,4.593,5.61426,36.695100000000004,34.314099999999996,31.88888888888889,3.0,253.77777777777777,0.0,35.22222222222222,10.0,1012.7777777777778,3.0,14.61111111111111,3.0,8.222222222222221,,428.8450855123586,5.379771263572456,113.6947508700958,38.054329425784914,26.84052768468349,5.034966068525298,10.004843852842606,108.45919042061378,0.0
2022-06-19 11:00:00,30.7,27.6,19.1,25.0,30.3,4.573,5.613615,36.3821,34.4155,32.333333333333336,3.0,258.6666666666667,0.0,34.333333333333336,10.0,1012.6666666666666,3.0,14.666666666666666,3.0,8.333333333333334,,433.64857386446545,5.291804234671727,107.5791837300015,38.00210087458292,26.87007820447286,5.19841128428777,10.00289549191793,112.36202957153321,0.0
2022-06-19 11:10:00,30.4,27.5,19.1,25.1,30.0,4.577,5.5458300000000005,36.9801,34.513799999999996,32.77777777777778,3.0,263.55555555555554,0.0,33.44444444444444,10.0,1012.5555555555555,3.0,14.722222222222221,3.0,8.444444444444445,,435.2463558959961,5.442714952304539,109.04749478744247,37.95820036570232,26.936076431274415,5.067224462032318,10.001591866811117,108.38451573689778,0.0
2022-06-19 11:20:00,31.6,27.8,19.1,25.2,30.7,4.575,6.0512500000000005,36.947500000000005,34.4335,33.22222222222222,3.0,268.44444444444446,0.0,32.55555555555556,10.0,1012.4444444444445,3.0,14.777777777777779,3.0,8.555555555555555,,436.9453895761775,6.169391116503268,112.27945792569953,37.90566767374675,27.108272930781045,5.008418238560358,10.002568620045981,111.63032718658447,0.0
2022-06-19 11:30:00,31.2,27.8,18.9,25.2,30.6,4.588,6.08609,36.4139,34.3438,33.666666666666664,3.0,273.33333333333337,0.0,31.666666666666668,10.0,1012.3333333333334,3.0,14.833333333333334,3.0,8.666666666666666,,435.1553024467381,6.588611886716832,113.57994678993009,37.86192775090535,27.299329741795855,5.246873044967652,10.002292722066244,109.40620555877686,0.0
2022-06-19 11:40:00,31.9,28.0,19.0,25.2,31.1,4.611,6.117165,36.5492,34.362700000000004,34.111111111111114,3.0,278.22222222222223,0.0,30.77777777777778,10.0,1012.2222222222222,3.0,14.88888888888889,3.0,8.777777777777779,,436.24564890543627,6.92446051132881,115.29863947442695,37.831020304361985,27.478599910736087,5.253133705457051,10.001529768308004,112.7657647705078,0.0
2022-06-19 11:50:00,32.5,28.2,19.2,25.2,31.5,4.557,6.1337150000000005,36.4017,34.375299999999996,34.55555555555556,3.0,283.1111111111111,0.0,29.88888888888889,10.0,1012.1111111111111,3.0,14.944444444444445,3.0,8.88888888888889,,437.3751496729357,7.080870749155681,111.60577157403115,37.79974084218343,27.651498791376746,5.293049511114757,10.001739199956258,107.47836017608643,0.0
2022-06-19 12:00:00,32.5,28.4,19.5,25.2,31.9,4.585,6.031000000000001,35.8011,34.4366,35.0,3.0,288.0,0.0,29.0,10.0,1012.0,3.0,15.0,3.0,9.0,,431.05692048873027,7.19384236017863,109.32285376230875,37.78316048940023,27.75016898473104,5.406936144034068,9.999427663485209,111.63301397959393,0.0
2022-06-19 12:10:00,32.8,28.3,19.2,25.2,31.7,4.594,5.826065,36.8106,34.5729,35.05555555555556,3.4444444444444446,288.3888888888889,0.0,28.944444444444443,10.0,1011.9444444444445,3.3333333333333335,15.0,3.5555555555555554,9.0,,428.83033528645836,7.2264314595319465,110.41735436283264,37.77913159052531,27.8121089108785,5.3374625929196675,10.000336496035256,108.03246335347494,0.0
2022-06-19 12:20:00,32.4,28.2,19.0,25.2,31.5,4.612,5.194165,37.1584,34.5127,35.111111111111114,3.888888888888889,288.77777777777777,0.0,28.88888888888889,10.0,1011.8888888888889,3.666666666666667,15.0,4.111111111111111,9.0,,430.7287355129198,6.798326217831866,105.52514613631081,37.78487696329752,27.70668520609538,5.30904004573822,9.998168608347575,120.56617307027182,0.0
2022-06-19 12:30:00,32.0,28.2,19.0,25.2,31.4,4.605,4.854495,36.7158,34.1726,35.166666666666664,4.333333333333333,289.1666666666667,0.0,28.833333333333332,10.0,1011.8333333333334,4.0,15.0,4.666666666666666,9.0,,427.7605512772483,6.027289677986317,104.57515188033972,37.803256371816005,27.46937397638957,5.008382511933645,9.996153113047281,117.20401268005371,0.0
2022-06-19 12:40:00,31.9,28.0,18.9,25.2,30.9,4.608,5.06213,36.7231,34.1042,35.22222222222222,4.777777777777778,289.55555555555554,0.0,28.77777777777778,10.0,1011.7777777777778,4.333333333333334,15.0,5.222222222222221,9.0,,429.7527165730794,5.59636817863432,108.50063570356637,37.812075786590576,27.339787998199462,5.025611795584361,9.989345793724059,134.37211819966635,0.0
2022-06-19 12:50:00,32.2,28.2,19.0,25.3,31.4,4.579,5.0012799999999995,36.5882,34.0738,35.27777777777778,5.222222222222222,289.94444444444446,0.0,28.72222222222222,10.0,1011.7222222222222,4.666666666666667,15.0,5.777777777777778,9.0,,430.91946692104995,5.758201950525834,107.80622975106967,37.82032690048218,27.34262503941854,5.178065736293793,9.986105874379476,159.66096855163573,0.0
2022-06-19 13:00:00,32.7,28.4,19.0,25.3,31.9,4.605,5.65448,36.2822,34.0864,35.333333333333336,5.666666666666666,290.3333333333333,0.0,28.666666666666668,10.0,1011.6666666666666,5.0,15.0,6.333333333333333,9.0,,432.4521314493815,5.7299293035167755,113.70869751558466,37.83827126820882,27.4785719871521,5.142541848023733,9.985572889645894,173.1810996246338,0.0
2022-06-19 13:10:00,32.6,28.4,19.0,25.3,31.8,4.598,5.82085,36.205,34.1069,35.388888888888886,6.111111111111111,290.72222222222223,0.0,28.61111111111111,10.0,1011.6111111111111,5.333333333333334,15.0,6.888888888888888,9.0,,428.08473008429866,6.014861051820766,114.43578964147191,37.86415321350098,27.60637493451436,5.029018421173096,9.988284583091737,185.38247024536133,0.0
2022-06-19 13:20:00,32.4,28.4,19.4,25.3,31.7,4.583,5.75586,36.7336,34.0652,35.44444444444444,6.555555555555555,291.1111111111111,0.0,28.555555555555557,10.0,1011.5555555555555,5.666666666666667,15.0,7.444444444444444,9.0,,432.0207525810154,6.394408768624236,110.90452095419673,37.87668939590454,27.703743343353274,5.137484993934631,9.9897478167216,223.34035807291667,0.0
2022-06-19 13:30:00,33.1,28.5,19.1,25.3,32.0,4.59,5.935435,36.914,33.9695,35.5,7.0,291.5,0.0,28.5,10.0,1011.5,6.0,15.0,8.0,9.0,,429.82353261311846,6.769813906715415,110.02004967899646,37.896665770212806,27.782293310165404,4.947058538595835,9.990366846720379,251.99235544840494,0.0
2022-06-19 13:40:00,34.4,28.9,19.1,25.4,33.0,4.594,5.936030000000001,36.929700000000004,33.980000000000004,35.55555555555556,7.444444444444445,291.8888888888889,0.0,28.444444444444443,10.0,1011.4444444444445,6.333333333333334,15.0,8.555555555555555,9.0,,423.5703650744208,6.738513249542754,110.06663296263096,37.91316188812256,27.811703055699667,5.446960816383362,9.993723012606303,241.53187721252442,0.0
2022-06-19 13:50:00,33.8,29.0,18.9,25.4,33.0,4.617,5.656415,36.9393,34.006600000000006,35.611111111111114,7.888888888888888,292.27777777777777,0.0,28.38888888888889,10.0,1011.3888888888889,6.666666666666667,15.0,9.11111111111111,9.0,,426.68781672686,6.869049949888456,108.02188318263339,37.936882941251426,27.809747418926257,5.102232980930199,9.996010840545265,212.3923539509746,0.0
2022-06-19 14:00:00,34.1,29.1,19.0,25.4,33.2,4.591,5.479785,36.5751,33.9888,35.666666666666664,8.333333333333332,292.6666666666667,0.0,28.333333333333332,10.0,1011.3333333333334,7.0,15.0,9.666666666666666,9.0,,427.08891988118484,6.627809575977972,101.73656626211047,37.97026671727498,27.757318693796794,5.244979143937429,9.998070174853007,186.71140101114912,0.0
2022-06-19 14:10:00,33.7,29.1,19.0,25.4,33.2,4.579,5.61338,36.4683,33.9157,35.72222222222222,8.777777777777779,293.05555555555554,0.0,28.27777777777778,10.0,1011.2777777777778,7.333333333333334,15.0,10.222222222222221,9.0,,427.5285356368142,6.583380184173583,107.7035343170166,38.00293413798015,27.66759081840515,5.295409591992696,9.997772645950317,181.2028919728597,0.0
2022-06-19 14:20:00,33.4,28.9,19.0,25.4,32.7,4.608,5.66173,36.631299999999996,33.8382,35.77777777777778,9.222222222222221,293.44444444444446,0.0,28.22222222222222,10.0,1011.2222222222222,7.666666666666667,15.0,10.777777777777777,9.0,,432.6489893525222,6.786214172880529,104.08909096432271,38.06594080607097,27.573001108169557,5.201000961462657,9.998676303227743,147.590731493632,0.0
2022-06-19 14:30:00,34.0,28.9,19.0,25.5,32.7,4.601,5.165145000000001,36.715199999999996,33.8467,35.833333333333336,9.666666666666666,293.8333333333333,0.0,28.166666666666668,10.0,1011.1666666666666,8.0,15.0,11.333333333333332,9.0,,434.41229777018236,6.480537581807477,96.63580005818167,38.155159606933594,27.410483191808066,5.082950357596079,9.999254169464113,110.70938529968262,0.0
2022-06-19 14:40:00,34.6,29.3,19.1,25.5,33.5,4.62,5.588150000000001,36.7363,33.8132,35.888888888888886,10.11111111111111,294.22222222222223,0.0,28.11111111111111,10.0,1011.1111111111111,8.333333333333334,15.0,11.888888888888888,9.0,,431.3663985866971,6.387960659501243,107.23253793791862,38.25058361053467,27.17230618158976,5.199286868572235,9.99922823270162,88.92489229838053,0.0
2022-06-19 14:50:00,35.1,29.5,19.1,25.5,33.9,4.61,6.49506,36.210300000000004,33.806799999999996,35.94444444444444,10.555555555555555,294.6111111111111,0.0,28.055555555555557,10.0,1011.0555555555555,8.666666666666668,15.0,12.444444444444443,9.0,,433.56380106608077,6.6260700943914514,116.79393966373077,38.34974682490031,26.929436480204267,5.257547032038371,9.999558569590251,105.83842506408692,0.0
2022-06-19 15:00:00,35.6,29.6,19.0,25.6,34.2,4.59,6.383175,36.1781,33.798,36.0,11.0,295.0,0.0,28.0,10.0,1011.0,9.0,15.0,13.0,9.0,,433.4519152060322,7.307472089091263,116.17680242872507,38.42470723642468,26.761592845701227,5.222832049380588,9.999803318707956,102.85290717970854,0.0
2022-06-19 15:10:00,35.8,29.7,19.0,25.6,34.4,4.62,5.94032,35.9467,33.8485,35.72222222222222,10.666666666666666,292.6111111111111,0.0,29.27777777777778,10.0,1010.9444444444445,8.944444444444445,15.277777777777779,12.722222222222221,8.555555555555555,,435.49812891817635,7.390962253411611,108.261293258667,38.47138075031218,26.650353962007113,5.263853805990167,10.000309506895764,91.26189739665047,0.0
2022-06-19 15:20:00,35.6,29.8,18.9,25.6,34.4,4.621,5.69699,36.0367,33.8984,35.44444444444444,10.333333333333334,290.22222222222223,0.0,30.555555555555557,10.0,1010.8888888888889,8.88888888888889,15.555555555555555,12.444444444444445,8.11111111111111,,435.9544225056966,7.190031308292669,106.65952715728243,38.502989921965536,26.559879503561035,5.24728611774132,10.001167033367647,97.36867916926505,0.0
2022-06-19 15:30:00,34.9,29.6,18.9,25.6,34.0,4.63,5.677125,35.9608,33.881299999999996,35.166666666666664,10.0,287.8333333333333,0.0,31.833333333333332,10.0,1010.8333333333334,8.833333333333334,15.833333333333334,12.166666666666666,7.666666666666667,,436.88831352847745,6.959052710223332,104.95486193964037,38.55014972050985,26.47833960533142,5.345756117502848,10.000384499231973,100.29369832356771,0.0
2022-06-19 15:40:00,35.0,29.6,19.1,25.7,34.0,4.586,5.265575,36.0283,33.885200000000005,34.888888888888886,9.666666666666666,285.44444444444446,0.0,33.111111111111114,10.0,1010.7777777777778,8.777777777777779,16.11111111111111,11.88888888888889,7.222222222222222,,433.4237084960938,6.37252877555998,96.44245484432932,38.61455484390258,26.38463670094808,5.413108514944712,9.999394375483195,102.62102703094483,0.0
2022-06-19 15:50:00,35.5,29.6,19.2,25.7,34.1,4.594,5.22442,35.9331,33.808499999999995,34.611111111111114,9.333333333333334,283.05555555555554,0.0,34.388888888888886,10.0,1010.7222222222222,8.722222222222221,16.38888888888889,11.61111111111111,6.777777777777778,,437.06339039769665,6.290898999588638,102.89437946147163,38.66578856786092,26.23916844367981,5.456701153914134,10.000365619659423,101.0763070678711,0.0
2022-06-19 16:00:00,35.7,29.8,19.1,25.7,34.4,4.607,5.300929999999999,36.178,33.8084,34.333333333333336,9.0,280.6666666666667,0.0,35.666666666666664,10.0,1010.6666666666666,8.666666666666666,16.666666666666668,11.333333333333334,6.333333333333334,,434.6352807827654,6.071227643328198,105.91422201770847,38.710275936126706,26.083227891921997,5.293173260688782,10.00068334420522,94.66593435923258,0.0
2022-06-19 16:10:00,36.4,30.1,19.1,25.7,35.0,4.599,5.537515,36.0608,33.793,34.05555555555556,8.666666666666666,278.27777777777777,0.0,36.94444444444444,10.0,1010.6111111111111,8.61111111111111,16.944444444444443,11.055555555555555,5.888888888888889,,433.24823527018236,6.079767407616653,108.66656446640101,38.75449436823527,25.91703502337138,5.146223305066426,10.000090130170186,105.56735404968262,0.0
2022-06-19 16:20:00,36.6,30.1,19.1,25.8,35.1,4.604,5.701765,36.0396,33.6473,33.77777777777778,8.333333333333332,275.8888888888889,0.0,38.22222222222222,10.0,1010.5555555555555,8.555555555555555,17.22222222222222,10.777777777777779,5.444444444444445,,430.95716714768184,5.938696392713967,109.62236681792697,38.79847330729167,25.750377759933475,5.2987941678365065,10.000603726704915,110.44414812723797,0.0
2022-06-19 16:30:00,36.5,30.1,19.0,25.8,35.0,4.59,6.445390000000001,35.9073,33.6345,33.5,8.0,273.5,0.0,39.5,10.0,1010.5,8.5,17.5,10.5,5.0,,426.28455797217356,6.096563647615034,111.26399821911828,38.85817280451457,25.59478588740031,5.410002404054007,10.000704979896545,102.14001973470053,0.0
2022-06-19 16:40:00,35.8,29.9,19.0,25.8,34.5,4.597,6.835525,35.6996,33.602199999999996,33.22222222222222,7.666666666666666,271.1111111111111,0.0,40.77777777777778,10.0,1010.4444444444445,8.444444444444445,17.77777777777778,10.222222222222221,4.555555555555555,,421.7170135498047,6.054479374737389,108.29062662156961,38.90053117784403,25.403627389002654,5.303436325498893,10.00059306333294,110.60493135118216,0.0
2022-06-19 16:50:00,36.3,30.0,19.0,25.8,34.9,4.606,6.97122,35.5617,33.6903,32.94444444444444,7.333333333333333,268.72222222222223,0.0,42.05555555555556,10.0,1010.3888888888889,8.38888888888889,18.055555555555557,9.944444444444445,4.111111111111112,,420.1325417810199,6.111762717389791,110.47798124518098,38.92047388712565,25.216951767603557,5.504161647160847,10.000148901939394,109.89673437754314,0.0
2022-06-19 17:00:00,36.2,30.1,19.0,25.8,34.9,4.622,6.935339999999999,35.6937,33.718399999999995,32.666666666666664,7.0,266.3333333333333,0.0,43.333333333333336,10.0,1010.3333333333334,8.333333333333334,18.333333333333332,9.666666666666668,3.666666666666667,,421.39590984125243,6.663646984208102,111.83690301798158,38.93351885477702,25.080821018218995,5.27558330933253,9.999685866038003,106.24927238464356,0.0
2022-06-19 17:10:00,36.3,30.2,19.0,25.8,35.0,4.635,6.69194,36.0604,33.698,32.388888888888886,6.666666666666666,263.94444444444446,0.0,44.611111111111114,10.0,1010.2777777777778,8.277777777777779,18.61111111111111,9.38888888888889,3.2222222222222223,,421.7846209900087,6.3292478987229,109.41248090349814,38.9450098833804,24.94274127010828,5.541595764506479,10.000089114839719,108.06932885990327,0.0
2022-06-19 17:20:00,36.3,30.2,19.0,25.8,35.0,4.624,6.73222,35.883300000000006,33.5818,32.111111111111114,6.333333333333333,261.55555555555554,0.0,45.888888888888886,10.0,1010.2222222222222,8.222222222222221,18.88888888888889,9.11111111111111,2.7777777777777777,,419.86580508467085,6.488004075856848,113.27683777097221,38.96351468534898,24.794865871830392,5.626998579857789,10.00062043631404,107.29956737903633,0.0
2022-06-19 17:30:00,35.9,30.0,19.0,25.8,34.6,4.619,6.629795,35.7307,33.4747,31.833333333333336,6.0,259.1666666666667,0.0,47.16666666666667,10.0,1010.1666666666666,8.166666666666666,19.166666666666664,8.833333333333334,2.333333333333334,,425.3844174194336,6.446488794337559,112.94044331846938,38.9745096206665,24.699519481658932,5.630598603884379,9.999550558725993,111.9208800125122,0.0
2022-06-19 17:40:00,36.0,30.1,18.9,25.9,34.9,4.595,7.099175,35.7625,33.5038,31.555555555555557,5.666666666666666,256.77777777777777,0.0,48.44444444444444,10.0,1010.1111111111111,8.11111111111111,19.444444444444443,8.555555555555557,1.8888888888888893,,423.9096649766242,6.5790896392138,115.06018911092295,38.96584805170695,24.630568815867107,5.699709556102753,10.002836046218873,107.81778138478596,0.0
2022-06-19 17:50:00,36.7,30.2,19.1,25.8,35.2,4.613,6.9240200000000005,35.5188,33.5396,31.27777777777778,5.333333333333333,254.38888888888889,0.0,49.72222222222222,10.0,1010.0555555555555,8.055555555555555,19.72222222222222,8.277777777777779,1.4444444444444446,,421.0229757795663,6.8166629487242405,114.14067135288217,38.94267403284709,24.598947699864706,5.688615324497222,10.002636100451152,104.73347263336181,0.0
2022-06-19 18:00:00,35.8,30.0,18.9,25.9,34.6,4.597,6.703405000000001,35.221,33.568799999999996,31.0,5.0,252.0,0.0,51.0,10.0,1010.0,8.0,20.0,8.0,1.0,,423.14816560240996,6.642054735321109,111.05086468777412,39.53754203796387,24.429320967992147,5.607879036267598,10.001302003860474,117.71755411783855,0.0
2022-06-19 18:10:00,35.4,30.0,18.9,25.9,34.5,4.593,6.827045,35.0649,33.5878,30.61111111111111,5.222222222222222,249.44444444444446,0.0,51.611111111111114,9.944444444444445,1010.1666666666666,10.055555555555555,19.77777777777778,8.555555555555555,1.0,,427.2504466453912,6.716478096713182,111.2191422021945,40.05552512835724,23.96852526332393,5.563075194058657,9.99727160812055,116.27338301576665,0.0
2022-06-19 18:20:00,35.4,29.9,19.0,25.9,34.3,4.604,6.822039999999999,34.9818,33.6081,30.22222222222222,5.444444444444445,246.88888888888889,0.0,52.22222222222222,9.88888888888889,1010.3333333333334,12.11111111111111,19.555555555555557,9.11111111111111,1.0,,421.18048528534666,6.581225507349655,112.04734141564543,40.10178262054279,23.664362733364108,5.884770700931549,9.997046351066002,110.91384787082673,0.0
2022-06-19 18:30:00,35.8,29.9,19.0,25.9,34.5,4.591,6.748785,34.382,33.7368,29.833333333333332,5.666666666666667,244.33333333333334,0.0,52.833333333333336,9.833333333333334,1010.5,14.166666666666668,19.333333333333332,9.666666666666666,1.0,,425.96727264404296,6.835552263717867,116.84385409360553,40.08544450759887,23.51519705136617,5.792737611134847,9.997921746571858,107.92546826680503,0.0
2022-06-19 18:40:00,34.9,29.8,19.0,25.9,34.1,4.608,7.084705,33.3697,34.0002,29.444444444444443,5.888888888888889,241.77777777777777,0.0,53.44444444444444,9.777777777777779,1010.6666666666666,16.22222222222222,19.11111111111111,10.222222222222221,1.0,,421.3012469482422,6.892684243116001,121.85346304834225,40.05552357355754,23.469811226526897,5.876158052285513,9.997654523849487,112.09393355051677,0.0
2022-06-19 18:50:00,35.6,29.8,19.0,25.9,34.3,4.59,6.710995,32.9671,34.2838,29.055555555555557,6.111111111111111,239.22222222222223,0.0,54.05555555555556,9.722222222222221,1010.8333333333334,18.27777777777778,18.88888888888889,10.777777777777779,1.0,,427.52699805950294,6.829546621007434,112.54487834930418,39.93507519404094,23.544388049443562,6.017281119028727,10.000704847971598,108.34117059071859,0.0
2022-06-19 19:00:00,35.3,29.8,19.0,25.9,34.2,4.611,6.417725,32.577600000000004,34.4207,28.666666666666668,6.333333333333333,236.66666666666666,0.0,54.666666666666664,9.666666666666666,1011.0,20.333333333333336,18.666666666666668,11.333333333333332,1.0,,424.7301063520059,6.868296304543813,116.89395557403563,39.742215919494626,23.695842097600302,6.054047532081604,10.002873442967733,111.72162726084392,0.0
2022-06-19 19:10:00,35.3,29.8,18.9,25.9,34.1,4.566,6.578180000000001,32.572,34.6147,28.27777777777778,6.555555555555555,234.11111111111111,0.0,55.27777777777778,9.61111111111111,1011.1666666666666,22.38888888888889,18.444444444444443,11.88888888888889,1.0,,430.9100563557943,6.957176841504156,117.79510726626984,39.578632837931316,23.92661443710327,5.837032845815022,10.003729111353556,109.52706312815349,0.0
2022-06-19 19:20:00,34.8,29.8,19.0,25.9,34.0,4.6,6.69358,32.3374,34.7714,27.88888888888889,6.777777777777778,231.55555555555554,0.0,55.888888888888886,9.555555555555555,1011.3333333333334,24.444444444444443,18.22222222222222,12.444444444444443,1.0,,431.4052687090293,7.061463329724672,114.29349698729433,39.44336953481038,24.21350503921509,5.878540706634522,10.00422558625539,109.37702726999919,0.0
2022-06-19 19:30:00,34.9,29.7,19.0,25.9,33.9,4.573,6.631010000000001,31.842000000000002,34.91459999999999,27.5,7.0,229.0,0.0,56.5,9.5,1011.5,26.5,18.0,13.0,1.0,,431.1814044198001,7.095755688786244,111.45857045245671,39.291909976649606,24.525003468041486,5.819498941804697,10.003213805624345,109.91085885497243,0.0
2022-06-19 19:40:00,35.0,29.7,19.0,25.9,34.0,4.581,6.87089,31.1966,35.0558,27.11111111111111,7.222222222222222,226.44444444444446,0.0,57.111111111111114,9.444444444444445,1011.6666666666666,28.555555555555557,17.77777777777778,13.555555555555555,1.0,,427.821352335612,7.221210629549404,114.91681197236487,39.15674045562744,24.82860750198364,5.71892774105072,10.002720014254251,108.91740080515544,0.0
2022-06-19 19:50:00,34.9,29.7,18.9,25.9,34.0,4.582,6.764085,31.258300000000002,35.0472,26.72222222222222,7.444444444444445,223.88888888888889,0.0,57.72222222222222,9.38888888888889,1011.8333333333334,30.61111111111111,17.555555555555557,14.11111111111111,1.0,,429.17323417225106,7.239541398536014,110.28061429320083,39.05673105875651,25.11149469693502,5.816015046437581,10.002784002621969,111.2185008875529,0.0
2022-06-19 20:00:00,35.0,29.7,19.0,25.8,34.0,4.567,6.794725,31.0015,35.0974,26.333333333333332,7.666666666666666,221.33333333333334,0.0,58.333333333333336,9.333333333333334,1012.0,32.66666666666667,17.333333333333332,14.666666666666666,1.0,,432.1765798950195,7.159882810937484,107.74879104657361,38.97205143783052,25.34009214056414,5.743521262360158,10.002743545575331,110.93059349879033,0.0
