,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-19 20:10:00,34.8,29.7,18.9,25.8,33.9,4.606,7.2321,30.5708,35.1662,25.944444444444443,7.888888888888889,218.77777777777777,0.0,58.94444444444444,9.277777777777779,1012.1666666666666,34.72222222222222,17.11111111111111,15.222222222222221,1.0,,431.1220217895508,7.423202690283458,112.35892709096272,38.872498995463054,25.502739855448404,5.8456509804725645,10.001666593551636,110.98891249338786,0.0
2022-06-19 20:20:00,34.9,29.6,18.7,25.8,33.9,4.6,7.01073,30.393399999999996,35.2388,25.555555555555557,8.11111111111111,216.22222222222223,0.0,59.55555555555556,9.222222222222221,1012.3333333333334,36.77777777777778,16.88888888888889,15.777777777777777,1.0,,440.4529632919136,7.1568667245045905,117.49809790638206,38.795538323720294,25.648124869664507,5.8319870487848915,10.002056601842245,109.54063060760498,0.0
2022-06-19 20:30:00,34.6,29.6,18.8,25.8,33.7,4.61,6.63884,30.5163,35.332100000000004,25.166666666666668,8.333333333333332,213.66666666666666,0.0,60.16666666666667,9.166666666666666,1012.5,38.83333333333333,16.666666666666668,16.333333333333332,1.0,,440.15096945927064,7.118336254041748,112.15765716703598,38.71840207417806,25.789025421142576,5.677418973445892,10.002960564295451,108.94510856628418,0.0
2022-06-19 20:40:00,33.2,29.2,18.7,25.7,32.9,4.586,6.4983949999999995,30.190800000000003,35.3054,24.77777777777778,8.555555555555555,211.11111111111111,0.0,60.77777777777778,9.11111111111111,1012.6666666666666,40.888888888888886,16.444444444444443,16.888888888888886,1.0,,439.2962466430664,6.4496096541517876,107.43565997473938,38.6321812693278,25.880399738947553,5.8979008817672725,10.003098543485006,109.55430820465088,0.0
2022-06-19 20:50:00,33.1,29.0,19.1,25.6,32.4,4.603,6.5818650000000005,29.717900000000004,35.3728,24.38888888888889,8.777777777777779,208.55555555555554,0.0,61.388888888888886,9.055555555555555,1012.8333333333334,42.94444444444444,16.22222222222222,17.444444444444443,1.0,,436.29715526361576,6.671009007241094,111.29872624413443,38.570251859029135,25.96349331219991,5.64917402267456,10.00331484635671,109.2580460993449,0.0
2022-06-19 21:00:00,32.5,28.7,18.9,25.6,31.9,4.601,6.699509999999999,29.4729,35.4443,24.0,9.0,206.0,0.0,62.0,9.0,1013.0,45.0,16.0,18.0,1.0,,437.1085404354402,6.53863591134885,110.84088509360276,38.519349966830895,26.053107199017468,5.575872010311794,10.00365492341297,105.11524433052605,0.0
2022-06-19 21:10:00,31.7,28.4,18.9,25.6,31.3,4.581,6.510599999999999,29.3861,35.517399999999995,23.61111111111111,8.944444444444445,203.44444444444446,0.005555555555555556,62.72222222222222,9.055555555555555,1013.0,46.94444444444444,15.833333333333334,17.944444444444443,1.0,,441.0672213183874,6.6081697145113125,108.93937625134092,38.48597044106686,26.126161973183617,5.69558048212167,10.005944202740988,103.96269337217686,0.0
2022-06-19 21:20:00,31.6,28.3,18.9,25.5,31.1,4.582,6.52726,28.8721,35.5552,23.22222222222222,8.88888888888889,200.88888888888889,0.011111111111111112,63.44444444444444,9.11111111111111,1013.0,48.888888888888886,15.666666666666666,17.88888888888889,1.0,,439.35757650222894,6.65098566810112,111.979061762333,38.449784266524844,26.162475711223653,5.772714984061435,10.007544773978314,104.79218148174641,0.0
2022-06-19 21:30:00,31.1,28.2,19.0,25.5,30.8,4.586,6.207504999999999,29.011900000000004,35.5812,22.833333333333332,8.833333333333334,198.33333333333334,0.01666666666666667,64.16666666666667,9.166666666666666,1013.0,50.833333333333336,15.5,17.833333333333332,1.0,,441.17914096525345,6.460977952749715,106.48908595370708,38.415130875905355,26.141372200647986,5.760370235443115,10.007026352882386,107.80029457092284,0.0
2022-06-19 21:40:00,30.6,27.9,18.7,25.5,30.3,4.575,6.1292349999999995,28.9909,35.6556,22.444444444444443,8.777777777777779,195.77777777777777,0.022222222222222223,64.88888888888889,9.222222222222221,1013.0,52.77777777777778,15.333333333333334,17.77777777777778,1.0,,436.9059640117075,6.182684911698272,103.4025784206929,38.360275306180526,26.089621939737288,5.471903847957569,10.004768740518497,110.97191711259018,0.0
2022-06-19 21:50:00,30.7,28.0,19.3,25.5,30.5,4.581,6.02771,28.7611,35.7024,22.055555555555557,8.722222222222221,193.22222222222223,0.02777777777777778,65.61111111111111,9.277777777777779,1013.0,54.72222222222222,15.166666666666666,17.72222222222222,1.0,,436.49340414463785,5.903115735956504,109.84654255279713,38.28643237431844,26.03307644844055,5.66416119893392,10.002603859901429,108.4986524327596,0.0
2022-06-19 22:00:00,31.2,28.1,18.8,25.5,30.7,4.562,5.7959000000000005,28.636200000000002,35.7157,21.666666666666668,8.666666666666666,190.66666666666666,0.03333333333333334,66.33333333333333,9.333333333333334,1013.0,56.666666666666664,15.0,17.666666666666668,1.0,,436.949143915286,5.613369063347746,106.07224822286832,38.23809553782145,25.96356827735901,5.598390058676402,10.001992567380269,109.72633555094401,0.0
2022-06-19 22:10:00,30.6,27.9,19.1,25.5,30.4,4.583,5.852025,28.5096,35.695499999999996,21.27777777777778,8.61111111111111,188.11111111111111,0.038888888888888896,67.05555555555556,9.38888888888889,1013.0,58.611111111111114,14.833333333333334,17.61111111111111,1.0,,444.62908345540365,5.563606735232186,106.86976761252193,38.19449160247552,25.82010199458221,5.507323429545418,10.00629743213862,100.07147141232517,0.0
2022-06-19 22:20:00,30.1,27.7,19.3,25.4,29.9,4.583,5.644724999999999,28.4575,35.6222,20.88888888888889,8.555555555555555,185.55555555555554,0.044444444444444446,67.77777777777777,9.444444444444445,1013.0,60.55555555555556,14.666666666666666,17.555555555555557,1.0,,446.2314096244724,5.659061715602875,108.88697106679281,38.12798913955688,25.669891516367596,5.325270020961762,10.006965090433756,108.00966158548991,0.0
2022-06-19 22:30:00,29.7,27.6,18.7,25.4,29.6,4.581,5.53871,28.3872,35.6674,20.5,8.5,183.0,0.05,68.5,9.5,1013.0,62.5,14.5,17.5,1.0,,442.2870807679325,5.510495205888999,106.08440775450765,38.05567456535116,25.531955533657893,5.484939918167095,10.007341176063788,108.57278155753875,0.0
2022-06-19 22:40:00,29.8,27.5,18.8,25.3,29.5,4.586,5.65372,27.9817,35.7202,20.11111111111111,8.444444444444445,180.44444444444446,0.05555555555555556,69.22222222222223,9.555555555555555,1013.0,64.44444444444444,14.333333333333334,17.444444444444443,1.0,,441.9349542972959,5.291360377874751,106.99367010838569,37.991420214501886,25.42769787506979,5.204094958305359,10.006167833218809,110.95644230430896,0.0
2022-06-19 22:50:00,29.8,27.5,19.3,25.3,29.5,4.561,5.61647,27.9529,35.7648,19.72222222222222,8.38888888888889,177.88888888888889,0.061111111111111116,69.94444444444444,9.61111111111111,1013.0,66.38888888888889,14.166666666666666,17.38888888888889,1.0,,443.784326971646,5.451584067007916,107.41605021094199,37.92780591328939,25.33927581469218,5.171315678358078,10.005529244740803,109.42948950449625,0.0
2022-06-19 23:00:00,29.3,27.3,18.9,25.3,29.1,4.568,5.791545,27.8348,35.727999999999994,19.333333333333332,8.333333333333334,175.33333333333334,0.06666666666666668,70.66666666666667,9.666666666666666,1013.0,68.33333333333333,14.0,17.333333333333332,1.0,,439.2075876871745,5.5503018469594965,107.28583281759488,37.85662870407104,25.263129437764483,5.270015140374502,10.005822016398112,108.66913134257,0.0
2022-06-19 23:10:00,28.6,27.1,18.7,25.2,28.6,4.571,5.920515,27.7748,35.7606,18.944444444444443,8.277777777777779,172.77777777777777,0.07222222222222223,71.38888888888889,9.722222222222221,1013.0,70.27777777777777,13.833333333333332,17.27777777777778,1.0,,441.4942241870398,5.547685341835022,109.44862122853597,37.78295062383016,25.21210662206014,5.205978955427805,10.005683000882467,110.30121576944987,0.0
2022-06-19 23:20:00,28.6,27.0,19.2,25.1,28.5,4.536,6.1581150000000004,27.6329,35.7986,18.555555555555557,8.222222222222221,170.22222222222223,0.07777777777777779,72.11111111111111,9.777777777777779,1013.0,72.22222222222223,13.666666666666666,17.22222222222222,1.0,,447.0813221688106,5.618869519072064,111.66568327564305,37.73636712392171,25.20462312380473,5.179857869942984,10.004148089090982,109.76856997172038,0.0
2022-06-19 23:30:00,28.6,27.0,19.3,25.2,28.6,4.569,6.20937,27.4561,35.8149,18.166666666666668,8.166666666666666,167.66666666666666,0.08333333333333334,72.83333333333333,9.833333333333334,1013.0,74.16666666666667,13.5,17.166666666666668,1.0,,447.02746609620374,5.832763925660864,114.14434557228586,37.691369694364646,25.192668451786894,5.359674890561283,10.003979868785414,110.05870671460052,0.0
2022-06-19 23:40:00,28.9,27.0,18.7,25.1,28.7,4.562,6.28992,27.487599999999997,35.8566,17.77777777777778,8.11111111111111,165.11111111111111,0.08888888888888889,73.55555555555556,9.88888888888889,1013.0,76.11111111111111,13.333333333333332,17.11111111111111,1.0,,443.2171594497856,5.963238931091822,111.21048836856184,37.64926634134031,25.191174223744277,5.016164597857232,10.003126302425217,109.97446730461672,0.0
2022-06-19 23:50:00,28.7,27.0,19.0,25.1,28.6,4.568,6.39636,27.505000000000003,35.773700000000005,17.38888888888889,8.055555555555555,162.55555555555554,0.09444444444444446,74.27777777777777,9.944444444444445,1013.0,78.05555555555556,13.166666666666666,17.055555555555557,1.0,,443.458824487445,5.926016635275156,109.75203273600778,37.59745601167367,25.195072750621698,5.182837705503099,10.002206559034146,110.54624294284186,0.0
2022-06-20 00:00:00,28.3,26.9,18.9,25.0,28.4,4.569,6.33811,27.445299999999996,35.7904,17.0,8.0,160.0,0.1,75.0,10.0,1013.0,80.0,13.0,17.0,1.0,,446.87286356608075,6.16179689766997,109.89786198222706,37.543965295676976,25.219641799301396,5.298282155326155,10.002454583267046,110.38171347633738,0.0
2022-06-20 00:10:00,28.3,26.8,18.8,25.0,28.3,4.58,6.698189999999999,27.487599999999997,35.824600000000004,16.944444444444443,8.0,161.11111111111111,0.09444444444444446,75.33333333333333,10.0,1013.0,75.83333333333333,12.944444444444445,17.0,1.0,,448.37222124121655,6.425814121496879,111.60853028119621,37.50178785959879,25.29409649213155,5.14665605545044,10.003037053743999,109.39637660980225,0.0
2022-06-20 00:20:00,28.3,26.8,19.2,25.0,28.3,4.576,6.751075,27.4635,35.7714,16.88888888888889,8.0,162.22222222222223,0.08888888888888889,75.66666666666667,10.0,1013.0,71.66666666666667,12.88888888888889,17.0,1.0,,447.80230710084413,6.580265001092253,110.50582562764487,37.46339358011882,25.361094512939452,5.222535954316458,10.005227122306824,108.22614837646483,0.0
2022-06-20 00:30:00,28.1,26.7,18.9,25.0,28.1,4.562,6.747159999999999,27.3812,35.743399999999994,16.833333333333332,8.0,163.33333333333334,0.08333333333333334,76.0,10.0,1013.0,67.5,12.833333333333334,17.0,1.0,,443.89321563720705,6.413443765263099,109.95178230479613,37.41121777852376,25.399992361068726,5.209794117609659,10.004767314592998,109.32346571604413,0.0
2022-06-20 00:40:00,28.1,26.6,19.0,24.9,28.1,4.569,6.898455,27.420499999999997,35.6358,16.77777777777778,8.0,164.44444444444446,0.07777777777777778,76.33333333333333,10.0,1013.0,63.333333333333336,12.777777777777779,17.0,1.0,,441.3336181535392,6.555622927671098,110.93968808793753,37.362187538146976,25.44665186564128,5.25049899816513,10.003975750605266,109.37675252278646,0.0
2022-06-20 00:50:00,28.2,26.7,19.4,24.9,28.1,4.557,6.780804999999999,27.282999999999998,35.7417,16.72222222222222,8.0,165.55555555555554,0.07222222222222223,76.66666666666667,10.0,1013.0,59.16666666666667,12.722222222222221,17.0,1.0,,443.00436874453464,6.579326363853942,113.99272716339014,37.295255907605586,25.512071027893445,5.186460625846841,10.003456041168338,110.64174791140442,0.0
2022-06-20 01:00:00,27.8,26.5,18.8,24.9,27.8,4.578,6.725495,26.763299999999997,35.8303,16.666666666666668,8.0,166.66666666666666,0.06666666666666667,77.0,10.0,1013.0,55.0,12.666666666666666,17.0,1.0,,445.213713684082,6.63457751798091,112.44697551856606,37.222580979665125,25.554911489486692,5.116892703374227,10.003274149894715,109.61153802235921,0.0
2022-06-20 01:10:00,27.9,26.6,18.8,24.9,28.0,4.582,6.95942,26.771800000000002,35.876999999999995,16.61111111111111,8.0,167.77777777777777,0.06111111111111111,77.33333333333333,10.0,1013.0,50.833333333333336,12.61111111111111,17.0,1.0,,445.45360911402213,6.451437073777624,111.62345472281936,37.15906700644988,25.561072611105246,5.26172065784371,10.004235358264278,107.99892884280511,0.0
2022-06-20 01:20:00,27.3,26.4,19.1,24.8,27.6,4.594,6.904850000000001,26.723399999999998,35.762,16.555555555555557,8.0,168.88888888888889,0.05555555555555556,77.66666666666667,10.0,1013.0,46.66666666666667,12.555555555555555,17.0,1.0,,444.0649714748339,6.582519885618135,111.51561347875217,37.10546590805053,25.541214389801024,5.426885331471761,10.003804260889689,110.23387282053629,0.0
2022-06-20 01:30:00,27.3,26.3,19.3,24.8,27.3,4.549,6.873354999999999,26.2118,35.7537,16.5,8.0,170.0,0.05,78.0,10.0,1013.0,42.5,12.5,17.0,1.0,,450.03918273925785,6.525586862173458,112.07010955422611,37.04214559555054,25.5216543896993,5.167870186964671,10.003851227760316,110.63853457132976,0.0
2022-06-20 01:40:00,27.3,26.3,18.6,24.8,27.3,4.576,6.71696,25.606099999999998,35.921,16.444444444444443,8.0,171.11111111111111,0.044444444444444446,78.33333333333333,10.0,1013.0,38.333333333333336,12.444444444444445,17.0,1.0,,447.70398852468907,6.301335407057724,108.19891157742947,36.994385649363196,25.513343318303427,5.377018381754557,10.003046916325887,106.99455201466878,0.0
2022-06-20 01:50:00,27.2,26.3,18.9,24.7,27.4,4.569,6.984935,25.5582,36.067,16.38888888888889,8.0,172.22222222222223,0.03888888888888889,78.66666666666667,10.0,1013.0,34.16666666666667,12.38888888888889,17.0,1.0,,445.70148081461593,6.391390881242051,109.86263815066236,36.956862188975016,25.515312198003134,5.356308503945669,10.002962616284687,109.01083251953125,0.0
2022-06-20 02:00:00,27.5,26.3,19.3,24.7,27.5,4.578,6.9963049999999996,25.4436,36.1851,16.333333333333332,8.0,173.33333333333334,0.033333333333333326,79.0,10.0,1013.0,30.0,12.333333333333334,17.0,1.0,,443.88574334155555,6.483886502071963,113.66550919290316,36.915407549540205,25.54117088317871,5.431124890645345,10.004013554255168,108.56477377573648,0.0
2022-06-20 02:10:00,26.8,26.1,18.7,24.7,27.0,4.554,7.181265000000001,24.8394,36.159,16.27777777777778,8.0,174.44444444444446,0.027777777777777776,79.33333333333333,10.0,1013.0,25.833333333333336,12.277777777777779,17.0,1.0,,441.43604440623324,6.506312407221498,115.03472876855884,36.871641648610435,25.577770128250123,5.315042598247528,10.0039049243927,111.0758378346761,0.0
2022-06-20 02:20:00,27.2,26.2,19.0,24.7,27.3,4.563,7.18887,24.7746,36.2254,16.22222222222222,8.0,175.55555555555554,0.022222222222222213,79.66666666666667,10.0,1013.0,21.66666666666667,12.222222222222221,17.0,1.0,,442.2939147949219,6.3140055595683515,109.10935607500669,36.811128206617845,25.60219738882096,5.527741902734412,10.002225796746426,110.49005883743203,0.0
2022-06-20 02:30:00,27.0,26.2,18.7,24.7,27.2,4.59,6.944345,24.3969,36.3245,16.166666666666668,8.0,176.66666666666666,0.016666666666666663,80.0,10.0,1013.0,17.5,12.166666666666666,17.0,1.0,,443.0045746095153,6.397041488151766,114.8413662120582,36.75242575963338,25.657566458384196,5.538591573238373,10.002027804056803,108.57861548105875,0.0
2022-06-20 02:40:00,27.1,26.2,19.4,24.7,27.2,4.562,7.201134999999999,24.096700000000002,36.4676,16.11111111111111,8.0,177.77777777777777,0.011111111111111113,80.33333333333333,10.0,1013.0,13.333333333333343,12.11111111111111,17.0,1.0,,450.35878565223794,6.437561658185612,113.26158239458864,36.68726729557754,25.713399376914282,5.269613136752886,10.00219103340503,108.71255150534462,0.0
2022-06-20 02:50:00,26.9,26.1,18.9,24.7,27.1,4.522,7.21798,24.4976,36.554,16.055555555555557,8.0,178.88888888888889,0.00555555555555555,80.66666666666667,10.0,1013.0,9.166666666666671,12.055555555555555,17.0,1.0,,447.6269243367513,6.384895858872408,117.75867154008252,36.63173289616903,25.832776130040486,5.514459751447042,10.002803371747335,108.45727694193522,0.0
2022-06-20 03:00:00,26.7,26.0,18.7,24.6,26.9,4.549,7.575005,23.9935,36.518299999999996,16.0,8.0,180.0,0.0,81.0,10.0,1013.0,5.0,12.0,17.0,1.0,,445.73767658102105,6.582805009453983,113.82113823368051,36.57329798380534,26.025174140930176,5.4699353567759195,10.002609820365906,112.48168240865073,0.0
2022-06-20 03:10:00,26.9,26.0,19.0,24.6,27.0,4.542,7.5263599999999995,24.017,36.5851,16.055555555555557,7.888888888888889,181.44444444444446,0.005555555555555556,81.44444444444444,10.0,1013.1111111111111,9.222222222222221,12.166666666666666,16.72222222222222,1.1666666666666667,,446.68954559326176,6.523719665546201,116.14499017467605,36.52275456110637,26.195915355682377,5.418857609430949,10.00168632030487,108.50122536977133,0.0
2022-06-20 03:20:00,26.5,25.9,18.9,24.6,26.8,4.545,7.793795,24.0006,36.6529,16.11111111111111,7.777777777777778,182.88888888888889,0.011111111111111112,81.88888888888889,10.0,1013.2222222222222,13.444444444444445,12.333333333333334,16.444444444444443,1.3333333333333335,,442.4170048330022,6.789565323867367,113.08485285397975,36.4867107073466,26.336161108016967,5.364663267930348,10.002424087524414,109.06734981536866,0.0
2022-06-20 03:30:00,26.5,25.9,18.9,24.6,26.7,4.542,7.494215,24.209600000000002,36.707,16.166666666666668,7.666666666666667,184.33333333333334,0.01666666666666667,82.33333333333333,10.0,1013.3333333333334,17.666666666666668,12.5,16.166666666666668,1.5,,446.5283711961768,6.588523237112551,108.19293999149302,36.463110599517826,26.42016368230184,5.795163066387177,10.002183214823406,110.20169467926026,0.0
2022-06-20 03:40:00,26.0,25.8,19.1,24.5,26.5,4.54,7.686165,25.1736,36.6964,16.22222222222222,7.555555555555555,185.77777777777777,0.022222222222222223,82.77777777777777,10.0,1013.4444444444445,21.88888888888889,12.666666666666666,15.88888888888889,1.6666666666666667,,448.5620592244466,6.672019065517491,107.77331525770285,36.44212395985922,26.45532613754272,5.471538542111714,10.001391534805299,107.56105814615884,0.0
2022-06-20 03:50:00,25.8,25.6,19.0,24.5,26.1,4.553,7.858955,25.476599999999998,36.3637,16.27777777777778,7.444444444444445,187.22222222222223,0.02777777777777778,83.22222222222223,10.0,1013.5555555555555,26.11111111111111,12.833333333333334,15.61111111111111,1.8333333333333335,,454.46151468912757,6.716668662310994,110.62299860657944,36.253279279073084,26.54120679219564,6.375652996699015,10.069060564041138,52.48051183323065,0.0
2022-06-20 04:00:00,25.0,25.5,19.0,24.5,25.3,4.254,7.980119999999999,24.808799999999998,36.3123,16.333333333333332,7.333333333333333,188.66666666666666,0.03333333333333334,83.66666666666667,10.0,1013.6666666666666,30.333333333333336,13.0,15.333333333333334,2.0,,461.88904506990275,6.7010404705866575,118.97667656483623,35.49019627888997,27.790819520950315,7.783801995913187,11.034566853841145,1.000000238418579,0.0
2022-06-20 04:10:00,24.3,25.0,18.9,24.4,25.1,4.187,8.02406,24.7418,36.2812,16.38888888888889,7.222222222222222,190.11111111111111,0.038888888888888896,84.11111111111111,10.0,1013.7777777777778,34.55555555555556,13.166666666666666,15.055555555555555,2.166666666666667,,460.95197343595385,7.102162038020796,126.34914685642075,34.92577246627549,29.562593594988783,7.793800367189507,12.238850729384717,1.000000238418579,0.0
2022-06-20 04:20:00,24.7,25.2,18.9,24.4,25.1,4.213,7.994435,24.464199999999998,36.2778,16.444444444444443,7.111111111111111,191.55555555555554,0.044444444444444446,84.55555555555556,10.0,1013.8888888888889,38.77777777777778,13.333333333333334,14.777777777777779,2.3333333333333335,,462.3194195205864,7.036877190029554,117.85475138324803,34.38524226860922,31.382973132628557,8.024477265324098,13.046990757796284,1.000000238418579,0.0
2022-06-20 04:30:00,24.5,25.0,18.9,24.4,25.0,4.218,7.980684999999999,24.3035,36.412,16.5,7.0,193.0,0.05,85.0,10.0,1014.0,43.0,13.5,14.5,2.5,,479.45648669363436,6.785792282018285,111.56919499327235,33.926647930145265,32.04392426808675,7.547279300689698,13.836478277842204,1.000000238418579,0.0
2022-06-20 04:40:00,24.2,24.8,18.8,24.3,24.9,4.191,7.470735,24.2532,36.3732,16.555555555555557,6.888888888888889,194.44444444444446,0.05555555555555556,85.44444444444444,10.0,1014.1111111111111,47.22222222222222,13.666666666666666,14.222222222222221,2.666666666666667,,467.6919291178386,6.692010946004404,109.19888941015901,33.62971050262451,32.003860263824464,7.300334274768829,14.323695217768352,1.000000238418579,0.0
2022-06-20 04:50:00,23.7,24.4,18.6,24.3,24.8,4.168,7.27719,24.6175,36.228300000000004,16.61111111111111,6.777777777777778,195.88888888888889,0.061111111111111116,85.88888888888889,10.0,1014.2222222222222,51.44444444444444,13.833333333333334,13.944444444444445,2.8333333333333335,,468.01161354854196,6.412993594145371,115.99325719456215,33.49246957778931,31.9095982837677,6.782081339359283,14.482725731531778,1.000000238418579,0.0
2022-06-20 05:00:00,23.6,24.3,18.8,24.3,24.7,4.182,7.54666,25.177,36.1484,16.666666666666668,6.666666666666667,197.33333333333334,0.06666666666666668,86.33333333333333,10.0,1014.3333333333334,55.66666666666667,14.0,13.666666666666668,3.0,,468.2039791238719,6.573724215098021,120.26802053699384,33.28694379170736,33.19847983678182,7.6325688942273455,14.442198362350464,1.000000238418579,0.0
2022-06-20 05:10:00,23.5,24.2,19.0,24.3,24.6,4.194,7.70455,25.865999999999996,35.9688,16.72222222222222,6.555555555555555,198.77777777777777,0.07222222222222223,86.77777777777777,10.0,1014.4444444444445,59.88888888888889,14.166666666666668,13.38888888888889,3.166666666666667,,470.39985361735023,6.660369710127513,125.66121517181395,33.114007975260414,34.29840632756551,8.305758043130238,14.38912828763326,1.000000238418579,0.0
2022-06-20 05:20:00,23.6,24.3,19.0,24.3,24.7,4.231,7.52131,27.0262,35.2579,16.77777777777778,6.444444444444445,200.22222222222223,0.07777777777777779,87.22222222222223,10.0,1014.5555555555555,64.11111111111111,14.333333333333334,13.11111111111111,3.3333333333333335,,467.1377300850002,6.954923939624075,122.80583396071094,33.052712551700616,34.802067301807504,7.714984964203964,14.530055339583933,1.000000238418579,0.0
2022-06-20 05:30:00,24.1,24.5,19.1,24.3,24.7,4.185,7.57832,27.721600000000002,34.3945,16.833333333333332,6.333333333333334,201.66666666666666,0.08333333333333334,87.66666666666667,10.0,1014.6666666666666,68.33333333333334,14.5,12.833333333333334,3.5,,460.3272770531157,7.127213419731234,115.64509056276401,33.18856687667844,34.7414076888703,7.665080347042782,14.442111122884896,1.000000238418579,0.0
2022-06-20 05:40:00,24.6,25.0,19.2,24.3,24.8,4.208,7.24368,28.105700000000002,34.0584,16.88888888888889,6.222222222222222,203.11111111111111,0.08888888888888889,88.11111111111111,10.0,1014.7777777777778,72.55555555555556,14.666666666666668,12.555555555555557,3.666666666666667,,454.59477607727047,6.700053196094423,109.47237894077527,33.289732012140746,33.65852845977334,7.273925790814149,14.454059148568163,1.000000238418579,0.0
2022-06-20 05:50:00,24.7,25.1,19.2,24.3,24.9,4.178,7.485639999999999,29.691700000000004,33.576,16.944444444444443,6.111111111111111,204.55555555555554,0.09444444444444446,88.55555555555556,10.0,1014.8888888888889,76.77777777777779,14.833333333333334,12.277777777777779,3.8333333333333335,,445.527620039315,6.615093260175091,107.6387849859464,33.314435456489605,32.30825032875186,7.044732296505913,14.550335295187319,1.000000238418579,0.0
2022-06-20 06:00:00,24.3,24.9,19.0,24.3,24.9,4.264,7.18533,30.2036,32.8229,17.0,6.0,206.0,0.1,89.0,10.0,1015.0,81.0,15.0,12.0,4.0,,450.3107172998889,6.402084372982835,110.74643924597537,32.97299599965413,34.877369283040366,7.900538767973582,14.99863790512085,1.000000238418579,0.0
2022-06-20 06:10:00,23.7,24.5,18.8,24.3,24.8,4.247,8.411840000000002,30.409100000000002,32.2428,17.333333333333332,6.0,208.55555555555554,0.09444444444444446,87.22222222222223,10.0,1015.0,76.94444444444444,14.944444444444445,11.722222222222221,4.111111111111111,,454.20226684570315,6.45575412281489,118.51592991306283,32.499270051320394,36.197144018809,7.751836975415547,15.137584139506021,1.000000238418579,0.0
2022-06-20 06:20:00,23.9,24.5,19.0,24.3,24.8,4.25,6.838325,30.6384,31.8205,17.666666666666668,6.0,211.11111111111111,0.08888888888888889,85.44444444444444,10.0,1015.0,72.88888888888889,14.88888888888889,11.444444444444445,4.222222222222222,,462.4797142502357,6.459484378510275,165.57352721133475,32.033923352559405,36.49935400644938,8.283554349740346,15.229069066047668,1.000000238418579,0.0
2022-06-20 06:30:00,23.6,24.4,19.1,24.3,24.7,4.244,7.055325000000001,30.062099999999997,32.1336,18.0,6.0,213.66666666666666,0.08333333333333334,83.66666666666667,10.0,1015.0,68.83333333333333,14.833333333333334,11.166666666666666,4.333333333333333,,494.6133395305008,6.4884880028944325,174.20270676946586,31.82934055277554,37.6707203729228,8.788198644405648,15.51890880256175,1.000000238418579,0.0
2022-06-20 06:40:00,23.8,24.5,19.1,24.3,24.7,4.271,6.4331000000000005,31.607499999999998,32.3136,18.333333333333332,6.0,216.22222222222223,0.07777777777777778,81.88888888888889,10.0,1015.0,64.77777777777777,14.777777777777779,10.88888888888889,4.444444444444445,,447.6039194742839,6.694719166782616,149.23599196698032,31.61574470837911,37.09758162180583,7.807153425216674,15.89279830614726,1.000000238418579,0.0
2022-06-20 06:50:00,23.5,24.3,18.9,24.3,24.7,4.255,5.620675,32.316199999999995,31.727899999999998,18.666666666666668,6.0,218.77777777777777,0.07222222222222223,80.11111111111111,10.0,1015.0,60.72222222222222,14.722222222222221,10.61111111111111,4.555555555555555,,446.09399815000336,6.354930528166603,271.5540050092794,31.491082324981686,35.28620716094971,7.367677346865337,15.823770920435587,1.000000238418579,0.0
2022-06-20 07:00:00,23.8,24.4,19.0,24.3,24.7,4.272,6.65496,32.7709,30.979300000000002,19.0,6.0,221.33333333333334,0.06666666666666667,78.33333333333333,10.0,1015.0,56.666666666666664,14.666666666666666,10.333333333333334,4.666666666666667,,443.1723374921427,6.39527055422465,572.6599474080404,31.47081973393758,34.50265045801798,6.635877798398336,15.809041326840719,1.000000238418579,0.0
2022-06-20 07:10:00,24.0,24.6,19.2,24.4,24.8,4.25,5.65405,33.2857,30.504700000000003,19.333333333333332,6.0,223.88888888888889,0.06111111111111111,76.55555555555556,10.0,1015.0,52.611111111111114,14.61111111111111,10.055555555555555,4.777777777777778,,442.8429091389974,5.805419359382263,507.79205369507525,31.5621199353536,33.88051155726115,6.530789383252461,15.867395822207133,1.000000238418579,0.0
2022-06-20 07:20:00,24.3,24.9,19.3,24.5,25.0,4.248,5.833,33.8267,30.2642,19.666666666666668,6.0,226.44444444444446,0.05555555555555556,74.77777777777777,10.0,1015.0,48.55555555555556,14.555555555555555,9.777777777777779,4.888888888888889,,446.4833724572192,6.0547072656338035,396.76848282877603,31.563500341431705,33.91797666440065,7.430874952895271,15.983918457349143,1.000000238418579,0.0
2022-06-20 07:30:00,24.5,25.0,19.3,24.5,25.0,4.257,6.21667,34.316700000000004,30.0551,20.0,6.0,229.0,0.05,73.0,10.0,1015.0,44.5,14.5,9.5,5.0,,444.07186819289547,6.1520498466997635,328.7633429771967,31.647227781725842,34.11693667315833,7.952683355269177,16.200868715773964,1.000000238418579,0.0
2022-06-20 07:40:00,24.8,25.3,19.2,24.6,25.2,4.22,6.38841,34.2834,29.9709,20.333333333333332,6.0,231.55555555555554,0.044444444444444446,71.22222222222223,10.0,1015.0,40.44444444444444,14.444444444444445,9.222222222222221,5.111111111111111,,447.8514048258464,6.347204369986798,262.8480078935354,31.745230175654093,34.129539794921875,7.763203082084655,16.329976704915364,1.000000238418579,0.0
2022-06-20 07:50:00,25.1,25.5,19.1,24.6,25.3,4.245,6.002065,34.0927,29.9255,20.666666666666668,6.0,234.11111111111111,0.03888888888888889,69.44444444444444,10.0,1015.0,36.388888888888886,14.38888888888889,8.944444444444445,5.222222222222222,,454.8817110539579,6.355309908484335,197.0672611848648,31.73840277671814,34.17848634084066,8.033683630625408,16.444417406717935,1.000000238418579,0.0
2022-06-20 08:00:00,25.2,25.6,19.2,24.6,25.4,4.229,5.935005,34.8983,29.8202,21.0,6.0,236.66666666666666,0.033333333333333326,67.66666666666667,10.0,1015.0,32.33333333333333,14.333333333333334,8.666666666666668,5.333333333333333,,437.84546735741634,6.514499525902634,153.28824454140528,31.770257794062296,34.23561991373698,7.946122664610544,16.443794237772625,1.000000238418579,0.0
2022-06-20 08:10:00,25.7,26.0,19.3,24.7,25.5,4.246,6.430185,34.9949,29.613599999999998,21.333333333333336,6.0,239.22222222222223,0.027777777777777776,65.88888888888889,10.0,1015.0,28.27777777777778,14.277777777777779,8.38888888888889,5.444444444444445,,442.0148301188151,6.52694626482193,123.22990067368846,31.75871663093567,34.20147438049317,8.25435407002767,16.265117305119833,1.000000238418579,0.0
2022-06-20 08:20:00,26.0,26.2,19.2,24.8,25.6,4.273,5.688805,35.3067,29.4569,21.666666666666668,6.0,241.77777777777777,0.022222222222222213,64.11111111111111,10.0,1015.0,24.22222222222222,14.222222222222221,8.11111111111111,5.555555555555555,,440.968131292935,6.530878201325734,121.7092943318685,31.63803455034892,34.28772731781006,8.040511150360107,16.396773993174236,1.000000238418579,0.0
2022-06-20 08:30:00,25.7,26.1,18.6,24.8,25.6,4.29,4.815725,35.799099999999996,29.365699999999997,22.0,6.0,244.33333333333334,0.016666666666666663,62.333333333333336,10.0,1015.0,20.166666666666664,14.166666666666666,7.833333333333334,5.666666666666666,,436.08075434191477,6.161384840523455,104.31966995002185,31.633485047022504,33.19406399408976,7.008352888425191,16.323707981109617,1.000000238418579,0.0
2022-06-20 08:40:00,25.6,26.0,19.0,24.8,25.6,4.243,4.86847,36.4627,29.1195,22.333333333333336,6.0,246.88888888888889,0.011111111111111113,60.55555555555556,10.0,1015.0,16.111111111111114,14.11111111111111,7.555555555555556,5.777777777777778,,441.668019917806,6.862832375825462,99.42313456842456,31.663598518371582,32.375962584813436,6.906761404673259,16.148784790039063,1.000000238418579,0.0
2022-06-20 08:50:00,25.9,26.3,19.3,24.9,25.7,4.225,4.802085,36.5685,29.1406,22.666666666666668,6.0,249.44444444444446,0.00555555555555555,58.77777777777778,10.0,1015.0,12.055555555555557,14.055555555555555,7.277777777777779,5.888888888888889,,440.6139658118938,7.12665496754781,109.78304939076051,31.77975785891215,31.808964112599693,6.793731668790182,16.22028974533081,2.521732179323832,0.0
2022-06-20 09:00:00,26.4,26.6,19.2,24.9,25.9,4.23,4.5908549999999995,36.685,29.247500000000002,23.0,6.0,252.0,0.0,57.0,10.0,1015.0,8.0,14.0,7.0,6.0,,442.7149397786458,7.1665940062205,167.59587025960286,31.863999659220376,31.65116596221924,6.439395112991333,16.178692143758138,4.912105740308762,0.0
2022-06-20 09:10:00,26.4,26.5,18.8,24.9,25.9,4.322,10.032695,36.7372,29.9827,23.38888888888889,6.444444444444445,253.5,0.0,56.166666666666664,10.0,1014.9444444444445,8.11111111111111,14.055555555555555,7.555555555555555,6.055555555555555,,439.40584715042985,6.577669001662798,176.48878546935688,31.888110500971475,30.233439884185792,5.274322774410248,16.065854895909627,4.270557819604873,0.0
2022-06-20 09:20:00,26.8,26.8,19.2,24.9,25.9,4.282,3.71762,36.891000000000005,30.9407,23.77777777777778,6.888888888888889,255.0,0.0,55.333333333333336,10.0,1014.8888888888889,8.222222222222221,14.11111111111111,8.11111111111111,6.111111111111111,,437.91485281056373,5.8045553397324126,146.62558268854175,31.91690730730692,29.03688073158264,4.908497208754222,16.053456274668378,2.6398765714963277,0.0
2022-06-20 09:30:00,26.9,27.0,19.2,25.0,26.1,4.266,3.7042450000000002,36.7062,31.495800000000003,24.166666666666668,7.333333333333333,256.5,0.0,54.5,10.0,1014.8333333333334,8.333333333333334,14.166666666666666,8.666666666666666,6.166666666666667,,434.16761188024765,5.406764016676758,120.97846507293357,31.956925535202025,28.794503313700357,5.2272609798113505,16.003999587694803,1.8905614564816158,0.0
2022-06-20 09:40:00,26.9,27.0,19.0,25.0,26.1,4.324,3.75062,35.6565,32.1,24.555555555555557,7.777777777777778,258.0,0.0,53.666666666666664,10.0,1014.7777777777778,8.444444444444445,14.222222222222221,9.222222222222221,6.222222222222222,,434.00550027197534,5.105374379485125,128.38907152358357,32.16139957769244,28.833671508843082,5.111219232030761,15.836147096254948,1.4880724079378909,0.0
2022-06-20 09:50:00,26.8,26.9,18.7,25.0,26.1,4.316,4.750719999999999,36.3184,32.3937,24.944444444444443,8.222222222222221,259.5,0.0,52.833333333333336,10.0,1014.7222222222222,8.555555555555555,14.277777777777779,9.777777777777779,6.277777777777778,,434.97869663626886,4.779988120142756,140.2717501879901,32.33494579135782,28.61410659214807,5.067576014162059,15.649365166119159,4.994984579332448,0.0
2022-06-20 10:00:00,27.9,26.7,18.7,25.0,27.8,4.608,3.83772,36.035000000000004,32.5235,25.333333333333332,8.666666666666666,261.0,0.0,52.0,10.0,1014.6666666666666,8.666666666666666,14.333333333333334,10.333333333333332,6.333333333333333,,439.740159238618,4.8276544952392575,152.1391461690267,32.54144949595133,28.182777942021687,5.0305435705184935,15.559195707639057,11.538696576754251,0.0
2022-06-20 10:10:00,28.0,26.7,19.2,25.1,27.9,4.623,4.84199,36.2281,32.4245,25.72222222222222,9.11111111111111,262.5,0.0,51.166666666666664,10.0,1014.6111111111111,8.777777777777779,14.38888888888889,10.88888888888889,6.388888888888889,,440.782814839681,4.881957506433045,209.54208276005116,32.753509572347006,28.023904682795205,5.023005552689234,15.225364979108175,61.17629375775655,0.0
2022-06-20 10:20:00,28.1,26.8,19.4,25.1,28.2,4.607,3.847555,36.4812,32.3825,26.11111111111111,9.555555555555555,264.0,0.0,50.333333333333336,10.0,1014.5555555555555,8.88888888888889,14.444444444444445,11.444444444444443,6.444444444444445,,436.80974714608027,5.3578885413159085,285.43705644984703,33.02424411137899,27.652789503733317,4.749249430894851,14.27488655567169,50.99258807500203,0.0
2022-06-20 10:30:00,28.3,27.0,19.1,25.2,28.4,4.611,4.488965,35.887299999999996,32.4246,26.5,10.0,265.5,0.0,49.5,10.0,1014.5,9.0,14.5,12.0,6.5,,429.91442565567195,5.617583728631337,344.83949574788414,33.179133580525715,26.79784409840902,4.902415896654129,13.551772616704307,33.45547849973043,0.0
2022-06-20 10:40:00,28.3,27.0,18.6,25.3,28.3,4.609,4.233725,35.911,32.5138,26.88888888888889,10.444444444444445,267.0,0.0,48.666666666666664,10.0,1014.4444444444445,9.11111111111111,14.555555555555555,12.555555555555555,6.555555555555555,,442.62193033854163,6.424026086855743,269.28730813193454,33.36728703180949,26.45455786069234,4.6101583512624105,12.808935257593792,63.44355841318767,0.0
2022-06-20 10:50:00,27.9,27.0,18.9,25.3,28.2,4.595,3.9794600000000004,36.2807,32.5487,27.27777777777778,10.88888888888889,268.5,0.0,47.833333333333336,10.0,1014.3888888888889,9.222222222222221,14.61111111111111,13.11111111111111,6.611111111111111,,442.4037181940689,6.679973067453974,201.49643707189185,33.43453944842021,26.547703915381618,4.803137815937851,12.042687653359913,69.43878964173878,0.0
2022-06-20 11:00:00,28.5,27.1,19.3,25.4,28.4,4.611,3.8456699999999997,36.239999999999995,32.539,27.666666666666668,11.333333333333332,270.0,0.0,47.0,10.0,1014.3333333333334,9.333333333333334,14.666666666666666,13.666666666666666,6.666666666666667,,436.9959035801456,7.02822697006115,154.0536170658098,33.575123698503724,26.520780466328297,4.812893678256235,11.553238603051465,66.95706220248805,0.0
2022-06-20 11:10:00,28.5,27.2,18.8,25.5,28.6,4.618,3.49215,35.7418,32.4918,28.055555555555557,11.777777777777779,271.5,0.0,46.166666666666664,10.0,1014.2777777777778,9.444444444444445,14.722222222222221,14.222222222222221,6.722222222222222,,430.58772837320964,6.58541844924291,112.47284280141193,33.55170977274577,26.551956453323363,4.686029971440633,11.319237791697184,83.20185319900513,0.0
2022-06-20 11:20:00,28.1,27.2,18.7,25.6,28.3,4.613,3.64649,35.7943,32.603300000000004,28.444444444444443,12.222222222222221,273.0,0.0,45.333333333333336,10.0,1014.2222222222222,9.555555555555555,14.777777777777779,14.777777777777777,6.777777777777778,,436.19742349208093,6.795099306847416,93.97611922528111,33.45819037119547,26.679119701385503,4.2710362637043,11.347307513554892,89.40234275817872,0.0
2022-06-20 11:30:00,28.5,27.3,19.3,25.7,28.5,4.621,3.43602,35.7425,32.5886,28.833333333333332,12.666666666666666,274.5,0.0,44.5,10.0,1014.1666666666666,9.666666666666666,14.833333333333334,15.333333333333332,6.833333333333333,,439.6366013029252,6.955177279784854,68.50424860948897,33.468099721272786,27.098542528152468,4.423857011795044,11.242042101224262,97.67631224314371,0.0
2022-06-20 11:40:00,28.5,27.3,19.0,25.7,28.5,4.598,3.5159599999999998,35.8695,32.5746,29.22222222222222,13.11111111111111,276.0,0.0,43.666666666666664,10.0,1014.1111111111111,9.777777777777779,14.88888888888889,15.888888888888888,6.888888888888889,,433.4460089111329,7.062605533599853,49.43234385808309,33.62879497528076,26.713385289510093,4.8385047479470575,10.843378136952719,90.01910950978598,0.0
2022-06-20 11:50:00,28.4,27.3,18.9,25.6,28.4,4.569,3.65538,35.448,32.3825,29.61111111111111,13.555555555555555,277.5,0.0,42.833333333333336,10.0,1014.0555555555555,9.88888888888889,14.944444444444445,16.444444444444443,6.944444444444445,,437.0720674536694,6.395305994338235,34.440912329248114,33.81232534408569,26.215562216440837,4.667093404134114,10.418709381421406,125.26092068990071,0.0
2022-06-20 12:00:00,28.5,27.3,18.8,25.6,28.4,4.602,3.7635300000000003,35.1871,32.4697,30.0,14.0,279.0,0.0,42.0,10.0,1014.0,10.0,15.0,17.0,7.0,,428.338675754591,6.302561362584433,27.4072989654541,33.776984272003176,26.1034259001414,4.669494820038478,10.216987686157227,116.96916886647541,160.0
2022-06-20 12:10:00,29.1,27.4,19.3,25.6,28.8,4.623,3.7482149999999996,34.958600000000004,32.5878,30.055555555555557,13.944444444444445,279.6111111111111,0.0,41.833333333333336,10.0,1013.9444444444445,9.944444444444445,15.055555555555555,16.88888888888889,7.055555555555555,,430.68814575195313,6.8194992736908,33.322048123569814,33.78737973531087,26.041658096313476,4.535513574282328,10.11090098063151,99.62831236521404,0.0
2022-06-20 12:20:00,28.9,27.5,19.4,25.7,28.9,4.591,3.63238,34.9386,32.646100000000004,30.11111111111111,13.88888888888889,280.22222222222223,0.0,41.666666666666664,10.0,1013.8888888888889,9.88888888888889,15.11111111111111,16.77777777777778,7.111111111111111,,427.51665835325747,6.7060679174143045,34.85759695915179,33.89092231750489,25.898834028244018,4.43974559545517,10.054833574295044,116.18151769002279,0.0
2022-06-20 12:30:00,29.2,27.6,18.8,25.7,29.1,4.614,3.78902,34.8459,32.5553,30.166666666666668,13.833333333333334,280.8333333333333,0.0,41.5,10.0,1013.8333333333334,9.833333333333334,15.166666666666666,16.666666666666668,7.166666666666667,,428.751909232304,5.876153225104014,32.96490889867147,33.9773902130127,25.90861678441366,4.594363216956457,10.080270530382792,129.84981309254962,0.0
2022-06-20 12:40:00,29.0,27.5,18.7,25.7,28.9,4.637,4.02698,35.1576,32.4881,30.22222222222222,13.777777777777779,281.44444444444446,0.0,41.333333333333336,10.0,1013.7777777777778,9.777777777777779,15.222222222222221,16.555555555555557,7.222222222222222,,428.89574517261025,5.23817297842543,28.353117683701594,34.11135498682658,25.94503740310669,4.974216965039571,10.402818762461344,115.65750600179035,0.0
2022-06-20 12:50:00,29.8,27.7,18.7,25.6,29.4,4.636,4.695945,34.7292,32.427,30.27777777777778,13.722222222222221,282.05555555555554,0.0,41.166666666666664,10.0,1013.7222222222222,9.722222222222221,15.277777777777779,16.444444444444443,7.277777777777778,,433.35083556306256,4.916498922840818,37.566551434831936,34.271034528348196,25.74997483349685,4.9247608486754215,10.284380129298158,115.5943909521086,0.0
2022-06-20 13:00:00,29.5,27.7,19.1,25.6,29.4,4.59,4.18244,34.2465,32.4915,30.333333333333332,13.666666666666666,282.6666666666667,0.0,41.0,10.0,1013.6666666666666,9.666666666666666,15.333333333333334,16.333333333333332,7.333333333333333,,423.4662091625696,4.966212453545824,36.181271453577246,34.30889558792114,25.752478017807004,5.091823008060455,10.131552844047546,139.06195629119873,0.0
2022-06-20 13:10:00,29.8,27.8,19.4,25.7,29.6,4.609,4.144885,34.403,32.5843,30.38888888888889,13.61111111111111,283.27777777777777,0.0,40.833333333333336,10.0,1013.6111111111111,9.61111111111111,15.38888888888889,16.22222222222222,7.388888888888889,,415.7561390247564,4.6707327336173945,36.325495223567984,34.31896404266357,25.989781694412233,5.003058029810587,10.066561574935914,111.93837651570638,0.0
2022-06-20 13:20:00,30.5,28.1,19.1,25.7,30.3,4.603,4.160575,34.1391,32.3421,30.444444444444443,13.555555555555555,283.8888888888889,0.0,40.666666666666664,10.0,1013.5555555555555,9.555555555555555,15.444444444444445,16.11111111111111,7.444444444444445,,424.25448740641275,4.36563081459137,35.10764216514631,34.37214099884033,25.815710420608518,5.23029301961263,10.033952740033468,119.51055541992189,0.0
2022-06-20 13:30:00,30.3,28.0,18.7,25.6,30.1,4.621,4.113145,34.3519,32.2451,30.5,13.5,284.5,0.0,40.5,10.0,1013.5,9.5,15.5,16.0,7.5,,429.45573364257814,4.33357201774915,44.97006332397461,34.408565260569254,25.744958391189577,5.12211460908254,10.027905993461609,105.06300935109456,0.0
2022-06-20 13:40:00,30.3,28.0,18.9,25.6,30.1,4.642,3.8116100000000004,34.4681,32.4207,30.555555555555557,13.444444444444445,285.1111111111111,0.0,40.333333333333336,10.0,1013.4444444444445,9.444444444444445,15.555555555555555,15.88888888888889,7.555555555555555,,421.84399505966013,4.288766158064879,32.16929789478496,34.52545097986857,25.332746934890746,4.6532058584690095,10.01912783463796,121.21190975189208,0.0
2022-06-20 13:50:00,30.1,27.9,18.8,25.6,29.8,4.611,4.05743,34.154,32.4504,30.61111111111111,13.38888888888889,285.72222222222223,0.0,40.166666666666664,10.0,1013.3888888888889,9.38888888888889,15.61111111111111,15.777777777777779,7.611111111111111,,421.7697029447007,4.122506853402671,28.668959483292145,34.68188926696777,25.120243530273438,4.851700568993886,10.023455869356791,115.46090269724527,0.0
2022-06-20 14:00:00,31.0,28.1,19.0,25.6,30.5,4.632,3.845075,33.622,32.5437,30.666666666666668,13.333333333333334,286.3333333333333,0.0,40.0,10.0,1013.3333333333334,9.333333333333334,15.666666666666666,15.666666666666666,7.666666666666667,,418.0564933583928,4.026085309012461,32.85593231141904,34.819898757934574,24.693539978663125,5.018855938911438,10.004884433746337,140.23343718210856,0.0
2022-06-20 14:10:00,31.0,28.2,19.4,25.7,30.6,4.647,3.7229599999999996,33.9801,32.5015,30.72222222222222,13.277777777777779,286.94444444444446,0.0,39.833333333333336,10.0,1013.2777777777778,9.277777777777779,15.722222222222221,15.555555555555555,7.722222222222222,,423.88578737105445,3.9326583379271343,38.37262225242658,34.857506593068436,24.34143247286479,4.164119074742,10.33282563050588,98.53004222869873,0.0
2022-06-20 14:20:00,30.2,28.1,19.0,25.7,30.1,4.635,3.5509999999999997,33.5753,32.4771,30.77777777777778,13.222222222222221,287.55555555555554,0.0,39.666666666666664,10.0,1013.2222222222222,9.222222222222221,15.777777777777779,15.444444444444445,7.777777777777778,,421.2522271728516,3.623945553774214,42.71475368952347,34.833330109914144,24.542181940078734,4.511346080700557,10.540013936360676,104.81828356424967,0.0
2022-06-20 14:30:00,30.5,28.1,18.8,25.6,30.3,4.607,3.48543,33.890100000000004,32.5169,30.833333333333332,13.166666666666666,288.1666666666667,0.0,39.5,10.0,1013.1666666666666,9.166666666666666,15.833333333333334,15.333333333333334,7.833333333333333,,419.90487882066043,3.6263135680573138,48.75508663274474,34.8658805847168,24.68018546740214,4.2276383244991305,10.263779339790343,141.1218593978882,0.0
2022-06-20 14:40:00,30.9,28.1,18.9,25.6,30.5,4.638,3.535465,33.894400000000005,32.5483,30.88888888888889,13.11111111111111,288.77777777777777,0.0,39.333333333333336,10.0,1013.1111111111111,9.11111111111111,15.88888888888889,15.222222222222221,7.888888888888889,,423.85471254896845,3.272360147237778,55.70727313359579,34.999765453338625,23.940799153645834,4.321086452802023,9.939332737922669,102.57785608927409,0.0
2022-06-20 14:50:00,30.6,28.1,18.9,25.6,30.5,4.631,3.38281,33.4802,32.497699999999995,30.944444444444443,13.055555555555555,289.3888888888889,0.0,39.166666666666664,10.0,1013.0555555555555,9.055555555555555,15.944444444444445,15.11111111111111,7.944444444444445,,424.43884228585773,3.3048886302433447,58.76362217865422,35.13206439971924,23.448585373560586,4.587270934184392,9.817085561752318,115.52168492635091,0.0
2022-06-20 15:00:00,31.1,28.1,19.0,25.5,30.4,4.677,3.4525799999999998,33.6086,32.3622,31.0,13.0,290.0,0.0,39.0,10.0,1013.0,9.0,16.0,15.0,8.0,,424.1020008166083,3.106991446058629,57.87394645044359,35.24296311696371,23.199185536702473,4.518278888861338,9.897997930844625,110.26582337697349,0.0
2022-06-20 15:10:00,32.1,28.5,19.0,25.5,31.4,4.6,3.478065,33.7427,32.3662,30.666666666666668,12.833333333333334,274.94444444444446,0.0,40.111111111111114,9.944444444444445,1013.0,10.944444444444445,16.055555555555557,15.0,7.611111111111111,,429.7720326305571,2.8842093934851176,61.159324272931634,35.3090967241923,23.106830240885415,4.8480922937393185,10.015492345492046,103.42350173950194,0.0
2022-06-20 15:20:00,31.5,28.2,18.9,25.5,30.7,4.645,3.731975,33.550200000000004,32.353699999999996,30.333333333333332,12.666666666666666,259.8888888888889,0.0,41.22222222222222,9.88888888888889,1013.0,12.88888888888889,16.11111111111111,15.0,7.222222222222222,,424.14547485351557,2.926920571118425,62.3607610497771,35.349141686757406,22.54930921236674,4.361587151288986,10.007759799957276,114.78506292978923,0.0
2022-06-20 15:30:00,31.3,28.4,19.2,25.5,31.3,4.62,3.53926,33.5423,32.328,30.0,12.5,244.83333333333334,0.0,42.333333333333336,9.833333333333334,1013.0,14.833333333333332,16.166666666666668,15.0,6.833333333333333,,420.29035242190304,2.8622203867044824,65.69479839712886,35.36779631932576,22.567346725463867,4.413431694110235,9.974638101259867,231.9857915496826,0.0
2022-06-20 15:40:00,31.7,28.4,19.1,25.5,31.3,4.621,3.068075,33.5461,32.3256,29.666666666666668,12.333333333333334,229.77777777777777,0.0,43.44444444444444,9.777777777777779,1013.0,16.77777777777778,16.22222222222222,15.0,6.444444444444445,,433.4871672601809,2.8198304481156127,63.68569705284248,35.52573277791341,22.11277931213379,3.7485385298728944,9.968368021647136,136.55052795410157,0.0
2022-06-20 15:50:00,32.5,28.4,19.1,25.5,31.3,4.646,2.95382,33.4161,32.222,29.333333333333332,12.166666666666666,214.72222222222223,0.0,44.55555555555556,9.722222222222221,1013.0,18.72222222222222,16.27777777777778,15.0,6.055555555555555,,430.5385724894206,2.7078218738372715,64.82116907971053,35.63767200469971,21.340449902216594,3.4880331707000733,10.036534574826558,113.65404729207357,0.0
2022-06-20 16:00:00,31.2,28.3,19.0,25.5,31.0,4.66,2.983285,33.3211,32.2612,29.0,12.0,199.66666666666669,0.0,45.666666666666664,9.666666666666666,1013.0,20.666666666666664,16.333333333333332,15.0,5.666666666666666,,416.13413901236254,2.7540225342347386,68.59826813614265,37.50638060958273,20.20912266609348,3.209357853332204,10.083336111051318,103.76082161114032,0.0
2022-06-20 16:10:00,32.6,28.6,19.2,25.5,31.7,4.698,2.8206300000000004,33.2461,32.37,28.666666666666668,11.833333333333334,184.61111111111111,0.0,46.77777777777778,9.61111111111111,1013.0,22.61111111111111,16.38888888888889,15.0,5.277777777777778,,409.6488306260383,2.6530471238645457,74.96810707243148,37.24884541193644,19.554719060262045,3.316868944565455,9.954410084088645,150.60580768585206,0.0
2022-06-20 16:20:00,32.9,28.7,19.0,25.4,32.0,4.664,3.457725,32.9393,32.5951,28.333333333333332,11.666666666666666,169.55555555555554,0.0,47.888888888888886,9.555555555555555,1013.0,24.555555555555557,16.444444444444443,15.0,4.888888888888889,,418.72525614420573,3.2000425460985156,75.08988954985884,36.864861825307216,20.0717372639974,3.4556150436401367,9.68937332312266,151.54566101074218,0.0
2022-06-20 16:30:00,32.7,28.8,19.2,25.4,32.1,4.647,3.787615,32.450900000000004,32.6936,28.0,11.5,154.5,0.0,49.0,9.5,1013.0,26.5,16.5,15.0,4.5,,419.63208830384,3.452715687906675,89.14067211560611,36.59175336837769,22.18839480717977,4.266696606477102,9.558669484456379,112.25409233093262,0.0
