,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-20 16:40:00,32.4,28.6,19.0,25.4,31.7,4.665,3.7975749999999997,32.2217,32.826,27.666666666666668,11.333333333333334,139.44444444444446,0.0,50.111111111111114,9.444444444444445,1013.0,28.444444444444443,16.555555555555557,15.0,4.111111111111111,,421.7343786235239,3.862925964122438,97.487803794516,36.377572224934895,23.34400115331014,4.07070407907168,9.694008617401124,108.11294456481934,0.0
2022-06-20 16:50:00,32.7,28.8,19.0,25.4,32.1,4.657,3.720365,31.8637,32.986000000000004,27.333333333333332,11.166666666666666,124.38888888888889,0.0,51.22222222222222,9.38888888888889,1013.0,30.38888888888889,16.61111111111111,15.0,3.7222222222222223,,424.1402271525065,3.9551907041988805,106.74856859196377,36.1770532544454,23.679395497639973,3.9665699168046316,9.870377736091614,106.39723676045735,0.0
2022-06-20 17:00:00,32.7,28.6,19.0,25.4,31.8,4.63,3.7186,31.559199999999997,33.117599999999996,27.0,11.0,109.33333333333334,0.0,52.33333333333333,9.333333333333334,1013.0,32.33333333333333,16.666666666666668,15.0,3.333333333333333,,420.64668371792493,3.9645405836900074,110.60401284535726,35.98850890477498,23.92244014422099,4.255514256159464,9.96189094543457,106.27403822580973,0.0
2022-06-20 17:10:00,32.7,28.7,19.0,25.4,31.9,4.645,3.86404,31.445600000000002,33.2485,26.666666666666664,10.833333333333332,94.27777777777777,0.0,53.44444444444444,9.277777777777779,1013.0,34.27777777777778,16.72222222222222,15.0,2.9444444444444446,,417.1547123981344,4.099847801418628,112.0744181575883,35.761610991160076,24.213335491816203,4.078849637508393,10.017669067382812,108.8841096496582,0.0
2022-06-20 17:20:00,33.0,28.7,19.2,25.4,32.2,4.653,4.187935,30.988999999999997,33.3409,26.333333333333332,10.666666666666666,79.22222222222223,0.0,54.55555555555556,9.222222222222221,1013.0,36.22222222222222,16.77777777777778,15.0,2.5555555555555554,,422.7931649780274,4.118381645113734,112.73166946238716,35.482304350535074,24.86825889269511,4.173120129108429,10.07134825706482,109.64769182840982,0.0
2022-06-20 17:30:00,32.5,28.7,18.9,25.4,32.0,4.635,4.084855,30.330399999999997,33.4654,26.0,10.5,64.16666666666666,0.0,55.666666666666664,9.166666666666666,1013.0,38.16666666666667,16.833333333333332,15.0,2.166666666666667,,424.80227275979934,4.2759857413795705,117.87554183054779,35.196079635620116,26.84046237627665,4.305118794838587,10.028071293830871,120.59661145528158,0.0
2022-06-20 17:40:00,32.4,28.5,19.0,25.4,31.5,4.645,3.92912,30.0649,33.702600000000004,25.666666666666664,10.333333333333332,49.111111111111114,0.0,56.77777777777777,9.11111111111111,1013.0,40.111111111111114,16.88888888888889,15.0,1.7777777777777777,,421.929583519245,4.068864479906815,117.20738163296112,35.02569533030192,28.28752240180969,4.212522235314052,9.920493817329406,126.30434205373129,0.0
2022-06-20 17:50:00,31.7,28.4,19.1,25.4,31.3,4.615,3.85473,29.7982,33.8431,25.333333333333332,10.166666666666666,34.05555555555554,0.0,57.888888888888886,9.055555555555555,1013.0,42.05555555555556,16.944444444444443,15.0,1.3888888888888884,,429.9308357812221,4.030198995270038,112.71392038697097,35.330716443660684,28.907628967838747,4.080698951124347,9.723324942659387,207.03691173908027,0.0
2022-06-20 18:00:00,31.7,28.3,19.0,25.3,31.2,4.626,3.9648200000000005,29.621100000000002,33.9693,25.0,10.0,19.0,0.0,59.0,9.0,1013.0,44.0,17.0,15.0,1.0,,432.4045676902489,4.062450828154882,110.71598181860789,36.000614701636934,28.62175236268477,3.7371895040356136,8.79341963670872,343.96780184577494,0.0
2022-06-20 18:10:00,31.3,28.2,18.9,25.4,30.8,4.634,3.778515,29.4358,34.0755,24.555555555555557,9.777777777777779,21.833333333333332,0.0,61.0,8.61111111111111,1013.2222222222222,43.77777777777778,16.944444444444443,14.833333333333334,1.0,,424.9102358658012,4.142097693472932,111.15280231454278,36.4114461517334,27.981179402669273,3.856183485984802,7.130540169874827,497.7977558898926,0.0
2022-06-20 18:20:00,31.8,28.4,19.1,25.4,31.3,4.591,4.57749,29.041500000000003,34.1593,24.11111111111111,9.555555555555555,24.666666666666668,0.0,63.0,8.222222222222221,1013.4444444444445,43.55555555555556,16.88888888888889,14.666666666666666,1.0,,423.49540740966796,4.111031314208683,109.60295210477322,36.75596487681071,27.410507977803547,3.5458807535966237,5.664784281253814,681.1247998046875,0.0
2022-06-20 18:30:00,31.2,28.2,18.8,25.4,30.9,4.631,5.4244,28.6689,34.2264,23.666666666666668,9.333333333333334,27.5,0.0,65.0,7.833333333333333,1013.6666666666666,43.333333333333336,16.833333333333332,14.5,1.0,,425.39037471376616,4.415105887166524,113.12860941181074,37.065691725413004,26.83801842371623,3.533176804383596,4.577630225817362,747.9023531087239,0.0
2022-06-20 18:40:00,30.8,28.1,18.9,25.4,30.5,4.62,4.6652000000000005,28.3091,34.3894,23.22222222222222,9.11111111111111,30.333333333333336,0.0,67.0,7.444444444444445,1013.8888888888889,43.111111111111114,16.77777777777778,14.333333333333334,1.0,,421.70048082022834,4.253931986005966,111.52515721164855,37.14792640686035,26.42646863301595,3.3603235586484272,3.7658919803301494,846.0866367594401,0.0
2022-06-20 18:50:00,30.7,28.0,19.0,25.4,30.4,4.625,4.035985,27.9307,34.4979,22.77777777777778,8.88888888888889,33.16666666666667,0.0,69.0,7.055555555555555,1014.1111111111111,42.888888888888886,16.72222222222222,14.166666666666666,1.0,,419.05378508118383,4.342340763605248,109.99674155908788,37.10802902857463,26.198550271987916,3.3865221254030864,3.175629220803579,815.6982201131184,0.0
2022-06-20 19:00:00,30.5,27.9,19.0,25.4,30.2,4.62,3.922275,27.845499999999998,34.5718,22.333333333333332,8.666666666666666,36.0,0.0,71.0,6.666666666666666,1014.3333333333334,42.666666666666664,16.666666666666668,14.0,1.0,,422.88002899169925,4.037155547990638,110.6149900641145,36.97856462478638,26.123996222813922,3.5046195177237194,2.761016390323639,729.1786276245117,0.0
2022-06-20 19:10:00,30.4,27.8,18.9,25.4,30.1,4.624,3.77621,27.6382,34.6634,21.88888888888889,8.444444444444445,38.833333333333336,0.0,73.0,6.277777777777778,1014.5555555555555,42.44444444444444,16.61111111111111,13.833333333333334,1.0,,425.42983980376147,3.7175878457565092,111.66307491798186,36.79521917978922,26.184039166768393,3.4924266560872397,2.496685288747152,651.6505875651042,0.0
2022-06-20 19:20:00,30.1,27.7,19.0,25.4,29.8,4.628,3.6559350000000004,27.3384,34.7787,21.444444444444443,8.222222222222221,41.66666666666667,0.0,75.0,5.888888888888889,1014.7777777777778,42.22222222222222,16.555555555555557,13.666666666666666,1.0,,427.22685974121094,3.7722093870141413,111.99423264110155,36.61051504770914,26.32183318456014,3.466080362399419,2.343951768875122,577.4977583821615,0.0
2022-06-20 19:30:00,29.4,27.5,18.8,25.3,29.3,4.645,3.67023,27.169600000000003,34.8671,21.0,8.0,44.5,0.0,77.0,5.5,1015.0,42.0,16.5,13.5,1.0,,425.48228079258706,3.7061302028133367,108.13130566914876,36.45706782023112,26.504741217295326,3.3243971180915834,2.2776882819334667,563.2103833007812,0.0
2022-06-20 19:40:00,28.7,27.2,19.1,25.3,28.8,4.587,3.4705500000000002,26.839499999999997,34.9514,20.555555555555557,7.777777777777778,47.333333333333336,0.0,79.0,5.111111111111111,1015.2222222222222,41.77777777777778,16.444444444444443,13.333333333333334,1.0,,428.1978056388066,3.523113157351812,109.49397905985515,36.32315463383993,26.672249638239542,3.202912119626999,2.284098052581151,529.4824034627279,0.0
2022-06-20 19:50:00,28.3,27.0,19.1,25.3,28.4,4.584,3.587795,26.7454,34.9302,20.11111111111111,7.555555555555555,50.16666666666667,0.0,81.0,4.722222222222222,1015.4444444444445,41.55555555555556,16.38888888888889,13.166666666666666,1.0,,428.9135255940755,3.428088618725707,105.40732247002381,36.2245032119751,26.83012189547221,3.2080928846200307,2.332539889017741,517.7308096822103,0.0
2022-06-20 20:00:00,28.2,26.9,18.9,25.2,28.2,4.544,3.5803800000000003,26.424599999999998,35.053399999999996,19.666666666666668,7.333333333333334,53.0,0.0,83.0,4.333333333333333,1015.6666666666666,41.333333333333336,16.333333333333332,13.0,1.0,,425.73739592102754,3.4625734413276286,108.3268781899059,36.13059025446574,26.984471292495726,3.338722902139028,2.4055070519447326,471.2889714558919,0.0
2022-06-20 20:10:00,28.0,26.9,18.7,25.2,28.1,4.561,3.52796,26.2856,35.1515,19.22222222222222,7.111111111111111,55.833333333333336,0.0,85.0,3.9444444444444446,1015.8888888888889,41.111111111111114,16.27777777777778,12.833333333333332,1.0,,428.21282822532214,3.4103983358205374,111.17207660825913,36.06388779958089,27.134179267883304,3.1263437592983245,2.544587909777959,426.6134747823079,0.0
2022-06-20 20:20:00,27.9,26.8,19.1,25.2,28.0,4.566,3.544465,25.9886,35.2315,18.77777777777778,6.888888888888889,58.66666666666667,0.0,87.0,3.5555555555555554,1016.1111111111111,40.888888888888886,16.22222222222222,12.666666666666666,1.0,,427.45785624186203,3.392004069467049,109.36815502231404,35.99845657984416,27.277053254445395,3.1306471244494123,2.758674674431483,378.4511511739095,0.0
2022-06-20 20:30:00,27.4,26.6,19.0,25.1,27.6,4.54,3.44131,25.8282,35.2116,18.333333333333336,6.666666666666667,61.5,0.0,89.0,3.166666666666667,1016.3333333333334,40.666666666666664,16.166666666666668,12.5,1.0,,428.49260076413213,3.247718634234983,110.57605321959586,35.91744569142659,27.403658758799235,3.091563960711161,3.0218955787022908,364.3152582804362,0.0
2022-06-20 20:40:00,27.2,26.5,19.1,25.1,27.4,4.56,3.5955950000000003,25.6387,35.2624,17.88888888888889,6.444444444444445,64.33333333333334,0.0,91.0,2.7777777777777777,1016.5555555555555,40.44444444444444,16.11111111111111,12.333333333333332,1.0,,424.5920098280632,3.0747694071942133,107.7240795904903,35.82276471455892,27.5263952032725,3.1412920065720877,3.291712606747945,323.7095571899414,0.0
2022-06-20 20:50:00,26.8,26.3,19.0,25.0,27.1,4.542,3.69328,25.4964,35.3635,17.444444444444443,6.222222222222222,67.16666666666667,0.0,93.0,2.3888888888888884,1016.7777777777778,40.22222222222222,16.055555555555557,12.166666666666666,1.0,,427.21385498046874,3.278831241157769,111.94270960425254,35.73501880645752,27.66522385597229,3.079883535305659,3.567963658173879,313.09279449462895,0.0
2022-06-20 21:00:00,26.6,26.2,18.9,25.0,26.9,4.562,3.68935,25.1934,35.4923,17.0,6.0,70.0,0.0,95.0,2.0,1017.0,40.0,16.0,12.0,1.0,,425.6230327702665,3.321647438208262,112.1841269683838,35.64444581985474,27.796701691945394,2.9596592211723327,3.8454832756519317,287.45933207194014,0.0
2022-06-20 21:10:00,26.4,26.1,19.0,25.0,26.7,4.55,3.690995,25.0919,35.5969,16.88888888888889,5.833333333333333,74.44444444444444,0.022222222222222223,95.05555555555556,2.388888888888889,1017.0,41.666666666666664,15.944444444444445,11.666666666666666,1.0,,425.4597620716314,3.232724160696827,111.10550003310382,35.555825576782226,27.92114354133606,3.0528173927466074,4.133202441930771,267.05620399475094,0.0
2022-06-20 21:20:00,26.2,26.0,19.1,24.9,26.5,4.543,3.70304,24.959200000000003,35.635000000000005,16.77777777777778,5.666666666666667,78.88888888888889,0.044444444444444446,95.11111111111111,2.7777777777777777,1017.0,43.333333333333336,15.88888888888889,11.333333333333334,1.0,,428.8887643257229,3.192665882103861,111.52140048247945,35.49260843276978,28.047370239893592,2.9610893551508584,4.431552569071451,247.93629152933755,0.0
2022-06-20 21:30:00,26.0,25.9,19.0,24.9,26.3,4.224,3.64007,24.8855,35.6276,16.666666666666668,5.5,83.33333333333333,0.06666666666666668,95.16666666666667,3.166666666666667,1017.0,45.0,15.833333333333334,11.0,1.0,,425.4795115152995,3.2744141197945438,111.37837830236404,35.43851608912151,28.15556391398112,3.1265617163976036,4.730851879119873,230.88478759765627,0.0
2022-06-20 21:40:00,25.5,26.0,18.9,24.9,25.7,4.203,3.713605,24.764,35.6844,16.555555555555557,5.333333333333333,87.77777777777777,0.08888888888888889,95.22222222222223,3.5555555555555554,1017.0,46.666666666666664,15.777777777777779,10.666666666666666,1.0,,421.8706769570537,3.2690113199295974,110.84875962489068,35.38396776835124,28.248404782613118,3.098297652800878,5.042111678918203,216.0357962036133,0.0
2022-06-20 21:50:00,25.3,25.7,18.8,24.8,25.6,4.253,3.82962,24.8666,35.683,16.444444444444443,5.166666666666667,92.22222222222223,0.11111111111111112,95.27777777777777,3.9444444444444446,1017.0,48.333333333333336,15.722222222222221,10.333333333333334,1.0,,417.8699126285246,3.300196191752698,108.6049151292359,35.31993444442749,28.331276632944743,3.0402357117335,5.350858925183614,201.06518562316893,0.0
2022-06-20 22:00:00,25.1,25.6,18.5,24.8,25.5,4.217,5.995735,24.6976,35.7352,16.333333333333332,5.0,96.66666666666666,0.13333333333333336,95.33333333333333,4.333333333333334,1017.0,50.0,15.666666666666666,10.0,1.0,,421.3544132356562,3.123245578340878,111.14474892433243,35.254623082117675,28.420236839997777,3.2402137680981205,5.665855783268258,185.6251770025121,0.0
2022-06-20 22:10:00,24.8,25.4,18.6,24.7,25.4,4.247,4.5519300000000005,24.517599999999998,35.713800000000006,16.22222222222222,4.833333333333333,101.11111111111111,0.15555555555555559,95.38888888888889,4.722222222222222,1017.0,51.666666666666664,15.61111111111111,9.666666666666666,1.0,,423.7838123208505,3.178089552917754,112.3105603509209,35.18705260657265,28.518213144989982,2.966813877151002,5.984037590226643,173.41697415100666,0.0
2022-06-20 22:20:00,24.6,25.2,19.1,24.7,25.3,4.237,3.880095,24.1606,35.7363,16.11111111111111,4.666666666666666,105.55555555555554,0.17777777777777778,95.44444444444444,5.111111111111111,1017.0,53.333333333333336,15.555555555555555,9.333333333333332,1.0,,429.5755136704719,3.302116343786487,109.22254841475838,35.12147996266683,28.615793501536054,2.9336566309134167,6.289279719988505,158.6315389760335,0.0
2022-06-20 22:30:00,24.6,25.1,18.8,24.7,25.3,4.28,3.847275,24.0227,35.7755,16.0,4.5,110.0,0.2,95.5,5.5,1017.0,55.0,15.5,9.0,1.0,,436.20501770019536,3.2609405686020176,109.6202872040312,35.05724383672079,28.70174940109253,2.922765351931254,6.593704059918721,146.50873853047688,0.0
2022-06-20 22:40:00,24.3,25.0,19.1,24.6,25.2,4.272,3.76053,24.114,35.8996,15.88888888888889,4.333333333333333,114.44444444444444,0.22222222222222224,95.55555555555556,5.888888888888889,1017.0,56.66666666666667,15.444444444444445,8.666666666666666,1.0,,434.0457188047211,3.3281993834312353,109.90163792540125,35.00660401026408,28.789660523732504,3.146711275180181,6.903082838058472,132.12630086263022,0.0
2022-06-20 22:50:00,24.0,24.8,18.9,24.6,25.1,4.251,3.853345,23.9263,35.9889,15.777777777777779,4.166666666666666,118.88888888888889,0.24444444444444446,95.61111111111111,6.277777777777778,1017.0,58.33333333333333,15.38888888888889,8.333333333333332,1.0,,435.72384361530175,3.2689916801519985,112.65565853442176,34.964856942494706,28.875047766367594,3.070742316643397,7.202706731160481,122.70964191436767,0.0
2022-06-20 23:00:00,23.9,24.6,18.7,24.6,25.0,4.194,3.77898,23.8189,36.013400000000004,15.666666666666666,4.0,123.33333333333333,0.2666666666666667,95.66666666666667,6.666666666666667,1017.0,60.0,15.333333333333334,8.0,1.0,,435.96610900878903,3.269995389920844,108.78654601447326,34.92590363820394,28.960197436014813,2.961797467470169,7.505231413841247,113.71405466715494,0.0
2022-06-20 23:10:00,23.7,24.5,19.3,24.5,24.9,4.18,3.9009349999999996,23.4607,36.444100000000006,15.555555555555555,3.833333333333333,127.77777777777777,0.2888888888888889,95.72222222222223,7.055555555555555,1017.0,61.66666666666667,15.277777777777779,7.666666666666666,1.0,,437.9120336598363,3.2468723570020854,115.23444256259897,34.87952843348185,29.041615266799926,3.0163181936740875,7.811162584622702,108.88716456095378,0.0
2022-06-20 23:20:00,23.4,24.3,18.8,24.5,24.9,4.237,3.912795,23.1009,36.347300000000004,15.444444444444445,3.6666666666666665,132.22222222222223,0.31111111111111117,95.77777777777777,7.444444444444445,1017.0,63.33333333333333,15.222222222222221,7.333333333333333,1.0,,438.24777628580733,3.3191454684397597,111.28197886019777,34.826115627288814,29.12264865239461,2.9755061956246696,8.135451921621959,111.63286334991456,0.0
2022-06-20 23:30:00,23.4,24.2,18.9,24.5,24.8,4.258,3.976995,22.6771,36.3089,15.333333333333334,3.5,136.66666666666666,0.33333333333333337,95.83333333333333,7.833333333333333,1017.0,65.0,15.166666666666666,7.0,1.0,,440.72107502553655,3.4798880325400896,113.60665699306855,34.77064313252767,29.213962551752722,3.0556492014726,8.45435888449351,110.55470963795979,0.0
2022-06-20 23:40:00,23.3,24.2,19.3,24.5,24.8,4.222,3.969855,22.3367,36.2329,15.222222222222221,3.333333333333333,141.1111111111111,0.35555555555555557,95.88888888888889,8.222222222222221,1017.0,66.66666666666667,15.11111111111111,6.666666666666666,1.0,,447.998492245729,3.339844711446493,110.419733510637,34.719131787618,29.289731086095173,3.0430414867401123,8.766660350163779,111.8107384999593,0.0
2022-06-20 23:50:00,23.3,24.1,18.9,24.5,24.8,4.199,4.066409999999999,22.6689,36.4062,15.11111111111111,3.1666666666666665,145.55555555555554,0.3777777777777778,95.94444444444444,8.61111111111111,1017.0,68.33333333333333,15.055555555555555,6.333333333333333,1.0,,448.90271728515626,3.331926557842621,108.42697212564069,34.661405372619626,29.351792434056602,2.983334351380666,9.081354746818542,109.81712618509928,0.0
2022-06-21 00:00:00,23.1,24.0,18.9,24.4,24.7,4.214,4.139705,23.0956,36.4618,15.0,3.0,150.0,0.4,96.0,9.0,1017.0,70.0,15.0,6.0,1.0,,444.7873168033293,3.417005246769911,107.01304637650313,34.59883028666179,29.400330260594682,2.8598920075098677,9.411476243336995,110.7261418024699,0.0
2022-06-21 00:10:00,22.9,23.8,19.3,24.4,24.6,4.284,4.220035,23.1208,36.512299999999996,15.0,3.0555555555555554,147.11111111111111,0.38333333333333336,96.0,8.61111111111111,1016.8888888888889,70.83333333333333,15.0,6.166666666666667,1.0,,446.56984054039265,3.370608041030539,112.11783501705881,34.540091336568196,29.461486479441326,3.0412829144795737,9.684251713752747,109.71166613260905,0.0
2022-06-21 00:20:00,22.9,23.8,18.7,24.4,24.6,4.233,4.200445,23.0633,36.5327,15.0,3.111111111111111,144.22222222222223,0.3666666666666667,96.0,8.222222222222221,1016.7777777777778,71.66666666666667,15.0,6.333333333333333,1.0,,448.8053361182119,3.4821743893767403,110.45929059045594,34.49531797072538,29.545078441463648,2.764207085412845,9.828747795505404,111.21690045290529,0.0
2022-06-21 00:30:00,22.7,23.7,19.2,24.3,24.5,4.23,4.1830750000000005,23.0331,36.5496,15.0,3.1666666666666665,141.33333333333334,0.35000000000000003,96.0,7.833333333333333,1016.6666666666666,72.5,15.0,6.5,1.0,,445.757458945411,3.4221991531158116,110.00637625031553,34.45956310534156,29.63125966567868,2.9238799192186855,9.90637442751475,110.32058312799529,0.0
2022-06-21 00:40:00,22.5,23.5,18.6,24.3,24.4,4.239,4.44072,22.9362,36.5577,15.0,3.2222222222222223,138.44444444444446,0.33333333333333337,96.0,7.444444444444445,1016.5555555555555,73.33333333333333,15.0,6.666666666666667,1.0,,444.6762072297896,3.2843406873436303,111.13801738437284,34.420546754201254,29.694493134816486,2.918970193068186,9.946571173667909,112.66793632507324,0.0
2022-06-21 00:50:00,22.5,23.4,19.1,24.3,24.4,4.248,4.3110349999999995,22.784100000000002,36.4778,15.0,3.2777777777777777,135.55555555555554,0.31666666666666665,96.0,7.055555555555555,1016.4444444444445,74.16666666666667,15.0,6.833333333333333,1.0,,446.2326495361328,3.358413438440043,112.77706218676379,34.3891059765008,29.73725880800049,3.0270659127131188,9.967946651568178,116.32459381562111,0.0
2022-06-21 01:00:00,22.3,23.3,18.7,24.3,24.4,4.248,4.265335,22.7453,36.5637,15.0,3.3333333333333335,132.66666666666666,0.30000000000000004,96.0,6.666666666666666,1016.3333333333334,75.0,15.0,7.0,1.0,,444.8930634667407,3.4500869725653005,110.3902594272161,34.36712259292602,29.760860141118364,2.8987882788976034,9.977022776603699,114.42686375935872,0.0
2022-06-21 01:10:00,22.1,23.2,19.3,24.3,24.3,4.24,4.3214950000000005,22.53,36.576299999999996,15.0,3.388888888888889,129.77777777777777,0.2833333333333333,96.0,6.277777777777778,1016.2222222222222,75.83333333333333,15.0,7.166666666666667,1.0,,437.0182881673177,3.3708056444906247,113.26871138599631,34.33435806274414,29.76466393788656,2.884692648649216,9.985227942466736,111.84729197184245,0.0
2022-06-21 01:20:00,21.8,22.9,18.8,24.2,24.2,4.196,4.32909,22.3374,36.487,15.0,3.4444444444444446,126.88888888888889,0.26666666666666666,96.0,5.888888888888889,1016.1111111111111,76.66666666666667,15.0,7.333333333333334,1.0,,434.93152418114676,3.5941786059417296,113.34068495346328,34.28176027933757,29.785240182876585,2.806692536274592,9.98704695224762,114.16102492014568,0.0
2022-06-21 01:30:00,21.6,22.8,18.5,24.2,24.1,4.233,4.386290000000001,22.1816,36.521,15.0,3.5,124.0,0.25,96.0,5.5,1016.0,77.5,15.0,7.5,1.0,,441.46855102539064,3.5209149142510476,112.90857090017889,34.24016958486838,29.8000447632651,2.7621956947054747,9.988679533247662,113.07113557487855,0.0
2022-06-21 01:40:00,21.8,22.9,19.2,24.1,24.1,4.184,4.689665,22.0485,36.681,15.0,3.5555555555555554,121.11111111111111,0.23333333333333334,96.0,5.111111111111111,1015.8888888888889,78.33333333333333,15.0,7.666666666666667,1.0,,443.89363888093794,3.4191207987844607,113.92785224849895,34.19144808451335,29.852402273813887,2.9731922225157423,9.992237699826557,107.26671621958414,0.0
2022-06-21 01:50:00,21.8,23.0,19.2,24.2,24.1,4.237,4.707505,21.8658,36.7517,15.0,3.611111111111111,118.22222222222223,0.21666666666666667,96.0,4.722222222222222,1015.7777777777778,79.16666666666667,15.0,7.833333333333334,1.0,,446.8577524645575,3.4399178953830805,112.1248188503718,34.1576615079244,29.895770537058514,2.7201365276177727,9.993093767166139,112.89117248535156,0.0
2022-06-21 02:00:00,22.0,23.0,18.7,24.1,24.1,4.26,4.663695,21.8421,36.7776,15.0,3.6666666666666665,115.33333333333334,0.2,96.0,4.333333333333333,1015.6666666666666,80.0,15.0,8.0,1.0,,447.4069758097331,3.461569615097369,112.44329121304096,34.1084260114034,29.97004407564799,2.90189502398173,9.99633776028951,110.84892831166584,0.0
2022-06-21 02:10:00,21.8,22.9,19.1,24.1,24.1,4.226,4.877425000000001,21.677,36.8193,15.0,3.7222222222222223,112.44444444444444,0.18333333333333332,96.0,3.9444444444444446,1015.5555555555555,80.83333333333333,15.0,8.166666666666668,1.0,,445.62964670466283,3.6515778947886774,110.16639245308052,34.085855655670166,30.003361447652185,2.596265015800794,9.995708986918132,110.40659503936767,0.0
2022-06-21 02:20:00,21.7,22.9,19.0,24.1,24.1,4.203,4.82238,21.490699999999997,36.9502,15.0,3.7777777777777777,109.55555555555556,0.16666666666666666,96.0,3.5555555555555554,1015.4444444444445,81.66666666666667,15.0,8.333333333333334,1.0,,447.45281666021236,3.6890082377161684,112.24213446708723,34.06291706720988,30.05678367932638,2.7071959779659904,9.997162219683329,113.02203240712484,0.0
2022-06-21 02:30:00,21.6,22.7,19.1,24.1,24.0,4.194,4.818685,21.167099999999998,37.0866,15.0,3.833333333333333,106.66666666666666,0.15000000000000002,96.0,3.166666666666667,1015.3333333333334,82.5,15.0,8.5,1.0,,448.1059008297975,3.5926078914451063,111.69432387680656,34.03738103866577,30.06289872487386,2.623876562515895,9.996028289794923,109.1073004659017,0.0
2022-06-21 02:40:00,21.6,22.7,18.6,24.1,24.0,4.26,4.955075,20.991999999999997,37.2535,15.0,3.888888888888889,103.77777777777777,0.1333333333333333,96.0,2.7777777777777777,1015.2222222222222,83.33333333333333,15.0,8.666666666666668,1.0,,450.49898554308663,3.5263076043128967,108.72224783579509,34.00833566029867,30.111800683339435,2.736323816378911,9.99936186949412,110.78594174702963,0.0
2022-06-21 02:50:00,21.4,22.6,19.2,24.1,24.0,4.199,5.014225,20.8601,37.3835,15.0,3.9444444444444446,100.88888888888889,0.11666666666666664,96.0,2.3888888888888884,1015.1111111111111,84.16666666666667,15.0,8.833333333333334,1.0,,447.8851370905733,3.5478869050303423,108.72736016246559,33.972487119038895,30.14635128339132,2.8424756368001303,9.999494767189026,111.62773119608562,0.0
2022-06-21 03:00:00,21.4,22.6,19.0,24.1,24.0,4.207,5.0609,20.8814,37.4298,15.0,4.0,98.0,0.1,96.0,2.0,1015.0,85.0,15.0,9.0,1.0,,447.89882843017574,3.5397764612658547,109.31477805768029,33.95132614771525,30.19651355425517,2.7427486395835876,9.998994297981262,108.76602798461913,0.0
2022-06-21 03:10:00,21.2,22.5,18.7,24.1,24.0,4.188,4.945245,20.7666,37.4567,15.055555555555555,3.9444444444444446,98.11111111111111,0.1,95.88888888888889,2.0,1015.0,84.33333333333333,15.0,8.722222222222221,1.1666666666666667,,450.26642724749684,3.552517582238731,110.4296671206803,33.925285015106205,30.241882918675742,2.8643475212653478,9.999591393470764,114.24273771921794,0.0
2022-06-21 03:20:00,21.0,22.3,18.9,24.1,23.9,4.169,5.106985,20.6577,37.5444,15.11111111111111,3.888888888888889,98.22222222222223,0.1,95.77777777777777,2.0,1015.0,83.66666666666667,15.0,8.444444444444445,1.3333333333333335,,447.84957203130614,3.6174987684266044,111.41332026379257,33.90332550048828,30.27685404777527,2.7026883701483406,9.99759500026703,108.81827365875245,0.0
2022-06-21 03:30:00,20.8,22.1,19.0,24.1,23.8,4.199,5.207275,20.796799999999998,37.636,15.166666666666666,3.8333333333333335,98.33333333333333,0.1,95.66666666666667,2.0,1015.0,83.0,15.0,8.166666666666666,1.5,,451.0455663045248,3.41184447070973,110.46071110008799,33.8825731976827,30.306809209187826,2.6618227779865267,9.99853719075521,112.87174767812094,0.0
2022-06-21 03:40:00,20.5,22.0,18.7,24.1,23.8,4.183,5.240665,20.8815,37.621300000000005,15.222222222222221,3.7777777777777777,98.44444444444444,0.1,95.55555555555556,2.0,1015.0,82.33333333333333,15.0,7.888888888888889,1.6666666666666667,,452.2221931825835,3.6505698228219132,113.52285923327429,33.86153830210368,30.333763761520384,2.538605057001114,9.998765885035198,112.23779257456462,0.0
2022-06-21 03:50:00,20.6,22.0,19.0,24.1,23.8,4.195,5.211925,20.8674,37.4238,15.277777777777779,3.7222222222222223,98.55555555555556,0.1,95.44444444444444,2.0,1015.0,81.66666666666667,15.0,7.611111111111111,1.8333333333333335,,450.38372282532436,3.633671968070801,110.68275489742473,33.84903286616007,30.376406710942586,2.83014639933904,10.000156515439352,127.07218461354573,0.0
2022-06-21 04:00:00,20.6,22.0,19.0,24.1,23.7,4.148,5.058645,20.7999,37.4276,15.333333333333334,3.6666666666666665,98.66666666666667,0.1,95.33333333333333,2.0,1015.0,81.0,15.0,7.333333333333334,2.0,,458.6498709457222,3.48088572940584,108.53007164798888,33.628517424265546,30.86682192802429,3.306749885876973,10.121452595392864,55.81173329552015,0.0
2022-06-21 04:10:00,20.4,21.8,18.9,24.0,23.6,4.168,5.035175000000001,20.6656,37.4327,15.38888888888889,3.611111111111111,98.77777777777777,0.1,95.22222222222223,2.0,1015.0,80.33333333333333,15.0,7.055555555555555,2.166666666666667,,456.8536029052734,3.4489652960044515,113.22713124528443,32.938741817474366,32.06096819559733,3.823990415334701,11.358226580619812,1.000000238418579,0.0
2022-06-21 04:20:00,19.9,21.5,18.6,24.0,23.5,4.226,5.259395,20.6624,37.4267,15.444444444444445,3.5555555555555554,98.88888888888889,0.1,95.11111111111111,2.0,1015.0,79.66666666666667,15.0,6.777777777777779,2.3333333333333335,,456.1517730151648,3.580777490125538,112.59668839750991,32.26006556193034,33.32551092147827,3.971983797550201,13.407831002871196,1.000000238418579,0.0
2022-06-21 04:30:00,19.8,21.4,19.2,24.0,23.5,4.174,5.392685,20.8391,37.3964,15.5,3.5,99.0,0.1,95.0,2.0,1015.0,79.0,15.0,6.5,2.5,,456.6819814747778,3.671381878583445,110.26140120554778,31.769393424987793,34.40271806081136,3.86457652370135,14.85735510190328,1.000000238418579,0.0
2022-06-21 04:40:00,19.6,21.3,18.7,24.0,23.5,4.2,5.53669,21.0008,37.2996,15.555555555555555,3.4444444444444446,99.11111111111111,0.1,94.88888888888889,2.0,1015.0,78.33333333333333,15.0,6.222222222222222,2.666666666666667,,448.7661536661784,3.579280703087984,113.49381657250183,31.307935053507485,35.33522270202637,4.161953697601954,15.771770157814027,1.000000238418579,0.0
2022-06-21 04:50:00,19.7,21.2,18.8,24.0,23.4,4.191,5.608915,21.090600000000002,37.287400000000005,15.61111111111111,3.388888888888889,99.22222222222223,0.1,94.77777777777777,2.0,1015.0,77.66666666666667,15.0,5.944444444444445,2.8333333333333335,,450.3681570539803,3.7656712090699687,112.48364155526887,30.949995307922364,36.18399449030558,4.1266542696952815,16.57275980313619,1.000000238418579,0.0
2022-06-21 05:00:00,19.3,21.0,19.1,24.0,23.3,4.188,5.689875,21.388399999999997,37.332499999999996,15.666666666666666,3.3333333333333335,99.33333333333333,0.1,94.66666666666667,2.0,1015.0,77.0,15.0,5.666666666666667,3.0,,447.0532409878435,3.607560574624498,113.08456608702234,30.619828904469806,36.9186496035258,4.241556504964828,17.33461808204651,1.000000238418579,0.0
2022-06-21 05:10:00,19.2,20.9,18.9,24.0,23.3,4.205,5.652865,22.064,37.1279,15.722222222222221,3.2777777777777777,99.44444444444444,0.1,94.55555555555556,2.0,1015.0,76.33333333333333,15.0,5.388888888888889,3.166666666666667,,450.15338460286455,3.5763397133754475,115.3131345647607,30.401044034957884,37.5801462427775,4.415884370009104,18.196127456029256,1.000000238418579,0.0
2022-06-21 05:20:00,19.4,21.0,18.8,23.9,23.3,4.192,5.479155,22.6708,36.2909,15.777777777777779,3.2222222222222223,99.55555555555556,0.1,94.44444444444444,2.0,1015.0,75.66666666666667,15.0,5.111111111111112,3.3333333333333335,,449.5458828800518,3.6743170990463376,118.61853600426369,30.25135846554191,38.0652632732932,4.393164687941619,19.22621862773435,1.000000238418579,0.0
2022-06-21 05:30:00,19.3,21.0,18.8,23.9,23.3,4.236,5.5381599999999995,23.2155,35.6589,15.833333333333334,3.166666666666667,99.66666666666667,0.1,94.33333333333333,2.0,1015.0,75.0,15.0,4.833333333333334,3.5,,443.03612382209167,3.786598346846252,113.37557823030288,30.117781143188477,38.47570743560791,4.335084556738535,20.428080879847208,1.000000238418579,0.0
2022-06-21 05:40:00,19.2,20.8,19.2,23.9,23.2,4.157,5.2817,23.7166,35.2445,15.88888888888889,3.111111111111111,99.77777777777777,0.1,94.22222222222223,2.0,1015.0,74.33333333333333,15.0,4.555555555555556,3.666666666666667,,443.80993510980716,3.833257857682341,172.37363457932983,30.049759461085,38.83170883178711,4.464054642915725,21.394098107020064,1.000000238418579,0.0
2022-06-21 05:50:00,19.1,20.8,18.9,23.9,23.2,4.186,5.56433,24.4987,34.7886,15.944444444444445,3.0555555555555554,99.88888888888889,0.1,94.11111111111111,2.0,1015.0,73.66666666666667,15.0,4.277777777777779,3.8333333333333335,,438.96023062519646,4.088647883733113,341.12994641621907,30.033297068277996,39.12708767573039,4.410092251698176,21.809948975245156,1.000000238418579,0.0
2022-06-21 06:00:00,19.0,20.7,18.7,23.9,23.2,4.177,5.32428,25.679000000000002,34.218,16.0,3.0,100.0,0.1,94.0,2.0,1015.0,73.0,15.0,4.0,4.0,,439.7833054921819,4.350258216931995,373.3923190480033,30.00363328297933,39.336350510915125,4.837138260205586,21.449862435658773,1.000000238418579,0.0
2022-06-21 06:10:00,19.0,20.7,18.9,23.9,23.2,4.187,5.310074999999999,24.9436,33.5566,16.27777777777778,3.1666666666666665,96.11111111111111,0.09444444444444446,92.77777777777777,2.4444444444444446,1014.8888888888889,69.22222222222223,15.055555555555555,4.111111111111111,4.111111111111111,,445.53625569661455,4.212296911848467,394.32154085924395,29.923813581466675,39.57829789479574,5.083129973411561,21.06506455739339,1.000000238418579,0.0
2022-06-21 06:20:00,19.0,20.7,18.7,23.9,23.1,4.202,5.093875,24.5101,33.4597,16.555555555555557,3.3333333333333335,92.22222222222223,0.08888888888888889,91.55555555555556,2.888888888888889,1014.7777777777778,65.44444444444444,15.11111111111111,4.222222222222222,4.222222222222222,,438.78781864560887,4.183210199525801,332.14603853818386,29.645237690607708,39.937550697326664,5.413526918888092,21.040025310516356,1.000000238418579,0.0
2022-06-21 06:30:00,19.0,20.7,19.2,23.9,23.1,4.211,4.96563,25.5777,33.9953,16.833333333333332,3.5,88.33333333333333,0.08333333333333334,90.33333333333333,3.333333333333333,1014.6666666666666,61.66666666666667,15.166666666666666,4.333333333333333,4.333333333333333,,443.012159848268,4.071826668620783,308.9030202686719,29.325089432398478,40.86532965342204,5.3424587233861285,21.43239139874776,1.000000238418579,0.0
2022-06-21 06:40:00,18.8,20.6,19.0,23.9,23.1,4.24,4.99526,26.8101,34.0329,17.11111111111111,3.666666666666667,84.44444444444444,0.07777777777777778,89.11111111111111,3.7777777777777777,1014.5555555555555,57.888888888888886,15.222222222222221,4.444444444444445,4.444444444444445,,449.4360779104583,4.0122026152266645,359.2160534264473,29.129463240845297,41.56904359237968,5.407376526364725,22.16711094593816,1.000000238418579,0.0
2022-06-21 06:50:00,19.1,20.7,18.8,23.9,23.1,4.263,4.9509300000000005,27.8054,33.5895,17.38888888888889,3.8333333333333335,80.55555555555556,0.07222222222222223,87.88888888888889,4.222222222222222,1014.4444444444445,54.111111111111114,15.277777777777779,4.555555555555555,4.555555555555555,,443.45942352294924,4.075343570555345,327.54898476010277,29.00102864847259,42.18488545851274,5.268917259990529,22.994484223001372,1.000000238418579,0.0
2022-06-21 07:00:00,19.2,20.9,19.2,24.0,23.2,4.191,5.05606,27.8921,32.7344,17.666666666666668,4.0,76.66666666666667,0.06666666666666667,86.66666666666667,4.666666666666666,1014.3333333333334,50.333333333333336,15.333333333333334,4.666666666666667,4.666666666666667,,445.0506287392803,4.199273882834925,305.70880343248615,28.894915930430095,42.78235232671102,5.834724641640981,23.46199273745219,1.000000238418579,0.0
2022-06-21 07:10:00,19.4,21.0,19.1,24.1,23.4,4.155,4.978435,27.618299999999998,32.309000000000005,17.944444444444443,4.166666666666667,72.77777777777777,0.06111111111111111,85.44444444444444,5.111111111111111,1014.2222222222222,46.55555555555556,15.38888888888889,4.777777777777778,4.777777777777778,,443.1863596773695,4.422715529014836,265.8628820072325,28.670491921106976,43.47467069625854,6.195283619562785,24.12735131899516,1.000000238418579,0.0
2022-06-21 07:20:00,19.4,21.1,19.1,24.2,23.4,4.22,5.0057,28.4486,32.1322,18.22222222222222,4.333333333333334,68.88888888888889,0.05555555555555556,84.22222222222223,5.555555555555555,1014.1111111111111,42.77777777777778,15.444444444444445,4.888888888888889,4.888888888888889,,446.5136731974284,4.245119974795034,274.6173639778094,28.49950570742289,44.31949186325073,6.0899516026179,24.69833009401957,1.000000238418579,0.0
2022-06-21 07:30:00,19.6,21.2,19.2,24.2,23.5,4.203,4.93342,28.9998,31.9849,18.5,4.5,65.0,0.05,83.0,6.0,1014.0,39.0,15.5,5.0,5.0,,447.4675480318618,4.360499771840155,289.2581347919184,28.418224528630578,44.885407358805345,5.984704535802205,25.253786980311077,1.000000238418579,0.0
2022-06-21 07:40:00,19.6,21.3,19.2,24.2,23.5,4.177,5.11584,28.137999999999998,31.944100000000002,18.77777777777778,4.666666666666667,61.111111111111114,0.044444444444444446,81.77777777777777,6.444444444444445,1013.8888888888889,35.22222222222222,15.555555555555555,5.111111111111111,5.111111111111111,,442.0953933610587,4.3428460868671115,246.89139802965065,28.396621754964194,45.11787616729736,6.4533731913566585,25.76198791186015,1.000000238418579,0.0
2022-06-21 07:50:00,19.9,21.4,19.2,24.3,23.6,4.245,4.86647,28.8622,31.988799999999998,19.055555555555557,4.833333333333334,57.22222222222222,0.03888888888888889,80.55555555555556,6.888888888888888,1013.7777777777778,31.444444444444443,15.61111111111111,5.222222222222222,5.222222222222222,,449.840934346517,4.355343716892145,220.1983500080863,28.330671526590983,45.277882499694826,6.56529796520869,26.531372016270957,1.000000238418579,0.0
2022-06-21 08:00:00,20.0,21.5,19.2,24.5,23.7,4.237,4.958915,29.4929,31.9812,19.333333333333332,5.0,53.333333333333336,0.033333333333333326,79.33333333333333,7.333333333333333,1013.6666666666666,27.66666666666667,15.666666666666666,5.333333333333333,5.333333333333333,,447.94968241022923,4.381258925630548,195.40657241562664,28.330879599253336,45.46959370295207,6.581358505090078,27.204183349609377,1.000000238418579,0.0
2022-06-21 08:10:00,20.3,21.8,19.3,24.5,23.9,4.202,6.15591,30.109,31.639,19.61111111111111,5.166666666666667,49.44444444444444,0.027777777777777776,78.11111111111111,7.777777777777778,1013.5555555555555,23.888888888888893,15.722222222222221,5.444444444444445,5.444444444444445,,451.3970673444275,4.349711242611671,279.74700208123386,28.40709038618839,45.6118505459297,6.5424190075177675,27.866945052216018,1.000000238418579,0.0
2022-06-21 08:20:00,20.3,21.9,19.0,24.6,24.0,4.236,4.98834,29.1533,31.357400000000002,19.88888888888889,5.333333333333334,45.55555555555556,0.022222222222222213,76.88888888888889,8.222222222222221,1013.4444444444445,20.111111111111114,15.777777777777779,5.555555555555555,5.555555555555555,,449.17428713132665,4.369029395748896,372.0577721814578,28.551416327551095,45.547736853388265,6.8094112205779425,28.56666768498038,1.000000238418579,0.0
2022-06-21 08:30:00,20.9,22.3,19.1,24.6,24.1,4.222,5.2939300000000005,29.1738,31.898199999999996,20.166666666666664,5.5,41.666666666666664,0.016666666666666663,75.66666666666666,8.666666666666666,1013.3333333333334,16.333333333333336,15.833333333333334,5.666666666666666,5.666666666666666,,452.79933675130206,4.373425425324736,297.1213170576365,28.489766693115236,45.763552316029866,7.250257131258647,30.15680512746175,1.009737695058187,0.0
2022-06-21 08:40:00,21.0,22.4,19.1,24.6,24.2,4.256,5.40794,29.093,32.153000000000006,20.444444444444443,5.666666666666667,37.77777777777778,0.011111111111111113,74.44444444444444,9.11111111111111,1013.2222222222222,12.555555555555557,15.88888888888889,5.777777777777778,5.777777777777778,,452.7921060145586,4.641137511945713,235.48908192564537,28.47284682273865,46.083135064442956,7.238184436162312,31.632664912541706,1.566250602801641,0.0
2022-06-21 08:50:00,21.4,22.6,19.2,24.7,24.2,4.231,5.7641100000000005,28.422800000000002,32.5158,20.72222222222222,5.833333333333334,33.888888888888886,0.00555555555555555,73.22222222222223,9.555555555555555,1013.1111111111111,8.777777777777786,15.944444444444445,5.888888888888889,5.888888888888889,,450.1814825439454,5.222780370119602,192.40940975124553,28.487299830118815,46.1022962252299,7.6305369718869525,31.74780744234721,6.628848299582799,0.0
2022-06-21 09:00:00,21.7,22.9,19.2,24.8,24.4,4.28,6.01546,26.738999999999997,33.433800000000005,21.0,6.0,30.0,0.0,72.0,10.0,1013.0,5.0,16.0,6.0,6.0,,452.2814353539478,5.3997516522030375,146.16135595246223,28.41210180918376,46.24606672286987,7.796236752669017,32.3745333925883,8.17899389664332,0.0
2022-06-21 09:10:00,22.0,23.2,19.1,24.9,24.6,4.264,6.522515,26.7298,34.3925,21.5,6.111111111111111,47.388888888888886,0.0,70.72222222222223,10.0,1012.8888888888889,5.333333333333333,16.11111111111111,6.166666666666667,6.055555555555555,,447.723330288591,5.638549430370331,139.72801128387454,28.40865499178569,46.29028923034668,7.664860518773397,32.95212282816569,10.20752054174741,0.0
2022-06-21 09:20:00,22.5,23.5,19.2,24.9,24.7,4.257,6.641125,27.005599999999998,34.8975,22.0,6.222222222222222,64.77777777777777,0.0,69.44444444444444,10.0,1012.7777777777778,5.666666666666667,16.22222222222222,6.333333333333333,6.111111111111111,,444.0676236979167,5.823216417428464,115.32292302255576,28.581764971415204,46.26054180145264,7.404226213296255,32.38575603802999,26.593402204513552,0.0
2022-06-21 09:30:00,22.6,23.7,19.3,24.9,24.8,4.311,6.651479999999999,27.812400000000004,34.8925,22.5,6.333333333333333,82.16666666666667,0.0,68.16666666666667,10.0,1012.6666666666666,6.0,16.333333333333332,6.5,6.166666666666667,,445.86008802041243,5.750177983510293,117.08533704078805,28.76779654184977,45.98369396209717,7.651145530541737,31.037904316584267,24.011591475804646,0.0
2022-06-21 09:40:00,22.4,23.5,19.1,24.9,24.8,4.269,6.566945,28.655700000000003,34.798700000000004,23.0,6.444444444444445,99.55555555555556,0.0,66.88888888888889,10.0,1012.5555555555555,6.333333333333334,16.444444444444443,6.666666666666667,6.222222222222222,,434.1333674288344,5.568402347187538,135.01576471059337,28.82293830235799,45.79102486292521,8.271889915466309,30.183330176671348,27.268648252487186,0.0
2022-06-21 09:50:00,22.7,23.7,19.3,24.9,24.8,4.236,6.30332,29.5831,34.5318,23.5,6.555555555555555,116.94444444444444,0.0,65.61111111111111,10.0,1012.4444444444445,6.666666666666667,16.555555555555557,6.833333333333333,6.277777777777778,,445.49719326676995,5.672296699682872,180.58674901326498,29.00943341573079,45.36084253311157,7.683986811637878,29.893651294708253,48.048017431894934,0.0
2022-06-21 10:00:00,23.0,23.8,19.2,24.9,24.8,4.279,6.50218,29.4161,34.3611,24.0,6.666666666666667,134.33333333333334,0.0,64.33333333333333,10.0,1012.3333333333334,7.0,16.666666666666668,7.0,6.333333333333333,,449.64386871337894,5.9223819484683755,193.51478522607835,29.182745068868,45.00362630844116,8.070793906052907,29.748467473983766,55.753146171569824,0.0
2022-06-21 10:10:00,22.8,23.9,19.0,25.0,25.0,4.212,6.395580000000001,29.6581,34.1495,24.5,6.777777777777778,151.72222222222223,0.0,63.05555555555556,10.0,1012.2222222222222,7.333333333333334,16.77777777777778,7.166666666666667,6.388888888888889,,446.5726174365515,6.64464436434083,259.8024665298031,29.223398373921714,44.69584718068441,8.219237782160441,29.783682562510172,85.32532567342122,0.0
2022-06-21 10:20:00,23.1,24.0,19.2,25.0,25.0,4.259,6.577450000000001,30.0719,33.945,25.0,6.888888888888889,169.11111111111111,0.0,61.77777777777778,10.0,1012.1111111111111,7.666666666666667,16.88888888888889,7.333333333333334,6.444444444444445,,451.1367219140064,7.412043966977609,322.38657942949715,29.022825123469033,44.84119592666626,7.8920247364044185,29.512960068384807,148.72360122680664,0.0
2022-06-21 10:30:00,23.8,24.6,19.3,25.1,25.3,4.227,6.253175000000001,30.23,33.852,25.5,7.0,186.5,0.0,60.5,10.0,1012.0,8.0,17.0,7.5,6.5,,468.152522277832,8.118301590404942,303.56037321101473,28.95386763890584,44.70720499674479,8.054982705911,28.596402940750124,106.25806181589762,0.0
2022-06-21 10:40:00,24.1,24.8,19.2,25.1,25.3,4.228,6.0598399999999994,30.165399999999998,33.8073,26.0,7.111111111111111,203.88888888888889,0.0,59.22222222222222,10.0,1011.8888888888889,8.333333333333334,17.11111111111111,7.666666666666667,6.555555555555555,,467.40808132829335,8.647771034685231,226.85985030222747,28.931737254460653,44.35666544596354,7.920423962275187,27.568822708129886,91.51626679738362,0.0
2022-06-21 10:50:00,23.8,24.7,18.7,25.2,25.4,4.282,6.049390000000001,29.9283,33.9114,26.5,7.222222222222222,221.2777777777778,0.0,57.94444444444444,10.0,1011.7777777777778,8.666666666666668,17.22222222222222,7.833333333333334,6.611111111111111,,459.319234885731,9.51417178504211,219.02375286296265,28.948561881383263,44.099435806274414,7.4457200940450035,26.660074551900227,72.00525935490927,0.0
2022-06-21 11:00:00,24.1,24.9,18.8,25.3,25.5,4.282,6.1532350000000005,29.651100000000003,33.9855,27.0,7.333333333333333,238.66666666666669,0.0,56.666666666666664,10.0,1011.6666666666666,9.0,17.333333333333332,8.0,6.666666666666667,,452.459565633138,9.749552062594958,164.0876832158148,28.97100076357524,43.74183182398478,7.485686372121175,26.366720765431722,86.12132254918416,0.0
2022-06-21 11:10:00,23.6,24.5,19.0,25.4,25.4,4.238,5.945110000000001,29.3274,34.076,27.5,7.444444444444445,256.05555555555554,0.0,55.388888888888886,10.0,1011.5555555555555,9.333333333333334,17.444444444444443,8.166666666666668,6.722222222222222,,440.16776126203865,10.1395451963554,107.46535306467175,29.110314184824624,43.66568677902222,7.465555509726206,26.095836397806806,98.65481365203857,0.0
2022-06-21 11:20:00,23.0,24.2,19.2,25.3,25.4,4.283,5.854885,28.8865,33.8036,28.0,7.555555555555555,273.44444444444446,0.0,54.111111111111114,10.0,1011.4444444444445,9.666666666666668,17.555555555555557,8.333333333333334,6.777777777777778,,442.616377994932,10.268582881426408,79.1038452109644,29.267806882858274,43.22399955113728,7.093755121231079,25.91899832089742,97.80726545969645,0.0
2022-06-21 11:30:00,24.0,24.8,19.3,25.3,25.5,4.242,5.741445000000001,29.4858,33.869299999999996,28.5,7.666666666666666,290.83333333333337,0.0,52.83333333333333,10.0,1011.3333333333334,10.0,17.666666666666668,8.5,6.833333333333333,,440.8334896850586,10.385259119885117,57.327845769117104,29.37835245768229,42.789543062845866,6.981538759072622,26.12719278653463,99.9681616083781,0.0
2022-06-21 11:40:00,25.2,25.6,19.0,25.3,25.7,4.267,5.63528,29.5673,34.0691,29.0,7.777777777777778,308.22222222222223,0.0,51.55555555555556,10.0,1011.2222222222222,10.333333333333334,17.77777777777778,8.666666666666668,6.888888888888889,,439.6300709025065,10.531126440366108,41.7137040241694,29.474329131444296,41.719187628428145,6.962674945195516,26.34634366989136,93.24495580037436,0.0
2022-06-21 11:50:00,25.1,25.7,18.7,25.3,25.9,4.287,5.678705,29.152800000000003,34.0527,29.5,7.888888888888889,325.61111111111114,0.0,50.27777777777778,10.0,1011.1111111111111,10.666666666666668,17.88888888888889,8.833333333333334,6.944444444444445,,442.3509063600497,9.69189226740483,31.679634783884676,29.447317961153676,41.05623697877199,7.152833637990215,26.797558614528764,104.85858275958181,0.0
2022-06-21 12:00:00,25.6,26.0,18.9,25.3,26.0,4.227,5.90824,29.3397,34.8435,30.0,8.0,343.0,0.0,49.0,10.0,1011.0,11.0,18.0,9.0,7.0,,438.7249829031407,9.709800564421098,26.285988507459393,29.49773625055949,41.16910196940104,7.124052488803864,27.00849549293518,103.75943831125895,172.0
2022-06-21 12:10:00,25.9,26.3,19.4,25.4,26.2,4.241,6.014555,29.200499999999998,35.8683,30.11111111111111,7.888888888888889,342.77777777777777,0.0,48.55555555555556,10.0,1010.8888888888889,10.777777777777779,17.944444444444443,8.88888888888889,7.055555555555555,,448.05759684244794,9.44958877318323,21.25536196218372,29.6011945215861,41.500875867207846,7.086469477812448,27.14831489245097,129.74929158528647,0.0
2022-06-21 12:20:00,26.2,26.5,19.3,25.5,26.2,4.315,5.892645,29.691399999999998,36.2014,30.22222222222222,7.777777777777778,342.55555555555554,0.0,48.111111111111114,10.0,1010.7777777777778,10.555555555555555,17.88888888888889,8.777777777777779,7.111111111111111,,444.6516451815901,8.523939294707304,19.950615220689507,29.736749540964762,41.486895898183185,7.604006917476655,27.109612385431927,121.32879174550374,0.0
2022-06-21 12:30:00,26.2,26.6,18.8,25.6,26.3,4.251,5.835025,29.9497,35.562599999999996,30.333333333333332,7.666666666666667,342.3333333333333,0.0,47.666666666666664,10.0,1010.6666666666666,10.333333333333334,17.833333333333332,8.666666666666666,7.166666666666667,,439.4595030054553,7.926839809202205,33.10479647819605,29.859964491526284,41.44365514755249,7.147439935207368,27.17027647972107,108.38729518890382,0.0
2022-06-21 12:40:00,27.2,27.4,19.0,25.6,26.6,4.356,5.5739350000000005,29.936799999999998,35.2511,30.444444444444443,7.555555555555555,342.1111111111111,0.0,47.22222222222222,10.0,1010.5555555555555,10.11111111111111,17.77777777777778,8.555555555555555,7.222222222222222,,437.50612518310544,7.268301865313686,44.61952610780964,29.921103547414145,40.79188070933024,6.963191953500112,26.628721583684285,106.20375232696533,0.0
2022-06-21 12:50:00,27.4,27.5,19.0,25.6,26.7,4.318,5.51665,29.987299999999998,35.1327,30.555555555555557,7.444444444444445,341.8888888888889,0.0,46.77777777777778,10.0,1010.4444444444445,9.88888888888889,17.72222222222222,8.444444444444445,7.277777777777778,,437.2344147254681,6.997667184145437,53.281188714302196,30.00783569653829,39.8746139272054,6.573571521441141,25.83525995572408,121.54823933919272,0.0
2022-06-21 13:00:00,27.7,27.7,19.4,25.6,26.7,4.337,5.43521,29.8988,35.111599999999996,30.666666666666668,7.333333333333333,341.6666666666667,0.0,46.333333333333336,10.0,1010.3333333333334,9.666666666666666,17.666666666666668,8.333333333333334,7.333333333333333,,429.06367991129554,6.984511385448909,47.91332283634251,30.17177286148071,40.18394372940064,6.947094144821167,25.573872985839845,105.48168267567954,0.0
2022-06-21 13:10:00,26.9,27.3,19.3,25.6,26.7,4.268,5.8225,29.9061,35.1108,30.77777777777778,7.222222222222222,341.44444444444446,0.0,45.888888888888886,10.0,1010.2222222222222,9.444444444444445,17.61111111111111,8.222222222222221,7.388888888888889,,432.89533271877247,6.670997568887506,82.96282936785853,30.310357338587444,40.58364348729451,7.102213780879974,25.590397977828978,118.68492908477783,0.0
