,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-21 13:20:00,27.6,27.7,19.0,25.5,26.8,4.288,5.866925,29.9861,35.1115,30.88888888888889,7.111111111111111,341.22222222222223,0.0,45.44444444444444,10.0,1010.1111111111111,9.222222222222221,17.555555555555557,8.11111111111111,7.444444444444445,,433.33409590096306,6.267171188518826,249.11813938248628,30.39382657686869,40.74413876215617,7.113144820531209,25.022282892862954,102.29173266092937,0.0
2022-06-21 13:30:00,28.6,28.2,18.8,25.5,26.8,4.355,5.799985,30.1629,35.1283,31.0,7.0,341.0,0.0,45.0,10.0,1010.0,9.0,17.5,8.0,7.5,,429.45139228206943,6.339018204629758,219.7933971344684,30.475419708887735,40.82324818929037,7.215695996284485,25.039770596822102,111.0102485148112,0.0
2022-06-21 13:40:00,28.0,27.1,18.5,25.5,28.1,4.696,6.048285,30.084500000000002,35.1531,31.11111111111111,6.888888888888889,340.77777777777777,0.0,44.55555555555556,10.0,1009.8888888888889,8.777777777777779,17.444444444444443,7.888888888888889,7.555555555555555,,432.80154591878255,6.078830280573355,159.9608642129844,30.634741102854413,40.83047196070353,7.421014982064565,24.88840589205424,126.12624284108479,0.0
2022-06-21 13:50:00,27.9,27.0,18.9,25.5,28.0,4.668,6.01779,29.932799999999997,35.172399999999996,31.22222222222222,6.777777777777778,340.55555555555554,0.0,44.111111111111114,10.0,1009.7777777777778,8.555555555555555,17.38888888888889,7.777777777777778,7.611111111111111,,427.6600333764087,6.2209338843485735,110.81055224424028,30.75780557314555,40.81290101369222,7.19559996287028,24.589554634094238,106.07003540039064,0.0
2022-06-21 14:00:00,28.7,27.2,18.8,25.5,28.5,4.619,6.100295,29.6529,35.209199999999996,31.333333333333332,6.666666666666667,340.3333333333333,0.0,43.666666666666664,10.0,1009.6666666666666,8.333333333333334,17.333333333333332,7.666666666666667,7.666666666666667,,431.8530250040691,6.199505745098416,97.50865269138315,30.85438255945842,40.53065793991089,7.127055926322937,24.35390738805135,119.82490943908692,0.0
2022-06-21 14:10:00,28.8,27.4,19.3,25.5,29.0,4.647,5.920450000000001,29.7642,35.2512,31.444444444444443,6.555555555555555,340.1111111111111,0.0,43.22222222222222,10.0,1009.5555555555555,8.11111111111111,17.27777777777778,7.555555555555555,7.722222222222222,,424.3353581185176,5.994556964682994,93.83319320592503,30.956511602401736,39.97895547866821,7.068755941390991,22.966415475209555,120.72013642628988,0.0
2022-06-21 14:20:00,28.9,27.4,19.4,25.5,29.0,4.634,5.63274,29.8041,35.228699999999996,31.555555555555557,6.444444444444445,339.8888888888889,0.0,42.77777777777778,10.0,1009.4444444444445,7.888888888888889,17.22222222222222,7.444444444444445,7.777777777777778,,423.8323872182561,5.633036237975299,83.05373885957535,31.109642998377485,39.2061040242513,6.713432494799297,21.54789802869161,104.6087200800578,0.0
2022-06-21 14:30:00,29.5,27.5,18.9,25.5,29.3,4.632,5.230835,29.715899999999998,35.2339,31.666666666666668,6.333333333333334,339.6666666666667,0.0,42.333333333333336,10.0,1009.3333333333334,7.666666666666667,17.166666666666668,7.333333333333334,7.833333333333333,,421.48135284423836,5.632323761147967,74.82171738726944,31.22339677810669,37.693092562357585,6.243301114241282,20.898871177037556,100.25729328155518,0.0
2022-06-21 14:40:00,30.2,27.7,18.7,25.5,29.6,4.662,5.126005,30.033800000000003,35.2236,31.77777777777778,6.222222222222222,339.44444444444446,0.0,41.888888888888886,10.0,1009.2222222222222,7.444444444444445,17.11111111111111,7.222222222222222,7.888888888888889,,426.3995999005198,5.215911864197187,70.1330163565598,31.419039545059206,35.09997610727946,6.0112503814697265,20.30732028325399,91.86816958109537,0.0
2022-06-21 14:50:00,30.1,27.8,18.8,25.5,29.8,4.652,4.674755,30.3193,35.1589,31.88888888888889,6.111111111111111,339.22222222222223,0.0,41.44444444444444,10.0,1009.1111111111111,7.222222222222222,17.055555555555557,7.111111111111111,7.944444444444445,,427.93117160840967,4.748607975480247,55.61447339030982,31.630693302154544,33.47870816548665,5.8946000313758855,19.697694374720257,117.26137884775797,0.0
2022-06-21 15:00:00,30.5,27.9,19.0,25.5,30.0,4.634,4.652445,30.5694,35.053399999999996,32.0,6.0,339.0,0.0,41.0,10.0,1009.0,7.0,17.0,7.0,8.0,,438.5686710104702,4.60579395315318,46.55075584050043,31.830382823588486,31.867342883291702,5.647748802150781,16.61310114443437,111.5477729704326,0.0
2022-06-21 15:10:00,31.0,28.0,19.1,25.5,30.4,4.651,4.5729999999999995,30.5319,34.9508,31.666666666666668,6.111111111111111,324.77777777777777,0.0,42.22222222222222,10.0,1008.8888888888889,7.888888888888889,17.11111111111111,7.333333333333333,7.611111111111111,,452.7031518681844,4.494850545233306,44.07465845772141,31.983803550358004,30.800778409282835,5.486499622234931,13.741449145529923,330.343518097,0.0
2022-06-21 15:20:00,31.2,28.0,19.1,25.5,30.5,4.662,4.814755,30.5488,34.8882,31.333333333333332,6.222222222222222,310.55555555555554,0.0,43.44444444444444,10.0,1008.7777777777778,8.777777777777779,17.22222222222222,7.666666666666667,7.222222222222222,,463.3030854429047,4.112981771271108,43.03940061558438,32.197972240447996,30.314691025416057,5.952793939113617,10.351531427701314,617.4575573730468,0.0
2022-06-21 15:30:00,31.3,28.2,19.0,25.5,30.7,4.626,5.23185,30.571199999999997,34.8748,31.0,6.333333333333333,296.3333333333333,0.0,44.666666666666664,10.0,1008.6666666666666,9.666666666666666,17.333333333333332,8.0,6.833333333333333,,449.61586055360993,4.2233303428032976,43.91823856806351,32.32405689875285,31.368115056355794,5.987804810206095,7.402199410597484,747.0452057393393,0.0
2022-06-21 15:40:00,31.1,28.1,19.0,25.5,30.6,4.665,4.693715,30.7308,34.8317,30.666666666666668,6.444444444444445,282.1111111111111,0.0,45.888888888888886,10.0,1008.5555555555555,10.555555555555555,17.444444444444443,8.333333333333334,6.444444444444445,,446.7190114339193,4.236471911318558,42.969924991305945,32.3802404721578,31.364674275716148,5.832159736951192,6.365953777631124,652.6574014790853,0.0
2022-06-21 15:50:00,31.2,28.2,19.2,25.4,30.9,4.646,4.667385,30.7231,34.7436,30.333333333333332,6.555555555555555,267.8888888888889,0.0,47.111111111111114,10.0,1008.4444444444445,11.444444444444445,17.555555555555557,8.666666666666666,6.055555555555555,,461.61507263885153,4.303365963495383,43.5252404348729,32.46397952397665,31.053670228322346,5.817354953289032,5.583488624890645,1036.0640575154623,0.0
2022-06-21 16:00:00,31.1,28.1,19.0,25.4,30.6,4.659,4.993455,30.6834,34.6909,30.0,6.666666666666667,253.66666666666669,0.0,48.333333333333336,10.0,1008.3333333333334,12.333333333333332,17.666666666666668,9.0,5.666666666666666,,444.46482293139934,4.289133792408442,48.41445020697211,32.57778091430664,31.308047227859497,5.852481230099995,4.812844728628795,484.77180707295736,0.0
2022-06-21 16:10:00,32.0,28.4,19.1,25.5,31.3,4.664,4.818875,30.6389,34.702,29.666666666666668,6.777777777777778,239.44444444444446,0.0,49.55555555555556,10.0,1008.2222222222222,13.222222222222221,17.77777777777778,9.333333333333334,5.277777777777778,,464.82892415364586,4.354129799038677,50.41367974265147,32.71738131205241,31.73822391827901,5.966118558247884,4.703785552978515,583.6475434621175,0.0
2022-06-21 16:20:00,31.7,28.2,18.9,25.4,31.0,4.655,4.86189,30.8209,34.735699999999994,29.333333333333332,6.888888888888889,225.22222222222223,0.0,50.77777777777778,10.0,1008.1111111111111,14.11111111111111,17.88888888888889,9.666666666666668,4.888888888888889,,446.4605373759653,4.41187480438227,55.36577728303812,33.45872065226237,31.245155140558882,6.13598959684372,5.040890610218048,282.43589261372887,0.0
2022-06-21 16:30:00,31.5,28.2,19.0,25.4,31.0,4.654,4.86175,30.876600000000003,34.726600000000005,29.0,7.0,211.0,0.0,52.0,10.0,1008.0,15.0,18.0,10.0,4.5,,448.80984358513496,4.317351156345195,58.44383693285581,34.285779101053876,29.99735373814901,5.850377814769745,5.77972866932551,277.3076045227051,0.0
2022-06-21 16:40:00,31.2,28.1,18.9,25.4,30.7,4.633,4.934365,31.0024,34.728300000000004,28.666666666666668,7.111111111111111,196.77777777777777,0.0,53.22222222222222,10.0,1007.8888888888889,15.88888888888889,18.11111111111111,10.333333333333334,4.111111111111111,,439.6948213704427,4.287897434867707,62.13299196480358,34.56936182022095,29.370544198354082,5.585073150793711,6.168048471609751,204.338591893514,0.0
2022-06-21 16:50:00,31.2,28.2,19.0,25.4,30.8,4.655,4.90257,30.952800000000003,34.7414,28.333333333333332,7.222222222222222,182.55555555555557,0.0,54.44444444444444,10.0,1007.7777777777778,16.77777777777778,18.22222222222222,10.666666666666668,3.7222222222222223,,455.6890507349475,4.061176735324375,70.68258213172524,34.68780464172363,28.94154680887858,5.639922558466593,6.298652613162995,249.32081298828126,0.0
2022-06-21 17:00:00,32.7,28.5,19.1,25.4,31.6,4.66,5.262015,30.9985,34.7628,28.0,7.333333333333333,168.33333333333334,0.0,55.66666666666667,10.0,1007.6666666666666,17.666666666666664,18.333333333333332,11.0,3.333333333333333,,446.333803598689,4.151085746941593,79.86800436397057,34.8530294863383,28.74242083231608,5.680507911046346,6.315093819300333,124.02415729522704,0.0
2022-06-21 17:10:00,32.5,28.5,19.0,25.4,31.8,4.662,5.603955,30.8589,34.8134,27.666666666666664,7.444444444444445,154.11111111111111,0.0,56.88888888888889,10.0,1007.5555555555555,18.555555555555557,18.444444444444443,11.333333333333334,2.9444444444444446,,456.1969638061523,4.094102883271579,93.25644709894213,34.86579138437907,28.61702144940694,5.983691460291545,6.385821340878804,234.7810147603353,0.0
2022-06-21 17:20:00,31.8,28.3,18.9,25.4,31.3,4.661,5.188525,30.5396,34.888,27.333333333333332,7.555555555555555,139.88888888888889,0.0,58.111111111111114,10.0,1007.4444444444445,19.444444444444443,18.555555555555557,11.666666666666668,2.5555555555555554,,459.0684757872834,4.162867552620962,104.27143448504762,34.75178283860049,28.821576081767226,5.672558787956885,5.071582902941123,326.8962432863379,0.0
2022-06-21 17:30:00,31.5,28.2,19.0,25.3,31.0,4.658,4.9380049999999995,30.005399999999998,34.9897,27.0,7.666666666666666,125.66666666666669,0.0,59.333333333333336,10.0,1007.3333333333334,20.333333333333332,18.666666666666668,12.0,2.166666666666667,,462.30825240253745,4.156658193608324,112.12890301583828,34.60181269112036,29.068123044314802,6.073016597784978,3.6095412020260476,418.51461945565444,0.0
2022-06-21 17:40:00,31.4,28.1,19.0,25.3,30.9,4.653,4.625665,29.561500000000002,35.1537,26.666666666666664,7.777777777777778,111.44444444444446,0.0,60.55555555555556,10.0,1007.2222222222222,21.22222222222222,18.77777777777778,12.333333333333334,1.7777777777777777,,458.56514767000044,4.220375957138794,109.57480929918881,34.48710515340169,29.3678906027476,5.542176259358724,2.589119031826655,460.4641120402019,0.0
2022-06-21 17:50:00,31.2,28.1,18.9,25.3,30.8,4.666,4.47495,29.428800000000003,35.3172,26.333333333333332,7.888888888888889,97.22222222222223,0.0,61.77777777777778,10.0,1007.1111111111111,22.11111111111111,18.88888888888889,12.666666666666668,1.3888888888888884,,458.01860447324555,3.994735157173232,104.09705131983353,34.33392356236776,29.660463158289595,4.982395211458206,1.8090296697616577,449.07509623209637,0.0
2022-06-21 18:00:00,31.4,28.0,19.0,25.3,30.7,4.638,4.61477,29.213299999999997,35.4407,26.0,8.0,83.0,0.0,63.0,10.0,1007.0,23.0,19.0,13.0,1.0,,452.9462100780969,4.188071937136731,114.95932781435002,34.18055452346802,29.90796610514323,4.959383006890615,1.4182336177428563,414.84199737548835,0.0
2022-06-21 18:10:00,31.3,28.0,19.0,25.3,30.7,4.618,4.383195,28.8849,35.5327,25.444444444444443,8.166666666666666,85.22222222222223,0.42222222222222217,64.88888888888889,9.777777777777779,1007.3888888888889,25.444444444444443,18.833333333333332,13.38888888888889,1.0,,450.8217981974284,3.7759367249981834,107.0495338105886,34.05932491938273,30.122219670613607,4.80042164127032,1.2278319303194682,460.4682876586914,0.0
2022-06-21 18:20:00,31.2,28.0,18.9,25.2,30.7,4.648,4.7399700000000005,28.289299999999997,35.6241,24.88888888888889,8.333333333333334,87.44444444444444,0.8444444444444443,66.77777777777777,9.555555555555555,1007.7777777777778,27.88888888888889,18.666666666666668,13.777777777777779,1.0,,452.6975160094513,3.857998752627669,113.39695813561563,33.997771943410235,30.329055099487306,5.013763444423676,1.1248956237236658,458.2605884806315,0.0
2022-06-21 18:30:00,31.4,28.0,19.0,25.1,30.8,4.666,5.1235599999999994,27.6273,35.8172,24.333333333333332,8.5,89.66666666666667,1.2666666666666666,68.66666666666667,9.333333333333334,1008.1666666666666,30.333333333333336,18.5,14.166666666666666,1.0,,452.0980172378716,4.049171418436503,113.50727177937827,33.96228216807047,30.52449188232422,5.028542133172353,1.068516123890877,522.5150487772623,0.0
2022-06-21 18:40:00,31.1,27.9,19.2,25.1,30.6,4.676,4.62847,26.4489,36.0855,23.77777777777778,8.666666666666666,91.88888888888889,1.6888888888888887,70.55555555555556,9.11111111111111,1008.5555555555555,32.77777777777778,18.333333333333332,14.555555555555555,1.0,,467.99456995470774,3.7381224358890015,109.79500483690683,33.89661796569824,30.93569158554077,4.821403427124023,1.0376034384965895,479.71678110758467,0.0
2022-06-21 18:50:00,30.5,27.7,19.4,25.0,30.1,4.663,4.3159350000000005,26.3303,36.367399999999996,23.22222222222222,8.833333333333334,94.11111111111111,2.111111111111111,72.44444444444444,8.88888888888889,1008.9444444444445,35.22222222222222,18.166666666666668,14.944444444444445,1.0,,465.36567611869725,3.235031151623376,106.14947058295127,33.84863197962443,31.26510736783346,4.653933875958125,1.0206165174643198,468.31185704549154,0.0
2022-06-21 19:00:00,30.6,27.7,18.9,25.0,30.2,4.653,4.444565,26.3479,36.525800000000004,22.666666666666668,9.0,96.33333333333333,2.533333333333333,74.33333333333333,8.666666666666666,1009.3333333333334,37.66666666666667,18.0,15.333333333333334,1.0,,454.62337097167966,3.244033624620761,104.19757557906674,33.79369299570719,31.4945880762736,4.716525493860245,1.011283431649208,402.2407932535807,0.0
2022-06-21 19:10:00,30.7,27.7,18.9,25.0,30.3,4.665,4.17494,26.028699999999997,36.592,22.11111111111111,9.166666666666666,98.55555555555556,2.9555555555555553,76.22222222222223,8.444444444444445,1009.7222222222222,40.111111111111114,17.833333333333332,15.722222222222221,1.0,,450.39117158034753,3.073162564221075,105.68020893075372,33.713631102244065,31.618738927841186,4.582889918883642,1.0061652771631877,291.9062623087565,0.0
2022-06-21 19:20:00,30.4,27.5,18.9,24.9,29.9,4.609,4.348815,24.9742,36.6286,21.555555555555557,9.333333333333334,100.77777777777777,3.3777777777777773,78.11111111111111,8.222222222222221,1010.1111111111111,42.55555555555556,17.666666666666668,16.11111111111111,1.0,,443.2025936328406,2.8952972934003602,105.48637227893548,33.469252567291264,31.59061441421509,4.821454540888468,1.0171010233958562,70.7330479367574,0.0
2022-06-21 19:30:00,30.0,27.5,18.8,24.9,29.9,4.6,4.25593,24.5914,36.7853,21.0,9.5,103.0,3.8,80.0,8.0,1010.5,45.0,17.5,16.5,1.0,,439.1654088338216,2.861139980231301,108.18978385515807,33.15332361857096,31.881972052256266,4.73910872220993,1.412027156352997,31.436926652590433,0.0
2022-06-21 19:40:00,29.3,27.1,19.3,24.9,29.1,4.6,4.731575,23.9607,37.0137,20.444444444444443,9.666666666666666,105.22222222222223,4.222222222222222,81.88888888888889,7.777777777777778,1010.8888888888889,47.44444444444444,17.333333333333332,16.88888888888889,1.0,,436.6652812352674,2.807927110713754,111.4412654911192,32.83137970606486,32.79378298441569,4.945639712413152,2.296817873120308,20.30268236796061,0.0
2022-06-21 19:50:00,29.2,27.0,19.1,24.9,28.9,4.586,4.708015,23.6853,37.2278,19.88888888888889,9.833333333333334,107.44444444444444,4.644444444444444,83.77777777777777,7.555555555555555,1011.2777777777778,49.88888888888889,17.166666666666668,17.27777777777778,1.0,,433.0616800102146,2.9478743482511596,111.7426818604119,32.60924005508423,33.76805625279744,5.156781661510467,3.1539590748151145,77.89690941651664,0.0
2022-06-21 20:00:00,28.6,26.9,18.7,24.9,28.6,4.586,4.456785,23.8112,37.3974,19.333333333333336,10.0,109.66666666666666,5.066666666666666,85.66666666666666,7.333333333333334,1011.6666666666666,52.333333333333336,17.0,17.666666666666668,1.0,,431.31422729492186,2.940062038460694,110.15049443368858,32.60617262522379,33.99904679616292,4.64679308573405,3.493458814620972,154.5003559366862,0.0
2022-06-21 20:10:00,28.4,26.9,18.7,24.8,28.4,4.628,4.144475,23.618000000000002,37.4818,18.77777777777778,10.166666666666668,111.88888888888889,5.488888888888889,87.55555555555556,7.111111111111111,1012.0555555555555,54.777777777777786,16.833333333333332,18.055555555555557,1.0,,430.65866838827907,2.7681174188953337,107.49903676738845,32.606390171051025,34.10940414428711,4.7191991551717125,3.5436062359809872,142.6059186553955,0.0
2022-06-21 20:20:00,28.2,26.7,19.1,24.8,28.2,4.633,3.9664,23.2565,37.4962,18.22222222222222,10.333333333333334,114.11111111111111,5.9111111111111105,89.44444444444444,6.888888888888889,1012.4444444444445,57.22222222222223,16.666666666666668,18.444444444444443,1.0,,432.76687490178244,2.6687928356255517,107.37690896869381,32.613999671936035,34.15054823557536,4.509750023682912,3.4974105278650915,147.72849329630534,0.0
2022-06-21 20:30:00,27.4,26.5,19.5,24.8,27.7,4.623,4.395575,23.1723,37.564,17.666666666666668,10.5,116.33333333333333,6.333333333333333,91.33333333333333,6.666666666666667,1012.8333333333334,59.66666666666667,16.5,18.833333333333332,1.0,,434.4627801513672,2.715980249097792,109.90427757758877,32.61928730646769,34.23435141245524,4.301140928268433,3.4291688172022505,138.34633135477702,0.0
2022-06-21 20:40:00,25.9,26.0,18.6,24.8,26.5,4.613,4.4927399999999995,23.2289,37.6999,17.111111111111114,10.666666666666668,118.55555555555554,6.755555555555555,93.22222222222223,6.444444444444445,1013.2222222222222,62.111111111111114,16.333333333333332,19.22222222222222,1.0,,437.3780803496262,2.69108156014297,110.50145455333472,32.62475542704264,34.32678404490153,4.209254230658213,3.392334443330765,128.73258304595947,0.0
2022-06-21 20:50:00,25.3,25.8,19.0,24.8,25.7,4.237,4.470435,23.5058,37.7635,16.555555555555557,10.833333333333334,120.77777777777777,7.177777777777777,95.11111111111111,6.222222222222222,1013.6111111111111,64.55555555555556,16.166666666666668,19.61111111111111,1.0,,435.4758867335057,2.579611585761657,109.88671089166039,32.61868701581277,34.36477797338973,4.179638486001683,3.3971365987216524,121.94674932373694,0.0
2022-06-21 21:00:00,25.4,25.8,18.9,24.7,25.5,4.281,4.487795,23.270599999999998,37.7589,16.0,11.0,123.0,7.6,97.0,6.0,1014.0,67.0,16.0,20.0,1.0,,435.9816626932164,2.7488486331342927,109.11979422331433,32.61098219423878,34.34637706631124,4.1904693235700785,3.435254513073352,137.65074753881248,0.0
2022-06-21 21:10:00,25.5,25.9,19.1,24.7,25.6,4.227,4.68825,23.1844,37.761399999999995,15.944444444444445,10.88888888888889,124.16666666666667,7.288888888888889,96.88888888888889,6.166666666666667,1014.0,68.11111111111111,15.88888888888889,19.944444444444443,1.0,,436.4950025957481,2.6168379677015507,111.16315017269156,32.598968760172525,34.29649772644043,4.170399206876755,3.4650378398100536,127.43222604115803,0.0
2022-06-21 21:20:00,25.8,26.1,19.1,24.7,25.6,4.285,5.02181,23.2657,37.790800000000004,15.88888888888889,10.777777777777779,125.33333333333333,6.977777777777778,96.77777777777777,6.333333333333333,1014.0,69.22222222222223,15.777777777777779,19.88888888888889,1.0,,435.4566795015883,2.69782476662916,109.09613377177782,32.555875612894695,34.299613800048824,4.222657551765442,3.503966898918152,125.53931046803794,0.0
2022-06-21 21:30:00,24.4,25.1,18.8,24.7,25.3,4.301,5.01579,23.2426,37.791199999999996,15.833333333333334,10.666666666666666,126.5,6.666666666666666,96.66666666666667,6.5,1014.0,70.33333333333333,15.666666666666666,19.833333333333332,1.0,,432.47871063232424,2.7051448590337897,112.23786051561603,32.51341835021973,34.341464811960854,4.1975835450490315,3.5370692940553026,130.57058221181234,0.0
2022-06-21 21:40:00,23.9,24.7,18.8,24.6,25.1,4.241,5.379745,23.180600000000002,37.8255,15.777777777777779,10.555555555555555,127.66666666666667,6.355555555555555,96.55555555555556,6.666666666666667,1014.0,71.44444444444444,15.555555555555555,19.77777777777778,1.0,,430.6783431305283,2.6129793667321826,109.00107475625593,32.48109435399373,34.40352069218953,4.1343742958704635,3.569493194023768,133.04118353525797,0.0
2022-06-21 21:50:00,23.3,24.2,18.6,24.6,24.9,4.294,5.518245,23.2636,37.849000000000004,15.722222222222221,10.444444444444445,128.83333333333334,6.044444444444444,96.44444444444444,6.833333333333333,1014.0,72.55555555555556,15.444444444444445,19.72222222222222,1.0,,437.2869386379199,2.7960185428460442,110.841875,32.44800514221191,34.46064260482788,4.292102643648784,3.6110398614406582,117.76182617187501,0.0
2022-06-21 22:00:00,23.3,24.2,18.5,24.6,24.8,4.276,5.50499,23.3145,37.8404,15.666666666666666,10.333333333333334,130.0,5.7333333333333325,96.33333333333333,7.0,1014.0,73.66666666666667,15.333333333333334,19.666666666666668,1.0,,436.4729689534505,2.7591953677444137,109.3930950100139,32.42603437423706,34.509829686482746,4.27177086075147,3.6691477441787717,115.82855953216554,0.0
2022-06-21 22:10:00,23.2,24.1,19.1,24.5,24.8,4.273,5.74403,23.0454,37.8324,15.61111111111111,10.222222222222221,131.16666666666666,5.4222222222222225,96.22222222222223,7.166666666666667,1014.0,74.77777777777777,15.222222222222221,19.61111111111111,1.0,,433.76210405473904,2.890838483852943,109.31971592996203,32.394184645476166,34.50925354799874,4.279084851753832,3.739631089089778,120.21505086867107,0.0
2022-06-21 22:20:00,23.0,24.0,18.6,24.5,24.8,4.266,5.52064,23.2441,37.8356,15.555555555555555,10.11111111111111,132.33333333333334,5.111111111111111,96.11111111111111,7.333333333333334,1014.0,75.88888888888889,15.11111111111111,19.555555555555557,1.0,,434.776976688795,2.7723212439101594,111.56076539306257,32.37871695109776,34.51339066018508,4.261619260074044,3.825790150051558,111.3249953775256,0.0
2022-06-21 22:30:00,22.8,23.8,19.3,24.5,24.6,4.261,5.5317549999999995,23.1795,37.811099999999996,15.5,10.0,133.5,4.8,96.0,7.5,1014.0,77.0,15.0,19.5,1.0,,436.2172644042968,2.817127894708666,110.03986362888313,32.37058738072714,34.515665995279946,4.244788432121277,3.940548304319382,113.60045641581216,0.0
2022-06-21 22:40:00,22.7,23.7,18.7,24.5,24.6,4.289,5.518895,23.1664,37.8652,15.444444444444445,9.88888888888889,134.66666666666666,4.488888888888889,95.88888888888889,7.666666666666667,1014.0,78.11111111111111,14.88888888888889,19.444444444444443,1.0,,433.2767556201452,2.8188052785396573,113.56463221232097,32.382208754221594,34.518384596506756,4.1650328882535295,4.071756207942963,111.21955305735271,0.0
2022-06-21 22:50:00,22.9,23.8,19.3,24.5,24.6,4.27,5.445445,22.9339,37.89919999999999,15.38888888888889,9.777777777777779,135.83333333333334,4.177777777777777,95.77777777777777,7.833333333333334,1014.0,79.22222222222223,14.777777777777779,19.38888888888889,1.0,,430.5269256626875,2.8650664171458637,109.89200291692873,32.38257753372192,34.530076058705646,4.169139718214671,4.215430240631103,114.08595188140869,0.0
2022-06-21 23:00:00,23.0,23.9,19.5,24.5,24.7,4.329,5.61454,22.9096,37.9418,15.333333333333334,9.666666666666666,137.0,3.8666666666666663,95.66666666666667,8.0,1014.0,80.33333333333333,14.666666666666666,19.333333333333332,1.0,,439.121953125,2.8967684932684494,108.73046932414427,32.37395228068034,34.54190478006999,4.127160466909409,4.366938401858012,111.69915011088054,0.0
2022-06-21 23:10:00,22.6,23.6,18.7,24.5,24.6,4.274,5.873775,22.9116,38.1207,15.277777777777779,9.555555555555555,138.16666666666666,3.5555555555555554,95.55555555555556,8.166666666666668,1014.0,81.44444444444444,14.555555555555555,19.27777777777778,1.0,,440.2665258192742,2.899493373039752,111.92720807350288,32.35745228449504,34.54391119003296,3.9869466177622477,4.537225679556529,110.41148933410643,0.0
2022-06-21 23:20:00,22.7,23.6,18.7,24.4,24.5,4.221,5.5942050000000005,22.8323,38.453199999999995,15.222222222222221,9.444444444444445,139.33333333333334,3.2444444444444445,95.44444444444444,8.333333333333334,1014.0,82.55555555555556,14.444444444444445,19.22222222222222,1.0,,437.3277304427926,2.840151173421892,108.38145157032768,32.33603581110636,34.52742450714111,3.9689748350779217,4.716259780724843,112.14039534250897,0.0
2022-06-21 23:30:00,22.7,23.6,19.3,24.4,24.5,4.256,5.69587,22.874299999999998,38.2364,15.166666666666666,9.333333333333334,140.5,2.9333333333333327,95.33333333333333,8.5,1014.0,83.66666666666666,14.333333333333334,19.166666666666668,1.0,,442.88793538411454,2.9586657462483745,110.4483421485168,32.30533482869466,34.523411407470704,4.244590506156285,4.912123919328054,109.29758012135824,0.0
2022-06-21 23:40:00,22.4,23.5,19.0,24.4,24.5,4.268,5.69152,22.746100000000002,38.1442,15.11111111111111,9.222222222222221,141.66666666666666,2.622222222222222,95.22222222222223,8.666666666666668,1014.0,84.77777777777777,14.222222222222221,19.11111111111111,1.0,,443.64316046002267,2.829613151644583,111.50580005688855,32.27182123184204,34.544975719451905,4.28715859134992,5.1312122464179994,109.2344310124715,0.0
2022-06-21 23:50:00,22.5,23.5,18.7,24.4,24.4,4.253,5.719250000000001,22.613599999999998,38.1281,15.055555555555555,9.11111111111111,142.83333333333334,2.311111111111111,95.11111111111111,8.833333333333334,1014.0,85.88888888888889,14.11111111111111,19.055555555555557,1.0,,445.97193751689764,2.708947168789978,112.28719168132989,32.240095348985534,34.58174952498179,4.277204342954965,5.35792554606236,113.44686933657701,0.0
2022-06-22 00:00:00,22.6,23.5,19.2,24.4,24.5,4.277,5.70347,22.564100000000003,38.14020000000001,15.0,9.0,144.0,2.0,95.0,9.0,1014.0,87.0,14.0,19.0,1.0,,442.6349332682292,2.923136839947458,110.68449908930032,32.21477738062541,34.62558392206828,4.126373417377472,5.596247921784719,114.63459847768146,0.0
2022-06-22 00:10:00,22.6,23.5,18.8,24.4,24.4,4.285,5.538075,22.2245,38.1577,15.0,8.833333333333334,143.33333333333334,1.8888888888888888,94.83333333333333,9.055555555555555,1013.9444444444445,82.72222222222223,13.944444444444445,18.72222222222222,1.0,,439.94884774745196,2.853540866570284,108.13412472180728,32.19482667287191,34.65677228927613,3.9492841001351677,5.842984791596731,108.52780368804932,0.0
2022-06-22 00:20:00,22.5,23.5,19.3,24.4,24.5,4.254,5.580275,22.1276,38.2428,15.0,8.666666666666666,142.66666666666666,1.7777777777777777,94.66666666666667,9.11111111111111,1013.8888888888889,78.44444444444444,13.88888888888889,18.444444444444443,1.0,,437.92888467722923,2.7804727571158763,109.04575539518885,32.17006382624309,34.70496904373169,4.064924459060033,6.106540333429972,110.61601810455322,0.0
2022-06-22 00:30:00,22.6,23.5,18.7,24.3,24.4,4.285,5.7060949999999995,22.237299999999998,38.3173,15.0,8.5,142.0,1.6666666666666667,94.5,9.166666666666666,1013.8333333333334,74.16666666666667,13.833333333333334,18.166666666666668,1.0,,439.375385538737,2.8263630831039555,111.72235567707125,32.16198124567667,34.74120410283407,4.165060004790623,6.360757114887237,118.32867722829182,0.0
2022-06-22 00:40:00,22.5,23.5,19.3,24.3,24.4,4.283,5.63716,22.234199999999998,38.3639,15.0,8.333333333333334,141.33333333333334,1.5555555555555556,94.33333333333333,9.222222222222221,1013.7777777777778,69.88888888888889,13.777777777777779,17.88888888888889,1.0,,435.06955740040746,2.7980751542250317,111.89474580128987,32.13409548441569,34.788619200388595,4.47764107187589,6.630654029051463,108.05233116149903,0.0
2022-06-22 00:50:00,22.6,23.5,19.1,24.3,24.4,4.265,5.44841,22.3706,38.3917,15.0,8.166666666666666,140.66666666666666,1.4444444444444444,94.16666666666667,9.277777777777779,1013.7222222222222,65.61111111111111,13.722222222222221,17.61111111111111,1.0,,439.5801084391276,2.691643482870975,110.88428711584058,32.11478040059408,34.82040696461995,4.224273303349813,6.9138490056991575,118.00886933644612,0.0
2022-06-22 01:00:00,22.3,23.3,18.7,24.3,24.3,4.257,5.49305,22.2436,38.374700000000004,15.0,8.0,140.0,1.3333333333333335,94.0,9.333333333333334,1013.6666666666666,61.33333333333333,13.666666666666666,17.333333333333332,1.0,,441.8963940990931,2.6608215115063607,112.96893508566302,32.10537420272827,34.82497850418091,3.996754827102025,7.181043521563213,126.01914941151935,0.0
2022-06-22 01:10:00,22.3,23.4,19.1,24.3,24.3,4.277,5.447725,22.2191,38.378499999999995,15.0,7.833333333333333,139.33333333333334,1.2222222222222223,93.83333333333333,9.38888888888889,1013.6111111111111,57.05555555555556,13.61111111111111,17.055555555555557,1.0,,442.69306788652796,2.7890817170426,110.46818025685972,32.09338538487752,34.813497130076094,4.122116185824076,7.42815203666687,129.4853269704183,0.0
2022-06-22 01:20:00,22.2,23.3,19.4,24.3,24.4,4.238,5.53941,22.3852,38.2757,15.0,7.666666666666666,138.66666666666666,1.1111111111111112,93.66666666666667,9.444444444444445,1013.5555555555555,52.77777777777778,13.555555555555555,16.77777777777778,1.0,,443.17513195169386,2.6969548133066144,110.84253842262225,32.07780088424683,34.81712821960449,4.136229138374328,7.686858804225922,114.51154716491699,0.0
2022-06-22 01:30:00,22.1,23.2,18.7,24.3,24.3,4.296,5.359135,22.230700000000002,38.2997,15.0,7.5,138.0,1.0,93.5,9.5,1013.5,48.5,13.5,16.5,1.0,,445.7420735677083,2.548474815858286,110.27716147320419,32.05480851491292,34.814385140736896,4.132140933275222,7.956927351156869,128.081998723348,0.0
2022-06-22 01:40:00,22.1,23.2,19.1,24.3,24.2,4.276,5.400265,22.2666,38.3598,15.0,7.333333333333333,137.33333333333334,0.8888888888888888,93.33333333333333,9.555555555555555,1013.4444444444445,44.22222222222222,13.444444444444445,16.22222222222222,1.0,,440.8844012275784,2.597622736167099,109.83047566624012,32.02921515782674,34.81469519297282,3.940276783307393,8.234189745585123,115.30267893473308,0.0
2022-06-22 01:50:00,22.2,23.2,18.6,24.2,24.2,4.266,5.474970000000001,22.099700000000002,38.3949,15.0,7.166666666666666,136.66666666666666,0.7777777777777779,93.16666666666667,9.61111111111111,1013.3888888888889,39.94444444444444,13.38888888888889,15.944444444444445,1.0,,441.2816537462153,2.6274377371715643,109.99643773265677,32.01048566576738,34.82138633583875,4.064905548547217,8.52839232395757,103.12287926600462,0.0
2022-06-22 02:00:00,22.1,23.1,19.4,24.2,24.2,4.309,5.617145,22.0835,38.4185,15.0,7.0,136.0,0.6666666666666667,93.0,9.666666666666666,1013.3333333333334,35.666666666666664,13.333333333333334,15.666666666666668,1.0,,442.85815022786454,2.682725020599904,111.23566171527582,31.989207824071247,34.83309240341187,3.9064188146591183,8.835282157262167,129.4294263712565,0.0
2022-06-22 02:10:00,21.9,23.0,18.6,24.2,24.2,4.27,5.434,22.0798,38.4349,15.0,6.833333333333333,135.33333333333334,0.5555555555555556,92.83333333333333,9.722222222222221,1013.2777777777778,31.388888888888886,13.277777777777779,15.38888888888889,1.0,,438.9118719763043,2.6393936986168898,108.38166570243189,31.969578886032103,34.850712286631264,4.011437462568283,9.115654040972391,118.57135367075603,0.0
2022-06-22 02:20:00,21.7,22.8,19.0,24.2,24.1,4.254,5.290699999999999,22.0837,38.455200000000005,15.0,6.666666666666666,134.66666666666666,0.4444444444444444,92.66666666666667,9.777777777777779,1013.2222222222222,27.111111111111107,13.222222222222221,15.11111111111111,1.0,,440.9376139322917,2.646306475623179,109.15276907473636,31.95930522918701,34.87049288431804,3.863235718011856,9.421530704498291,110.46692171732585,0.0
2022-06-22 02:30:00,21.8,22.9,19.3,24.2,24.1,4.243,5.31553,22.0332,38.4848,15.0,6.5,134.0,0.3333333333333335,92.5,9.833333333333334,1013.1666666666666,22.83333333333333,13.166666666666666,14.833333333333334,1.0,,442.617671133458,2.8045278933156004,109.71966087707692,31.943943567276,34.88787310282389,3.9380857173601784,9.687379938761394,113.94384010314941,0.0
2022-06-22 02:40:00,21.9,23.0,18.8,24.2,24.1,4.29,5.45334,22.032,38.5053,15.0,6.333333333333333,133.33333333333334,0.22222222222222232,92.33333333333333,9.88888888888889,1013.1111111111111,18.555555555555557,13.11111111111111,14.555555555555557,1.0,,445.67632078324243,2.5892332129963376,110.44453171078094,31.92818758010864,34.90831838607788,4.058374071121216,9.829609498977662,111.28123780568441,0.0
2022-06-22 02:50:00,21.8,22.9,18.8,24.2,24.1,4.216,5.579365,21.9518,38.5322,15.0,6.166666666666666,132.66666666666666,0.11111111111111116,92.16666666666667,9.944444444444445,1013.0555555555555,14.277777777777771,13.055555555555555,14.277777777777779,1.0,,446.54430063883467,2.6427354286754197,112.07411278051173,31.901998634338376,34.923514671325684,3.8349014039834337,9.905568685531616,114.87937157948814,0.0
2022-06-22 03:00:00,21.8,22.9,19.3,24.2,24.1,4.227,5.4158100000000005,21.8706,38.5322,15.0,6.0,132.0,0.0,92.0,10.0,1013.0,10.0,13.0,14.0,1.0,,442.74225939871246,2.703095583316297,109.70111491833703,31.884591671625778,34.952097498575846,3.875302796761195,9.9510431543986,96.62272324879964,0.0
2022-06-22 03:10:00,21.8,22.9,19.2,24.2,24.1,4.22,5.376345,21.847900000000003,38.5723,15.055555555555555,5.944444444444445,132.94444444444446,0.0,91.77777777777777,10.0,1012.8888888888889,11.944444444444445,13.055555555555555,13.777777777777779,1.2222222222222223,,447.13842094100374,2.4823673437695666,107.33084288309676,31.85891581622037,34.97418650741357,3.9301939587437467,9.972932860805614,124.24289955965385,0.0
2022-06-22 03:20:00,21.9,23.0,18.6,24.2,24.1,4.276,5.54036,21.9923,38.535900000000005,15.11111111111111,5.888888888888889,133.88888888888889,0.0,91.55555555555556,10.0,1012.7777777777778,13.88888888888889,13.11111111111111,13.555555555555555,1.4444444444444444,,447.2206959559685,2.6560522595178018,112.43595337336826,31.841218039688762,34.99006823166087,3.94362498613147,9.985106393470819,99.4997170996117,0.0
2022-06-22 03:30:00,21.8,22.9,18.9,24.2,24.1,4.227,5.4892650000000005,22.0933,38.555099999999996,15.166666666666666,5.833333333333333,134.83333333333334,0.0,91.33333333333333,10.0,1012.6666666666666,15.833333333333332,13.166666666666666,13.333333333333334,1.6666666666666665,,446.4693772379557,2.5113178245293892,109.33973276192185,31.825100733439125,35.004634526570634,3.9275684714317323,9.99246504942576,106.49864810943605,0.0
2022-06-22 03:40:00,21.8,22.9,19.3,24.1,24.1,4.193,5.4383099999999995,21.9525,38.566,15.222222222222221,5.777777777777778,135.77777777777777,0.0,91.11111111111111,10.0,1012.5555555555555,17.77777777777778,13.222222222222221,13.11111111111111,1.8888888888888888,,445.55727794427986,2.5336858408094125,111.72730382218872,31.817616294225058,35.01385338465373,3.942337823311488,9.996450634002686,114.97470186869305,0.0
2022-06-22 03:50:00,21.7,22.7,18.8,24.1,24.0,4.299,5.033825,21.9882,38.569,15.277777777777779,5.722222222222222,136.72222222222223,0.0,90.88888888888889,10.0,1012.4444444444445,19.72222222222222,13.277777777777779,12.88888888888889,2.111111111111111,,444.370276818988,2.604560182552553,113.04593159691763,31.796928590138755,35.01659838994344,3.7991661616166432,9.996931300163268,125.53365160624188,0.0
2022-06-22 04:00:00,21.7,22.8,18.7,24.1,24.1,4.259,5.39961,21.894299999999998,38.5797,15.333333333333334,5.666666666666667,137.66666666666666,0.0,90.66666666666667,10.0,1012.3333333333334,21.666666666666664,13.333333333333334,12.666666666666666,2.333333333333333,,446.73615386962894,2.5963904385613854,109.98481327078437,31.610992635091144,35.14743550618489,5.2488483726978306,10.092694562276204,29.653397885560985,0.0
2022-06-22 04:10:00,21.3,22.6,19.2,24.2,24.0,4.267,5.697195,21.743000000000002,38.611399999999996,15.38888888888889,5.611111111111111,138.61111111111111,0.0,90.44444444444444,10.0,1012.2222222222222,23.61111111111111,13.38888888888889,12.444444444444445,2.5555555555555554,,458.67850132032373,2.5433087037478463,112.2963772266194,31.041195859909056,36.03149075826009,6.449765867392221,11.082833129564921,1.000000238418579,0.0
2022-06-22 04:20:00,21.6,22.7,18.9,24.1,24.0,4.236,6.612824999999999,21.7989,38.6625,15.444444444444445,5.555555555555555,139.55555555555554,0.0,90.22222222222223,10.0,1012.1111111111111,25.555555555555557,13.444444444444445,12.222222222222221,2.7777777777777777,,458.2795207512516,2.605073504966531,112.71504275930803,30.817314914067587,36.787157516479496,6.256620357831319,12.170430699984234,1.000000238418579,0.0
2022-06-22 04:30:00,21.2,22.5,18.7,24.1,24.0,4.239,10.19932,21.000700000000002,38.7498,15.5,5.5,140.5,0.0,90.0,10.0,1012.0,27.5,13.5,12.0,3.0,,457.6437418619792,2.738668604169862,113.47721833094366,30.859724915822348,37.09310424168905,6.086690808931986,12.487662830352784,1.000000238418579,0.0
2022-06-22 04:40:00,21.4,22.6,19.4,24.1,23.9,4.248,7.070475,20.7173,38.967200000000005,15.555555555555555,5.444444444444445,141.44444444444446,0.0,89.77777777777777,10.0,1011.8888888888889,29.444444444444443,13.555555555555555,11.777777777777779,3.2222222222222223,,456.0224256238013,2.8527998441788758,118.25436404795616,30.94832274271413,37.1448150767702,5.694595176836192,12.307172210487673,3.365105487951287,0.0
2022-06-22 04:50:00,21.3,22.5,19.0,24.1,23.9,4.217,6.77231,20.5767,39.2309,15.61111111111111,5.388888888888889,142.38888888888889,0.0,89.55555555555556,10.0,1011.7777777777778,31.38888888888889,13.61111111111111,11.555555555555555,3.444444444444444,,460.7837621106846,2.9440149672448124,117.61629296397378,31.066547525077983,37.044305236634756,5.539346090882805,11.785171498297078,27.687558391094207,0.0
2022-06-22 05:00:00,21.4,22.6,18.8,24.1,24.0,4.266,6.2649799999999995,20.5399,39.415,15.666666666666666,5.333333333333333,143.33333333333334,0.0,89.33333333333333,10.0,1011.6666666666666,33.33333333333333,13.666666666666666,11.333333333333334,3.6666666666666665,,457.2516862996419,3.0496298615407134,110.916741065979,31.21629157066345,36.88882985432943,5.239930942058563,11.08641476472219,45.656220537821454,0.0
2022-06-22 05:10:00,21.3,22.5,18.8,24.1,23.9,4.237,6.0847500000000005,20.5332,39.4905,15.722222222222221,5.277777777777778,144.27777777777777,0.0,89.11111111111111,10.0,1011.5555555555555,35.27777777777778,13.722222222222221,11.11111111111111,3.888888888888889,,459.60239210808413,3.02627733429273,113.02513580128297,31.332041368484493,36.79079776763916,5.1772990691661835,10.531213453610738,65.05986707051595,0.0
2022-06-22 05:20:00,21.0,22.3,18.9,24.1,23.8,4.259,5.856465,20.6957,39.429500000000004,15.777777777777779,5.222222222222222,145.22222222222223,0.0,88.88888888888889,10.0,1011.4444444444445,37.22222222222222,13.777777777777779,10.88888888888889,4.111111111111111,,458.48699489549665,3.5471162018668183,112.77787955160196,31.457279036839804,36.71057467142741,5.020535442829132,10.27034003575643,83.07815612792969,0.0
2022-06-22 05:30:00,21.2,22.4,18.8,24.1,23.8,4.221,6.062445,20.693199999999997,39.4589,15.833333333333334,5.166666666666667,146.16666666666666,0.0,88.66666666666667,10.0,1011.3333333333334,39.16666666666667,13.833333333333334,10.666666666666668,4.333333333333333,,459.106190062775,3.78265102436987,114.13723763482047,31.573117005030316,36.60490002950032,5.1365421787897745,10.138783728281657,112.02072729746502,0.0
2022-06-22 05:40:00,21.5,22.6,19.3,24.1,23.9,4.255,6.00903,20.8666,39.4832,15.88888888888889,5.111111111111111,147.11111111111111,0.0,88.44444444444444,10.0,1011.2222222222222,41.111111111111114,13.88888888888889,10.444444444444445,4.555555555555555,,451.7197014363607,3.584636574242748,170.93628388076178,31.56448180516561,37.49110774358114,5.686376523176829,10.088415622711182,71.26828164100647,0.0
2022-06-22 05:50:00,21.2,22.5,18.9,24.1,23.9,4.247,5.747325,21.0434,39.458600000000004,15.944444444444445,5.055555555555555,148.05555555555554,0.0,88.22222222222223,10.0,1011.1111111111111,43.05555555555556,13.944444444444445,10.222222222222221,4.777777777777778,,446.09182367321864,3.359507188157628,236.62203218174145,31.01216955838322,40.95857277738945,6.781745438163864,10.574532812721031,1.000000238418579,0.0
2022-06-22 06:00:00,21.2,22.4,18.8,24.1,23.8,4.273,6.01105,21.2447,39.4187,16.0,5.0,149.0,0.0,88.0,10.0,1011.0,45.0,14.0,10.0,5.0,,447.7767817635372,3.29214261155344,359.84436658352786,30.417771170934042,42.682826620737714,7.032010062535605,11.812819210688273,1.000000238418579,0.0
2022-06-22 06:10:00,21.3,22.5,18.7,24.1,23.9,4.233,5.8934750000000005,21.567,39.302,16.11111111111111,5.055555555555555,154.44444444444446,0.0,87.66666666666667,10.0,1011.1111111111111,45.27777777777778,14.055555555555555,9.88888888888889,5.0,,448.38390767415365,3.3905701936436237,355.281621390305,29.960602928797403,44.00034713109334,6.768498516877493,13.35970725854238,1.000000238418579,0.0
2022-06-22 06:20:00,21.0,22.3,18.9,24.0,23.8,4.236,6.12437,21.478299999999997,39.173199999999994,16.22222222222222,5.111111111111111,159.88888888888889,0.0,87.33333333333333,10.0,1011.2222222222222,45.55555555555556,14.11111111111111,9.777777777777779,5.0,,452.10766120296785,3.1283648464774005,354.860543953416,29.510368264516195,44.73992429097493,6.860712716579437,14.688242721557618,1.000000238418579,0.0
2022-06-22 06:30:00,19.9,21.6,18.7,24.0,23.6,4.218,6.03135,21.702,39.207499999999996,16.333333333333332,5.166666666666667,165.33333333333334,0.0,87.0,10.0,1011.3333333333334,45.833333333333336,14.166666666666666,9.666666666666666,5.0,,454.54918080647786,4.605902201846495,336.41985114146087,29.148301553726196,45.6076304880778,7.0301641607284555,15.807260479927063,1.000000238418579,0.0
2022-06-22 06:40:00,19.6,21.1,18.6,24.0,23.4,4.222,6.08194,21.342000000000002,39.2596,16.444444444444443,5.222222222222222,170.77777777777777,0.0,86.66666666666667,10.0,1011.4444444444445,46.111111111111114,14.222222222222221,9.555555555555555,5.0,,459.1770858133251,7.629549449163642,299.7919755649028,28.866846068700152,46.55468204498291,7.156807126204173,16.735605589548747,1.000000238418579,0.0
2022-06-22 06:50:00,19.4,21.1,18.8,24.0,23.4,4.222,6.158535,21.4474,39.3418,16.555555555555557,5.277777777777778,176.22222222222223,0.0,86.33333333333333,10.0,1011.5555555555555,46.388888888888886,14.277777777777779,9.444444444444445,5.0,,451.1727387895018,6.537474917227908,243.53390640799572,28.623411429104912,47.338443265319505,7.249223418593829,17.37752531878151,1.000000238418579,0.0
2022-06-22 07:00:00,19.3,21.0,18.7,24.1,23.4,4.197,5.978949999999999,21.6286,39.4133,16.666666666666668,5.333333333333333,181.66666666666666,0.0,86.0,10.0,1011.6666666666666,46.666666666666664,14.333333333333334,9.333333333333334,5.0,,444.86216419709035,5.550606163591988,175.80125289270433,28.45678365218334,47.60975665206429,7.02520346776033,18.26805624932954,1.000000238418579,0.0
2022-06-22 07:10:00,19.7,21.1,19.0,24.1,23.4,4.172,5.93147,21.6507,39.4381,16.77777777777778,5.388888888888889,187.11111111111111,0.0,85.66666666666667,10.0,1011.7777777777778,46.94444444444444,14.38888888888889,9.222222222222221,5.0,,448.21204947012444,4.7649924730551145,133.76189942691096,28.331988712946576,47.77434846242269,6.981578120390575,19.09908994356791,1.000000238418579,0.0
2022-06-22 07:20:00,19.6,21.2,19.1,24.1,23.5,4.22,6.9807999999999995,21.7383,39.388799999999996,16.88888888888889,5.444444444444445,192.55555555555554,0.0,85.33333333333333,10.0,1011.8888888888889,47.22222222222222,14.444444444444445,9.11111111111111,5.0,,452.1388526092179,4.226412195863023,113.99666890052751,28.2369535564164,48.043254375457764,7.3012839901379945,19.72156384699762,1.000000238418579,0.0
2022-06-22 07:30:00,19.5,21.1,19.0,24.1,23.4,4.158,7.437405,21.9541,39.456900000000005,17.0,5.5,198.0,0.0,85.0,10.0,1012.0,47.5,14.5,9.0,5.0,,451.1148709106445,3.9341931324220645,102.47788182447187,28.157406183878578,49.010261307840295,7.407782686511003,19.968730121547893,1.000000238418579,0.0
2022-06-22 07:40:00,19.8,21.3,18.9,24.2,23.5,4.211,5.944135,21.8394,39.5633,17.11111111111111,5.555555555555555,203.44444444444446,0.0,84.66666666666667,10.0,1012.1111111111111,47.77777777777778,14.555555555555555,8.88888888888889,5.0,,451.42832827513246,3.6509338562165277,99.34076348277809,28.14315283457438,49.25275681813558,7.282484428882599,20.380131781895955,1.000000238418579,0.0
2022-06-22 07:50:00,20.1,21.6,19.1,24.2,23.6,4.207,6.213525,21.749000000000002,39.6308,17.22222222222222,5.611111111111111,208.88888888888889,0.0,84.33333333333333,10.0,1012.2222222222222,48.05555555555556,14.61111111111111,8.777777777777779,5.0,,450.9364654295472,3.8132669040510208,103.53727987192444,28.170084549585976,49.40226601724571,7.120063565881912,21.751263729731242,1.000000238418579,0.0
2022-06-22 08:00:00,20.0,21.6,19.1,24.3,23.6,4.249,6.6276399999999995,21.5931,39.7196,17.333333333333332,5.666666666666667,214.33333333333331,0.0,84.0,10.0,1012.3333333333334,48.333333333333336,14.666666666666666,8.666666666666666,5.0,,450.0713886515299,3.684060889617198,132.37351185189803,28.125592562357582,49.65527603149414,7.226168422698974,21.45249264081319,1.000000238418579,0.0
2022-06-22 08:10:00,20.5,21.9,19.4,24.3,23.8,4.227,6.514239999999999,21.476499999999998,39.8152,17.444444444444443,5.722222222222222,219.77777777777777,0.0,83.66666666666667,10.0,1012.4444444444445,48.611111111111114,14.722222222222221,8.555555555555555,5.0,,450.62959713639884,3.7546946573257443,129.2138041687012,27.999029038747153,50.73203229904175,6.8944264880816135,20.696516987482706,1.000000238418579,0.0
2022-06-22 08:20:00,20.6,22.0,19.1,24.3,23.9,4.215,8.600885,21.3601,39.894099999999995,17.555555555555557,5.777777777777778,225.22222222222223,0.0,83.33333333333333,10.0,1012.5555555555555,48.888888888888886,14.777777777777779,8.444444444444445,5.0,,448.95082456040655,3.7417009820507077,128.2901417509176,27.91191516876221,51.57850873947143,7.1971738719940195,20.94859671274821,1.000000238418579,0.0
2022-06-22 08:30:00,20.8,22.1,19.3,24.4,23.9,4.244,6.3840200000000005,21.215700000000002,39.9957,17.666666666666668,5.833333333333333,230.66666666666669,0.0,83.0,10.0,1012.6666666666666,49.166666666666664,14.833333333333334,8.333333333333334,5.0,,445.63861820264793,3.5790714791130886,115.4614971275114,27.808757905960086,52.179426784515385,7.413752995332082,23.184388462702433,1.000000238418579,0.0
2022-06-22 08:40:00,20.6,22.1,19.2,24.4,23.9,4.208,10.244245,21.3482,40.085300000000004,17.77777777777778,5.888888888888889,236.11111111111111,0.0,82.66666666666667,10.0,1012.7777777777778,49.44444444444444,14.88888888888889,8.222222222222221,5.0,,447.20171549479164,3.990527390638987,116.46732603708904,27.72724383672078,52.73718270619711,7.253754396438599,23.61210129737854,1.4813347995281219,0.0
2022-06-22 08:50:00,20.8,22.1,19.1,24.4,23.9,4.241,6.67619,21.2726,40.1494,17.88888888888889,5.944444444444445,241.55555555555554,0.0,82.33333333333333,10.0,1012.8888888888889,49.72222222222222,14.944444444444445,8.11111111111111,5.0,,457.563583728308,4.968057740468764,190.74890777932723,27.756060094833373,53.343033046722404,7.490503273804983,23.08364262898763,7.629674767653148,0.0
2022-06-22 09:00:00,20.9,22.2,19.2,24.5,24.0,4.247,6.502190000000001,21.3676,40.1585,18.0,6.0,247.0,0.0,82.0,10.0,1013.0,50.0,15.0,8.0,5.0,,456.8271392611799,5.290213420579663,220.5734517893818,27.730481875737507,53.9107692972819,7.043916536966959,21.409746090571087,12.490391891797383,0.0
2022-06-22 09:10:00,20.7,22.2,19.0,24.5,24.0,4.292,6.518165000000001,21.5891,40.1275,18.333333333333332,6.111111111111111,250.94444444444446,0.0,80.66666666666667,10.0,1012.8888888888889,50.22222222222222,15.0,8.055555555555555,5.055555555555555,,454.4195543416341,5.114606550534566,201.87042345208636,27.806761493682863,53.441271711985266,7.194251789251963,20.081200695037843,8.46775748292605,0.0
2022-06-22 09:20:00,20.4,21.9,18.9,24.5,24.0,4.312,6.786645,22.0345,39.998000000000005,18.666666666666668,6.222222222222222,254.88888888888889,0.0,79.33333333333333,10.0,1012.7777777777778,50.44444444444444,15.0,8.11111111111111,5.111111111111111,,446.27987805245937,5.3442504676183065,165.76711059570312,27.883872216542564,52.47525614420573,7.596315073172251,19.691638650894166,6.673239040374756,0.0
2022-06-22 09:30:00,20.3,21.8,19.0,24.5,24.0,4.208,6.5454300000000005,22.1144,39.8579,19.0,6.333333333333333,258.8333333333333,0.0,78.0,10.0,1012.6666666666666,50.666666666666664,15.0,8.166666666666666,5.166666666666667,,442.83589843749996,5.5648605199452845,162.76168578886043,27.97421125094096,52.00116744359334,7.042369108200073,19.370451300938925,18.622904384930926,0.0
