,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-22 09:40:00,20.4,21.9,19.0,24.6,24.0,4.167,6.682235,22.227899999999998,39.766,19.333333333333332,6.444444444444445,262.77777777777777,0.0,76.66666666666667,10.0,1012.5555555555555,50.888888888888886,15.0,8.222222222222221,5.222222222222222,,442.36467824300126,6.19754201391996,235.0083803403176,28.086398255030314,51.532207527160644,7.48506744702657,19.220382938385008,35.30588743209839,0.0
2022-06-22 09:50:00,20.4,22.0,19.1,24.6,24.1,4.239,7.16789,22.3986,39.6626,19.666666666666668,6.555555555555555,266.72222222222223,0.0,75.33333333333333,10.0,1012.4444444444445,51.111111111111114,15.0,8.277777777777779,5.277777777777778,,444.554560894144,6.2368456682108215,281.61756918783243,28.037288904190063,51.69123406728109,8.213202556769053,19.05127290725708,42.15187044461568,0.0
2022-06-22 10:00:00,20.2,21.8,19.0,24.6,24.0,4.221,7.5005049999999995,22.1665,39.6185,20.0,6.666666666666667,270.6666666666667,0.0,74.0,10.0,1012.3333333333334,51.333333333333336,15.0,8.333333333333334,5.333333333333333,,464.18704437255855,5.512650847852567,393.4218448660468,27.9295307191213,52.568112990061444,8.491136496861776,19.305101296106972,84.80650360107423,0.0
2022-06-22 10:10:00,20.1,21.8,18.8,24.6,24.0,4.26,7.38509,22.1757,39.6579,20.333333333333332,6.777777777777778,274.6111111111111,0.0,72.66666666666667,10.0,1012.2222222222222,51.55555555555556,15.0,8.38888888888889,5.388888888888889,,484.91323808341195,5.877815994421641,439.3101611328125,27.753129364649453,52.79946649551391,8.498632353941598,19.425234397252403,114.60489472707113,0.0
2022-06-22 10:20:00,19.9,21.6,18.8,24.7,24.0,4.238,7.44773,22.036099999999998,39.7571,20.666666666666668,6.888888888888889,278.55555555555554,0.0,71.33333333333333,10.0,1012.1111111111111,51.77777777777778,15.0,8.444444444444445,5.444444444444445,,464.2787141927083,6.05940327162123,360.2556758514232,27.567171751658123,53.27320739110311,8.718724561532337,19.29926177660624,70.28877996444702,0.0
2022-06-22 10:30:00,19.9,21.6,19.0,24.7,24.0,4.214,7.714605000000001,22.1249,39.8745,21.0,7.0,282.5,0.0,70.0,10.0,1012.0,52.0,15.0,8.5,5.5,,468.51473420592555,6.612720861677396,338.4376788528356,27.54431128501892,53.77684268315634,8.95192186832428,19.1066885916392,84.34092070261637,0.0
2022-06-22 10:40:00,19.8,21.6,18.9,24.7,24.0,4.255,7.521975,22.1155,39.9286,21.333333333333332,7.111111111111111,286.44444444444446,0.0,68.66666666666667,10.0,1011.8888888888889,52.22222222222222,15.0,8.555555555555555,5.555555555555555,,469.33214922324,6.771809100767987,260.5086500226037,27.48989056269328,53.74775013605754,8.909870671431223,18.8562263139089,77.07524052302043,0.0
2022-06-22 10:50:00,19.9,21.6,19.1,24.8,24.0,4.213,7.423325,22.005699999999997,39.991200000000006,21.666666666666668,7.222222222222222,290.3888888888889,0.0,67.33333333333333,10.0,1011.7777777777778,52.44444444444444,15.0,8.61111111111111,5.611111111111111,,457.1123930867513,8.137532954310293,219.14286982002903,27.372153498331706,53.61905738194783,8.7430810435613,18.716338278452554,74.07582456588746,0.0
2022-06-22 11:00:00,20.4,21.9,19.2,24.9,24.1,4.227,7.69956,22.000700000000002,40.052,22.0,7.333333333333333,294.3333333333333,0.0,66.0,10.0,1011.6666666666666,52.666666666666664,15.0,8.666666666666666,5.666666666666667,,454.0381556684121,9.33127410339097,183.58707724274888,27.459430227279665,53.875700556437174,8.593902209599813,18.54656210899353,73.69479135513305,0.0
2022-06-22 11:10:00,20.1,21.8,18.9,25.0,24.2,4.259,7.9290199999999995,22.5902,40.0031,22.333333333333336,7.444444444444445,298.27777777777777,0.0,64.66666666666666,10.0,1011.5555555555555,52.888888888888886,15.0,8.722222222222221,5.722222222222222,,452.3012377403523,9.499759901431995,259.6289438973982,27.72329464912415,54.54722389856975,8.212233295440674,18.380136041641233,107.3932532119751,0.0
2022-06-22 11:20:00,20.2,21.8,19.0,24.9,24.2,4.203,7.380565,22.786,39.838499999999996,22.666666666666668,7.555555555555555,302.22222222222223,0.0,63.33333333333333,10.0,1011.4444444444445,53.111111111111114,15.0,8.777777777777779,5.777777777777778,,444.82378550211587,8.831273658841344,250.41291263860498,28.124717804590865,54.13084394454957,7.966188356876373,17.76215589205424,108.72434425354004,0.0
2022-06-22 11:30:00,20.5,21.9,19.0,24.9,24.2,4.248,7.570704999999999,22.5292,39.7472,23.0,7.666666666666666,306.1666666666667,0.0,62.0,10.0,1011.3333333333334,53.333333333333336,15.0,8.833333333333334,5.833333333333333,,448.7960018780588,8.482320092667294,184.8269625897596,28.028634436925252,53.43299673716227,8.504636557896934,17.645859066645304,85.72052068074544,0.0
2022-06-22 11:40:00,20.4,22.1,19.1,25.0,24.3,4.28,7.9393,22.6359,39.8782,23.333333333333336,7.777777777777778,310.1111111111111,0.0,60.666666666666664,10.0,1011.2222222222222,53.55555555555556,15.0,8.88888888888889,5.888888888888889,,446.7723368186513,8.60898096970919,149.19154570800436,27.881555598576863,53.25580845514933,8.755790881315868,19.93899773279826,98.26842746734619,0.0
2022-06-22 11:50:00,20.7,22.3,19.1,25.1,24.5,4.274,7.6794863636363635,22.61690909090909,39.99945454545454,23.666666666666668,7.888888888888889,314.05555555555554,0.0,59.33333333333333,10.0,1011.1111111111111,53.77777777777778,15.0,8.944444444444445,5.944444444444445,,448.4407648722331,8.142716732846814,135.59779425410903,27.742949740091962,53.36246163050335,8.097598423163095,21.468689686457317,106.71459014892578,0.0
2022-06-22 12:00:00,21.0,22.3,19.2,25.2,24.5,4.24,7.70575,22.6615,40.0992,24.0,8.0,318.0,0.0,58.0,10.0,1011.0,54.0,15.0,9.0,6.0,,447.221384333468,7.686845071288826,99.25724447261142,27.8310981241862,53.71457225799561,8.158253220717112,21.909614645640055,112.10402853647868,170.0
2022-06-22 12:10:00,20.8,22.4,19.1,25.2,24.7,4.2,7.7262249999999995,22.531200000000002,40.1163,23.833333333333332,7.777777777777778,317.44444444444446,0.0,59.27777777777778,10.0,1011.0,54.888888888888886,15.166666666666666,8.833333333333334,5.944444444444445,,444.5302555163154,7.3209388303622,68.38671247245227,27.751801983515424,53.765361938476566,8.361529995600382,20.477856340408326,93.63105709075928,0.0
2022-06-22 12:20:00,20.7,22.3,19.0,25.3,24.6,4.2,7.663095,22.2606,40.1205,23.666666666666668,7.555555555555555,316.8888888888889,0.0,60.55555555555556,10.0,1011.0,55.77777777777778,15.333333333333334,8.666666666666666,5.888888888888889,,446.63201904296875,7.288727192851783,48.22429047201986,27.923898340861,53.80240713119507,8.23824525753657,20.31436265627543,107.36709297180175,0.0
2022-06-22 12:30:00,20.7,22.2,18.9,25.2,24.5,4.258,8.10502,22.3866,40.0702,23.5,7.333333333333333,316.3333333333333,0.0,61.833333333333336,10.0,1011.0,56.666666666666664,15.5,8.5,5.833333333333333,,438.3817729765793,6.510393882080661,35.88256095530623,28.151345777511597,53.942651780446376,8.24576115210851,18.944237429300944,127.14262566884358,0.0
2022-06-22 12:40:00,20.2,22.1,18.8,25.2,24.5,4.278,8.12233,22.2181,40.0032,23.333333333333332,7.111111111111111,315.77777777777777,0.0,63.111111111111114,10.0,1011.0,57.55555555555556,15.666666666666666,8.333333333333334,5.777777777777778,,446.8372744715899,5.973695800492992,23.009360012711777,27.967334133783975,54.53949337005615,8.048159062067668,16.98093777656555,127.10609937032063,0.0
2022-06-22 12:50:00,20.4,22.1,19.0,25.2,24.5,4.281,9.00724,22.3461,40.0642,23.166666666666668,6.888888888888889,315.22222222222223,0.0,64.38888888888889,10.0,1011.0,58.44444444444444,15.833333333333334,8.166666666666666,5.722222222222222,,444.10284952799475,5.34094767888387,18.335639715194702,27.808040781021116,55.027654552459715,8.656912585894267,15.530923875172935,121.9093853378296,0.0
2022-06-22 13:00:00,20.6,22.3,19.0,25.2,24.6,4.312,9.808150000000001,22.551,40.166,23.0,6.666666666666667,314.6666666666667,0.0,65.66666666666667,10.0,1011.0,59.333333333333336,16.0,8.0,5.666666666666667,,436.1799029435782,5.191476962674136,12.90103274908443,27.7369713306427,55.33513783772787,9.639469599723816,14.867843575477599,97.42507685343423,0.0
2022-06-22 13:10:00,20.3,22.1,19.0,25.1,24.5,4.227,9.30754,22.575200000000002,40.2327,22.833333333333332,6.444444444444445,314.1111111111111,0.0,66.94444444444444,10.0,1011.0,60.22222222222222,16.166666666666668,7.833333333333333,5.611111111111111,,437.77769943412693,5.082557322211185,7.093977935219888,27.67556461334229,55.56413827260335,8.937032713890076,14.81102383772532,108.62095083872478,0.0
2022-06-22 13:20:00,20.5,22.2,18.9,25.1,24.5,4.276,8.65952,22.3455,40.2365,22.666666666666668,6.222222222222222,313.55555555555554,0.0,68.22222222222223,10.0,1011.0,61.111111111111114,16.333333333333332,7.666666666666666,5.555555555555555,,438.3025383504231,4.798522683442649,6.374724273088962,27.666969769795735,55.37118885676066,8.171164468924205,14.875983549753823,115.34652507781982,0.0
2022-06-22 13:30:00,20.9,22.4,19.3,25.2,24.5,4.293,7.342104999999999,22.781399999999998,40.2758,22.5,6.0,313.0,0.0,69.5,10.0,1011.0,62.0,16.5,7.5,5.5,,451.0426245818741,4.848755992118922,6.2822180379447286,27.721151746114096,54.708154411315924,7.621493841012319,14.612285847663879,126.02401842753093,0.0
2022-06-22 13:40:00,20.6,22.3,19.1,25.2,24.6,4.272,7.200795000000001,23.1044,40.3372,22.333333333333332,5.777777777777778,312.44444444444446,0.0,70.77777777777777,10.0,1011.0,62.888888888888886,16.666666666666668,7.333333333333333,5.444444444444445,,451.16815982511673,4.5020012977635115,11.309140401317574,27.841468677520755,54.00872407277425,7.7540772064526875,13.68521249294281,114.37884276072184,0.0
2022-06-22 13:50:00,20.5,22.2,18.9,25.2,24.5,4.267,7.007479999999999,23.0338,40.3103,22.166666666666668,5.555555555555555,311.8888888888889,0.0,72.05555555555556,10.0,1011.0,63.77777777777778,16.833333333333332,7.166666666666666,5.388888888888889,,440.40562591552737,4.426647145889573,16.610829966862998,27.988101383845013,52.77306690851848,7.391630073388417,12.693263020515442,104.97052818298339,0.0
2022-06-22 14:00:00,20.3,22.0,18.8,25.2,24.5,4.289,7.255695,23.252699999999997,40.2936,22.0,5.333333333333334,311.3333333333333,0.0,73.33333333333333,10.0,1011.0,64.66666666666667,17.0,7.0,5.333333333333333,,440.527111125376,4.232970600404308,27.081630371384698,28.00726839383443,51.72380067189535,7.547242666880289,12.19901150226593,89.78572949727376,0.0
2022-06-22 14:10:00,20.5,22.1,19.0,25.1,24.5,4.32,7.529210000000001,23.3644,40.2347,21.833333333333332,5.111111111111111,310.77777777777777,0.0,74.61111111111111,10.0,1011.0,65.55555555555556,17.166666666666668,6.833333333333333,5.277777777777778,,435.85258195898996,4.241366655961269,37.32502160260906,27.973941052754718,51.7749345588684,8.392560056050618,12.111130803426107,91.22531770070394,0.0
2022-06-22 14:20:00,20.5,22.0,19.0,25.0,24.4,4.282,7.577495000000001,23.7646,40.1954,21.666666666666668,4.888888888888889,310.22222222222223,0.0,75.88888888888889,10.0,1011.0,66.44444444444444,17.333333333333332,6.666666666666666,5.222222222222222,,438.550551554362,4.26128993779926,42.44886438822342,27.99454741795858,51.991939086914066,8.057959842681885,12.559310501416524,94.29684477488199,0.0
2022-06-22 14:30:00,21.1,22.6,19.4,25.0,24.5,4.24,7.252925,24.043799999999997,40.105399999999996,21.5,4.666666666666667,309.6666666666667,0.0,77.16666666666667,10.0,1011.0,67.33333333333333,17.5,6.5,5.166666666666667,,433.4851956492457,4.28852283307388,180.8954489146518,28.03788639704386,51.95319835662842,7.923070803483327,13.20255568186442,86.86585041046143,0.0
2022-06-22 14:40:00,21.5,22.8,19.5,25.0,24.6,4.246,7.376595,24.140800000000002,39.9529,21.333333333333332,4.444444444444445,309.1111111111111,0.0,78.44444444444444,10.0,1011.0,68.22222222222223,17.666666666666668,6.333333333333333,5.111111111111111,,429.0844526935446,4.112178953104773,238.6253666458561,28.076268603006998,51.90282632827759,8.326491263707478,13.822451492945353,97.83725395202637,0.0
2022-06-22 14:50:00,21.6,22.9,19.3,24.9,24.7,4.239,7.22937,24.2153,39.8715,21.166666666666668,4.222222222222222,308.55555555555554,0.0,79.72222222222223,10.0,1011.0,69.11111111111111,17.833333333333332,6.166666666666666,5.055555555555555,,434.2892980957031,4.245078953612323,162.31163021691103,28.041806297302248,51.77826028188069,43.935575761000315,14.222822926839191,120.25941477457681,0.0
2022-06-22 15:00:00,22.1,23.2,19.1,24.9,24.7,4.3,7.250905,24.282,39.8565,21.0,4.0,308.0,0.0,81.0,10.0,1011.0,70.0,18.0,6.0,5.0,,426.95999079912565,4.2610195078553454,107.24725105027021,28.147797381083173,51.8600836054484,104.9430770556132,12.57019000530243,251.08145973205563,0.0
2022-06-22 15:10:00,22.2,23.4,19.0,24.9,24.8,4.298,6.604405,24.4194,39.872699999999995,20.944444444444443,4.111111111111111,296.6111111111111,0.022222222222222223,81.16666666666667,9.944444444444445,1011.0,70.27777777777777,18.0,6.166666666666667,4.777777777777778,,432.0104627517174,4.347812076753142,89.1816353831318,28.41775981903076,51.572884235382084,49.01910219192505,9.999200460116068,349.82627283732097,0.0
2022-06-22 15:20:00,22.7,23.8,19.5,24.9,24.8,4.263,5.916415,24.6878,39.814499999999995,20.88888888888889,4.222222222222222,285.22222222222223,0.044444444444444446,81.33333333333333,9.88888888888889,1011.0,70.55555555555556,18.0,6.333333333333333,4.555555555555555,,439.60800211588537,4.160540927971824,202.18178007287491,28.70193428675334,50.702925815582276,35.75292256991069,9.400952779452007,472.713148244222,0.0
2022-06-22 15:30:00,22.7,23.7,19.2,24.9,24.9,4.242,5.96533,24.896700000000003,39.7114,20.833333333333332,4.333333333333333,273.8333333333333,0.06666666666666668,81.5,9.833333333333334,1011.0,70.83333333333333,18.0,6.5,4.333333333333333,,450.73176732205803,4.740402098752685,213.49637768158132,28.966067965825395,49.666896235148116,51.79903764724732,5.438255709807078,869.9915652465821,0.0
2022-06-22 15:40:00,23.0,23.9,18.8,24.9,24.9,4.31,5.6486350000000005,25.0342,39.6413,20.77777777777778,4.444444444444445,262.44444444444446,0.08888888888888889,81.66666666666667,9.777777777777779,1011.0,71.11111111111111,18.0,6.666666666666667,4.111111111111111,,459.9864937126774,4.934900033076604,144.44648818969728,29.185782467524213,48.79129666646322,48.10344369252523,1.4277093396584193,1149.4671348063152,0.0
2022-06-22 15:50:00,23.2,24.1,18.6,24.9,25.1,4.275,5.970975,25.1124,39.566700000000004,20.72222222222222,4.555555555555555,251.05555555555554,0.11111111111111112,81.83333333333333,9.722222222222221,1011.0,71.38888888888889,18.0,6.833333333333333,3.888888888888889,,463.66405283610027,4.452070424691432,100.8809599017558,30.053430026372276,47.32953485488891,22.489666126569112,1.1605961710214614,884.1003252156576,0.0
2022-06-22 16:00:00,23.5,24.3,19.0,24.8,25.0,4.29,5.933475,25.2335,39.559000000000005,20.666666666666668,4.666666666666667,239.66666666666669,0.13333333333333336,82.0,9.666666666666666,1011.0,71.66666666666667,18.0,7.0,3.666666666666667,,480.9961849975586,4.347543877962619,84.5389608529732,31.419648761749265,44.474030323028565,9.87645763794581,3.2952821973959603,679.0200875854492,0.0
2022-06-22 16:10:00,23.7,24.4,19.4,24.9,25.1,4.264,5.976515,25.1703,39.5253,20.61111111111111,4.777777777777778,228.27777777777777,0.15555555555555559,82.16666666666667,9.61111111111111,1011.0,71.94444444444444,18.0,7.166666666666667,3.4444444444444446,,473.63073257270906,4.306525702954685,71.72402126420016,31.51581419944763,42.73378950119019,7.881521063645681,8.124871831734975,563.3818139139811,0.0
2022-06-22 16:20:00,24.2,24.9,19.8,24.9,25.3,4.324,6.12249,25.0244,39.5278,20.555555555555557,4.888888888888889,216.88888888888889,0.17777777777777778,82.33333333333333,9.555555555555555,1011.0,72.22222222222223,18.0,7.333333333333334,3.2222222222222223,,479.4454466756185,4.413113276520692,63.516528820102494,30.95407071431478,42.739361521403,22.702129928270978,10.816882252693176,625.2514456685384,0.0
2022-06-22 16:30:00,24.1,24.9,19.2,24.9,25.3,4.296,6.1371899999999995,24.8256,39.636,20.5,5.0,205.5,0.2,82.5,9.5,1011.0,72.5,18.0,7.5,3.0,,452.70791278707577,3.919907453821204,56.313977084510064,30.8683367061615,43.12388679504395,17.73913263161977,10.917072507540386,415.8580658976237,0.0
2022-06-22 16:40:00,24.8,25.4,19.4,24.9,25.4,4.286,5.99526,24.852700000000002,39.7872,20.444444444444443,5.111111111111111,194.11111111111111,0.22222222222222224,82.66666666666667,9.444444444444445,1011.0,72.77777777777777,18.0,7.666666666666667,2.7777777777777777,,443.97393072720234,3.7791439616949547,53.20952451943005,31.28877606074015,42.83542346954346,11.665980344613393,8.96402284304301,225.52430074055988,0.0
2022-06-22 16:50:00,24.6,25.2,18.9,24.9,25.5,4.302,5.9578050000000005,24.9346,39.8791,20.38888888888889,5.222222222222222,182.72222222222223,0.24444444444444446,82.83333333333333,9.38888888888889,1011.0,73.05555555555556,18.0,7.833333333333334,2.555555555555556,,441.45985198974614,3.612721200090344,54.610136277796855,31.74445329030355,42.20932422002157,8.034730922381083,7.961819736162821,139.08772095998128,0.0
2022-06-22 17:00:00,24.3,25.0,18.8,24.9,25.4,4.28,5.597495,24.8091,39.8885,20.333333333333332,5.333333333333333,171.33333333333334,0.2666666666666667,83.0,9.333333333333334,1011.0,73.33333333333333,18.0,8.0,2.3333333333333335,,448.2178066034427,3.4930694524447126,54.444841372172036,31.438526789347332,41.656189346313475,9.21054673274358,7.400773229598999,178.53504776000977,0.0
2022-06-22 17:10:00,24.5,25.1,19.0,24.9,25.4,4.264,5.45443,24.7716,39.9207,20.27777777777778,5.444444444444445,159.94444444444443,0.2888888888888889,83.16666666666667,9.277777777777779,1011.0,73.61111111111111,18.0,8.166666666666668,2.111111111111111,,468.2034353953394,3.2945173143330266,56.093881381083335,30.924864892959597,41.841142934163415,9.676632545789083,7.281643946965535,398.201518351237,0.0
2022-06-22 17:20:00,24.9,25.5,19.4,24.9,25.5,4.276,5.57584,24.522,39.9996,20.22222222222222,5.555555555555555,148.55555555555554,0.31111111111111117,83.33333333333333,9.222222222222221,1011.0,73.88888888888889,18.0,8.333333333333334,1.8888888888888888,,455.28785786946617,3.299153540370155,60.441248280476714,30.47399306615194,42.41473026275635,6.708445228735606,7.196613717079162,143.03947699228922,0.0
2022-06-22 17:30:00,25.1,25.5,18.9,24.8,25.5,4.294,5.492595,24.3617,40.566,20.166666666666668,5.666666666666666,137.16666666666666,0.33333333333333337,83.5,9.166666666666666,1011.0,74.16666666666667,18.0,8.5,1.666666666666667,,447.0517071182426,3.3231562311366454,64.01601983334385,30.09292889912923,43.34657361984253,6.6871695383389795,7.127339568138123,93.29053291320801,0.0
2022-06-22 17:40:00,24.9,25.5,18.9,24.8,25.5,4.314,6.109875000000001,24.5424,40.527,20.11111111111111,5.777777777777778,125.77777777777777,0.35555555555555557,83.66666666666667,9.11111111111111,1011.0,74.44444444444444,18.0,8.666666666666668,1.4444444444444446,,466.1645307764514,3.156052310008787,68.95329798380534,29.905030511220296,44.759486497243245,7.28208082596461,7.272314907709758,187.20318534851077,0.0
2022-06-22 17:50:00,24.8,25.4,18.6,24.8,25.5,4.33,3.7192099999999995,20.0001,40.5357,20.055555555555557,5.888888888888889,114.38888888888889,0.3777777777777778,83.83333333333333,9.055555555555555,1011.0,74.72222222222223,18.0,8.833333333333334,1.2222222222222223,,499.430437113444,2.8066157136259777,77.14561247809459,29.498902384440107,49.20253430048625,9.161982362270356,9.021899162133534,342.4866428629557,0.0
2022-06-22 18:00:00,25.0,25.5,19.1,24.8,25.4,4.283,2.39048,18.4577,41.3798,20.0,6.0,103.0,0.4,84.0,9.0,1011.0,75.0,18.0,9.0,1.0,,618.8648650000562,2.156141487848287,81.04275257692498,29.302305183410645,50.01214488347372,18.23083668708801,11.507310152053833,886.6286677042642,0.0
2022-06-22 18:10:00,25.0,25.5,19.2,24.7,25.4,4.311,2.1225549999999997,18.4666,42.2077,19.833333333333332,6.0,103.33333333333333,0.3777777777777778,84.66666666666667,8.61111111111111,1011.0,73.27777777777777,17.88888888888889,9.222222222222221,1.0,,684.6780400418687,1.5586783135206685,84.53887991091626,29.19740106900533,50.143361282348636,18.916646790504455,10.736176268259685,1085.0482002766926,0.0
2022-06-22 18:20:00,24.9,25.5,19.1,24.7,25.4,4.259,1.205,19.0046,42.640499999999996,19.666666666666668,6.0,103.66666666666667,0.35555555555555557,85.33333333333333,8.222222222222221,1011.0,71.55555555555556,17.77777777777778,9.444444444444445,1.0,,567.5065958658854,1.2605754646305312,81.52890417454606,28.942124182383218,48.39158395767212,7.877127373615901,10.285201902389527,488.29033767700196,0.0
2022-06-22 18:30:00,24.8,25.4,19.0,24.7,25.4,4.334,1.35913,19.2566,42.8056,19.5,6.0,104.0,0.33333333333333337,86.0,7.833333333333333,1011.0,69.83333333333333,17.666666666666668,9.666666666666666,1.0,,511.6797530286065,1.5085496768355369,92.27904685974121,28.56269463221232,47.15694444020589,5.349663952589035,13.185488801002503,375.3763986968994,0.0
2022-06-22 18:40:00,24.7,25.3,18.9,24.7,25.4,4.297,1.304095,18.9634,42.7796,19.333333333333332,6.0,104.33333333333333,0.3111111111111111,86.66666666666667,7.444444444444445,1011.0,68.11111111111111,17.555555555555557,9.88888888888889,1.0,,487.8350450116739,2.4107422743813465,103.11946726847505,28.223372316360475,46.72391789754232,2.200914691487948,15.249890438715616,243.00054178873697,0.0
2022-06-22 18:50:00,24.8,25.3,18.8,24.6,25.3,4.316,1.32322,19.0957,42.671499999999995,19.166666666666668,6.0,104.66666666666667,0.2888888888888889,87.33333333333333,7.055555555555555,1011.0,66.38888888888889,17.444444444444443,10.11111111111111,1.0,,493.5803317260742,3.4902235727054256,112.43154964468575,27.998502632776898,46.363865013122556,2.1834825569391247,13.320219880739847,214.60455322265625,0.0
2022-06-22 19:00:00,24.9,25.4,18.8,24.6,25.3,4.361,1.40778,18.6147,42.5767,19.0,6.0,105.0,0.26666666666666666,88.0,6.666666666666666,1011.0,64.66666666666667,17.333333333333332,10.333333333333334,1.0,,506.5471416464619,3.221325326457536,105.94331576891538,27.833523893356322,46.732685273488364,2.0305173406998316,11.556217617988587,339.67048380533856,0.0
2022-06-22 19:10:00,24.6,25.1,18.9,24.5,25.2,4.257,1.6613250000000002,18.3863,42.5515,18.833333333333332,6.0,105.33333333333333,0.24444444444444444,88.66666666666667,6.277777777777778,1011.0,62.94444444444444,17.22222222222222,10.555555555555555,1.0,,546.939611381443,2.748311352851027,111.92161789996476,27.936810572942097,48.154185428619385,2.3978983229398727,9.587550002733867,661.2301274617513,0.0
2022-06-22 19:20:00,24.4,25.0,18.9,24.5,25.1,4.28,1.4846,18.2613,42.614,18.666666666666668,6.0,105.66666666666667,0.22222222222222224,89.33333333333333,5.888888888888889,1011.0,61.22222222222222,17.11111111111111,10.777777777777779,1.0,,614.0213410546314,2.8084248610539624,112.2268686484213,28.14542266845703,48.85568486531575,2.227469542622566,7.068093855381012,1427.7787657674155,0.0
2022-06-22 19:30:00,24.2,24.9,19.0,24.5,25.1,4.317,1.32848,18.3735,42.6043,18.5,6.0,106.0,0.2,90.0,5.5,1011.0,59.5,17.0,11.0,1.0,,665.6037523782663,2.10201332449913,105.25831661224365,28.322279233932495,49.059707177480064,2.252488370935122,4.814114937782287,1196.5069122314453,0.0
2022-06-22 19:40:00,24.2,24.9,19.1,24.4,25.0,4.305,1.229405,18.1449,42.6672,18.333333333333332,6.0,106.33333333333333,0.17777777777777778,90.66666666666667,5.111111111111111,1011.0,57.77777777777778,16.88888888888889,11.222222222222221,1.0,,675.5995566813151,1.5863737263096929,103.41167196413892,28.44665633837382,49.03663206736247,2.165247703790665,3.5200747668743135,1006.48998046875,0.0
2022-06-22 19:50:00,22.7,24.1,19.1,24.4,24.9,4.014,1.11526,18.265700000000002,42.746300000000005,18.166666666666668,6.0,106.66666666666667,0.15555555555555556,91.33333333333333,4.722222222222222,1011.0,56.05555555555556,16.77777777777778,11.444444444444445,1.0,,667.552981504243,1.3317108880581157,102.97663454152772,28.540316127141317,49.08063168843587,2.2831527050336202,2.685014585653941,993.8582813517253,0.0
2022-06-22 20:00:00,17.5,20.1,17.1,24.3,23.5,4.216,0.9455450000000001,18.182,42.7704,18.0,6.0,107.0,0.1333333333333333,92.0,4.333333333333333,1011.0,54.33333333333333,16.666666666666668,11.666666666666666,1.0,,651.9557244732736,1.0225444450486179,104.50081373484122,28.599078722000122,48.96624207814535,1.8817150326569874,2.1244425080219904,812.9796930948894,0.0
2022-06-22 20:10:00,17.0,19.5,17.4,24.1,23.0,4.155,0.88038,18.3994,42.816199999999995,17.833333333333332,6.0,107.33333333333333,0.1111111111111111,92.66666666666667,3.9444444444444446,1011.0,52.611111111111114,16.555555555555557,11.88888888888889,1.0,,638.0994040934245,0.848867355873861,106.330490214461,28.644225056966143,48.80350483576457,1.7083633987108864,1.7630135987202327,717.9141740926107,0.0
2022-06-22 20:20:00,16.9,19.1,18.0,24.1,22.7,4.287,0.9460599999999999,18.438299999999998,42.7915,17.666666666666668,6.0,107.66666666666667,0.08888888888888885,93.33333333333333,3.5555555555555554,1011.0,50.888888888888886,16.444444444444443,12.11111111111111,1.0,,623.5622664738797,0.6384565349672473,104.4070300407194,28.677767756779993,48.581582946777345,1.8839240429798765,1.539489609003067,653.2950770060222,0.0
2022-06-22 20:30:00,17.4,19.2,18.5,24.1,22.7,4.254,1.02782,18.2288,42.750099999999996,17.5,6.0,108.0,0.06666666666666665,94.0,3.166666666666667,1011.0,49.166666666666664,16.333333333333332,12.333333333333332,1.0,,609.5819670087442,0.6338201047151776,108.52666921346201,28.69151312828064,48.41159163792928,1.734375659028689,1.4263819630940755,572.2984966023763,0.0
2022-06-22 20:40:00,17.5,19.5,19.0,24.1,22.8,4.311,1.17418,18.232400000000002,42.7428,17.333333333333332,6.0,108.33333333333333,0.04444444444444445,94.66666666666667,2.7777777777777777,1011.0,47.44444444444444,16.22222222222222,12.555555555555555,1.0,,597.8461008707683,0.5974290793780553,111.02471853590282,28.697511717478438,48.27107908248901,1.6477692414323488,1.3883729986349742,512.5914942932129,0.0
2022-06-22 20:50:00,18.1,20.0,19.5,24.1,23.0,4.319,1.118395,18.3795,42.7635,17.166666666666668,6.0,108.66666666666667,0.0222222222222222,95.33333333333333,2.3888888888888884,1011.0,45.72222222222222,16.11111111111111,12.777777777777779,1.0,,588.1495189587823,0.49531041388710334,108.52794854482015,28.68918160756429,48.129433956146244,1.468256359497706,1.4101509767770768,444.9007307434082,0.0
2022-06-22 21:00:00,18.1,19.9,19.3,24.2,23.0,4.356,1.124365,18.5161,42.786500000000004,17.0,6.0,109.0,0.0,96.0,2.0,1011.0,44.0,16.0,13.0,1.0,,583.3039425553947,0.49389255271077487,108.35609362284342,28.67912342071533,47.985952390034996,1.5055535101890565,1.4869325558344522,416.2007487487793,0.0
2022-06-22 21:10:00,17.6,19.8,19.2,24.1,23.0,4.204,1.13633,18.383699999999997,42.8011,16.944444444444443,5.944444444444445,109.61111111111111,0.03888888888888889,96.0,2.388888888888889,1011.1111111111111,45.5,15.944444444444445,12.833333333333334,1.0,,580.647377726237,0.5480594100756834,111.09642401528224,28.668970648447676,47.895983893076576,1.6309211150805154,1.598851210474968,361.9009947713216,0.0
2022-06-22 21:20:00,17.9,19.9,18.8,24.2,23.0,4.279,1.3263,18.4814,42.806799999999996,16.88888888888889,5.888888888888889,110.22222222222223,0.07777777777777778,96.0,2.7777777777777777,1011.2222222222222,47.0,15.88888888888889,12.666666666666666,1.0,,574.6312999225486,0.5372602566335835,107.25847120877714,28.65591341972351,47.79171110788981,1.4435960180560747,1.734141471584638,347.5438124593099,0.0
2022-06-22 21:30:00,18.0,19.9,19.2,24.1,23.0,4.289,1.095825,18.5387,42.7292,16.833333333333332,5.833333333333333,110.83333333333333,0.11666666666666667,96.0,3.166666666666667,1011.3333333333334,48.5,15.833333333333334,12.5,1.0,,566.793291815396,0.5476246851379589,107.68290871765653,28.63714613596598,47.71727696100871,1.4057487038771312,1.8840258699655532,290.4782164001465,0.0
2022-06-22 21:40:00,17.7,19.8,19.2,24.1,23.0,4.278,1.144205,18.3608,42.711200000000005,16.77777777777778,5.777777777777778,111.44444444444444,0.15555555555555556,96.0,3.5555555555555554,1011.4444444444445,50.0,15.777777777777779,12.333333333333334,1.0,,562.279200032552,0.5229680803986424,107.13027620757366,28.61341095288595,47.63822217305501,1.3806988378365834,2.0444651597738264,278.6846094767253,0.0
2022-06-22 21:50:00,17.7,19.6,19.0,24.1,22.8,4.289,1.20428,18.2902,42.7547,16.72222222222222,5.722222222222222,112.05555555555556,0.19444444444444445,96.0,3.9444444444444446,1011.5555555555555,51.5,15.722222222222221,12.166666666666666,1.0,,556.6212965270295,0.4994505961007823,109.25627630503163,28.589964825312297,47.57165681838989,1.4350278439124424,2.210027223030726,244.5152661641439,0.0
2022-06-22 22:00:00,17.7,19.7,18.8,24.0,22.8,4.283,1.2189299999999998,18.3054,42.7766,16.666666666666668,5.666666666666667,112.66666666666667,0.23333333333333334,96.0,4.333333333333334,1011.6666666666666,53.0,15.666666666666666,12.0,1.0,,555.1455934441226,0.4557664704798473,109.22224873192567,28.57272525469462,47.46536777496338,1.3425916795929274,2.3813527758916218,218.03634908040368,0.0
2022-06-22 22:10:00,17.8,19.7,18.9,24.0,22.8,4.288,1.32016,18.273699999999998,42.786500000000004,16.61111111111111,5.611111111111111,113.27777777777777,0.2722222222222222,96.0,4.722222222222222,1011.7777777777778,54.5,15.61111111111111,11.833333333333334,1.0,,548.2662789390827,0.40757904295741165,108.3789400452005,28.55261741956075,47.36073090235392,1.2555975795785588,2.5621924237410227,199.35048100789385,0.0
2022-06-22 22:20:00,18.1,19.9,19.2,23.9,22.8,4.326,1.2927849999999999,18.2143,42.7799,16.555555555555557,5.555555555555555,113.88888888888889,0.3111111111111111,96.0,5.111111111111111,1011.8888888888889,56.0,15.555555555555555,11.666666666666666,1.0,,535.7613572184245,0.47154832434982563,110.58031783195538,28.539012101491288,47.26588120142619,1.4168604626258214,2.753678319056829,167.3544175974528,0.0
2022-06-22 22:30:00,17.9,19.8,19.2,23.9,22.8,4.264,1.3579,17.778,42.788,16.5,5.5,114.5,0.35,96.0,5.5,1012.0,57.5,15.5,11.5,1.0,,538.6494930083176,0.4976781589003269,110.64578603518211,28.513176377614336,47.21821017583211,1.2643106617530186,2.961451650063197,152.81616905212402,0.0
2022-06-22 22:40:00,17.9,19.9,19.0,23.9,22.8,4.243,1.275685,17.7258,42.8541,16.444444444444443,5.444444444444445,115.11111111111111,0.3888888888888889,96.0,5.888888888888889,1012.1111111111111,59.0,15.444444444444445,11.333333333333334,1.0,,531.0578551614695,0.4811372159678215,109.80310692566263,28.482500216166176,47.17250778834025,1.1727669384082158,3.181135714451472,131.485220413208,0.0
2022-06-22 22:50:00,18.1,20.0,19.0,23.9,22.8,4.285,1.405925,17.6938,42.9142,16.38888888888889,5.388888888888889,115.72222222222223,0.42777777777777776,96.0,6.277777777777778,1012.2222222222222,60.5,15.38888888888889,11.166666666666666,1.0,,525.1616839599609,0.44030883227196116,109.62307472272107,28.46126049041748,47.08730824152629,1.2970009808739027,3.412588376601537,119.16343396504719,0.0
2022-06-22 23:00:00,18.2,20.0,19.0,23.8,22.8,4.294,1.412485,17.9189,42.9584,16.333333333333332,5.333333333333333,116.33333333333333,0.4666666666666667,96.0,6.666666666666667,1012.3333333333334,62.0,15.333333333333334,11.0,1.0,,519.2906069420123,0.47182639651884467,107.81909342038429,28.45260046641032,47.01436048507691,1.0737970505158105,3.648075851202011,114.21505580902101,0.0
2022-06-22 23:10:00,18.1,20.0,19.2,23.8,22.8,4.26,1.393045,17.9029,42.9544,16.27777777777778,5.277777777777778,116.94444444444444,0.5055555555555555,96.0,7.055555555555555,1012.4444444444445,63.5,15.277777777777779,10.833333333333332,1.0,,512.3908838346636,0.46418046860076945,113.06224757199907,28.439805402755734,46.957345218658446,1.0845123674472172,3.8915988874435428,105.81703670501709,0.0
2022-06-22 23:20:00,18.1,20.0,19.2,23.8,22.8,4.256,1.26569,17.8511,42.9678,16.22222222222222,5.222222222222222,117.55555555555556,0.5444444444444444,96.0,7.444444444444445,1012.5555555555555,65.0,15.222222222222221,10.666666666666666,1.0,,504.8134191894531,0.4301537732826282,105.45364621113922,28.429984858830768,46.86205663045247,1.077902461985747,4.140348547299703,109.832472559611,0.0
2022-06-22 23:30:00,18.3,20.1,18.8,23.8,22.8,4.272,1.45445,17.7839,42.9354,16.166666666666668,5.166666666666667,118.16666666666667,0.5833333333333334,96.0,7.833333333333333,1012.6666666666666,66.5,15.166666666666666,10.5,1.0,,505.14343390804595,0.5121255218081892,112.65576749855515,28.424966691335044,46.789301287333174,1.2855955216288566,4.387833298047384,114.80512658437094,0.0
2022-06-22 23:40:00,18.1,20.0,18.8,23.8,22.8,4.258,1.485385,17.7204,42.9313,16.11111111111111,5.111111111111111,118.77777777777777,0.6222222222222222,96.0,8.222222222222221,1012.7777777777778,68.0,15.11111111111111,10.333333333333332,1.0,,503.2689832560221,0.46399943052543763,110.07749235077767,28.420639209747314,46.708000888824465,1.1757218517859775,4.634577955404917,105.9834934616089,0.0
2022-06-22 23:50:00,18.2,20.0,19.1,23.8,22.7,4.288,1.4165050000000001,17.5963,42.9812,16.055555555555557,5.055555555555555,119.38888888888889,0.6611111111111111,96.0,8.61111111111111,1012.8888888888889,69.5,15.055555555555555,10.166666666666666,1.0,,506.43097646779023,0.4349472623869861,110.17939474461443,28.409050003687543,46.68141032536825,1.0297013007601101,4.885711505413055,111.3243826675415,0.0
2022-06-23 00:00:00,18.0,19.9,18.9,23.7,22.7,4.258,1.39644,17.6226,43.0152,16.0,5.0,120.0,0.7,96.0,9.0,1013.0,71.0,15.0,10.0,1.0,,506.5971005564723,0.4311977108024944,111.59559937622586,28.399109741846722,46.66418453216553,1.0830927396814027,5.151601510842641,110.86294489542642,0.0
2022-06-23 00:10:00,17.9,19.8,18.9,23.7,22.7,4.254,1.311115,17.4589,43.063900000000004,15.944444444444445,5.0,121.94444444444444,0.6611111111111111,95.94444444444444,8.61111111111111,1013.0,68.77777777777777,14.944444444444445,10.0,1.0,,501.52809928104796,0.4161265749534813,107.66580579768467,28.39078752835592,46.631464360555015,1.0751860115925471,5.410940465132396,107.3535590362549,0.0
2022-06-23 00:20:00,17.9,19.8,18.9,23.7,22.6,4.274,1.147595,17.598300000000002,43.111900000000006,15.88888888888889,5.0,123.88888888888889,0.6222222222222222,95.88888888888889,8.222222222222221,1013.0,66.55555555555556,14.88888888888889,10.0,1.0,,497.497801043631,0.42721080033792613,108.28644572500454,28.387784992853803,46.46493179321289,1.0730811647574108,5.685628939469655,115.65384518941244,0.0
2022-06-23 00:30:00,17.7,19.8,19.0,23.7,22.7,4.251,1.2651350000000001,17.8477,43.1419,15.833333333333334,5.0,125.83333333333333,0.5833333333333333,95.83333333333333,7.833333333333333,1013.0,64.33333333333333,14.833333333333334,10.0,1.0,,494.76277193968326,0.42046263336924844,111.45094784623484,28.380804398854572,46.355425141652425,0.9827743380268414,5.96576955874761,108.24978939056398,0.0
2022-06-23 00:40:00,17.6,19.5,18.7,23.7,22.6,4.251,1.2961399999999998,17.9424,43.1177,15.777777777777779,5.0,127.77777777777777,0.5444444444444444,95.77777777777777,7.444444444444445,1013.0,62.111111111111114,14.777777777777779,10.0,1.0,,489.4185589494376,0.4386296627085424,111.52164007262323,28.371281983057656,46.301614405314126,0.9380876541137695,6.263601321379344,114.76116391499838,0.0
2022-06-23 00:50:00,17.7,19.5,19.0,23.6,22.5,4.315,1.321425,18.035800000000002,43.0676,15.722222222222221,5.0,129.72222222222223,0.5055555555555555,95.72222222222223,7.055555555555555,1013.0,59.888888888888886,14.722222222222221,10.0,1.0,,485.465699427813,0.4111745288126213,112.89705712571656,28.364596195220948,46.15202785491944,1.0356853729486466,6.568363530635834,113.40742156982421,0.0
2022-06-23 01:00:00,17.2,19.3,18.9,23.6,22.5,4.261,1.169875,18.017699999999998,43.0368,15.666666666666666,5.0,131.66666666666666,0.4666666666666666,95.66666666666667,6.666666666666666,1013.0,57.66666666666667,14.666666666666666,10.0,1.0,,485.4254578864437,0.3955191786679845,108.6258767454503,28.369960902531943,45.97748169581096,0.9990012334783872,6.869443944295247,107.0525740559896,0.0
2022-06-23 01:10:00,17.4,19.3,19.1,23.6,22.4,4.269,1.08606,17.9487,43.0268,15.61111111111111,5.0,133.61111111111111,0.42777777777777776,95.61111111111111,6.277777777777778,1013.0,55.44444444444444,14.61111111111111,10.0,1.0,,481.4083915763066,0.5022657104316404,108.93714821098888,28.365184650421146,45.84484529495239,1.0143828950325648,7.169624500274658,108.16485946655273,0.0
2022-06-23 01:20:00,17.6,19.5,18.9,23.6,22.5,4.224,1.196335,17.8578,42.999700000000004,15.555555555555555,5.0,135.55555555555554,0.38888888888888884,95.55555555555556,5.888888888888889,1013.0,53.22222222222223,14.555555555555555,10.0,1.0,,477.7856465903096,0.48489609529237965,110.2070791565631,28.36388874689738,45.720801779429124,0.8734932960073152,7.4731182471911115,103.18035800933838,0.0
2022-06-23 01:30:00,17.3,19.3,19.0,23.6,22.4,4.29,1.2684799999999998,17.7642,42.9484,15.5,5.0,137.5,0.35,95.5,5.5,1013.0,51.0,14.5,10.0,1.0,,472.60934900042656,0.43100559548553774,112.41521245773228,28.35850561459859,45.613698183695476,1.0557033732533454,7.785160981814066,115.33216192881267,0.0
2022-06-23 01:40:00,17.1,19.3,19.1,23.6,22.4,4.298,1.38864,17.709,42.974000000000004,15.444444444444445,5.0,139.44444444444446,0.31111111111111106,95.44444444444444,5.111111111111111,1013.0,48.77777777777778,14.444444444444445,10.0,1.0,,467.48780364990233,0.5210701073281003,111.57583175034173,28.344915135701495,45.527356274922695,0.8814668730894724,8.095476712385814,109.97507565816242,0.0
2022-06-23 01:50:00,17.2,19.2,18.8,23.6,22.4,4.227,1.2903850000000001,17.5952,43.075900000000004,15.38888888888889,5.0,141.38888888888889,0.2722222222222222,95.38888888888889,4.722222222222222,1013.0,46.55555555555556,14.38888888888889,10.0,1.0,,475.37966774425297,0.49683312065436336,109.82422501774155,28.33292972882589,45.465937525431315,0.9138197939097882,8.413793797492982,114.35742045084635,0.0
2022-06-23 02:00:00,17.7,19.4,19.1,23.6,22.4,4.254,1.2634750000000001,17.6032,43.1496,15.333333333333334,5.0,143.33333333333334,0.23333333333333328,95.33333333333333,4.333333333333333,1013.0,44.333333333333336,14.333333333333334,10.0,1.0,,473.9827316985733,0.5268494429771846,109.27847617865955,28.315292994181316,45.43252574284871,1.0382520559430124,8.723664498329162,104.71256132761637,0.0
2022-06-23 02:10:00,17.5,19.4,19.2,23.6,22.4,4.269,1.095335,17.6171,43.178,15.277777777777779,5.0,145.27777777777777,0.19444444444444442,95.27777777777777,3.9444444444444446,1013.0,42.111111111111114,14.277777777777779,10.0,1.0,,470.1816312487372,0.4878024965179505,109.04276734303622,28.303542874654134,45.40284224192301,0.9393644806742667,9.044933931032817,107.34413433074951,0.0
2022-06-23 02:20:00,17.5,19.4,18.9,23.6,22.4,4.251,1.143415,17.6012,43.195,15.222222222222221,5.0,147.22222222222223,0.15555555555555556,95.22222222222223,3.5555555555555554,1013.0,39.88888888888889,14.222222222222221,10.0,1.0,,465.04310414632164,0.5681077559199711,111.47076431834765,28.290665979385373,45.369105663299564,0.9277168029050031,9.375758598645529,116.59859580993653,0.0
2022-06-23 02:30:00,17.5,19.4,19.0,23.6,22.4,4.28,1.2241300000000002,17.653200000000002,43.2271,15.166666666666666,5.0,149.16666666666666,0.11666666666666659,95.16666666666667,3.166666666666667,1013.0,37.66666666666667,14.166666666666666,10.0,1.0,,469.6903350128525,0.5789034138645156,110.78216541979945,28.27950459798177,45.321135768890386,0.9232259524861972,9.660550338427225,97.09398226420085,0.0
2022-06-23 02:40:00,17.6,19.5,19.3,23.6,22.4,4.221,1.214315,17.7776,43.241,15.11111111111111,5.0,151.11111111111111,0.07777777777777772,95.11111111111111,2.7777777777777777,1013.0,35.44444444444445,14.11111111111111,10.0,1.0,,468.03239624023433,0.5657044215550867,110.60646934767901,28.266471967697147,45.23587624867757,0.8330711766580741,9.816887078285218,112.4468303934733,0.0
2022-06-23 02:50:00,17.6,19.5,19.0,23.5,22.4,4.243,1.200245,17.839599999999997,43.2342,15.055555555555555,5.0,153.05555555555554,0.03888888888888886,95.05555555555556,2.3888888888888884,1013.0,33.22222222222223,14.055555555555555,10.0,1.0,,468.1587414796325,0.5208097470160258,111.81992822032865,28.250619176228838,45.183063913981115,0.9754824224114417,9.899744005203246,112.03464543660482,0.0
2022-06-23 03:00:00,17.7,19.6,19.0,23.6,22.5,4.274,1.20716,17.8217,43.1782,15.0,5.0,155.0,0.0,95.0,2.0,1013.0,31.0,14.0,10.0,1.0,,467.8252188075274,0.47830352144010657,108.90697484054135,28.24478104909261,45.13328838984172,0.8347800928354264,9.945265340805054,106.00133983612061,0.0
2022-06-23 03:10:00,17.7,19.6,19.1,23.5,22.5,4.238,1.232385,17.435499999999998,43.161,15.055555555555555,5.0,155.66666666666666,0.0,94.88888888888889,2.4444444444444446,1013.0555555555555,30.27777777777778,14.055555555555555,10.0,1.2222222222222223,,467.998988798295,0.47283337882051696,108.5710994610544,28.23908256848653,45.064461352030435,0.960446011821429,9.971746226946513,109.39799429575604,0.0
2022-06-23 03:20:00,17.6,19.6,18.8,23.5,22.5,4.234,1.205285,17.404500000000002,43.2147,15.11111111111111,5.0,156.33333333333334,0.0,94.77777777777777,2.888888888888889,1013.1111111111111,29.555555555555557,14.11111111111111,10.0,1.4444444444444444,,464.0391543158169,0.5060532917869461,109.0863503616678,28.227328023910523,45.007137743632,0.8649248424669107,9.984453784624737,111.91854414621989,0.0
2022-06-23 03:30:00,17.6,19.5,18.7,23.5,22.4,4.247,1.161875,17.5434,43.2374,15.166666666666666,5.0,157.0,0.0,94.66666666666667,3.333333333333333,1013.1666666666666,28.833333333333332,14.166666666666666,10.0,1.6666666666666665,,461.0001494379153,0.49602447503030633,109.44684809366863,28.22852010409037,44.960573774973554,0.9999586758017539,9.99083817799886,108.04258496602377,0.0
2022-06-23 03:40:00,17.6,19.5,19.0,23.5,22.4,4.232,1.26535,17.7145,43.1901,15.222222222222221,5.0,157.66666666666666,0.0,94.55555555555556,3.7777777777777777,1013.2222222222222,28.11111111111111,14.222222222222221,10.0,1.8888888888888888,,456.85500081380206,0.5996210474230474,110.71062500969838,28.23654321670532,44.8937838935852,0.8213128130137921,9.994228278795878,107.86992618560791,0.0
2022-06-23 03:50:00,17.7,19.6,19.1,23.5,22.4,4.255,1.39641,17.5824,43.187799999999996,15.277777777777779,5.0,158.33333333333334,0.0,94.44444444444444,4.222222222222222,1013.2777777777778,27.38888888888889,14.277777777777779,10.0,2.111111111111111,,453.7959638468425,0.5349548635172978,111.22015708190573,28.268779077529906,44.816910851796464,0.9703339558839797,9.996449588139852,128.67435450236002,0.0
2022-06-23 04:00:00,17.7,19.5,19.0,23.5,22.4,4.296,1.45962,17.6094,43.2172,15.333333333333334,5.0,159.0,0.0,94.33333333333333,4.666666666666666,1013.3333333333334,26.666666666666668,14.333333333333334,10.0,2.333333333333333,,461.32762152660854,0.4927458855922276,109.07813898506811,28.315596431096395,44.69786809285482,1.0929147976636888,9.997901048660278,105.83387821197509,0.0
2022-06-23 04:10:00,17.7,19.5,18.9,23.5,22.4,4.247,1.37655,17.6716,43.2291,15.38888888888889,5.0,159.66666666666666,0.0,94.22222222222223,5.111111111111111,1013.3888888888889,25.944444444444443,14.38888888888889,10.0,2.5555555555555554,,470.75443266068385,0.565294558852911,112.6915523147583,28.374866177241007,44.57291657129924,0.8873787265022596,9.99845280011495,111.5027280553182,0.0
2022-06-23 04:20:00,17.6,19.5,18.8,23.5,22.4,4.277,1.3541,18.1372,43.2081,15.444444444444445,5.0,160.33333333333334,0.0,94.11111111111111,5.555555555555555,1013.4444444444445,25.22222222222222,14.444444444444445,10.0,2.7777777777777777,,479.46049847833046,0.5572022191262515,111.09597572693045,28.454140850702924,44.56426979064942,1.0466833445429802,9.998221820195514,111.17054046630861,0.0
2022-06-23 04:30:00,17.4,19.3,19.0,23.4,22.3,4.2,1.57505,18.5059,43.068,15.5,5.0,161.0,0.0,94.0,6.0,1013.5,24.5,14.5,10.0,3.0,,478.6628886185569,0.5701021789628907,110.24918939881407,28.587654660542807,44.45629018147786,0.9778085870544115,9.998433658281963,110.51800381978353,0.0
2022-06-23 04:40:00,17.1,19.1,18.7,23.4,22.2,4.281,1.57353,18.684,42.8679,15.555555555555555,5.0,161.66666666666666,0.0,93.88888888888889,6.444444444444445,1013.5555555555555,23.77777777777778,14.555555555555555,10.0,3.2222222222222223,,474.4363875325521,0.6417716017853742,111.44103419546354,28.748653758366903,44.20347726186117,1.0501453511416912,9.99708826859792,110.35240142822265,0.0
2022-06-23 04:50:00,17.5,19.4,19.0,23.4,22.3,4.29,1.309595,18.6632,42.7935,15.61111111111111,5.0,162.33333333333334,0.0,93.77777777777777,6.888888888888888,1013.6111111111111,23.055555555555557,14.61111111111111,10.0,3.444444444444444,,474.21966485034466,0.8167738457083029,114.17101680626304,28.879628788630168,44.01241259256999,1.0098263384898503,9.99492863337199,111.02064664204916,0.0
2022-06-23 05:00:00,17.5,19.4,19.3,23.4,22.4,4.25,1.6210200000000001,18.9443,42.755700000000004,15.666666666666666,5.0,163.0,0.0,93.66666666666667,7.333333333333333,1013.6666666666666,22.333333333333336,14.666666666666666,10.0,3.6666666666666665,,475.4078710306102,0.9751459401744909,111.06435175879528,29.02748458226522,43.819466737111405,0.9468964557846388,9.994562424023947,111.16383013407389,0.0
2022-06-23 05:10:00,17.6,19.4,19.0,23.4,22.3,4.264,1.652635,20.0054,42.6928,15.722222222222221,5.0,163.66666666666666,0.0,93.55555555555556,7.777777777777778,1013.7222222222222,21.61111111111111,14.722222222222221,10.0,3.888888888888889,,481.9811516141343,0.9981139220794042,115.10170035367632,29.16809522628784,43.68170686721802,1.045945821305116,9.994476947784424,110.61693937937419,0.0
2022-06-23 05:20:00,17.3,19.3,18.9,23.4,22.3,4.246,1.7289750000000002,21.5278,41.3174,15.777777777777779,5.0,164.33333333333334,0.0,93.44444444444444,8.222222222222221,1013.7777777777778,20.88888888888889,14.777777777777779,10.0,4.111111111111111,,480.1359069824219,1.0891710078598416,112.07831664284745,29.304758907953897,43.56346382776896,1.079867007136345,9.995470908482869,108.66878166198731,0.0
2022-06-23 05:30:00,17.4,19.3,18.8,23.4,22.3,4.263,1.757965,22.505000000000003,39.7732,15.833333333333334,5.0,165.0,0.0,93.33333333333333,8.666666666666666,1013.8333333333334,20.166666666666664,14.833333333333334,10.0,4.333333333333333,,487.08400032131146,1.0165785463482648,113.01927715452378,29.449212052027384,43.41279443105062,0.9893572745720546,9.9971675157547,110.54117913564046,0.0
2022-06-23 05:40:00,17.5,19.3,19.1,23.4,22.3,4.249,1.7198049999999998,22.7448,38.646100000000004,15.88888888888889,5.0,165.66666666666666,0.0,93.22222222222223,9.11111111111111,1013.8888888888889,19.444444444444443,14.88888888888889,10.0,4.555555555555555,,479.0371387385226,1.2513981464303146,113.54222637154962,29.610188433329267,43.328121242523196,1.0174761837224167,9.998353956540425,105.23646681467692,0.0
2022-06-23 05:50:00,17.5,19.5,19.2,23.4,22.3,4.226,2.0002500000000003,23.896700000000003,37.937200000000004,15.944444444444445,5.0,166.33333333333334,0.0,93.11111111111111,9.555555555555555,1013.9444444444445,18.72222222222222,14.944444444444445,10.0,4.777777777777778,,479.13723561254045,1.1245001875108245,121.79506843092751,29.757045253117877,43.1988656425476,1.0268329127629598,9.99993828455607,112.10917593638104,0.0
2022-06-23 06:00:00,17.2,19.1,18.7,23.4,22.2,4.266,1.6585999999999999,24.7291,37.3897,16.0,5.0,167.0,0.0,93.0,10.0,1014.0,18.0,15.0,10.0,5.0,,475.0374798303363,1.1466382440166958,131.99245031927938,29.93727007230123,43.084297765096025,1.0021585918466251,9.998315725326538,111.55122149149577,0.0
2022-06-23 06:10:00,17.2,19.3,19.2,23.4,22.3,4.196,1.52941,23.9781,37.0863,16.38888888888889,4.944444444444445,176.38888888888889,0.0,91.38888888888889,10.0,1013.8888888888889,17.444444444444443,15.0,9.666666666666666,5.055555555555555,,463.9344321204876,1.235798039645125,150.73861014974995,29.758573109308877,40.51397933959961,1.7592831666270894,10.327106612523398,29.096543300747875,0.0
2022-06-23 06:20:00,17.7,19.5,18.9,23.4,22.3,4.254,1.59792,24.3835,36.9011,16.77777777777778,4.888888888888889,185.77777777777777,0.0,89.77777777777777,10.0,1013.7777777777778,16.88888888888889,15.0,9.333333333333334,5.111111111111111,,444.2720606486003,1.1936507699196621,146.4386128825387,28.940948174794517,39.48942859649658,2.146227239171664,13.255253113110859,1.000000238418579,0.0
