,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-23 06:30:00,17.9,19.8,19.2,23.4,22.5,4.242,2.586755,24.9146,36.6875,17.166666666666668,4.833333333333333,195.16666666666666,0.0,88.16666666666667,10.0,1013.6666666666666,16.333333333333332,15.0,9.0,5.166666666666667,,446.2698347525761,1.1216075736031694,131.13783048618984,28.34001441637675,40.2075118637085,2.4088288901249566,17.13145546277364,1.000000238418579,0.0
2022-06-23 06:40:00,18.4,20.1,19.3,23.4,22.6,4.247,2.41474,25.2873,36.428399999999996,17.555555555555557,4.777777777777778,204.55555555555554,0.0,86.55555555555556,10.0,1013.5555555555555,15.777777777777779,15.0,8.666666666666666,5.222222222222222,,450.0806726530229,1.03993848759239,127.78058263660151,27.955735953648883,41.49223097483317,2.4859482071797054,20.110559832255046,1.000000238418579,0.0
2022-06-23 06:50:00,18.6,20.2,19.3,23.5,22.6,4.282,1.597065,26.2132,36.1464,17.944444444444443,4.722222222222222,213.94444444444446,0.0,84.94444444444444,10.0,1013.4444444444445,15.222222222222221,15.0,8.333333333333334,5.277777777777778,,439.70363145499397,1.2275348739081857,134.92319670359294,27.577820936838787,42.55825638453165,1.9097142102320988,22.055042498906452,1.000000238418579,0.0
2022-06-23 07:00:00,18.7,20.3,19.1,23.5,22.7,4.254,1.480855,26.8719,35.8334,18.333333333333332,4.666666666666667,223.33333333333331,0.0,83.33333333333333,10.0,1013.3333333333334,14.666666666666668,15.0,8.0,5.333333333333333,,438.16987263646627,1.2452245348792965,121.69891564708644,27.280340449015302,43.412976016998286,2.118090269565582,22.312260491053262,1.000000238418579,0.0
2022-06-23 07:10:00,18.8,20.4,19.2,23.6,22.8,4.2,1.487845,27.154500000000002,35.5312,18.72222222222222,4.611111111111111,232.72222222222223,0.0,81.72222222222223,10.0,1013.2222222222222,14.11111111111111,15.0,7.666666666666666,5.388888888888889,,439.08287743930157,1.190480303419175,111.95046819352834,27.01699474016825,44.554676297505694,2.202995755871137,22.440825541814167,1.000000238418579,0.0
2022-06-23 07:20:00,18.7,20.4,19.3,23.7,22.9,4.198,1.5325849999999999,26.6213,35.2461,19.11111111111111,4.555555555555555,242.1111111111111,0.0,80.11111111111111,10.0,1013.1111111111111,13.555555555555557,15.0,7.333333333333333,5.444444444444445,,444.2559729003906,1.0982696609527376,109.19624459756969,26.883411496480306,45.71565512975057,2.0183338463306426,22.750550088882445,1.000000238418579,0.0
2022-06-23 07:30:00,19.4,20.8,19.1,23.8,23.0,4.245,1.6306,26.656200000000002,35.117000000000004,19.5,4.5,251.5,0.0,78.5,10.0,1013.0,13.0,15.0,7.0,5.5,,442.06048624323705,0.9710058509377436,117.84564976083357,26.827449334462482,45.97319641749064,2.1767844170331956,23.12635478337606,1.000000238418579,0.0
2022-06-23 07:40:00,19.3,20.8,19.0,23.8,23.0,4.278,1.7068400000000001,27.9469,35.048700000000004,19.88888888888889,4.444444444444445,260.8888888888889,0.0,76.88888888888889,10.0,1012.8888888888889,12.444444444444445,15.0,6.666666666666666,5.555555555555555,,433.9938363542228,1.1333099616213707,112.98465544770667,26.798349844614666,46.094839636484785,2.2895612444480262,23.707029724121092,1.000000238418579,0.0
2022-06-23 07:50:00,19.1,20.8,19.3,23.9,23.2,4.233,1.6096949999999999,27.8984,34.867399999999996,20.27777777777778,4.388888888888889,270.27777777777777,0.0,75.27777777777777,10.0,1012.7777777777778,11.88888888888889,15.0,6.333333333333333,5.611111111111111,,443.10600097656254,1.6916054492212287,107.4990998497656,26.772577301661176,46.58125197092692,2.2544610758622485,24.556655502319337,1.000000238418579,0.0
2022-06-23 08:00:00,19.1,20.8,19.1,24.0,23.2,4.27,1.885525,28.9806,34.6952,20.666666666666668,4.333333333333333,279.66666666666663,0.0,73.66666666666666,10.0,1012.6666666666666,11.333333333333334,15.0,6.0,5.666666666666667,,445.6341863312118,1.6525143845236232,106.906381155111,26.56289042154948,46.992676677703855,2.400326658288638,25.151133314768472,1.000000238418579,0.0
2022-06-23 08:10:00,19.7,21.2,19.1,24.1,23.3,4.231,2.1326449999999997,29.1575,34.4773,21.055555555555557,4.277777777777778,289.05555555555554,0.0,72.05555555555556,10.0,1012.5555555555555,10.777777777777779,15.0,5.666666666666666,5.722222222222222,,443.040661859622,1.2845294855055163,107.70379373087049,26.368183533350628,47.714972693125404,2.446202736099561,25.64807624181112,1.000000238418579,0.0
2022-06-23 08:20:00,20.0,21.4,19.3,24.1,23.4,4.26,2.054965,29.7586,34.1748,21.444444444444443,4.222222222222222,298.44444444444446,0.0,70.44444444444444,10.0,1012.4444444444445,10.222222222222223,15.0,5.333333333333333,5.777777777777778,,437.7941899617513,1.1872155048399322,128.68973181557521,26.236432723999023,48.505745760599766,2.0859637103478113,26.069363543192548,1.000000238418579,0.0
2022-06-23 08:30:00,19.8,21.4,18.9,24.1,23.5,4.263,1.714585,29.726499999999998,33.9859,21.833333333333332,4.166666666666667,307.8333333333333,0.0,68.83333333333333,10.0,1012.3333333333334,9.666666666666668,15.0,5.0,5.833333333333333,,435.6191186242816,1.2457133455751306,111.65211188278629,26.139621934890748,48.97991650899251,2.2618293766180675,26.687439451217653,1.000000238418579,0.0
2022-06-23 08:40:00,20.2,21.6,19.1,24.1,23.6,4.253,1.57903,30.311700000000002,33.9117,22.22222222222222,4.111111111111111,317.2222222222222,0.0,67.22222222222223,10.0,1012.2222222222222,9.111111111111112,15.0,4.666666666666666,5.888888888888889,,437.0973957561624,1.6067770084923942,110.14688162528861,26.12207427660624,49.35163113276164,2.3138890806833903,28.42158574104309,1.000000238418579,0.0
2022-06-23 08:50:00,20.7,22.0,19.2,24.2,23.7,4.267,1.6825350000000001,30.125999999999998,33.913799999999995,22.61111111111111,4.055555555555555,326.6111111111111,0.0,65.61111111111111,10.0,1012.1111111111111,8.555555555555557,15.0,4.333333333333333,5.944444444444445,,437.0354353841146,1.6884672435124717,106.20484975179036,26.13584307352702,49.29674720128377,2.2301355413595836,28.980163520177207,1.000000238418579,0.0
2022-06-23 09:00:00,20.8,22.2,19.1,24.2,23.8,4.312,1.66621,30.202199999999998,33.9834,23.0,4.0,336.0,0.0,64.0,10.0,1012.0,8.0,15.0,4.0,6.0,,436.14764350277255,1.851810510215786,112.34350863979361,26.24401603380839,49.318304767608645,2.259318707784017,28.90343200047811,1.000000238418579,0.0
2022-06-23 09:10:00,20.8,22.2,18.9,24.3,23.9,4.255,1.68487,30.7686,34.9819,23.38888888888889,4.222222222222222,335.94444444444446,0.0,63.111111111111114,10.0,1011.9444444444445,8.277777777777779,15.11111111111111,4.277777777777778,6.055555555555555,,443.77372344619926,2.092650205034994,148.82685852934412,26.368553797403973,48.86598622639974,2.2459644269943237,28.930462805430096,1.000000238418579,0.0
2022-06-23 09:20:00,21.4,22.5,19.2,24.3,23.9,4.284,1.6369699999999998,30.3091,36.5144,23.77777777777778,4.444444444444445,335.8888888888889,0.0,62.22222222222222,10.0,1011.8888888888889,8.555555555555555,15.222222222222221,4.555555555555555,6.111111111111111,,436.03115842972676,2.134945186575254,209.18241343180338,26.54871905962626,47.758963902791336,2.223337443470955,29.158283278147376,1.000000238418579,0.0
2022-06-23 09:30:00,21.4,22.6,19.1,24.3,24.0,4.242,1.8112099999999998,30.2326,37.5968,24.166666666666668,4.666666666666667,335.8333333333333,0.0,61.333333333333336,10.0,1011.8333333333334,8.833333333333334,15.333333333333334,4.833333333333333,6.166666666666667,,446.9976830037434,1.8895122673484566,202.84943520023324,26.5983086681366,46.44994877497355,2.4148415219783783,29.702682364781698,1.000000238418579,0.0
2022-06-23 09:40:00,21.6,22.8,19.1,24.4,24.1,4.286,2.028855,30.197000000000003,38.243700000000004,24.555555555555557,4.888888888888889,335.77777777777777,0.0,60.44444444444444,10.0,1011.7777777777778,9.11111111111111,15.444444444444445,5.111111111111111,6.222222222222222,,444.2536120921168,1.8439784349256994,251.25773208747478,26.705129795074463,44.29026983896891,2.74264258146286,30.611094385782877,1.000000238418579,0.0
2022-06-23 09:50:00,21.7,22.8,19.1,24.5,24.2,4.234,2.0330749999999997,30.104899999999997,38.5702,24.944444444444443,5.111111111111111,335.72222222222223,0.0,59.55555555555556,10.0,1011.7222222222222,9.38888888888889,15.555555555555555,5.388888888888889,6.277777777777778,,444.988715616862,1.7005107059283446,315.68692530745165,26.85074957847595,44.20969147364299,2.6205824520190557,31.273835109074913,1.000000238418579,0.0
2022-06-23 10:00:00,21.7,22.9,19.0,24.5,24.2,4.259,2.09628,29.8282,38.7132,25.333333333333332,5.333333333333333,335.6666666666667,0.0,58.666666666666664,10.0,1011.6666666666666,9.666666666666666,15.666666666666666,5.666666666666666,6.333333333333333,,454.7231194296651,1.7272161757070468,341.5978914577678,26.96362296740214,44.62971724192302,2.3657611560821534,31.72799263954163,1.000000238418579,0.0
2022-06-23 10:10:00,21.8,23.0,19.2,24.5,24.3,4.264,1.86992,30.1556,38.7915,25.72222222222222,5.555555555555555,335.6111111111111,0.0,57.77777777777778,10.0,1011.6111111111111,9.944444444444445,15.777777777777779,5.944444444444445,6.388888888888889,,455.41232542191426,1.807972673504366,465.7380884702866,27.110850426355995,45.21813393274943,2.4777992645899456,31.797103204727172,1.000000238418579,0.0
2022-06-23 10:20:00,22.3,23.3,19.2,24.6,24.4,4.297,1.883285,29.8478,38.757799999999996,26.11111111111111,5.777777777777778,335.55555555555554,0.0,56.888888888888886,10.0,1011.5555555555555,10.222222222222221,15.88888888888889,6.222222222222221,6.444444444444445,,459.2438710004434,2.104521221501679,512.4571500340693,27.250668481191003,45.51986811319987,2.5814141972859703,31.211565685272216,1.000000238418579,0.0
2022-06-23 10:30:00,22.4,23.4,19.2,24.7,24.5,4.254,2.0965350000000003,30.157799999999998,38.7726,26.5,6.0,335.5,0.0,56.0,10.0,1011.5,10.5,16.0,6.5,6.5,,457.6210315958659,2.6727883490667503,461.1390374488615,27.32422206878662,45.69474931081136,2.9022441770633063,30.511726471583046,1.000000238418579,0.0
2022-06-23 10:40:00,22.3,23.4,19.3,24.8,24.6,4.28,1.97341,30.0824,38.7457,26.88888888888889,6.222222222222222,335.44444444444446,0.0,55.111111111111114,10.0,1011.4444444444445,10.777777777777779,16.11111111111111,6.777777777777778,6.555555555555555,,450.5525959514749,3.542417247396404,355.6490143218822,27.420532859166464,45.93932456334432,2.9560124713182447,30.256147333780923,1.000000238418579,0.0
2022-06-23 10:50:00,22.5,23.6,19.3,24.9,24.8,4.277,2.06093,30.347199999999997,38.6954,27.27777777777778,6.444444444444445,335.3888888888889,0.0,54.22222222222222,10.0,1011.3888888888889,11.055555555555555,16.22222222222222,7.055555555555555,6.611111111111111,,437.4557309415971,3.813330515730853,240.46823571889414,27.470940113067627,46.105876502990725,2.9390771154562634,30.4758007144928,1.000000238418579,0.0
2022-06-23 11:00:00,22.8,23.8,19.2,24.9,24.8,4.281,4.506494999999999,30.538599999999995,38.5868,27.666666666666668,6.666666666666666,335.3333333333333,0.0,53.333333333333336,10.0,1011.3333333333334,11.333333333333332,16.333333333333332,7.333333333333333,6.666666666666667,,435.0297631835938,4.632577259210544,183.105519588492,27.44248175303141,46.22884518941244,2.6542534057299294,31.56428655306498,1.000000238418579,0.0
2022-06-23 11:10:00,22.7,23.8,19.3,24.9,24.9,4.298,2.37974,30.9223,38.4488,28.055555555555557,6.888888888888889,335.27777777777777,0.0,52.44444444444444,10.0,1011.2777777777778,11.61111111111111,16.444444444444443,7.611111111111111,6.722222222222222,,449.47831926718527,5.09586711262579,140.0706019900478,27.50409679730733,46.52144845326741,2.8855897529919945,32.46953726450602,3.2396448729435603,0.0
2022-06-23 11:20:00,23.4,24.2,19.2,25.0,25.0,4.294,2.3398,30.6341,38.372,28.444444444444443,7.111111111111111,335.22222222222223,0.0,51.55555555555556,10.0,1011.2222222222222,11.88888888888889,16.555555555555557,7.888888888888888,6.777777777777778,,450.20330586751305,5.0655869777189135,107.38362309321171,27.512088540395105,47.02001412073771,3.074067972898483,32.64534100850423,4.057130285898845,0.0
2022-06-23 11:30:00,23.6,24.4,19.2,25.0,25.1,4.258,2.51028,31.0185,38.2928,28.833333333333332,7.333333333333333,335.1666666666667,0.0,50.66666666666667,10.0,1011.1666666666666,12.166666666666666,16.666666666666668,8.166666666666666,6.833333333333333,,435.06952905062974,4.949138968408445,91.57778431499071,27.533299961090087,46.99108624140421,3.278942886193593,33.51312461217245,2.8119796085357667,0.0
2022-06-23 11:40:00,23.9,24.7,19.2,25.1,25.3,4.306,2.76906,30.6424,38.2203,29.22222222222222,7.555555555555555,335.1111111111111,0.0,49.77777777777778,10.0,1011.1111111111111,12.444444444444443,16.77777777777778,8.444444444444443,6.888888888888889,,439.3108218734566,4.624772713554782,92.86336336405263,27.633705457051594,47.05302572250366,3.3753663154443103,34.450359980265304,2.2410669700304666,0.0
2022-06-23 11:50:00,24.1,24.8,19.1,25.1,25.4,4.308,2.734185,29.962400000000002,38.2243,29.61111111111111,7.777777777777778,335.05555555555554,0.0,48.888888888888886,10.0,1011.0555555555555,12.722222222222221,16.88888888888889,8.722222222222221,6.944444444444445,,434.6716289265951,5.1898692981536785,106.53874686656025,27.700021136601766,46.96825611114502,3.484156630039215,36.44097365697225,1.6411819086472192,0.0
2022-06-23 12:00:00,24.1,24.8,19.1,25.1,25.4,4.351,2.81451,29.8473,38.2962,30.0,8.0,335.0,0.0,48.0,10.0,1011.0,13.0,17.0,9.0,7.0,,432.98449519365687,6.310957707523626,100.85380970669331,27.736376250584918,47.01798492431641,3.8665622214476265,39.57219746907552,1.3493739285071693,170.0
2022-06-23 12:10:00,24.2,25.0,19.1,25.1,25.5,4.3,2.837265,30.051499999999997,38.3471,29.833333333333332,7.777777777777778,316.77777777777777,0.0,48.44444444444444,10.0,1010.9444444444445,13.944444444444445,17.0,8.777777777777779,7.0,,429.80672443609126,6.188055720410104,95.60133136706165,27.853020455042518,47.42852463404337,3.9158333202203117,41.56294420878093,1.1935787218809129,0.0
2022-06-23 12:20:00,24.5,25.2,19.3,25.2,25.6,4.365,3.015185,30.062,38.3343,29.666666666666668,7.555555555555555,298.55555555555554,0.0,48.888888888888886,10.0,1010.8888888888889,14.88888888888889,17.0,8.555555555555555,7.0,,439.06208902994797,6.2935329773870565,96.59403963185973,27.982940832773842,47.987847086588545,4.151311202049255,42.149583606719965,12.226626300414404,0.0
2022-06-23 12:30:00,24.8,25.4,19.3,25.2,25.7,4.3,3.33261,30.667099999999998,38.3197,29.5,7.333333333333333,280.3333333333333,0.0,49.333333333333336,10.0,1010.8333333333334,15.833333333333332,17.0,8.333333333333334,7.0,,432.0267821108062,5.146332337277084,87.80747372255487,28.128040103912355,48.533147207895915,4.654058245023092,41.83197437922159,20.531311424573264,0.0
2022-06-23 12:40:00,24.7,25.4,19.2,25.2,25.7,4.309,4.223285,30.618000000000002,38.2444,29.333333333333332,7.111111111111111,262.1111111111111,0.0,49.77777777777778,10.0,1010.7777777777778,16.77777777777778,17.0,8.11111111111111,7.0,,430.4151080743198,3.860085452848909,123.12465624124991,28.351170676549277,48.554210840861,4.381724057197571,39.88307530085246,51.920851615269974,0.0
2022-06-23 12:50:00,25.1,25.7,19.3,25.1,25.7,4.288,2.839925,30.978699999999996,38.1971,29.166666666666668,6.888888888888889,243.88888888888889,0.0,50.22222222222222,10.0,1010.7222222222222,17.72222222222222,17.0,7.888888888888889,7.0,,431.14289408365886,2.874531175268572,135.56997241758356,28.666894515355427,47.61507489522298,3.9260054341952006,36.39815041224162,70.067568359375,0.0
2022-06-23 13:00:00,25.0,25.6,18.9,25.2,25.8,4.315,3.068,30.4697,38.125,29.0,6.666666666666667,225.66666666666666,0.0,50.666666666666664,10.0,1010.6666666666666,18.666666666666664,17.0,7.666666666666667,7.0,,435.92872246051655,2.5267462184031806,108.14932971243131,28.96200854619344,46.52332438786824,4.775502730607987,32.105545934041345,91.26266460418701,0.0
2022-06-23 13:10:00,25.1,25.7,18.7,25.3,25.8,4.292,3.80137,30.2566,38.0829,28.833333333333332,6.444444444444445,207.44444444444443,0.0,51.111111111111114,10.0,1010.6111111111111,19.61111111111111,17.0,7.444444444444445,7.0,,434.75693867299753,2.1083347053615387,91.88362712407516,29.27306002298991,45.376517130533855,3.9724833957354226,29.752639458974205,102.9285995864868,0.0
2022-06-23 13:20:00,25.5,25.9,19.3,25.3,25.9,4.297,2.890505,30.5543,38.1168,28.666666666666668,6.222222222222222,189.2222222222222,0.0,51.55555555555556,10.0,1010.5555555555555,20.555555555555557,17.0,7.222222222222222,7.0,,436.44444234212244,2.255173257198711,86.71158665500792,29.54750581741333,44.730227661132815,4.168865602811177,27.506955776214603,110.52871157328286,0.0
2022-06-23 13:30:00,26.0,26.3,19.5,25.3,26.0,4.297,3.21591,30.1875,38.113299999999995,28.5,6.0,171.0,0.0,52.0,10.0,1010.5,21.5,17.0,7.0,7.0,,447.09020381883647,2.1903961721214196,87.83795720073462,29.796042642593385,44.30336594263712,4.900995181004207,25.9869717057546,104.34503480275471,0.0
2022-06-23 13:40:00,26.0,26.3,19.5,25.2,26.0,4.322,3.33093,29.9578,38.158100000000005,28.333333333333332,5.777777777777778,152.77777777777777,0.0,52.44444444444444,10.0,1010.4444444444445,22.444444444444443,17.0,6.777777777777778,7.0,,445.93544805417116,2.111451492057008,91.58928956091067,30.014603583017987,43.8821403503418,4.665517273743947,26.062616370519002,128.50707973480226,0.0
2022-06-23 13:50:00,26.2,26.5,19.0,25.1,26.1,4.308,3.05348,30.577199999999998,38.0954,28.166666666666668,5.555555555555555,134.55555555555554,0.0,52.888888888888886,10.0,1010.3888888888889,23.38888888888889,17.0,6.555555555555555,7.0,,433.6239779663086,2.2541686361219924,96.87210382127492,30.189114605585736,43.52244736989339,122.77522321820258,24.452488622665406,118.50159156799316,0.0
2022-06-23 14:00:00,26.4,26.7,19.0,25.1,26.1,4.338,4.9256,29.929399999999998,38.0278,28.0,5.333333333333334,116.33333333333331,0.0,53.333333333333336,10.0,1010.3333333333334,24.333333333333332,17.0,6.333333333333334,7.0,,439.65270907698005,5.2265789432478496,103.64308779549465,30.360740210215248,42.058876578013106,410.7635131549835,11.9827387714386,353.48315956115727,0.0
2022-06-23 14:10:00,26.6,26.8,19.0,25.0,26.0,4.331,2.779665,29.941399999999998,38.0676,27.833333333333332,5.111111111111111,98.11111111111109,0.0,53.77777777777778,10.0,1010.2777777777778,25.27777777777778,17.0,6.111111111111111,7.0,,433.0415077472555,3.4984796905450226,111.16609161312297,30.58073486963908,42.48204021453857,8.728172686894734,9.503342207272848,216.54145517985026,0.0
2022-06-23 14:20:00,27.2,27.2,19.3,25.0,26.1,4.343,2.940735,30.1187,38.1075,27.666666666666668,4.888888888888889,79.88888888888886,0.0,54.22222222222222,10.0,1010.2222222222222,26.22222222222222,17.0,5.888888888888889,7.0,,444.2200083414714,2.8591244815971892,103.80286456113481,30.81568367958069,41.94073559443156,37.93013736804327,8.397493755022683,489.6287014770508,0.0
2022-06-23 14:30:00,27.9,26.6,19.6,25.0,27.7,4.665,3.10489,30.189999999999998,38.0897,27.5,4.666666666666667,61.66666666666663,0.0,54.666666666666664,10.0,1010.1666666666666,27.166666666666664,17.0,5.666666666666667,7.0,,451.21278795965793,2.6702554482592027,111.08779440432617,31.006686207453406,40.447110163370766,40.756243917147316,2.6101977616548537,791.511459197998,0.0
2022-06-23 14:40:00,28.1,26.7,18.9,24.9,28.0,4.681,3.36339,29.9955,38.0484,27.333333333333332,4.444444444444445,43.4444444444444,0.0,55.111111111111114,10.0,1010.1111111111111,28.11111111111111,17.0,5.444444444444445,7.0,,451.57228939714105,2.1869061805366794,110.73688400548731,31.184175593058267,40.0123443031311,8.115947360992433,1.2065397212902704,695.5874218241373,0.0
2022-06-23 14:50:00,27.8,26.6,18.3,24.9,27.9,4.672,3.1258749999999997,29.7421,37.9987,27.166666666666668,4.222222222222222,25.22222222222223,0.0,55.55555555555556,10.0,1010.0555555555555,29.055555555555554,17.0,5.222222222222222,7.0,,453.8300493367513,1.968839710742067,102.57504286167985,31.331098098754886,39.59628973007202,3.755076007048289,6.909668044050534,345.3403864034017,0.0
2022-06-23 15:00:00,28.1,26.6,18.6,24.9,27.9,4.669,3.030265,29.9183,38.036699999999996,27.0,4.0,7.0,0.0,56.0,10.0,1010.0,30.0,17.0,5.0,7.0,,456.0220175276131,1.816355762969976,102.00696249320683,31.511554565429684,39.42228368123373,4.11295467933019,14.405389569600421,464.0761274464925,0.0
2022-06-23 15:10:00,28.0,26.6,19.0,24.9,28.0,4.658,3.196345,29.5807,38.0731,26.833333333333332,4.166666666666667,14.0,0.016666666666666666,57.05555555555556,10.0,1010.0,32.22222222222222,17.11111111111111,5.388888888888889,6.666666666666667,,461.33769938151045,1.6436197338872038,108.44454079234667,31.57935718536377,39.26061732610067,4.110353680054347,16.257926638921102,426.64391698201496,0.0
2022-06-23 15:20:00,28.4,26.7,19.3,24.9,28.1,4.655,2.99519,29.4518,38.1943,26.666666666666668,4.333333333333333,21.0,0.03333333333333333,58.111111111111114,10.0,1010.0,34.44444444444444,17.22222222222222,5.777777777777778,6.333333333333333,,445.495108116413,1.6483263186883117,99.9327257759827,31.7044905090332,36.09226140975952,5.903412965933482,14.593388792673746,131.2035604349772,0.0
2022-06-23 15:30:00,28.3,26.8,19.3,25.0,28.2,4.629,3.0364750000000003,29.1538,38.29,26.5,4.5,28.0,0.05,59.166666666666664,10.0,1010.0,36.666666666666664,17.333333333333332,6.166666666666667,6.0,,445.4216579358331,1.6203738750744674,105.1170452788186,33.06256013234456,34.102145690917965,3.848947599331538,13.302725399335225,69.90955984751383,0.0
2022-06-23 15:40:00,28.3,26.8,19.2,25.0,28.3,4.662,3.095705,29.2608,38.3711,26.333333333333332,4.666666666666667,35.0,0.06666666666666667,60.22222222222222,10.0,1010.0,38.888888888888886,17.444444444444443,6.555555555555555,5.666666666666666,,437.4339689127604,1.4854576964870012,108.75486169761184,34.06199682871501,32.004826911290486,3.8464499441782634,12.62507870833079,90.24722194035849,0.0
2022-06-23 15:50:00,29.6,27.2,19.2,25.0,29.2,4.673,3.102605,29.3573,38.380700000000004,26.166666666666668,4.833333333333333,42.0,0.08333333333333333,61.27777777777778,10.0,1010.0,41.111111111111114,17.555555555555557,6.944444444444445,5.333333333333333,,434.7291152919024,1.6318568510928397,110.4454689553902,33.34259157180786,31.770026133855186,3.869378262758255,11.996158453623455,73.51588944117228,0.0
2022-06-23 16:00:00,29.3,27.2,18.6,25.0,29.1,4.679,2.86477,29.2301,38.3774,26.0,5.0,49.0,0.1,62.333333333333336,10.0,1010.0,43.33333333333333,17.666666666666668,7.333333333333334,5.0,,432.13388874273187,1.58929266617123,110.82380898060771,32.83923148473104,32.105869944890344,3.8720414423942566,11.879692958196005,100.0449569829305,0.0
2022-06-23 16:10:00,29.3,27.1,19.0,25.0,29.0,4.684,2.77647,29.5269,38.3565,25.833333333333332,5.166666666666667,56.0,0.11666666666666667,63.388888888888886,10.0,1010.0,45.55555555555556,17.77777777777778,7.722222222222222,4.666666666666666,,427.1529294840495,1.4849955611107712,108.36910234699141,32.50850613276164,32.498579864501956,3.847268416484197,11.86371877670288,84.13632717132569,0.0
2022-06-23 16:20:00,29.8,27.3,18.7,25.0,29.4,4.666,2.8475,29.386200000000002,38.3153,25.666666666666668,5.333333333333334,63.0,0.13333333333333333,64.44444444444444,10.0,1010.0,47.77777777777777,17.88888888888889,8.11111111111111,4.333333333333333,,449.8972060595984,1.3648244061241042,105.3027828494573,32.31570575078329,33.1018412399292,3.946567502419154,11.720427293777465,408.3039986038208,0.0
2022-06-23 16:30:00,29.8,27.3,18.9,25.0,29.5,4.634,2.735805,29.070999999999998,38.281,25.5,5.5,70.0,0.15,65.5,10.0,1010.0,50.0,18.0,8.5,4.0,,463.84211950543283,1.199931868062181,109.1365696929673,32.209495099385585,33.94647225697835,3.1879299922784172,10.692487988471985,558.8472704569499,0.0
2022-06-23 16:40:00,29.7,27.3,18.9,25.0,29.5,4.645,2.844575,29.0156,38.3352,25.333333333333332,5.666666666666667,77.0,0.16666666666666666,66.55555555555556,10.0,1010.0,52.22222222222222,18.11111111111111,8.88888888888889,3.6666666666666665,,470.6381847127279,1.2562136881836392,108.67766180113884,32.14338624318441,35.0629982439677,3.4550862924257912,9.41926036834717,553.2382747141521,0.0
2022-06-23 16:50:00,29.7,27.3,19.3,25.0,29.3,4.647,2.80929,28.837400000000002,38.4896,25.166666666666668,5.833333333333334,84.0,0.18333333333333332,67.61111111111111,10.0,1010.0,54.44444444444444,18.22222222222222,9.277777777777779,3.333333333333333,,458.04782482629537,1.164627646051221,108.35800846530893,32.0494428507487,36.06225956598918,4.1919882106781,8.852505706151327,261.4091356658936,0.0
2022-06-23 17:00:00,29.8,27.3,19.3,25.0,29.4,4.662,2.5904499999999997,28.6312,38.634699999999995,25.0,6.0,91.0,0.2,68.66666666666667,10.0,1010.0,56.666666666666664,18.333333333333332,9.666666666666668,3.0,,450.3074466468548,1.2144178283046194,107.15043361103467,31.97862945238749,36.46261553446452,3.553848746220271,8.518270928064982,204.28869819641113,0.0
2022-06-23 17:10:00,29.2,27.2,19.0,25.0,29.1,4.651,2.5268249999999997,28.6627,38.6794,24.833333333333332,6.166666666666667,98.0,0.21666666666666667,69.72222222222223,10.0,1010.0,58.888888888888886,18.444444444444443,10.055555555555555,2.666666666666666,,451.8487127685547,2.326052754686377,112.73603891663632,31.929247783025108,36.90533346176148,3.3785698429743447,8.451695011456808,462.1090068562826,0.0
2022-06-23 17:20:00,29.1,27.1,18.4,25.0,28.9,4.67,2.580905,28.628000000000004,38.7159,24.666666666666668,6.333333333333334,105.0,0.23333333333333334,70.77777777777777,10.0,1010.0,61.11111111111111,18.555555555555557,10.444444444444445,2.333333333333333,,454.539756704747,2.565221477329394,110.4011164317158,31.91558157920837,37.26050338109334,3.705927417675654,8.2698171154658,487.65274594624833,0.0
2022-06-23 17:30:00,28.8,27.0,18.7,25.0,28.7,4.691,2.549035,28.456,38.6831,24.5,6.5,112.0,0.25,71.83333333333333,10.0,1010.0,63.33333333333333,18.666666666666668,10.833333333333332,2.0,,439.62443856776446,2.5821834913451793,111.1954505038935,31.86688148498535,37.18491919835409,3.3151269070307414,8.371151413917541,118.27749071756998,0.0
2022-06-23 17:40:00,28.7,26.9,18.9,24.9,28.6,4.64,2.881375,28.3819,38.707100000000004,24.333333333333332,6.666666666666667,119.0,0.26666666666666666,72.88888888888889,10.0,1010.0,65.55555555555554,18.77777777777778,11.222222222222221,1.666666666666666,,434.4622373453776,3.6522497397290783,112.75959890678105,31.824722131093342,36.73715985616049,3.265942673683167,9.55717055161794,81.59451384226482,0.0
2022-06-23 17:50:00,28.5,26.8,19.0,24.8,28.3,4.652,2.561565,28.377100000000002,38.730000000000004,24.166666666666668,6.833333333333334,126.0,0.2833333333333333,73.94444444444444,10.0,1010.0,67.77777777777777,18.88888888888889,11.61111111111111,1.333333333333333,,434.7514818634384,2.6356971392759494,113.06704027251335,31.78142660776774,36.55631604512532,3.5960460162162784,10.41690471013387,104.09156775156657,0.0
2022-06-23 18:00:00,28.4,26.8,19.2,24.7,28.4,4.682,2.5029250000000003,28.261000000000003,38.7757,24.0,7.0,133.0,0.3,75.0,10.0,1010.0,70.0,19.0,12.0,1.0,,435.62787990175445,2.1503479126988156,108.93769356377382,31.720814622243246,36.47860754648845,3.5380651756127675,10.680158953666687,124.4569885635376,0.0
2022-06-23 18:10:00,28.1,26.7,19.3,24.7,28.3,4.63,2.5807700000000002,28.136900000000004,38.8033,23.72222222222222,6.944444444444445,134.66666666666666,0.36666666666666664,76.0,10.0,1010.1111111111111,70.11111111111111,18.88888888888889,12.0,1.0,,434.95151957194014,1.9651437004407246,107.26650444030761,31.682529163360595,36.328384691874184,3.494774543444316,10.605458358128866,104.56650473276775,0.0
2022-06-23 18:20:00,28.0,26.6,19.3,24.7,28.1,4.624,2.6994350000000003,28.0851,38.853300000000004,23.444444444444443,6.888888888888889,136.33333333333334,0.43333333333333335,77.0,10.0,1010.2222222222222,70.22222222222223,18.77777777777778,12.0,1.0,,436.3563289563409,2.686118154492082,115.88490411769199,31.643107439676918,35.81339431126913,3.5683489425977073,10.625003870328268,93.25022286097209,0.0
2022-06-23 18:30:00,28.3,26.6,18.7,24.6,28.1,4.621,2.57639,28.209600000000002,38.8988,23.166666666666668,6.833333333333333,138.0,0.5,78.0,10.0,1010.3333333333334,70.33333333333333,18.666666666666668,12.0,1.0,,442.6059025205415,3.2415625920538176,106.7451066000987,31.611873455047608,35.14957466761271,3.616420275767644,10.73429579893748,129.57150108337402,0.0
2022-06-23 18:40:00,28.2,26.5,18.9,24.5,28.2,4.633,2.62325,27.9029,38.9209,22.88888888888889,6.777777777777778,139.66666666666666,0.5666666666666667,79.0,10.0,1010.4444444444445,70.44444444444444,18.555555555555557,12.0,1.0,,454.51019892374677,3.0952846374350083,112.20582474142819,31.45981963157654,35.03995663960775,3.1732131063938143,12.466561918258666,141.67189867655435,0.0
2022-06-23 18:50:00,27.5,26.4,19.3,24.5,27.7,4.618,1.1017199999999998,24.7753,38.9446,22.61111111111111,6.722222222222222,141.33333333333334,0.6333333333333333,80.0,10.0,1010.5555555555555,70.55555555555556,18.444444444444443,12.0,1.0,,452.6345910469143,2.2204441851579535,105.49983831631934,31.044840319951373,34.86007307688395,4.251697215835254,15.730220573743185,207.41505471547444,0.0
2022-06-23 19:00:00,27.0,26.1,19.2,24.5,27.3,4.616,0.7746649999999999,23.465899999999998,39.3983,22.333333333333332,6.666666666666667,143.0,0.7,81.0,10.0,1010.6666666666666,70.66666666666667,18.333333333333332,12.0,1.0,,456.6361384564981,1.637118128662729,102.44941299503132,30.858440567652384,34.989207350413004,2.2112004859248797,19.672974716822303,282.0898982747396,0.0
2022-06-23 19:10:00,27.0,26.1,19.1,24.5,27.1,4.644,0.8126950000000001,22.9268,39.921800000000005,22.055555555555557,6.611111111111111,144.66666666666666,0.7666666666666666,82.0,10.0,1010.7777777777778,70.77777777777777,18.22222222222222,12.0,1.0,,463.06127370198567,1.2226272418775128,103.8903473934885,30.602392724355063,35.95040883382161,1.5413632075985273,17.857725092569986,405.7974264017741,0.0
2022-06-23 19:20:00,26.8,26.0,19.0,24.5,27.0,4.655,0.80915,22.6371,40.4052,21.77777777777778,6.555555555555555,146.33333333333334,0.8333333333333333,83.0,10.0,1010.8888888888889,70.88888888888889,18.11111111111111,12.0,1.0,,459.1258640613775,0.8711529591662736,108.11636555601646,30.287719879150394,36.656023222605384,1.3030116904775302,14.78954025586446,318.09953109741207,0.0
2022-06-23 19:30:00,26.7,26.0,18.5,24.5,26.9,4.631,0.9352550000000001,22.5699,40.7017,21.5,6.5,148.0,0.8999999999999999,84.0,10.0,1011.0,71.0,18.0,12.0,1.0,,459.2161397929575,0.7197711194807527,108.98422859041031,30.01308862686157,37.23038596471151,1.2316973276933034,13.217549486160276,361.0381321716309,0.0
2022-06-23 19:40:00,26.7,25.9,19.0,24.5,26.9,4.654,1.236435,22.407000000000004,40.8297,21.22222222222222,6.444444444444445,149.66666666666666,0.9666666666666666,85.0,10.0,1011.1111111111111,71.11111111111111,17.88888888888889,12.0,1.0,,456.4733909975249,0.6131809107572008,107.20568892505882,29.75302891413371,37.86545660018921,2.0535597550868987,12.720077884991964,373.35573918660486,0.0
2022-06-23 19:50:00,26.7,25.9,19.2,24.5,26.9,4.639,1.3186149999999999,22.4485,40.9128,20.944444444444443,6.388888888888889,151.33333333333334,1.0333333333333332,86.0,10.0,1011.2222222222222,71.22222222222223,17.77777777777778,12.0,1.0,,460.9873722330729,0.5842220090093923,107.28816007236976,29.491533784866334,38.39999316533407,2.164956963459651,14.544042387008668,257.8628359476725,0.0
2022-06-23 20:00:00,26.6,25.9,19.1,24.4,26.8,4.638,1.5005950000000001,22.3705,40.976,20.666666666666668,6.333333333333333,153.0,1.1,87.0,10.0,1011.3333333333334,71.33333333333333,17.666666666666668,12.0,1.0,,460.8697685750326,0.6305562188396345,111.28906794122383,29.242835391362508,39.69179065068563,1.9815880138675372,14.539427847862243,250.48545402526855,0.0
2022-06-23 20:10:00,26.5,25.8,19.0,24.4,26.7,4.653,1.9263550000000003,21.4259,41.0471,20.38888888888889,6.277777777777778,154.66666666666666,1.1666666666666667,88.0,10.0,1011.4444444444445,71.44444444444444,17.555555555555557,12.0,1.0,,459.56097743242634,0.5470305252601366,109.94207283170883,29.040637820561727,42.8998633257548,2.403696800072988,12.721053902308146,247.60452557881672,0.0
2022-06-23 20:20:00,26.5,25.8,18.9,24.4,26.7,4.633,1.549735,21.2093,41.214299999999994,20.11111111111111,6.222222222222222,156.33333333333334,1.2333333333333334,89.0,10.0,1011.5555555555555,71.55555555555556,17.444444444444443,12.0,1.0,,458.3564939196356,0.5961915778187709,110.12639320050258,28.80587524096171,44.70363130569458,2.375014932155609,11.577266847292583,139.6384909947713,0.0
2022-06-23 20:30:00,26.4,25.8,18.9,24.4,26.7,4.643,1.44797,21.0411,41.388999999999996,19.833333333333336,6.166666666666667,158.0,1.3,90.0,10.0,1011.6666666666666,71.66666666666667,17.333333333333332,12.0,1.0,,456.49308012863685,0.6063759355070227,109.10895487316584,28.623343620300297,45.397526550292966,1.8705341272552807,11.162606954574585,164.6393703333537,0.0
2022-06-23 20:40:00,26.5,25.8,18.8,24.4,26.7,4.65,1.54274,20.6697,41.4972,19.555555555555557,6.111111111111111,159.66666666666666,1.3666666666666667,91.0,10.0,1011.7777777777778,71.77777777777777,17.22222222222222,12.0,1.0,,520.1466983032226,0.5542862955939635,110.61736460324735,28.775297441482543,45.78961188634237,2.20999698360761,8.632054028511046,982.5712067667644,0.0
2022-06-23 20:50:00,24.3,25.2,18.7,24.4,25.5,4.179,1.447975,20.2629,41.5717,19.27777777777778,6.055555555555555,161.33333333333334,1.4333333333333333,92.0,10.0,1011.8888888888889,71.88888888888889,17.11111111111111,12.0,1.0,,597.898158990268,0.567685012888942,107.16193398922852,28.961605040232335,46.026770712534585,2.076685777306557,4.44770121494929,1489.4264678955078,0.0
2022-06-23 21:00:00,22.3,23.5,18.3,24.3,24.6,4.225,1.297065,19.9471,41.6555,19.0,6.0,163.0,1.5,93.0,10.0,1012.0,72.0,17.0,12.0,1.0,,633.6158260020991,0.4542071780208814,108.71141565398307,29.120336891810098,46.025466442108154,1.9908069388071694,2.195748059153557,1572.6350337727865,0.0
2022-06-23 21:10:00,21.2,22.6,18.3,24.2,24.1,4.273,1.262095,20.0122,41.6593,18.833333333333332,5.944444444444445,165.77777777777777,1.4555555555555555,93.16666666666667,9.944444444444445,1012.0,72.22222222222223,16.944444444444443,11.944444444444445,1.0,,633.7312908935547,0.598053196947285,113.01158125106898,29.211562627156574,45.581860911051436,1.785503024260203,1.4824872175852457,2283.984601847331,0.0
2022-06-23 21:20:00,20.6,22.0,18.3,24.1,23.9,4.253,1.2405750000000002,20.2645,41.752300000000005,18.666666666666668,5.888888888888889,168.55555555555554,1.4111111111111112,93.33333333333333,9.88888888888889,1012.0,72.44444444444444,16.88888888888889,11.88888888888889,1.0,,676.1559243599025,0.5250091179464497,112.76792108180159,29.30785900115967,45.43883865992228,2.0977995548645656,1.2555151561896005,1749.5937721761068,0.0
2022-06-23 21:30:00,20.2,21.7,19.0,24.1,23.7,4.272,1.276765,20.262999999999998,41.7789,18.5,5.833333333333333,171.33333333333334,1.3666666666666667,93.5,9.833333333333334,1012.0,72.66666666666667,16.833333333333332,11.833333333333334,1.0,,656.0758531171425,0.5379653241986272,117.73204854113908,29.368326400121056,45.110612805684404,1.8368369207779565,1.1396310305595398,1457.2592584228516,0.0
2022-06-23 21:40:00,20.0,21.5,18.7,24.1,23.5,4.217,1.348405,20.1781,41.8081,18.333333333333332,5.777777777777778,174.11111111111111,1.3222222222222222,93.66666666666667,9.777777777777779,1012.0,72.88888888888889,16.77777777777778,11.777777777777779,1.0,,636.7170798746745,0.5931897500426755,113.15148914250949,29.4129887898763,44.89666885375976,1.732321172952652,1.0766061625878016,1247.4081083170572,0.0
2022-06-23 21:50:00,19.8,21.3,18.7,24.1,23.5,4.345,1.40161,19.9724,41.8356,18.166666666666668,5.722222222222222,176.88888888888889,1.2777777777777777,93.83333333333333,9.722222222222221,1012.0,73.11111111111111,16.72222222222222,11.722222222222221,1.0,,627.7783052711925,0.5230535789457081,110.26003229195115,29.44461555480957,44.701197427113854,1.7450222577651342,1.042055297692617,1128.6988946533204,0.0
2022-06-23 22:00:00,19.6,21.2,19.0,24.0,23.4,4.299,1.263355,20.0532,41.8732,18.0,5.666666666666667,179.66666666666666,1.2333333333333334,94.0,9.666666666666666,1012.0,73.33333333333333,16.666666666666668,11.666666666666666,1.0,,613.2248913714529,0.5377621668404611,104.85781712785278,29.456224597295126,44.479256337483726,1.6064656848708787,1.0230522443850836,1017.2213458251954,0.0
2022-06-23 22:10:00,19.3,21.0,18.9,24.0,23.3,4.252,1.310025,19.8458,41.8777,17.833333333333332,5.611111111111111,182.44444444444446,1.1888888888888889,94.16666666666667,9.61111111111111,1012.0,73.55555555555556,16.61111111111111,11.61111111111111,1.0,,611.6525213623047,0.4652681241028726,110.13189937138961,29.47057501157125,44.298996384938555,1.5450766784946124,1.0126251482963562,924.3521018473308,0.0
2022-06-23 22:20:00,18.8,20.6,18.6,24.0,23.1,4.237,1.31499,19.7374,41.909,17.666666666666668,5.555555555555555,185.22222222222223,1.1444444444444444,94.33333333333333,9.555555555555555,1012.0,73.77777777777777,16.555555555555557,11.555555555555555,1.0,,599.9171560914489,0.5892350177938318,109.32466430556303,29.472973381678266,44.1385361735026,1.5840406312545139,1.0069040582577387,814.1261950683594,0.0
2022-06-23 22:30:00,18.8,20.5,18.9,23.9,23.0,4.269,1.2898450000000001,20.0387,41.967200000000005,17.5,5.5,188.0,1.1,94.5,9.5,1012.0,74.0,16.5,11.5,1.0,,596.1652697753906,0.4265775210671337,108.30413164688369,29.472069641749066,43.977346388498944,1.5210926343997317,1.0037632222970327,759.6780209350586,0.0
2022-06-23 22:40:00,18.6,20.3,18.8,23.9,23.0,4.212,1.16618,20.0638,41.983,17.333333333333332,5.444444444444445,190.77777777777777,1.0555555555555556,94.66666666666667,9.444444444444445,1012.0,74.22222222222223,16.444444444444443,11.444444444444445,1.0,,591.0594936116537,0.526137929877824,108.78948239709025,29.4768830871582,43.858061440785725,1.3158075363437336,1.0020378599564235,673.0497151692708,0.0
2022-06-23 22:50:00,18.5,20.2,18.7,23.9,22.9,4.316,1.2456749999999999,19.993100000000002,41.97539999999999,17.166666666666668,5.388888888888889,193.55555555555554,1.011111111111111,94.83333333333333,9.38888888888889,1012.0,74.44444444444444,16.38888888888889,11.38888888888889,1.0,,582.0795993848778,0.5239365245873309,110.43554414242674,29.473881368637088,43.7559862836202,1.4973739102482795,1.0010932469367981,610.7490501912434,0.0
2022-06-23 23:00:00,18.3,20.2,19.0,23.9,22.9,4.241,1.16867,20.0871,41.9752,17.0,5.333333333333333,196.33333333333331,0.9666666666666666,95.0,9.333333333333334,1012.0,74.66666666666667,16.333333333333332,11.333333333333334,1.0,,579.797079264323,0.4659909765813815,109.67952088652358,29.466056489944457,43.65895130793253,1.4297055983543396,1.0005856688817343,553.9368676757813,0.0
2022-06-23 23:10:00,18.2,20.2,18.8,23.9,22.9,4.26,1.1996550000000001,20.191899999999997,41.880900000000004,16.833333333333332,5.277777777777778,199.11111111111111,0.9222222222222222,95.16666666666667,9.277777777777779,1012.0,74.88888888888889,16.27777777777778,11.277777777777779,1.0,,568.674693778904,0.52904333866838,109.69300240425066,29.458499167760216,43.62118489583334,1.2755134680867195,1.000308978756269,495.8366354370117,0.0
2022-06-23 23:20:00,18.2,20.1,18.9,23.9,22.9,4.264,1.176365,20.3643,41.9088,16.666666666666668,5.222222222222222,201.88888888888889,0.8777777777777777,95.33333333333333,9.222222222222221,1012.0,75.11111111111111,16.22222222222222,11.222222222222221,1.0,,560.4531909319998,0.43736481151927664,110.77825645791609,29.448752215703326,43.591791311899826,1.2847505646944046,1.0001582207282385,442.66793024698893,0.0
2022-06-23 23:30:00,18.8,20.5,19.3,23.8,22.9,4.244,1.14102,20.2797,41.910399999999996,16.5,5.166666666666667,204.66666666666666,0.8333333333333333,95.5,9.166666666666666,1012.0,75.33333333333333,16.166666666666668,11.166666666666666,1.0,,562.9423470052083,0.49738137155855433,110.70523191484354,29.442041937510176,43.550401070912685,1.3671204490462938,1.0000776648521423,406.0862461344401,0.0
2022-06-23 23:40:00,18.6,20.4,19.4,23.8,23.0,4.229,1.3180450000000001,20.2929,41.9032,16.333333333333332,5.111111111111111,207.44444444444446,0.7888888888888889,95.66666666666667,9.11111111111111,1012.0,75.55555555555556,16.11111111111111,11.11111111111111,1.0,,558.4113307628412,0.47157190915302366,108.19355868969933,29.429329837163287,43.4550636736552,1.2110016467173894,1.0000308257341384,357.0111573791504,0.0
2022-06-23 23:50:00,18.8,20.4,18.6,23.8,22.9,4.261,1.2902799999999999,20.4583,41.8912,16.166666666666668,5.055555555555555,210.22222222222223,0.7444444444444444,95.83333333333333,9.055555555555555,1012.0,75.77777777777777,16.055555555555557,11.055555555555555,1.0,,551.2576827476764,0.5164910225839601,110.30917217125327,29.418943916956586,43.44238623936971,1.1753434871633848,1.0000298023223877,324.3865451558431,0.0
2022-06-24 00:00:00,18.9,20.6,19.1,23.8,23.0,4.275,1.19188,20.076,41.905,16.0,5.0,213.0,0.7,96.0,9.0,1012.0,76.0,16.0,11.0,1.0,,550.3764231363932,0.3949665625578603,112.37672010604945,29.408299360275272,43.404024079640706,1.1676653242111206,1.0000298023223877,285.3609939066569,0.0
2022-06-24 00:10:00,19.0,20.6,19.1,23.8,23.0,4.233,1.223315,20.161,41.937,16.0,5.111111111111111,209.11111111111111,0.7277777777777777,96.16666666666667,9.055555555555555,1012.0555555555555,76.83333333333333,16.0,11.055555555555555,1.0,,542.4742220613326,0.48553765759840184,107.45603559310825,29.39672934214274,43.37198280334472,1.2016165272394814,1.0000298023223877,265.47041557312014,0.0
2022-06-24 00:20:00,18.9,20.6,19.2,23.8,23.0,4.262,1.32302,20.088299999999997,41.9651,16.0,5.222222222222222,205.22222222222223,0.7555555555555555,96.33333333333333,9.11111111111111,1012.1111111111111,77.66666666666667,16.0,11.11111111111111,1.0,,539.1147099216505,0.4756556478563675,111.28095016975188,29.387722698847455,43.38541997909546,1.0519982133309047,1.0000298023223877,233.46431327819823,0.0
2022-06-24 00:30:00,18.9,20.6,18.9,23.8,23.0,4.28,1.10981,20.2935,41.9918,16.0,5.333333333333333,201.33333333333334,0.7833333333333333,96.5,9.166666666666666,1012.1666666666666,78.5,16.0,11.166666666666666,1.0,,537.608127897416,0.48271991551764265,109.96928550418488,29.379224672317502,43.37969741821289,1.1325294772783916,1.0000298023223877,213.82323707580568,0.0
2022-06-24 00:40:00,18.9,20.6,18.9,23.8,23.0,4.266,1.185695,20.115299999999998,41.9774,16.0,5.444444444444445,197.44444444444446,0.8111111111111111,96.66666666666667,9.222222222222221,1012.2222222222222,79.33333333333333,16.0,11.222222222222221,1.0,,533.000885093952,0.46602007285097224,109.30464313938118,29.36865355491638,43.31061567942301,1.1753483682870864,1.0000298023223877,191.185565032959,0.0
2022-06-24 00:50:00,18.8,20.5,19.0,23.8,22.9,4.252,1.370255,19.969900000000003,42.009100000000004,16.0,5.555555555555555,193.55555555555554,0.8388888888888888,96.83333333333333,9.277777777777779,1012.2777777777778,80.16666666666667,16.0,11.277777777777779,1.0,,525.7678185894845,0.5959951446281145,111.07613359483621,29.35729153951009,43.26361237208049,1.1688488139708837,1.0025046521425247,183.86568913777668,0.0
2022-06-24 01:00:00,19.1,20.7,18.9,23.8,23.0,4.239,1.48713,19.7773,42.0807,16.0,5.666666666666667,189.66666666666666,0.8666666666666666,97.0,9.333333333333334,1012.3333333333334,81.0,16.0,11.333333333333334,1.0,,517.7131529744466,0.4913044248403466,112.59949130559372,29.350145730972294,43.23803758621216,1.2137925637761753,1.0401621675491333,167.0175483194987,0.0
2022-06-24 01:10:00,19.2,20.8,19.4,23.7,23.0,4.324,1.4931050000000001,19.6693,42.0968,16.0,5.777777777777778,185.77777777777777,0.8944444444444444,97.16666666666667,9.38888888888889,1012.3888888888889,81.83333333333333,16.0,11.38888888888889,1.0,,513.2976222772708,0.5260412433566682,111.87118711482333,29.338137165705366,43.24404602686565,1.1513316569725673,1.1397884170214336,158.71328089396158,0.0
2022-06-24 01:20:00,19.2,20.8,18.9,23.7,23.0,4.211,1.56206,19.824,42.168400000000005,16.0,5.888888888888889,181.88888888888889,0.9222222222222222,97.33333333333333,9.444444444444445,1012.4444444444445,82.66666666666667,16.0,11.444444444444445,1.0,,512.7510351843122,0.5005897901388211,109.59746588173559,29.325791053771972,43.23763931274414,1.0395544131100176,1.2750888148943582,136.54534849802653,0.0
2022-06-24 01:30:00,19.3,20.9,19.2,23.7,23.0,4.243,1.365705,19.6278,42.1988,16.0,6.0,178.0,0.95,97.5,9.5,1012.5,83.5,16.0,11.5,1.0,,515.2723425292968,0.5207631862205637,112.67275842720505,29.31495082219442,43.2482097752889,1.0339480884869894,1.4363814920186997,122.30720851898192,0.0
2022-06-24 01:40:00,19.3,20.8,19.1,23.7,23.0,4.234,1.365705,19.3749,42.2928,16.0,6.111111111111111,174.11111111111111,0.9777777777777777,97.66666666666667,9.555555555555555,1012.5555555555555,84.33333333333333,16.0,11.555555555555555,1.0,,517.3751641354615,0.5242169967483161,111.1231266071298,29.296986920038858,43.24958585103353,1.2073102204998334,1.6348806262016295,112.65458243052164,0.0
2022-06-24 01:50:00,19.2,20.8,19.2,23.7,23.0,4.222,1.40314,19.3497,42.3849,16.0,6.222222222222222,170.22222222222223,1.0055555555555555,97.83333333333333,9.61111111111111,1012.6111111111111,85.16666666666667,16.0,11.61111111111111,1.0,,513.9428310736295,0.4512114866557767,111.00587972759527,29.28141831080119,43.20770901997884,1.1648086316386859,1.828598290681839,104.24086907704671,0.0
2022-06-24 02:00:00,18.6,20.3,18.5,23.7,22.9,4.257,1.3409,18.9584,42.4721,16.0,6.333333333333333,166.33333333333334,1.0333333333333332,98.0,9.666666666666666,1012.6666666666666,86.0,16.0,11.666666666666666,1.0,,509.1788855997722,0.4810975598017711,112.82073011883236,29.262101119359336,43.17888272603353,1.0198307776451112,2.0494128729899725,112.36743958791097,0.0
2022-06-24 02:10:00,19.0,20.5,19.1,23.7,22.9,4.256,1.242525,18.6354,42.5616,16.0,6.444444444444445,162.44444444444446,1.0611111111111111,98.16666666666667,9.722222222222221,1012.7222222222222,86.83333333333333,16.0,11.722222222222221,1.0,,507.1250135820762,0.47848772066545353,108.58218064626058,29.242801742553713,43.15616107304891,1.0484271834294001,2.2753946276505785,106.87751626332602,0.0
2022-06-24 02:20:00,18.8,20.4,19.0,23.7,22.8,4.251,1.380325,18.5439,42.6709,16.0,6.555555555555555,158.55555555555554,1.0888888888888888,98.33333333333333,9.777777777777779,1012.7777777777778,87.66666666666667,16.0,11.777777777777779,1.0,,509.2463434714833,0.5196727818469543,111.03459977058367,29.223916419347127,43.12502536773682,1.0137870607276758,2.484781550168991,109.17246444702148,0.0
2022-06-24 02:30:00,18.7,20.4,18.9,23.7,22.8,4.211,1.467135,18.7273,42.7575,16.0,6.666666666666666,154.66666666666666,1.1166666666666667,98.5,9.833333333333334,1012.8333333333334,88.5,16.0,11.833333333333334,1.0,,510.91315289026016,0.4871466358418518,110.9827371696429,29.208072570164994,43.11983764648438,0.9293549832701682,2.7096324435869854,108.49165120442709,0.0
2022-06-24 02:40:00,18.6,20.4,18.6,23.6,22.8,4.272,1.45631,19.2037,42.7798,16.0,6.777777777777778,150.77777777777777,1.1444444444444444,98.66666666666667,9.88888888888889,1012.8888888888889,89.33333333333333,16.0,11.88888888888889,1.0,,505.9027971219469,0.5247996295824395,108.9367538128869,29.192914148966473,43.143723793029785,0.9963056085507075,2.930307637453079,110.39428936004637,0.0
2022-06-24 02:50:00,18.6,20.4,19.1,23.6,22.8,4.235,1.48721,18.950899999999997,42.7695,16.0,6.888888888888889,146.88888888888889,1.172222222222222,98.83333333333333,9.944444444444445,1012.9444444444445,90.16666666666667,16.0,11.944444444444445,1.0,,505.28770487467443,0.48824807321873764,109.97193150385624,29.174203433990478,43.10707601547241,0.8748723595837753,3.1462846597035727,109.40463916778565,0.0
2022-06-24 03:00:00,18.4,20.2,18.9,23.6,22.7,4.226,1.498195,18.974600000000002,42.9761,16.0,7.0,143.0,1.2,99.0,10.0,1013.0,91.0,16.0,12.0,1.0,,498.729333190918,0.585150328820708,110.53568602502682,29.158273617426556,43.11456506729126,0.9612752176324527,3.380066845417023,109.05578698476157,0.0
2022-06-24 03:10:00,18.2,20.0,19.0,23.6,22.6,4.242,1.43133,19.2331,43.3323,16.0,6.888888888888889,141.72222222222223,1.1722222222222223,98.83333333333333,10.0,1012.9444444444445,89.5,15.944444444444445,11.833333333333334,1.1666666666666667,,493.6878495209792,0.5207046406194147,108.77440893636586,29.14238857269287,43.11021015803019,0.9077975091338157,3.618875929117203,106.93912808736165,0.0
