,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-24 03:20:00,18.1,20.0,19.0,23.6,22.6,4.25,1.3844699999999999,19.0406,43.0455,16.0,6.777777777777778,140.44444444444446,1.1444444444444444,98.66666666666667,10.0,1012.8888888888889,88.0,15.88888888888889,11.666666666666666,1.3333333333333335,,492.97430714925133,0.5573472760348334,110.21105951406187,29.125018453598024,43.087984320322676,1.004414442330599,3.8752690279483795,121.03757179260253,0.0
2022-06-24 03:30:00,17.9,19.8,18.7,23.6,22.6,4.271,1.491185,18.8699,42.9548,16.0,6.666666666666667,139.16666666666666,1.1166666666666667,98.5,10.0,1012.8333333333334,86.5,15.833333333333334,11.5,1.5,,495.4656145503603,0.48175729719595717,110.01513452928619,29.113067989349368,43.081144447326665,0.9572730279962223,4.125134692986807,108.29517978668214,0.0
2022-06-24 03:40:00,18.0,19.8,18.8,23.6,22.6,4.239,1.39695,19.1662,42.9407,16.0,6.555555555555555,137.88888888888889,1.0888888888888888,98.33333333333333,10.0,1012.7777777777778,85.0,15.777777777777779,11.333333333333334,1.6666666666666667,,499.90744630309354,0.600804182709863,111.00347721854173,29.10568966547648,43.05716325124105,1.0016839489837488,4.383984638849894,107.25408425649007,0.0
2022-06-24 03:50:00,18.1,19.9,19.1,23.6,22.6,4.214,1.43466,18.954900000000002,42.9349,16.0,6.444444444444445,136.61111111111111,1.0611111111111111,98.16666666666667,10.0,1012.7222222222222,83.5,15.722222222222221,11.166666666666666,1.8333333333333335,,496.47575541178384,0.5695565372958022,113.19562461206469,29.11160649617513,43.04861043930053,1.0981489686171213,4.64667816956838,122.44536368052165,0.0
2022-06-24 04:00:00,17.8,19.7,19.1,23.6,22.5,4.26,1.416435,19.0004,42.9282,16.0,6.333333333333333,135.33333333333334,1.0333333333333332,98.0,10.0,1012.6666666666666,82.0,15.666666666666666,11.0,2.0,,493.93945050820537,0.6183731501940953,111.83694544732907,29.138887100219726,42.90185622533163,1.0126694500943025,4.867717073758444,136.12427193959553,0.0
2022-06-24 04:10:00,17.9,19.8,19.0,23.6,22.5,4.287,1.561965,19.2698,42.934799999999996,16.0,6.222222222222222,134.05555555555554,1.0055555555555555,97.83333333333333,10.0,1012.6111111111111,80.5,15.61111111111111,10.833333333333334,2.166666666666667,,502.1214519316574,0.5746735800945826,111.99084699986345,29.200333388646442,42.84524866739908,1.2669785128037134,5.066282353401184,104.60249025980632,0.0
2022-06-24 04:20:00,17.7,19.6,18.7,23.6,22.5,4.208,1.6467300000000002,19.3822,42.8898,16.0,6.111111111111111,132.77777777777777,0.9777777777777777,97.66666666666667,10.0,1012.5555555555555,79.0,15.555555555555555,10.666666666666666,2.3333333333333335,,500.237741800944,0.6362854107313574,110.00509066156073,29.27098052024842,42.81104487101237,1.5722572804490724,5.3087909952799475,97.7101134109497,0.0
2022-06-24 04:30:00,17.6,19.6,19.1,23.6,22.5,4.26,1.7731000000000001,19.558600000000002,42.8358,16.0,6.0,131.5,0.95,97.5,10.0,1012.5,77.5,15.5,10.5,2.5,,502.1242869304789,0.6187211715712049,111.54203915547517,29.334545475641885,42.71543941497803,1.422493811249733,5.579938866297404,108.71797720591228,0.0
2022-06-24 04:40:00,17.9,19.7,18.9,23.5,22.5,4.225,1.6692550000000002,19.7586,42.7628,16.0,5.888888888888889,130.22222222222223,0.9222222222222222,97.33333333333333,10.0,1012.4444444444445,76.0,15.444444444444445,10.333333333333334,2.666666666666667,,496.0871179093986,0.8269404558020795,110.7377724191698,29.44068392117818,42.492880229949954,1.6014186398188273,5.821447197596232,114.3614437230428,0.0
2022-06-24 04:50:00,17.9,19.7,18.9,23.5,22.5,4.255,1.7765150000000003,20.1177,42.6475,16.0,5.777777777777778,128.94444444444446,0.8944444444444444,97.16666666666667,10.0,1012.3888888888889,74.5,15.38888888888889,10.166666666666666,2.8333333333333335,,496.0888055419922,0.9689788981682836,113.05330788175938,29.59129446983337,42.20854610443116,1.2693448150157929,6.045090383688609,107.94707960764568,0.0
2022-06-24 05:00:00,17.7,19.6,18.9,23.5,22.4,4.248,1.9955500000000002,20.2245,42.4945,16.0,5.666666666666667,127.66666666666667,0.8666666666666667,97.0,10.0,1012.3333333333334,73.0,15.333333333333334,10.0,3.0,,490.84681363862137,1.0775528583250478,110.60699368169753,29.697786235809325,42.04671394983927,1.3505794028441112,6.273627138932546,108.54371771494547,0.0
2022-06-24 05:10:00,18.0,19.8,19.2,23.5,22.5,4.234,1.9664650000000001,20.9789,42.183499999999995,16.0,5.555555555555555,126.38888888888889,0.8388888888888888,96.83333333333333,10.0,1012.2777777777778,71.5,15.277777777777779,9.833333333333332,3.166666666666667,,490.5474261474609,1.169233512832957,113.50714148268187,29.8651322110494,41.82840141296386,1.4061949342489242,6.508675606250764,109.71460580190023,0.0
2022-06-24 05:20:00,18.4,20.1,19.0,23.5,22.6,4.221,2.01067,21.4871,41.1788,16.0,5.444444444444445,125.11111111111111,0.8111111111111111,96.66666666666667,10.0,1012.2222222222222,70.0,15.222222222222221,9.666666666666666,3.3333333333333335,,493.647566517797,1.0660078429552793,112.98585482085491,30.038153880437214,41.63414194107055,1.371249074935913,6.754667421181997,108.47377862294516,0.0
2022-06-24 05:30:00,18.2,20.0,19.0,23.5,22.6,4.242,1.96767,20.7935,40.6117,16.0,5.333333333333334,123.83333333333333,0.7833333333333333,96.5,10.0,1012.1666666666666,68.5,15.166666666666666,9.5,3.5,,489.632926534017,0.9987066084365386,115.30801926197978,30.190805854797368,41.473185558319095,1.308226640224457,7.018408323129019,107.83955549875895,0.0
2022-06-24 05:40:00,18.3,20.1,19.1,23.5,22.6,4.244,2.0103549999999997,20.886699999999998,41.004599999999996,16.0,5.222222222222222,122.55555555555556,0.7555555555555555,96.33333333333333,10.0,1012.1111111111111,67.0,15.11111111111111,9.333333333333332,3.666666666666667,,492.0923226928711,1.029840681658963,118.39983459386448,30.31010994275411,41.28405865987142,1.2972648331522942,7.298117842674256,108.50222354888915,0.0
2022-06-24 05:50:00,18.4,20.2,19.0,23.5,22.6,4.234,1.93052,21.0273,41.3899,16.0,5.111111111111111,121.27777777777777,0.7277777777777777,96.16666666666667,10.0,1012.0555555555555,65.5,15.055555555555555,9.166666666666666,3.8333333333333335,,491.3989071269419,1.01425324336452,117.7401901253738,30.382613700230916,41.229962724049884,1.4133252747853597,7.59518382469813,96.10971676369508,0.0
2022-06-24 06:00:00,18.3,20.0,19.0,23.5,22.6,4.237,1.9100650000000001,21.9815,41.3572,16.0,5.0,120.0,0.7,96.0,10.0,1012.0,64.0,15.0,9.0,4.0,,461.76594462778377,1.150589573797533,122.4302947614422,29.89073610305786,41.31878379821777,2.3512907940149304,9.28777464946111,1.0025411413113277,0.0
2022-06-24 06:10:00,18.1,19.9,19.0,23.5,22.6,4.219,1.9828350000000001,22.5308,40.887600000000006,16.055555555555557,4.888888888888889,126.83333333333333,0.6611111111111111,95.83333333333333,10.0,1012.0,66.0,15.0,8.833333333333334,4.0,,454.9702460734049,1.183209039016632,145.96370816570217,29.11793000221253,42.356530882517504,2.468667525847753,13.749639841715496,1.000000238418579,0.0
2022-06-24 06:20:00,18.6,20.2,19.0,23.5,22.6,4.239,1.870155,22.181800000000003,40.4249,16.11111111111111,4.777777777777778,133.66666666666666,0.6222222222222222,95.66666666666667,10.0,1012.0,68.0,15.0,8.666666666666666,4.0,,454.25274590853985,1.168378063785491,242.11917889223258,28.600877307256063,43.36513773600261,2.3334818893671034,16.72967977205912,1.000000238418579,0.0
2022-06-24 06:30:00,18.6,20.3,19.3,23.5,22.7,4.233,2.08078,22.1079,40.5974,16.166666666666668,4.666666666666667,140.5,0.5833333333333333,95.5,10.0,1012.0,70.0,15.0,8.5,4.0,,451.6921671303935,1.0208890749623545,631.972565284341,28.2094967619578,44.571722011566166,2.4457940910259883,18.934901870091757,1.000000238418579,0.0
2022-06-24 06:40:00,18.8,20.4,19.2,23.5,22.7,4.178,2.08627,23.4941,40.7178,16.22222222222222,4.555555555555555,147.33333333333334,0.5444444444444444,95.33333333333333,10.0,1012.0,72.0,15.0,8.333333333333334,4.0,,457.5401158650716,1.0803696627721275,712.3513921791551,27.874506991704305,45.68572220484416,2.6814674852291747,20.31470684369405,1.000000238418579,0.0
2022-06-24 06:50:00,18.9,20.6,18.9,23.5,22.8,4.214,1.96293,22.523,40.0635,16.27777777777778,4.444444444444445,154.16666666666666,0.5055555555555555,95.16666666666667,10.0,1012.0,74.0,15.0,8.166666666666666,4.0,,455.1855003549861,0.9744951032784026,671.5629268685034,27.47559011141459,46.385384794871015,2.5489656710624695,21.460066305796307,1.000000238418579,0.0
2022-06-24 07:00:00,19.1,20.6,19.3,23.5,22.8,4.285,2.0460249999999998,22.8344,40.213499999999996,16.333333333333332,4.333333333333333,161.0,0.4666666666666666,95.0,10.0,1012.0,76.0,15.0,8.0,4.0,,448.64540604865414,1.0285379931768455,519.7312678691627,27.26374643007914,47.17717253367106,2.4833477179209393,22.668140948613484,1.000000238418579,0.0
2022-06-24 07:10:00,19.6,21.0,19.3,23.5,22.9,4.245,2.088405,24.1856,40.416,16.38888888888889,4.222222222222222,167.83333333333334,0.42777777777777776,94.83333333333333,10.0,1012.0,78.0,15.0,7.833333333333333,4.0,,446.38145945231116,0.9788720291566714,384.9797185693084,27.156509459813435,47.69368469874064,2.4923261137803396,23.796210041046145,1.000000238418579,0.0
2022-06-24 07:20:00,19.6,21.1,19.3,23.6,23.0,4.224,1.9041000000000001,26.371699999999997,39.214099999999995,16.444444444444443,4.111111111111111,174.66666666666666,0.38888888888888884,94.66666666666667,10.0,1012.0,80.0,15.0,7.666666666666666,4.0,,446.4435210725631,1.1094920876184424,318.1244672467075,27.236533174514772,48.14537099202474,2.3890661829710007,24.537233702341716,1.000000238418579,0.0
2022-06-24 07:30:00,19.7,21.2,18.7,23.7,23.1,4.24,1.88787,25.5574,37.426,16.5,4.0,181.5,0.35,94.5,10.0,1012.0,82.0,15.0,7.5,4.0,,460.06680273647964,1.162430498748176,260.15175450858425,27.275901981989545,48.32849122365316,2.338269356489181,25.07064565340678,1.000000238418579,0.0
2022-06-24 07:40:00,19.6,21.0,19.2,23.7,23.0,4.206,1.9879350000000002,24.9329,37.356,16.555555555555557,3.888888888888889,188.33333333333331,0.31111111111111106,94.33333333333333,10.0,1012.0,84.0,15.0,7.333333333333333,4.0,,454.5211194864909,1.0338741974406322,173.27747575792216,27.31263535817464,48.24610786437988,2.3039695733785632,25.409618810017903,1.000000238418579,0.0
2022-06-24 07:50:00,19.6,21.0,18.8,23.7,23.1,4.202,1.75776,24.4238,37.9833,16.61111111111111,3.7777777777777777,195.16666666666669,0.2722222222222222,94.16666666666667,10.0,1012.0,86.0,15.0,7.166666666666666,4.0,,438.95459324979237,0.9729252161599149,127.94636497325143,27.3119130897522,47.86539335250855,2.299008638262749,25.50524466196696,1.000000238418579,0.0
2022-06-24 08:00:00,20.0,21.2,19.0,23.7,23.1,4.217,2.057925,23.7967,39.0416,16.666666666666668,3.666666666666667,202.0,0.23333333333333328,94.0,10.0,1012.0,88.0,15.0,7.0,4.0,,444.4729238014659,1.1478483922956353,118.48687102969757,27.36814475377401,47.66229268391927,2.377900575796763,26.035297034581504,1.000000238418579,0.0
2022-06-24 08:10:00,19.9,21.3,19.0,23.7,23.2,4.172,1.9954,23.5383,40.0042,16.72222222222222,3.5555555555555554,208.83333333333331,0.19444444444444442,93.83333333333333,10.0,1012.0,90.0,15.0,6.833333333333333,4.0,,448.18601755778,1.1277855187738681,104.8564901785123,27.379409790039062,47.7051498413086,2.521337742606799,26.7890235932668,1.000000238418579,0.0
2022-06-24 08:20:00,20.0,21.5,19.2,23.8,23.4,4.218,1.924615,23.502299999999998,40.6225,16.77777777777778,3.4444444444444446,215.66666666666669,0.15555555555555556,93.66666666666667,10.0,1012.0,92.0,15.0,6.666666666666666,4.0,,447.36669597055726,1.0986308265254323,106.61769982052388,27.34600361506144,47.92240887959799,2.3298338745037714,27.40955352783203,1.000000238418579,0.0
2022-06-24 08:30:00,20.0,21.5,19.2,23.9,23.4,4.182,2.01871,23.5006,40.955799999999996,16.833333333333332,3.3333333333333335,222.5,0.11666666666666659,93.5,10.0,1012.0,94.0,15.0,6.5,4.0,,452.2693395645318,1.1647901206989746,113.04101252453476,27.295299663543698,48.05620106379191,2.6481907778978346,28.165149145126342,1.000000238418579,0.0
2022-06-24 08:40:00,20.4,21.6,18.9,23.9,23.4,4.219,1.99135,23.2349,41.1413,16.88888888888889,3.2222222222222223,229.33333333333331,0.07777777777777772,93.33333333333333,10.0,1012.0,96.0,15.0,6.333333333333333,4.0,,444.8206055809986,1.7881687755436548,116.10406638818945,27.27207770983378,48.16764764149984,2.6885822133223214,28.534811722437542,1.000000238418579,0.0
2022-06-24 08:50:00,20.4,21.8,18.9,23.9,23.5,4.279,2.0995850000000003,23.186799999999998,41.265,16.944444444444443,3.111111111111111,236.16666666666669,0.03888888888888886,93.16666666666667,10.0,1012.0,98.0,15.0,6.166666666666666,4.0,,445.07869984944665,2.930488376334562,119.98240426769364,27.236657698949177,48.24934482574463,2.7628658626476925,28.84727737108866,1.000000238418579,0.0
2022-06-24 09:00:00,20.5,21.8,19.2,23.9,23.5,4.276,2.02215,23.3234,41.414300000000004,17.0,3.0,243.0,0.0,93.0,10.0,1012.0,100.0,15.0,6.0,4.0,,442.78507419630034,2.6774829400124522,111.5386799061231,27.200729509989422,47.89877150217692,2.807470225095749,28.98688305536906,1.000000238418579,0.0
2022-06-24 09:10:00,20.9,22.0,19.3,23.9,23.5,4.226,2.1623650000000003,23.3268,41.4348,17.055555555555557,3.0555555555555554,244.61111111111111,0.011111111111111112,92.83333333333333,10.0,1011.9444444444445,98.88888888888889,15.055555555555555,6.0,4.0,,445.2654055715978,2.3760849031688127,108.8253495060118,27.18072089195251,47.314361038208006,2.787164313395818,28.990808855692546,1.000000238418579,0.0
2022-06-24 09:20:00,21.1,22.3,19.1,23.9,23.7,4.249,2.259675,23.0905,41.478699999999996,17.11111111111111,3.111111111111111,246.22222222222223,0.022222222222222223,92.66666666666667,10.0,1011.8888888888889,97.77777777777777,15.11111111111111,6.0,4.0,,438.2185060628255,4.440629311032215,142.43193883755785,27.207900581359866,47.392616017659506,2.8260559876759848,29.032003736495973,1.000000238418579,0.0
2022-06-24 09:30:00,21.5,22.7,19.3,24.0,23.9,4.271,2.425255,23.0169,41.5339,17.166666666666668,3.1666666666666665,247.83333333333334,0.03333333333333334,92.5,10.0,1011.8333333333334,96.66666666666667,15.166666666666666,6.0,4.0,,438.5237833904398,4.849028309880003,154.89277267542263,27.30861242612203,47.901040655771894,2.943130054275195,28.96567171414693,1.000000238418579,0.0
2022-06-24 09:40:00,21.3,22.5,19.1,24.0,23.9,4.297,2.656105,22.859,41.5817,17.22222222222222,3.2222222222222223,249.44444444444446,0.044444444444444446,92.33333333333333,10.0,1011.7777777777778,95.55555555555556,15.222222222222221,6.0,4.0,,447.0665690034011,3.4807272942389473,247.6747354832881,27.34929925918579,47.90186669667562,3.1764518066247303,28.788624378840133,1.000000238418579,0.0
2022-06-24 09:50:00,21.7,22.7,19.3,24.1,23.9,4.267,3.211405,22.346600000000002,41.685700000000004,17.27777777777778,3.2777777777777777,251.05555555555554,0.05555555555555556,92.16666666666667,10.0,1011.7222222222222,94.44444444444444,15.277777777777779,6.0,4.0,,453.8015899658203,3.10477821160171,339.1081262370826,27.31091190656026,50.9974409866333,3.3393911882241567,28.68592537244161,1.000000238418579,0.0
2022-06-24 10:00:00,21.7,22.8,19.1,24.1,24.0,4.237,5.93392,21.9769,41.966300000000004,17.333333333333332,3.3333333333333335,252.66666666666666,0.06666666666666668,92.0,10.0,1011.6666666666666,93.33333333333333,15.333333333333334,6.0,4.0,,488.5331224147752,3.0113666353791446,410.88670969817605,27.23900620778402,53.33299781163534,14.80158475915591,33.63208078702291,1.2253658789396287,0.0
2022-06-24 10:10:00,21.5,22.7,19.2,24.1,24.0,4.192,2.72465,21.8399,42.1783,17.38888888888889,3.388888888888889,254.27777777777777,0.07777777777777779,91.83333333333333,10.0,1011.6111111111111,92.22222222222223,15.38888888888889,6.0,4.0,,504.0380950331414,4.03148234686609,437.5259663485942,27.14596358617147,53.02207657496134,31.023813347816468,43.24303918202718,5.922750307718912,0.0
2022-06-24 10:20:00,21.8,22.7,18.9,24.2,24.0,4.231,2.60684,21.433600000000002,42.2946,17.444444444444443,3.4444444444444446,255.88888888888889,0.08888888888888889,91.66666666666667,10.0,1011.5555555555555,91.11111111111111,15.444444444444445,6.0,4.0,,486.24660603841147,5.0561375961532695,406.88605615475757,27.05623438199361,53.90608235677083,6.532146006425222,31.631809015274047,9.1099184213082,0.0
2022-06-24 10:30:00,21.4,22.6,18.9,24.2,24.0,4.251,5.04918,21.2304,42.451800000000006,17.5,3.5,257.5,0.1,91.5,10.0,1011.5,90.0,15.5,6.0,4.0,,482.8240445121677,6.813394451505047,389.5869386041501,26.932386728922523,54.38583037058512,12.703649377028148,28.307531185150147,8.354092579483986,0.0
2022-06-24 10:40:00,21.7,22.8,19.2,24.2,24.1,4.231,2.65142,21.107499999999998,42.6084,17.555555555555557,3.5555555555555554,259.1111111111111,0.11111111111111112,91.33333333333333,10.0,1011.4444444444445,88.88888888888889,15.555555555555555,6.0,4.0,,480.2657038300613,7.4976615533855675,295.6469065451757,26.791430950164795,54.51277709325154,13.7631738225619,29.376160532633463,8.851008239984512,0.0
2022-06-24 10:50:00,21.5,22.7,19.0,24.4,24.1,4.27,4.07694,21.157400000000003,42.7257,17.61111111111111,3.611111111111111,260.72222222222223,0.12222222222222223,91.16666666666667,10.0,1011.3888888888889,87.77777777777777,15.61111111111111,6.0,4.0,,464.79963500976567,8.078846774693936,203.65186986761577,26.60154013633728,54.69959449132284,21.297926543553668,21.967115608851113,3.688856884042422,0.0
2022-06-24 11:00:00,21.4,22.7,19.0,24.5,24.2,4.278,2.62196,21.0634,42.7806,17.666666666666668,3.6666666666666665,262.3333333333333,0.13333333333333336,91.0,10.0,1011.3333333333334,86.66666666666667,15.666666666666666,6.0,4.0,,455.7667652419518,7.851568692471348,141.0720312312498,26.452786041895546,53.92470558166504,37.043845785458885,20.507274916966757,1.0000015497207642,0.0
2022-06-24 11:10:00,21.6,22.8,18.9,24.5,24.2,4.261,4.529495,21.0898,42.7675,17.72222222222222,3.7222222222222223,263.94444444444446,0.14444444444444446,90.83333333333333,10.0,1011.2777777777778,85.55555555555556,15.722222222222221,6.0,4.0,,443.380182800293,9.077710865203944,234.20664511772202,26.207578557332358,53.3778841082255,24.65234087427457,20.85891929626465,1.0000015497207642,0.0
2022-06-24 11:20:00,22.0,23.0,19.1,24.4,24.3,4.298,2.95014,21.1262,42.8322,17.77777777777778,3.7777777777777777,265.55555555555554,0.15555555555555559,90.66666666666667,10.0,1011.2222222222222,84.44444444444444,15.777777777777779,6.0,4.0,,449.24528415022223,9.152144677975759,240.8694201448947,26.1508432674408,54.09815882364909,5.372554239432017,20.695143903096515,13.473856942454976,0.0
2022-06-24 11:30:00,22.0,23.1,19.1,24.5,24.3,4.233,2.822785,21.1342,42.9009,17.833333333333332,3.833333333333333,267.1666666666667,0.16666666666666669,90.5,10.0,1011.1666666666666,83.33333333333334,15.833333333333334,6.0,4.0,,450.5217710683538,9.264786141039961,174.13112625380694,26.53335090637207,54.64795441945394,4.231606344779332,19.91668133099874,47.75115877151489,0.0
2022-06-24 11:40:00,21.7,22.9,19.0,24.5,24.3,4.261,2.723915,20.724700000000002,42.956100000000006,17.88888888888889,3.888888888888889,268.77777777777777,0.17777777777777778,90.33333333333333,10.0,1011.1111111111111,82.22222222222223,15.88888888888889,6.0,4.0,,450.94876536051436,8.77777193031742,109.92433746919794,26.834524857203167,54.87508981704711,3.4775075324376425,19.373514378865558,58.04594086329142,0.0
2022-06-24 11:50:00,21.4,22.8,18.9,24.5,24.3,4.285,2.560015,20.4883,43.0172,17.944444444444443,3.9444444444444446,270.3888888888889,0.1888888888888889,90.16666666666667,10.0,1011.0555555555555,81.11111111111111,15.944444444444445,6.0,4.0,,441.83903540951076,7.546147528785771,76.63241939242951,27.027578156789144,54.24494551976521,3.173149832089742,17.831413904825844,61.24911731084188,0.0
2022-06-24 12:00:00,21.1,22.4,18.7,24.6,24.2,4.287,2.55999,19.951,43.074,18.0,4.0,272.0,0.2,90.0,10.0,1011.0,80.0,16.0,6.0,4.0,,437.9613151041667,7.726435057483823,59.68499724307303,27.18297229448954,52.767653961181644,2.8442616665363314,15.856592098871866,49.91004172007243,141.0
2022-06-24 12:10:00,20.8,22.3,18.8,24.7,24.2,4.221,3.45586,20.156100000000002,43.2076,17.944444444444443,4.055555555555555,271.3333333333333,0.1888888888888889,90.16666666666667,10.0,1010.9444444444445,78.66666666666667,16.0,6.0,4.055555555555555,,440.4144057701375,6.6560918221365934,47.08439997689199,27.319639886220294,51.85008818944296,2.9998567020893097,14.75098096370697,54.88094480514526,0.0
2022-06-24 12:20:00,20.5,22.2,18.7,24.7,24.2,4.239,2.213985,20.1845,43.2613,17.88888888888889,4.111111111111111,270.6666666666667,0.17777777777777778,90.33333333333333,10.0,1010.8888888888889,77.33333333333333,16.0,6.0,4.111111111111111,,435.88389857851223,5.478738649335958,41.64245902961257,27.51648759206136,51.282295049031575,2.5812970350186033,14.262859134674073,79.54995632807413,0.0
2022-06-24 12:30:00,20.4,21.9,18.7,24.7,24.1,4.229,1.44585,20.034200000000002,43.2447,17.833333333333332,4.166666666666667,270.0,0.16666666666666669,90.5,10.0,1010.8333333333334,76.0,16.0,6.0,4.166666666666667,,438.27643971761074,4.191081982904908,34.86489678506798,27.75458882967631,50.502463029225666,2.4407278144359585,13.377842882474264,155.35686124165855,0.0
2022-06-24 12:40:00,20.0,21.7,18.9,24.6,24.0,4.266,1.64505,19.5596,43.245,17.77777777777778,4.222222222222222,269.3333333333333,0.15555555555555556,90.66666666666667,10.0,1010.7777777777778,74.66666666666667,16.0,6.0,4.222222222222222,,440.4104310590372,3.1957317037636277,63.015326748864126,27.878876984914143,49.28505465189616,1.7883696834246319,11.85068151473999,118.5108984375,0.0
2022-06-24 12:50:00,19.8,21.6,18.9,24.6,24.0,4.261,1.174075,19.5414,43.312599999999996,17.72222222222222,4.277777777777778,268.6666666666667,0.14444444444444446,90.83333333333333,10.0,1010.7222222222222,73.33333333333333,16.0,6.0,4.277777777777778,,446.74839006796645,2.3763335347916446,78.11877313236732,28.001346985499065,48.23597633997599,1.7110535579919817,10.748486607869467,115.2274836730957,0.0
2022-06-24 13:00:00,19.8,21.3,18.8,24.5,23.8,4.293,1.175055,19.4784,43.3849,17.666666666666668,4.333333333333333,268.0,0.13333333333333333,91.0,10.0,1010.6666666666666,72.0,16.0,6.0,4.333333333333333,,444.2900272623698,2.3311666161697464,86.50826677656444,28.05434524218241,47.19779535293579,1.4776672741770744,10.07805871486664,95.17169768015543,0.0
2022-06-24 13:10:00,19.6,21.5,19.2,24.5,23.9,4.276,1.12135,19.1489,43.4226,17.61111111111111,4.388888888888889,267.3333333333333,0.12222222222222222,91.16666666666667,10.0,1010.6111111111111,70.66666666666667,16.0,6.0,4.388888888888889,,447.01171482480805,1.9648428780480294,90.5973164667248,28.10665986378988,46.78469104131063,1.435937651892503,9.653528992335001,186.8931397120158,0.0
2022-06-24 13:20:00,19.3,21.2,18.8,24.5,23.8,4.321,1.1513849999999999,19.1268,43.4709,17.555555555555557,4.444444444444445,266.6666666666667,0.11111111111111112,91.33333333333333,10.0,1010.5555555555555,69.33333333333333,16.0,6.0,4.444444444444445,,466.4242686585174,1.6813107728890782,80.16721694773874,28.222904399236047,46.919383710225425,1.4477165563901266,8.682950356801351,302.4586207580566,0.0
2022-06-24 13:30:00,19.5,21.2,18.8,24.5,23.8,4.285,2.440315,19.0003,43.513099999999994,17.5,4.5,266.0,0.1,91.5,10.0,1010.5,68.0,16.0,6.0,4.5,,484.33501078287765,1.426810239324462,72.16321430637338,28.3079377301534,46.954174531300865,1.5824473492304485,7.38930149157842,302.6162665812175,0.0
2022-06-24 13:40:00,19.1,20.9,18.7,24.5,23.6,4.315,2.4174949999999997,19.145400000000002,43.6751,17.444444444444443,4.555555555555555,265.3333333333333,0.08888888888888889,91.66666666666667,10.0,1010.4444444444445,66.66666666666667,16.0,6.0,4.555555555555555,,514.9225976352034,1.2257764259115451,69.92735826869469,28.38750054359436,46.99674935658773,1.5648376770814258,6.22768635114034,283.61602432250976,0.0
2022-06-24 13:50:00,18.4,20.3,18.7,24.4,23.5,4.287,1.2207750000000002,19.0899,43.708,17.38888888888889,4.611111111111111,264.6666666666667,0.07777777777777778,91.83333333333333,10.0,1010.3888888888889,65.33333333333333,16.0,6.0,4.611111111111111,,514.8213277251145,1.252427631465055,80.05676587832176,28.476442130406696,46.739532267252606,1.4331301975250246,5.454696393013,285.91949157714845,0.0
2022-06-24 14:00:00,17.8,20.0,18.5,24.5,23.3,4.266,1.051965,18.8587,43.7139,17.333333333333332,4.666666666666667,264.0,0.06666666666666665,92.0,10.0,1010.3333333333334,64.0,16.0,6.0,4.666666666666667,,528.7158811442057,1.19827730258811,84.09584685072386,28.60474794069926,46.46048725763957,1.4145836983124416,4.886898571650187,283.4700159200032,0.0
2022-06-24 14:10:00,17.6,19.8,18.7,24.5,23.2,4.263,1.025905,18.7639,43.7414,17.27777777777778,4.722222222222222,263.3333333333333,0.05555555555555555,92.16666666666667,10.0,1010.2777777777778,62.666666666666664,16.0,6.0,4.722222222222222,,535.4651688919945,0.9802298284991313,94.84893805293714,28.68615495363871,46.149121061960855,1.2445091689626377,4.458360439141591,258.0881694539388,0.0
2022-06-24 14:20:00,17.7,19.8,18.9,24.4,23.2,4.255,1.063275,18.708199999999998,43.7882,17.22222222222222,4.777777777777778,262.6666666666667,0.044444444444444425,92.33333333333333,10.0,1010.2222222222222,61.33333333333333,16.0,6.0,4.777777777777778,,532.2779500115055,0.9176502350157938,106.63028455895892,28.67049072265625,45.860978558858235,1.2761656416455904,4.213694001038869,242.85301523844402,0.0
2022-06-24 14:30:00,17.5,19.6,18.7,24.3,23.1,4.228,2.34975,18.832900000000002,43.8542,17.166666666666668,4.833333333333333,262.0,0.033333333333333326,92.5,10.0,1010.1666666666666,60.0,16.0,6.0,4.833333333333333,,526.762969156901,0.8929591221930616,221.3310832977295,28.670392713546754,45.710925579071045,1.2763701277971269,4.103190950552622,228.7727645111084,0.0
2022-06-24 14:40:00,17.5,19.4,18.9,24.3,22.9,4.265,0.742645,18.781200000000002,43.8794,17.11111111111111,4.888888888888889,261.3333333333333,0.022222222222222227,92.66666666666667,10.0,1010.1111111111111,58.666666666666664,16.0,6.0,4.888888888888889,,526.504320496307,0.7691855375089889,289.30692050826076,28.693512687683107,45.565902678171796,1.1099004876613616,4.077308419545491,226.4370785522461,0.0
2022-06-24 14:50:00,17.1,19.3,18.9,24.2,22.8,4.324,0.65877,19.0265,43.8733,17.055555555555557,4.944444444444445,260.6666666666667,0.0111111111111111,92.83333333333333,10.0,1010.0555555555555,57.33333333333333,16.0,6.0,4.944444444444445,,533.9859542460824,0.6070589669781217,260.84800372495494,28.481228885650637,44.32052778244019,0.8133715098599593,4.309784247080485,205.17606477101646,0.0
2022-06-24 15:00:00,17.2,19.4,19.1,24.1,22.8,4.23,0.5525800000000001,19.0657,43.816500000000005,17.0,5.0,260.0,0.0,93.0,10.0,1010.0,56.0,16.0,6.0,5.0,,594.2269939273526,0.5531816856912469,191.5383124848274,28.087159156799316,43.689215380350745,0.7971004440883795,5.432033924261729,483.06065572102864,0.0
2022-06-24 15:10:00,17.0,19.2,19.0,24.1,22.7,4.215,0.54464,18.7615,43.6738,16.833333333333332,5.222222222222222,256.0,0.17777777777777778,93.27777777777777,9.833333333333334,1010.1666666666666,58.388888888888886,15.88888888888889,6.388888888888889,4.777777777777778,,627.9121412746385,0.5276266920785446,118.9281197523128,27.727929045359293,43.570754318237306,0.7481210543215274,6.679129998683929,632.7041329956055,0.0
2022-06-24 15:20:00,16.7,19.0,18.8,24.1,22.6,4.331,0.541895,18.8024,43.6788,16.666666666666668,5.444444444444445,252.0,0.35555555555555557,93.55555555555556,9.666666666666666,1010.3333333333334,60.77777777777778,15.777777777777779,6.777777777777778,4.555555555555555,,576.2401209864123,0.4694338001832786,88.5044971461754,27.32279337882996,43.683196957906084,0.7739734498659769,7.635385292371114,418.2757050069173,0.0
2022-06-24 15:30:00,16.7,19.0,18.9,24.0,22.6,4.178,0.587135,18.6916,43.7308,16.5,5.666666666666667,248.0,0.5333333333333334,93.83333333333333,9.5,1010.5,63.166666666666664,15.666666666666666,7.166666666666667,4.333333333333333,,523.0864283243816,0.3955038545832122,77.04601123702055,26.902835241953532,43.81081071217855,0.620054574906826,8.978202946980796,149.26009452819824,0.0
2022-06-24 15:40:00,16.6,18.9,18.7,24.0,22.5,4.217,0.526755,18.5747,43.7465,16.333333333333332,5.888888888888889,244.0,0.7111111111111111,94.11111111111111,9.333333333333334,1010.6666666666666,65.55555555555556,15.555555555555555,7.555555555555555,4.111111111111111,,499.87245539873504,0.41570355683565136,67.22862032173717,26.442567815780638,44.393311246236166,0.6840821237365404,10.866446199417116,110.73312195460001,0.0
2022-06-24 15:50:00,16.7,18.8,18.8,24.0,22.5,4.197,0.5544,18.4874,43.7314,16.166666666666668,6.111111111111111,240.0,0.888888888888889,94.38888888888889,9.166666666666666,1010.8333333333334,67.94444444444444,15.444444444444445,7.944444444444445,3.888888888888889,,547.5172426947232,0.3762697017651661,61.37280986290193,26.197936286926268,45.38771597544353,0.7429648783306281,12.057420565287272,335.91790573120113,0.0
2022-06-24 16:00:00,16.6,18.8,18.6,24.0,22.5,4.153,0.6281749999999999,18.637999999999998,43.767700000000005,16.0,6.333333333333333,236.0,1.0666666666666669,94.66666666666667,9.0,1011.0,70.33333333333333,15.333333333333334,8.333333333333334,3.666666666666667,,583.7775164794922,0.35675939313520144,57.372926551366255,26.165102548599243,46.16847409566243,0.6207731388509273,11.98436820824941,420.5064663441975,0.0
2022-06-24 16:10:00,16.5,18.8,18.6,23.9,22.5,4.212,0.62379,18.463,43.8223,15.833333333333334,6.555555555555555,232.0,1.2444444444444447,94.94444444444444,8.833333333333334,1011.1666666666666,72.72222222222223,15.222222222222221,8.722222222222221,3.4444444444444446,,567.183162764626,0.34108856488166556,56.70501063233716,26.161948076883952,46.56088060379028,0.5734353380401929,11.435932200749715,334.04371091206866,0.0
2022-06-24 16:20:00,16.5,18.7,18.6,23.9,22.4,4.213,0.7545000000000001,18.21227272727273,43.877,15.666666666666666,6.777777777777778,228.0,1.4222222222222223,95.22222222222223,8.666666666666666,1011.3333333333334,75.11111111111111,15.11111111111111,9.11111111111111,3.2222222222222223,,518.5474089593997,0.3851126232781147,54.05524794185229,26.06577655474345,46.55778384526571,0.7066542061666647,11.10320036093394,166.3477466328939,0.0
2022-06-24 16:30:00,16.5,18.8,18.6,23.8,22.4,4.204,0.5415300000000001,17.865000000000002,43.9547,15.5,7.0,224.0,1.6,95.5,8.5,1011.5,77.5,15.0,9.5,3.0,,469.9912370808919,0.342825818910858,53.317303128862115,25.785342292785646,46.47671180725098,0.8225487950444222,11.797726987202962,17.73605583767096,0.0
2022-06-24 16:40:00,16.5,18.7,18.5,23.8,22.3,4.253,0.62639,17.707600000000003,44.0087,15.333333333333334,7.222222222222222,220.0,1.777777777777778,95.77777777777777,8.333333333333334,1011.6666666666666,79.88888888888889,14.88888888888889,9.88888888888889,2.7777777777777777,,439.4988327973465,0.3263516628098185,47.76742702785858,25.338617944717406,47.36804786682129,0.6623118040959041,15.215144804318745,1.000000238418579,0.0
2022-06-24 16:50:00,16.6,18.8,18.6,23.7,22.3,4.246,0.596575,17.7114,44.104499999999994,15.166666666666666,7.444444444444445,216.0,1.9555555555555557,96.05555555555556,8.166666666666666,1011.8333333333334,82.27777777777777,14.777777777777779,10.277777777777779,2.555555555555556,,447.32856127157976,0.37588146549244383,55.246793674210366,25.078873068491617,48.762390486399326,0.7109564641614755,18.193703994750976,3.19054240723451,0.0
2022-06-24 17:00:00,16.6,18.8,18.6,23.7,22.3,4.206,0.687055,17.761599999999998,44.1805,15.0,7.666666666666666,212.0,2.1333333333333337,96.33333333333333,8.0,1012.0,84.66666666666666,14.666666666666666,10.666666666666668,2.3333333333333335,,443.806354675293,0.3569393312505914,65.0822941485906,24.96132430712382,50.11132600148519,0.7767589429517587,20.262654050191244,13.09931555747986,0.0
2022-06-24 17:10:00,16.5,18.7,18.5,23.7,22.2,4.235,1.2139250000000001,17.4516,44.1731,14.833333333333332,7.888888888888889,208.0,2.3111111111111113,96.61111111111111,7.833333333333333,1012.1666666666666,87.05555555555556,14.555555555555555,11.055555555555555,2.111111111111111,,460.2852303515906,0.38516768352375863,74.12975946868207,25.260357723236083,50.71251299540202,0.7112809512515863,20.367286173502606,128.06086213429768,0.0
2022-06-24 17:20:00,16.5,18.8,18.5,23.6,22.2,4.267,0.781455,17.5453,44.214600000000004,14.666666666666666,8.11111111111111,204.0,2.4888888888888894,96.88888888888889,7.666666666666666,1012.3333333333334,89.44444444444444,14.444444444444445,11.444444444444445,1.8888888888888888,,461.00606009647765,0.4996787912520649,79.05988706534865,25.6204821618398,50.165980052948,0.8042888949314753,17.41096068064372,104.39027090708414,0.0
2022-06-24 17:30:00,16.5,18.6,18.4,23.6,22.2,4.254,0.739785,17.3479,44.2416,14.5,8.333333333333332,200.0,2.666666666666667,97.16666666666667,7.5,1012.5,91.83333333333333,14.333333333333334,11.833333333333332,1.666666666666667,,447.44095530192055,0.39336979729223387,82.75505932414599,25.93306742032369,49.37015882492066,0.8095721043646336,15.789285949071248,97.49390619913737,0.0
2022-06-24 17:40:00,16.3,18.6,18.4,23.5,22.1,4.266,0.84881,17.049200000000003,44.3436,14.333333333333332,8.555555555555555,196.0,2.8444444444444446,97.44444444444444,7.333333333333333,1012.6666666666666,94.22222222222223,14.222222222222221,12.222222222222221,1.4444444444444446,,453.7012760381589,0.4164918132016887,88.7950481360915,26.591394939422607,48.48384555180868,0.7468968632817268,13.690869417190552,391.03767458597815,0.0
2022-06-24 17:50:00,16.5,18.7,18.4,23.5,22.1,4.284,0.83361,17.0259,44.4174,14.166666666666666,8.777777777777779,192.0,3.0222222222222226,97.72222222222223,7.166666666666666,1012.8333333333334,96.61111111111111,14.11111111111111,12.61111111111111,1.2222222222222223,,467.8433710769127,0.41403158523310707,96.07448404064287,27.080194209416703,47.39647451400757,0.6994493397076924,10.20420003414154,379.5924162801107,0.0
2022-06-24 18:00:00,16.4,18.6,18.4,23.4,22.1,4.207,0.8210900000000001,17.1737,44.485,14.0,9.0,188.0,3.2,98.0,7.0,1013.0,99.0,14.0,13.0,1.0,,480.8971666463216,0.4413746594111461,104.42253030378268,27.194242464701336,47.00666035970052,0.6688539100686709,8.122782255808513,393.5479532368978,0.0
2022-06-24 18:10:00,16.3,18.5,18.3,23.4,22.1,4.278,0.79206,17.207,44.512299999999996,14.0,8.833333333333334,186.55555555555554,3.0222222222222226,97.83333333333333,6.722222222222222,1013.1111111111111,95.66666666666667,13.944444444444445,12.944444444444445,1.0,,482.98038598422346,0.40118842552736983,107.89250063125696,27.325807530085246,46.734303137461346,0.759950613329808,6.7251890587806695,428.95155095418295,0.0
2022-06-24 18:20:00,16.5,18.7,18.4,23.4,22.0,4.252,0.850325,17.1632,44.5261,14.0,8.666666666666666,185.11111111111111,2.8444444444444446,97.66666666666667,6.444444444444445,1013.2222222222222,92.33333333333333,13.88888888888889,12.88888888888889,1.0,,477.0848792521159,0.44352840903493973,107.5403208671182,27.546398938496907,46.41811782201131,0.6465085293352604,5.768737614949544,407.25896163940433,0.0
2022-06-24 18:30:00,16.4,18.5,18.4,23.3,22.0,4.244,0.871725,17.0573,44.583600000000004,14.0,8.5,183.66666666666666,2.666666666666667,97.5,6.166666666666667,1013.3333333333334,89.0,13.833333333333334,12.833333333333334,1.0,,471.49776518372283,0.3969180778994904,107.0976431548124,27.686530672709146,46.058383051554365,0.6080928360422452,5.119652462005615,409.7855162556966,0.0
2022-06-24 18:40:00,16.0,18.3,18.1,23.3,21.9,4.248,0.812905,17.052699999999998,44.6115,14.0,8.333333333333334,182.22222222222223,2.488888888888889,97.33333333333333,5.888888888888889,1013.4444444444445,85.66666666666667,13.777777777777779,12.777777777777779,1.0,,473.71681539952067,0.42443385219674995,109.51914998846539,27.76375726381938,45.75382404327392,0.6996283140778542,4.6642239689826965,358.3371990458171,0.0
2022-06-24 18:50:00,16.6,18.6,18.2,23.3,21.9,4.265,0.7853399999999999,16.848599999999998,44.6491,14.0,8.166666666666666,180.77777777777777,2.3111111111111113,97.16666666666667,5.611111111111111,1013.5555555555555,82.33333333333333,13.722222222222221,12.722222222222221,1.0,,470.02959594726565,0.39859285841511805,110.68232887548243,27.79736517906189,45.473020763397216,0.732202322781086,4.389244065284729,298.6295445251465,0.0
2022-06-24 19:00:00,16.6,18.6,18.4,23.2,22.0,4.293,0.798585,16.811500000000002,44.714600000000004,14.0,8.0,179.33333333333334,2.1333333333333333,97.0,5.333333333333334,1013.6666666666666,79.0,13.666666666666666,12.666666666666666,1.0,,468.9763785561748,0.3649419660420067,109.2218266201558,27.766053304672237,45.33298915227254,0.674323407659928,4.246318333148956,325.02450449625655,0.0
2022-06-24 19:10:00,17.0,18.9,18.6,23.2,22.0,4.24,0.74397,16.7725,44.7807,14.0,7.833333333333333,177.88888888888889,1.9555555555555555,96.83333333333333,5.055555555555555,1013.7777777777778,75.66666666666667,13.61111111111111,12.61111111111111,1.0,,466.3111368780026,0.3948724275511705,109.43775756275586,27.712383969624835,45.29983951568603,0.730167889346679,4.164928867022196,270.4759903208415,0.0
2022-06-24 19:20:00,16.7,18.7,18.5,23.2,22.0,4.248,0.717505,16.89,44.8077,14.0,7.666666666666666,176.44444444444446,1.777777777777778,96.66666666666667,4.777777777777779,1013.8888888888889,72.33333333333333,13.555555555555555,12.555555555555555,1.0,,461.9544310506185,0.38507331080482166,108.27738502049851,27.653850571314496,45.292882436116535,0.6077389664699634,4.14238967816035,264.22643714904785,0.0
2022-06-24 19:30:00,16.7,18.7,18.5,23.2,22.0,4.247,0.720205,16.738,44.7245,14.0,7.5,175.0,1.6,96.5,4.5,1014.0,69.0,13.5,12.5,1.0,,456.59335433433796,0.4100298770336107,108.04414664661817,27.608972419102987,45.32116027196248,0.5210279632111391,4.15258697271347,262.4854983520508,0.0
2022-06-24 19:40:00,16.5,18.6,18.4,23.2,21.9,4.241,0.7462150000000001,16.650399999999998,44.798700000000004,14.0,7.333333333333333,173.55555555555554,1.4222222222222223,96.33333333333333,4.222222222222222,1014.1111111111111,65.66666666666666,13.444444444444445,12.444444444444445,1.0,,455.0455036803498,0.3771610456738768,109.39702959092998,27.546029205322263,45.31249444325765,0.6394887864589691,4.176771521568298,219.5246683247884,0.0
2022-06-24 19:50:00,16.6,18.7,18.4,23.2,21.9,4.205,0.629335,16.521700000000003,44.9374,14.0,7.166666666666666,172.11111111111111,1.2444444444444445,96.16666666666667,3.9444444444444446,1014.2222222222222,62.333333333333336,13.38888888888889,12.38888888888889,1.0,,457.89183507108146,0.3602368505185438,108.0372929951296,27.484452342987062,45.315389499664306,0.47037981259326134,4.233690232435862,206.9398920440674,0.0
2022-06-24 20:00:00,16.6,18.7,18.5,23.2,21.9,4.138,0.6083149999999999,16.7321,45.5358,14.0,7.0,170.66666666666666,1.0666666666666664,96.0,3.666666666666667,1014.3333333333334,59.0,13.333333333333334,12.333333333333334,1.0,,453.7018686544485,0.2928753657900007,109.20859900285969,27.443072891235353,45.34088675816854,0.8881560081740221,4.323766003449758,180.95193219502767,0.0
2022-06-24 20:10:00,16.5,18.6,18.4,23.2,21.9,4.205,0.62722,16.604999999999997,45.2585,14.0,6.833333333333333,169.22222222222223,0.8888888888888888,95.83333333333333,3.3888888888888893,1014.4444444444445,55.666666666666664,13.277777777777779,12.277777777777779,1.0,,449.59017224191246,0.39489555075890936,109.52217744773391,27.95165320078532,44.88050713221232,0.5912047812839349,4.443500479062399,171.86676244099937,0.0
2022-06-24 20:20:00,16.5,18.6,18.4,23.2,21.9,4.204,0.52801,16.675,45.130700000000004,14.0,6.666666666666666,167.77777777777777,0.7111111111111108,95.66666666666667,3.1111111111111116,1014.5555555555555,52.333333333333336,13.222222222222221,12.222222222222221,1.0,,450.25991526285804,0.3183514361487606,109.06334129742984,27.824411013921104,44.34242707570394,0.5899240627884865,4.587347047328949,120.12692836761475,0.0
2022-06-24 20:30:00,16.4,18.6,18.4,23.2,21.9,4.219,0.51913,16.6696,45.0519,14.0,6.5,166.33333333333334,0.5333333333333332,95.5,2.833333333333334,1014.6666666666666,49.0,13.166666666666666,12.166666666666666,1.0,,452.74739324460086,0.32081875203398325,110.349017384847,27.55736415863037,44.45827571233114,0.5485582675536473,4.798332705497741,113.3813135655721,0.0
2022-06-24 20:40:00,16.5,18.6,18.4,23.2,21.9,4.229,0.574535,16.596799999999998,44.9995,14.0,6.333333333333333,164.88888888888889,0.3555555555555556,95.33333333333333,2.5555555555555562,1014.7777777777778,45.666666666666664,13.11111111111111,12.11111111111111,1.0,,450.69084851495154,0.37207427574332147,108.33684679149908,27.410624237060546,44.72418114344279,0.5642637464900812,5.010941760540009,125.02107330322265,0.0
2022-06-24 20:50:00,16.6,18.6,18.4,23.2,21.9,4.203,0.568555,16.4989,44.9615,14.0,6.166666666666666,163.44444444444446,0.1777777777777776,95.16666666666667,2.2777777777777786,1014.8888888888889,42.333333333333336,13.055555555555555,12.055555555555555,1.0,,454.0053312174479,0.3394125465796155,110.27655769024864,27.325129613876346,44.98355164210002,0.5201701260109742,5.201067191759745,105.16874601999919,0.0
2022-06-24 21:00:00,16.5,18.6,18.4,23.1,21.8,4.221,0.54115,16.5842,44.9754,14.0,6.0,162.0,0.0,95.0,2.0,1015.0,39.0,13.0,12.0,1.0,,453.36121934561896,0.3051044758687079,108.85255449801517,27.25975436528524,45.10366424560547,0.5032773777345816,5.415967406431834,116.81540354410807,0.0
2022-06-24 21:10:00,16.4,18.5,18.3,23.1,21.8,4.253,0.5892299999999999,16.587799999999998,44.9964,13.833333333333334,6.055555555555555,161.44444444444446,0.0,94.83333333333333,2.4444444444444446,1015.0555555555555,37.333333333333336,12.833333333333334,12.166666666666666,1.0,,454.55636362711596,0.3044597346005214,107.77712540125442,27.212894544601443,45.20350747426351,0.5281888249516486,5.638593808015187,111.26295700073243,0.0
2022-06-24 21:20:00,16.5,18.5,18.3,23.1,21.8,4.196,0.82609,16.6008,45.0132,13.666666666666666,6.111111111111111,160.88888888888889,0.0,94.66666666666667,2.888888888888889,1015.1111111111111,35.666666666666664,12.666666666666666,12.333333333333334,1.0,,450.6222184560491,0.3756077757726113,108.94155286304022,27.174574855168657,45.24461498896281,0.47992447172602015,5.882598619461059,104.65574230194093,0.0
2022-06-24 21:30:00,16.4,18.5,18.3,23.1,21.8,4.233,0.766565,16.5868,45.023900000000005,13.5,6.166666666666667,160.33333333333334,0.0,94.5,3.333333333333333,1015.1666666666666,34.0,12.5,12.5,1.0,,444.9312890274223,0.33919900099689004,112.1907160497116,27.139961271286012,45.24747724533081,0.4610539648868143,6.150949358145396,113.07251014709473,0.0
2022-06-24 21:40:00,16.4,18.4,18.2,23.1,21.7,4.248,0.620165,16.6121,45.0193,13.333333333333334,6.222222222222222,159.77777777777777,0.0,94.33333333333333,3.7777777777777777,1015.2222222222222,32.333333333333336,12.333333333333334,12.666666666666666,1.0,,440.9324130354256,0.33301984349255165,108.8382988228232,27.109227250417074,45.265993747711185,0.4892115395267805,6.408572893937429,109.49450805664063,0.0
2022-06-24 21:50:00,16.1,18.3,18.1,23.1,21.7,4.239,0.66067,16.609299999999998,45.0481,13.166666666666666,6.277777777777778,159.22222222222223,0.0,94.16666666666667,4.222222222222222,1015.2777777777778,30.666666666666664,12.166666666666666,12.833333333333334,1.0,,445.5548483276367,0.2659071198038462,109.34899571909071,27.080206842422484,45.24138097763061,0.4381436281402905,6.66577831029892,109.26206724802653,0.0
2022-06-24 22:00:00,16.2,18.3,18.0,23.0,21.6,4.2,0.8833399999999999,16.4043,45.003,13.0,6.333333333333333,158.66666666666666,0.0,94.0,4.666666666666666,1015.3333333333334,29.0,12.0,13.0,1.0,,442.5763115946452,0.3332674528868858,110.71298303787319,27.055958131154377,45.229785435994465,0.4376404108603795,6.951465094089508,105.68237105051676,0.0
2022-06-24 22:10:00,16.0,18.3,18.1,23.0,21.6,4.259,1.082445,16.277700000000003,45.0928,12.833333333333334,6.388888888888889,158.11111111111111,0.0,93.83333333333333,5.111111111111111,1015.3888888888889,27.333333333333336,11.833333333333334,13.166666666666666,1.0,,441.4690138753255,0.4806018097340893,109.09811980231333,27.027152411142985,45.215845088958744,0.4640095766633749,7.25638835589091,109.11872563680012,0.0
2022-06-24 22:20:00,16.0,18.2,18.0,23.0,21.6,4.257,1.1583999999999999,16.408099999999997,45.150999999999996,12.666666666666666,6.444444444444445,157.55555555555554,0.0,93.66666666666667,5.555555555555555,1015.4444444444445,25.666666666666664,11.666666666666666,13.333333333333334,1.0,,437.12359313964845,0.4840665892877821,109.51835265509825,27.00315261522929,45.20605215708415,0.47543528810143465,7.570944307645162,108.44496860504151,0.0
2022-06-24 22:30:00,16.2,18.3,18.0,23.0,21.6,4.233,1.045675,16.436700000000002,45.1382,12.5,6.5,157.0,0.0,93.5,6.0,1015.5,24.0,11.5,13.5,1.0,,437.2494779214092,0.44236247074932367,110.56100093388962,26.981187671025594,45.165799140930176,0.616893037656943,7.88884946902593,109.2170622253418,0.0
2022-06-24 22:40:00,16.0,18.2,18.0,23.0,21.5,4.277,1.0583,16.4647,45.1413,12.333333333333334,6.555555555555555,156.44444444444446,0.0,93.33333333333333,6.444444444444445,1015.5555555555555,22.333333333333332,11.333333333333334,13.666666666666666,1.0,,439.91975901285804,0.5046737385393872,110.13575823853918,26.958598880767823,45.12509288787842,0.5226377655069033,8.218544478416444,110.18259024302165,0.0
2022-06-24 22:50:00,16.0,18.8,18.4,22.9,20.8,4.267,1.126195,16.2964,45.157,12.166666666666666,6.611111111111111,155.88888888888889,0.0,93.16666666666667,6.888888888888888,1015.6111111111111,20.666666666666668,11.166666666666666,13.833333333333334,1.0,,441.93717977589574,0.557650428426973,108.85211707443841,26.935059696833292,45.11056137084961,0.5677390078703561,8.54075786749522,111.39297185262043,0.0
2022-06-24 23:00:00,16.0,19.0,18.6,23.0,20.5,4.265,1.194855,16.299,45.192899999999995,12.0,6.666666666666667,155.33333333333334,0.0,93.0,7.333333333333333,1015.6666666666666,19.0,11.0,14.0,1.0,,440.7937089977046,0.5761423483566712,109.10538359087066,26.919601720174153,45.05302326838175,0.5582137915492058,8.848074186642965,107.63278240203859,0.0
2022-06-24 23:10:00,16.2,19.3,19.0,23.0,20.3,4.252,1.1355650000000002,16.3399,45.2216,11.833333333333332,6.722222222222222,154.77777777777777,0.0,92.83333333333333,7.777777777777778,1015.7222222222222,17.333333333333332,10.833333333333332,14.166666666666668,1.0,,435.9220600382487,0.5579199131792885,111.05530274127163,26.90148310661316,44.96861065546672,0.5804318127532799,9.157938810984295,108.9604381052653,0.0
2022-06-24 23:20:00,16.0,19.3,19.0,23.0,20.2,4.268,1.215555,16.1815,45.2453,11.666666666666666,6.777777777777778,154.22222222222223,0.0,92.66666666666667,8.222222222222221,1015.7777777777778,15.666666666666668,10.666666666666666,14.333333333333334,1.0,,431.8130334507734,0.6396497470982331,109.12015000510351,26.8837824344635,44.90043109893799,0.5681082373360793,9.469901356697083,107.57657197316487,0.0
2022-06-24 23:30:00,16.1,19.3,19.0,23.0,20.2,4.238,1.37594,16.1214,45.285700000000006,11.5,6.833333333333333,153.66666666666666,0.0,92.5,8.666666666666666,1015.8333333333334,14.0,10.5,14.5,1.0,,439.5957104878042,0.6313972503148904,110.33846244747356,26.8638760026296,44.83264427820841,0.6455255958189567,9.716158811251322,110.27356999715168,0.0
2022-06-24 23:40:00,16.1,19.4,19.1,23.0,20.2,4.241,1.44676,15.964099999999998,45.3315,11.333333333333332,6.888888888888889,153.11111111111111,0.0,92.33333333333333,9.11111111111111,1015.8888888888889,12.333333333333332,10.333333333333332,14.666666666666668,1.0,,442.1534043375651,0.6741971236517874,111.18085714350987,26.848529119491577,44.80518051783244,0.6497595570484798,9.843644229571025,113.34286907196045,0.0
2022-06-24 23:50:00,16.0,19.4,19.0,23.0,20.1,4.241,1.41998,15.982099999999999,45.3767,11.166666666666666,6.944444444444445,152.55555555555554,0.0,92.16666666666667,9.555555555555555,1015.9444444444445,10.666666666666668,10.166666666666666,14.833333333333334,1.0,,444.7306935382711,0.697921622871174,109.72560850305072,26.830991824467976,44.756192423502604,0.7174387786785761,9.913664628664652,107.79138362884521,0.0
2022-06-25 00:00:00,15.9,19.2,18.9,23.0,20.1,4.252,1.283855,16.012900000000002,45.3156,11.0,7.0,152.0,0.0,92.0,10.0,1016.0,9.0,10.0,15.0,1.0,,443.7276236558235,0.7036367724726429,111.38181741208007,26.8134627087911,44.73025308609009,0.7056950915356477,9.951854685147604,109.3417995707194,0.0
