,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-25 00:10:00,15.8,19.2,18.8,23.0,20.0,4.235,1.323915,15.849699999999999,45.351,10.944444444444445,6.944444444444445,151.22222222222223,0.0,91.77777777777777,10.0,1016.0,9.11111111111111,9.944444444444445,14.833333333333334,1.0,,440.8647034708659,0.7441878253448817,110.89571834973697,26.791425813039144,44.6796872329712,0.6318444497386615,9.97194188117981,112.43726348876953,0.0
2022-06-25 00:20:00,15.7,19.2,18.8,22.9,20.0,4.235,1.286815,15.7844,45.4353,10.88888888888889,6.888888888888889,150.44444444444446,0.0,91.55555555555556,10.0,1016.0,9.222222222222221,9.88888888888889,14.666666666666666,1.0,,442.62860845105405,0.6837817594526852,109.12389268950554,26.76826232910156,44.65636239369711,0.7525861063599587,9.982246123949688,106.12440071105956,0.0
2022-06-25 00:30:00,15.9,19.3,19.0,22.9,19.9,4.256,1.231185,15.7974,45.4899,10.833333333333334,6.833333333333333,149.66666666666666,0.0,91.33333333333333,10.0,1016.0,9.333333333333334,9.833333333333334,14.5,1.0,,440.35882526967714,0.6454036099190092,110.5289251420188,26.7444420337677,44.63647787729899,0.7438775456448397,9.99027669429779,110.46933335622153,0.0
2022-06-25 00:40:00,16.0,19.4,19.1,22.9,19.9,4.265,1.15502,15.7899,45.525999999999996,10.777777777777779,6.777777777777778,148.88888888888889,0.0,91.11111111111111,10.0,1016.0,9.444444444444445,9.777777777777779,14.333333333333334,1.0,,446.2211659994893,0.6434393528440577,108.24294282406736,26.72004095077515,44.60081992467245,0.7502182896435261,9.995235354105631,113.26215525309244,0.0
2022-06-25 00:50:00,15.9,19.4,19.1,23.0,19.9,4.244,1.004115,15.732,45.5317,10.722222222222221,6.722222222222222,148.11111111111111,0.0,90.88888888888889,10.0,1016.0,9.555555555555555,9.722222222222221,14.166666666666666,1.0,,443.7240971812983,0.627985061993875,109.40051815873485,26.697035970687864,44.58518471399943,0.7815117147068182,9.994974376360576,109.75583337148029,0.0
2022-06-25 01:00:00,15.8,19.3,19.0,22.9,19.8,4.193,0.9077,15.5763,45.513799999999996,10.666666666666666,6.666666666666667,147.33333333333334,0.0,90.66666666666667,10.0,1016.0,9.666666666666666,9.666666666666666,14.0,1.0,,443.37910615416774,0.5748599132962819,109.10431997245314,26.673612639109297,44.543835881551104,0.7195516376694043,9.997816432317098,105.15437196095786,0.0
2022-06-25 01:10:00,15.8,19.3,19.0,22.9,19.8,4.231,0.8682650000000001,15.6567,45.5486,10.61111111111111,6.611111111111111,146.55555555555554,0.0,90.44444444444444,10.0,1016.0,9.777777777777779,9.61111111111111,13.833333333333334,1.0,,448.3065460240156,0.6125524307012895,108.13902574248235,26.649790916442875,44.48624134063721,0.8396603612601756,9.999470386505127,106.10135462443034,0.0
2022-06-25 01:20:00,15.8,19.3,19.0,22.9,19.8,4.209,0.790815,15.6477,45.582,10.555555555555555,6.555555555555555,145.77777777777777,0.0,90.22222222222223,10.0,1016.0,9.88888888888889,9.555555555555555,13.666666666666666,1.0,,449.3343101764547,0.5284469224310527,109.8771932548049,26.62552476247152,44.45566251754761,0.723419208029906,10.000143771171569,109.82820267995199,0.0
2022-06-25 01:30:00,15.7,19.3,18.9,22.9,19.8,4.228,0.742345,15.549100000000001,45.5574,10.5,6.5,145.0,0.0,90.0,10.0,1016.0,10.0,9.5,13.5,1.0,,446.024623819987,0.6336523131857821,110.98780667213396,26.602157084147137,44.38169915517172,0.724269684056441,10.000483167966207,110.50501964569091,0.0
2022-06-25 01:40:00,15.5,19.1,18.8,22.9,19.7,4.213,0.74325,15.4606,45.6123,10.444444444444445,6.444444444444445,144.22222222222223,0.0,89.77777777777777,10.0,1016.0,10.11111111111111,9.444444444444445,13.333333333333334,1.0,,447.7151292507127,0.48551377630587356,110.0166979631327,26.5769073232015,44.327739791870115,0.716588012923797,9.999959937731424,109.84554242451986,0.0
2022-06-25 01:50:00,15.5,19.2,18.8,22.9,19.7,4.22,0.73088,15.5054,45.6406,10.38888888888889,6.388888888888889,143.44444444444446,0.0,89.55555555555556,10.0,1016.0,10.222222222222221,9.38888888888889,13.166666666666666,1.0,,449.49473068061917,0.44623750805181295,111.79710545017221,26.552248363494876,44.27590947469075,0.7236514590183895,9.999504958788554,107.63609371185302,0.0
2022-06-25 02:00:00,15.6,19.2,18.8,22.9,19.7,4.238,0.7289100000000001,15.3976,45.597899999999996,10.333333333333334,6.333333333333333,142.66666666666666,0.0,89.33333333333333,10.0,1016.0,10.333333333333334,9.333333333333334,13.0,1.0,,451.14830912272134,0.47190523700525533,111.48683534029514,26.522172797520955,44.24825137456258,0.7033948812882105,9.998656916618348,112.55018005371093,0.0
2022-06-25 02:10:00,15.5,19.2,18.8,22.8,19.6,4.189,0.711435,15.4509,45.6024,10.277777777777779,6.277777777777778,141.88888888888889,0.0,89.11111111111111,10.0,1016.0,10.444444444444445,9.277777777777779,12.833333333333332,1.0,,450.7868987405712,0.4526502242528617,111.69516626433465,26.496155621210733,44.20700951258341,0.6772956780095896,9.998440165519714,107.13718264261881,0.0
2022-06-25 02:20:00,15.3,19.1,18.8,22.8,19.4,4.213,0.73286,15.3749,45.668099999999995,10.222222222222221,6.222222222222222,141.11111111111111,0.0,88.88888888888889,10.0,1016.0,10.555555555555555,9.222222222222221,12.666666666666666,1.0,,447.19753326416014,0.3821935155659409,112.04221958160399,26.47182456016541,44.136827799479164,0.5820284699896972,9.999873148600262,110.54926540374757,0.0
2022-06-25 02:30:00,15.4,19.3,18.9,22.8,19.3,4.226,0.796035,15.3798,45.721,10.166666666666666,6.166666666666667,140.33333333333334,0.0,88.66666666666667,10.0,1016.0,10.666666666666666,9.166666666666666,12.5,1.0,,445.1161950858982,0.4189448993093213,109.11847052859721,26.448739859263107,44.13980113347371,0.6249045087397098,10.000021158854167,108.85284903208415,0.0
2022-06-25 02:40:00,15.4,19.3,18.9,22.8,19.2,4.197,0.835695,15.353,45.7534,10.11111111111111,6.111111111111111,139.55555555555554,0.0,88.44444444444444,10.0,1016.0,10.777777777777779,9.11111111111111,12.333333333333332,1.0,,446.74834414778087,0.42500138013334254,109.79704791958049,26.43033742904663,44.11936374664307,0.6064856300751369,10.000686367352802,106.34130241394044,0.0
2022-06-25 02:50:00,15.3,19.4,19.0,22.8,19.1,4.221,0.78693,15.334999999999999,45.774,10.055555555555555,6.055555555555555,138.77777777777777,0.0,88.22222222222223,10.0,1016.0,10.88888888888889,9.055555555555555,12.166666666666666,1.0,,443.1934074910482,0.4243249708039444,110.44265525688559,26.4158026599884,44.113556226094566,0.6361338851352533,10.000215749740601,114.62470030466716,0.0
2022-06-25 03:00:00,15.3,19.5,19.0,22.8,19.0,4.245,0.719615,15.3349,45.757,10.0,6.0,138.0,0.0,88.0,10.0,1016.0,11.0,9.0,12.0,1.0,,444.8696180847869,0.3980608794682443,109.77676905615854,26.399563255310056,44.1096762530009,0.6182267352441947,9.99984857082367,106.4603420384725,0.0
2022-06-25 03:10:00,15.3,19.5,19.0,22.8,18.9,4.201,0.71968,15.3556,45.7678,10.11111111111111,5.888888888888889,137.22222222222223,0.0,87.83333333333333,10.0,1016.0,10.944444444444445,9.055555555555555,11.833333333333334,1.1666666666666667,,441.72405752598553,0.4196933768744354,109.25408778777903,26.384355742136638,44.07513668696085,0.5655236462006966,10.001448715527852,109.06251186370851,0.0
2022-06-25 03:20:00,15.3,19.5,19.0,22.8,18.9,4.225,0.7743599999999999,15.2636,45.7915,10.222222222222221,5.777777777777778,136.44444444444446,0.0,87.66666666666667,10.0,1016.0,10.88888888888889,9.11111111111111,11.666666666666666,1.3333333333333335,,435.9832139078776,0.4366942615722869,109.30683449330304,26.37015697479248,44.02674264272054,0.5292037850618362,10.00110369046529,114.06461964925131,0.0
2022-06-25 03:30:00,15.1,19.4,19.0,22.8,18.8,4.204,0.8670349999999999,15.2503,45.818,10.333333333333334,5.666666666666667,135.66666666666666,0.0,87.5,10.0,1016.0,10.833333333333334,9.166666666666666,11.5,1.5,,438.6483222733421,0.44737102851524185,110.46139468780345,26.36371108373006,43.974097379048665,0.5412608361244201,9.999761950174967,108.87131641387938,0.0
2022-06-25 03:40:00,15.1,19.4,18.9,22.8,18.8,4.252,0.7942199999999999,15.334,45.8277,10.444444444444445,5.555555555555555,134.88888888888889,0.0,87.33333333333333,10.0,1016.0,10.777777777777779,9.222222222222221,11.333333333333334,1.6666666666666667,,445.63732622870083,0.4181487855344674,111.73963543520135,26.366535402933756,43.896134548187256,0.571155760511756,10.001704641977947,105.38115055084229,0.0
2022-06-25 03:50:00,15.0,19.3,18.9,22.8,18.8,4.229,0.7833,15.422900000000002,45.8029,10.555555555555555,5.444444444444445,134.11111111111111,0.0,87.16666666666667,10.0,1016.0,10.722222222222221,9.277777777777779,11.166666666666666,1.8333333333333335,,444.0416888427734,0.3989795712688885,110.28673522927667,26.378467804590862,43.77208422978719,0.6059256458282472,10.000808795293171,114.48686901092529,0.0
2022-06-25 04:00:00,15.2,19.4,19.0,22.7,18.8,4.241,0.670855,15.381,45.726600000000005,10.666666666666666,5.333333333333333,133.33333333333334,0.0,87.0,10.0,1016.0,10.666666666666666,9.333333333333334,11.0,2.0,,445.1819733578035,0.42235342289894645,111.00669705514854,26.403390162785847,43.603703085581465,0.486415967742602,9.999877974192302,105.85495763142903,0.0
2022-06-25 04:10:00,15.0,19.4,18.9,22.7,18.7,4.226,0.6477,15.4018,45.695800000000006,10.777777777777779,5.222222222222222,132.55555555555554,0.0,86.83333333333333,10.0,1016.0,10.61111111111111,9.38888888888889,10.833333333333334,2.166666666666667,,445.63871856689457,0.4516835207790978,112.12876965668242,26.46021396636963,43.44304920832316,0.4450968617200851,9.999472662607829,109.00097646077475,0.0
2022-06-25 04:20:00,15.0,19.5,19.0,22.7,18.6,4.246,0.65004,15.4756,45.7269,10.88888888888889,5.111111111111111,131.77777777777777,0.0,86.66666666666667,10.0,1016.0,10.555555555555555,9.444444444444445,10.666666666666666,2.3333333333333335,,447.9431956008385,0.37636159050557233,111.18975040306479,26.55037158648173,43.28354035059611,0.4903388711313406,9.999287463823954,107.70722113291421,0.0
2022-06-25 04:30:00,15.0,19.5,19.0,22.7,18.5,4.284,0.62467,15.5983,45.7177,11.0,5.0,131.0,0.0,86.5,10.0,1016.0,10.5,9.5,10.5,2.5,,448.73059650991155,0.3713633618674288,111.11835296113614,26.638450854619343,43.1134244855245,0.5439959886918466,9.999561545054117,104.18902011871337,0.0
2022-06-25 04:40:00,15.0,19.6,19.0,22.7,18.4,4.262,0.627245,15.796299999999999,45.6595,11.11111111111111,4.888888888888889,130.22222222222223,0.0,86.33333333333333,10.0,1016.0,10.444444444444445,9.555555555555555,10.333333333333334,2.666666666666667,,445.7327553304037,0.3744195155652061,109.86662309765143,26.76805987040202,42.86912380854289,0.4879848272850116,10.000644090970358,114.69264775594074,0.0
2022-06-25 04:50:00,14.9,19.6,19.1,22.7,18.4,4.241,0.61983,16.006899999999998,45.6202,11.222222222222221,4.777777777777778,129.44444444444446,0.0,86.16666666666667,10.0,1016.0,10.38888888888889,9.61111111111111,10.166666666666666,2.8333333333333335,,443.03010424383757,0.38088059849531974,109.52914355046332,26.920410172144575,42.65216846466065,0.47109508442382014,9.999125237464904,114.1092435836792,0.0
2022-06-25 05:00:00,15.1,19.7,19.1,22.7,18.4,4.266,0.6885100000000001,16.240299999999998,45.5633,11.333333333333334,4.666666666666667,128.66666666666666,0.0,86.0,10.0,1016.0,10.333333333333334,9.666666666666666,10.0,3.0,,446.33545508373743,0.36703879588320426,113.14471637143927,27.080528090794882,42.46764740626018,0.5378080674509207,9.995700914065043,111.23725149790445,0.0
2022-06-25 05:10:00,15.1,19.7,19.1,22.7,18.4,4.256,0.7366349999999999,17.417099999999998,45.564499999999995,11.444444444444445,4.555555555555555,127.88888888888889,0.0,85.83333333333333,10.0,1016.0,10.277777777777779,9.722222222222221,9.833333333333332,3.166666666666667,,451.45291422526043,0.37907856074430174,114.00591728296656,27.234106359481814,42.27960335413615,0.5383989495038987,9.993558123906453,111.09548107147216,0.0
2022-06-25 05:20:00,15.1,19.6,19.1,22.7,18.4,4.246,0.7868999999999999,19.0306,43.9488,11.555555555555555,4.444444444444445,127.11111111111111,0.0,85.66666666666667,10.0,1016.0,10.222222222222221,9.777777777777779,9.666666666666666,3.3333333333333335,,448.1390448070708,0.33219250924422233,112.19274343479825,27.36496164639791,42.16291049321492,0.44510522969067096,9.992849877675374,110.0648482386271,0.0
2022-06-25 05:30:00,15.0,19.6,19.0,22.7,18.4,4.262,0.8149000000000001,19.826,42.0629,11.666666666666666,4.333333333333334,126.33333333333333,0.0,85.5,10.0,1016.0,10.166666666666666,9.833333333333334,9.5,3.5,,452.0537179495274,0.3483739331600356,111.4379024404321,27.524292217890423,42.09131301879883,0.5054187955955665,9.993089130719502,112.35042395273845,0.0
2022-06-25 05:40:00,15.0,19.6,19.1,22.7,18.4,4.268,0.688115,20.9103,40.755399999999995,11.777777777777779,4.222222222222222,125.55555555555556,0.0,85.33333333333333,10.0,1016.0,10.11111111111111,9.88888888888889,9.333333333333332,3.666666666666667,,449.3136613972982,0.3693584239971166,110.71192876761916,27.70260913848877,42.04216087977092,0.4591831629226605,9.992637343406678,111.05477250417073,0.0
2022-06-25 05:50:00,14.9,19.6,19.0,22.7,18.3,4.227,0.65957,21.0365,39.835,11.88888888888889,4.111111111111111,124.77777777777777,0.0,85.16666666666667,10.0,1016.0,10.055555555555555,9.944444444444445,9.166666666666666,3.8333333333333335,,447.2653385767443,0.40696297023887346,111.63691904768432,27.87895000457764,41.95734437306722,0.47639183637996513,9.992636103630065,108.16973706563313,0.0
2022-06-25 06:00:00,15.3,19.7,19.1,22.7,18.5,4.202,0.622525,21.75,39.4805,12.0,4.0,124.0,0.0,85.0,10.0,1016.0,10.0,10.0,9.0,4.0,,449.6393197807224,0.3995641559181408,112.57007304757329,28.05617033322652,41.83399832407633,0.4925885753333568,9.993866430918375,110.19774682362875,0.0
2022-06-25 06:10:00,15.2,19.7,19.1,22.7,18.5,4.236,0.654465,22.295099999999998,39.2812,12.38888888888889,4.055555555555555,119.44444444444444,0.0,83.55555555555556,10.0,1015.8888888888889,9.722222222222221,10.055555555555555,8.833333333333334,4.055555555555555,,448.4152994125191,0.44175882269012723,112.91742951129115,28.254567372004193,41.73283340454101,0.5071444196502368,9.9931578763326,112.48020769755047,0.0
2022-06-25 06:20:00,15.4,19.8,19.3,22.7,18.7,4.229,0.6147750000000001,22.1822,39.0024,12.777777777777779,4.111111111111111,114.88888888888889,0.0,82.11111111111111,10.0,1015.7777777777778,9.444444444444445,10.11111111111111,8.666666666666666,4.111111111111111,,450.24887095133465,0.4831703618076225,112.1854646404719,28.422007605234786,41.59253575642904,0.49020845152437686,9.994243485132852,108.4977188237508,0.0
2022-06-25 06:30:00,15.5,19.9,19.3,22.7,18.7,4.22,0.65551,22.814600000000002,38.7975,13.166666666666666,4.166666666666667,110.33333333333333,0.0,80.66666666666667,10.0,1015.6666666666666,9.166666666666666,10.166666666666666,8.5,4.166666666666667,,444.3283748267163,0.4115312409716642,110.79432381710765,28.631426970163982,41.4883589998881,0.4607733790079752,9.993895020484924,112.71706816355386,0.0
2022-06-25 06:40:00,15.7,19.8,19.3,22.7,18.9,4.199,0.71858,23.2946,38.490700000000004,13.555555555555555,4.222222222222222,105.77777777777777,0.0,79.22222222222223,10.0,1015.5555555555555,8.88888888888889,10.222222222222221,8.333333333333334,4.222222222222222,,444.7532016026289,0.48236582133645395,113.25476978000275,28.822325258255006,41.34272371292114,0.5242787884175777,9.993455998102824,108.15949811299643,0.0
2022-06-25 06:50:00,16.1,19.8,19.4,22.8,19.3,4.199,0.86405,23.41,38.156600000000005,13.944444444444445,4.277777777777778,101.22222222222223,0.0,77.77777777777777,10.0,1015.4444444444445,8.61111111111111,10.277777777777779,8.166666666666666,4.277777777777778,,446.7188946533203,0.46524384512402917,109.58125464530988,29.013753836949668,41.19017703374227,0.48368178158998487,9.991856883366903,115.38102586110433,0.0
2022-06-25 07:00:00,16.3,19.6,19.3,22.9,19.8,4.165,0.881555,24.4708,37.9633,14.333333333333334,4.333333333333333,96.66666666666666,0.0,76.33333333333333,10.0,1015.3333333333334,8.333333333333334,10.333333333333334,8.0,4.333333333333333,,449.92307976032123,0.5560772684932092,111.2813119144763,29.217412430445354,41.08153612772624,0.5362978662550449,9.991377204259237,108.87118024190268,0.0
2022-06-25 07:10:00,16.3,19.3,19.1,22.9,20.3,4.222,0.6932699999999999,24.858600000000003,37.588,14.722222222222221,4.388888888888889,92.11111111111111,0.0,74.88888888888889,10.0,1015.2222222222222,8.055555555555555,10.38888888888889,7.833333333333333,4.388888888888889,,445.3024848394284,0.5790348936878356,113.50759908880892,29.39685280164083,40.96241917292277,0.5124080525835355,9.990699081420898,115.03612668355306,0.0
2022-06-25 07:20:00,16.5,19.4,19.1,22.9,20.4,4.197,0.67354,25.2213,37.402699999999996,15.11111111111111,4.444444444444445,87.55555555555554,0.0,73.44444444444444,10.0,1015.1111111111111,7.777777777777779,10.444444444444445,7.666666666666666,4.444444444444445,,448.8773725382487,0.5407982750784206,110.73686617554918,29.601668895085652,40.870260079701744,0.47490390986204145,9.989311329523723,109.51777880350748,0.0
2022-06-25 07:30:00,16.8,19.6,19.3,23.0,20.6,4.215,0.673745,25.683699999999998,37.3204,15.5,4.5,83.0,0.0,72.0,10.0,1015.0,7.5,10.5,7.5,4.5,,450.6673385970894,0.5547149699850608,111.80155288200595,29.77630877176921,40.74990207672119,0.5024137478570143,9.988506499926249,113.81690249125162,0.0
2022-06-25 07:40:00,17.0,19.5,19.1,23.0,21.0,4.2,0.618405,24.794800000000002,37.249700000000004,15.88888888888889,4.555555555555555,78.44444444444444,0.0,70.55555555555556,10.0,1014.8888888888889,7.222222222222222,10.555555555555555,7.333333333333333,4.555555555555555,,448.9182723999023,0.5584813512562864,111.15989707235562,29.947823918660482,40.58509734471639,0.5383708849052589,9.99035628636678,105.12768978118898,0.0
2022-06-25 07:50:00,17.0,19.5,19.2,23.0,21.1,4.209,0.512605,25.481900000000003,37.1457,16.27777777777778,4.611111111111111,73.88888888888889,0.0,69.11111111111111,10.0,1014.7777777777778,6.944444444444445,10.61111111111111,7.166666666666666,4.611111111111111,,442.2596576208356,0.46195441126655046,111.12897822126831,30.08044412612915,40.25971013387044,0.5036531302581231,9.999572269121806,99.83248338063558,0.0
2022-06-25 08:00:00,17.3,19.7,19.3,23.1,21.2,4.204,0.442095,25.5369,36.9365,16.666666666666668,4.666666666666667,69.33333333333333,0.0,67.66666666666667,10.0,1014.6666666666666,6.666666666666667,10.666666666666666,7.0,4.666666666666667,,450.16051805518134,0.4642729914946071,112.07020548825884,30.193503920237227,39.857237071990966,0.4705461706469456,10.012450640996297,91.01926457722982,0.0
2022-06-25 08:10:00,17.6,19.4,19.2,23.1,22.0,4.218,0.43666499999999997,26.392899999999997,36.6331,17.055555555555557,4.722222222222222,64.77777777777777,0.0,66.22222222222223,10.0,1014.5555555555555,6.388888888888889,10.722222222222221,6.833333333333333,4.722222222222222,,439.9998387654623,0.47097396995893304,108.35395372897219,30.30717127164205,39.49705268859863,0.4589821428805589,10.014580982526144,102.08442236582438,0.0
2022-06-25 08:20:00,17.8,19.5,19.3,23.1,22.1,4.269,0.51409,27.522199999999998,36.4798,17.444444444444443,4.777777777777778,60.222222222222214,0.0,64.77777777777777,10.0,1014.4444444444445,6.111111111111112,10.777777777777779,6.666666666666666,4.777777777777778,,438.98805201037175,0.46491288586524915,109.88203433667199,30.393214321136476,39.18630432128906,0.5072379694879056,10.01301574865977,100.0767765045166,0.0
2022-06-25 08:30:00,17.9,19.6,19.3,23.1,22.1,4.215,0.41357499999999997,27.124200000000002,36.2543,17.833333333333332,4.833333333333333,55.66666666666666,0.0,63.33333333333333,10.0,1014.3333333333334,5.833333333333334,10.833333333333334,6.5,4.833333333333333,,440.19917241940556,0.4182768705078942,112.13805167828575,30.462267570495605,39.01838129679362,0.4125725793341795,10.010162936846415,110.8089727783203,0.0
2022-06-25 08:40:00,17.8,19.6,19.4,23.1,22.2,4.169,0.46014,27.4569,36.187,18.22222222222222,4.888888888888889,51.1111111111111,0.0,61.888888888888886,10.0,1014.2222222222222,5.555555555555556,10.88888888888889,6.333333333333333,4.888888888888889,,436.4661783854167,0.39608485406948685,114.4612562580432,30.525895566940306,38.812765998840334,0.47072708713511624,10.00936945438385,96.66457728068033,0.0
2022-06-25 08:50:00,18.0,19.7,19.5,23.1,22.2,4.194,0.3614,27.262099999999997,36.045100000000005,18.61111111111111,4.944444444444445,46.55555555555556,0.0,60.44444444444444,10.0,1014.1111111111111,5.277777777777779,10.944444444444445,6.166666666666666,4.944444444444445,,439.7014566390816,0.4034996898905874,111.98428583694718,30.60985934575399,38.61963356018067,0.42087531479696433,10.009110186894734,105.93772883097331,0.0
2022-06-25 09:00:00,18.4,20.0,19.7,23.2,22.3,4.185,0.34535499999999997,28.5416,36.0042,19.0,5.0,42.0,0.0,59.0,10.0,1014.0,5.0,11.0,6.0,5.0,,436.98818999893365,0.3554323971174699,106.79765329522601,30.704420852661134,38.37205401102702,0.48783097182710966,10.007088034947714,106.40839469909668,0.0
2022-06-25 09:10:00,18.6,20.2,20.0,23.2,22.4,4.189,0.36296,28.296999999999997,36.9323,19.27777777777778,5.166666666666667,41.0,0.0,58.22222222222222,10.0,1013.8888888888889,5.0,11.0,6.166666666666667,5.055555555555555,,438.39859802246093,0.3591789309537343,109.20712468034131,30.816476271947227,38.00286569595337,0.49516385031243165,10.005171573956808,109.74707356770833,0.0
2022-06-25 09:20:00,18.6,20.2,20.1,23.3,22.5,4.204,0.398965,28.162599999999998,38.6983,19.555555555555557,5.333333333333333,40.0,0.0,57.44444444444444,10.0,1013.7777777777778,5.0,11.0,6.333333333333333,5.111111111111111,,435.98652139597925,0.4269738412808396,105.66062852568545,30.909105059305823,37.619521141052246,0.47918258982400097,10.00230590502421,107.66546016693114,0.0
2022-06-25 09:30:00,19.0,20.5,20.3,23.3,22.6,4.264,0.412225,28.066000000000003,39.956,19.833333333333332,5.5,39.0,0.0,56.666666666666664,10.0,1013.6666666666666,5.0,11.0,6.5,5.166666666666667,,437.2979415121846,0.3783806906286943,111.0247622021174,31.006676991780598,37.292204227447506,0.41523677145441373,10.004918416341146,94.04689796447754,0.0
2022-06-25 09:40:00,19.2,20.6,19.8,23.3,22.6,4.209,0.48247,27.6598,40.640499999999996,20.11111111111111,5.666666666666667,38.0,0.0,55.888888888888886,10.0,1013.5555555555555,5.0,11.0,6.666666666666667,5.222222222222222,,433.8943946329753,0.41441542698922806,110.39011729806157,31.10511639912923,37.140959974924726,0.47905352110664046,10.004997490247089,104.37160024007161,0.0
2022-06-25 09:50:00,19.5,20.8,19.4,23.3,22.7,4.198,0.4849,28.453000000000003,41.0008,20.38888888888889,5.833333333333333,37.0,0.0,55.111111111111114,10.0,1013.4444444444445,5.0,11.0,6.833333333333333,5.277777777777778,,433.7445879635866,0.43809677741158815,110.60494799296062,31.204821049372356,37.0302535756429,0.5180015777796506,10.003793654441832,102.50230907440186,0.0
2022-06-25 10:00:00,19.6,20.9,19.3,23.3,22.7,4.25,0.48247999999999996,28.5199,41.1111,20.666666666666668,6.0,36.0,0.0,54.333333333333336,10.0,1013.3333333333334,5.0,11.0,7.0,5.333333333333333,,435.7889172608825,0.39058406301137416,110.81400529182562,31.3026705010732,36.93298356374105,0.44284150858720145,10.002811473210652,107.21877061208087,0.0
2022-06-25 10:10:00,20.1,21.3,19.2,23.3,22.8,4.206,0.50412,28.5288,41.0329,20.944444444444443,6.166666666666667,35.0,0.0,53.55555555555556,10.0,1013.2222222222222,5.0,11.0,7.166666666666667,5.388888888888889,,434.90144602457684,0.4199659514250391,109.34355608126539,31.381461833318077,36.74350505828858,0.5724597883969544,10.0106134446462,92.0820175933838,0.0
2022-06-25 10:20:00,20.0,21.3,19.1,23.3,22.9,4.247,0.47514500000000004,27.831,41.0552,21.22222222222222,6.333333333333334,34.0,0.0,52.77777777777778,10.0,1013.1111111111111,5.0,11.0,7.333333333333334,5.444444444444445,,434.5812672687399,0.4156626091674391,112.3838157041733,31.365425739288334,36.644758027394616,0.46641042366623875,10.007910664876302,101.63610528310139,0.0
2022-06-25 10:30:00,20.3,21.5,19.3,23.3,22.9,4.256,0.5053799999999999,28.206,41.135000000000005,21.5,6.5,33.0,0.0,52.0,10.0,1013.0,5.0,11.0,7.5,5.5,,437.2258352007185,0.4326275797049372,110.58760954560532,31.268819710413613,36.67423654556275,0.49937333936492595,10.004301675160727,102.66327883402508,0.0
2022-06-25 10:40:00,20.6,21.7,19.0,23.3,23.0,4.254,0.46441999999999994,28.5387,41.1497,21.77777777777778,6.666666666666667,32.0,0.0,51.22222222222222,10.0,1012.8888888888889,5.0,11.0,7.666666666666667,5.555555555555555,,431.9143371582031,0.5005043066600285,105.08345345534846,31.174037144978843,36.759372787475584,0.5396896451711655,10.004279894828796,115.95945653279622,0.0
2022-06-25 10:50:00,21.1,22.1,19.1,23.2,23.1,4.236,0.527865,28.3116,41.0829,22.055555555555557,6.833333333333334,31.0,0.0,50.44444444444444,10.0,1012.7777777777778,5.0,11.0,7.833333333333334,5.611111111111111,,430.4399819349968,0.4814868314799952,110.13596091017212,31.10751700401306,36.96423476537068,0.4811024926354488,10.0006413936615,108.48061627705893,0.0
2022-06-25 11:00:00,21.0,22.0,19.3,23.3,23.1,4.24,0.70622,28.999000000000002,40.9649,22.333333333333332,7.0,30.0,0.0,49.666666666666664,10.0,1012.6666666666666,5.0,11.0,8.0,5.666666666666667,,437.0053592936198,0.49700593667094317,108.67077959911971,31.03733482678731,37.21846349716186,0.5689547693481047,10.006239099502563,101.59881693522135,0.0
2022-06-25 11:10:00,21.2,22.2,19.0,23.3,23.2,4.254,0.5925900000000001,29.1022,40.7995,22.61111111111111,7.166666666666667,29.0,0.0,48.888888888888886,10.0,1012.5555555555555,5.0,11.0,8.166666666666668,5.722222222222222,,432.7220748094581,0.5352238887337978,113.45948700511524,30.995109322865808,37.45821566263835,0.5926561257243157,10.007445441881817,117.01857529958087,0.0
2022-06-25 11:20:00,21.5,22.4,18.9,23.3,23.3,4.245,0.7440749999999999,29.2198,40.675200000000004,22.88888888888889,7.333333333333334,28.0,0.0,48.111111111111114,10.0,1012.4444444444445,5.0,11.0,8.333333333333334,5.777777777777778,,427.8641595002975,0.5814816305580113,113.12399537921624,30.971064516703287,37.70315562566121,0.5799051327009995,10.005631971359254,115.15885932922363,0.0
2022-06-25 11:30:00,21.7,22.5,19.4,23.2,23.3,4.208,0.702025,29.365199999999998,40.5621,23.166666666666664,7.5,27.0,0.0,47.333333333333336,10.0,1012.3333333333334,5.0,11.0,8.5,5.833333333333333,,428.61067423502607,0.5135604990597835,115.17097130856271,30.962794469197593,37.97815629323323,0.5610636549939712,9.996499452590943,119.8356025950114,0.0
2022-06-25 11:40:00,21.6,22.5,19.0,23.3,23.3,4.233,0.5621,28.8967,40.4328,23.444444444444443,7.666666666666667,26.0,0.0,46.55555555555556,10.0,1012.2222222222222,5.0,11.0,8.666666666666668,5.888888888888889,,426.27136277472835,0.5870554112689307,107.93960627130195,30.977326526641843,38.18346453348796,0.5567954025665919,9.994554611841838,124.41478523254395,0.0
2022-06-25 11:50:00,21.9,22.7,19.0,23.3,23.4,4.209,0.4746,29.030700000000003,40.3155,23.72222222222222,7.833333333333334,25.0,0.0,45.77777777777778,10.0,1012.1111111111111,5.0,11.0,8.833333333333334,5.944444444444445,,421.2664196286256,0.6416854124267897,95.09169643402099,30.990520559946695,38.23449160893758,0.6417003489037355,9.993877730369567,101.08923514048259,0.0
2022-06-25 12:00:00,22.0,22.8,19.4,23.3,23.4,4.239,0.61599,29.1047,40.197199999999995,24.0,8.0,24.0,0.0,45.0,10.0,1012.0,5.0,11.0,9.0,6.0,,418.23435761199596,0.5852867157395277,101.88604809367725,31.008397951126096,38.005807139078776,0.5874242714544138,9.998779996236165,113.06173735300699,0.0
2022-06-25 12:10:00,22.1,22.8,19.1,23.3,23.4,4.217,0.583725,29.0339,40.0767,24.055555555555557,8.11111111111111,24.0,0.0,44.77777777777778,10.0,1011.9444444444445,5.5,11.0,9.166666666666666,6.0,,422.065572232652,0.5852410996802109,110.94856105287195,31.06226975440979,37.886715507507326,0.5813368066648643,9.99505690574646,107.9400037765503,0.0
2022-06-25 12:20:00,22.4,23.1,19.1,23.3,23.5,4.214,0.57725,28.685399999999998,40.087900000000005,24.11111111111111,8.222222222222221,24.0,0.0,44.55555555555556,10.0,1011.8888888888889,6.0,11.0,9.333333333333334,6.0,,425.68259488160584,0.565612903662489,110.1352090635138,31.11086372057597,37.77175053278605,0.5178013166288535,9.995256821314495,113.77324653625487,0.0
2022-06-25 12:30:00,22.9,23.4,19.0,23.3,23.6,4.282,0.53037,28.565800000000003,40.0878,24.166666666666668,8.333333333333334,24.0,0.0,44.333333333333336,10.0,1011.8333333333334,6.5,11.0,9.5,6.0,,424.88508860270184,0.569572346575011,107.32887779839295,31.148706035614016,37.627806784311936,0.5130096640189488,9.996298569043478,109.06788139343261,0.0
2022-06-25 12:40:00,22.4,23.1,18.8,23.2,23.5,4.256,0.527075,28.2337,40.067099999999996,24.22222222222222,8.444444444444445,24.0,0.0,44.111111111111114,10.0,1011.7777777777778,7.0,11.0,9.666666666666666,6.0,,426.06181098324134,0.5355784306426843,105.14190677642823,31.22174913088481,37.31866309483846,0.6016198762257894,9.998323574066161,115.27436771392823,0.0
2022-06-25 12:50:00,22.8,23.4,19.3,23.3,23.6,4.212,0.47239000000000003,27.800400000000003,40.0949,24.27777777777778,8.555555555555555,24.0,0.0,43.888888888888886,10.0,1011.7222222222222,7.5,11.0,9.833333333333334,6.0,,423.26153436068836,0.5639137419839363,108.46196567664713,31.246019922892252,37.14077346165975,0.5606038275857766,9.990395248730977,129.57831771850584,0.0
2022-06-25 13:00:00,23.0,23.5,19.4,23.3,23.7,4.267,0.552705,27.6658,40.159,24.333333333333332,8.666666666666666,24.0,0.0,43.666666666666664,10.0,1011.6666666666666,8.0,11.0,10.0,6.0,,423.35641354966435,0.5695303464390464,107.58046452150506,31.266555821100873,36.889180711110434,0.5718193316956361,9.995140816370647,107.66680342356365,0.0
2022-06-25 13:10:00,22.9,23.6,19.0,23.3,23.8,4.265,0.569025,28.202199999999998,40.1753,24.38888888888889,8.777777777777779,24.0,0.0,43.44444444444444,10.0,1011.6111111111111,8.5,11.0,10.166666666666666,6.0,,428.370373735099,0.5579893997176892,107.25919334303862,31.312927726109827,36.745207386016844,0.4701060100893179,10.000477922757465,102.85564097086589,0.0
2022-06-25 13:20:00,23.6,24.0,19.0,23.3,23.8,4.2,0.555585,27.9406,40.0848,24.444444444444443,8.88888888888889,24.0,0.0,43.22222222222222,10.0,1011.5555555555555,9.0,11.0,10.333333333333334,6.0,,426.3110881831728,0.5470927530123015,110.03599482627912,31.361481955846152,36.57947039922078,0.5216052648921807,9.999488232930501,107.41826599121093,0.0
2022-06-25 13:30:00,24.2,24.4,19.3,23.3,24.0,4.279,0.637945,27.9201,40.024,24.5,9.0,24.0,0.0,43.0,10.0,1011.5,9.5,11.0,10.5,6.0,,425.04867268880207,0.6001684572484534,110.09911610705703,31.41381771405538,36.41265550613404,0.5161028104027112,10.002050210634867,120.5983058802287,0.0
2022-06-25 13:40:00,24.7,24.7,19.2,23.3,24.0,4.29,0.661585,27.7506,40.0923,24.555555555555557,9.11111111111111,24.0,0.0,42.77777777777778,10.0,1011.4444444444445,10.0,11.0,10.666666666666666,6.0,,420.1946434143768,0.6095184244973175,112.32138320254742,31.550967156092327,36.358939997355144,0.5938590779900551,9.993110213279724,141.87801385243733,0.0
2022-06-25 13:50:00,23.8,24.2,18.9,23.3,24.0,4.231,0.6101449999999999,27.764100000000003,40.1322,24.61111111111111,9.222222222222221,24.0,0.0,42.55555555555556,10.0,1011.3888888888889,10.5,11.0,10.833333333333334,6.0,,426.61383806601333,0.6038330456715519,109.7828477693547,31.662567084630332,36.12452419281006,0.5353474057465791,9.995005181630452,152.1419192377726,0.0
2022-06-25 14:00:00,24.3,24.6,19.2,23.3,24.1,4.234,0.65685,27.411700000000003,40.187400000000004,24.666666666666668,9.333333333333334,24.0,0.0,42.333333333333336,10.0,1011.3333333333334,11.0,11.0,11.0,6.0,,435.75700012207034,0.5811402687539825,106.95177322581662,31.79301827430725,35.846059799194336,0.5220105947554112,9.967372140884398,230.7388095855713,0.0
2022-06-25 14:10:00,25.0,25.2,19.3,23.3,24.3,4.201,0.648005,27.349,40.1901,24.72222222222222,9.444444444444445,24.0,0.0,42.111111111111114,10.0,1011.2777777777778,11.5,11.0,11.166666666666668,6.0,,430.2931297179474,0.5701616844290731,110.63898023486811,31.863328015009564,35.69994667053223,0.6015141345063845,9.964974905649822,236.16362431844078,0.0
2022-06-25 14:20:00,24.6,24.9,19.0,23.3,24.2,4.244,0.623485,27.5041,40.2476,24.77777777777778,9.555555555555555,24.0,0.0,41.888888888888886,10.0,1011.2222222222222,12.0,11.0,11.333333333333334,6.0,,431.1023980046415,0.5691848761180026,110.45650834616967,31.92998076756795,35.49231746673584,0.48312070255478223,9.978317743937174,137.52315664927164,0.0
2022-06-25 14:30:00,25.1,25.2,19.1,23.3,24.3,4.27,0.590735,27.4538,40.2817,24.833333333333332,9.666666666666666,24.0,0.0,41.666666666666664,10.0,1011.1666666666666,12.5,11.0,11.5,6.0,,431.2974435424805,0.585221352314545,109.05320829617774,32.01313568115234,35.319672953287764,0.5749179453154405,9.983066968917846,242.40724169413247,0.0
2022-06-25 14:40:00,25.0,25.1,18.9,23.3,24.3,4.232,0.61293,27.6495,40.2827,24.88888888888889,9.777777777777779,24.0,0.0,41.44444444444444,10.0,1011.1111111111111,13.0,11.0,11.666666666666668,6.0,,429.8913534616054,0.6381481979290644,111.90012482120491,32.14328958511352,34.917950471242264,0.5551294734577338,9.993686939875285,135.69070461273193,0.0
2022-06-25 14:50:00,24.7,25.0,19.1,23.3,24.3,4.253,0.706285,27.062599999999996,40.2361,24.944444444444443,9.88888888888889,24.0,0.0,41.22222222222222,10.0,1011.0555555555555,13.5,11.0,11.833333333333334,6.0,,427.840949166835,0.6040717789943273,112.93780540983555,32.282205193837484,34.47253431955973,0.5503268477320671,10.003705383936564,135.8370061238607,0.0
2022-06-25 15:00:00,24.7,25.0,18.9,23.3,24.3,4.292,0.5988399999999999,26.8151,40.2371,25.0,10.0,24.0,0.0,41.0,10.0,1011.0,14.0,11.0,12.0,6.0,,427.57284556070965,0.5809966155036358,110.99217323130806,32.38198970794677,33.818130544026694,0.5781821209192277,10.018833635648091,55.656454753875735,0.0
2022-06-25 15:10:00,25.4,25.5,19.3,23.3,24.4,4.25,0.5734049999999999,26.973899999999997,40.2973,24.88888888888889,9.88888888888889,25.555555555555557,0.0,42.05555555555556,10.0,1010.9444444444445,13.722222222222221,11.222222222222221,11.944444444444445,5.722222222222222,,430.8817866042565,0.6187819395033316,108.95401967129465,32.48524807612101,33.27994881312053,0.6198004673421382,10.030485127766926,54.80694077809652,0.0
2022-06-25 15:20:00,25.2,25.3,19.0,23.4,24.5,4.248,0.6702250000000001,27.3026,40.3152,24.77777777777778,9.777777777777779,27.11111111111111,0.0,43.111111111111114,10.0,1010.8888888888889,13.444444444444445,11.444444444444445,11.88888888888889,5.444444444444445,,430.68202829996744,0.6027317322563317,113.24544668186857,32.59932719548543,32.80076852162679,0.6394540234903495,10.026553341547649,70.83633503595988,0.0
2022-06-25 15:30:00,25.4,25.3,19.0,23.4,24.4,4.275,0.653065,27.1034,40.303,24.666666666666668,9.666666666666666,28.666666666666668,0.0,44.166666666666664,10.0,1010.8333333333334,13.166666666666666,11.666666666666666,11.833333333333334,5.166666666666667,,427.5561294555664,0.6121127211214122,110.5592711404488,32.68398410797119,32.37380864461263,0.6164144743482272,10.019737210273743,70.41726234436035,0.0
2022-06-25 15:40:00,25.2,24.7,18.7,23.4,25.3,4.588,0.611945,27.469900000000003,40.2786,24.555555555555557,9.555555555555555,30.22222222222222,0.0,45.22222222222222,10.0,1010.7777777777778,12.88888888888889,11.88888888888889,11.777777777777779,4.888888888888889,,427.5596766680137,0.5988518100236095,113.06897637922211,32.79312143961589,32.142125600179035,0.5711706182112296,10.018475473721823,85.01241107940675,0.0
2022-06-25 15:50:00,25.4,24.7,18.9,23.4,25.5,4.56,0.5834349999999999,27.692700000000002,40.198699999999995,24.444444444444443,9.444444444444445,31.77777777777778,0.0,46.27777777777778,10.0,1010.7222222222222,12.61111111111111,12.11111111111111,11.722222222222221,4.611111111111111,,427.89702768961587,0.6078442271163235,109.23818474246957,32.85030775705973,31.94199514389038,0.5697393403947353,10.000241130193075,133.44754391988118,0.0
2022-06-25 16:00:00,25.4,24.7,19.0,23.4,25.5,4.568,0.65342,27.249900000000004,40.132600000000004,24.333333333333332,9.333333333333334,33.333333333333336,0.0,47.333333333333336,10.0,1010.6666666666666,12.333333333333334,12.333333333333334,11.666666666666666,4.333333333333334,,428.706087818365,0.5750397378787147,110.51420102868376,32.892726802825926,31.779180291493738,0.5882025826970736,9.991923842430115,119.26403696695964,0.0
2022-06-25 16:10:00,24.9,24.6,19.0,23.4,25.4,4.573,0.6395,27.4197,40.46,24.22222222222222,9.222222222222221,34.888888888888886,0.0,48.388888888888886,10.0,1010.6111111111111,12.055555555555555,12.555555555555555,11.61111111111111,4.055555555555555,,427.6360707671067,0.5511409874555081,109.12363115386101,32.91628887812296,31.536923522949216,0.5471850709368785,9.996400826772055,89.39172138849895,0.0
2022-06-25 16:20:00,25.3,24.8,19.1,23.4,25.6,4.578,0.604425,27.316399999999998,40.4385,24.11111111111111,9.11111111111111,36.44444444444444,0.0,49.44444444444444,10.0,1010.5555555555555,11.777777777777779,12.777777777777779,11.555555555555555,3.777777777777778,,427.314958190918,0.6228164145510412,108.99081829739157,32.93066930770874,31.399485098520916,0.6099352244039377,9.997732208569845,108.10792277018228,0.0
2022-06-25 16:30:00,25.3,24.7,19.0,23.4,25.4,4.575,0.634055,27.2483,40.2339,24.0,9.0,38.0,0.0,50.5,10.0,1010.5,11.5,13.0,11.5,3.5,,428.9332668646451,0.5913469171212554,111.81735101279567,32.9463029162089,31.291010144551592,0.619430307795604,9.997043550809224,102.51002652486166,0.0
2022-06-25 16:40:00,25.5,24.8,19.0,23.4,25.6,4.574,0.768775,26.9033,40.2125,23.88888888888889,8.88888888888889,39.55555555555556,0.0,51.55555555555556,10.0,1010.4444444444445,11.222222222222221,13.222222222222221,11.444444444444445,3.2222222222222223,,431.2698717840787,0.5800172801846164,112.22362205225195,32.9766502126058,31.171049610773725,0.603567062119643,9.999569500287375,95.98706611633301,0.0
2022-06-25 16:50:00,26.2,25.0,19.2,23.4,26.2,4.573,0.710025,26.552999999999997,40.2727,23.77777777777778,8.777777777777779,41.111111111111114,0.0,52.611111111111114,10.0,1010.3888888888889,10.944444444444445,13.444444444444445,11.38888888888889,2.9444444444444446,,431.6405746459961,0.6202715174373934,112.98229532425015,33.01603492736816,31.148875169754028,0.6493365552524726,10.013745075861612,83.01271357218425,0.0
2022-06-25 17:00:00,26.2,25.1,19.1,23.5,26.3,4.571,0.70504,26.648199999999996,40.3155,23.666666666666668,8.666666666666666,42.66666666666667,0.0,53.66666666666667,10.0,1010.3333333333334,10.666666666666668,13.666666666666666,11.333333333333334,2.666666666666667,,427.54366353002086,0.6089255851902868,110.23993224127817,33.04636832555135,31.21046781539917,0.6203474714358648,10.026510462760925,86.63743818918864,0.0
2022-06-25 17:10:00,26.1,25.1,19.0,23.5,26.3,4.578,0.73018,26.8284,40.3153,23.555555555555557,8.555555555555555,44.22222222222222,0.0,54.72222222222222,10.0,1010.2777777777778,10.38888888888889,13.88888888888889,11.277777777777779,2.3888888888888893,,424.6565289587262,0.6058228517782553,107.537010663997,33.08273920694987,31.16088398615519,0.5702446114520232,10.031932487487794,87.51056182861328,0.0
2022-06-25 17:20:00,26.6,25.2,19.0,23.5,26.6,4.565,0.876155,26.8514,40.3226,23.444444444444443,8.444444444444445,45.77777777777778,0.0,55.77777777777778,10.0,1010.2222222222222,10.11111111111111,14.11111111111111,11.222222222222221,2.1111111111111116,,424.9361174519857,0.6295291857951779,107.6825759014841,33.08227005640666,30.944339583714804,0.6790366181234518,10.021321625709534,102.00794026692708,0.0
2022-06-25 17:30:00,26.7,25.3,19.0,23.5,26.6,4.595,0.7391449999999999,26.293,40.3631,23.333333333333332,8.333333333333334,47.33333333333333,0.0,56.833333333333336,10.0,1010.1666666666666,9.833333333333334,14.333333333333332,11.166666666666666,1.833333333333334,,423.27221007248454,0.613232707897317,111.28327323913575,33.00646166483561,30.752817538579308,0.6985636380314827,10.012122025489807,92.1458128229777,0.0
2022-06-25 17:40:00,26.2,25.1,19.0,23.5,26.3,4.57,0.78795,26.027300000000004,40.493,23.22222222222222,8.222222222222221,48.888888888888886,0.0,57.888888888888886,10.0,1010.1111111111111,9.555555555555557,14.555555555555555,11.11111111111111,1.5555555555555562,,428.9393501334354,0.6861518046158854,112.59226432563221,33.6914896774292,30.44768944104512,0.6968710504968961,10.025601986249288,86.34518639882405,0.0
2022-06-25 17:50:00,26.9,25.4,19.2,23.6,26.8,4.565,0.75625,26.1447,40.5987,23.11111111111111,8.11111111111111,50.44444444444444,0.0,58.94444444444444,10.0,1010.0555555555555,9.277777777777779,14.777777777777779,11.055555555555555,1.2777777777777786,,432.06174662272133,0.6745324287416234,111.31852455828823,36.403996823628745,27.855538514455162,0.6266456455985705,10.01740589459737,105.60591534932455,0.0
2022-06-25 18:00:00,26.6,25.1,18.9,23.6,26.3,4.563,0.822405,26.0029,40.6896,23.0,8.0,52.0,0.0,60.0,10.0,1010.0,9.0,15.0,11.0,1.0,,433.34783063165077,0.6675374446253655,116.08969576453084,37.57292996724446,25.686501537958783,0.7200091998279095,9.997719209988912,125.2524449412028,0.0
2022-06-25 18:10:00,26.3,25.2,19.0,23.6,26.3,4.578,0.8174049999999999,25.8855,40.7398,22.666666666666668,7.833333333333333,55.5,0.0,61.388888888888886,10.0,1010.1111111111111,9.11111111111111,14.944444444444445,11.0,1.0,,418.82049855550133,0.6388337031301469,111.27307282636396,37.23798569997152,25.17484762509664,0.5940873458981514,9.97045820236206,122.78598744710287,0.0
2022-06-25 18:20:00,26.4,25.2,18.9,23.6,26.3,4.591,0.76173,25.4099,40.804500000000004,22.333333333333332,7.666666666666667,59.0,0.0,62.77777777777778,10.0,1010.2222222222222,9.222222222222221,14.88888888888889,11.0,1.0,,432.5588640340169,0.7658380002170633,110.84610769411938,36.214564387003584,25.618470640182494,0.8693678916990757,9.97526428381602,99.99636528015137,0.0
2022-06-25 18:30:00,26.3,25.2,19.0,23.6,26.3,4.586,0.879725,25.2748,40.984500000000004,22.0,7.5,62.5,0.0,64.16666666666667,10.0,1010.3333333333334,9.333333333333334,14.833333333333334,11.0,1.0,,431.9603400149291,0.7450623369587344,114.00300108397748,35.45806479771932,26.758927055994672,0.7297811598579089,9.988945740063986,103.88054255167644,0.0
2022-06-25 18:40:00,26.3,25.2,18.9,23.6,26.2,4.579,0.8963049999999999,25.1655,41.087599999999995,21.666666666666668,7.333333333333333,66.0,0.0,65.55555555555556,10.0,1010.4444444444445,9.444444444444445,14.777777777777779,11.0,1.0,,430.56740779832865,0.7815390369447611,109.05785119353041,34.992897574106856,27.73956188201904,0.7784835178653399,9.996083393096924,106.244683303833,0.0
2022-06-25 18:50:00,26.2,25.2,19.1,23.6,26.3,4.582,0.8901299999999999,24.589499999999997,41.1694,21.333333333333332,7.166666666666667,69.5,0.0,66.94444444444444,10.0,1010.5555555555555,9.555555555555555,14.722222222222221,11.0,1.0,,435.1067293294271,0.7629637741461648,112.65164958371955,34.65419900894165,28.330750439961754,0.7031479908525944,9.998005272547404,111.01638470967609,0.0
2022-06-25 19:00:00,26.6,25.4,19.0,23.6,26.7,4.583,0.89495,24.2108,41.3017,21.0,7.0,73.0,0.0,68.33333333333333,10.0,1010.6666666666666,9.666666666666666,14.666666666666666,11.0,1.0,,436.98014377287063,0.7481445561610374,109.68704683357711,34.294423217773435,28.852835903167726,0.7367224875092506,9.997110311190287,108.94871700286865,0.0
2022-06-25 19:10:00,26.3,25.2,19.0,23.6,26.4,4.57,0.9048550000000001,23.9407,41.4245,20.666666666666668,6.833333333333333,76.5,0.0,69.72222222222223,10.0,1010.7777777777778,9.777777777777779,14.61111111111111,11.0,1.0,,434.0348008219401,0.6455967793727325,110.18800911014361,33.97792304992676,29.291422980626425,0.7786527022719383,9.998762736320495,105.63674357096355,0.0
2022-06-25 19:20:00,26.2,25.3,19.0,23.6,26.4,4.577,1.0656050000000001,23.671799999999998,41.544,20.333333333333332,6.666666666666666,80.0,0.0,71.11111111111111,10.0,1010.8888888888889,9.88888888888889,14.555555555555555,11.0,1.0,,438.3778431473655,0.6651641479210328,110.1518578405434,33.69172467549642,29.620993220011393,0.6830554934342702,10.003726784388224,106.9225291188558,0.0
2022-06-25 19:30:00,26.0,25.1,19.0,23.6,26.1,4.567,1.6555250000000001,23.045099999999998,41.6719,20.0,6.5,83.5,0.0,72.5,10.0,1011.0,10.0,14.5,11.0,1.0,,440.1551100772551,0.7832198992127416,113.3765497289539,33.435443452199294,29.934735129674277,0.8000164626042048,10.007567381858825,111.31738070170086,0.0
2022-06-25 19:40:00,25.7,25.0,19.1,23.5,26.0,4.592,1.49374,22.4287,41.8378,19.666666666666668,6.333333333333333,87.0,0.0,73.88888888888889,10.0,1011.1111111111111,10.11111111111111,14.444444444444445,11.0,1.0,,445.0283858235677,1.0161111733452075,123.64889368671481,33.20549618403117,30.404173272450766,1.0367598287264506,10.013628969192506,108.76528678894041,0.0
2022-06-25 19:50:00,25.6,25.0,19.0,23.5,25.9,4.593,1.09628,22.4854,42.008300000000006,19.333333333333332,6.166666666666666,90.5,0.0,75.27777777777777,10.0,1011.2222222222222,10.222222222222221,14.38888888888889,11.0,1.0,,448.4881788933414,1.049111046895469,116.20561036880409,33.06065673828125,31.092077658971153,1.064422022898992,10.002591371536255,129.28929969787598,0.0
2022-06-25 20:00:00,25.3,24.9,19.0,23.5,25.8,4.601,1.3754950000000001,22.440199999999997,42.120999999999995,19.0,6.0,94.0,0.0,76.66666666666666,10.0,1011.3333333333334,10.333333333333334,14.333333333333334,11.0,1.0,,444.93504323323566,0.9172797841709212,108.51029157907949,32.98706183115642,31.58941990852356,0.9172271777192751,9.941860353151958,141.94948590596516,0.0
2022-06-25 20:10:00,25.7,24.9,19.0,23.5,25.8,4.584,1.1104100000000001,22.340799999999998,42.143600000000006,18.666666666666664,5.833333333333333,97.5,0.0,78.05555555555556,10.0,1011.4444444444445,10.444444444444445,14.277777777777779,11.0,1.0,,446.8473899437915,1.0044050866735856,112.83070725069209,32.916990191141764,31.948278131484983,1.119846533636252,9.870844872792562,139.19538668314618,0.0
2022-06-25 20:20:00,25.1,24.8,18.9,23.5,25.4,4.579,1.047245,22.3209,42.0978,18.333333333333332,5.666666666666666,101.0,0.0,79.44444444444444,10.0,1011.5555555555555,10.555555555555555,14.222222222222221,11.0,1.0,,447.2388412019576,0.985560731977056,110.16591637239617,32.84801169713338,32.190162143707276,0.981836569905281,9.852419527371724,135.65542493184407,0.0
2022-06-25 20:30:00,24.4,24.7,18.8,23.4,24.7,4.253,1.05654,22.3053,42.1662,18.0,5.5,104.5,0.0,80.83333333333333,10.0,1011.6666666666666,10.666666666666666,14.166666666666666,11.0,1.0,,449.63608103434245,0.9565117892723972,111.18659013478768,32.773585840861,32.346664002736404,1.047808973987897,9.895610141754151,129.82046538035075,0.0
2022-06-25 20:40:00,24.2,24.6,18.9,23.4,24.3,4.258,1.159775,22.6525,42.1923,17.666666666666664,5.333333333333333,108.0,0.0,82.22222222222223,10.0,1011.7777777777778,10.777777777777779,14.11111111111111,11.0,1.0,,449.57138099758106,1.0324016250560513,114.57716282645188,32.68319330215454,32.50774238586426,1.0436713960766792,9.941838663419087,117.46209630330404,0.0
2022-06-25 20:50:00,23.9,24.3,18.8,23.4,24.2,4.201,1.138605,22.4344,42.1594,17.333333333333332,5.166666666666666,111.5,0.0,83.61111111111111,10.0,1011.8888888888889,10.88888888888889,14.055555555555555,11.0,1.0,,447.8133109678071,0.9586516542101311,112.51283282328461,32.59116647084554,32.665905729929605,1.0000296403964362,9.969416723251342,114.96061818440755,0.0
2022-06-25 21:00:00,23.6,24.1,18.7,23.3,24.0,4.255,1.248775,22.441300000000002,42.1893,17.0,5.0,115.0,0.0,85.0,10.0,1012.0,11.0,14.0,11.0,1.0,,446.0588185628255,0.9945108449745312,113.41808501055012,32.53596561431885,32.8607802772522,0.9881314787268639,9.983422961235046,112.33501391092936,0.0
2022-06-25 21:10:00,23.6,24.0,18.7,23.3,24.0,4.286,1.30375,22.5273,42.677800000000005,16.88888888888889,5.0,121.05555555555556,0.0,85.05555555555556,10.0,1012.1111111111111,12.0,13.944444444444445,10.944444444444445,1.0,,449.6987041254153,1.0104840576514014,112.70391857276529,32.489343674977626,33.09515959421794,1.0499559122323991,9.993686518669127,117.31702273050944,0.0
2022-06-25 21:20:00,23.3,23.8,18.8,23.3,23.9,4.255,1.3944649999999998,22.5776,42.3965,16.77777777777778,5.0,127.11111111111111,0.0,85.11111111111111,10.0,1012.2222222222222,13.0,13.88888888888889,10.88888888888889,1.0,,453.32055501302085,1.0314642690399947,112.35259419996187,32.452066040039064,33.43067307154338,1.104255781074365,9.999483443895976,106.85984409332275,0.0
