,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-25 21:30:00,23.2,23.8,18.8,23.3,23.9,4.227,1.39121,23.2046,42.2551,16.666666666666668,5.0,133.16666666666666,0.0,85.16666666666667,10.0,1012.3333333333334,14.0,13.833333333333334,10.833333333333334,1.0,,457.2275102567125,0.9992305839499511,114.17189512500654,32.33778396606446,33.74092400868734,1.0489611413081488,10.006950008074442,106.6150576909383,0.0
2022-06-25 21:40:00,22.5,23.3,18.8,23.3,23.7,4.261,1.338305,23.5248,42.1579,16.555555555555557,5.0,139.22222222222223,0.0,85.22222222222223,10.0,1012.4444444444445,15.0,13.777777777777779,10.777777777777779,1.0,,454.3697132996307,1.0194844015540376,109.04140300039519,32.20877997716268,34.02508073170979,1.1449375058213869,10.025392107963564,94.74720621744791,0.0
2022-06-25 21:50:00,22.2,23.0,18.7,23.2,23.6,4.229,1.270925,23.056,42.0744,16.444444444444443,5.0,145.27777777777777,0.0,85.27777777777777,10.0,1012.5555555555555,16.0,13.722222222222221,10.722222222222221,1.0,,455.15691548665365,1.061403343110098,110.08087486956754,32.09460917790731,34.284158312479654,1.0490720521410306,10.055813700358073,88.80732115427654,0.0
2022-06-25 22:00:00,22.1,23.0,19.0,23.2,23.6,4.22,1.29068,22.938,42.033100000000005,16.333333333333332,5.0,151.33333333333334,0.0,85.33333333333333,10.0,1012.6666666666666,17.0,13.666666666666666,10.666666666666666,1.0,,457.21632460670907,1.103963684666965,111.85556315944693,32.005457906723024,34.4995969136556,1.2164252880215645,10.066730499267578,81.15228712717692,0.0
2022-06-25 22:10:00,22.1,22.9,19.2,23.2,23.5,4.186,1.632025,22.7014,42.072500000000005,16.22222222222222,5.0,157.38888888888889,0.0,85.38888888888889,10.0,1012.7777777777778,18.0,13.61111111111111,10.61111111111111,1.0,,459.3729508989707,1.2661672992069843,110.87189383038019,31.92662715593974,34.69051387786865,1.453908852537473,10.07395916779836,77.78802518208822,0.0
2022-06-25 22:20:00,22.0,22.8,18.7,23.2,23.4,4.184,1.7656200000000002,23.183799999999998,42.120799999999996,16.11111111111111,5.0,163.44444444444446,0.0,85.44444444444444,10.0,1012.8888888888889,19.0,13.555555555555555,10.555555555555555,1.0,,454.9554093424479,1.3257277817678992,106.0379827734306,31.84165200551351,34.783113670349124,1.4886766368150712,10.064777447382609,73.19359292348227,0.0
2022-06-25 22:30:00,21.7,22.6,19.0,23.2,23.4,4.206,1.17801,23.0526,42.120999999999995,16.0,5.0,169.5,0.0,85.5,10.0,1013.0,20.0,13.5,10.5,1.0,,462.88930183147556,1.2260232878404822,104.87890662759037,31.762435932159423,34.805563869476316,1.419225685497125,10.045592810312908,85.0704607772827,0.0
2022-06-25 22:40:00,21.7,22.6,19.1,23.2,23.4,4.194,1.099535,22.7243,42.1481,15.88888888888889,5.0,175.55555555555554,0.0,85.55555555555556,10.0,1013.1111111111111,21.0,13.444444444444445,10.444444444444445,1.0,,454.5930830681461,1.0970264926956872,112.10821100525936,31.699050556818644,34.904334729512534,1.2978972694277764,10.026558578809102,91.37185971577962,0.0
2022-06-25 22:50:00,21.8,22.7,19.1,23.2,23.4,4.223,1.86064,22.147199999999998,42.2085,15.777777777777779,5.0,181.61111111111111,0.0,85.61111111111111,10.0,1013.2222222222222,22.0,13.38888888888889,10.38888888888889,1.0,,455.8677668253581,1.1213487108565319,117.96914969255695,31.623961690266924,35.09120185216268,1.3328511887788772,10.016864873568217,100.08048661549887,0.0
2022-06-25 23:00:00,21.8,22.7,19.3,23.2,23.4,4.175,1.712585,22.169,42.3144,15.666666666666666,5.0,187.66666666666669,0.0,85.66666666666667,10.0,1013.3333333333334,23.0,13.333333333333334,10.333333333333334,1.0,,463.4510600964776,1.1242972113133152,111.2515505341352,31.531784289677937,35.45307192484538,1.3523178353905678,10.011862298647562,106.7604178873698,0.0
2022-06-25 23:10:00,21.6,22.6,18.7,23.2,23.4,4.228,1.263125,22.0713,42.3341,15.555555555555555,5.0,193.72222222222223,0.0,85.72222222222223,10.0,1013.4444444444445,24.0,13.277777777777779,10.277777777777779,1.0,,468.45215911865233,1.1950266894933868,109.30162141530528,31.466060927708945,35.836446641286216,1.4032478007674218,10.010888024965922,103.8507462565104,0.0
2022-06-25 23:20:00,21.4,22.4,19.0,23.2,23.3,4.23,0.9182,21.2621,42.4599,15.444444444444445,5.0,199.77777777777777,0.0,85.77777777777777,10.0,1013.5555555555555,25.0,13.222222222222221,10.222222222222221,1.0,,463.53529876007434,1.0189753997898372,103.20860384666314,31.39857682863871,36.44193117777506,1.27303694019715,10.005138378143311,109.06161266326903,0.0
2022-06-25 23:30:00,21.7,22.6,19.4,23.2,23.3,4.216,0.8635249999999999,20.872999999999998,42.6936,15.333333333333334,5.0,205.83333333333331,0.0,85.83333333333333,10.0,1013.6666666666666,26.0,13.166666666666666,10.166666666666666,1.0,,463.6902528784741,0.9122054675406656,105.97185221375719,31.30639672597249,36.94561405817667,1.1420174412926039,9.997953248023986,114.16110323588052,0.0
2022-06-25 23:40:00,21.9,22.7,18.7,23.2,23.4,4.229,0.94834,20.6322,42.9286,15.222222222222221,5.0,211.88888888888889,0.0,85.88888888888889,10.0,1013.7777777777778,27.0,13.11111111111111,10.11111111111111,1.0,,462.29172637939456,0.8698170089704842,109.91135349122817,31.213141120274862,37.42867480595906,1.030399899482727,9.99208455880483,113.94916474660238,0.0
2022-06-25 23:50:00,21.9,22.7,19.2,23.2,23.4,4.236,1.035265,20.5844,43.1337,15.11111111111111,5.0,217.94444444444446,0.0,85.94444444444444,10.0,1013.8888888888889,28.0,13.055555555555555,10.055555555555555,1.0,,451.82597212517396,0.8703551266338192,110.4869904441618,31.123664786020914,37.8916263071696,0.909714000125726,9.98601798216502,113.22105717976888,0.0
2022-06-26 00:00:00,21.8,22.7,18.9,23.2,23.4,4.258,1.11426,20.647100000000002,43.2682,15.0,5.0,224.0,0.0,86.0,10.0,1014.0,29.0,13.0,10.0,1.0,,453.91317901260555,0.8595221331816608,113.24283567870404,31.048550004959104,38.29693956375122,0.9586491677165032,9.98862066268921,107.86682706197102,0.0
2022-06-26 00:10:00,21.8,22.7,18.9,23.2,23.4,4.249,1.10022,20.7088,43.2873,14.88888888888889,5.055555555555555,222.05555555555554,0.022222222222222223,86.33333333333333,10.0,1014.0555555555555,30.77777777777778,12.944444444444445,10.11111111111111,1.0,,451.81042938232423,0.85789492645001,112.02318168338408,30.98744552294413,38.64836629867554,0.9870154775182407,9.991623016993206,114.90797467549642,0.0
2022-06-26 00:20:00,22.0,22.7,19.2,23.2,23.3,4.257,1.05551,20.7278,43.3109,14.777777777777779,5.111111111111111,220.11111111111111,0.044444444444444446,86.66666666666667,10.0,1014.1111111111111,32.55555555555556,12.88888888888889,10.222222222222221,1.0,,449.3106076470737,0.7166919956890877,107.47933212409585,30.939425010681152,38.871088123321535,0.8911679916083812,9.994408648808797,107.79242273966472,0.0
2022-06-26 00:30:00,22.0,22.8,18.8,23.2,23.4,4.25,0.90026,20.5567,43.3551,14.666666666666666,5.166666666666667,218.16666666666666,0.06666666666666668,87.0,10.0,1014.1666666666666,34.333333333333336,12.833333333333334,10.333333333333334,1.0,,446.58019083658854,0.7816637257953822,108.29621558862891,30.88695885022481,39.08025523503621,0.8871116943160693,9.997745027542114,108.83093065897624,0.0
2022-06-26 00:40:00,21.8,22.7,19.1,23.1,23.4,4.221,0.9579449999999999,20.335,43.415,14.555555555555555,5.222222222222222,216.22222222222223,0.08888888888888889,87.33333333333333,10.0,1014.2222222222222,36.111111111111114,12.777777777777779,10.444444444444445,1.0,,448.7928628294495,0.7515309013603098,111.55857078810871,30.80851045290629,39.26240453720093,0.8587650520602862,9.999091657002767,111.79863627115886,0.0
2022-06-26 00:50:00,21.5,22.5,18.7,23.1,23.3,4.248,0.915175,20.2282,43.4913,14.444444444444445,5.277777777777778,214.27777777777777,0.11111111111111112,87.66666666666667,10.0,1014.2777777777778,37.888888888888886,12.722222222222221,10.555555555555555,1.0,,453.5239865147382,0.6985270462736571,109.00654449247372,30.741406421661377,39.464459641774496,0.9004616629083951,9.998888303438822,105.55892976125081,0.0
2022-06-26 01:00:00,21.3,22.2,19.0,23.1,23.2,4.245,0.9300499999999999,19.547800000000002,43.5493,14.333333333333334,5.333333333333333,212.33333333333334,0.13333333333333336,88.0,10.0,1014.3333333333334,39.666666666666664,12.666666666666666,10.666666666666666,1.0,,449.65353444417315,0.7151635180725215,109.98643145782125,30.667777954737346,39.650668964385986,0.8135120501120886,9.997797253926596,112.09578997294109,0.0
2022-06-26 01:10:00,21.3,22.4,19.2,23.2,23.3,4.247,0.9906200000000001,19.4794,43.5634,14.222222222222221,5.388888888888889,210.38888888888889,0.15555555555555559,88.33333333333333,10.0,1014.3888888888889,41.44444444444444,12.61111111111111,10.777777777777779,1.0,,453.194154919153,0.6885804446976064,115.81209673305015,30.58741347312927,39.744384892781575,0.7457203035056591,9.999301861127218,104.42444558461507,0.0
2022-06-26 01:20:00,20.4,21.7,18.4,23.2,23.1,4.231,0.9572749999999999,19.435499999999998,43.6551,14.11111111111111,5.444444444444445,208.44444444444446,0.17777777777777778,88.66666666666667,10.0,1014.4444444444445,43.22222222222222,12.555555555555555,10.88888888888889,1.0,,454.4673081216045,0.7431175015294282,114.03244320540777,30.518101415634156,39.83369616826376,0.7385336242119471,9.999484774271647,110.48250303904214,0.0
2022-06-26 01:30:00,19.6,21.0,18.5,23.1,22.8,4.213,0.96885,19.3548,43.7147,14.0,5.5,206.5,0.2,89.0,10.0,1014.5,45.0,12.5,11.0,1.0,,456.4638303629557,0.6444975023527266,113.07896965651862,30.467245934804282,39.94339633305868,0.7806304046511651,9.998438868522644,110.21503364562989,0.0
2022-06-26 01:40:00,19.2,20.8,18.8,23.1,22.6,4.286,0.93345,19.3742,43.807900000000004,13.88888888888889,5.555555555555555,204.55555555555554,0.22222222222222224,89.33333333333333,10.0,1014.5555555555555,46.77777777777778,12.444444444444445,11.11111111111111,1.0,,458.55529778140715,0.7166895578751119,111.87863511489608,30.40850984573364,39.94757453282674,0.7987372408807277,10.00049287478129,108.97742396036783,0.0
2022-06-26 01:50:00,18.7,20.3,18.8,23.1,22.5,4.26,0.93474,19.4974,43.87,13.777777777777779,5.611111111111111,202.61111111111111,0.24444444444444446,89.66666666666667,10.0,1014.6111111111111,48.55555555555556,12.38888888888889,11.222222222222221,1.0,,457.07059992998495,0.6592124613218725,108.14590037696105,30.32775143305461,39.97127506891887,0.78588733792305,10.002783622741699,105.89755362192788,0.0
2022-06-26 02:00:00,18.8,20.3,18.6,23.1,22.4,4.271,1.0077349999999998,19.349600000000002,43.906,13.666666666666666,5.666666666666667,200.66666666666666,0.2666666666666667,90.0,10.0,1014.6666666666666,50.33333333333333,12.333333333333334,11.333333333333334,1.0,,452.27427602132167,0.6855058182708624,110.95704834954213,30.259236844380702,40.06010151545207,0.8344094269971052,10.004118213653564,110.76251684824624,0.0
2022-06-26 02:10:00,18.9,20.4,19.1,23.1,22.4,4.215,1.019565,19.3077,43.9384,13.555555555555555,5.722222222222222,198.72222222222223,0.2888888888888889,90.33333333333333,10.0,1014.7222222222222,52.111111111111114,12.277777777777779,11.444444444444445,1.0,,451.7703803367176,0.7259515789302728,106.33463274616307,30.215350141525267,40.17537755966187,0.7117606494327386,10.004301783243815,107.71193429311116,0.0
2022-06-26 02:20:00,18.8,20.3,18.7,23.1,22.4,4.266,1.04463,19.5708,43.9697,13.444444444444445,5.777777777777778,196.77777777777777,0.31111111111111117,90.66666666666667,10.0,1014.7777777777778,53.888888888888886,12.222222222222221,11.555555555555555,1.0,,454.72316713179663,0.6826269481166944,113.33934891587596,30.184436880747477,40.225658696492516,0.8001314428448676,10.00470952987671,112.15636940002442,0.0
2022-06-26 02:30:00,18.6,20.3,18.8,23.0,22.4,4.297,1.03066,19.3761,43.9748,13.333333333333334,5.833333333333333,194.83333333333334,0.33333333333333337,91.0,10.0,1014.8333333333334,55.666666666666664,12.166666666666666,11.666666666666666,1.0,,451.7102883911133,0.7315831610307855,113.39951930029918,30.123429044087725,40.16008658091227,0.7061274878680706,10.00630290667216,106.09996260325116,0.0
2022-06-26 02:40:00,18.4,20.0,18.7,23.0,22.3,4.302,1.012405,19.3632,43.980399999999996,13.222222222222221,5.888888888888889,192.88888888888889,0.35555555555555557,91.33333333333333,10.0,1014.8888888888889,57.44444444444444,12.11111111111111,11.777777777777779,1.0,,456.0178276781104,0.6959635910147665,108.3623794829374,30.049217793146774,40.08848255157471,0.7972131848831971,10.00754955291748,106.95192646026612,0.0
2022-06-26 02:50:00,18.2,19.8,18.8,23.0,22.2,4.256,1.05098,19.471899999999998,44.015100000000004,13.11111111111111,5.944444444444445,190.94444444444446,0.3777777777777778,91.66666666666667,10.0,1014.9444444444445,59.22222222222222,12.055555555555555,11.88888888888889,1.0,,457.6894738769532,0.7154816731810569,113.98104487230549,29.9852841536204,40.14546170552572,0.7466165263454119,10.006358555157979,107.91776514689127,0.0
2022-06-26 03:00:00,18.1,19.7,18.9,23.0,22.2,4.226,1.01585,19.4839,44.0399,13.0,6.0,189.0,0.4,92.0,10.0,1015.0,61.0,12.0,12.0,1.0,,459.7007537631331,0.6628364929851502,110.06776781092928,29.942752389907838,40.190910072326666,0.761807083884875,10.006386198997498,110.81961788177492,0.0
2022-06-26 03:10:00,18.0,19.7,18.9,23.0,22.1,4.209,1.127535,19.159100000000002,44.0224,13.11111111111111,5.888888888888889,186.88888888888889,0.3888888888888889,91.83333333333333,10.0,1015.0555555555555,60.44444444444444,12.055555555555555,11.777777777777779,1.1111111111111112,,454.9884482969087,0.7266732409983705,111.3914756971025,29.908042249679568,40.21801630020142,0.808740764359633,10.003927590052287,107.61259722391765,0.0
2022-06-26 03:20:00,18.1,19.7,18.9,23.0,22.2,4.248,1.15014,19.1834,44.102,13.222222222222221,5.777777777777778,184.77777777777777,0.3777777777777778,91.66666666666667,10.0,1015.1111111111111,59.888888888888886,12.11111111111111,11.555555555555555,1.2222222222222223,,455.3286834716797,0.7267937118496934,111.67973672101728,29.871633122762045,40.2664474995931,0.805082020064195,10.002000193595887,109.53811288197835,0.0
2022-06-26 03:30:00,18.2,20.0,19.3,23.0,22.3,4.247,1.175325,19.1541,44.226299999999995,13.333333333333334,5.666666666666667,182.66666666666666,0.3666666666666667,91.5,10.0,1015.1666666666666,59.333333333333336,12.166666666666666,11.333333333333334,1.3333333333333333,,458.9530602641489,0.7255302433172861,110.2454992037843,29.83091954231262,40.31576866785685,0.8518231076995532,10.001351381937663,109.27268276214599,0.0
2022-06-26 03:40:00,18.6,20.1,19.4,23.0,22.2,4.276,1.1819700000000002,18.9857,44.3029,13.444444444444445,5.555555555555555,180.55555555555554,0.35555555555555557,91.33333333333333,10.0,1015.2222222222222,58.77777777777778,12.222222222222221,11.11111111111111,1.4444444444444444,,452.00823830790904,0.7436122485498587,112.48572644551595,29.81302258809408,40.354316552480064,0.782454816053311,10.002240034739176,107.87706915537517,0.0
2022-06-26 03:50:00,18.4,20.0,19.0,23.0,22.2,4.249,1.118335,18.906100000000002,44.3411,13.555555555555555,5.444444444444445,178.44444444444446,0.34444444444444444,91.16666666666667,10.0,1015.2777777777778,58.22222222222222,12.277777777777779,10.88888888888889,1.5555555555555556,,449.4727162679036,0.746069508763188,110.80739621264786,29.799397789637247,40.36863742192587,0.7434810769557954,10.002414151827494,111.33344807942709,0.0
2022-06-26 04:00:00,18.6,20.2,19.2,23.0,22.3,4.295,1.1411099999999998,18.9364,44.377300000000005,13.666666666666666,5.333333333333333,176.33333333333334,0.33333333333333337,91.0,10.0,1015.3333333333334,57.666666666666664,12.333333333333334,10.666666666666666,1.6666666666666665,,452.78625430052307,0.7653186378438595,111.41815383911133,29.78226207415263,40.25287391662597,0.7810757242639859,10.002191236813863,108.0909230295817,0.0
2022-06-26 04:10:00,18.1,19.8,18.6,23.0,22.2,4.223,1.1057000000000001,19.2075,44.3952,13.777777777777779,5.222222222222222,174.22222222222223,0.32222222222222224,90.83333333333333,10.0,1015.3888888888889,57.111111111111114,12.38888888888889,10.444444444444445,1.7777777777777777,,453.0506283113326,0.7351267092797042,109.19928356752557,29.7978849252065,40.11441260019938,0.7888666750987371,10.001607975959777,109.59633295694987,0.0
2022-06-26 04:20:00,18.1,19.8,19.1,23.0,22.1,4.223,1.0149899999999998,19.371100000000002,44.3771,13.88888888888889,5.111111111111111,172.11111111111111,0.3111111111111111,90.66666666666667,10.0,1015.4444444444445,56.55555555555556,12.444444444444445,10.222222222222221,1.8888888888888888,,451.82353830973307,0.7628409244869389,108.24803804731638,29.860070079167684,39.89219272613526,0.8783630587657292,10.000466376940409,113.4619181315104,0.0
2022-06-26 04:30:00,18.5,20.0,18.9,23.0,22.2,4.251,1.088255,19.3432,44.328500000000005,14.0,5.0,170.0,0.30000000000000004,90.5,10.0,1015.5,56.0,12.5,10.0,2.0,,456.7030812511225,0.7129648903938337,106.30292660944879,29.94967848777771,39.52044616699219,0.737849401285251,9.992052720387777,132.18584955851236,0.0
2022-06-26 04:40:00,18.7,20.2,19.2,23.0,22.3,4.251,1.06922,19.453,44.247699999999995,14.11111111111111,4.888888888888889,167.88888888888889,0.2888888888888889,90.33333333333333,10.0,1015.5555555555555,55.44444444444444,12.555555555555555,9.777777777777779,2.111111111111111,,454.5669238105862,0.6874123699744206,108.84296275144243,30.047318102518716,39.15069447835286,0.8166498012344043,9.98166729927063,124.01104996999103,0.0
2022-06-26 04:50:00,18.7,20.2,19.1,23.0,22.3,4.282,1.0549950000000001,19.685499999999998,44.193799999999996,14.222222222222221,4.777777777777778,165.77777777777777,0.2777777777777778,90.16666666666667,10.0,1015.6111111111111,54.888888888888886,12.61111111111111,9.555555555555555,2.2222222222222223,,453.88370310465496,0.7084816940170897,112.54397120912196,30.152695287068685,38.95383591334026,0.7897760304311912,9.973365972836813,133.15086338043213,0.0
2022-06-26 05:00:00,18.5,20.1,19.0,23.0,22.3,4.256,1.115275,20.0628,44.1226,14.333333333333334,4.666666666666667,163.66666666666666,0.26666666666666666,90.0,10.0,1015.6666666666666,54.333333333333336,12.666666666666666,9.333333333333334,2.333333333333333,,454.54150765605357,0.6966239953327313,110.11423384930454,30.270286989212035,38.868484357198085,0.7285748777290185,9.941654601097108,119.56052164713542,0.0
2022-06-26 05:10:00,18.7,20.2,19.0,23.0,22.3,4.208,1.100165,20.713900000000002,43.996300000000005,14.444444444444445,4.555555555555555,161.55555555555554,0.25555555555555554,89.83333333333333,10.0,1015.7222222222222,53.77777777777778,12.722222222222221,9.11111111111111,2.4444444444444446,,452.1953607774055,0.7634331409826791,112.55462203095863,30.36664099375407,38.77472839355469,0.7478589547673862,9.951105216344198,137.01083623250324,0.0
2022-06-26 05:20:00,18.5,20.0,18.7,22.9,22.2,4.204,1.0081799999999999,22.6346,42.5847,14.555555555555555,4.444444444444445,159.44444444444446,0.24444444444444444,89.66666666666667,10.0,1015.7777777777778,53.22222222222222,12.777777777777779,8.88888888888889,2.5555555555555554,,453.4332707722982,0.7027398538875714,113.19052816919013,30.551117515563966,38.51834529240926,0.7580394499997298,9.953047162691753,141.39020080566405,0.0
2022-06-26 05:30:00,18.6,20.1,19.1,22.9,22.2,4.27,1.03558,23.0171,40.8778,14.666666666666666,4.333333333333334,157.33333333333334,0.23333333333333334,89.5,10.0,1015.8333333333334,52.66666666666667,12.833333333333334,8.666666666666668,2.6666666666666665,,454.7589445337756,0.6862287789473762,111.91424625051897,30.688221003214515,38.49064087549846,0.6848108697434266,9.954336921374004,134.33220926920572,0.0
2022-06-26 05:40:00,18.5,20.0,19.0,22.9,22.2,4.247,0.991475,23.764100000000003,39.754000000000005,14.777777777777779,4.222222222222222,155.22222222222223,0.22222222222222224,89.33333333333333,10.0,1015.8888888888889,52.111111111111114,12.88888888888889,8.444444444444445,2.7777777777777777,,455.35964596452385,0.7380354320127412,110.5275392435365,30.866711177825927,38.30794382095337,0.7730370118717353,9.946775391896566,143.87238627115886,0.0
2022-06-26 05:50:00,18.1,19.8,18.7,22.9,22.1,4.28,1.086455,24.7363,38.880399999999995,14.88888888888889,4.111111111111111,153.11111111111111,0.2111111111111111,89.16666666666667,10.0,1015.9444444444445,51.55555555555556,12.944444444444445,8.222222222222221,2.888888888888889,,455.8187939453125,0.7487943830665221,108.96043062824315,31.00318132400513,38.2482258160909,0.6944266193111738,9.952546016375223,126.36792252858478,0.0
2022-06-26 06:00:00,18.3,19.9,19.0,22.9,22.2,4.22,0.99658,24.978299999999997,38.4266,15.0,4.0,151.0,0.2,89.0,10.0,1016.0,51.0,13.0,8.0,3.0,,451.54854516391094,0.7661695074445783,109.87240715888933,31.188151003519692,38.12514647801717,0.7514543175200622,9.962544377644857,135.48396573384602,0.0
2022-06-26 06:10:00,18.4,19.9,19.0,22.9,22.2,4.236,0.897565,25.8231,38.2538,15.277777777777779,4.111111111111111,161.94444444444446,0.1888888888888889,88.11111111111111,10.0,1016.0,50.05555555555556,13.11111111111111,8.0,3.111111111111111,,455.75434404745863,0.7496816792174921,115.5597893347444,31.347827107111613,37.99542925516764,0.7425082132220269,9.970326140721639,123.23262646993001,0.0
2022-06-26 06:20:00,18.9,20.3,19.2,22.9,22.3,4.315,1.044085,24.9613,37.9448,15.555555555555555,4.222222222222222,172.88888888888889,0.17777777777777778,87.22222222222223,10.0,1016.0,49.111111111111114,13.222222222222221,8.0,3.2222222222222223,,455.2808071899414,0.8917038376822983,121.56205621924104,31.533410164515182,37.924915358225505,0.7458578878144423,9.974870516459147,120.745749651591,0.0
2022-06-26 06:30:00,18.9,20.4,19.3,22.9,22.3,4.212,0.9252,26.275299999999998,37.7803,15.833333333333334,4.333333333333333,183.83333333333331,0.16666666666666669,86.33333333333333,10.0,1016.0,48.166666666666664,13.333333333333334,8.0,3.3333333333333335,,459.2421877981602,0.7386080782788957,113.5763898472328,31.731440658569333,37.8938794708252,0.7136219104131063,9.977611166636148,115.46901899973552,0.0
2022-06-26 06:40:00,19.2,20.6,19.0,22.9,22.4,4.24,0.93373,26.5046,37.3597,16.11111111111111,4.444444444444445,194.77777777777777,0.15555555555555556,85.44444444444444,10.0,1016.0,47.22222222222222,13.444444444444445,8.0,3.4444444444444446,,457.6821495564779,0.7819880352762796,105.15656581900214,31.88130525588989,37.873402474721274,0.6406573436160883,9.980062044461567,113.17166010538737,0.0
2022-06-26 06:50:00,19.3,20.7,19.2,23.0,22.5,4.26,0.8558350000000001,26.7985,37.089,16.38888888888889,4.555555555555555,205.72222222222223,0.14444444444444446,84.55555555555556,10.0,1016.0,46.27777777777778,13.555555555555555,8.0,3.5555555555555554,,457.1548008956032,0.7150418146417639,109.10756466579976,32.04444254875183,37.87315715789795,0.6938188796242079,9.982210969924926,112.33631699879966,0.0
2022-06-26 07:00:00,19.4,20.8,19.0,23.0,22.6,4.237,0.841845,26.700799999999997,36.929899999999996,16.666666666666668,4.666666666666667,216.66666666666666,0.13333333333333333,83.66666666666667,10.0,1016.0,45.333333333333336,13.666666666666666,8.0,3.6666666666666665,,454.59131764379043,0.7733699128621042,112.01961798543985,32.253748175303144,37.839032154083256,0.7200761432449022,9.984778798421225,111.78688032786052,0.0
2022-06-26 07:10:00,19.9,21.1,18.8,23.1,22.7,4.241,0.8648,26.918,36.8365,16.944444444444443,4.777777777777778,227.61111111111111,0.12222222222222222,82.77777777777777,10.0,1016.0,44.388888888888886,13.777777777777779,8.0,3.7777777777777777,,455.6418711344401,0.7760762474277599,105.34266360309839,32.484723072052006,37.79323118845622,0.7405814492205779,9.986907987594604,108.37997519175212,0.0
2022-06-26 07:20:00,19.7,21.0,19.2,23.1,22.7,4.228,0.856225,26.8025,36.7436,17.22222222222222,4.888888888888889,238.55555555555554,0.11111111111111112,81.88888888888889,10.0,1016.0,43.44444444444444,13.88888888888889,8.0,3.888888888888889,,458.729116958092,0.7494131133718006,110.83212990863176,32.81490626653035,37.696218967437744,0.6497517462074757,9.988181141217549,110.6234989674886,0.0
2022-06-26 07:30:00,19.7,21.1,19.2,23.1,22.7,4.233,0.975125,27.0574,37.373599999999996,17.5,5.0,249.5,0.1,81.0,10.0,1016.0,42.5,14.0,8.0,4.0,,455.526444179491,0.8522355930448253,112.79188200223243,33.13064116160075,37.49624597549438,0.6937655827403069,9.996566203435261,100.46167635599772,0.0
2022-06-26 07:40:00,19.9,21.1,18.9,23.1,22.7,4.297,0.97776,26.0991,38.4741,17.77777777777778,5.111111111111111,260.44444444444446,0.08888888888888889,80.11111111111111,10.0,1016.0,41.55555555555556,14.11111111111111,8.0,4.111111111111111,,460.22391001383465,0.8409311200888817,117.5495010897534,33.41728155771891,37.25782534917196,0.6907224264244238,10.003467477162678,93.40393212636312,0.0
2022-06-26 07:50:00,20.4,21.5,19.1,23.2,22.9,4.268,1.03269,25.952999999999996,39.617599999999996,18.055555555555557,5.222222222222222,271.3888888888889,0.07777777777777778,79.22222222222223,10.0,1016.0,40.611111111111114,14.222222222222221,8.0,4.222222222222222,,457.07885398426276,0.8682398567664421,109.22361932786843,33.68666900634766,36.85705965677897,0.7681311172743638,10.019480072657268,96.5636222076416,0.0
2022-06-26 08:00:00,20.7,21.8,19.4,23.2,23.0,4.232,1.07456,25.4801,40.359300000000005,18.333333333333332,5.333333333333333,282.3333333333333,0.06666666666666665,78.33333333333333,10.0,1016.0,39.66666666666667,14.333333333333334,8.0,4.333333333333333,,455.685900777181,0.9176029504456762,105.96520750466038,33.924503835042316,36.412795333862306,0.7128737042844295,10.011373375256856,133.18913394927978,0.0
2022-06-26 08:10:00,20.8,21.9,18.8,23.2,23.0,4.249,1.034055,26.0051,40.954899999999995,18.61111111111111,5.444444444444445,293.27777777777777,0.05555555555555555,77.44444444444444,10.0,1016.0,38.72222222222222,14.444444444444445,8.0,4.444444444444445,,450.5680651364381,0.9074253006220537,112.91284564691748,34.14657667795817,36.032382545471194,0.7169152385493119,9.997978839874268,164.37271659851075,0.0
2022-06-26 08:20:00,19.7,21.2,19.0,23.2,22.9,4.249,1.08996,26.7532,40.999,18.88888888888889,5.555555555555555,304.22222222222223,0.044444444444444425,76.55555555555556,10.0,1016.0,37.77777777777778,14.555555555555555,8.0,4.555555555555555,,447.34481743121967,0.9168237698431743,104.21703278730145,34.30795186360677,35.593953704833986,0.7860985853771368,9.996778558095297,128.92612623850505,0.0
2022-06-26 08:30:00,19.6,20.9,18.5,23.3,22.7,4.27,1.0450300000000001,28.0927,40.6539,19.166666666666664,5.666666666666666,315.16666666666663,0.033333333333333326,75.66666666666667,10.0,1016.0,36.833333333333336,14.666666666666666,8.0,4.666666666666666,,444.97350728352865,0.896792300473162,106.22709207955054,34.34756092707316,35.300832462310794,0.8798755915959676,10.002537906964621,96.92695126851399,0.0
2022-06-26 08:40:00,20.2,21.4,19.1,23.3,22.9,4.198,1.0468,29.6219,39.1147,19.444444444444443,5.777777777777778,326.1111111111111,0.022222222222222227,74.77777777777777,10.0,1016.0,35.888888888888886,14.777777777777779,8.0,4.777777777777778,,449.1874548024145,0.9291051207457558,115.56457680481303,34.35089705785116,35.211463858286535,0.8173212540149688,10.019651854832967,61.2292126083374,0.0
2022-06-26 08:50:00,20.5,21.6,19.4,23.3,22.9,4.238,0.87873,30.348899999999997,37.0455,19.72222222222222,5.888888888888889,337.05555555555554,0.0111111111111111,73.88888888888889,10.0,1016.0,34.94444444444444,14.88888888888889,8.0,4.888888888888889,,447.8734612019856,0.9570456117778848,114.25759171286545,34.334917004903154,35.21816853205363,0.8628412556648254,10.03970317363739,48.23804978052775,0.0
2022-06-26 09:00:00,20.3,21.5,18.8,23.3,23.0,4.25,0.9421350000000001,30.6036,35.8617,20.0,6.0,348.0,0.0,73.0,10.0,1016.0,34.0,15.0,8.0,5.0,,446.7214965223992,0.894575224798278,106.21952299085714,34.352290363311766,35.32048923492432,0.8179658867915471,10.036398108800253,67.36196802139281,0.0
2022-06-26 09:10:00,20.8,21.8,19.0,23.3,23.0,4.233,0.968805,29.893900000000002,36.2396,20.22222222222222,6.166666666666667,330.1111111111111,0.0,72.0,10.0,1015.8888888888889,33.388888888888886,15.0,8.11111111111111,5.055555555555555,,444.6411987515154,0.9776685357851497,112.90899274190267,34.374992745717364,35.426029675801594,0.8749795420964558,10.023533684412637,73.20403981526692,0.0
2022-06-26 09:20:00,20.6,21.8,19.4,23.3,23.1,4.247,1.01449,30.4678,37.9407,20.444444444444443,6.333333333333333,312.22222222222223,0.0,71.0,10.0,1015.7777777777778,32.77777777777778,15.0,8.222222222222221,5.111111111111111,,449.33423543294276,0.9948771890829512,113.07355835801464,34.41244473139445,35.43479433059692,0.8909095895290374,10.015270393689473,69.41583404541015,0.0
2022-06-26 09:30:00,21.2,22.2,18.9,23.3,23.2,4.244,1.0894249999999999,30.817500000000003,39.1429,20.666666666666668,6.5,294.3333333333333,0.0,70.0,10.0,1015.6666666666666,32.166666666666664,15.0,8.333333333333334,5.166666666666667,,451.38988013256557,0.994833688927909,106.54419345791057,34.43479186375936,35.39095867156983,0.9577575809756915,10.011794323921205,85.71820172627767,0.0
2022-06-26 09:40:00,21.1,22.2,18.8,23.4,23.2,4.261,0.9934200000000001,30.609199999999998,39.8681,20.88888888888889,6.666666666666667,276.44444444444446,0.0,69.0,10.0,1015.5555555555555,31.555555555555557,15.0,8.444444444444445,5.222222222222222,,453.2903203889693,1.1190082539272848,112.26293654317911,34.48712342580159,35.461731084187825,0.9190147529045742,10.004833531379699,107.51692300160725,0.0
2022-06-26 09:50:00,20.9,22.0,19.1,23.3,23.2,4.204,1.1182750000000001,30.2966,40.2174,21.11111111111111,6.833333333333333,258.55555555555554,0.0,68.0,10.0,1015.4444444444445,30.944444444444443,15.0,8.555555555555555,5.277777777777778,,448.1271717325846,1.0650163017272276,104.46025683537714,34.54629707336426,35.43061588287354,0.9627702562014262,10.006733099619549,94.59616105397542,0.0
2022-06-26 10:00:00,20.9,22.0,18.9,23.3,23.2,4.192,1.0968,30.5055,40.4136,21.333333333333332,7.0,240.66666666666666,0.0,67.0,10.0,1015.3333333333334,30.333333333333332,15.0,8.666666666666666,5.333333333333333,,451.16006942222856,1.0929983719156287,110.6629578440607,34.623286997477216,35.400094979604084,0.8813461782534917,10.006147499084474,109.35726535797119,0.0
2022-06-26 10:10:00,20.6,21.8,19.1,23.3,23.1,4.236,1.05078,30.115199999999998,40.544200000000004,21.555555555555557,7.166666666666667,222.77777777777777,0.0,66.0,10.0,1015.2222222222222,29.72222222222222,15.0,8.777777777777779,5.388888888888889,,449.83851718946437,1.128163587964524,111.36421538099731,34.699699242909745,35.3621741994222,0.8924341099957624,10.004243412017821,112.55608286539714,0.0
2022-06-26 10:20:00,21.2,22.2,19.0,23.3,23.2,4.288,1.1155300000000001,29.8096,40.5702,21.77777777777778,7.333333333333334,204.88888888888889,0.0,65.0,10.0,1015.1111111111111,29.11111111111111,15.0,8.88888888888889,5.444444444444445,,453.444306973863,1.1698896908120247,115.68024109597934,34.59516481399536,35.32293722788493,0.8744552054007848,10.001274485588073,135.27519400278726,0.0
2022-06-26 10:30:00,21.4,22.4,19.2,23.3,23.3,4.254,1.094545,30.8156,40.57,22.0,7.5,187.0,0.0,64.0,10.0,1015.0,28.5,15.0,9.0,5.5,,450.90450402972346,1.1003115159340497,124.13463903049964,34.41603024164836,35.45365292867025,0.9827516885598501,9.98587362766266,138.24601886749267,0.0
2022-06-26 10:40:00,22.0,22.8,19.5,23.3,23.4,4.293,1.08332,30.9475,40.4668,22.22222222222222,7.666666666666667,169.1111111111111,0.0,63.0,10.0,1014.8888888888889,27.88888888888889,15.0,9.11111111111111,5.555555555555555,,447.33605123585664,1.0740595313721457,126.7928194666717,34.205092690785726,35.550027974446614,1.0822491067647935,10.037568256060283,77.12359591166178,0.0
2022-06-26 10:50:00,22.3,23.0,18.9,23.3,23.5,4.211,1.11625,30.2451,40.3327,22.444444444444443,7.833333333333334,151.2222222222222,0.0,62.0,10.0,1014.7777777777778,27.27777777777778,15.0,9.222222222222221,5.611111111111111,,445.4033660888672,1.1082443607122885,116.28934267464331,34.04689942042033,35.61742842356364,1.012552188783884,10.122704348564149,55.766131191253656,0.0
2022-06-26 11:00:00,22.0,22.8,19.3,23.3,23.5,4.22,0.9977349999999999,30.893700000000003,40.3074,22.666666666666668,8.0,133.33333333333331,0.0,61.0,10.0,1014.6666666666666,26.666666666666664,15.0,9.333333333333334,5.666666666666667,,442.4801313343267,1.079066078678026,107.76128087555621,33.95149419784546,35.83508562723796,0.9291739958524705,10.148718840281168,87.93390734354655,0.0
2022-06-26 11:10:00,22.5,23.1,18.9,23.4,23.6,4.299,1.086735,30.793899999999997,40.2207,22.88888888888889,8.166666666666668,115.44444444444443,0.0,60.0,10.0,1014.5555555555555,26.055555555555554,15.0,9.444444444444445,5.722222222222222,,446.0714601363259,1.190403246616913,107.66132322106657,33.87922732671102,36.11014866511027,0.9953798500696818,10.07980733394623,112.56875072479247,0.0
2022-06-26 11:20:00,22.6,23.2,18.7,23.4,23.6,4.282,1.04031,30.294900000000002,40.1269,23.11111111111111,8.333333333333334,97.55555555555554,0.0,59.0,10.0,1014.4444444444445,25.444444444444443,15.0,9.555555555555555,5.777777777777778,,445.180156656901,1.1583448048348481,107.88384572390109,33.822205244700115,36.30756502787272,0.9609600024422009,10.030583732922873,131.26454872131347,0.0
2022-06-26 11:30:00,23.3,23.8,19.5,23.4,23.9,4.273,1.05471,30.1587,40.193799999999996,23.333333333333332,8.5,79.66666666666663,0.0,58.0,10.0,1014.3333333333334,24.833333333333332,15.0,9.666666666666666,5.833333333333333,,444.8900529953529,1.19837405734143,108.42504659146239,33.78073893864949,36.524103501637775,0.931725255648295,10.003633708953856,128.81816913604737,0.0
2022-06-26 11:40:00,22.5,23.4,18.9,23.4,23.8,4.247,1.09481,29.5476,40.2663,23.555555555555557,8.666666666666668,61.77777777777777,0.0,57.0,10.0,1014.2222222222222,24.22222222222222,15.0,9.777777777777779,5.888888888888889,,443.5207509288569,1.103161268793257,105.6095131368691,33.75973164876302,36.69637343724569,0.9990949653585751,9.991742792129516,134.693307762146,0.0
2022-06-26 11:50:00,23.7,23.9,19.2,23.4,23.9,4.28,1.103225,29.2966,40.3767,23.77777777777778,8.833333333333334,43.88888888888886,0.0,56.0,10.0,1014.1111111111111,23.61111111111111,15.0,9.88888888888889,5.944444444444445,,444.7841638183594,1.1876815639023726,108.13503978405967,33.74289598464966,36.85819559733073,0.9395701399445533,9.987350325584412,128.78959781646728,0.0
2022-06-26 12:00:00,23.9,24.2,19.1,23.4,24.0,4.245,1.161845,29.2254,40.4514,24.0,9.0,26.0,0.0,55.0,10.0,1014.0,23.0,15.0,10.0,6.0,,444.4910614224138,1.2114872933158094,112.1858385277872,33.736639404296874,36.980483334859215,0.9091359507044157,9.988711667060851,121.72573610941569,0.0
2022-06-26 12:10:00,23.7,24.2,19.4,23.4,24.1,4.277,1.11522,28.764499999999998,40.537099999999995,24.11111111111111,9.222222222222221,27.0,0.0,54.833333333333336,10.0,1013.9444444444445,23.0,15.0,10.222222222222221,6.055555555555555,,445.4839615289096,1.1900186185361974,104.55433530279473,33.743729839324956,37.10200485229492,0.936033895611763,9.989025492668151,119.93210361480712,0.0
2022-06-26 12:20:00,23.6,24.1,18.8,23.4,24.0,4.282,1.1909800000000001,28.959300000000002,40.618,24.22222222222222,9.444444444444445,28.0,0.0,54.666666666666664,10.0,1013.8888888888889,23.0,15.0,10.444444444444445,6.111111111111111,,442.9593672688802,1.25820684794989,109.11689605583578,33.7490336672465,37.20717245737712,0.851554797788461,9.991009298960368,117.19551728566486,0.0
2022-06-26 12:30:00,24.1,24.4,19.0,23.5,24.1,4.27,1.19221,29.0531,40.628,24.333333333333332,9.666666666666666,29.0,0.0,54.5,10.0,1013.8333333333334,23.0,15.0,10.666666666666666,6.166666666666667,,436.8222621979111,1.215318394310057,110.4658464436073,33.774474169413246,37.305994815826416,0.9990327266355357,9.991729356447856,117.23597068786621,0.0
2022-06-26 12:40:00,23.7,24.2,19.2,23.5,24.1,4.275,1.267315,28.8423,40.6123,24.444444444444443,9.88888888888889,30.0,0.0,54.333333333333336,10.0,1013.7777777777778,23.0,15.0,10.88888888888889,6.222222222222222,,433.309192743411,1.2221438522678985,115.3000804713621,33.817745011647546,37.3792475827535,0.8584631110231081,9.98815413792928,121.23615403493245,0.0
2022-06-26 12:50:00,24.6,24.8,19.1,23.5,24.2,4.19,1.2539,28.846899999999998,40.6376,24.555555555555557,10.11111111111111,31.0,0.0,54.166666666666664,10.0,1013.7222222222222,23.0,15.0,11.11111111111111,6.277777777777778,,434.1281162516276,1.2623815823493705,111.0409272938529,33.869837989807124,37.44005573272705,0.8768168345093728,9.984546251296996,119.77294471740723,0.0
2022-06-26 13:00:00,24.6,24.8,18.8,23.4,24.2,4.232,1.205115,29.0276,40.688599999999994,24.666666666666668,10.333333333333334,32.0,0.0,54.0,10.0,1013.6666666666666,23.0,15.0,11.333333333333334,6.333333333333333,,436.11024057673313,1.2711338604826712,109.81003060400148,33.91158811569214,37.47623903910319,0.8967205226421356,9.986703130404155,112.23894460042318,0.0
2022-06-26 13:10:00,25.7,25.6,19.4,23.4,24.5,4.242,1.286385,28.959899999999998,40.66,24.77777777777778,10.555555555555555,33.0,0.0,53.833333333333336,10.0,1013.6111111111111,23.0,15.0,11.555555555555555,6.388888888888889,,433.69977986653646,1.289992092534647,110.36739298179324,33.958138370513915,37.492765719095864,0.8965281064311663,9.991797361373902,116.51430220286052,0.0
2022-06-26 13:20:00,25.5,24.7,18.8,23.4,25.4,4.596,1.23903,28.9084,40.5954,24.88888888888889,10.777777777777779,34.0,0.0,53.666666666666664,10.0,1013.5555555555555,23.0,15.0,11.777777777777779,6.444444444444445,,431.5605244708883,1.3127492719838174,110.51650883927857,34.03876253763835,37.49980819066366,0.9686925006906192,9.994965632756552,118.45219259897867,0.0
2022-06-26 13:30:00,25.7,24.7,19.1,23.4,25.6,4.559,1.28321,28.900599999999997,40.5658,25.0,11.0,35.0,0.0,53.5,10.0,1013.5,23.0,15.0,12.0,6.5,,430.9879329742783,1.3454124127707239,113.31697050514867,34.134818439483645,37.439880695343014,0.8581125790874162,9.988040415445964,179.48886344909667,0.0
2022-06-26 13:40:00,25.9,24.9,19.0,23.4,26.0,4.571,1.28385,28.5861,40.6045,25.11111111111111,11.222222222222221,36.0,0.0,53.333333333333336,10.0,1013.4444444444445,23.0,15.0,12.222222222222221,6.555555555555555,,433.9944432576497,1.307367105802237,109.11296558466336,34.24205049514771,37.36181039174398,0.8695504594842592,9.965628787676494,165.45687858581545,0.0
2022-06-26 13:50:00,26.3,25.0,18.9,23.4,26.2,4.589,1.273625,28.7973,40.745799999999996,25.22222222222222,11.444444444444445,37.0,0.0,53.166666666666664,10.0,1013.3888888888889,23.0,15.0,12.444444444444445,6.611111111111111,,437.5157125538793,1.3366548530698494,110.71258489748853,34.338035882314045,37.22271094640096,0.9884029608964919,9.97283305644989,128.0455351893107,0.0
2022-06-26 14:00:00,26.4,25.1,19.3,23.4,26.3,4.572,1.360905,28.831,40.795,25.333333333333332,11.666666666666666,38.0,0.0,53.0,10.0,1013.3333333333334,23.0,15.0,12.666666666666666,6.666666666666667,,432.8268847866716,1.3733285735202374,108.6438998469121,34.43596197764079,37.108185418446865,0.933501647512118,9.988772169748943,169.77347221374512,0.0
2022-06-26 14:10:00,26.6,25.1,19.1,23.4,26.5,4.591,1.395955,29.133,40.7923,25.444444444444443,11.88888888888889,39.0,0.0,52.833333333333336,10.0,1013.2777777777778,23.0,15.0,12.88888888888889,6.722222222222222,,434.78346211751307,1.3765794006882415,105.97546399261992,34.55930004755656,37.05009282430014,0.9211411845684051,9.989907830556234,173.48759516398113,0.0
2022-06-26 14:20:00,26.8,25.2,18.9,23.5,26.7,4.601,1.28227,28.933999999999997,40.7284,25.555555555555557,12.11111111111111,40.0,0.0,52.666666666666664,10.0,1013.2222222222222,23.0,15.0,13.11111111111111,6.777777777777778,,440.3743764522158,1.3658302546423033,109.79259596959346,34.67567876815796,36.9826367632548,0.9370453342795372,9.989763409296671,152.78994084676106,0.0
2022-06-26 14:30:00,26.9,25.3,18.8,23.5,26.9,4.603,1.30934,29.0409,40.7218,25.666666666666668,12.333333333333332,41.0,0.0,52.5,10.0,1013.1666666666666,23.0,15.0,13.333333333333332,6.833333333333333,,439.137950562225,1.4356913448895439,110.50525840414446,34.788323599497474,36.67842237472534,0.9064825454354286,9.985451579093933,164.71208473205564,0.0
2022-06-26 14:40:00,27.7,25.4,19.4,23.5,27.1,4.595,1.21801,28.903699999999997,40.724599999999995,25.77777777777778,12.555555555555555,42.0,0.0,52.333333333333336,10.0,1013.1111111111111,23.0,15.0,13.555555555555555,6.888888888888889,,438.73930806477864,1.4242837756636453,111.48601486723302,34.89027189254761,36.36419852574666,0.9040299674868584,9.982079526583354,137.4478416188558,0.0
2022-06-26 14:50:00,27.8,25.6,19.0,23.5,27.5,4.605,1.318385,28.8531,40.757799999999996,25.88888888888889,12.777777777777779,43.0,0.0,52.166666666666664,10.0,1013.0555555555555,23.0,15.0,13.777777777777779,6.944444444444445,,435.96871811790027,1.4432460782521188,108.1636000530868,35.00021272659302,36.110897375742596,0.9604269989331563,9.984923214912415,128.32446319580077,0.0
2022-06-26 15:00:00,27.4,25.6,19.0,23.5,27.4,4.607,1.249695,29.195,40.7347,26.0,13.0,44.0,0.0,52.0,10.0,1013.0,23.0,15.0,14.0,7.0,,429.5009650675456,1.4154305394692608,111.45556693621275,35.10492465337118,35.83706616719564,0.9018403661251068,9.983583984375,140.39259941101074,0.0
2022-06-26 15:10:00,28.6,25.8,18.9,23.5,28.0,4.596,1.3585150000000001,29.018900000000002,40.6428,25.88888888888889,12.88888888888889,44.22222222222222,0.0,52.611111111111114,10.0,1012.9444444444445,22.666666666666668,15.11111111111111,14.055555555555555,6.666666666666667,,434.2322854368714,1.3257598975199765,110.41432903807042,35.216673711140956,35.605080668131514,0.9865055429935456,9.984472430547077,125.18368555704751,0.0
2022-06-26 15:20:00,27.9,25.8,19.0,23.5,27.7,4.603,1.233675,29.145699999999998,40.5559,25.77777777777778,12.777777777777779,44.44444444444444,0.0,53.22222222222222,10.0,1012.8888888888889,22.333333333333332,15.222222222222221,14.11111111111111,6.333333333333333,,433.0936080266141,1.3984611172477404,108.44379094441732,35.327121359507245,35.38641308466593,0.889701391061147,9.981805389722188,137.65130924224854,0.0
2022-06-26 15:30:00,28.4,25.9,19.1,23.6,28.0,4.591,1.1985350000000001,29.4164,40.5517,25.666666666666668,12.666666666666666,44.666666666666664,0.0,53.833333333333336,10.0,1012.8333333333334,22.0,15.333333333333334,14.166666666666666,6.0,,431.2568126424154,1.4102221356189184,110.28613442846611,35.40597115834554,35.13524202982585,0.9865674627820651,9.98500278790792,108.47441179911296,0.0
2022-06-26 15:40:00,28.8,26.0,18.9,23.6,28.3,4.646,1.22757,29.640500000000003,40.506299999999996,25.555555555555557,12.555555555555555,44.888888888888886,0.0,54.44444444444444,10.0,1012.7777777777778,21.666666666666668,15.444444444444445,14.222222222222221,5.666666666666666,,433.88428281235963,1.3609285390713795,110.65545581321933,35.491550312042236,34.91828519185384,0.894717720647653,9.988490664164225,115.61977807362875,0.0
2022-06-26 15:50:00,28.8,26.1,19.3,23.6,28.3,4.594,1.262665,29.642200000000003,40.4399,25.444444444444443,12.444444444444445,45.111111111111114,0.0,55.05555555555556,10.0,1012.7222222222222,21.333333333333332,15.555555555555555,14.277777777777779,5.333333333333333,,431.6239373253132,1.4452590510232302,111.2545320331983,35.570330448150635,34.7133595530192,1.0038727352023125,9.989724725087484,115.14757115681967,0.0
2022-06-26 16:00:00,29.0,26.1,19.0,23.6,28.4,4.556,1.2231450000000001,29.5185,40.391200000000005,25.333333333333332,12.333333333333334,45.333333333333336,0.0,55.666666666666664,10.0,1012.6666666666666,21.0,15.666666666666666,14.333333333333334,5.0,,427.0022108862866,1.3870230900365752,107.19747803833525,35.64422665278117,34.528077863057455,0.9144483064611754,9.990102672576905,103.23105710347492,0.0
2022-06-26 16:10:00,29.5,26.3,18.9,23.7,28.8,4.595,1.195185,29.6055,40.3805,25.22222222222222,12.222222222222221,45.55555555555556,0.0,56.27777777777778,10.0,1012.6111111111111,20.666666666666668,15.777777777777779,14.38888888888889,4.666666666666666,,428.80820627848306,1.427651496384777,113.01413556395278,35.703217894236246,34.325971088409425,0.8439164517819882,9.994571592013042,103.05494261423746,0.0
2022-06-26 16:20:00,29.6,26.4,19.0,23.7,28.9,4.603,1.26527,29.661399999999997,40.3484,25.11111111111111,12.11111111111111,45.77777777777778,0.0,56.888888888888886,10.0,1012.5555555555555,20.333333333333332,15.88888888888889,14.444444444444445,4.333333333333333,,429.97180278909616,1.3825828143095567,109.69595457367977,35.76655808766683,34.14312775293986,1.0046955013275147,9.996704228719075,112.23061233520507,0.0
2022-06-26 16:30:00,29.2,26.4,18.8,23.7,28.9,4.562,1.31363,29.685399999999998,40.3269,25.0,12.0,46.0,0.0,57.5,10.0,1012.5,20.0,16.0,14.5,4.0,,430.80789772121386,1.4080407110344892,109.64234857031181,35.823759447733565,33.976589857737224,0.8994578411181768,9.997327340443928,108.73857227325439,0.0
2022-06-26 16:40:00,30.0,26.5,19.4,23.7,29.3,4.585,1.395445,29.4586,40.3223,24.88888888888889,11.88888888888889,46.22222222222222,0.0,58.111111111111114,10.0,1012.4444444444445,19.666666666666668,16.11111111111111,14.555555555555555,3.6666666666666665,,429.1415122477214,1.490628960119129,110.96667300294348,35.86833777745565,33.83122032165527,0.978609959979852,9.996959454218546,101.71088845570883,0.0
2022-06-26 16:50:00,30.2,26.7,19.1,23.7,29.5,4.587,1.4595150000000001,29.3632,40.3652,24.77777777777778,11.777777777777779,46.44444444444444,0.0,58.72222222222222,10.0,1012.3888888888889,19.333333333333332,16.22222222222222,14.61111111111111,3.333333333333333,,430.2355086789186,1.5566974318397921,112.22601387993764,35.905738531748455,33.664122600555416,0.971002944012483,9.999239665667215,96.20553932189941,0.0
2022-06-26 17:00:00,29.7,26.6,18.9,23.7,29.3,4.578,1.446195,29.2443,40.418,24.666666666666668,11.666666666666666,46.666666666666664,0.0,59.333333333333336,10.0,1012.3333333333334,19.0,16.333333333333332,14.666666666666666,3.0,,433.08287109375,1.667649783061049,110.72235649863205,35.92707247416179,33.52401866912842,1.0532062100370725,9.999557725588481,104.28614499409994,0.0
2022-06-26 17:10:00,30.1,26.7,19.0,23.8,29.5,4.578,1.478305,29.1928,40.4842,24.555555555555557,11.555555555555555,46.888888888888886,0.0,59.94444444444444,10.0,1012.2777777777778,18.666666666666664,16.444444444444443,14.722222222222221,2.666666666666666,,427.1728569223689,1.4243506687744862,112.41285694747322,35.94581345240275,33.41512618382772,0.9519824234644572,10.000827306111653,101.65326797485352,0.0
2022-06-26 17:20:00,30.1,26.7,18.8,23.8,29.5,4.594,1.4404949999999999,29.105700000000002,40.472899999999996,24.444444444444443,11.444444444444445,47.111111111111114,0.0,60.55555555555556,10.0,1012.2222222222222,18.333333333333332,16.555555555555557,14.777777777777779,2.333333333333333,,428.0337159465921,1.580415231676425,110.00859453298278,35.958050638834635,33.324659487406414,0.9395720073084037,10.00281947294871,107.41554355621338,0.0
2022-06-26 17:30:00,30.3,26.8,18.8,23.8,29.6,4.588,1.41789,29.092200000000002,40.553,24.333333333333332,11.333333333333334,47.333333333333336,0.0,61.16666666666667,10.0,1012.1666666666666,18.0,16.666666666666668,14.833333333333334,2.0,,427.54063277672077,1.6331824260411287,111.82438242874575,35.963616835276284,33.28101656595866,1.0749314857522647,10.000978174209594,110.31142180124918,0.0
2022-06-26 17:40:00,30.6,26.9,19.0,23.8,29.8,4.603,1.57625,29.025799999999997,40.6322,24.22222222222222,11.222222222222221,47.55555555555556,0.0,61.77777777777778,10.0,1012.1111111111111,17.666666666666664,16.77777777777778,14.88888888888889,1.666666666666666,,429.0873110225283,1.6499906304461809,110.65220182041665,35.9634818649292,33.260017789204916,1.0654746013879777,10.000138648351033,106.92645086924236,0.0
2022-06-26 17:50:00,30.4,26.9,19.2,23.8,29.8,4.582,1.515315,28.950400000000002,40.7042,24.11111111111111,11.11111111111111,47.77777777777778,0.0,62.388888888888886,10.0,1012.0555555555555,17.333333333333332,16.88888888888889,14.944444444444445,1.333333333333333,,432.7558742479347,1.6742452380145338,110.06124685815499,35.95567901611328,33.27122316360474,0.9965341100096703,9.999606722195944,115.11892654418946,0.0
2022-06-26 18:00:00,30.5,26.9,18.9,23.8,29.8,4.595,1.49276,28.969,40.7793,24.0,11.0,48.0,0.0,63.0,10.0,1012.0,17.0,17.0,15.0,1.0,,445.0725330607096,1.6389809164118632,112.74272309254793,37.75444611231486,32.19149814605713,1.088748067220052,9.99637619972229,120.15978488922119,0.0
