,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-26 18:10:00,30.7,27.0,19.0,23.9,30.0,4.595,1.496795,28.7939,40.8674,23.666666666666668,10.833333333333334,50.94444444444444,0.0,64.38888888888889,10.0,1012.0,16.444444444444443,16.944444444444443,15.055555555555555,1.0,,426.1833823824477,1.652758818794105,114.88589447603388,38.561343847910564,30.44599999745687,0.9659280264377594,9.991170662244162,132.52057113647462,0.0
2022-06-26 18:20:00,30.9,27.0,19.0,23.9,30.1,4.608,1.581645,28.355,40.9768,23.333333333333332,10.666666666666666,53.888888888888886,0.0,65.77777777777777,10.0,1012.0,15.88888888888889,16.88888888888889,15.11111111111111,1.0,,432.36355906519395,1.5780478689529127,114.4974794571009,38.652029520670574,29.922766405741374,1.0152898622552553,9.989374124209085,121.00752910614014,0.0
2022-06-26 18:30:00,30.6,27.0,18.9,23.9,30.0,4.594,1.509825,27.893700000000003,41.1514,23.0,10.5,56.833333333333336,0.0,67.16666666666667,10.0,1012.0,15.333333333333334,16.833333333333332,15.166666666666666,1.0,,427.4943448893229,1.6541849841101695,109.0202706924266,38.798014876047766,29.62885383605957,1.090313516408205,9.990628053347269,101.67229061126709,0.0
2022-06-26 18:40:00,30.1,26.9,19.0,23.9,29.8,4.575,1.53415,27.4204,41.3699,22.666666666666668,10.333333333333334,59.77777777777778,0.0,68.55555555555556,10.0,1012.0,14.777777777777779,16.77777777777778,15.222222222222221,1.0,,428.6099776204427,1.635299458012069,119.51084385392355,38.57556129455567,29.516458851496377,0.9893811972935994,9.994330426851908,96.86436491648357,0.0
2022-06-26 18:50:00,30.2,26.9,19.1,23.9,29.7,4.591,1.56798,26.9141,41.6006,22.333333333333332,10.166666666666666,62.72222222222222,0.0,69.94444444444444,10.0,1012.0,14.222222222222221,16.72222222222222,15.277777777777779,1.0,,426.64693430582685,1.7434001197249203,121.32742603776146,37.92044270197551,30.05659061113993,1.0678826651970545,9.995855034192404,104.59884890238443,0.0
2022-06-26 19:00:00,31.0,27.0,19.2,23.9,30.1,4.586,2.046385,26.3568,41.8014,22.0,10.0,65.66666666666667,0.0,71.33333333333333,10.0,1012.0,13.666666666666668,16.666666666666668,15.333333333333334,1.0,,429.6857936815284,2.137831091395879,112.58374610426736,37.401362393697106,30.957210887273153,1.1686117248733838,9.999245699246725,109.86977982838948,0.0
2022-06-26 19:10:00,30.2,26.8,19.0,23.9,29.6,4.565,1.6404800000000002,25.802,42.0188,21.666666666666668,9.833333333333334,68.61111111111111,0.0,72.72222222222223,10.0,1012.0,13.11111111111111,16.61111111111111,15.38888888888889,1.0,,427.8084119596935,1.904986175537783,109.11964792844267,36.999408168792726,31.770828138987223,1.172410834232966,10.001696330706277,111.04394655863443,0.0
2022-06-26 19:20:00,30.4,26.9,18.9,23.9,29.7,4.593,1.6929200000000002,25.714999999999996,42.168099999999995,21.333333333333332,9.666666666666666,71.55555555555556,0.0,74.11111111111111,10.0,1012.0,12.555555555555557,16.555555555555557,15.444444444444445,1.0,,432.4763559977214,1.8526015853174662,106.27575303805077,36.67460400899252,32.459902623494465,1.1235000512003899,10.003549310366314,108.65863688151042,0.0
2022-06-26 19:30:00,30.1,26.8,18.9,23.8,29.6,4.589,1.76057,25.3961,42.364999999999995,21.0,9.5,74.5,0.0,75.5,10.0,1012.0,12.0,16.5,15.5,1.0,,436.52673660102937,1.770231700627144,109.5819471281666,36.39605929692586,33.00814285914103,1.2473943284153939,10.004182939529418,109.74153467814126,0.0
2022-06-26 19:40:00,29.5,26.6,18.9,23.8,29.2,4.572,1.8274650000000001,25.537399999999998,42.5087,20.666666666666668,9.333333333333334,77.44444444444444,0.0,76.88888888888889,10.0,1012.0,11.444444444444445,16.444444444444443,15.555555555555555,1.0,,435.6074636981131,1.7398370997009978,108.18953217393262,36.16692441304525,33.4571066347758,1.1453428399562835,10.003655303319295,108.64787728627523,0.0
2022-06-26 19:50:00,29.6,26.6,19.0,23.8,29.2,4.606,1.829335,25.6974,42.5548,20.333333333333332,9.166666666666666,80.38888888888889,0.0,78.27777777777777,10.0,1012.0,10.88888888888889,16.38888888888889,15.61111111111111,1.0,,435.2758976236979,1.7863110306202354,110.59972546852241,35.98097219467163,33.761670475006106,1.241003440618515,10.004847218195597,107.06990079243978,0.0
2022-06-26 20:00:00,29.5,26.5,18.8,23.8,29.1,4.576,1.8055150000000002,25.727800000000002,42.5317,20.0,9.0,83.33333333333334,0.0,79.66666666666666,10.0,1012.0,10.333333333333334,16.333333333333332,15.666666666666666,1.0,,435.28801828243456,1.7064343844530945,106.78971016275007,35.80645156860352,33.917125657399495,1.225071760614713,10.005957287152608,108.9873947652181,0.0
2022-06-26 20:10:00,28.9,26.4,18.7,23.8,28.6,4.613,1.9163799999999998,25.308799999999998,42.5105,19.666666666666664,8.833333333333332,86.27777777777777,0.0,81.05555555555556,10.0,1012.0,9.777777777777779,16.27777777777778,15.722222222222221,1.0,,434.843798540488,1.762472903092029,110.921292940129,35.64589191436768,33.97297894795736,1.2484662202000618,10.005767013231914,108.87084985097249,0.0
2022-06-26 20:20:00,29.2,26.3,19.3,23.8,28.6,4.595,1.9519849999999999,25.4142,42.5249,19.333333333333332,8.666666666666666,89.22222222222223,0.0,82.44444444444444,10.0,1012.0,9.222222222222223,16.22222222222222,15.777777777777779,1.0,,437.052312113444,1.6657033451330865,105.46760155931031,35.53458571751912,33.92774478912354,1.2644248392184576,10.00517161846161,109.66227774302165,0.0
2022-06-26 20:30:00,28.9,26.3,19.0,23.7,28.7,4.603,1.827355,24.734,42.5012,19.0,8.5,92.16666666666666,0.0,83.83333333333333,10.0,1012.0,8.666666666666668,16.166666666666668,15.833333333333334,1.0,,435.91980727272477,1.5552420259161859,106.39925940001751,35.43504938761394,33.795290826161704,1.5364615348974864,10.00945147037506,96.50463494618734,0.0
2022-06-26 20:40:00,27.7,26.0,19.0,23.7,27.8,4.592,1.9591850000000002,24.500400000000003,42.5015,18.666666666666664,8.333333333333332,95.11111111111111,0.0,85.22222222222223,10.0,1012.0,8.111111111111112,16.11111111111111,15.88888888888889,1.0,,434.9004661051432,1.582466854577684,107.44277661469023,35.31710682551066,33.52756015141805,1.4706809538602827,10.016023076375324,102.35606834411621,0.0
2022-06-26 20:50:00,27.1,25.6,19.4,23.7,27.1,4.594,1.9592500000000002,24.980600000000003,42.5235,18.333333333333332,8.166666666666666,98.05555555555556,0.0,86.61111111111111,10.0,1012.0,7.555555555555557,16.055555555555557,15.944444444444445,1.0,,439.32298281965586,1.5196683145175547,106.17786919092728,35.209196453094485,33.24145330429077,1.5236369454860688,10.01500049908956,106.7698769378662,0.0
2022-06-26 21:00:00,26.9,25.5,18.9,23.7,26.9,4.574,2.0601849999999997,25.1057,42.5038,18.0,8.0,101.0,0.0,88.0,10.0,1012.0,7.0,16.0,16.0,1.0,,437.09274636454967,1.5163724300787274,111.18032070698712,35.10581398010254,32.97269262949626,1.4681782168149948,10.014824697176614,109.54107106526692,0.0
2022-06-26 21:10:00,26.0,25.3,18.7,23.7,26.3,4.599,2.123975,25.216,42.4195,17.88888888888889,7.944444444444445,106.5,0.0,87.83333333333333,10.0,1012.0555555555555,6.888888888888889,15.833333333333334,15.88888888888889,1.0,,439.93705428901757,1.5160166673539048,102.33164682894775,35.01787840525309,32.71326886494954,1.664967531065146,10.013007911046346,105.7376930363973,0.0
2022-06-26 21:20:00,25.9,25.1,18.8,23.6,26.0,4.565,2.2271799999999997,25.4284,42.2019,17.77777777777778,7.888888888888889,112.0,0.0,87.66666666666667,10.0,1012.1111111111111,6.777777777777778,15.666666666666666,15.777777777777779,1.0,,439.8530833943685,1.4395566407334335,101.91731595271051,34.94435742696126,32.386209920247396,1.7090847102801008,10.011501983006795,108.88344570159911,0.0
2022-06-26 21:30:00,25.4,24.9,18.7,23.6,25.7,4.604,2.326115,25.396800000000002,42.104,17.666666666666668,7.833333333333333,117.5,0.0,87.5,10.0,1012.1666666666666,6.666666666666667,15.5,15.666666666666666,1.0,,437.98644216252467,1.4725113042801787,107.75077020117119,34.87448829650879,32.049212293624876,1.5572785087426504,10.009529752731323,109.88942194620768,0.0
2022-06-26 21:40:00,25.9,25.0,18.9,23.6,25.9,4.585,2.26135,25.2661,42.0852,17.555555555555557,7.777777777777778,123.0,0.0,87.33333333333333,10.0,1012.2222222222222,6.555555555555555,15.333333333333334,15.555555555555555,1.0,,442.03856371298605,1.4416786232708536,103.0728059551002,34.79663880666097,31.786566190719604,1.6961056324839592,10.006827192306519,109.01117679595947,0.0
2022-06-26 21:50:00,26.3,25.1,18.9,23.5,26.2,4.572,2.29649,25.4223,42.0328,17.444444444444443,7.722222222222222,128.5,0.0,87.16666666666667,10.0,1012.2777777777778,6.444444444444445,15.166666666666666,15.444444444444445,1.0,,442.5782245890299,1.4884439460436503,107.23643865100408,34.7224558321635,31.49366377512614,1.6203079998493195,10.00876444975535,105.21914156595867,0.0
2022-06-26 22:00:00,25.9,25.0,18.7,23.5,26.1,4.583,2.4363599999999996,25.23,41.9846,17.333333333333332,7.666666666666667,134.0,0.0,87.0,10.0,1012.3333333333334,6.333333333333333,15.0,15.333333333333334,1.0,,446.0310156214922,1.4374959374652743,114.58278684368243,34.63379137039185,31.35415246327718,1.9530945696433384,10.007512939771017,109.75951296488445,0.0
2022-06-26 22:10:00,25.0,24.8,19.2,23.5,25.4,4.55,2.549795,24.8207,41.9996,17.22222222222222,7.611111111111111,139.5,0.0,86.83333333333333,10.0,1012.3888888888889,6.222222222222222,14.833333333333334,15.222222222222221,1.0,,448.9461876810008,1.5981298440526435,112.94741617773886,34.54966485977173,31.357667013804114,1.8451481707890829,10.007408576011658,105.41376576741536,0.0
2022-06-26 22:20:00,25.7,24.9,19.0,23.5,25.8,4.562,2.390165,24.6929,42.054199999999994,17.11111111111111,7.555555555555555,145.0,0.0,86.66666666666667,10.0,1012.4444444444445,6.111111111111111,14.666666666666666,15.11111111111111,1.0,,447.6125177001953,1.60610787022922,120.52805673028115,34.475738525390625,31.737712224324543,1.796450607776642,10.01134776274363,111.08415578206379,0.0
2022-06-26 22:30:00,25.2,24.8,18.7,23.5,25.5,4.605,2.3250900000000003,24.342599999999997,42.211400000000005,17.0,7.5,150.5,0.0,86.5,10.0,1012.5,6.0,14.5,15.0,1.0,,443.4816980752178,1.7974181574381003,125.8965560805326,34.38249578475952,32.40910423278809,1.70868577003479,10.012476898829142,108.72558146158853,0.0
2022-06-26 22:40:00,24.9,24.6,19.2,23.4,25.1,4.572,2.3905149999999997,24.173499999999997,42.3871,16.88888888888889,7.444444444444445,156.0,0.0,86.33333333333333,10.0,1012.5555555555555,5.888888888888889,14.333333333333334,14.88888888888889,1.0,,438.44127240761946,1.8318420916728377,122.83727134833903,34.286470120747886,32.882797660827634,1.678660625219345,10.007559849421183,113.5065628941854,0.0
2022-06-26 22:50:00,25.5,24.7,18.9,23.4,25.5,4.58,2.3682600000000003,24.0864,42.5632,16.77777777777778,7.388888888888889,161.5,0.0,86.16666666666667,10.0,1012.6111111111111,5.777777777777778,14.166666666666666,14.777777777777779,1.0,,442.4427239990235,1.8944003368097513,114.77861693861794,34.20287375132243,33.336824048360185,1.8420450560251873,10.003636511166892,108.81353781382242,0.0
2022-06-26 23:00:00,25.3,24.8,18.7,23.4,25.6,4.579,2.30166,23.6505,42.6851,16.666666666666668,7.333333333333333,167.0,0.0,86.0,10.0,1012.6666666666666,5.666666666666667,14.0,14.666666666666666,1.0,,447.00843013218474,1.8915492583735514,108.14299148990611,34.11531016667684,33.71114199956258,1.6671689063310624,10.003379311561584,105.39829704284668,0.0
2022-06-26 23:10:00,25.6,24.8,19.2,23.4,25.7,4.583,2.110745,23.3279,42.8097,16.555555555555557,7.277777777777778,172.5,0.0,85.83333333333333,10.0,1012.7222222222222,5.555555555555555,13.833333333333332,14.555555555555555,1.0,,443.29591285442484,1.9101266127959484,110.70183773450258,34.03257604598999,34.04047309239705,1.5316933077573776,10.005469085375468,108.86526672363281,0.0
2022-06-26 23:20:00,25.5,24.7,18.8,23.4,25.6,4.562,2.126185,23.162,42.902699999999996,16.444444444444443,7.222222222222222,178.0,0.0,85.66666666666667,10.0,1012.7777777777778,5.444444444444445,13.666666666666666,14.444444444444445,1.0,,443.68639994303385,1.9815521688616209,108.61795060173941,33.949205799102785,34.3140906270345,1.7349326093991597,10.007177883783976,106.40272731781006,0.0
2022-06-26 23:30:00,25.5,24.7,19.1,23.3,25.7,4.574,2.0867750000000003,23.0649,43.038,16.333333333333332,7.166666666666667,183.5,0.0,85.5,10.0,1012.8333333333334,5.333333333333334,13.5,14.333333333333334,1.0,,445.4346975708007,1.9922613589474036,111.47359030664305,33.84732455571493,34.55698588053385,1.5197831779718398,10.00528043270111,104.40217681884765,0.0
2022-06-26 23:40:00,25.6,24.7,19.3,23.3,25.6,4.606,2.176275,22.8961,43.097899999999996,16.22222222222222,7.111111111111111,189.0,0.0,85.33333333333333,10.0,1012.8888888888889,5.222222222222222,13.333333333333332,14.222222222222221,1.0,,442.4189087826082,1.9196771780919222,106.89088101360085,33.719887250264485,34.73632558186849,1.5628062911828358,10.007345399856568,105.51452390034994,0.0
2022-06-26 23:50:00,25.8,24.9,18.8,23.3,25.9,4.597,2.362085,22.6099,43.154,16.11111111111111,7.055555555555555,194.5,0.0,85.16666666666667,10.0,1012.9444444444445,5.111111111111111,13.166666666666666,14.11111111111111,1.0,,445.49173431396486,1.9616813455429454,110.43801121339959,33.60388442357381,34.900048967997236,1.5025217431783677,10.003866872787475,117.16318106333415,0.0
2022-06-27 00:00:00,24.6,24.6,19.1,23.3,25.1,4.599,2.33387,22.381,43.2385,16.0,7.0,200.0,0.0,85.0,10.0,1013.0,5.0,13.0,14.0,1.0,,444.8527593503053,1.8608125961062598,107.86648566359182,33.536231365203854,35.0585099029541,1.536001298626264,9.997233945528667,113.68461380004882,0.0
2022-06-27 00:10:00,23.9,24.4,19.1,23.3,24.2,4.265,2.219085,22.6546,43.3468,15.88888888888889,6.944444444444445,201.27777777777777,0.0,85.27777777777777,10.0,1013.1111111111111,5.333333333333333,13.0,13.944444444444445,1.0,,438.01799235026044,2.0001480025389773,110.67593874441029,33.49261178970337,35.171077721913655,1.4331476591030756,9.995575420061748,111.2615873336792,0.0
2022-06-27 00:20:00,24.1,24.5,18.8,23.3,24.1,4.23,2.227285,22.5912,43.3914,15.777777777777779,6.888888888888889,202.55555555555554,0.0,85.55555555555556,10.0,1013.2222222222222,5.666666666666667,13.0,13.88888888888889,1.0,,438.00841560451465,1.8875950792718068,112.97636406656038,33.44446300506592,35.33192650477092,1.4787378248572352,9.996411995887756,107.10768739064534,0.0
2022-06-27 00:30:00,23.4,24.1,19.0,23.3,24.0,4.204,2.2259,22.264,43.3922,15.666666666666666,6.833333333333333,203.83333333333334,0.0,85.83333333333333,10.0,1013.3333333333334,6.0,13.0,13.833333333333334,1.0,,436.57591220548784,1.8903699320487384,112.03057108970685,33.374254385630294,35.54164740880331,1.5038630801439286,9.998699714342752,110.37974815368652,0.0
2022-06-27 00:40:00,23.0,23.7,19.2,23.4,23.9,4.207,2.1524349999999997,22.4439,43.3682,15.555555555555555,6.777777777777778,205.11111111111111,0.0,86.11111111111111,10.0,1013.4444444444445,6.333333333333334,13.0,13.777777777777779,1.0,,435.8940942382813,1.7475667668230792,111.30571260980294,33.3032663790385,35.70592169443766,1.4797191150983173,10.000851289431253,110.1341674041748,0.0
2022-06-27 00:50:00,22.8,23.5,18.7,23.4,23.8,4.206,1.9087599999999998,21.8617,43.3632,15.444444444444445,6.722222222222222,206.38888888888889,0.0,86.38888888888889,10.0,1013.5555555555555,6.666666666666667,13.0,13.722222222222221,1.0,,438.08316062138,1.7943176658072715,109.65865975848699,33.2443800163269,35.80804280598959,1.407073572774728,10.001198906898498,111.08550928751629,0.0
2022-06-27 01:00:00,22.5,23.3,18.4,23.4,23.8,4.209,0.783125,22.2996,43.382999999999996,15.333333333333334,6.666666666666667,207.66666666666666,0.0,86.66666666666667,10.0,1013.6666666666666,7.0,13.0,13.666666666666666,1.0,,436.5918120320638,1.427745300346175,103.19177662887141,33.18619131724039,35.642232710520425,1.3251940002044043,10.003180985450744,109.64587191263834,0.0
2022-06-27 01:10:00,22.0,22.9,19.0,23.4,23.6,4.214,0.5198050000000001,22.564,43.3407,15.222222222222221,6.611111111111111,208.94444444444446,0.0,86.94444444444444,10.0,1013.7777777777778,7.333333333333334,13.0,13.61111111111111,1.0,,436.3144235931046,1.076622441712409,108.68174221879345,33.130062637329104,35.409847462972,1.1105398647983868,10.005401706695556,108.27532357533774,0.0
2022-06-27 01:20:00,21.9,22.8,18.7,23.4,23.6,4.149,0.53247,22.5053,43.1978,15.11111111111111,6.555555555555555,210.22222222222223,0.0,87.22222222222223,10.0,1013.8888888888889,7.666666666666667,13.0,13.555555555555555,1.0,,435.5618855268106,0.8882029420911929,109.07366549906757,33.068039932250976,35.2288338025411,1.065042977730433,10.00330400943756,112.66427200317382,0.0
2022-06-27 01:30:00,21.9,22.8,18.7,23.4,23.6,4.194,0.48104500000000006,22.5046,43.0935,15.0,6.5,211.5,0.0,87.5,10.0,1014.0,8.0,13.0,13.5,1.0,,431.7223953913546,0.769071764792763,108.48170933287022,33.01748436609904,35.12545451482137,0.9530191193024317,10.003254462877909,107.81606164296468,0.0
2022-06-27 01:40:00,21.9,22.8,18.7,23.4,23.6,4.194,0.50281,22.4748,43.1291,14.88888888888889,6.444444444444445,212.77777777777777,0.0,87.77777777777777,10.0,1014.1111111111111,8.333333333333334,13.0,13.444444444444445,1.0,,429.8685389200847,0.6730998031323575,106.91964037879038,32.97713853200277,35.06794240951538,1.0140992424885433,10.000897792180378,112.67685123443603,0.0
2022-06-27 01:50:00,21.6,22.6,18.8,23.3,23.5,4.249,0.48996500000000004,22.4464,43.1346,14.777777777777779,6.388888888888889,214.05555555555554,0.0,88.05555555555556,10.0,1014.2222222222222,8.666666666666668,13.0,13.38888888888889,1.0,,433.20795706913384,0.5770920188741833,112.00709185864294,32.949035568237306,35.01437832514445,0.907081595659256,10.001029872894287,106.79171919504802,0.0
2022-06-27 02:00:00,21.3,22.3,19.0,23.3,23.4,4.268,0.428275,22.0583,43.1223,14.666666666666666,6.333333333333333,215.33333333333334,0.0,88.33333333333333,10.0,1014.3333333333334,9.0,13.0,13.333333333333334,1.0,,432.4932237752279,0.49510869067014945,105.78211567183673,32.916799825032555,34.9485889116923,0.8177907061576842,10.001136759122213,112.34556550343832,0.0
2022-06-27 02:10:00,21.1,22.2,19.2,23.3,23.3,4.217,0.433375,21.923000000000002,43.1593,14.555555555555555,6.277777777777778,216.61111111111111,0.0,88.61111111111111,10.0,1014.4444444444445,9.333333333333334,13.0,13.277777777777779,1.0,,428.15231915704135,0.486806750978622,111.1970839042448,32.873171672821044,34.89665757497151,0.8333876338601112,10.001603476206462,108.66886342366536,0.0
2022-06-27 02:20:00,21.2,22.2,18.7,23.3,23.3,4.262,0.44041499999999995,21.9613,43.2094,14.444444444444445,6.222222222222222,217.88888888888889,0.0,88.88888888888889,10.0,1014.5555555555555,9.666666666666668,13.0,13.222222222222221,1.0,,428.81869307945516,0.42136390832100207,111.61687156030686,32.819029343922935,34.85412518183391,0.7454857462644577,10.002247107823688,109.56096903483073,0.0
2022-06-27 02:30:00,21.2,22.2,19.1,23.3,23.3,4.256,0.45523499999999995,21.3014,43.2709,14.333333333333334,6.166666666666667,219.16666666666666,0.0,89.16666666666667,10.0,1014.6666666666666,10.0,13.0,13.166666666666666,1.0,,430.2954607312433,0.39751797109210896,111.11400439289329,32.76369342168172,34.838116811116535,0.7928604914744695,10.002190993626913,109.82652118682861,0.0
2022-06-27 02:40:00,21.7,22.5,19.2,23.3,23.3,4.267,0.43041,21.031799999999997,43.4008,14.222222222222221,6.111111111111111,220.44444444444446,0.0,89.44444444444444,10.0,1014.7777777777778,10.333333333333334,13.0,13.11111111111111,1.0,,433.305916474441,0.40845453033802537,107.67657677645063,32.72427171707154,34.8440630086263,0.7162972220778465,10.001587236722312,110.4624708557129,0.0
2022-06-27 02:50:00,20.8,21.9,18.6,23.2,23.2,4.205,0.426785,20.4225,43.5285,14.11111111111111,6.055555555555555,221.72222222222223,0.0,89.72222222222223,10.0,1014.8888888888889,10.666666666666668,13.0,13.055555555555555,1.0,,434.5885290562422,0.3552527419763938,109.63518464751162,32.69725251515706,34.81886682510376,0.7025323022405306,10.000168134371439,110.13043944040935,0.0
2022-06-27 03:00:00,20.9,21.9,19.0,23.2,23.1,4.229,0.444815,20.173099999999998,43.6441,14.0,6.0,223.0,0.0,90.0,10.0,1015.0,11.0,13.0,13.0,1.0,,434.0012865193685,0.39003009650456366,110.66655265592586,32.673796634674076,34.78469397862752,0.6399836504956087,9.998200664520263,109.62306471506754,0.0
2022-06-27 03:10:00,20.8,21.9,18.9,23.2,23.1,4.202,0.441605,20.1773,43.7615,14.11111111111111,5.888888888888889,223.38888888888889,0.0,90.11111111111111,10.0,1015.0555555555555,15.944444444444445,13.11111111111111,12.61111111111111,1.1666666666666667,,436.12676216213185,0.3402282758204445,110.29957573669779,32.64738988876343,34.74071345011393,0.5974039142827193,10.000594968795777,110.66643024444582,0.0
2022-06-27 03:20:00,20.7,21.8,18.6,23.2,23.1,4.228,0.448935,20.014699999999998,43.7983,14.222222222222221,5.777777777777778,223.77777777777777,0.0,90.22222222222223,10.0,1015.1111111111111,20.88888888888889,13.222222222222221,12.222222222222221,1.3333333333333335,,440.325898030599,0.36526461158600226,111.60376453485867,32.620296268463136,34.712391649882,0.6587288620571295,10.000875414212544,110.91485918680829,0.0
2022-06-27 03:30:00,20.6,21.8,19.2,23.2,23.1,4.214,0.47718999999999995,19.714,43.878699999999995,14.333333333333334,5.666666666666667,224.16666666666666,0.0,90.33333333333333,10.0,1015.1666666666666,25.833333333333332,13.333333333333334,11.833333333333334,1.5,,438.4483748372396,0.33876412971839726,110.05861618710102,32.59894229253133,34.687485955556234,0.5170639736950398,10.00142570813497,108.86702136993408,0.0
2022-06-27 03:40:00,20.7,21.8,18.8,23.2,23.0,4.27,0.50998,19.5637,43.9983,14.444444444444445,5.555555555555555,224.55555555555554,0.0,90.44444444444444,10.0,1015.2222222222222,30.77777777777778,13.444444444444445,11.444444444444445,1.6666666666666667,,432.4009252228134,0.34024792775511736,111.17656450907388,32.57778397242228,34.67556540807088,0.6456833385676146,10.001045103073121,112.11043056488037,0.0
2022-06-27 03:50:00,20.6,21.8,18.9,23.1,23.0,4.244,0.454775,19.3986,44.0789,14.555555555555555,5.444444444444445,224.94444444444446,0.0,90.55555555555556,10.0,1015.2777777777778,35.72222222222222,13.555555555555555,11.055555555555555,1.8333333333333335,,439.0881843794899,0.3253529692559087,106.75530120978922,32.57188997268677,34.6695433807373,0.5573120181759198,9.999361823399862,116.84492410024006,0.0
2022-06-27 04:00:00,20.5,21.7,19.3,23.1,23.0,4.236,0.5006999999999999,19.288,44.1601,14.666666666666666,5.333333333333333,225.33333333333334,0.0,90.66666666666667,10.0,1015.3333333333334,40.666666666666664,13.666666666666666,10.666666666666666,2.0,,440.8938135782878,0.3122896232285489,107.21507096220543,32.57811423619588,34.650694109598795,0.5881235141555468,9.999409351348877,109.28194550832113,0.0
2022-06-27 04:10:00,20.1,21.4,18.6,23.1,22.9,4.218,0.48023,19.0678,44.2117,14.777777777777779,5.222222222222222,225.72222222222223,0.0,90.77777777777777,10.0,1015.3888888888889,45.61111111111111,13.777777777777779,10.277777777777779,2.166666666666667,,436.7581523079708,0.34957840532948403,112.95791224592824,32.61600680669149,34.63618380228679,0.6261897867421309,9.994702971776325,138.85244936625162,0.0
2022-06-27 04:20:00,20.1,21.4,18.9,23.1,22.9,4.183,0.511955,19.012999999999998,44.261900000000004,14.88888888888889,5.111111111111111,226.11111111111111,0.0,90.88888888888889,10.0,1015.4444444444445,50.55555555555556,13.88888888888889,9.88888888888889,2.3333333333333335,,438.10674519856775,0.33287814651547515,110.0315653396865,32.65787745157878,34.59733386993408,0.4789392771820228,9.992756419181823,106.41293053944905,0.0
2022-06-27 04:30:00,19.8,21.2,19.1,23.1,22.8,4.229,0.57114,19.1282,44.2935,15.0,5.0,226.5,0.0,91.0,10.0,1015.5,55.5,14.0,9.5,2.5,,437.4673248045472,0.3506470240572583,112.74556546442925,32.71424368540446,34.55408967336019,0.4823781855404377,9.994530595143635,137.21460548400879,0.0
2022-06-27 04:40:00,19.6,21.0,18.8,23.1,22.8,4.207,0.55706,19.3879,44.2676,15.11111111111111,4.888888888888889,226.88888888888889,0.0,91.11111111111111,10.0,1015.5555555555555,60.44444444444444,14.11111111111111,9.11111111111111,2.666666666666667,,435.3599355938791,0.36743622578059626,114.14425126393637,32.738374156951906,34.49407786687215,0.497462137589852,10.000344184239705,90.1084532169501,0.0
2022-06-27 04:50:00,19.4,20.8,18.7,23.1,22.7,4.204,0.60492,19.5653,44.2199,15.222222222222221,4.777777777777778,227.27777777777777,0.0,91.22222222222223,10.0,1015.6111111111111,65.38888888888889,14.222222222222221,8.722222222222221,2.8333333333333335,,440.9188151041667,0.3575602425647489,112.45393415591138,32.388993657430014,34.35340929667155,0.6057009473939737,10.635563082695008,1.0249675049384437,0.0
2022-06-27 05:00:00,19.1,20.6,18.8,23.1,22.6,4.188,0.575705,20.1088,44.146499999999996,15.333333333333334,4.666666666666667,227.66666666666666,0.0,91.33333333333333,10.0,1015.6666666666666,70.33333333333333,14.333333333333334,8.333333333333332,3.0,,443.0051701372519,0.31114425664483486,113.50742027950825,31.87087741533915,34.46690746307373,0.575523833433787,12.479146796862285,1.000000238418579,0.0
2022-06-27 05:10:00,18.9,20.4,19.0,23.1,22.5,4.172,0.627845,21.4022,44.0128,15.444444444444445,4.555555555555555,228.05555555555554,0.0,91.44444444444444,10.0,1015.7222222222222,75.27777777777777,14.444444444444445,7.944444444444445,3.166666666666667,,438.59019841687433,0.3485532830226219,114.46899797191728,31.25520656267802,34.916902497609456,0.516860208188494,14.777971084912618,1.000000238418579,0.0
2022-06-27 05:20:00,18.8,20.3,18.8,23.1,22.4,4.214,0.651015,23.0239,42.8147,15.555555555555555,4.444444444444445,228.44444444444446,0.0,91.55555555555556,10.0,1015.7777777777778,80.22222222222221,14.555555555555555,7.555555555555555,3.3333333333333335,,437.74235832477433,0.39925910028044953,118.30779831686934,30.65988109588623,36.38434072494507,0.5577727419137954,16.63888340950012,1.000000238418579,0.0
2022-06-27 05:30:00,18.6,20.2,18.9,23.0,22.4,4.191,0.661235,24.5597,41.2188,15.666666666666666,4.333333333333334,228.83333333333334,0.0,91.66666666666667,10.0,1015.8333333333334,85.16666666666666,14.666666666666666,7.166666666666667,3.5,,443.1442156035325,0.667399106929026,124.69614258114227,30.187996724446617,38.01554304758708,0.5502042523523172,17.757251809438067,1.000000238418579,0.0
2022-06-27 05:40:00,18.4,20.0,18.7,23.0,22.3,4.237,0.58023,23.9727,40.048899999999996,15.777777777777779,4.222222222222222,229.22222222222223,0.0,91.77777777777777,10.0,1015.8888888888889,90.11111111111111,14.777777777777779,6.777777777777778,3.666666666666667,,438.1096747071715,1.0825057239081226,129.49726969853631,29.935394020080565,38.50801078796387,0.5556010143707196,18.38615566571554,1.000000238418579,0.0
2022-06-27 05:50:00,18.1,19.8,18.8,23.0,22.2,4.223,0.61623,24.682499999999997,40.0657,15.88888888888889,4.111111111111111,229.61111111111111,0.0,91.88888888888889,10.0,1015.9444444444445,95.05555555555556,14.88888888888889,6.388888888888888,3.8333333333333335,,440.5677950032552,1.0136556163497565,144.35063323457362,29.757075958251953,38.829785461425786,0.5912912293275198,19.31970608711243,1.000000238418579,0.0
2022-06-27 06:00:00,17.9,19.7,18.9,23.0,22.2,4.218,0.54807,25.366500000000002,39.722300000000004,16.0,4.0,230.0,0.0,92.0,10.0,1016.0,100.0,15.0,6.0,4.0,,444.37115316105985,0.7388200696107358,182.42524385010455,29.6283670202891,39.21019102096558,0.5991121239960193,21.28291494687398,1.000000238418579,0.0
2022-06-27 06:10:00,17.8,19.6,18.7,23.0,22.1,4.2,0.502265,26.341,39.0581,16.11111111111111,3.9444444444444446,231.38888888888889,0.0,91.72222222222223,10.0,1016.0,98.88888888888889,15.0,5.888888888888889,4.0,,439.61349612531995,0.6445004030338115,195.44040088244077,29.49624006271362,39.42455578486125,0.5849959014604489,22.63161938985189,1.000000238418579,0.0
2022-06-27 06:20:00,17.7,19.5,18.9,23.0,22.1,4.222,0.77774,26.544,38.31,16.22222222222222,3.888888888888889,232.77777777777777,0.0,91.44444444444444,10.0,1016.0,97.77777777777777,15.0,5.777777777777778,4.0,,443.59234733143074,0.6558378461920945,182.07725611713647,29.22405874888102,39.472704518636064,0.5025612955043713,22.95316613515218,1.000000238418579,0.0
2022-06-27 06:30:00,17.6,19.4,18.9,23.0,22.1,4.151,0.40464,26.818900000000003,37.7967,16.333333333333332,3.8333333333333335,234.16666666666666,0.0,91.16666666666667,10.0,1016.0,96.66666666666667,15.0,5.666666666666667,4.0,,429.87926310221354,0.8549120655335949,369.00299540503545,28.857893222173054,39.690836861928304,0.5144471316536268,23.07187199910482,1.000000238418579,0.0
2022-06-27 06:40:00,17.6,19.4,18.9,23.0,22.1,4.2,0.513845,27.891199999999998,37.4101,16.444444444444443,3.7777777777777777,235.55555555555554,0.0,90.88888888888889,10.0,1016.0,95.55555555555556,15.0,5.555555555555555,4.0,,434.5868259543934,0.816575933004503,687.7463412941108,28.526514794031776,40.37360139846802,0.5531599879264831,23.35026035626729,1.000000238418579,0.0
2022-06-27 06:50:00,17.9,19.6,19.3,23.0,22.1,4.223,0.7360450000000001,28.136000000000003,36.9912,16.555555555555557,3.7222222222222223,236.94444444444446,0.0,90.61111111111111,10.0,1016.0,94.44444444444444,15.0,5.444444444444445,4.0,,431.1272318522136,0.7535577732947587,532.6643827181886,28.336377236048378,41.15032700220744,0.5817133355637392,24.023006251653037,1.000000238418579,0.0
2022-06-27 07:00:00,18.0,19.7,19.1,23.1,22.2,4.226,1.279865,28.419999999999998,36.744,16.666666666666668,3.6666666666666665,238.33333333333334,0.0,90.33333333333333,10.0,1016.0,93.33333333333333,15.0,5.333333333333333,4.0,,431.96161633721715,0.8566051164269448,365.9150983683268,28.279858614603675,41.47919949213664,0.6190058191120624,25.723503344853718,1.000000238418579,0.0
2022-06-27 07:10:00,18.6,20.1,19.3,23.2,22.3,4.248,1.0535999999999999,27.8294,36.586,16.77777777777778,3.611111111111111,239.72222222222223,0.0,90.05555555555556,10.0,1016.0,92.22222222222223,15.0,5.222222222222222,4.0,,434.8843656553071,0.6993970143028909,282.79876905193436,28.340474955240886,41.2329077466329,0.5555360750108957,25.751914761861165,1.000000238418579,0.0
2022-06-27 07:20:00,19.0,20.5,19.4,23.3,22.6,4.241,0.53738,28.1832,36.522000000000006,16.88888888888889,3.5555555555555554,241.11111111111111,0.0,89.77777777777777,10.0,1016.0,91.11111111111111,15.0,5.111111111111111,4.0,,430.7929126993815,0.7149854606726749,221.97028088887532,28.355500179926555,41.37397636413574,0.6105053245524565,25.89699381192525,1.000000238418579,0.0
2022-06-27 07:30:00,19.3,20.7,19.3,23.4,22.7,4.242,0.680185,28.861399999999996,36.3866,17.0,3.5,242.5,0.0,89.5,10.0,1016.0,90.0,15.0,5.0,4.0,,440.7246583820212,0.6364061584184736,171.97133928633005,28.369311072031657,41.62993747711182,0.7140063236157099,27.1649498462677,1.000000238418579,0.0
2022-06-27 07:40:00,19.4,20.9,19.0,23.4,22.8,4.182,0.590245,29.8861,36.146699999999996,17.11111111111111,3.4444444444444446,243.88888888888889,0.0,89.22222222222223,10.0,1016.0,88.88888888888889,15.0,4.888888888888889,4.0,,438.0567935285897,0.5941558368445116,128.87166299938482,28.405904216766356,41.84766690572103,0.6796407447755337,29.388495343526206,1.000000238418579,0.0
2022-06-27 07:50:00,19.4,20.8,18.7,23.5,22.8,4.268,0.527885,30.351800000000004,35.7551,17.22222222222222,3.388888888888889,245.27777777777777,0.0,88.94444444444444,10.0,1016.0,87.77777777777777,15.0,4.777777777777778,4.0,,436.53518961588543,0.630825252892439,122.92225053733353,28.419336194992063,42.02202500661214,0.6094657833874225,29.74602372487386,1.000000238418579,0.0
2022-06-27 08:00:00,19.9,21.2,19.6,23.5,22.9,4.215,0.50537,29.8012,35.4388,17.333333333333332,3.3333333333333335,246.66666666666666,0.0,88.66666666666667,10.0,1016.0,86.66666666666667,15.0,4.666666666666667,4.0,,434.83262064966664,0.6169916227914519,200.5659412711623,28.421873292922974,42.42138551712036,0.6932117351889611,29.589663661321005,1.000000238418579,0.0
2022-06-27 08:10:00,20.1,21.4,19.2,23.6,23.1,4.231,0.55682,31.315199999999997,35.3885,17.444444444444443,3.2777777777777777,248.05555555555554,0.0,88.38888888888889,10.0,1016.0,85.55555555555556,15.0,4.555555555555555,4.0,,442.1152633561759,0.5816756997278518,197.43306802264715,28.40769900957743,42.70199139912923,0.720857508778572,29.533135690689086,1.000000238418579,0.0
2022-06-27 08:20:00,20.5,21.7,19.2,23.6,23.3,4.239,1.10701,30.2368,35.1969,17.555555555555557,3.2222222222222223,249.44444444444446,0.0,88.11111111111111,10.0,1016.0,84.44444444444444,15.0,4.444444444444445,4.0,,436.45226287841797,0.717890096958411,155.15551757381462,28.411313304901125,43.076722126007084,0.7871767145891984,29.366842190424602,1.000000238418579,0.0
2022-06-27 08:30:00,20.3,21.6,18.9,23.6,23.2,4.24,0.750185,30.9621,35.442899999999995,17.666666666666668,3.166666666666667,250.83333333333334,0.0,87.83333333333333,10.0,1016.0,83.33333333333334,15.0,4.333333333333334,4.0,,439.3544187979863,0.7673965107401213,119.73331284840901,28.470319973627728,43.104370193481444,0.6491943709552288,29.04445531845093,1.000000238418579,0.0
2022-06-27 08:40:00,20.9,22.0,19.3,23.7,23.4,4.241,0.6266700000000001,30.2694,35.700900000000004,17.77777777777778,3.111111111111111,252.22222222222223,0.0,87.55555555555556,10.0,1016.0,82.22222222222223,15.0,4.222222222222222,4.0,,433.2800017924692,1.243608934520665,99.53675794913944,28.55996636390686,43.157891794840495,0.6028303685287635,28.564312575658164,1.000000238418579,0.0
2022-06-27 08:50:00,20.9,22.0,19.0,23.7,23.4,4.2,4.397995,29.171100000000003,36.2351,17.88888888888889,3.0555555555555554,253.61111111111111,0.0,87.27777777777777,10.0,1016.0,81.11111111111111,15.0,4.111111111111111,4.0,,432.5904542032878,1.5897558350246506,100.84668504617983,28.751215311686195,43.14766417185466,0.6007565465569495,27.890177132288613,1.000000238418579,0.0
2022-06-27 09:00:00,20.8,22.0,18.9,23.7,23.5,4.239,2.208625,28.5579,37.530899999999995,18.0,3.0,255.0,0.0,87.0,10.0,1016.0,80.0,15.0,4.0,4.0,,431.98802021596623,1.6396501321206656,111.81549044161866,28.816052796045938,42.94264662424723,0.8285573088129361,27.23473360379537,1.000000238418579,0.0
2022-06-27 09:10:00,20.6,21.9,19.0,23.7,23.4,4.306,0.59504,30.5781,38.2945,18.22222222222222,3.2777777777777777,258.0,0.0,85.88888888888889,10.0,1016.0,79.88888888888889,15.055555555555555,4.277777777777778,4.055555555555555,,444.8694296264649,1.4482510031313545,208.64442894197455,28.70952841758728,43.19900796254476,0.706710220972697,26.392260840733844,1.0036596977710723,0.0
2022-06-27 09:20:00,21.2,22.2,19.1,23.8,23.5,4.206,2.60557,28.697699999999998,38.7378,18.444444444444443,3.5555555555555554,261.0,0.0,84.77777777777777,10.0,1016.0,79.77777777777777,15.11111111111111,4.555555555555555,4.111111111111111,,436.52946640540813,1.3112832964763128,204.66009356568765,28.68710810661316,43.37613024393717,0.6456116611758868,25.86212652524312,7.804612192312876,0.0
2022-06-27 09:30:00,21.5,22.5,19.0,23.8,23.6,4.243,3.4334800000000003,27.510199999999998,39.2142,18.666666666666668,3.833333333333333,264.0,0.0,83.66666666666667,10.0,1016.0,79.66666666666667,15.166666666666666,4.833333333333333,4.166666666666667,,434.25353887799145,1.728053096125355,183.8576385873051,28.840106258392336,42.875720698038734,0.7352237099409104,26.0112827205658,9.705842035611472,0.0
2022-06-27 09:40:00,21.6,22.6,19.2,23.8,23.7,4.24,3.698545,27.469,39.9089,18.88888888888889,4.111111111111111,267.0,0.0,82.55555555555556,10.0,1016.0,79.55555555555556,15.222222222222221,5.111111111111111,4.222222222222222,,436.9430906905251,1.8996895929952125,230.850517259587,28.851844657262166,42.37484141031901,0.6817242272198201,26.691659523646035,8.661177071730297,0.0
2022-06-27 09:50:00,21.3,22.5,19.3,23.8,23.7,4.161,4.65182,27.821199999999997,40.431400000000004,19.11111111111111,4.388888888888889,270.0,0.0,81.44444444444444,10.0,1016.0,79.44444444444444,15.277777777777779,5.388888888888889,4.277777777777778,,444.05703155517574,2.0204990578606976,473.3693824134439,28.82192900339762,42.40450145721435,0.8620387493570647,26.914871775309244,17.490957608222963,0.0
2022-06-27 10:00:00,22.0,22.9,19.2,23.9,23.8,4.253,2.663455,27.1056,40.6859,19.333333333333332,4.666666666666666,273.0,0.0,80.33333333333333,10.0,1016.0,79.33333333333333,15.333333333333334,5.666666666666666,4.333333333333333,,441.95355404908634,2.345168599580641,826.8756682056492,28.763059485753377,42.74707497914632,0.9039653916160265,26.836404975255327,31.744458033243813,0.0
2022-06-27 10:10:00,21.8,22.8,19.1,24.0,23.9,4.206,2.0168299999999997,27.9852,40.7733,19.555555555555557,4.944444444444445,276.0,0.0,79.22222222222223,10.0,1016.0,79.22222222222223,15.38888888888889,5.944444444444445,4.388888888888889,,450.6484454345703,2.850631589168883,937.5835303165413,28.728490829467773,42.84315081914266,0.9075808443625768,26.31401593208313,71.37736130396524,0.0
2022-06-27 10:20:00,22.1,23.0,19.3,24.0,24.0,4.213,2.186245,28.838100000000004,40.6873,19.77777777777778,5.222222222222221,279.0,0.0,78.11111111111111,10.0,1016.0,79.11111111111111,15.444444444444445,6.222222222222221,4.444444444444445,,449.9190233638369,3.4578660048535985,695.9662572138727,28.830924863815305,43.13186948776245,0.904274927675724,25.42789562225342,64.59993200302124,0.0
2022-06-27 10:30:00,22.1,23.1,19.2,24.1,24.1,4.225,3.15699,28.578300000000002,40.526599999999995,20.0,5.5,282.0,0.0,77.0,10.0,1016.0,79.0,15.5,6.5,4.5,,451.1246381246632,3.7638479845604658,591.3010241199213,28.831454683939615,43.12300859451294,1.0641827355821927,24.350556656519572,51.732197793324794,0.0
2022-06-27 10:40:00,22.2,23.3,19.2,24.2,24.2,4.254,3.59221,27.7021,40.4777,20.22222222222222,5.777777777777778,285.0,0.0,75.88888888888889,10.0,1016.0,78.88888888888889,15.555555555555555,6.777777777777778,4.555555555555555,,443.31650318014215,4.625365430514018,523.7140056355795,28.722835222880047,42.58860948562622,1.0125235386689504,23.877111921310426,61.31840655644735,0.0
2022-06-27 10:50:00,22.3,23.4,19.1,24.3,24.3,4.178,2.231835,26.999599999999997,40.5895,20.444444444444443,6.055555555555555,288.0,0.0,74.77777777777777,10.0,1016.0,78.77777777777777,15.61111111111111,7.055555555555555,4.611111111111111,,446.97490020751957,5.616955119768779,434.5841227868721,28.702627131144204,42.117788009643554,1.01614402115345,23.92712779680888,56.21825380325318,0.0
2022-06-27 11:00:00,21.9,23.1,19.0,24.3,24.3,4.217,1.064725,27.290999999999997,40.7063,20.666666666666668,6.333333333333333,291.0,0.0,73.66666666666667,10.0,1016.0,78.66666666666667,15.666666666666666,7.333333333333333,4.666666666666667,,433.2636179185188,5.635749820396725,301.3617276957884,28.77784800847372,41.66184822718303,0.9239047712087631,24.13434503555298,63.02335749944051,0.0
2022-06-27 11:10:00,23.3,24.0,19.3,24.3,24.5,4.244,2.12032,27.9291,40.8026,20.88888888888889,6.611111111111111,294.0,0.0,72.55555555555556,10.0,1016.0,78.55555555555556,15.722222222222221,7.611111111111111,4.722222222222222,,433.3828104654948,5.94639987752936,201.91160894490903,28.814188286463416,41.07225856145223,1.022958879719178,24.740627387364707,58.97290765126546,0.0
2022-06-27 11:20:00,22.6,23.7,19.0,24.4,24.5,4.246,1.856195,28.0816,40.751,21.11111111111111,6.888888888888888,297.0,0.0,71.44444444444444,10.0,1016.0,78.44444444444444,15.777777777777779,7.888888888888888,4.777777777777778,,435.22211588541666,5.6583597872351525,127.64166096293994,28.88865627924601,40.38251151402791,0.9136279952029387,25.489178641637167,64.44244537353515,0.0
2022-06-27 11:30:00,22.0,23.2,18.9,24.4,24.4,4.256,0.9045500000000001,28.371999999999996,40.4833,21.333333333333332,7.166666666666666,300.0,0.0,70.33333333333334,10.0,1016.0,78.33333333333333,15.833333333333334,8.166666666666666,4.833333333333333,,439.36601278370824,5.421132107899014,86.03266543372203,28.919821716944377,39.15471831639608,0.8290639729797841,26.031633688608803,60.24866302490234,0.0
2022-06-27 11:40:00,22.1,23.3,18.9,24.4,24.4,4.263,1.3695,28.4178,40.313100000000006,21.555555555555557,7.444444444444444,303.0,0.0,69.22222222222223,10.0,1016.0,78.22222222222223,15.88888888888889,8.444444444444443,4.888888888888889,,437.56515005528246,4.741992626136306,62.87799890194909,28.98771800994873,38.49867181777954,0.8968586943050226,26.687855059305825,74.81380679448446,0.0
2022-06-27 11:50:00,21.9,23.1,19.0,24.5,24.4,4.221,1.335845,28.0666,40.1836,21.77777777777778,7.722222222222221,306.0,0.0,68.11111111111111,10.0,1016.0,78.11111111111111,15.944444444444445,8.722222222222221,4.944444444444445,,428.6478190104167,4.196629455884298,46.6605131149292,29.10129000345866,38.616292069753015,0.915261737505595,26.800976915359495,93.03403115590415,0.0
2022-06-27 12:00:00,22.1,23.3,19.0,24.6,24.5,4.282,0.9563050000000001,27.7075,40.1323,22.0,8.0,309.0,0.0,67.0,10.0,1016.0,78.0,16.0,9.0,5.0,,435.30857770196326,3.6757390224866278,37.31386439468901,29.102675981521607,38.73117160161336,0.9784427982072035,26.334735142389935,128.22772298177082,174.0
2022-06-27 12:10:00,22.0,23.2,19.0,24.7,24.6,4.23,1.2631599999999998,27.1663,40.237,21.833333333333332,8.0,308.1666666666667,0.011111111111111112,68.0,10.0,1016.0555555555555,79.22222222222223,16.055555555555557,9.11111111111111,4.944444444444445,,434.8583639771911,3.965898334097728,32.16934993619973,29.109578901926675,38.78785828908285,1.006588208079338,25.546368834177652,119.38919914245605,0.0
2022-06-27 12:20:00,22.2,23.3,19.0,24.7,24.7,4.237,0.800135,26.949,40.455200000000005,21.666666666666668,8.0,307.3333333333333,0.022222222222222223,69.0,10.0,1016.1111111111111,80.44444444444444,16.11111111111111,9.222222222222221,4.888888888888889,,430.107446492513,3.90700795748813,27.193136506969644,29.1710657564799,38.06929201126099,0.9144808024168014,25.06957788467407,82.23583909352621,0.0
2022-06-27 12:30:00,23.2,24.0,19.3,24.7,24.8,4.248,0.752645,26.965300000000003,40.6277,21.5,8.0,306.5,0.03333333333333334,70.0,10.0,1016.1666666666666,81.66666666666667,16.166666666666668,9.333333333333334,4.833333333333333,,422.61236091701466,2.9324481212621354,21.144665216833857,29.143818232218422,37.26058963139852,0.995390080412229,25.21324570337931,91.50769158681234,0.0
2022-06-27 12:40:00,22.3,23.5,18.9,24.7,24.7,4.252,1.150305,26.7937,40.6813,21.333333333333332,8.0,305.6666666666667,0.044444444444444446,71.0,10.0,1016.2222222222222,82.88888888888889,16.22222222222222,9.444444444444445,4.777777777777778,,420.6120200146203,2.5146218961376254,89.51146286086174,29.13621944109599,37.29923109054565,0.8420781307419141,25.858026730219525,107.28968312581381,0.0
2022-06-27 12:50:00,22.3,23.4,19.0,24.7,24.7,4.239,0.71635,27.148500000000002,40.752300000000005,21.166666666666668,8.0,304.8333333333333,0.05555555555555556,72.0,10.0,1016.2777777777778,84.11111111111111,16.27777777777778,9.555555555555555,4.722222222222222,,434.1552452596029,2.465124079100156,81.49476158206747,29.11228656133016,37.24454875310262,0.8933293356498082,26.114379908243812,94.160640818278,0.0
2022-06-27 13:00:00,22.3,23.4,19.0,24.6,24.6,4.26,0.701035,27.4012,40.7365,21.0,8.0,304.0,0.06666666666666668,73.0,10.0,1016.3333333333334,85.33333333333333,16.333333333333332,9.666666666666666,4.666666666666667,,433.32248570584704,2.1180266800371266,64.01026443847829,29.099774990081784,37.284285399119064,0.9226243242124716,26.26396379788717,108.71214347839354,0.0
2022-06-27 13:10:00,22.2,23.4,19.0,24.6,24.6,4.228,1.350595,26.9324,40.6113,20.833333333333332,8.0,303.1666666666667,0.07777777777777779,74.0,10.0,1016.3888888888889,86.55555555555556,16.38888888888889,9.777777777777779,4.611111111111111,,438.4815621246689,1.717594626293344,58.10658060267821,29.07953509648641,37.33950402577718,0.8963901321093241,26.263240127563478,110.74676006317138,0.0
2022-06-27 13:20:00,22.6,23.6,19.1,24.6,24.6,4.238,1.36136,26.5443,40.575900000000004,20.666666666666668,8.0,302.3333333333333,0.08888888888888889,75.0,10.0,1016.4444444444445,87.77777777777777,16.444444444444443,9.88888888888889,4.555555555555555,,441.00948252360024,1.6356969432204456,55.19070219632596,29.016115703582763,37.76120897928874,0.9305354078114032,26.379233655929568,129.51600297292072,0.0
2022-06-27 13:30:00,22.4,23.5,19.0,24.6,24.7,4.239,1.11887,25.9397,40.5882,20.5,8.0,301.5,0.1,76.0,10.0,1016.5,89.0,16.5,10.0,4.5,,438.97610505904277,1.5160996921874035,53.200295378259355,28.94917123158773,38.2845880317688,0.9748715419570605,27.028273442586265,121.16928400675457,0.0
2022-06-27 13:40:00,22.5,23.6,19.1,24.5,24.7,4.215,0.9860049999999999,25.3647,40.8555,20.333333333333332,8.0,300.6666666666667,0.11111111111111112,77.0,10.0,1016.5555555555555,90.22222222222223,16.555555555555557,10.11111111111111,4.444444444444445,,442.70822594302825,1.2240251610827984,49.07562407272684,28.92131311098735,38.669975922902424,0.9253269523382187,27.36957408587138,137.00913027445478,0.0
2022-06-27 13:50:00,22.8,23.7,19.0,24.5,24.6,4.298,1.00572,25.2065,41.117200000000004,20.166666666666668,8.0,299.8333333333333,0.12222222222222223,78.0,10.0,1016.6111111111111,91.44444444444444,16.61111111111111,10.222222222222221,4.388888888888889,,440.1245378621419,1.0190744496806192,52.52891582014871,28.938606615066526,38.72486083984375,0.8934701545039813,27.076060218811033,124.04118602752685,0.0
2022-06-27 14:00:00,23.0,23.9,19.2,24.5,24.7,4.251,0.927045,25.2897,41.3017,20.0,8.0,299.0,0.13333333333333336,79.0,10.0,1016.6666666666666,92.66666666666667,16.666666666666668,10.333333333333334,4.333333333333333,,436.0561675667599,0.8533304894763912,49.630516816133394,28.894780302047728,38.58487848154704,0.7504555900394917,26.30234594408671,104.89590543619792,0.0
2022-06-27 14:10:00,22.7,23.7,19.1,24.5,24.7,4.308,0.745105,25.5305,41.396699999999996,19.833333333333332,8.0,298.1666666666667,0.14444444444444446,80.0,10.0,1016.7222222222222,93.88888888888889,16.72222222222222,10.444444444444445,4.277777777777778,,436.7122591344607,0.7747045071556843,52.517576018453,28.76135987599691,38.56291018591987,0.7820716150104999,24.50996193038093,107.06769205305311,0.0
2022-06-27 14:20:00,22.8,23.7,19.1,24.5,24.6,4.281,0.7685299999999999,25.6296,41.4211,19.666666666666668,8.0,297.3333333333333,0.15555555555555559,81.0,10.0,1016.7777777777778,95.11111111111111,16.77777777777778,10.555555555555555,4.222222222222222,,435.85733949507795,0.7499713824756739,54.26350570161463,28.66074558575948,38.69737133026123,0.8737523778279623,22.879084701538083,107.75449511210124,0.0
2022-06-27 14:30:00,22.9,23.8,19.1,24.4,24.6,4.267,0.748475,25.5261,41.3861,19.5,8.0,296.5,0.16666666666666669,82.0,10.0,1016.8333333333334,96.33333333333334,16.833333333333332,10.666666666666666,4.166666666666667,,427.73098512846843,0.7338652637600899,56.166291313171385,28.61085120836894,38.84342645645142,0.9733015430967014,21.723203468322755,106.2510203297933,0.0
2022-06-27 14:40:00,22.6,23.6,18.9,24.3,24.5,4.304,0.7971199999999999,25.8498,41.344,19.333333333333332,8.0,295.6666666666667,0.17777777777777778,83.0,10.0,1016.8888888888889,97.55555555555556,16.88888888888889,10.777777777777779,4.111111111111111,,433.4805179569639,0.738551307185895,65.6748216477087,28.53478677113851,39.27972028096517,1.060736130376657,20.413381996154786,116.17270951588948,0.0
2022-06-27 14:50:00,22.8,23.7,19.1,24.3,24.5,4.29,0.97532,25.5837,41.3152,19.166666666666668,8.0,294.8333333333333,0.1888888888888889,84.0,10.0,1016.9444444444445,98.77777777777777,16.944444444444443,10.88888888888889,4.055555555555555,,435.37165985107424,0.7484683722139752,79.0812294592561,28.42257269223531,40.03026817321778,1.050236311852932,18.674011586507163,107.82317017873129,0.0
2022-06-27 15:00:00,22.9,23.7,19.0,24.3,24.5,4.257,0.85076,25.324099999999998,41.3324,19.0,8.0,294.0,0.2,85.0,10.0,1017.0,100.0,17.0,11.0,4.0,,433.90759307861333,0.7824346544168426,88.20798825431004,28.23816555976868,40.56603636423747,0.9152628575265407,17.25292366345723,108.45892683664958,0.0
2022-06-27 15:10:00,23.1,23.9,19.0,24.2,24.5,4.297,0.8640650000000001,25.3308,41.370999999999995,18.833333333333332,8.444444444444445,292.3888888888889,0.25,85.77777777777777,10.0,1017.1666666666666,100.0,16.944444444444443,11.722222222222221,3.8333333333333335,,425.9192818196615,0.8330123276629691,94.09168511493058,28.082333863576252,40.91745868682862,1.0476929004987081,16.510020825068157,112.58547107696533,0.0
