,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-27 15:20:00,23.1,23.9,19.0,24.2,24.5,4.264,0.9174300000000001,25.1325,41.4467,18.666666666666668,8.88888888888889,290.77777777777777,0.30000000000000004,86.55555555555556,10.0,1017.3333333333334,100.0,16.88888888888889,12.444444444444445,3.6666666666666665,,435.9001417804587,0.8493462662895521,105.31381904235668,27.885911925633746,41.17160748163859,0.9702662193775176,15.818186163902283,106.68727312723794,0.0
2022-06-27 15:30:00,22.7,23.6,18.9,24.1,24.4,4.265,0.9160449999999999,24.9356,41.441700000000004,18.5,9.333333333333334,289.1666666666667,0.35000000000000003,87.33333333333333,10.0,1017.5,100.0,16.833333333333332,13.166666666666666,3.5,,434.5093544935906,0.7404510022287315,110.99320270430569,27.68106698671977,41.50673672358195,1.1027084019780158,15.267924461364746,105.57859302520751,0.0
2022-06-27 15:40:00,22.2,23.2,18.7,24.1,24.2,4.243,1.375275,24.798099999999998,41.5735,18.333333333333332,9.777777777777779,287.55555555555554,0.4,88.11111111111111,10.0,1017.6666666666666,100.0,16.77777777777778,13.88888888888889,3.333333333333333,,432.444287516276,0.9078445825990984,113.45917522969219,27.438036314646403,42.002260278066004,1.3512238270044328,14.889628376960754,109.20112335205079,0.0
2022-06-27 15:50:00,22.0,23.1,18.9,24.1,24.2,4.279,0.88209,24.816200000000002,41.7121,18.166666666666668,10.222222222222221,285.94444444444446,0.45000000000000007,88.88888888888889,10.0,1017.8333333333334,100.0,16.72222222222222,14.61111111111111,3.1666666666666665,,437.4668796092066,0.8471449208057532,111.71091278054621,27.159471429189047,42.76845249811808,1.0495609391729037,15.07477094332377,107.52460447947185,0.0
2022-06-27 16:00:00,22.2,23.2,18.8,24.0,24.1,4.262,0.953525,24.5462,41.8041,18.0,10.666666666666666,284.3333333333333,0.5,89.66666666666667,10.0,1018.0,100.0,16.666666666666668,15.333333333333332,3.0,,433.98936502741674,0.7774489425678375,110.80932884841316,27.01268827756246,43.496730480194095,1.0167232243220012,15.515994370778401,111.66379085540773,0.0
2022-06-27 16:10:00,22.2,23.1,18.9,24.0,24.1,4.253,0.929655,24.276400000000002,41.8364,17.833333333333332,11.11111111111111,282.72222222222223,0.55,90.44444444444444,10.0,1018.1666666666666,100.0,16.61111111111111,16.055555555555557,2.833333333333333,,437.9389877319336,0.7495895166770886,103.7970856585745,27.154499171574912,43.65999661763509,1.0892513237396877,15.383093744913737,190.40783467610677,0.0
2022-06-27 16:20:00,22.1,23.1,19.0,23.9,24.0,4.223,0.85778,24.1896,41.873000000000005,17.666666666666668,11.555555555555555,281.1111111111111,0.6000000000000001,91.22222222222223,10.0,1018.3333333333334,100.0,16.555555555555557,16.77777777777778,2.6666666666666665,,441.8082553486441,0.7241777204381207,105.68441294740148,27.41514398256938,43.402353839874266,0.970642821242412,11.943374156951904,311.6907036336263,0.0
2022-06-27 16:30:00,22.1,23.1,19.0,23.9,24.0,4.252,0.869315,23.8778,41.906,17.5,12.0,279.5,0.6500000000000001,92.0,10.0,1018.5,100.0,16.5,17.5,2.5,,439.4925261398842,0.7397939427474798,106.74633028342899,27.657038793563846,43.01255156199137,0.8149931638439497,8.162070891857146,374.5569692484538,0.0
2022-06-27 16:40:00,22.3,23.2,19.1,23.9,24.0,4.275,1.07626,22.766,41.932100000000005,17.333333333333332,12.444444444444445,277.8888888888889,0.7000000000000002,92.77777777777777,10.0,1018.6666666666666,100.0,16.444444444444443,18.22222222222222,2.333333333333333,,437.92338043212885,0.660517734004616,105.15943824724964,27.823636423746745,42.91446252187093,0.9162292732795079,5.792364388306936,413.6159694417318,0.0
2022-06-27 16:50:00,22.3,23.3,19.1,23.9,24.0,4.259,1.075885,21.6191,42.1391,17.166666666666668,12.88888888888889,276.27777777777777,0.7500000000000002,93.55555555555556,10.0,1018.8333333333334,100.0,16.38888888888889,18.944444444444443,2.1666666666666665,,442.4345231926578,0.6558834181372392,100.20539111207434,27.98579632441203,42.76795192082723,0.8659586881101131,3.968504159847895,453.2162007649739,0.0
2022-06-27 17:00:00,22.3,23.2,19.1,23.9,24.0,4.259,0.9664550000000001,20.64,42.4587,17.0,13.333333333333332,274.6666666666667,0.8,94.33333333333333,10.0,1019.0,100.0,16.333333333333332,19.666666666666664,2.0,,443.51459467394596,0.623457258799992,102.63344111167778,28.119378576278688,42.54633122126261,0.8002824926873048,2.5637797661622366,458.1571460469564,0.0
2022-06-27 17:10:00,22.3,23.2,18.9,23.9,24.0,4.279,1.067585,20.280099999999997,42.8381,16.833333333333332,13.777777777777779,273.05555555555554,0.8500000000000001,95.11111111111111,10.0,1019.1666666666666,100.0,16.27777777777778,20.38888888888889,1.833333333333333,,446.4001147460937,0.6634760474518868,109.12098155371886,28.256387669245402,42.43909232457479,0.7415762236714364,1.719125241835912,437.7914675394694,0.0
2022-06-27 17:20:00,22.1,23.1,19.0,23.8,23.9,4.271,1.221035,20.0603,43.1644,16.666666666666668,14.222222222222221,271.44444444444446,0.9000000000000001,95.88888888888889,10.0,1019.3333333333334,100.0,16.22222222222222,21.11111111111111,1.6666666666666665,,450.1997274885506,0.6410787734364048,110.84261078678283,28.380070028305056,42.33578740437825,0.7955194155871868,1.3782206126054128,422.1186266072591,0.0
2022-06-27 17:30:00,22.2,23.1,19.0,23.8,23.9,4.277,1.178175,20.0122,43.2701,16.5,14.666666666666666,269.8333333333333,0.9500000000000002,96.66666666666667,10.0,1019.5,100.0,16.166666666666668,21.833333333333336,1.5,,447.3241400146485,0.6730949751864382,112.36906123511535,28.43064538637797,42.364875628153484,0.8997649066150188,1.2063202804327011,391.10420450846357,0.0
2022-06-27 17:40:00,21.9,22.9,19.0,23.8,23.9,4.218,1.23573,19.9209,43.468900000000005,16.333333333333332,15.11111111111111,268.22222222222223,1.0000000000000002,97.44444444444444,10.0,1019.6666666666666,100.0,16.11111111111111,22.555555555555557,1.333333333333333,,445.51983511036843,0.7148619033615131,111.07139356429968,28.386882521311442,43.264114462534586,0.938675846507152,1.113155040939649,280.0134440612793,0.0
2022-06-27 17:50:00,21.7,22.8,18.8,23.8,23.8,4.199,1.0349949999999999,19.5196,43.571299999999994,16.166666666666668,15.555555555555555,266.6111111111111,1.0500000000000003,98.22222222222223,10.0,1019.8333333333334,100.0,16.055555555555557,23.27777777777778,1.1666666666666665,,442.82139670536435,0.6996249724697259,109.23843558877202,28.270734850565596,44.25872502644857,0.9919106627504031,1.071581257979075,203.97998481750489,0.0
2022-06-27 18:00:00,21.7,22.7,18.9,23.7,23.7,4.279,0.931035,19.8649,43.6911,16.0,16.0,265.0,1.1,99.0,10.0,1020.0,100.0,16.0,24.0,1.0,,443.37370127360026,0.6460200435251503,106.85890390105166,28.206386013031004,44.432379213968915,0.965878631323576,1.122812607884407,237.53448626200355,0.0
2022-06-27 18:10:00,21.6,22.7,18.7,23.7,23.7,4.216,0.7803899999999999,19.2284,43.733,15.88888888888889,15.277777777777779,265.05555555555554,1.038888888888889,98.94444444444444,9.444444444444445,1020.1666666666666,100.0,15.88888888888889,22.944444444444443,1.0,,444.15818394803455,0.6289210598398063,108.188872372471,28.237139285405476,44.38268663406372,0.7843054325381915,1.0994301551580428,253.61056727091471,0.0
2022-06-27 18:20:00,21.5,22.6,18.7,23.6,23.6,4.22,0.71067,19.5133,43.7494,15.777777777777779,14.555555555555555,265.1111111111111,0.9777777777777779,98.88888888888889,8.88888888888889,1020.3333333333334,100.0,15.777777777777779,21.88888888888889,1.0,,448.1602558390299,0.5444717093014111,105.3900686470937,28.239464000066118,44.0961906560262,0.7541600278019904,1.0539228588342666,244.5095146942139,0.0
2022-06-27 18:30:00,21.5,22.5,18.9,23.6,23.6,4.235,0.7136250000000001,19.281100000000002,43.7587,15.666666666666666,13.833333333333334,265.1666666666667,0.9166666666666667,98.83333333333333,8.333333333333334,1020.5,100.0,15.666666666666666,20.833333333333332,1.0,,449.8192861903399,0.5333070175358131,107.91187632523015,28.23744383811951,43.79980828603109,0.7650251831610998,1.0295164759953817,253.90518185933433,0.0
2022-06-27 18:40:00,20.9,22.2,18.7,23.6,23.5,4.171,0.993495,18.5413,43.7879,15.555555555555555,13.11111111111111,265.22222222222223,0.8555555555555556,98.77777777777777,7.777777777777779,1020.6666666666666,100.0,15.555555555555555,19.77777777777778,1.0,,448.14757476105086,0.5220160625470897,109.80274153003583,28.257347644170125,43.77869064966838,0.7367092775801818,1.0161876388390858,240.6360710906982,0.0
2022-06-27 18:50:00,19.6,21.2,18.4,23.5,23.2,4.199,0.8912599999999999,18.5245,43.8767,15.444444444444445,12.38888888888889,265.27777777777777,0.7944444444444445,98.72222222222223,7.222222222222222,1020.8333333333334,100.0,15.444444444444445,18.72222222222222,1.0,,452.30343139648437,0.49410581715952206,112.19459538756118,28.258121293385823,43.78768430709839,0.8058088700473309,1.0088823646306992,229.72328984578454,0.0
2022-06-27 19:00:00,18.6,20.4,18.2,23.5,22.8,4.185,0.9315950000000001,18.2574,43.9698,15.333333333333334,11.666666666666668,265.3333333333333,0.7333333333333334,98.66666666666667,6.666666666666667,1021.0,100.0,15.333333333333334,17.666666666666664,1.0,,450.943975153079,0.5106321952942401,108.43840358992755,28.252797187169392,43.737695897420245,0.7540736709038416,1.004848532875379,222.54381655375164,0.0
2022-06-27 19:10:00,17.9,19.9,18.4,23.4,22.6,4.195,0.8783099999999999,17.6197,44.028800000000004,15.222222222222221,10.944444444444445,265.3888888888889,0.6722222222222223,98.61111111111111,6.111111111111112,1021.1666666666666,100.0,15.222222222222221,16.61111111111111,1.0,,451.8977306988596,0.47136047110550816,107.91509316158833,28.26146120071411,43.75660991668701,0.7943565079569817,1.0026336401700973,214.62487019856772,0.0
2022-06-27 19:20:00,17.7,19.6,18.5,23.4,22.5,4.208,0.87037,17.7748,44.2836,15.11111111111111,10.222222222222221,265.44444444444446,0.6111111111111112,98.55555555555556,5.555555555555556,1021.3333333333334,100.0,15.11111111111111,15.555555555555555,1.0,,450.97204823811853,0.5083311649938087,110.01229769453491,28.260680713653564,43.66800698598226,0.7049918029705683,1.001418220003446,202.03261576334634,0.0
2022-06-27 19:30:00,17.6,19.5,18.8,23.4,22.4,4.192,0.871935,17.8446,44.3849,15.0,9.5,265.5,0.55,98.5,5.0,1021.5,100.0,15.0,14.5,1.0,,451.4453154816025,0.49706899951827727,109.91390976426291,28.25053691546122,43.592875817616786,0.6964617070058983,1.0007595123847326,192.8689643096924,0.0
2022-06-27 19:40:00,17.6,19.5,19.0,23.4,22.3,4.184,0.80691,17.8814,44.4933,14.88888888888889,8.777777777777779,265.55555555555554,0.48888888888888893,98.44444444444444,4.444444444444445,1021.6666666666666,100.0,14.88888888888889,13.444444444444445,1.0,,447.346057434082,0.4744579012961374,107.79166581536417,28.24014868736267,43.47243151982626,0.6151029794911544,1.0004041540622712,182.0781676483154,0.0
2022-06-27 19:50:00,,,,,,,0.824505,18.0733,44.4875,14.777777777777779,8.055555555555555,265.6111111111111,0.4277777777777778,98.38888888888889,3.8888888888888893,1021.8333333333334,100.0,14.777777777777779,12.38888888888889,1.0,,448.61625245192954,0.4766170509900413,106.47721248475845,28.1956849193573,43.34489734013876,0.6751368514696756,1.0002092532316844,166.94191535949707,0.0
2022-06-27 20:00:00,17.2,19.2,19.0,23.3,22.2,4.165,0.76549,17.9009,44.427800000000005,14.666666666666666,7.333333333333334,265.6666666666667,0.3666666666666667,98.33333333333333,3.333333333333334,1022.0,100.0,14.666666666666666,11.333333333333332,1.0,,444.49157467896913,0.4688527337870019,110.03774455959515,28.14895365715027,43.26212765375773,0.6193538019309441,1.0001073479652405,156.87796928405763,0.0
2022-06-27 20:10:00,17.0,19.0,18.9,23.3,22.2,4.195,0.79711,17.4698,44.4496,14.555555555555555,6.611111111111111,265.72222222222223,0.3055555555555556,98.27777777777777,2.7777777777777786,1022.1666666666666,100.0,14.555555555555555,10.277777777777777,1.0,,449.56964436848955,0.4722574997882722,109.86413895580056,28.10440872192383,43.267447522481284,0.5650774803260962,1.000041953921318,146.164401957194,0.0
2022-06-27 20:20:00,17.1,19.0,18.8,23.3,22.1,4.279,0.7725,17.4598,44.5052,14.444444444444445,5.888888888888889,265.77777777777777,0.24444444444444446,98.22222222222223,2.222222222222223,1022.3333333333334,100.0,14.444444444444445,9.222222222222221,1.0,,448.8906426054856,0.37041224877586804,109.07489886397022,28.058921197255454,43.33128988265991,0.6892383307715256,1.0000298023223877,134.62838704427082,0.0
2022-06-27 20:30:00,17.1,19.1,18.9,23.3,22.1,4.238,0.75365,17.3579,44.5489,14.333333333333334,5.166666666666666,265.8333333333333,0.18333333333333335,98.16666666666667,1.6666666666666679,1022.5,100.0,14.333333333333334,8.166666666666666,1.0,,441.3607788717336,0.45356191996969064,110.89394345515191,28.015069942474366,43.42077658971151,0.681166394551595,1.002302971680959,124.83348454793295,0.0
2022-06-27 20:40:00,17.1,19.1,19.0,23.3,22.1,4.17,0.8414149999999999,17.7151,44.5537,14.222222222222221,4.444444444444445,265.8888888888889,0.12222222222222223,98.11111111111111,1.1111111111111125,1022.6666666666666,100.0,14.222222222222221,7.111111111111111,1.0,,442.2363547770183,0.45822789848776857,112.49223927470923,27.976480846405032,43.504921875,0.6866214857498805,1.0380237217744193,117.09794960021972,0.0
2022-06-27 20:50:00,17.1,19.1,19.0,23.2,22.1,4.172,0.9238200000000001,17.707,44.5313,14.11111111111111,3.7222222222222214,265.94444444444446,0.061111111111111116,98.05555555555556,0.5555555555555571,1022.8333333333334,100.0,14.11111111111111,6.055555555555554,1.0,,441.37873314517674,0.538976644355025,111.90712425253484,27.95198843320211,43.637857856750486,0.6401347919801871,1.1284088828166325,110.79105038960775,0.0
2022-06-27 21:00:00,16.8,18.9,18.8,23.3,22.1,4.214,1.22012,17.7424,44.5507,14.0,3.0,266.0,0.0,98.0,0.0,1023.0,100.0,14.0,5.0,1.0,,440.4289209089608,0.4722070571569736,109.49446372016003,27.92864078203837,43.67284589131673,0.6694657504558563,1.2777085687716803,111.12202081044515,0.0
2022-06-27 21:10:00,16.7,18.8,18.7,23.2,22.0,4.209,1.048925,17.496000000000002,44.592499999999994,13.88888888888889,2.9444444444444446,253.88888888888889,0.08333333333333334,98.0,0.49999999999999994,1023.0,98.5,13.88888888888889,4.944444444444445,1.0,,448.5456201171875,0.576573971606749,112.16867455929687,27.90843620300293,43.71670590718587,0.7020419117808342,1.4319245199362436,111.39875671386719,0.0
2022-06-27 21:20:00,16.8,18.7,18.5,23.2,21.9,4.163,1.2892249999999998,17.5188,44.655,13.777777777777779,2.888888888888889,241.77777777777777,0.16666666666666669,98.0,0.9999999999999999,1023.0,97.0,13.777777777777779,4.888888888888889,1.0,,453.43488144096284,0.5749789491026415,112.17748970893817,27.89377993583679,43.77214167277018,0.5990285693109035,1.5967668803532917,109.43603951772054,0.0
2022-06-27 21:30:00,16.8,18.8,18.6,23.2,22.0,4.241,1.304135,17.3818,44.6012,13.666666666666666,2.8333333333333335,229.66666666666666,0.25,98.0,1.5,1023.0,95.5,13.666666666666666,4.833333333333333,1.0,,450.9804575602213,0.5547398322340796,110.80714969419489,27.878788833618167,43.804800739288325,0.7756422133743763,1.772154840230942,109.67814937591552,0.0
2022-06-27 21:40:00,16.7,18.7,18.5,23.1,21.9,4.264,1.107525,17.2094,44.6807,13.555555555555555,2.7777777777777777,217.55555555555554,0.33333333333333337,98.0,1.9999999999999998,1023.0,94.0,13.555555555555555,4.777777777777778,1.0,,451.1929795749708,0.5845626686033556,109.6598973214963,27.85142804781596,43.789065278371176,0.6058336068689824,1.9535493959983192,112.35621101379395,0.0
2022-06-27 21:50:00,16.4,18.6,18.4,23.1,21.8,4.206,1.104125,17.0778,44.771699999999996,13.444444444444445,2.7222222222222223,205.44444444444446,0.4166666666666667,98.0,2.5,1023.0,92.5,13.444444444444445,4.722222222222222,1.0,,451.20269946569687,0.618736189480892,107.67711852445441,27.83071957588196,43.80157419204712,0.633218646844228,2.1377284109592436,109.93746289571126,0.0
2022-06-27 22:00:00,16.4,18.5,18.3,23.1,21.8,4.232,1.21145,16.8493,44.843599999999995,13.333333333333334,2.6666666666666665,193.33333333333331,0.5,98.0,3.0,1023.0,91.0,13.333333333333334,4.666666666666667,1.0,,450.09861094156906,0.6394975144959102,109.31961494165625,27.807548033396404,43.80475851694743,0.6942703412473202,2.3359186005592347,110.14631050109863,0.0
2022-06-27 22:10:00,16.1,18.4,18.2,23.1,21.7,4.216,1.2114850000000001,16.9207,44.9225,13.222222222222221,2.611111111111111,181.22222222222223,0.5833333333333334,98.0,3.5,1023.0,89.5,13.222222222222221,4.611111111111111,1.0,,448.9391636605098,0.5910487579095498,109.71652109587933,27.78345079104106,43.81319361368815,0.6486941926181317,2.5411968723932903,110.16902276357015,0.0
2022-06-27 22:20:00,16.0,18.2,18.0,23.0,21.7,4.244,1.233705,16.7765,44.9471,13.11111111111111,2.5555555555555554,169.11111111111111,0.6666666666666667,98.0,3.9999999999999996,1023.0,88.0,13.11111111111111,4.555555555555555,1.0,,454.57992550553945,0.5912115142641767,110.48394201957574,27.75275919278463,43.776474431355794,0.7230278391639391,2.7475557208061216,109.74436679840088,0.0
2022-06-27 22:30:00,16.0,18.3,18.1,23.0,21.6,4.236,1.2305350000000002,16.860300000000002,44.9921,13.0,2.5,157.0,0.75,98.0,4.5,1023.0,86.5,13.0,4.5,1.0,,449.7801782226563,0.549634556521972,109.32196044598595,27.73626931508382,43.78877491633098,0.7423508775730927,2.9600943636894224,108.43051906585693,0.0
2022-06-27 22:40:00,16.4,18.4,18.1,23.0,21.6,4.223,1.25787,16.836000000000002,45.0301,12.88888888888889,2.4444444444444446,144.88888888888889,0.8333333333333334,98.0,5.0,1023.0,85.0,12.88888888888889,4.444444444444445,1.0,,450.95660794312926,0.6072819715628853,109.81160020149359,27.716943098704018,43.79359793345134,0.6510105775296688,3.178119419415792,112.19760779062908,0.0
2022-06-27 22:50:00,16.4,18.7,18.5,23.0,21.6,4.179,1.230135,16.6607,45.062400000000004,12.777777777777779,2.388888888888889,132.77777777777777,0.9166666666666667,98.0,5.5,1023.0,83.5,12.777777777777779,4.388888888888889,1.0,,452.820978646114,0.554399922636606,113.92749962068547,27.67886943181356,43.76819337209066,0.6995091826717059,3.3919611831506096,109.52563288370769,0.0
2022-06-27 23:00:00,16.1,18.8,18.4,23.0,21.0,4.236,1.11715,16.8487,45.0972,12.666666666666666,2.3333333333333335,120.66666666666666,1.0,98.0,6.0,1023.0,82.0,12.666666666666666,4.333333333333333,1.0,,451.89226924501617,0.606108529511313,109.77520144144694,27.656952009201046,43.78294268925985,0.7141010647018751,3.6063098561763764,109.98076246897381,0.0
2022-06-27 23:10:00,16.0,19.0,18.7,23.0,20.6,4.218,1.138015,16.711599999999997,45.0899,12.555555555555555,2.2777777777777777,108.55555555555554,1.0833333333333335,98.0,6.5,1023.0,80.5,12.555555555555555,4.277777777777778,1.0,,450.581993545006,0.5520178265878036,109.27230229609431,27.633217064539586,43.79217091878255,0.7319773069520792,3.823424127896627,109.65422527313233,0.0
2022-06-27 23:20:00,16.0,19.2,18.9,23.0,20.3,4.206,1.2204181818181818,16.48318181818182,45.10790909090909,12.444444444444445,2.2222222222222223,96.44444444444446,1.1666666666666667,98.0,7.0,1023.0,79.0,12.444444444444445,4.222222222222222,1.0,,453.4372138468425,0.5753713618151549,112.12315576068427,27.603726021448768,43.79324596405029,0.6287765075266362,4.046312252283096,110.96663279215495,0.0
2022-06-27 23:30:00,15.9,19.1,18.8,23.0,20.2,4.225,1.16621,16.583199999999998,45.017399999999995,12.333333333333334,2.166666666666667,84.33333333333334,1.25,98.0,7.499999999999999,1023.0,77.5,12.333333333333334,4.166666666666667,1.0,,451.83994594880903,0.5704899937975204,111.56485029188255,27.578407255808514,43.826908582051594,0.8165677290658155,4.262365485827128,112.11411070505778,0.0
2022-06-27 23:40:00,15.8,19.1,18.8,23.0,20.1,4.205,1.18777,16.4493,45.083,12.222222222222221,2.111111111111111,72.22222222222223,1.3333333333333335,98.0,7.999999999999999,1023.0,76.0,12.222222222222221,4.111111111111111,1.0,,451.19352823893234,0.5416195681337583,110.5450686274814,27.553365847269692,43.859429950714116,0.7419865285356839,4.474401933352153,111.3245865503947,0.0
2022-06-27 23:50:00,15.7,19.2,18.8,23.0,20.0,4.194,1.113685,16.6338,45.152699999999996,12.11111111111111,2.0555555555555554,60.111111111111114,1.4166666666666667,98.0,8.5,1023.0,74.5,12.11111111111111,4.055555555555555,1.0,,452.5541083780925,0.5518271172905372,112.17370140679138,27.512241563796998,43.87638714472453,0.6477545363704363,4.69648834546407,110.00344516754151,0.0
2022-06-28 00:00:00,15.9,19.2,18.9,23.0,19.8,4.202,1.048875,16.7262,45.195299999999996,12.0,2.0,48.0,1.5,98.0,9.0,1023.0,73.0,12.0,4.0,1.0,,449.66609405517573,0.5827217947359139,110.15591430750271,27.48795613606771,43.8824782816569,0.6766360420485338,4.935316590468089,110.31136862436931,0.0
2022-06-28 00:10:00,15.6,19.4,19.0,23.0,19.7,4.228,1.032885,16.6252,45.2196,12.055555555555555,2.111111111111111,47.5,1.4166666666666667,98.0,8.5,1022.9444444444445,74.5,12.055555555555555,4.166666666666667,1.0,,460.3053737386068,0.6042703447133134,110.76148227195957,27.466519568761193,43.884237645467124,0.6071011471251647,5.1897257415453595,109.24618792215983,0.0
2022-06-28 00:20:00,15.7,19.4,19.1,23.0,19.6,4.217,1.03899,16.4867,45.2429,12.11111111111111,2.2222222222222223,47.0,1.3333333333333333,98.0,8.0,1022.8888888888889,76.0,12.11111111111111,4.333333333333333,1.0,,461.6663166440767,0.5601041360923462,110.43820199244439,27.450381498336792,43.88735078811645,0.695055753539006,5.449880224863688,109.90491446177165,0.0
2022-06-28 00:30:00,15.7,19.4,19.0,23.0,19.5,4.227,1.08972,16.3459,45.2724,12.166666666666666,2.3333333333333335,46.5,1.25,98.0,7.5,1022.8333333333334,77.5,12.166666666666666,4.5,1.0,,464.9073493975058,0.5227744521933086,109.07644456938836,27.43976085027059,43.847617867787676,0.7082821061213812,5.701828401088714,109.68265641530357,0.0
2022-06-28 00:40:00,15.5,19.3,19.0,22.9,19.5,4.206,1.1824999999999999,16.5131,45.3072,12.222222222222221,2.4444444444444446,46.0,1.1666666666666665,98.0,7.0,1022.7777777777778,79.0,12.222222222222221,4.666666666666667,1.0,,463.45338018658515,0.4670278678304058,108.89911943877485,27.425784956614176,43.822176946004234,0.6263614890972773,5.9718487000465394,109.52316827138266,0.0
2022-06-28 00:50:00,15.5,19.3,18.9,22.9,19.4,4.216,1.2449299999999999,16.3992,45.3421,12.277777777777779,2.5555555555555554,45.5,1.0833333333333333,98.0,6.5,1022.7222222222222,80.5,12.277777777777779,4.833333333333333,1.0,,469.9210348931674,0.5998244030007535,112.33604732901362,27.429439865748087,43.81783503850301,0.6734963995714982,6.224109783967336,113.7485221862793,0.0
2022-06-28 01:00:00,15.2,19.2,18.8,22.9,19.3,4.193,1.2794750000000001,16.1613,45.366699999999994,12.333333333333334,2.6666666666666665,45.0,1.0,98.0,6.0,1022.6666666666666,82.0,12.333333333333334,5.0,1.0,,468.0025432227124,0.5012325538248665,111.2833862199083,27.437823464075723,43.73876391728719,0.6294030091663202,6.459185463587443,108.88819847106933,0.0
2022-06-28 01:10:00,15.3,19.1,18.8,22.9,19.2,4.232,1.29263,16.2487,45.3976,12.38888888888889,2.7777777777777777,44.5,0.9166666666666666,98.0,5.5,1022.6111111111111,83.5,12.38888888888889,5.166666666666667,1.0,,464.18786855061853,0.6433257275238886,109.10444931504416,27.43800900141398,43.661668891906736,0.6003494350115458,6.712012460231781,111.84115698496501,0.0
2022-06-28 01:20:00,15.3,19.3,18.9,22.9,19.2,4.23,1.23534,16.2348,45.4216,12.444444444444445,2.888888888888889,44.0,0.8333333333333333,98.0,5.0,1022.5555555555555,85.0,12.444444444444445,5.333333333333334,1.0,,464.367423762179,0.5184773808557772,109.76204281586038,27.435883474349975,43.61648460388184,0.6555103756735722,6.984545926253001,109.86860416412352,0.0
2022-06-28 01:30:00,15.3,19.3,18.9,22.9,19.1,4.234,1.26204,16.0535,45.3123,12.5,3.0,43.5,0.75,98.0,4.5,1022.5,86.5,12.5,5.5,1.0,,464.5587274029611,0.5763947416016948,109.765761449566,27.437235593795776,43.53455509821574,0.6827178360521794,7.271330080827077,108.70979464213053,0.0
2022-06-28 01:40:00,15.5,19.5,19.1,22.9,19.1,4.239,1.21378,16.0384,45.4125,12.555555555555555,3.111111111111111,43.0,0.6666666666666666,98.0,4.0,1022.4444444444445,88.0,12.555555555555555,5.666666666666667,1.0,,466.235566813151,0.5400608292457747,110.10633805010953,27.42762827237447,43.46967337926229,0.6378991914292176,7.576961054007212,109.69897663116456,0.0
2022-06-28 01:50:00,15.5,19.5,19.1,22.9,19.1,4.229,1.1841,16.168100000000003,45.4894,12.61111111111111,3.2222222222222223,42.5,0.5833333333333333,98.0,3.5,1022.3888888888889,89.5,12.61111111111111,5.833333333333334,1.0,,461.4167525929418,0.5574239153368661,110.02336943718001,27.419423735936483,43.41716772079468,0.5669352796673774,7.895394756793975,114.10959078470867,0.0
2022-06-28 02:00:00,15.6,19.6,19.2,22.9,19.1,4.187,1.253145,16.2321,45.517399999999995,12.666666666666666,3.333333333333333,42.0,0.5,98.0,3.0,1022.3333333333334,91.0,12.666666666666666,6.0,1.0,,462.0493480217594,0.5509094401646806,108.97951553969733,27.41538335164388,43.362397022247315,0.6328941774368286,8.206698795954386,108.48686533610025,0.0
2022-06-28 02:10:00,15.7,19.6,19.2,22.9,19.2,4.232,1.267595,15.985,45.5235,12.722222222222221,3.4444444444444446,41.5,0.4166666666666665,98.0,2.5,1022.2777777777778,92.5,12.722222222222221,6.166666666666667,1.0,,459.52316623731593,0.5571597703491563,109.5216406931042,27.41039097468058,43.30650573094685,0.6170268931239844,8.538834834098816,108.53271032969158,0.0
2022-06-28 02:20:00,15.5,19.5,19.2,22.9,19.1,4.213,1.357575,15.9913,45.5306,12.777777777777779,3.5555555555555554,41.0,0.33333333333333326,98.0,2.0,1022.2222222222222,94.0,12.777777777777779,6.333333333333334,1.0,,464.4394314890895,0.5719585774089657,109.05558325816007,27.40048820813497,43.24043118794759,0.5598116597284873,8.883414810498556,112.97164110819499,0.0
2022-06-28 02:30:00,15.2,19.4,19.0,22.9,19.0,4.24,1.32164,16.113400000000002,45.5681,12.833333333333334,3.6666666666666665,40.5,0.25,98.0,1.5000000000000009,1022.1666666666666,95.5,12.833333333333334,6.5,1.0,,463.70200002034505,0.5090872760546409,108.57712254561947,27.390577907562253,43.2136896387736,0.5800199532508851,9.221474137306213,108.50176644643147,0.0
2022-06-28 02:40:00,15.3,19.4,19.0,22.9,19.0,4.23,1.35648,15.737200000000001,45.580600000000004,12.88888888888889,3.7777777777777777,40.0,0.16666666666666652,98.0,1.0000000000000009,1022.1111111111111,97.0,12.88888888888889,6.666666666666667,1.0,,462.27586827069865,0.6066807075610943,111.29844809947039,27.37752766927083,43.17401351292928,0.6648999055226643,9.555025769869486,107.4046118927002,0.0
2022-06-28 02:50:00,15.5,19.4,19.0,22.8,18.9,4.21,1.3228849999999999,15.5393,45.5926,12.944444444444445,3.888888888888889,39.5,0.08333333333333326,98.0,0.5,1022.0555555555555,98.5,12.944444444444445,6.833333333333334,1.0,,461.074323832194,0.5698010729303805,114.02089744072175,27.362789853413897,43.140584570566816,0.5866060952842236,9.761337564786276,111.60641873677574,0.0
2022-06-28 03:00:00,15.4,19.4,19.0,22.8,19.0,4.203,1.321135,15.600299999999999,45.6214,13.0,4.0,39.0,0.0,98.0,0.0,1022.0,100.0,13.0,7.0,1.0,,462.48756526201623,0.5787314981188477,111.88160819188349,27.350422827402753,43.1385835647583,0.5510900009175141,9.869286665916443,109.85581949869791,0.0
2022-06-28 03:10:00,15.6,19.5,19.1,22.8,19.1,4.204,1.394935,15.932300000000001,45.628,13.0,4.055555555555555,39.166666666666664,0.011111111111111112,98.0,0.5555555555555555,1022.0,99.72222222222223,13.0,7.0,1.1111111111111112,,462.31166481807315,0.5642838683623379,107.25224563943463,27.342852198282877,43.128760210673015,0.572055086021622,9.927728861172994,109.19036635080973,0.0
2022-06-28 03:20:00,15.3,19.4,19.1,22.8,19.1,4.207,1.26302,16.238,45.6077,13.0,4.111111111111111,39.333333333333336,0.022222222222222223,98.0,1.111111111111111,1022.0,99.44444444444444,13.0,7.0,1.2222222222222223,,463.10450836181644,0.580872332159072,108.73697101463706,27.33387592315674,43.13095383961995,0.5809184848517179,9.960994893709818,107.85215705871583,0.0
2022-06-28 03:30:00,15.0,19.3,18.9,22.8,18.9,4.189,1.31318,16.2471,45.4775,13.0,4.166666666666667,39.5,0.03333333333333334,98.0,1.6666666666666665,1022.0,99.16666666666667,13.0,7.0,1.3333333333333333,,465.9958590312388,0.553287052079446,109.14382167320466,27.320321791966755,43.11049643198649,0.6159208021064599,9.978786587715149,110.85804921468097,0.0
2022-06-28 03:40:00,15.5,19.4,19.0,22.8,19.0,4.183,1.454925,16.372300000000003,45.4619,13.0,4.222222222222222,39.666666666666664,0.044444444444444446,98.0,2.222222222222222,1022.0,98.88888888888889,13.0,7.0,1.4444444444444444,,465.6026922817888,0.596941199351502,110.03091213420286,27.31304275194804,43.09900289535523,0.6665524096290271,9.988816115061443,108.08359055836995,0.0
2022-06-28 03:50:00,15.6,19.6,19.2,22.8,19.2,4.168,1.502125,16.2857,45.468599999999995,13.0,4.277777777777778,39.833333333333336,0.05555555555555556,98.0,2.7777777777777777,1022.0,98.61111111111111,13.0,7.0,1.5555555555555556,,468.992290379316,0.5514384438383714,110.86826922422077,27.30965141614278,43.069773025512696,0.5390924321860074,9.994707105954488,113.97754475911458,0.0
2022-06-28 04:00:00,15.3,19.4,19.0,22.8,19.0,4.217,1.4694150000000001,16.2191,45.474000000000004,13.0,4.333333333333333,40.0,0.06666666666666668,98.0,3.333333333333333,1022.0,98.33333333333333,13.0,7.0,1.6666666666666665,,466.7156131191911,0.5594387466153183,111.80611536683337,27.318621082305906,43.05488284428914,0.6637857852379481,9.996683055559794,110.98408459981283,0.0
2022-06-28 04:10:00,15.0,19.3,18.9,22.8,18.9,4.218,1.496015,16.3795,45.492399999999996,13.0,4.388888888888889,40.166666666666664,0.07777777777777779,98.0,3.8888888888888884,1022.0,98.05555555555556,13.0,7.0,1.7777777777777777,,458.02992858535947,0.655234235121032,108.70981980533922,27.34554516474406,43.04778470357259,0.6055787222584088,9.99746109008789,110.71350546518961,0.0
2022-06-28 04:20:00,14.8,19.1,18.7,22.8,18.7,4.208,1.44367,16.840600000000002,45.4777,13.0,4.444444444444445,40.333333333333336,0.08888888888888889,98.0,4.444444444444444,1022.0,97.77777777777777,13.0,7.0,1.8888888888888888,,458.5310603841146,0.6423127398947202,109.95668154700327,27.38916267712911,42.95396505355835,0.5940411374966303,9.998267698287965,109.59598879496257,0.0
2022-06-28 04:30:00,15.0,19.2,18.7,22.7,18.7,4.198,1.421815,17.1082,45.3738,13.0,4.5,40.5,0.1,98.0,5.0,1022.0,97.5,13.0,7.0,2.0,,464.73215788391815,0.6056230799037184,112.22775303511969,27.484736181894938,42.831225407918296,0.5190499529242516,9.996496292750042,115.31857135772705,0.0
2022-06-28 04:40:00,14.9,19.1,18.7,22.7,18.7,4.233,1.315145,16.9572,45.1971,13.0,4.555555555555555,40.666666666666664,0.11111111111111112,98.0,5.555555555555555,1022.0,97.22222222222223,13.0,7.0,2.111111111111111,,460.7226496764435,0.5840621088495699,114.07630889052052,27.580138454437254,42.68145364761353,0.5503016222268343,9.996002340316773,105.65316155751546,0.0
2022-06-28 04:50:00,15.1,19.2,18.7,22.7,18.7,4.188,1.227695,17.1195,45.1556,13.0,4.611111111111111,40.833333333333336,0.12222222222222223,98.0,6.111111111111111,1022.0,96.94444444444444,13.0,7.0,2.2222222222222223,,463.1437761433919,0.5931683562662304,114.05766187743279,27.657974042892455,42.513033879597984,0.5385122863948345,9.998298236529033,112.76623569488524,0.0
2022-06-28 05:00:00,14.6,19.1,18.7,22.7,18.8,4.194,1.32482,17.579,45.1388,13.0,4.666666666666667,41.0,0.13333333333333336,98.0,6.666666666666666,1022.0,96.66666666666667,13.0,7.0,2.333333333333333,,463.16452479921537,0.6582455043553633,109.1982241368698,27.769199272791543,42.328226731618244,0.545466654698054,9.997149079640707,110.67453671773274,0.0
2022-06-28 05:10:00,14.6,19.3,18.7,22.7,18.3,4.213,1.15557,18.121299999999998,45.016000000000005,13.0,4.722222222222222,41.166666666666664,0.14444444444444446,98.0,7.222222222222221,1022.0,96.38888888888889,13.0,7.0,2.4444444444444446,,467.14237743509227,0.5823870429169323,113.41879059678418,27.895241092046103,42.11011852264404,0.5089797839522362,9.997768789927164,108.55275739034016,0.0
2022-06-28 05:20:00,15.0,19.6,19.0,22.7,18.3,4.187,1.41525,18.865000000000002,44.3382,13.0,4.777777777777778,41.333333333333336,0.15555555555555559,98.0,7.777777777777777,1022.0,96.11111111111111,13.0,7.0,2.5555555555555554,,465.7902547200521,0.6605581179429583,115.87580525479072,27.98547039985657,41.87027583440145,0.9149945202966532,10.11410488287608,53.35692781150341,0.0
2022-06-28 05:30:00,15.4,19.8,19.3,22.7,18.6,4.207,1.9331600000000002,18.9302,43.7825,13.0,4.833333333333333,41.5,0.16666666666666669,98.0,8.333333333333332,1022.0,95.83333333333333,13.0,7.0,2.6666666666666665,,473.66303039550786,0.7129887024561564,117.01950284429863,27.481841236750284,41.97752602259318,1.4657048830389976,11.426855271657308,1.0000013621648152,0.0
2022-06-28 05:40:00,15.1,19.7,19.1,22.7,18.5,4.212,1.9966149999999998,19.5179,43.2565,13.0,4.888888888888889,41.666666666666664,0.17777777777777778,98.0,8.888888888888888,1022.0,95.55555555555556,13.0,7.0,2.7777777777777777,,469.66735479946794,0.7547454688424444,119.85041297934148,26.73594916979472,43.2839235941569,1.5906822035710015,13.419941959381102,1.000000238418579,0.0
2022-06-28 05:50:00,14.8,19.5,19.0,22.7,18.3,4.222,1.937415,18.689799999999998,43.017700000000005,13.0,4.944444444444445,41.833333333333336,0.1888888888888889,98.0,9.444444444444443,1022.0,95.27777777777777,13.0,7.0,2.888888888888889,,466.8104329427084,1.2166371969129406,122.6175962491224,26.267278486887612,44.67795094807943,1.7543863215049107,15.281901909510292,1.000000238418579,0.0
2022-06-28 06:00:00,15.0,19.5,19.0,22.7,18.3,4.23,2.010865,17.8755,43.538799999999995,13.0,5.0,42.0,0.2,98.0,10.0,1022.0,95.0,13.0,7.0,3.0,,471.6337884030398,1.4767772117087212,259.9123515140355,25.93883268992106,46.1602821858724,1.727291305065155,17.177258415222166,1.000000238418579,0.0
2022-06-28 06:10:00,15.0,19.6,19.0,22.7,18.4,4.235,1.933055,17.855700000000002,43.9982,13.11111111111111,5.055555555555555,42.666666666666664,0.1888888888888889,97.72222222222223,10.0,1021.9444444444445,95.27777777777777,13.055555555555555,7.055555555555555,3.0,,474.44828493666375,1.6712466175542713,342.35621776429946,25.721076180140177,47.07603908538819,1.7213626011212668,19.047138118743895,1.000000238418579,0.0
2022-06-28 06:20:00,15.0,19.6,19.0,22.7,18.4,4.214,1.9353799999999999,18.519,44.3454,13.222222222222221,5.111111111111111,43.333333333333336,0.17777777777777778,97.44444444444444,10.0,1021.8888888888889,95.55555555555556,13.11111111111111,7.111111111111111,3.0,,475.2006298828125,1.6984008959424024,288.90406667504607,25.592746028900144,47.568422946929935,1.6760293062527976,20.116856406529745,1.000000238418579,0.0
2022-06-28 06:30:00,15.1,19.7,19.1,22.7,18.5,4.239,1.8297599999999998,20.372999999999998,44.3487,13.333333333333334,5.166666666666667,44.0,0.16666666666666669,97.16666666666667,10.0,1021.8333333333334,95.83333333333333,13.166666666666666,7.166666666666667,3.0,,470.3964062219378,1.479590889144752,244.29111155752406,25.56884688059489,48.18073723475138,1.547012301484744,22.075048290888468,1.000000238418579,0.0
2022-06-28 06:40:00,15.2,19.7,19.1,22.7,18.5,4.231,1.6666,21.5553,42.7999,13.444444444444445,5.222222222222222,44.666666666666664,0.15555555555555556,96.88888888888889,10.0,1021.7777777777778,96.11111111111111,13.222222222222221,7.222222222222222,3.0,,473.5061712330785,1.3274097047502038,363.1310309467208,25.501155675252278,48.36096115748087,1.6113377171754837,24.112513875961305,1.000000238418579,0.0
2022-06-28 06:50:00,15.4,19.7,19.2,22.7,18.6,4.218,1.199305,22.5905,41.3141,13.555555555555555,5.277777777777778,45.333333333333336,0.14444444444444446,96.61111111111111,10.0,1021.7222222222222,96.38888888888889,13.277777777777779,7.277777777777778,3.0,,462.70666046142577,1.5462746215270737,608.0290238857808,25.305885594685872,48.53187923431396,1.4087365508079528,24.54185494105021,1.000000238418579,0.0
2022-06-28 07:00:00,15.5,19.8,19.3,22.7,18.7,4.206,1.148475,21.4726,40.1126,13.666666666666666,5.333333333333333,46.0,0.13333333333333333,96.33333333333333,10.0,1021.6666666666666,96.66666666666667,13.333333333333334,7.333333333333333,3.0,,463.9904795539243,1.3104246021243138,562.2896474599031,25.264919923146568,49.00546614964803,1.341013130346934,23.620460796356202,1.000000238418579,0.0
2022-06-28 07:10:00,16.1,20.1,19.6,22.7,19.0,4.204,1.2665950000000001,20.6235,40.5685,13.777777777777779,5.388888888888889,46.666666666666664,0.12222222222222222,96.05555555555556,10.0,1021.6111111111111,96.94444444444444,13.38888888888889,7.388888888888889,3.0,,456.4245073761337,1.565588792094403,468.42036945666297,25.05537066777547,48.77096598307291,1.273113803168138,22.955096737543744,1.000000238418579,0.0
2022-06-28 07:20:00,16.1,20.0,19.5,22.8,19.2,4.221,1.1895149999999999,20.6118,41.8004,13.88888888888889,5.444444444444445,47.333333333333336,0.11111111111111112,95.77777777777777,10.0,1021.5555555555555,97.22222222222223,13.444444444444445,7.444444444444445,3.0,,453.52405792236334,1.434424133149244,416.85969925444005,25.03296684583028,48.53704970677693,1.3920422920584679,22.895430644353233,1.000000238418579,0.0
2022-06-28 07:30:00,16.1,19.7,19.4,22.9,19.7,4.212,1.58151,20.3002,42.6612,14.0,5.5,48.0,0.1,95.5,10.0,1021.5,97.5,13.5,7.5,3.0,,446.1482159774605,1.3581795264687915,334.60457775568557,25.186743691762288,48.40604987462362,1.3623897685607276,23.101472832361857,1.000000238418579,0.0
2022-06-28 07:40:00,16.3,19.5,19.2,23.0,20.0,4.198,1.5120900000000002,20.0596,43.283699999999996,14.11111111111111,5.555555555555555,48.666666666666664,0.08888888888888889,95.22222222222223,10.0,1021.4444444444445,97.77777777777777,13.555555555555555,7.555555555555555,3.0,,458.37344347723604,1.6798543978040503,274.79681941231763,25.321036373774213,47.940836900075276,1.4587369146943092,23.264698804219563,1.000000238418579,0.0
2022-06-28 07:50:00,16.9,19.6,19.4,23.0,20.6,4.221,2.6109,20.310399999999998,43.6754,14.222222222222221,5.611111111111111,49.333333333333336,0.07777777777777778,94.94444444444444,10.0,1021.3888888888889,98.05555555555556,13.61111111111111,7.611111111111111,3.0,,451.3978529866537,1.497827845219165,246.84475719473457,25.478706804911297,47.812415835062666,1.590860336025556,23.33204960823059,1.000000238418579,0.0
2022-06-28 08:00:00,16.8,19.4,19.1,23.2,21.1,4.228,1.431835,20.1524,43.915,14.333333333333334,5.666666666666667,50.0,0.06666666666666665,94.66666666666667,10.0,1021.3333333333334,98.33333333333333,13.666666666666666,7.666666666666667,3.0,,453.14219126032685,1.410119111440276,225.4401760467702,25.556651980082194,47.76739870071411,1.410164274473985,23.118097922007244,1.0058841502666473,0.0
2022-06-28 08:10:00,16.9,19.5,19.3,23.4,21.3,4.183,1.7608149999999998,20.1498,44.1215,14.444444444444445,5.722222222222222,50.66666666666667,0.05555555555555555,94.38888888888889,10.0,1021.2777777777778,98.61111111111111,13.722222222222221,7.722222222222222,3.0,,450.19320344420686,1.2927805882187213,211.3176162482655,25.492903064091998,47.860804354349774,1.456541280647119,22.75255053838094,4.187054476340611,0.0
2022-06-28 08:20:00,16.8,19.5,19.1,23.4,21.3,4.223,1.52301,19.8728,44.2492,14.555555555555555,5.777777777777778,51.333333333333336,0.044444444444444425,94.11111111111111,10.0,1021.2222222222222,98.88888888888889,13.777777777777779,7.777777777777778,3.0,,449.5789756406587,1.2027310285679365,196.152607037388,25.431105820337933,47.71931180318197,1.4229477725426356,22.619364999135335,6.7210139944156015,0.0
2022-06-28 08:30:00,17.0,19.5,19.2,23.4,21.4,4.22,2.3365199999999997,19.7237,44.348200000000006,14.666666666666666,5.833333333333333,52.0,0.033333333333333326,93.83333333333333,10.0,1021.1666666666666,99.16666666666667,13.833333333333334,7.833333333333333,3.0,,452.1825796508789,1.2016498243471996,256.6190247327729,25.310460589726766,47.542545852661135,1.4141674077510833,22.803202877044676,3.069553016225497,0.0
2022-06-28 08:40:00,17.3,19.6,19.3,23.4,21.7,4.161,2.4149149999999997,19.9678,44.440999999999995,14.777777777777779,5.888888888888889,52.66666666666667,0.022222222222222227,93.55555555555556,10.0,1021.1111111111111,99.44444444444444,13.88888888888889,7.888888888888889,3.0,,449.47180706506487,1.7796870189315854,412.6701376618638,25.31784727414449,47.86268312454224,1.3833721445997555,23.336161387761432,20.336145289738973,0.0
2022-06-28 08:50:00,17.6,19.4,19.3,23.4,22.4,4.218,3.8581199999999995,20.019,44.5142,14.88888888888889,5.944444444444445,53.333333333333336,0.0111111111111111,93.27777777777777,10.0,1021.0555555555555,99.72222222222223,13.944444444444445,7.944444444444445,3.0,,444.875266253592,2.4809196562259808,501.0497613264994,25.343904424704057,48.07053912480673,1.3778623206218084,25.255787842779448,25.163416529232563,0.0
2022-06-28 09:00:00,17.9,19.7,19.5,23.5,22.5,4.214,4.12063,19.954900000000002,44.544,15.0,6.0,54.0,0.0,93.0,10.0,1021.0,100.0,14.0,8.0,3.0,,441.49150922745946,2.18257127246458,424.6391154426121,25.454044596650736,48.18973106117069,1.7343358367539288,25.777705480850564,25.965635800501538,0.0
2022-06-28 09:10:00,18.2,19.9,19.7,23.6,22.6,4.275,1.8633199999999999,20.399700000000003,44.546499999999995,15.166666666666666,6.0,53.111111111111114,0.005555555555555556,92.44444444444444,10.0,1020.8888888888889,100.0,14.055555555555555,8.0,3.0555555555555554,,438.2699434267241,1.8644544098168445,329.9324529977572,25.558791125615436,48.0290446917216,1.6251024421056113,26.99017526626587,32.28618721961975,0.0
2022-06-28 09:20:00,18.1,19.9,19.7,23.6,22.6,4.223,1.88005,20.6175,44.4831,15.333333333333334,6.0,52.22222222222222,0.011111111111111112,91.88888888888889,10.0,1020.7777777777778,100.0,14.11111111111111,8.0,3.111111111111111,,443.30027242024744,1.9184543464076047,250.94450937863797,25.55562242825826,47.93217465082804,1.8514616550008456,28.94972442309062,34.92616416931152,0.0
2022-06-28 09:30:00,18.1,19.9,19.8,23.6,22.7,4.182,2.22209,20.830000000000002,44.3044,15.5,6.0,51.333333333333336,0.01666666666666667,91.33333333333333,10.0,1020.6666666666666,100.0,14.166666666666666,8.0,3.1666666666666665,,442.502275285392,2.11666160914184,207.50245732280496,25.54441918055216,48.04979494094849,1.8997086429595946,29.516482025782267,49.55188773473104,0.0
2022-06-28 09:40:00,18.4,20.2,20.0,23.7,22.8,4.22,6.882985,20.7681,44.2053,15.666666666666666,6.0,50.44444444444444,0.022222222222222223,90.77777777777777,10.0,1020.5555555555555,100.0,14.222222222222221,8.0,3.2222222222222223,,440.8127279522775,2.3045989217192444,261.63564993130956,25.57945139567057,48.188372662862136,1.8987476746241252,30.225817397435502,56.81121964772542,0.0
2022-06-28 09:50:00,17.7,19.7,19.5,23.7,22.7,4.246,2.329005,21.127299999999998,44.167,15.833333333333334,6.0,49.55555555555556,0.02777777777777778,90.22222222222223,10.0,1020.4444444444445,100.0,14.277777777777779,8.0,3.2777777777777777,,447.5266687011719,2.424084785055306,299.1795749073783,25.701447509129842,48.454504884084066,1.7082526403665543,31.0916854317983,84.00830486297608,0.0
2022-06-28 10:00:00,18.1,19.9,19.6,23.6,22.7,4.192,2.59599,21.3143,44.0945,16.0,6.0,48.666666666666664,0.03333333333333334,89.66666666666667,10.0,1020.3333333333334,100.0,14.333333333333334,8.0,3.3333333333333335,,577.3458913400611,2.763274054516898,485.1033697542407,26.052195030126644,48.73326785546401,1.5574191593020767,29.866121754474545,432.9805299293859,0.0
2022-06-28 10:10:00,18.0,19.9,19.7,23.6,22.7,4.224,1.8227,21.4283,43.9967,16.166666666666668,6.0,47.77777777777778,0.038888888888888896,89.11111111111111,10.0,1020.2222222222222,100.0,14.38888888888889,8.0,3.388888888888889,,642.166532478771,3.47564296179375,532.8247385600462,26.564395774615708,48.73911329269409,1.5635752427152225,24.066436499641053,579.7946462558177,0.0
2022-06-28 10:20:00,18.8,20.3,20.1,23.7,22.8,4.191,1.907765,21.4478,43.8874,16.333333333333332,6.0,46.888888888888886,0.044444444444444446,88.55555555555556,10.0,1020.1111111111111,100.0,14.444444444444445,8.0,3.4444444444444446,,689.7012719726563,4.184563211296911,543.7891699235992,26.96683535575867,48.52639789581299,1.603406798640887,18.82738524119059,600.9687015279135,0.0
2022-06-28 10:30:00,18.8,20.4,20.2,23.7,22.9,4.206,1.9450499999999997,21.259300000000003,43.8563,16.5,6.0,46.0,0.05,88.0,10.0,1020.0,100.0,14.5,8.0,3.5,,799.0979683781767,4.638423643597102,445.71873994816497,27.261939675013224,48.23705457051595,1.712702287832896,15.093720947901408,705.2354361979167,0.0
2022-06-28 10:40:00,17.9,19.9,19.8,23.7,22.8,4.168,1.9512899999999997,21.116,43.8666,16.666666666666668,6.0,45.111111111111114,0.05555555555555556,87.44444444444444,10.0,1019.8888888888889,100.0,14.555555555555555,8.0,3.5555555555555554,,746.7303277868511,5.097365940829455,302.11450563937257,27.56820573488871,47.39353202819824,1.717219851811727,12.377529548009235,518.4991260782878,0.0
2022-06-28 10:50:00,17.8,19.7,19.3,23.8,22.7,4.214,2.21218,21.243299999999998,43.8738,16.833333333333332,6.0,44.22222222222222,0.061111111111111116,86.88888888888889,10.0,1019.7777777777778,100.0,14.61111111111111,8.0,3.611111111111111,,695.8791652425131,6.031869427592068,207.21380053676458,27.839642699559526,46.41290464401245,1.7233324297269186,10.81734063943227,426.7277552286784,0.0
2022-06-28 11:00:00,17.8,19.8,19.1,23.8,22.7,4.226,3.6859450000000002,21.5697,43.8214,17.0,6.0,43.333333333333336,0.06666666666666668,86.33333333333333,10.0,1019.6666666666666,100.0,14.666666666666666,8.0,3.6666666666666665,,600.9813577726518,7.312525363924813,245.30528523030253,28.095497471491495,45.28179061253866,1.6715486214558282,10.097272957166036,268.1535940551758,0.0
2022-06-28 11:10:00,18.1,19.9,19.1,23.8,22.8,4.221,2.2312950000000003,21.6683,43.6923,17.166666666666668,6.0,42.44444444444444,0.07222222222222223,85.77777777777777,10.0,1019.5555555555555,100.0,14.722222222222221,8.0,3.7222222222222223,,530.9134882854594,7.087318937522544,241.32234413534906,28.245578854878744,44.43416354497274,1.684565010269483,9.891365779240926,178.42423942565918,0.0
2022-06-28 11:20:00,18.2,20.0,19.3,23.8,22.8,4.269,2.0291900000000003,21.3803,43.686099999999996,17.333333333333332,6.0,41.55555555555556,0.07777777777777779,85.22222222222223,10.0,1019.4444444444445,100.0,14.777777777777779,8.0,3.7777777777777777,,501.741064453125,7.40323302783535,180.40097756380413,28.26406088511149,43.90970439910889,1.6795732114712396,9.966811405817669,127.61875732421875,0.0
2022-06-28 11:30:00,18.5,20.2,19.3,23.8,22.9,4.253,2.10529,21.1639,43.7969,17.5,6.0,40.66666666666667,0.08333333333333334,84.66666666666667,10.0,1019.3333333333334,100.0,14.833333333333334,8.0,3.833333333333333,,478.4901812954607,6.496433730771986,112.31834903329107,28.25335527420044,43.56728751500448,1.4846624569098155,10.276097898483275,105.47208914438883,0.0
2022-06-28 11:40:00,18.7,20.4,19.2,23.9,23.0,4.23,2.236885,21.2894,44.332499999999996,17.666666666666668,6.0,39.77777777777778,0.08888888888888889,84.11111111111111,10.0,1019.2222222222222,100.0,14.88888888888889,8.0,3.888888888888889,,488.8689011988146,5.628387604352445,86.04418545545158,28.307394749323528,43.45122672398885,1.7160451525449751,10.364026845296223,146.0309372584025,0.0
2022-06-28 11:50:00,18.4,20.3,19.1,24.0,23.1,4.232,2.18992,21.1481,44.1867,17.833333333333332,6.0,38.888888888888886,0.09444444444444446,83.55555555555556,10.0,1019.1111111111111,100.0,14.944444444444445,8.0,3.9444444444444446,,521.7194946048588,5.548186003303377,66.75065509333008,28.262066306910356,43.55203312800448,1.5964339870300708,9.966995192232584,173.87565340550344,0.0
2022-06-28 12:00:00,19.0,20.6,19.4,24.0,23.1,4.251,2.4162399999999997,21.4982,44.0923,18.0,6.0,38.0,0.1,83.0,10.0,1019.0,100.0,15.0,8.0,4.0,,507.19087107340494,6.062781106065222,48.47904162584725,28.242568257649744,43.62551825841268,1.7518452942371368,9.460356431007385,228.78701825459797,195.0
2022-06-28 12:10:00,19.0,20.7,19.0,24.1,23.3,4.265,2.59165,21.543799999999997,43.938,18.0,5.888888888888889,36.55555555555556,0.09444444444444446,83.05555555555556,10.0,1019.0,100.0,15.055555555555555,7.833333333333333,4.0,,500.10884567786906,6.483377846337982,35.27222478607954,28.4543004099528,43.44228719075521,1.8779844105243684,9.090674138069152,294.8234854888916,0.0
2022-06-28 12:20:00,19.3,20.9,18.9,24.2,23.4,4.253,2.49743,21.4514,43.8361,18.0,5.777777777777778,35.111111111111114,0.08888888888888889,83.11111111111111,10.0,1019.0,100.0,15.11111111111111,7.666666666666667,4.0,,500.4768826714878,6.0763466140644695,24.34338758996651,28.676708243687948,43.12183164596557,1.645786675810814,8.804459675153096,358.8199935913086,0.0
