,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-28 12:30:00,19.2,20.9,19.1,24.3,23.5,4.267,2.64275,21.200899999999997,43.7502,18.0,5.666666666666667,33.666666666666664,0.08333333333333334,83.16666666666667,10.0,1019.0,100.0,15.166666666666666,7.5,4.0,,507.2231456572434,4.569241528807387,16.73861612004749,29.02655943552653,42.56359857559204,1.6538529795408248,8.406580322583517,375.99845357259113,0.0
2022-06-28 12:40:00,19.2,21.0,19.1,24.3,23.6,4.276,2.39804,21.3639,43.771,18.0,5.555555555555555,32.22222222222222,0.07777777777777778,83.22222222222223,10.0,1019.0,100.0,15.222222222222221,7.333333333333333,4.0,,487.0273237276625,3.5573926320857248,15.264599844075866,29.20784783681234,41.917195383707686,1.7944373913606007,8.18473282178243,280.450844523112,0.0
2022-06-28 12:50:00,19.3,21.0,18.9,24.3,23.6,4.302,2.226525,21.3595,43.8988,18.0,5.444444444444445,30.77777777777778,0.07222222222222223,83.27777777777777,10.0,1019.0,100.0,15.277777777777779,7.166666666666667,4.0,,469.21647430419927,2.720095641848731,29.806314241549387,29.300823742548623,41.37691529591878,1.8883446727196376,8.34906476020813,124.71244777679445,0.0
2022-06-28 13:00:00,19.3,21.0,19.1,24.3,23.6,4.314,2.3323799999999997,21.5518,43.9079,18.0,5.333333333333333,29.333333333333336,0.06666666666666667,83.33333333333333,10.0,1019.0,100.0,15.333333333333334,7.0,4.0,,446.4481460115279,2.2425432617785566,95.6751539221726,29.27398721694946,41.01088217417399,2.0735191331307097,9.209913682937621,51.284694833755495,0.0
2022-06-28 13:10:00,20.0,21.5,19.5,24.2,23.7,4.374,2.1422250000000003,21.9181,43.823,18.0,5.222222222222222,27.88888888888889,0.06111111111111111,83.38888888888889,10.0,1019.0,100.0,15.38888888888889,6.833333333333333,4.0,,448.49145672326796,2.072278003823959,107.14507297817597,29.258353494008382,40.83740733464559,2.0409243617455166,10.978675570487976,25.71836323738098,0.0
2022-06-28 13:20:00,19.6,21.2,19.0,24.2,23.6,4.373,2.2297800000000003,22.061799999999998,43.6925,18.0,5.111111111111111,26.444444444444443,0.05555555555555556,83.44444444444444,10.0,1019.0,100.0,15.444444444444445,6.666666666666666,4.0,,454.14674797671967,2.111170986321686,107.15158354872365,29.110107275644943,40.743988869984946,1.8946849705775577,12.561385626792909,32.684446309407555,0.0
2022-06-28 13:30:00,19.4,21.1,18.9,24.1,23.5,4.348,2.23346,22.2203,43.568200000000004,18.0,5.0,25.0,0.05,83.5,10.0,1019.0,100.0,15.5,6.5,4.0,,451.0880570861115,1.974379466307365,96.46933535085559,28.686166184743247,40.79070467631023,2.062985069155693,12.970216643015544,16.992204778989155,0.0
2022-06-28 13:40:00,,,,,,,2.23065,22.1081,43.463499999999996,18.0,4.888888888888889,23.555555555555557,0.044444444444444446,83.55555555555556,10.0,1019.0,100.0,15.555555555555555,6.333333333333333,4.0,,450.8344964634687,1.8875849057456198,81.51037820805263,28.349763587315874,41.103920714060465,2.1608989914258325,14.034291067123414,17.636083827018737,0.0
2022-06-28 13:50:00,19.6,21.2,19.2,24.0,23.5,4.281,2.469985,22.037200000000002,43.4482,18.0,4.777777777777778,22.11111111111111,0.03888888888888889,83.61111111111111,10.0,1019.0,100.0,15.61111111111111,6.166666666666666,4.0,,453.9648303222656,1.8193985664002639,78.82788986960374,28.195317519505817,41.61781777699788,2.215616306066513,14.80532476902008,41.89671316464742,0.0
2022-06-28 14:00:00,19.7,21.3,19.1,24.0,23.5,4.362,2.547285,22.343899999999998,43.4724,18.0,4.666666666666667,20.666666666666668,0.033333333333333326,83.66666666666667,10.0,1019.0,100.0,15.666666666666666,6.0,4.0,,450.6486447248788,1.773186905188749,64.32960870829007,28.105956074396772,41.940873648325606,2.0756474244594574,14.737733794848122,57.24390318552653,0.0
2022-06-28 14:10:00,19.7,21.4,19.1,24.0,23.5,4.381,2.7260999999999997,22.0719,43.4555,18.0,4.555555555555555,19.22222222222222,0.027777777777777776,83.72222222222223,10.0,1019.0,100.0,15.722222222222221,5.833333333333333,4.0,,446.90894580358747,1.7527281670684869,60.51981950910751,27.977844041188558,42.455954964955644,1.9619706585009893,14.34244969367981,59.09737689971924,0.0
2022-06-28 14:20:00,20.1,21.5,19.0,23.9,23.5,4.356,2.24667,21.714199999999998,43.5026,18.0,4.444444444444445,17.77777777777778,0.022222222222222213,83.77777777777777,10.0,1019.0,100.0,15.777777777777779,5.666666666666666,4.0,,447.80842610414004,1.7785221348572207,57.78126220358881,27.879154646045595,42.83359425838821,2.0068887174552725,13.815662485756897,79.96530183738223,0.0
2022-06-28 14:30:00,20.1,21.6,19.2,23.9,23.5,4.293,2.28307,21.6579,43.6166,18.0,4.333333333333334,16.333333333333332,0.016666666666666663,83.83333333333333,10.0,1019.0,100.0,15.833333333333334,5.5,4.0,,445.06256484361836,1.6540299359946151,65.51027095215854,27.850349689324695,43.08464676101487,1.9262362777997577,13.125582161097276,106.14042327939418,0.0
2022-06-28 14:40:00,20.6,21.8,19.1,23.9,23.6,4.308,2.3995,21.0747,43.6875,18.0,4.222222222222222,14.88888888888889,0.011111111111111113,83.88888888888889,10.0,1019.0,100.0,15.88888888888889,5.333333333333333,4.0,,440.9064785696446,1.6651280487122508,69.78294012489965,27.804953689575193,43.33891800562541,2.0560454571247098,12.45797482331594,114.32523220062255,0.0
2022-06-28 14:50:00,20.5,21.8,19.0,23.9,23.5,4.328,2.41817,21.215700000000002,43.8467,18.0,4.111111111111111,13.444444444444443,0.00555555555555555,83.94444444444444,10.0,1019.0,100.0,15.944444444444445,5.166666666666666,4.0,,450.71940531412764,1.7029787822429743,67.18336900527868,27.788574943542482,43.553720226287844,2.1233221020301185,12.080655212402345,578.7768768310547,0.0
2022-06-28 15:00:00,20.3,21.7,19.0,23.9,23.5,4.3,2.13606,21.409100000000002,43.9655,18.0,4.0,12.0,0.0,84.0,10.0,1019.0,100.0,16.0,5.0,4.0,,504.3001623675467,1.492926347454389,65.66901703807594,27.798914963404336,43.76371336619059,1.9756393418709437,29.303521472613017,1156.7557170613607,0.0
2022-06-28 15:10:00,20.2,21.7,19.0,23.9,23.5,4.289,2.04895,21.5925,43.9941,17.944444444444443,3.888888888888889,25.22222222222222,0.022222222222222223,84.5,10.0,1018.9444444444445,100.0,16.0,4.888888888888889,3.8333333333333335,,481.35882417525374,1.493109841151426,74.41462360532944,28.10449248631795,43.61794471740723,1.9156099543968836,40.07062792460123,502.7246482849121,0.0
2022-06-28 15:20:00,20.2,21.6,18.7,23.9,23.5,4.294,1.7887650000000002,21.812,43.9358,17.88888888888889,3.7777777777777777,38.44444444444444,0.044444444444444446,85.0,10.0,1018.8888888888889,100.0,16.0,4.777777777777778,3.6666666666666665,,462.3280295817058,1.3271187698302296,72.6487918582205,28.48848062197367,42.9549541536967,1.7629855809609096,36.33683897018433,288.4273290252686,0.0
2022-06-28 15:30:00,20.5,21.8,19.1,23.9,23.5,4.236,2.02463,21.9253,43.7983,17.833333333333332,3.6666666666666665,51.666666666666664,0.06666666666666668,85.5,10.0,1018.8333333333334,100.0,16.0,4.666666666666667,3.5,,461.319255321985,1.3087381564476395,71.03194648871988,28.786404209136965,42.10394069035848,1.9011855008204779,32.28921078364054,186.24467053731283,0.0
2022-06-28 15:40:00,20.2,21.6,18.9,23.9,23.5,4.322,1.95253,22.264400000000002,43.7115,17.77777777777778,3.5555555555555554,64.88888888888889,0.08888888888888889,86.0,10.0,1018.7777777777778,100.0,16.0,4.555555555555555,3.333333333333333,,475.05774079421474,1.454880496384734,103.21022205266574,28.895824352900185,41.365969308217366,1.8925575937827428,33.87295402844747,193.26231253306074,0.0
2022-06-28 15:50:00,20.0,21.5,18.9,23.8,23.4,4.283,2.037865,22.3337,43.7039,17.72222222222222,3.4444444444444446,78.1111111111111,0.11111111111111112,86.5,10.0,1018.7222222222222,100.0,16.0,4.444444444444445,3.1666666666666665,,468.0957694906133,1.3715325359440218,84.54268892076257,28.902662987814523,41.04105360946373,1.9907388700177493,29.083630911822564,244.09560218693213,0.0
2022-06-28 16:00:00,20.5,21.8,19.0,23.8,23.5,4.274,2.67315,22.037100000000002,43.7552,17.666666666666668,3.3333333333333335,91.33333333333333,0.13333333333333336,87.0,10.0,1018.6666666666666,100.0,16.0,4.333333333333333,3.0,,505.29683252794985,1.3166260816990318,86.27788127532787,28.880839188893635,41.5448504002889,2.2949042630195615,39.45962107976278,519.1795733642577,0.0
2022-06-28 16:10:00,20.2,21.7,19.2,23.8,23.5,4.3,2.874825,22.1365,43.8814,17.61111111111111,3.2222222222222223,104.55555555555554,0.15555555555555559,87.5,10.0,1018.6111111111111,100.0,16.0,4.222222222222222,2.833333333333333,,543.4188647460937,1.4383359012799075,98.42409562428792,28.810064172744752,42.74238605499268,2.7071079752842584,54.30260703404745,624.5598795572917,0.0
2022-06-28 16:20:00,20.7,21.9,19.2,23.8,23.5,4.268,3.190235,22.2736,44.007799999999996,17.555555555555557,3.111111111111111,117.77777777777777,0.17777777777777778,88.0,10.0,1018.5555555555555,100.0,16.0,4.111111111111111,2.6666666666666665,,533.9304287824959,1.7225196562547467,109.81083437084479,28.619336719512937,44.10266880671183,3.065329103469849,58.61110542297363,427.5768500264486,0.0
2022-06-28 16:30:00,20.7,22.0,19.1,23.8,23.5,4.28,3.12568,22.2524,44.0914,17.5,3.0,131.0,0.2,88.5,10.0,1018.5,100.0,16.0,4.0,2.5,,504.54913564046217,1.8771602097136828,108.88529000082931,28.43194845199585,44.99461628595988,3.301935643752416,49.71263518015544,543.195311126709,0.0
2022-06-28 16:40:00,20.7,22.0,19.1,23.8,23.5,4.286,3.5743699999999996,22.117,44.118700000000004,17.444444444444443,2.888888888888889,144.2222222222222,0.22222222222222224,89.0,10.0,1018.4444444444445,100.0,16.0,3.888888888888889,2.333333333333333,,540.2643146804282,1.8994478819767635,105.18420403044101,28.299314546585084,45.99754684448242,3.3244318997859956,43.82194948196411,782.9774133300782,0.0
2022-06-28 16:50:00,20.3,21.7,18.7,23.7,23.4,4.286,3.5136650000000005,21.901400000000002,44.1931,17.38888888888889,2.7777777777777777,157.44444444444443,0.24444444444444446,89.5,10.0,1018.3888888888889,100.0,16.0,3.7777777777777777,2.1666666666666665,,569.5099614005253,1.8160896560734947,102.80259437453276,28.21012314160665,47.15208330790202,3.784296143452326,38.38346886952718,870.2529404703777,0.0
2022-06-28 17:00:00,20.2,21.6,19.0,23.7,23.4,4.264,3.222625,21.6982,44.307100000000005,17.333333333333332,2.666666666666667,170.66666666666666,0.2666666666666667,90.0,10.0,1018.3333333333334,100.0,16.0,3.666666666666667,2.0,,542.8160655721028,1.8842969684816349,106.88050980088401,28.069023574193317,47.86855911254882,3.457162227233251,28.852330814997355,581.0309304300944,0.0
2022-06-28 17:10:00,20.8,22.0,19.0,23.7,23.4,4.244,3.2243000000000004,21.5731,44.415,17.27777777777778,2.5555555555555554,183.88888888888889,0.2888888888888889,90.5,10.0,1018.2777777777778,100.0,16.0,3.5555555555555554,1.833333333333333,,546.6507305380003,1.988111189558507,111.9550884086855,27.884334141328925,48.6694276698671,3.338432864011503,23.99839746646213,607.4688467317321,0.0
2022-06-28 17:20:00,20.8,22.0,19.0,23.6,23.4,4.282,3.100185,21.7543,44.5022,17.22222222222222,2.4444444444444446,197.1111111111111,0.31111111111111117,91.0,10.0,1018.2222222222222,100.0,16.0,3.4444444444444446,1.6666666666666665,,503.34393995985766,1.9462688880516623,114.9008579513443,27.563336529402896,48.62608703282533,5.022252138947918,18.45621260330595,391.3041198017071,0.0
2022-06-28 17:30:00,20.8,22.0,19.2,23.6,23.4,4.309,2.9876899999999997,21.755599999999998,44.517,17.166666666666668,2.3333333333333335,210.33333333333331,0.33333333333333337,91.5,10.0,1018.1666666666666,100.0,16.0,3.3333333333333335,1.5,,505.83378723144534,2.0181178998138947,116.29031334440587,27.213583850860594,48.88425818125407,6.27891854763031,15.77709387143453,434.05617156982424,0.0
2022-06-28 17:40:00,20.7,21.9,19.2,23.6,23.4,4.304,2.7983000000000002,21.601499999999998,44.4734,17.11111111111111,2.2222222222222223,223.55555555555554,0.35555555555555557,92.0,10.0,1018.1111111111111,100.0,16.0,3.2222222222222223,1.333333333333333,,509.35768816717734,2.0526304419734385,111.31184168303753,27.116367123921712,49.438287359873456,3.0297563787301383,11.560971188545228,475.88768859863285,0.0
2022-06-28 17:50:00,20.5,21.8,19.1,23.5,23.3,4.26,2.846305,21.669900000000002,44.496300000000005,17.055555555555557,2.111111111111111,236.77777777777777,0.3777777777777778,92.5,10.0,1018.0555555555555,100.0,16.0,3.111111111111111,1.1666666666666665,,519.2090592658383,1.9070194769545465,110.12801233065332,27.08956385930379,49.413749306996664,3.6020347646872204,10.325389563242593,564.6362032826742,0.0
2022-06-28 18:00:00,20.5,21.7,18.9,23.5,23.2,4.233,2.78668,21.755599999999998,44.5573,17.0,2.0,250.0,0.4,93.0,10.0,1018.0,100.0,16.0,3.0,1.0,,493.8382169596354,1.8259968194618064,107.76346981113241,27.182984790802003,49.539726422627766,2.935634024540583,9.986886548995972,336.9802948506673,0.0
2022-06-28 18:10:00,20.3,21.6,18.9,23.4,23.2,4.32,2.71879,21.7501,44.596999999999994,16.944444444444443,2.0555555555555554,245.61111111111111,0.3777777777777778,93.11111111111111,9.555555555555555,1018.0555555555555,97.72222222222223,15.944444444444445,3.0555555555555554,1.0,,464.1696511314655,1.875309386670926,105.55828717722059,27.20625823974609,49.13543460845948,3.068693358103434,9.475898855527243,157.48187327067058,0.0
2022-06-28 18:20:00,20.2,21.5,19.3,23.4,23.1,4.277,2.61909,21.691499999999998,44.6186,16.88888888888889,2.111111111111111,241.22222222222223,0.35555555555555557,93.22222222222223,9.11111111111111,1018.1111111111111,95.44444444444444,15.88888888888889,3.111111111111111,1.0,,469.33959364967785,1.845955078968894,110.72831062359998,27.124381589889527,48.909094352722164,2.875877299308777,8.537890582084655,130.01404053370157,0.0
2022-06-28 18:30:00,20.1,21.4,18.9,23.4,23.1,4.293,2.76516,21.6285,44.685199999999995,16.833333333333332,2.1666666666666665,236.83333333333334,0.33333333333333337,93.33333333333333,8.666666666666666,1018.1666666666666,93.16666666666667,15.833333333333334,3.1666666666666665,1.0,,482.31915514715786,1.9738116639583125,106.73235466111177,27.03054505348205,49.094887561798096,2.8678075516223904,8.029158723354339,193.22320724487304,0.0
2022-06-28 18:40:00,20.3,21.6,18.9,23.3,23.1,4.32,2.738245,21.381700000000002,44.749900000000004,16.77777777777778,2.2222222222222223,232.44444444444446,0.3111111111111111,93.44444444444444,8.222222222222221,1018.2222222222222,90.88888888888889,15.777777777777779,3.2222222222222223,1.0,,482.7075187174479,2.545477729833732,109.47900843022232,26.96938082377116,49.50140723546346,3.352378433545431,7.615743104616802,118.71916353225708,0.0
2022-06-28 18:50:00,20.0,21.4,18.7,23.3,23.0,4.351,2.61633,20.7956,44.841300000000004,16.72222222222222,2.2777777777777777,228.05555555555554,0.2888888888888889,93.55555555555556,7.777777777777778,1018.2777777777778,88.61111111111111,15.722222222222221,3.2777777777777777,1.0,,491.268519788897,2.391718456877588,109.39607060222507,27.071612977468995,50.09203639181774,2.6687444396696085,7.195840345093953,160.81452183093614,0.0
2022-06-28 19:00:00,19.9,21.3,19.0,23.3,23.0,4.277,3.069745,20.334899999999998,44.9945,16.666666666666668,2.3333333333333335,223.66666666666666,0.26666666666666666,93.66666666666667,7.333333333333334,1018.3333333333334,86.33333333333333,15.666666666666666,3.3333333333333335,1.0,,483.649097109389,2.1728606435967275,107.10488629901332,27.080623442331948,50.43154625665574,2.696391437604863,6.696563382413652,168.91090624279445,0.0
2022-06-28 19:10:00,19.9,21.3,19.1,23.2,22.9,4.284,2.92516,20.2043,45.1495,16.61111111111111,2.388888888888889,219.27777777777777,0.24444444444444444,93.77777777777777,6.888888888888889,1018.3888888888889,84.05555555555556,15.61111111111111,3.388888888888889,1.0,,501.8622075398763,2.04118234315161,108.42556842135843,27.09881423632304,50.491465651194254,2.7950247681140903,6.3490115380287175,176.928381690979,0.0
2022-06-28 19:20:00,19.9,21.2,19.1,23.2,22.9,4.294,2.97146,19.94,45.317099999999996,16.555555555555557,2.4444444444444446,214.88888888888889,0.22222222222222224,93.88888888888889,6.444444444444445,1018.4444444444445,81.77777777777777,15.555555555555555,3.4444444444444446,1.0,,503.31551063625295,2.0358191556782375,110.16021710519738,27.085617516835534,50.45766892751058,4.449017173051834,6.198258204460144,231.33912946065266,0.0
2022-06-28 19:30:00,20.0,21.3,18.8,23.2,22.9,4.391,3.0409300000000004,19.7935,45.4651,16.5,2.5,210.5,0.2,94.0,6.0,1018.5,79.5,15.5,3.5,1.0,,494.9203792633408,1.9437635638215447,110.24347939722956,26.9902086130778,50.29486371994018,3.8727526398499803,6.117963418165843,134.59479380925495,0.0
2022-06-28 19:40:00,19.9,21.3,18.9,23.2,22.9,4.365,3.33237,19.7428,45.5291,16.444444444444443,2.5555555555555554,206.11111111111111,0.17777777777777778,94.11111111111111,5.555555555555555,1018.5555555555555,77.22222222222223,15.444444444444445,3.5555555555555554,1.0,,495.6634790039063,1.9603859767705032,110.01255950496696,26.89982536315918,50.23950859705607,3.206811325947444,6.142312180995941,86.57007853031158,0.0
2022-06-28 19:50:00,20.1,21.4,18.9,23.2,22.9,4.32,3.4576000000000002,19.650799999999997,45.589600000000004,16.38888888888889,2.611111111111111,201.72222222222223,0.15555555555555556,94.22222222222223,5.111111111111112,1018.6111111111111,74.94444444444444,15.38888888888889,3.611111111111111,1.0,,481.50997947605174,2.1743725569133705,110.6788814087776,26.813332665761312,50.038780180613195,3.7290239493052164,6.374358073075612,62.4009835545222,0.0
2022-06-28 20:00:00,20.3,21.6,19.4,23.2,23.0,4.33,3.40541,19.5671,45.6899,16.333333333333332,2.6666666666666665,197.33333333333331,0.1333333333333333,94.33333333333333,4.666666666666667,1018.6666666666666,72.66666666666666,15.333333333333334,3.6666666666666665,1.0,,525.48707834178,2.1491950506342334,108.75751789480952,26.62675982793172,50.17541521072387,3.4233622737725575,6.860523969332377,258.0244200261434,0.0
2022-06-28 20:10:00,20.2,21.5,19.1,23.2,22.9,4.368,3.4091250000000004,19.401,45.7682,16.27777777777778,2.7222222222222223,192.94444444444446,0.1111111111111111,94.44444444444444,4.222222222222222,1018.7222222222222,70.38888888888889,15.277777777777779,3.7222222222222223,1.0,,943.9037542724609,2.193409066328221,112.30275795952748,26.788606182734174,51.83300402959188,3.3216205259164178,6.745120472113291,2181.5707304890952,0.0
2022-06-28 20:20:00,20.5,21.7,19.0,23.2,23.0,4.306,3.3531649999999997,19.4392,45.8351,16.22222222222222,2.7777777777777777,188.55555555555554,0.08888888888888885,94.55555555555556,3.7777777777777777,1018.7777777777778,68.11111111111111,15.222222222222221,3.7777777777777777,1.0,,1432.7407937586993,2.1814687897002427,112.31335223811013,27.061202137841974,53.77156588632823,3.227175763523893,5.088267220353016,3288.299627468886,0.0
2022-06-28 20:30:00,20.3,21.5,19.1,23.1,22.9,4.408,12.7145,19.5215,45.8853,16.166666666666668,2.833333333333333,184.16666666666666,0.06666666666666665,94.66666666666667,3.333333333333334,1018.8333333333334,65.83333333333333,15.166666666666666,3.833333333333333,1.0,,1601.9503562517434,2.1775268361310025,110.63965125171255,27.295321122691213,54.758064969600795,3.239410311450469,3.5045674377043725,3329.687570380212,0.0
2022-06-28 20:40:00,20.5,21.6,18.9,23.1,23.0,4.358,4.17366,19.737000000000002,45.9043,16.11111111111111,2.888888888888889,179.77777777777777,0.04444444444444445,94.77777777777777,2.8888888888888893,1018.8888888888889,63.55555555555555,15.11111111111111,3.888888888888889,1.0,,1570.6606512521328,2.1444579146541445,110.84944594237766,27.456863702138264,54.74395088195801,3.247469652096431,2.4660174492994944,3136.580767415365,0.0
2022-06-28 20:50:00,20.1,21.4,18.7,23.1,22.9,4.345,4.168705,19.7919,45.9017,16.055555555555557,2.9444444444444446,175.38888888888889,0.0222222222222222,94.88888888888889,2.4444444444444446,1018.9444444444445,61.27777777777778,15.055555555555555,3.9444444444444446,1.0,,1321.9568116216549,2.2534180796247414,110.26128929590774,27.516380755106603,53.67716728210449,3.0512954990069074,1.9850476696093877,2200.994938151042,0.0
2022-06-28 21:00:00,19.6,21.1,18.9,23.1,22.8,4.347,4.30694,20.087600000000002,45.8144,16.0,3.0,171.0,0.0,95.0,2.0,1019.0,59.0,15.0,4.0,1.0,,1312.0577022298178,2.1769291156766104,109.76638724785066,27.568509407043457,52.9788435045878,2.788279795249303,1.7328194787104922,1951.0427366129557,0.0
2022-06-28 21:10:00,19.5,20.9,18.7,23.1,22.7,4.399,4.626975,20.1118,45.7609,15.944444444444445,3.0,171.77777777777777,0.016666666666666666,95.16666666666667,2.4444444444444446,1018.8333333333334,59.72222222222222,15.0,4.111111111111111,1.0,,1258.2737317315464,2.145552618725825,111.03572058144262,27.603827133178708,52.378185304005946,2.9997441478570304,1.5949367809295656,1685.7642580159504,0.0
2022-06-28 21:20:00,19.2,20.7,19.0,23.1,22.6,4.397,4.577675,20.280099999999997,45.7269,15.88888888888889,3.0,172.55555555555554,0.03333333333333333,95.33333333333333,2.888888888888889,1018.6666666666666,60.44444444444444,15.0,4.222222222222222,1.0,,1231.6151308397316,2.0653286404562534,109.74111033164847,27.63146421114604,51.891735248565666,2.9783805318673453,1.5482277949651082,1523.2855474853516,0.0
2022-06-28 21:30:00,18.9,20.4,18.6,23.1,22.5,4.387,4.251375,20.1299,45.6838,15.833333333333334,3.0,173.33333333333334,0.05,95.5,3.333333333333333,1018.5,61.166666666666664,15.0,4.333333333333333,1.0,,1179.7539664713543,2.093895556330681,107.63229660120388,27.648482980728154,51.414043693542475,2.743081550995509,1.554884175658226,1292.2513151041667,0.0
2022-06-28 21:40:00,18.7,20.2,18.9,23.0,22.4,4.352,4.400505,20.2248,45.6332,15.777777777777779,3.0,174.11111111111111,0.06666666666666667,95.66666666666667,3.7777777777777777,1018.3333333333334,61.888888888888886,15.0,4.444444444444445,1.0,,1146.1127425870447,2.181715302488913,109.95175893626208,27.656292619945475,50.98889287532817,2.704199305545011,1.6052294539923195,1159.819145030569,0.0
2022-06-28 21:50:00,18.5,20.0,18.9,23.1,22.4,4.379,4.2475000000000005,20.4191,45.618900000000004,15.722222222222221,3.0,174.88888888888889,0.08333333333333333,95.83333333333333,4.222222222222222,1018.1666666666666,62.611111111111114,15.0,4.555555555555555,1.0,,1120.837969563802,2.126285727953507,112.34059699171681,27.66603414853414,50.63476882298788,2.6812025638421373,1.6922143562634786,1039.5102492268882,0.0
2022-06-28 22:00:00,18.4,20.0,18.7,23.0,22.4,4.361,4.2658450000000006,20.0857,45.6552,15.666666666666666,3.0,175.66666666666666,0.1,96.0,4.666666666666666,1018.0,63.333333333333336,15.0,4.666666666666667,1.0,,1088.1159961498743,2.1949613174341494,110.28263864484884,27.670977818171185,50.315924135843915,2.7059425503015517,1.8077215214570361,898.3045943196615,0.0
2022-06-28 22:10:00,18.7,20.3,19.3,23.0,22.5,4.376,4.27905,19.979300000000002,45.6974,15.61111111111111,3.0,176.44444444444446,0.11666666666666667,96.16666666666667,5.111111111111111,1017.8333333333334,64.05555555555556,15.0,4.777777777777778,1.0,,1045.9785805046695,2.142039882358858,107.73608156883111,27.664577226638794,50.07752549489339,2.6510743957757947,1.9520696151256562,797.3068091837565,0.0
2022-06-28 22:20:00,18.5,20.2,19.0,23.0,22.4,4.366,4.031275,19.985599999999998,45.7265,15.555555555555555,3.0,177.22222222222223,0.13333333333333333,96.33333333333333,5.555555555555555,1017.6666666666666,64.77777777777777,15.0,4.888888888888889,1.0,,1020.2424237060546,2.038219889991701,109.34590857920674,27.654187310536702,49.86812405268351,2.3978717432419456,2.117757075230281,715.1755697631836,0.0
2022-06-28 22:30:00,18.5,20.1,19.0,23.0,22.4,4.403,4.32412,20.003800000000002,45.785700000000006,15.5,3.0,178.0,0.15,96.5,6.0,1017.5,65.5,15.0,5.0,1.0,,996.3810003662109,2.034444460114517,109.85734391056212,27.649561678568524,49.64596534093221,2.4408194736639657,2.2886425360043843,634.7330405680339,0.0
2022-06-28 22:40:00,18.6,20.1,18.7,23.0,22.3,4.428,4.6547600000000005,20.1248,45.8284,15.444444444444445,3.0,178.77777777777777,0.16666666666666666,96.66666666666667,6.444444444444445,1017.3333333333334,66.22222222222223,15.0,5.111111111111111,1.0,,970.0379418945313,2.111398766114887,108.69314143337098,27.64714372952779,49.444573663075765,2.5342042160034177,2.4710978019237517,564.1182315063477,0.0
2022-06-28 22:50:00,18.3,19.9,18.7,22.9,22.3,4.435,4.52969,20.301,45.8529,15.38888888888889,3.0,179.55555555555554,0.18333333333333332,96.83333333333333,6.888888888888888,1017.1666666666666,66.94444444444444,15.0,5.222222222222222,1.0,,944.0976953124998,2.1139384656403695,108.71577620813403,27.6376718711853,49.26770881652833,2.393569700320562,2.6734323072433472,494.7756389363607,0.0
2022-06-28 23:00:00,18.5,20.0,18.9,22.9,22.3,4.394,4.5806249999999995,20.063499999999998,45.8452,15.333333333333334,3.0,180.33333333333334,0.2,97.0,7.333333333333333,1017.0,67.66666666666667,15.0,5.333333333333333,1.0,,933.9818510349318,2.115928401337505,110.41137984173447,27.628506139119462,49.11339356740316,2.29162051041921,2.877857027053833,444.16175928751625,0.0
2022-06-28 23:10:00,18.5,20.1,19.2,22.9,22.3,4.341,4.771905,20.1507,45.8257,15.277777777777779,3.0,181.11111111111111,0.21666666666666667,97.16666666666667,7.777777777777778,1016.8333333333334,68.38888888888889,15.0,5.444444444444445,1.0,,925.679958341752,2.276363887881155,110.2883419991617,27.626636912027994,48.93491716384888,2.2786297909418742,3.0776151907444,408.5723183186849,0.0
2022-06-28 23:20:00,18.7,20.2,19.2,22.9,22.3,4.322,4.470565,20.052500000000002,45.8219,15.222222222222221,3.0,181.88888888888889,0.23333333333333334,97.33333333333333,8.222222222222221,1016.6666666666666,69.11111111111111,15.0,5.555555555555555,1.0,,900.8173099772135,2.1852860367432827,110.98611553256794,27.629067335128788,48.79658088684082,2.2637234912316004,3.2754303244749705,350.7875730895996,0.0
2022-06-28 23:30:00,18.6,20.1,18.9,22.9,22.3,4.359,4.286685,19.860599999999998,45.8544,15.166666666666666,3.0,182.66666666666666,0.25,97.5,8.666666666666666,1016.5,69.83333333333333,15.0,5.666666666666666,1.0,,875.0046738197063,2.1822544323219417,108.24047568305063,27.622757765452064,48.70178747812907,2.3093739481767015,3.509257639249166,306.3409366353353,0.0
2022-06-28 23:40:00,18.6,20.2,19.0,22.9,22.3,4.355,4.0048900000000005,19.7195,45.8741,15.11111111111111,3.0,183.44444444444446,0.26666666666666666,97.66666666666667,9.11111111111111,1016.3333333333334,70.55555555555556,15.0,5.777777777777778,1.0,,868.2388916015625,2.127372338320576,116.43906132326288,27.62198291460673,48.60747845331828,2.133013361295064,3.753616948127747,295.43728876749674,0.0
2022-06-28 23:50:00,18.9,20.3,19.0,22.9,22.3,4.385,3.83271,19.5108,45.8937,15.055555555555555,3.0,184.22222222222223,0.2833333333333333,97.83333333333333,9.555555555555555,1016.1666666666666,71.27777777777777,15.0,5.888888888888889,1.0,,839.5601444498698,2.141606794770828,110.01565315009512,27.614612588882448,48.544490089416506,2.2847360225518547,3.9837063364187877,244.45459332784017,0.0
2022-06-29 00:00:00,18.9,20.3,19.3,22.9,22.4,4.263,3.6094049999999998,19.516399999999997,46.033,15.0,3.0,185.0,0.3,98.0,10.0,1016.0,72.0,15.0,6.0,1.0,,827.6899785605244,2.0301428029867212,107.53280699713756,27.607006441752116,48.49524044036865,2.1285175867875417,4.24644846200943,224.91382764180503,0.0
2022-06-29 00:10:00,18.8,20.3,19.0,22.9,22.4,4.3,3.5309199999999996,19.4557,46.1671,14.944444444444445,3.111111111111111,186.55555555555554,0.3222222222222222,98.0,10.0,1016.0,72.27777777777777,14.944444444444445,6.166666666666667,1.0,,813.0502720133463,1.9479526207945441,113.00768253154001,27.599358015060425,48.36987036387126,2.080232739249865,4.48220601161321,198.73166338602704,0.0
2022-06-29 00:20:00,18.7,20.2,19.0,22.9,22.3,4.288,3.361365,19.3216,46.2646,14.88888888888889,3.2222222222222223,188.11111111111111,0.34444444444444444,98.0,10.0,1016.0,72.55555555555556,14.88888888888889,6.333333333333333,1.0,,785.6414645911907,1.991949968482815,110.94523469181385,27.58636972109477,48.32994998296102,1.9805629966656366,4.745268976688385,166.1829138183594,0.0
2022-06-29 00:30:00,18.7,20.2,19.0,22.9,22.3,4.296,3.46732,19.0667,46.3219,14.833333333333334,3.3333333333333335,189.66666666666666,0.36666666666666664,98.0,10.0,1016.0,72.83333333333333,14.833333333333334,6.5,1.0,,778.1813639814004,1.9897305825840956,109.6190328548453,27.578136523564655,48.24357120513916,1.9763015387455625,5.020004808108012,156.33027036031086,0.0
2022-06-29 00:40:00,18.6,20.2,18.7,22.9,22.3,4.256,3.637305,19.1007,46.3618,14.777777777777779,3.4444444444444446,191.22222222222223,0.38888888888888884,98.0,10.0,1016.0,73.11111111111111,14.777777777777779,6.666666666666667,1.0,,766.3249258808706,1.988393411175006,109.20525833582474,27.56428552309672,48.152765026092524,2.069774287144343,5.28049301703771,128.69168048858643,0.0
2022-06-29 00:50:00,18.7,20.2,19.0,22.9,22.3,4.299,3.612635,19.164099999999998,46.3915,14.722222222222221,3.5555555555555554,192.77777777777777,0.4111111111111111,98.0,10.0,1016.0,73.38888888888889,14.722222222222221,6.833333333333333,1.0,,756.8186505126953,1.9641192484575476,112.79463650762698,27.54296361287435,48.09298035939535,1.918374435106913,5.561567605336507,121.05731109619141,0.0
2022-06-29 01:00:00,18.6,20.2,19.2,22.9,22.3,4.274,3.67705,18.9372,46.4316,14.666666666666666,3.6666666666666665,194.33333333333334,0.43333333333333335,98.0,10.0,1016.0,73.66666666666667,14.666666666666666,7.0,1.0,,756.4692697880186,1.8744928188445205,111.43528962992006,27.521290073394777,48.01968287785848,1.8626366903384526,5.801568257013956,111.79080042521159,0.0
2022-06-29 01:10:00,18.7,20.2,18.9,22.9,22.2,4.288,3.56571,18.8489,46.476600000000005,14.61111111111111,3.7777777777777777,195.88888888888889,0.45555555555555555,98.0,10.0,1016.0,73.94444444444444,14.61111111111111,7.166666666666667,1.0,,738.8676462809245,1.851751000110039,110.05211616429906,27.506219476064047,47.94633339564005,1.8057379653056465,6.039113874435425,103.81739757537841,0.0
2022-06-29 01:20:00,18.8,20.3,19.0,22.9,22.3,4.246,3.562635,18.6089,46.5122,14.555555555555555,3.888888888888889,197.44444444444446,0.47777777777777775,98.0,10.0,1016.0,74.22222222222223,14.555555555555555,7.333333333333334,1.0,,731.3538702041801,1.8678032926651045,110.74499917348226,27.496750253041586,47.87749507904053,1.7933417160312335,6.303904320398966,108.91849283854167,0.0
2022-06-29 01:30:00,18.7,20.2,19.0,22.9,22.3,4.267,3.3285150000000003,18.6428,46.4962,14.5,4.0,199.0,0.5,98.0,10.0,1016.0,74.5,14.5,7.5,1.0,,722.6231295250202,1.7902179859620702,110.1123991075074,27.492498299280804,47.8143032391866,1.946288833419482,6.561099844773611,106.66157937367757,0.0
2022-06-29 01:40:00,18.4,20.0,19.2,22.8,22.2,4.296,3.287955,18.887999999999998,46.5589,14.444444444444445,4.111111111111111,200.55555555555554,0.5222222222222221,98.0,10.0,1016.0,74.77777777777777,14.444444444444445,7.666666666666667,1.0,,714.7868444824219,1.8612021293411147,109.94703622613251,27.480766003926597,47.741801776885985,1.832559807697932,6.822944391568503,104.41246133168538,0.0
2022-06-29 01:50:00,18.4,19.9,19.1,22.8,22.2,4.279,3.190915,18.6382,46.5304,14.38888888888889,4.222222222222222,202.11111111111111,0.5444444444444444,98.0,10.0,1016.0,75.05555555555556,14.38888888888889,7.833333333333334,1.0,,706.7147618576575,1.7130848070423483,108.92729571563378,27.464170738855994,47.684415136973065,1.8428764684995016,7.108033910592397,105.38047476450603,0.0
2022-06-29 02:00:00,18.4,20.0,18.6,22.8,22.2,4.303,3.061795,18.398400000000002,46.6243,14.333333333333334,4.333333333333333,203.66666666666666,0.5666666666666667,98.0,10.0,1016.0,75.33333333333333,14.333333333333334,8.0,1.0,,700.435829776457,1.7369494242250583,107.42343644460043,27.44898196538289,47.63030351638794,1.751089185476303,7.3968679809570315,108.0929307937622,0.0
2022-06-29 02:10:00,18.6,20.2,19.2,22.8,22.2,4.289,2.976435,18.2391,46.716699999999996,14.277777777777779,4.444444444444445,205.22222222222223,0.5888888888888888,98.0,10.0,1016.0,75.61111111111111,14.277777777777779,8.166666666666668,1.0,,686.4254770914714,1.7233631887038547,109.99162899017333,27.438267046610513,47.58228742599487,1.7981535635391872,7.684528906345368,108.27802923838298,0.0
2022-06-29 02:20:00,18.3,19.9,19.0,22.8,22.1,4.298,3.03226,18.2973,46.7791,14.222222222222221,4.555555555555555,206.77777777777777,0.6111111111111112,98.0,10.0,1016.0,75.88888888888889,14.222222222222221,8.333333333333334,1.0,,680.3267873479033,1.7520321749192846,109.52367774101302,27.425755659739178,47.53686419804891,1.7739496477444967,7.975285347302754,107.47083012898763,0.0
2022-06-29 02:30:00,18.6,20.0,18.8,22.8,22.2,4.338,3.278595,17.767599999999998,46.8438,14.166666666666666,4.666666666666666,208.33333333333334,0.6333333333333333,98.0,10.0,1016.0,76.16666666666667,14.166666666666666,8.5,1.0,,674.1634649798514,1.8001891145665767,109.66729064143983,27.413245032628378,47.50748718897502,1.827237679362297,8.266682585080463,108.28353949228922,0.0
2022-06-29 02:40:00,18.5,19.9,19.0,22.8,22.1,4.285,3.30265,17.7856,46.920100000000005,14.11111111111111,4.777777777777778,209.88888888888889,0.6555555555555554,98.0,10.0,1016.0,76.44444444444444,14.11111111111111,8.666666666666668,1.0,,667.8655435356052,1.707212906082471,110.36762095133463,27.410603011449176,47.449173571268716,1.6878823612133662,8.551610701878866,103.7554014968872,0.0
2022-06-29 02:50:00,18.4,19.9,19.1,22.8,22.1,4.262,3.144145,17.774700000000003,46.9779,14.055555555555555,4.888888888888889,211.44444444444446,0.6777777777777778,98.0,10.0,1016.0,76.72222222222223,14.055555555555555,8.833333333333334,1.0,,652.3703403727213,1.6599229048807067,108.30263512778417,27.40046345710754,47.39165356318156,1.675724716981252,8.862172826131184,108.99913895924885,0.0
2022-06-29 03:00:00,18.3,19.9,19.0,22.8,22.1,4.296,3.11215,17.731,47.0094,14.0,5.0,213.0,0.7,98.0,10.0,1016.0,77.0,14.0,9.0,1.0,,651.4320888826217,1.7867412366132953,108.55618953144483,27.393291343053182,47.35003664652506,1.617779477039973,9.177595329284667,111.0583936182658,0.0
2022-06-29 03:10:00,18.2,19.8,18.8,22.8,22.1,4.25,3.13131,17.8597,47.032799999999995,14.055555555555555,4.944444444444445,212.33333333333334,0.6888888888888889,97.88888888888889,10.0,1016.0,75.88888888888889,14.0,8.88888888888889,1.1111111111111112,,642.3595674641927,1.8980156312386196,110.09108183542887,27.38953498840332,47.29340703328451,1.7896421984831492,9.484002607663474,105.01806053161621,0.0
2022-06-29 03:20:00,17.9,19.5,18.6,22.7,22.0,4.267,3.21493,17.6774,47.0558,14.11111111111111,4.888888888888889,211.66666666666666,0.6777777777777777,97.77777777777777,10.0,1016.0,74.77777777777777,14.0,8.777777777777779,1.2222222222222223,,640.4753560384114,1.7012122143830282,112.27148306959766,27.38196509361267,47.248489240010585,1.6615447962284087,9.722543862660725,110.29518040974935,0.0
2022-06-29 03:30:00,17.7,19.5,19.0,22.8,22.0,4.286,3.242225,17.5155,47.1054,14.166666666666666,4.833333333333333,211.0,0.6666666666666666,97.66666666666667,10.0,1016.0,73.66666666666667,14.0,8.666666666666666,1.3333333333333333,,634.7509741000471,1.713932670715165,110.51173083504713,27.383608496983847,47.19041680018107,1.6543711771567662,9.846444333394368,106.44467033386232,0.0
2022-06-29 03:40:00,18.3,19.7,19.1,22.8,22.0,4.245,3.29446,17.5655,47.149,14.222222222222221,4.777777777777778,210.33333333333334,0.6555555555555556,97.55555555555556,10.0,1016.0,72.55555555555556,14.0,8.555555555555555,1.4444444444444444,,627.0863793945311,1.6777206400356726,110.66229476088184,27.382462743123376,47.11477017084757,1.6692252236604692,9.917141024271647,108.32883326212566,0.0
2022-06-29 03:50:00,17.9,19.6,19.0,22.7,22.0,4.276,3.5258499999999997,17.6375,47.082100000000004,14.277777777777779,4.722222222222222,209.66666666666666,0.6444444444444444,97.44444444444444,10.0,1016.0,71.44444444444444,14.0,8.444444444444445,1.5555555555555556,,622.4634393029926,1.8302627961143938,109.58240757678189,27.388010107676187,47.037582594553626,1.5750284711519877,9.953662136395772,112.77009230295816,0.0
2022-06-29 04:00:00,18.1,19.6,18.7,22.7,21.9,4.306,3.384115,17.7015,47.1303,14.333333333333334,4.666666666666667,209.0,0.6333333333333333,97.33333333333333,10.0,1016.0,70.33333333333333,14.0,8.333333333333334,1.6666666666666665,,621.6960374012212,1.7602881331935438,108.48563058734615,27.395710531870527,46.96001429875692,1.6666832782824834,9.973205801645914,104.55052703857423,0.0
2022-06-29 04:10:00,17.8,19.5,18.7,22.7,22.0,4.346,3.61595,17.674100000000003,47.1368,14.38888888888889,4.611111111111111,208.33333333333334,0.6222222222222222,97.22222222222223,10.0,1016.0,69.22222222222223,14.0,8.222222222222221,1.7777777777777777,,611.0524291992188,1.6968370101007366,112.07418164247846,27.411988945007323,46.86911539077759,1.6692930261294048,9.984920161565146,109.54818806966145,0.0
2022-06-29 04:20:00,17.3,19.1,18.8,22.7,21.8,4.299,3.58324,17.6968,47.1145,14.444444444444445,4.555555555555555,207.66666666666666,0.611111111111111,97.11111111111111,10.0,1016.0,68.11111111111111,14.0,8.11111111111111,1.8888888888888888,,606.8366949673357,1.7012950134816145,111.45054148183704,27.447512741088865,46.76536371866862,1.659102995991707,9.990152468681334,114.74985190073649,0.0
2022-06-29 04:30:00,17.2,19.0,18.7,22.7,21.7,4.308,3.7947800000000003,17.7169,47.1028,14.5,4.5,207.0,0.6,97.0,10.0,1016.0,67.0,14.0,8.0,2.0,,621.819653916633,1.6401726853982204,107.10679870260637,27.478217188517256,46.7303941599528,1.5554282597700755,9.990396437644957,116.11673906962078,0.0
2022-06-29 04:40:00,17.1,18.9,18.8,22.7,21.7,4.316,3.812945,18.0189,47.044200000000004,14.555555555555555,4.444444444444445,206.33333333333334,0.5888888888888889,96.88888888888889,10.0,1016.0,65.88888888888889,14.0,7.888888888888889,2.111111111111111,,632.8249287923177,1.792933086995351,111.70925655257231,27.513863232930504,46.76072700500488,1.726282776594162,9.992022767066954,106.11282979329428,0.0
2022-06-29 04:50:00,17.3,19.0,18.8,22.7,21.7,4.274,3.8094650000000003,18.137099999999997,47.0006,14.61111111111111,4.388888888888889,205.66666666666666,0.5777777777777777,96.77777777777777,10.0,1016.0,64.77777777777777,14.0,7.777777777777778,2.2222222222222223,,630.6764599889996,1.700893940720181,112.96640277172887,27.572323786417645,46.763683497111,1.656212770541509,9.994272956848146,107.07363969167072,0.0
2022-06-29 05:00:00,17.0,18.8,18.7,22.7,21.7,4.259,3.9498100000000003,17.916900000000002,46.970299999999995,14.666666666666666,4.333333333333333,205.0,0.5666666666666667,96.66666666666667,10.0,1016.0,63.66666666666667,14.0,7.666666666666667,2.333333333333333,,621.6357485856681,1.9099707314186851,114.96159409000374,27.636578877766926,46.65483403523763,1.6790971006949742,9.996307028134664,108.06184619903563,0.0
2022-06-29 05:10:00,17.3,19.0,18.9,22.6,21.7,4.295,3.568245,18.2966,46.9702,14.722222222222221,4.277777777777778,204.33333333333334,0.5555555555555556,96.55555555555556,10.0,1016.0,62.55555555555556,14.0,7.555555555555555,2.4444444444444446,,610.5406038411459,1.9882024301984216,113.12426253130207,27.706245721181233,46.47483871459961,1.5957459034522374,9.998828493754068,107.60782529195149,0.0
2022-06-29 05:20:00,17.2,19.1,18.9,22.6,21.7,4.304,3.5770899999999997,18.3942,46.9254,14.777777777777779,4.222222222222222,203.66666666666666,0.5444444444444444,96.44444444444444,10.0,1016.0,61.44444444444444,14.0,7.444444444444445,2.5555555555555554,,606.5641139729818,1.9992755441847492,114.54117607741708,27.771394481658938,46.30257516860962,1.7123738741874697,10.000865998268129,108.4235044225057,0.0
2022-06-29 05:30:00,17.0,18.9,18.7,22.6,21.6,4.272,3.674485,18.3296,46.8314,14.833333333333334,4.166666666666667,203.0,0.5333333333333333,96.33333333333333,10.0,1016.0,60.333333333333336,14.0,7.333333333333334,2.6666666666666665,,603.7692610747239,1.973906420496224,109.99526860641222,27.824665511449176,46.12042167663574,1.747217122912407,10.001157032648724,107.6542037709554,0.0
2022-06-29 05:40:00,17.0,18.9,18.7,22.6,21.6,4.284,3.3844149999999997,18.3647,46.792199999999994,14.88888888888889,4.111111111111111,202.33333333333334,0.5222222222222223,96.22222222222223,10.0,1016.0,59.22222222222223,14.0,7.222222222222222,2.7777777777777777,,602.2238278093009,2.297476914922396,120.67702605683924,27.86877811749776,45.94437685012817,1.7119020414352417,10.003665830294292,106.34269287109376,0.0
2022-06-29 05:50:00,16.7,18.7,18.5,22.6,21.6,4.349,3.40672,18.3181,46.6985,14.944444444444445,4.055555555555555,201.66666666666666,0.5111111111111111,96.11111111111111,10.0,1016.0,58.111111111111114,14.0,7.111111111111111,2.888888888888889,,587.241303598689,2.6835202576413666,300.99821996354785,27.893059892654417,45.768955650329595,1.8264684305588403,10.005559169451397,90.86898814519246,0.0
2022-06-29 06:00:00,16.9,18.6,18.5,22.6,21.5,4.219,3.461785,18.357300000000002,46.745400000000004,15.0,4.0,201.0,0.5,96.0,10.0,1016.0,57.0,14.0,7.0,3.0,,504.4930922795438,2.451232678078662,354.617367971819,27.397368920644123,45.42508241017659,2.7506784206628803,10.833999633789062,1.0013966212670007,0.0
2022-06-29 06:10:00,17.2,18.9,18.7,22.6,21.6,4.29,3.61199,18.5214,46.7541,15.222222222222221,4.111111111111111,204.72222222222223,0.4722222222222222,94.94444444444444,10.0,1015.9444444444445,55.55555555555556,14.055555555555555,6.944444444444445,3.111111111111111,,488.7149830118815,2.5561958970390473,310.2701104736328,26.71470048904419,46.10561600367228,3.1200833328564963,14.241630867322286,1.000000238418579,0.0
2022-06-29 06:20:00,17.0,19.0,18.9,22.6,21.7,4.297,3.250365,18.5921,46.6963,15.444444444444445,4.222222222222222,208.44444444444446,0.4444444444444444,93.88888888888889,10.0,1015.8888888888889,54.111111111111114,14.11111111111111,6.888888888888889,3.2222222222222223,,488.8494500627189,2.535534980734863,301.81006488864705,26.179181445439657,47.571318473815914,2.9805879052480058,18.944871848424278,1.000000238418579,0.0
2022-06-29 06:30:00,16.7,18.6,18.4,22.6,21.6,4.311,3.141725,19.1747,46.6237,15.666666666666666,4.333333333333333,212.16666666666666,0.4166666666666667,92.83333333333333,10.0,1015.8333333333334,52.666666666666664,14.166666666666666,6.833333333333333,3.3333333333333335,,487.9270550291566,2.4647283190253093,564.6182173742952,25.805504379272463,48.818626658121744,2.8178333381811775,20.791161966323852,1.000000238418579,0.0
2022-06-29 06:40:00,16.5,18.5,18.3,22.5,21.5,4.3,3.47281,21.3063,46.4671,15.88888888888889,4.444444444444445,215.88888888888889,0.3888888888888889,91.77777777777777,10.0,1015.7777777777778,51.22222222222222,14.222222222222221,6.777777777777778,3.4444444444444446,,491.29160532633466,2.3866105796893438,697.6346306148896,25.57908062616984,49.87276520411174,2.9371333181858064,21.3291943359375,1.000000238418579,0.0
2022-06-29 06:50:00,16.8,18.6,18.4,22.5,21.5,4.327,3.6396949999999997,22.3772,44.342,16.11111111111111,4.555555555555555,219.61111111111111,0.3611111111111111,90.72222222222223,10.0,1015.7222222222222,49.77777777777778,14.277777777777779,6.722222222222222,3.5555555555555554,,489.80145811935955,2.3501928068554334,627.0378930543371,25.459091793696086,50.70233202616374,3.252168394327164,21.767008504867555,1.000000238418579,0.0
2022-06-29 07:00:00,16.8,18.7,18.5,22.6,21.6,4.274,3.454085,23.4183,42.082499999999996,16.333333333333332,4.666666666666667,223.33333333333334,0.33333333333333337,89.66666666666667,10.0,1015.6666666666666,48.333333333333336,14.333333333333334,6.666666666666667,3.6666666666666665,,479.8600163812747,2.5243215046562044,539.4100944975945,25.36726530710856,51.507463410695394,3.3311198925971985,22.01448658625285,1.000000238418579,0.0
2022-06-29 07:10:00,17.0,18.8,18.6,22.6,21.6,4.262,3.04345,23.6648,40.7419,16.555555555555557,4.777777777777778,227.05555555555554,0.3055555555555556,88.61111111111111,10.0,1015.6111111111111,46.888888888888886,14.38888888888889,6.611111111111111,3.7777777777777777,,476.4803472154193,2.5506064784979907,481.99713732243356,25.44791674521696,52.04718128007363,3.0589794276698696,22.36402840513932,1.000000238418579,0.0
2022-06-29 07:20:00,17.6,19.1,18.9,22.6,21.7,4.284,3.056625,24.1974,40.213499999999996,16.77777777777778,4.888888888888889,230.77777777777777,0.2777777777777778,87.55555555555556,10.0,1015.5555555555555,45.44444444444444,14.444444444444445,6.555555555555555,3.888888888888889,,473.3914896379668,2.3969007887089244,438.0134227366323,25.49750805078606,52.26334175370366,3.2373571209213514,23.00778012401843,1.000000238418579,0.0
2022-06-29 07:30:00,17.7,19.3,19.1,22.6,21.8,4.272,3.04956,24.882399999999997,39.858,17.0,5.0,234.5,0.25,86.5,10.0,1015.5,44.0,14.5,6.5,4.0,,464.76884562174484,2.3647692916521246,342.00967478089416,25.54411689122518,52.288070341746014,3.4995717982451118,23.432147680918376,1.000000238418579,0.0
2022-06-29 07:40:00,17.3,19.2,19.0,22.7,21.8,4.205,3.08156,25.4675,39.6842,17.22222222222222,5.111111111111111,238.22222222222223,0.2222222222222222,85.44444444444444,10.0,1015.4444444444445,42.55555555555556,14.555555555555555,6.444444444444445,4.111111111111111,,462.18296709082585,2.4412995409292018,265.9121826913262,25.461515537897746,52.08496567408243,3.505406066179275,23.379817593892415,1.000000238418579,0.0
2022-06-29 07:50:00,17.4,19.2,19.0,22.8,21.9,4.236,2.88091,26.030399999999997,39.506299999999996,17.444444444444443,5.222222222222222,241.94444444444446,0.19444444444444448,84.38888888888889,10.0,1015.3888888888889,41.111111111111114,14.61111111111111,6.388888888888889,4.222222222222222,,452.3147599564476,2.5849555305976653,229.10479456583658,25.46070305188497,52.13897202173869,3.4274541425704954,22.554273630777995,1.000000238418579,0.0
2022-06-29 08:00:00,17.0,19.0,18.8,23.1,22.0,4.306,3.120165,26.7772,39.2952,17.666666666666668,5.333333333333333,245.66666666666666,0.16666666666666669,83.33333333333333,10.0,1015.3333333333334,39.66666666666667,14.666666666666666,6.333333333333333,4.333333333333333,,448.2182416788737,2.9753578060090877,196.44391673416743,25.446488812764485,52.02455142339071,3.660510316689809,21.385993865331013,1.000000238418579,0.0
2022-06-29 08:10:00,17.3,19.1,18.9,23.0,22.0,4.284,3.19739,27.081400000000002,39.155899999999995,17.88888888888889,5.444444444444445,249.38888888888889,0.1388888888888889,82.27777777777777,10.0,1015.2777777777778,38.22222222222222,14.722222222222221,6.277777777777778,4.444444444444445,,450.1886546413378,2.775935993733379,175.58947400066137,25.412540594736736,52.16686434427898,4.055098391373952,20.87163808186849,1.000000238418579,0.0
2022-06-29 08:20:00,17.4,19.2,19.0,23.1,22.1,4.264,2.85849,27.947899999999997,38.899,18.11111111111111,5.555555555555555,253.11111111111111,0.1111111111111111,81.22222222222223,10.0,1015.2222222222222,36.77777777777778,14.777777777777779,6.222222222222222,4.555555555555555,,452.5266106651569,2.5393759960239217,148.92207366210593,25.198807570139568,52.768241024017335,4.147301788330078,20.607254629135134,1.000000238418579,0.0
2022-06-29 08:30:00,17.7,19.4,19.1,23.1,22.1,4.305,2.707485,27.849200000000003,38.4305,18.333333333333332,5.666666666666666,256.8333333333333,0.08333333333333337,80.16666666666667,10.0,1015.1666666666666,35.33333333333333,14.833333333333334,6.166666666666667,4.666666666666666,,446.83185740152993,2.4897784593280425,119.44077770340914,25.191286738713583,52.8281786219279,3.773215740919113,20.923163633346558,1.000000238418579,0.0
2022-06-29 08:40:00,17.9,19.7,19.6,23.1,22.2,4.29,2.59659,28.0751,38.201499999999996,18.555555555555557,5.777777777777778,260.55555555555554,0.05555555555555558,79.11111111111111,10.0,1015.1111111111111,33.888888888888886,14.88888888888889,6.111111111111111,4.777777777777778,,445.98071729988885,2.9912154633042505,117.77629544338939,25.369617557525636,52.41584569295247,3.506887374718984,21.322292795181276,1.000000238418579,0.0
2022-06-29 08:50:00,18.5,20.1,19.8,23.2,22.4,4.284,2.549365,28.8755,38.106700000000004,18.77777777777778,5.888888888888889,264.27777777777777,0.02777777777777779,78.05555555555556,10.0,1015.0555555555555,32.44444444444444,14.944444444444445,6.055555555555555,4.888888888888889,,436.8640918880769,2.7498392141538828,99.15931663233007,25.535348415374756,51.334069856007886,3.5653664267063143,21.391827278137207,1.000000238418579,0.0
2022-06-29 09:00:00,19.1,20.5,20.2,23.3,22.6,4.276,2.429645,29.177,37.9337,19.0,6.0,268.0,0.0,77.0,10.0,1015.0,31.0,15.0,6.0,5.0,,442.6213098144532,3.0413606797705937,91.4194349362217,25.676869910558064,50.55852232615153,3.4041502491633095,21.65398949623108,1.000000238418579,0.0
