,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-29 09:10:00,19.4,20.9,19.5,23.4,22.8,4.269,2.117655,29.982499999999998,38.3818,19.22222222222222,6.166666666666667,269.22222222222223,0.005555555555555556,76.22222222222223,10.0,1014.9444444444445,33.0,15.0,6.277777777777778,5.0,,444.24885342301997,3.7135404218994297,105.44570968929656,25.958815952936806,49.3520304107666,3.121144024928411,22.33845670382182,1.000000238418579,0.0
2022-06-29 09:20:00,19.7,21.1,19.3,23.4,22.9,4.295,2.1595,30.248200000000004,39.8679,19.444444444444443,6.333333333333333,270.44444444444446,0.011111111111111112,75.44444444444444,10.0,1014.8888888888889,35.0,15.0,6.555555555555555,5.0,,447.4533047871206,3.91592071618064,114.29438598180222,26.228404703140257,48.35622836430868,3.14323783993721,30.224257942835486,1.000000238418579,0.0
2022-06-29 09:30:00,20.4,21.6,19.2,23.5,23.1,4.298,2.279045,29.935899999999997,41.0423,19.666666666666668,6.5,271.6666666666667,0.01666666666666667,74.66666666666667,10.0,1014.8333333333334,37.0,15.0,6.833333333333333,5.0,,443.34782501220707,3.9641076477638073,120.3654191563493,26.44478649457296,47.77505587259928,3.362762205998103,33.65211847305298,1.000000238418579,0.0
2022-06-29 09:40:00,20.6,21.8,19.5,23.5,23.2,4.311,2.0152200000000002,30.3799,41.833999999999996,19.88888888888889,6.666666666666667,272.8888888888889,0.022222222222222223,73.88888888888889,10.0,1014.7777777777778,39.0,15.0,7.111111111111111,5.0,,447.2990447436804,3.864822830076272,153.223250887596,26.497571322123214,47.0133171526591,3.027295574347178,30.578489163716636,1.000000238418579,0.0
2022-06-29 09:50:00,21.0,22.1,19.3,23.6,23.4,4.272,1.9152650000000002,30.3658,42.1745,20.11111111111111,6.833333333333333,274.1111111111111,0.02777777777777778,73.11111111111111,10.0,1014.7222222222222,41.0,15.0,7.388888888888889,5.0,,444.4508921024717,3.3719749184786267,152.59250309313757,26.71125027020772,45.58714434305827,2.802120932340622,27.976748415629068,1.000000238418579,0.0
2022-06-29 10:00:00,21.1,22.2,19.2,23.6,23.5,4.307,1.922015,30.3622,42.4143,20.333333333333332,7.0,275.3333333333333,0.03333333333333334,72.33333333333333,10.0,1014.6666666666666,43.0,15.0,7.666666666666666,5.0,,440.49254364013666,3.1520129387190114,157.7740092722575,26.86234958012899,44.88493659337362,2.760226780573527,27.04009911537171,1.000000238418579,0.0
2022-06-29 10:10:00,21.4,22.4,19.0,23.6,23.5,4.331,2.504155,30.3935,42.5415,20.555555555555557,7.166666666666667,276.55555555555554,0.038888888888888896,71.55555555555556,10.0,1014.6111111111111,45.0,15.0,7.944444444444445,5.0,,440.1749025156306,3.5669833589812456,200.35869860072594,27.1134309609731,44.38361724217733,2.723558225631714,26.73175892512004,1.000000238418579,0.0
2022-06-29 10:20:00,21.3,22.4,19.0,23.7,23.6,4.303,1.9961449999999998,30.671699999999998,42.5179,20.77777777777778,7.333333333333334,277.77777777777777,0.044444444444444446,70.77777777777777,10.0,1014.5555555555555,47.0,15.0,8.222222222222221,5.0,,447.52081860772495,3.961084673404694,272.928069536457,27.089550278981527,43.823320922851565,2.749275515476863,26.2117969640096,1.000000238418579,0.0
2022-06-29 10:30:00,21.3,22.4,19.1,23.7,23.6,4.265,2.28675,30.036099999999998,42.4794,21.0,7.5,279.0,0.05,70.0,10.0,1014.5,49.0,15.0,8.5,5.0,,445.8822430559111,4.283518409616346,270.6564662516319,27.19560016589329,43.421175754215135,2.5603854762195284,25.331750972051374,1.1014830466788017,0.0
2022-06-29 10:40:00,22.0,22.9,19.1,23.8,23.8,4.243,2.2060850000000003,30.2432,42.4873,21.22222222222222,7.666666666666667,280.22222222222223,0.05555555555555556,69.22222222222223,10.0,1014.4444444444445,51.0,15.0,8.777777777777779,5.0,,450.10783381774047,5.215027938409254,319.3603684919946,27.34180054024813,43.341100618803196,2.7857120551354897,24.10287315389261,1.2248216586981326,0.0
2022-06-29 10:50:00,22.3,23.2,19.3,23.9,24.0,4.262,2.21743,31.2158,42.4418,21.444444444444443,7.833333333333334,281.44444444444446,0.061111111111111116,68.44444444444444,10.0,1014.3888888888889,53.0,15.0,9.055555555555555,5.0,,442.43962057179414,5.653886785183923,270.1383377476062,27.34511321703593,43.47328095753988,2.8228168340524036,23.346701612472536,1.121902331908544,0.0
2022-06-29 11:00:00,22.4,23.2,19.2,23.9,24.0,4.281,2.186585,31.459300000000002,42.2481,21.666666666666668,8.0,282.6666666666667,0.06666666666666668,67.66666666666667,10.0,1014.3333333333334,55.0,15.0,9.333333333333332,5.0,,432.417407430013,5.810576509553834,183.56832497074106,27.362974840799968,43.68444859822591,2.7811755152543385,23.459006373087565,1.0667573191722233,0.0
2022-06-29 11:10:00,22.8,23.6,19.3,23.9,24.2,4.314,2.11919,30.8567,42.0132,21.88888888888889,8.166666666666668,283.8888888888889,0.07222222222222223,66.88888888888889,10.0,1014.2777777777778,57.0,15.0,9.61111111111111,5.0,,432.3588614137146,5.9208917189183214,140.35894902719616,27.410158716837564,43.39176058451335,2.7447407790025076,24.51775517463684,1.0366343486309053,0.0
2022-06-29 11:20:00,23.2,23.8,19.1,24.0,24.3,4.287,2.099465,29.988400000000002,41.9671,22.11111111111111,8.333333333333334,285.1111111111111,0.07777777777777779,66.11111111111111,10.0,1014.2222222222222,59.0,15.0,9.88888888888889,5.0,,436.80475867962014,5.7004970608188605,97.96741344861391,27.447712043126426,43.128185952504474,2.9263513882954912,24.387684501012167,1.0200926872094471,0.0
2022-06-29 11:30:00,23.2,23.9,19.3,24.1,24.3,4.285,2.000165,30.724700000000002,42.0631,22.333333333333332,8.5,286.3333333333333,0.08333333333333334,65.33333333333333,10.0,1014.1666666666666,61.0,15.0,10.166666666666666,5.0,,435.1713017781575,5.263537078132737,72.47467218517583,27.498824412027993,42.92979634602865,2.713289363781611,24.07559844017029,1.0110038912296295,0.0
2022-06-29 11:40:00,23.5,24.2,19.3,24.1,24.5,4.28,2.519185,30.1376,42.0142,22.555555555555557,8.666666666666668,287.55555555555554,0.08888888888888889,64.55555555555556,10.0,1014.1111111111111,63.0,15.0,10.444444444444443,5.0,,440.9224547077048,4.842079955184527,74.12517311656543,27.590727183024093,42.778974831899006,2.7518946870168053,23.76766116460164,1.0256126725673675,0.0
2022-06-29 11:50:00,23.3,24.0,19.1,24.1,24.5,4.276,2.040045,30.1133,41.866699999999994,22.77777777777778,8.833333333333334,288.77777777777777,0.09444444444444446,63.77777777777778,10.0,1014.0555555555555,65.0,15.0,10.722222222222221,5.0,,438.90766611735023,4.8181459939143085,72.8245087111737,27.716767695744828,42.393568693796794,2.557492670019468,23.57211467107137,3.1511620171864827,0.0
2022-06-29 12:00:00,24.1,24.6,19.3,24.2,24.7,4.288,2.3532900000000003,30.250099999999996,41.8364,23.0,9.0,290.0,0.1,63.0,10.0,1014.0,67.0,15.0,11.0,5.0,,437.40914641166694,5.22861529146425,57.960806527547064,27.824989071700713,41.93931663641705,2.5711006132668635,23.038525231925252,7.684636334375554,150.0
2022-06-29 12:10:00,23.6,24.4,19.1,24.2,24.7,4.299,1.9445350000000001,30.8166,41.8043,22.944444444444443,9.0,289.72222222222223,0.09444444444444446,63.611111111111114,10.0,1013.9444444444445,64.61111111111111,15.11111111111111,10.944444444444445,5.055555555555555,,437.441606178251,5.063342927250082,47.49394049256713,27.896117373000237,41.59639162003866,2.6718656932338254,22.079547604515113,15.335377588857053,0.0
2022-06-29 12:20:00,24.8,25.1,19.2,24.4,25.0,4.266,1.8506,30.5445,41.6045,22.88888888888889,9.0,289.44444444444446,0.08888888888888889,64.22222222222223,10.0,1013.8888888888889,62.22222222222222,15.222222222222221,10.88888888888889,5.111111111111111,,433.3620953579607,5.02639743895854,55.56869272426023,27.9331497224172,40.926598656972246,2.4183948675791425,21.861922032038372,1.6377275760968526,0.0
2022-06-29 12:30:00,24.1,24.7,19.1,24.5,25.0,4.305,1.84456,30.1995,41.499900000000004,22.833333333333332,9.0,289.1666666666667,0.08333333333333334,64.83333333333333,10.0,1013.8333333333334,59.833333333333336,15.333333333333334,10.833333333333334,5.166666666666667,,443.88653015136714,4.180638512716455,71.7397309256947,27.977431596120198,40.68567200978597,2.394788255492846,23.944332650502524,1.240386730035146,0.0
2022-06-29 12:40:00,23.4,24.2,18.8,24.5,24.9,4.298,1.955865,29.5334,41.5559,22.77777777777778,9.0,288.8888888888889,0.07777777777777778,65.44444444444444,10.0,1013.7777777777778,57.44444444444444,15.444444444444445,10.777777777777779,5.222222222222222,,443.8604448094861,3.4256741557619663,95.4016396111957,28.068922433853153,40.35953870137533,2.5431842082738876,24.96599778811137,9.043001682360968,0.0
2022-06-29 12:50:00,24.6,25.2,19.4,24.4,25.1,4.26,1.8979849999999998,29.8298,41.636399999999995,22.72222222222222,9.0,288.6111111111111,0.07222222222222223,66.05555555555556,10.0,1013.7222222222222,55.05555555555556,15.555555555555555,10.722222222222221,5.277777777777778,,445.3560997588059,3.010204884433477,98.20008766713116,28.190099484125774,40.05013296127319,2.5330392328898115,25.27135574658712,8.211572073698044,0.0
2022-06-29 13:00:00,24.5,25.0,19.2,24.3,25.0,4.299,1.824025,29.8113,41.5986,22.666666666666668,9.0,288.3333333333333,0.06666666666666667,66.66666666666667,10.0,1013.6666666666666,52.66666666666667,15.666666666666666,10.666666666666666,5.333333333333333,,440.1996985880534,2.861106373947219,93.58371861172262,28.30698796272278,40.28757780710856,2.535054621100426,25.565614442825318,21.21166486461957,0.0
2022-06-29 13:10:00,25.0,25.3,19.2,24.4,25.1,4.292,1.957365,30.572899999999997,41.472699999999996,22.61111111111111,9.0,288.05555555555554,0.06111111111111111,67.27777777777777,10.0,1013.6111111111111,50.27777777777778,15.777777777777779,10.61111111111111,5.388888888888889,,449.51242219771467,2.6928382688390338,85.15683662155928,28.4687522538503,40.26139588038127,2.422346579035123,25.514508012135828,15.635845203399658,0.0
2022-06-29 13:20:00,24.8,25.3,19.2,24.4,25.1,4.265,2.08549,30.1053,41.3056,22.555555555555557,9.0,287.77777777777777,0.05555555555555556,67.88888888888889,10.0,1013.5555555555555,47.888888888888886,15.88888888888889,10.555555555555555,5.444444444444445,,444.47027727581207,2.630499335940507,69.97287963633931,28.624712482644224,39.55326432521241,2.3631776964559883,25.426406155985937,37.762688316752026,0.0
2022-06-29 13:30:00,25.0,25.4,19.1,24.4,25.1,4.291,2.04522,29.172500000000003,41.2957,22.5,9.0,287.5,0.05,68.5,10.0,1013.5,45.5,16.0,10.5,5.5,,443.80293210284856,2.7938645403972573,67.84568804734418,28.780799342261425,39.17011473960065,2.3343402800776745,24.953248311148748,35.48351906043896,0.0
2022-06-29 13:40:00,25.0,25.4,19.1,24.3,25.1,4.292,2.7154,29.204500000000003,41.5029,22.444444444444443,9.0,287.22222222222223,0.044444444444444446,69.11111111111111,10.0,1013.4444444444445,43.111111111111114,16.11111111111111,10.444444444444445,5.555555555555555,,440.0704535017342,2.61975946779305,75.9287032721137,28.985210371017455,38.784310557047526,2.4696922401587167,24.37074211438497,65.65160724639892,0.0
2022-06-29 13:50:00,24.6,25.2,19.0,24.3,25.1,4.276,1.9535900000000002,29.872000000000003,41.423899999999996,22.38888888888889,9.0,286.94444444444446,0.03888888888888889,69.72222222222223,10.0,1013.3888888888889,40.72222222222223,16.22222222222222,10.38888888888889,5.611111111111111,,434.24701192220056,2.5307335144113017,89.3895351429309,29.192113857269288,38.329475269317626,2.240391078790029,24.26182923634847,55.18254287719727,0.0
2022-06-29 14:00:00,25.7,25.8,18.9,24.2,25.1,4.326,1.8951550000000001,29.8702,41.425799999999995,22.333333333333332,9.0,286.6666666666667,0.033333333333333326,70.33333333333333,10.0,1013.3333333333334,38.333333333333336,16.333333333333332,10.333333333333334,5.666666666666667,,431.7215445156755,2.5165364391217797,120.10530704088804,29.23955777804057,37.60738437016805,2.4338968125979106,24.91512172381083,42.86012673219045,0.0
2022-06-29 14:10:00,25.9,26.0,19.1,24.2,25.2,4.352,2.6694649999999998,29.259500000000003,41.4994,22.27777777777778,9.0,286.3888888888889,0.027777777777777776,70.94444444444444,10.0,1013.2777777777778,35.94444444444444,16.444444444444443,10.277777777777779,5.722222222222222,,437.86440540883734,2.26923757607654,96.8568359023703,29.180054041544594,37.34632437388102,2.4487517722447714,28.978661193847653,45.310573155085244,0.0
2022-06-29 14:20:00,25.3,25.8,19.0,24.2,25.3,4.304,2.109725,28.5019,41.643,22.22222222222222,9.0,286.1111111111111,0.022222222222222213,71.55555555555556,10.0,1013.2222222222222,33.55555555555556,16.555555555555557,10.222222222222221,5.777777777777778,,435.1008860225119,2.1206534431380066,199.82982668818414,29.254598453796383,37.38597383497179,2.493252980448376,30.094699869748034,81.23398489876354,0.0
2022-06-29 14:30:00,26.5,26.4,19.3,24.2,25.3,4.335,2.047085,28.6039,41.8114,22.166666666666668,9.0,285.8333333333333,0.016666666666666663,72.16666666666667,10.0,1013.1666666666666,31.16666666666667,16.666666666666668,10.166666666666666,5.833333333333333,,431.98678082696324,2.2044246713084688,329.48708268073995,29.31597772598267,37.193975823720294,2.631301153302193,29.960559037526444,46.966979029973345,0.0
2022-06-29 14:40:00,26.1,25.5,18.7,24.2,26.3,4.638,2.091585,28.8174,41.8853,22.11111111111111,9.0,285.55555555555554,0.011111111111111113,72.77777777777777,10.0,1013.1111111111111,28.77777777777778,16.77777777777778,10.11111111111111,5.888888888888889,,434.66146094311244,2.2130660065890706,305.3472753716593,29.359465802510577,36.567808895111085,2.4943353732426963,30.57259335835775,60.075147530237835,0.0
2022-06-29 14:50:00,26.2,25.4,18.7,24.1,26.1,4.622,1.9893899999999998,28.4929,41.888999999999996,22.055555555555557,9.0,285.27777777777777,0.00555555555555555,73.38888888888889,10.0,1013.0555555555555,26.388888888888893,16.88888888888889,10.055555555555555,5.944444444444445,,440.0756406656901,2.1883956698509257,230.32513876575536,29.33658634821574,36.4045357131958,2.367116313179334,31.526066303253174,63.90158803304037,0.0
2022-06-29 15:00:00,25.7,25.3,19.0,24.1,26.0,4.62,1.9022400000000002,28.295499999999997,41.955,22.0,9.0,285.0,0.0,74.0,10.0,1013.0,24.0,17.0,10.0,6.0,,452.99535874640804,2.06015488781498,168.01856554020597,29.315786288579307,36.43228433609009,2.4727455772956213,32.47827566782634,209.61823541005452,0.0
2022-06-29 15:10:00,25.7,25.3,19.2,24.0,26.1,4.619,2.025175,28.4459,42.0187,22.0,8.666666666666666,284.0,0.03888888888888889,74.66666666666667,9.944444444444445,1013.0,27.22222222222222,17.11111111111111,9.722222222222221,5.722222222222222,,466.97052342908137,1.9900675265701477,114.76642182387874,29.505404287974038,36.76752077738443,2.483930558760961,28.657035563786827,999.4949625651041,0.0
2022-06-29 15:20:00,26.3,25.5,19.3,24.0,26.4,4.611,2.1146599999999998,28.113799999999998,42.054700000000004,22.0,8.333333333333334,283.0,0.07777777777777778,75.33333333333333,9.88888888888889,1013.0,30.444444444444443,17.22222222222222,9.444444444444445,5.444444444444445,,456.04765635172527,2.1009685564781986,92.7255391272852,29.70682383219401,36.638174069722496,2.73053219517072,23.022801713943483,615.9534029134114,0.0
2022-06-29 15:30:00,26.1,25.4,18.9,24.0,26.3,4.628,2.48266,27.8726,42.112,22.0,8.0,282.0,0.11666666666666667,76.0,9.833333333333334,1013.0,33.66666666666667,17.333333333333332,9.166666666666666,5.166666666666667,,453.3945292610958,2.2744025259502862,72.59443498255843,29.86516546885172,36.943045139312744,2.9019025031725567,20.034964618682864,639.2592678833008,0.0
2022-06-29 15:40:00,26.0,25.3,18.7,24.0,26.1,4.665,2.511115,27.857799999999997,42.2017,22.0,7.666666666666666,281.0,0.15555555555555556,76.66666666666667,9.777777777777779,1013.0,36.888888888888886,17.444444444444443,8.88888888888889,4.888888888888889,,470.4845709700811,2.2967108707592625,59.313835456639325,30.073975395809867,37.270098630792646,2.802545187236268,16.60993571319026,958.8212057458608,0.0
2022-06-29 15:50:00,26.2,25.5,19.2,24.0,26.5,4.623,2.53895,27.8513,42.1682,22.0,7.333333333333333,280.0,0.19444444444444445,77.33333333333333,9.722222222222221,1013.0,40.111111111111114,17.555555555555557,8.61111111111111,4.611111111111111,,459.2509934944942,2.3059985772550657,49.94635089798269,30.259142561412993,36.816021720341276,2.8736657456556953,13.726520779007359,1027.7042145632024,0.0
2022-06-29 16:00:00,26.8,25.6,19.2,24.0,26.8,4.643,2.67897,27.7625,42.175,22.0,7.0,279.0,0.23333333333333334,78.0,9.666666666666666,1013.0,43.333333333333336,17.666666666666668,8.333333333333334,4.333333333333334,,466.5258277419518,2.4726339748350243,45.55454073297102,30.417481667200725,36.528640028635664,2.984727392991384,11.240922423998516,1322.7916930135093,0.0
2022-06-29 16:10:00,27.6,25.9,19.2,24.0,27.4,4.642,2.851805,27.9818,42.1759,22.0,6.666666666666666,278.0,0.2722222222222222,78.66666666666667,9.61111111111111,1013.0,46.55555555555556,17.77777777777778,8.055555555555555,4.055555555555555,,479.29996910358295,2.5572091552564653,50.6516029779251,30.5741316541036,36.58255652109782,3.2309719002246857,9.417899001439412,1885.811524658203,0.0
2022-06-29 16:20:00,27.8,25.8,18.7,24.0,27.4,4.655,2.6816199999999997,27.3473,42.1867,22.0,6.333333333333333,277.0,0.3111111111111111,79.33333333333333,9.555555555555555,1013.0,49.77777777777778,17.88888888888889,7.777777777777779,3.777777777777778,,462.947082010905,2.5750280560342604,51.89477338446062,30.638416325251264,36.38259068171183,3.128855108420054,8.26775428613027,533.6678980000813,0.0
2022-06-29 16:30:00,27.6,25.7,18.7,23.9,27.2,4.641,2.56807,27.2546,42.2392,22.0,6.0,276.0,0.35,80.0,9.5,1013.0,53.0,18.0,7.5,3.5,,446.1048900069313,2.6228980853732695,55.0868755389068,30.617020222345992,35.99017158508301,3.112754244407018,8.7129070742925,175.00009051005046,0.0
2022-06-29 16:40:00,27.6,25.9,19.3,23.9,27.6,4.633,2.609395,27.4338,42.2751,22.0,5.666666666666666,275.0,0.3888888888888889,80.66666666666667,9.444444444444445,1013.0,56.22222222222222,18.11111111111111,7.222222222222222,3.2222222222222223,,434.4931480460332,2.557118485175957,56.75403837753554,30.549264936447145,35.84565912882487,3.0605283947785695,10.949293511708579,50.95273447672526,0.0
2022-06-29 16:50:00,28.0,26.0,19.4,23.9,27.8,4.638,2.67355,27.1646,42.2859,22.0,5.333333333333333,274.0,0.42777777777777776,81.33333333333333,9.38888888888889,1013.0,59.44444444444445,18.22222222222222,6.944444444444445,2.9444444444444446,,440.76675303141275,2.5696819705208815,59.306251754652976,30.505979048411053,36.61679243087769,2.9697380757331846,13.68716217358907,141.60457551956176,0.0
2022-06-29 17:00:00,28.5,26.2,19.2,23.9,28.2,4.673,2.794845,27.2896,42.337,22.0,5.0,273.0,0.4666666666666667,82.0,9.333333333333334,1013.0,62.66666666666667,18.333333333333332,6.666666666666667,2.666666666666667,,438.59222683610585,2.569841441909472,69.53643319447835,30.4838821442922,36.64588183720907,3.194498759508133,14.898926906585695,265.7925207901001,0.0
2022-06-29 17:10:00,27.9,26.0,18.7,23.9,27.9,4.634,2.65733,27.3147,42.5875,22.0,4.666666666666666,272.0,0.5055555555555555,82.66666666666667,9.277777777777779,1013.0,65.88888888888889,18.444444444444443,6.388888888888889,2.3888888888888893,,453.3761075846354,2.5611698323791314,74.4621586567938,30.656217352549238,36.82307615280151,2.9487073997656505,12.782847867012023,1327.7288029988608,0.0
2022-06-29 17:20:00,28.0,25.9,18.9,23.9,27.6,4.641,2.842855,27.1411,42.9841,22.0,4.333333333333333,271.0,0.5444444444444444,83.33333333333333,9.222222222222221,1013.0,69.11111111111111,18.555555555555557,6.111111111111112,2.1111111111111116,,438.91387470113824,2.6908138939216313,82.68933042235294,30.860798025131224,36.899499390920006,2.7818840777873994,9.24330045859019,824.9610055033367,0.0
2022-06-29 17:30:00,28.1,25.8,19.2,23.8,27.6,4.64,2.7739599999999998,27.0242,42.799,22.0,4.0,270.0,0.5833333333333334,84.0,9.166666666666666,1013.0,72.33333333333334,18.666666666666668,5.833333333333334,1.833333333333334,,441.34941908562325,2.6059639940692882,90.52270698224083,31.049338680903116,36.77442280451457,2.6143014907836912,7.388378763198853,1582.9766990152996,0.0
2022-06-29 17:40:00,26.7,25.6,19.1,23.8,27.0,4.631,2.736875,27.112000000000002,42.7433,22.0,3.666666666666666,269.0,0.6222222222222222,84.66666666666667,9.11111111111111,1013.0,75.55555555555556,18.77777777777778,5.555555555555556,1.5555555555555562,,439.09226975979317,2.700071683255785,98.34934346205452,31.19007757929167,36.60774845521862,2.5955104884943223,5.1286821829640985,1757.4901635113158,0.0
2022-06-29 17:50:00,26.1,25.3,18.6,23.8,26.3,4.598,2.647095,26.8336,42.6771,22.0,3.333333333333333,268.0,0.6611111111111111,85.33333333333333,9.055555555555555,1013.0,78.77777777777777,18.88888888888889,5.277777777777779,1.2777777777777786,,456.00893325981053,2.5749322259628165,105.74385671022921,31.876513036092128,35.984143613179526,7.114830801486969,3.593817634979884,1274.8566693623861,0.0
2022-06-29 18:00:00,26.0,25.3,18.8,23.7,26.3,4.616,2.682185,26.775799999999997,43.0096,22.0,3.0,267.0,0.7,86.0,9.0,1013.0,82.0,19.0,5.0,1.0,,431.62171954275544,2.6015375374804783,108.18509028418589,33.35976157506307,33.19416351954142,9.594412834644318,3.3368989181518556,139.64174233754474,0.0
2022-06-29 18:10:00,26.2,25.3,19.0,23.7,26.4,4.61,2.7433,26.7069,43.1993,21.72222222222222,3.1666666666666665,260.8888888888889,0.6611111111111111,86.38888888888889,9.055555555555555,1013.0555555555555,79.72222222222223,18.77777777777778,5.5,1.0,,442.761039835612,2.5738953794193806,112.38083621289097,33.423303540547685,32.32944149017334,9.70494197567304,4.330367710987727,91.02035516103109,0.0
2022-06-29 18:20:00,26.0,25.3,19.1,23.7,26.3,4.605,2.751005,26.4689,43.008300000000006,21.444444444444443,3.3333333333333335,254.77777777777777,0.6222222222222222,86.77777777777777,9.11111111111111,1013.1111111111111,77.44444444444444,18.555555555555557,6.0,1.0,,439.8393065283764,2.6242684995926036,110.00373352718891,33.668134485880536,31.937245454788204,12.739688035647074,5.5691185768445335,127.45169258117676,0.0
2022-06-29 18:30:00,26.2,25.3,19.2,23.7,26.4,4.597,2.737465,25.5647,42.9947,21.166666666666668,3.5,248.66666666666666,0.5833333333333333,87.16666666666667,9.166666666666666,1013.1666666666666,75.16666666666667,18.333333333333332,6.5,1.0,,439.05475844109196,2.6396433530419556,113.16265107127906,33.681113923390704,31.702984501520792,12.56995541214943,6.42850986480713,147.80860534667968,0.0
2022-06-29 18:40:00,27.0,25.4,19.2,23.7,26.8,4.594,2.72683,24.9274,43.1312,20.88888888888889,3.666666666666667,242.55555555555554,0.5444444444444444,87.55555555555556,9.222222222222221,1013.2222222222222,72.88888888888889,18.11111111111111,7.0,1.0,,446.7106564331055,2.6312405225718765,115.81172272138004,33.44175128936767,32.122050822575886,2.8898637199401853,6.8361001936594645,114.38197671254477,0.0
2022-06-29 18:50:00,26.9,25.4,18.6,23.7,26.7,4.616,2.892605,24.597,43.3174,20.61111111111111,3.8333333333333335,236.44444444444446,0.5055555555555555,87.94444444444444,9.277777777777779,1013.2777777777778,70.61111111111111,17.88888888888889,7.5,1.0,,445.98459351869616,2.740156440361234,116.28982078646484,33.06466026168215,32.96889500365195,2.863483297506698,6.915220738243818,126.97364885977186,0.0
2022-06-29 19:00:00,26.7,25.4,19.0,23.7,26.6,4.615,2.914885,24.4202,43.478899999999996,20.333333333333332,4.0,230.33333333333331,0.4666666666666666,88.33333333333333,9.333333333333334,1013.3333333333334,68.33333333333333,17.666666666666668,8.0,1.0,,447.8782339442461,2.632850194627282,110.252033902831,32.57139954884847,33.8192116355896,2.9572914707660676,6.9386220057805374,102.58371100107829,0.0
2022-06-29 19:10:00,27.0,25.5,19.3,23.7,26.9,4.617,3.0359100000000003,23.7481,43.6535,20.055555555555557,4.166666666666667,224.22222222222223,0.42777777777777776,88.72222222222223,9.38888888888889,1013.3888888888889,66.05555555555556,17.444444444444443,8.5,1.0,,444.3443881225586,2.690346453674769,108.33378675859527,32.117277002334596,34.491749610900875,3.04940340479215,9.239529152711231,91.29155418395996,0.0
2022-06-29 19:20:00,27.0,25.6,19.2,23.7,27.0,4.609,3.13758,23.4446,43.8277,19.77777777777778,4.333333333333334,218.11111111111111,0.38888888888888884,89.11111111111111,9.444444444444445,1013.4444444444445,63.77777777777777,17.22222222222222,9.0,1.0,,446.49527261668237,2.6465429581962736,106.12633178883353,31.71652800877889,35.22142427444458,3.023301248153051,17.040375369389853,73.08915152231853,0.0
2022-06-29 19:30:00,27.4,25.6,19.3,23.7,27.2,4.609,3.11741,23.4866,43.9753,19.5,4.5,212.0,0.35,89.5,9.5,1013.5,61.5,17.0,9.5,1.0,,446.63237625999017,2.686809131634438,111.85622874782584,31.448121684392294,35.79005896250407,2.8474255410830183,20.927794399261476,103.0862301381429,0.0
2022-06-29 19:40:00,26.6,25.5,19.2,23.7,26.8,4.603,3.56984,23.1023,44.073,19.22222222222222,4.666666666666667,205.88888888888889,0.31111111111111106,89.88888888888889,9.555555555555555,1013.5555555555555,59.22222222222222,16.77777777777778,10.0,1.0,,445.2026390373844,2.7063912936690118,108.81875106909527,31.218877069779914,36.16502433747742,2.947193407574028,16.75025398800676,100.97836371076407,0.0
2022-06-29 19:50:00,26.6,25.4,18.6,23.6,26.6,4.618,3.26902,22.685,44.181400000000004,18.944444444444443,4.833333333333334,199.77777777777777,0.2722222222222222,90.27777777777777,9.61111111111111,1013.6111111111111,56.94444444444444,16.555555555555557,10.5,1.0,,445.64542361860515,2.6944552381308684,107.37628190423136,30.998907390201545,36.48247344865214,3.186194743550185,12.275252342037126,92.17662702072887,0.0
2022-06-29 20:00:00,26.4,25.4,19.0,23.6,26.6,4.629,3.024105,22.8074,44.2743,18.666666666666668,5.0,193.66666666666666,0.23333333333333328,90.66666666666667,9.666666666666666,1013.6666666666666,54.666666666666664,16.333333333333332,11.0,1.0,,450.0453065929194,2.888794599259641,115.13192091429974,30.72276382446289,36.925245946248374,3.1811530204614007,10.43982261657715,120.66293515523276,0.0
2022-06-29 20:10:00,26.6,25.3,19.0,23.6,26.6,4.614,3.188715,22.4488,44.272800000000004,18.38888888888889,5.166666666666667,187.55555555555554,0.19444444444444442,91.05555555555556,9.722222222222221,1013.7222222222222,52.388888888888886,16.11111111111111,11.5,1.0,,447.44609415690104,2.8526830871697877,111.88017112063821,30.490603396097818,37.66077952067057,3.13130872130394,9.754583743413288,124.81466078440349,0.0
2022-06-29 20:20:00,26.4,25.3,19.0,23.6,26.5,4.619,3.074995,22.311,44.3844,18.11111111111111,5.333333333333334,181.44444444444446,0.15555555555555556,91.44444444444444,9.777777777777779,1013.7777777777778,50.11111111111111,15.88888888888889,12.0,1.0,,453.69069365051973,2.8620832891248713,114.8000850487833,30.2485090637207,38.66562974294027,3.1743467422326406,9.778242615063984,103.15379784901936,0.0
2022-06-29 20:30:00,25.9,25.1,19.0,23.5,26.2,4.615,3.2544899999999997,22.1933,44.4591,17.833333333333336,5.5,175.33333333333331,0.11666666666666659,91.83333333333333,9.833333333333334,1013.8333333333334,47.83333333333333,15.666666666666668,12.5,1.0,,456.1117946931686,2.8879408122590706,110.55284462686313,30.04742508570353,39.64274554570516,3.1339555450280505,10.290621150334676,129.25564459482828,0.0
2022-06-29 20:40:00,25.1,24.8,18.8,23.5,25.5,4.619,3.2659149999999997,22.130699999999997,44.5269,17.555555555555557,5.666666666666667,169.22222222222223,0.07777777777777772,92.22222222222223,9.88888888888889,1013.8888888888889,45.55555555555555,15.444444444444445,13.0,1.0,,467.40063087342276,2.7915347769424956,112.79820465343653,29.917593070408522,40.15983433133548,3.2933899478390325,10.681092457032026,120.87876334639716,0.0
2022-06-29 20:50:00,24.7,24.6,18.8,23.5,25.0,4.607,3.169595,22.002699999999997,44.579899999999995,17.27777777777778,5.833333333333334,163.1111111111111,0.03888888888888886,92.61111111111111,9.944444444444445,1013.9444444444445,43.27777777777778,15.222222222222221,13.5,1.0,,467.1591138820455,2.7779283260315184,109.6955552759478,29.829147035263397,40.488233262530024,3.1823981925194915,10.844717612406555,105.11421442284875,0.0
2022-06-29 21:00:00,24.1,24.5,18.8,23.4,24.3,4.261,3.269945,21.8656,44.6257,17.0,6.0,157.0,0.0,93.0,10.0,1014.0,41.0,15.0,14.0,1.0,,464.27275336956154,2.8452331700230724,106.64277414548197,29.794495414098105,40.447360026041665,2.969251345793406,10.786305193901061,96.09808022816976,0.0
2022-06-29 21:10:00,23.8,24.3,18.8,23.4,24.2,4.311,3.2223349999999997,21.6537,44.679199999999994,16.944444444444443,6.0,155.94444444444446,0.0,92.94444444444444,10.0,1014.0,40.44444444444444,14.944444444444445,13.944444444444445,1.0,,466.1065452067058,2.8150211735970556,111.57166298041909,29.71814778963725,40.199197718302415,3.228773597081502,10.78916691462199,100.66546120961507,0.0
2022-06-29 21:20:00,23.6,24.1,18.7,23.4,24.1,4.258,3.35586,21.7,44.7085,16.88888888888889,6.0,154.88888888888889,0.0,92.88888888888889,10.0,1014.0,39.888888888888886,14.88888888888889,13.88888888888889,1.0,,465.93304180978356,2.79355873777368,109.73454375725007,29.62097323099772,39.959640680948894,3.141536331971486,10.955631076494853,107.34647866566976,0.0
2022-06-29 21:30:00,23.1,23.8,18.8,23.4,24.0,4.271,3.5437649999999996,21.776,44.7425,16.833333333333332,6.0,153.83333333333334,0.0,92.83333333333333,10.0,1014.0,39.333333333333336,14.833333333333334,13.833333333333334,1.0,,466.72327952067064,2.9852338828474787,110.98592594642423,29.49847414334615,40.031432380676264,3.334535115559896,10.7591290696462,111.985702196757,0.0
2022-06-29 21:40:00,23.1,23.7,18.8,23.3,23.9,4.248,3.61115,21.5776,44.754000000000005,16.77777777777778,6.0,152.77777777777777,0.0,92.77777777777777,10.0,1014.0,38.77777777777778,14.777777777777779,13.777777777777779,1.0,,458.3685215443578,2.943607549517177,109.30749506203347,29.349717187011162,40.32670354641369,3.273484374584606,10.418162741522309,106.40200890140163,0.0
2022-06-29 21:50:00,23.2,23.8,18.9,23.3,23.9,4.307,3.7555300000000003,21.1786,44.8009,16.72222222222222,6.0,151.72222222222223,0.0,92.72222222222223,10.0,1014.0,38.22222222222222,14.722222222222221,13.722222222222221,1.0,,460.5637699802443,2.967765367125387,111.71039659910177,29.237829235848928,40.558632200331914,3.5897558728853864,10.211346349716186,107.73634851274036,0.0
2022-06-29 22:00:00,22.4,23.3,18.9,23.3,23.7,4.287,3.783705,21.432499999999997,44.8596,16.666666666666668,6.0,150.66666666666666,0.0,92.66666666666667,10.0,1014.0,37.666666666666664,14.666666666666666,13.666666666666666,1.0,,466.2344231160482,3.079618839907781,110.06161296801379,29.131721251805622,40.82312878926595,3.5230109481016796,10.109944262504579,107.76587397257485,0.0
2022-06-29 22:10:00,22.1,23.0,18.6,23.3,23.6,4.256,3.813165,21.4434,44.8174,16.61111111111111,6.0,149.61111111111111,0.0,92.61111111111111,10.0,1014.0,37.111111111111114,14.61111111111111,13.61111111111111,1.0,,467.446769872205,3.1022012893291517,112.9180182602446,29.017382456461586,41.29327967325846,3.70674786011378,10.036836314201356,111.52632175445555,0.0
2022-06-29 22:20:00,22.1,23.0,19.1,23.2,23.6,4.241,4.010585000000001,21.2369,44.9075,16.555555555555557,6.0,148.55555555555554,0.0,92.55555555555556,10.0,1014.0,36.55555555555556,14.555555555555555,13.555555555555555,1.0,,463.7674715800669,3.0896936518728397,114.6298453847163,28.929965289433795,41.860292536417646,3.6181746252377827,10.012526914278666,105.95799304962159,0.0
2022-06-29 22:30:00,22.2,23.0,18.9,23.2,23.5,4.267,4.03238,21.3673,44.971,16.5,6.0,147.5,0.0,92.5,10.0,1014.0,36.0,14.5,13.5,1.0,,461.55480244954424,3.046423195499485,109.1952363381682,28.81697786649068,42.412466017405194,3.5164552783966068,10.09424522558848,112.06146212259928,0.0
2022-06-29 22:40:00,21.9,22.8,19.1,23.2,23.5,4.308,3.7998849999999997,21.266,44.9985,16.444444444444443,6.0,146.44444444444446,0.0,92.44444444444444,10.0,1014.0,35.44444444444444,14.444444444444445,13.444444444444445,1.0,,462.72590234866095,3.099650088104151,108.07665863769876,28.722529268264772,42.853289368947344,3.4907182816664375,10.186869072914124,117.02977090199788,0.0
2022-06-29 22:50:00,21.8,22.6,19.2,23.2,23.4,4.272,3.84407,21.2549,45.0111,16.38888888888889,6.0,145.38888888888889,0.0,92.38888888888889,10.0,1014.0,34.888888888888886,14.38888888888889,13.38888888888889,1.0,,463.4801826354279,3.032698110382436,109.2161040164926,28.669798641204835,42.96745958328247,3.5958645764986676,10.088886766433715,117.89665012359619,0.0
2022-06-29 23:00:00,21.7,22.6,18.6,23.2,23.4,4.276,3.8340850000000004,21.138399999999997,45.0146,16.333333333333332,6.0,144.33333333333334,0.0,92.33333333333333,10.0,1014.0,34.333333333333336,14.333333333333334,13.333333333333334,1.0,,454.11682703829354,3.1438194455602075,106.70303585224906,28.639193226496378,42.88022371927897,3.4993259584903718,9.859567438761394,113.60530860900879,0.0
2022-06-29 23:10:00,21.6,22.5,19.1,23.2,23.3,4.239,3.793425,20.7541,45.0687,16.27777777777778,6.0,143.27777777777777,0.0,92.27777777777777,10.0,1014.0,33.77777777777778,14.277777777777779,13.277777777777779,1.0,,456.13774200439457,3.0804330966432216,108.59478268337789,28.536865870157875,42.802697003682454,3.533988821109136,9.61974665482839,98.81247370402018,0.0
2022-06-29 23:20:00,21.7,22.6,19.1,23.2,23.3,4.278,3.77334,20.7692,45.1414,16.22222222222222,6.0,142.22222222222223,0.0,92.22222222222223,10.0,1014.0,33.22222222222222,14.222222222222221,13.222222222222221,1.0,,458.270549746911,3.0535935218037196,110.42085764195785,28.459145477375404,42.819001767427046,3.5013454212146113,9.509814759052446,91.27524129868554,0.0
2022-06-29 23:30:00,21.5,22.5,18.7,23.2,23.3,4.279,3.8352150000000003,20.4658,45.193,16.166666666666668,6.0,141.16666666666666,0.0,92.16666666666667,10.0,1014.0,32.66666666666667,14.166666666666666,13.166666666666666,1.0,,452.64485720930423,2.9922778085059365,112.27370833984203,28.397917324701943,42.83411749521891,3.515680755376816,9.601349992752075,104.74825634002687,0.0
2022-06-29 23:40:00,21.2,22.2,19.1,23.1,23.2,4.287,3.951135,20.2623,45.2402,16.11111111111111,6.0,140.11111111111111,0.0,92.11111111111111,10.0,1014.0,32.111111111111114,14.11111111111111,13.11111111111111,1.0,,460.09272149447736,2.9051860801850333,110.58310983022054,28.32656799316406,42.88637385050456,3.6045229482650756,9.777333577473959,107.74682223002117,0.0
2022-06-29 23:50:00,21.2,22.2,18.8,23.2,23.2,4.301,3.866915,20.2157,45.2878,16.055555555555557,6.0,139.05555555555554,0.0,92.05555555555556,10.0,1014.0,31.555555555555557,14.055555555555555,13.055555555555555,1.0,,461.70118417674104,3.0784075791754963,108.67897074640135,28.209275070826216,43.002837378184,3.7237161326408383,9.882541489601135,110.35324930826823,0.0
2022-06-30 00:00:00,20.9,22.1,19.0,23.2,23.1,4.32,3.937485,20.1224,45.339999999999996,16.0,6.0,138.0,0.0,92.0,10.0,1014.0,31.0,14.0,13.0,1.0,,468.9180844782687,2.9958925950190443,111.75598090543585,28.094330066045124,43.224681053161625,3.5965213656425474,9.940087315241495,110.53171017964681,0.0
2022-06-30 00:10:00,20.6,21.7,18.6,23.1,23.0,4.258,4.024585,19.8833,45.299,15.944444444444445,6.0,137.11111111111111,0.0,92.0,10.0,1014.0,29.944444444444443,13.944444444444445,13.0,1.0,,467.46831390380856,2.9829049649615746,108.89181089412023,27.999138511021933,43.402032705942794,3.6764014863967893,9.972493030230204,109.58019751230874,0.0
2022-06-30 00:20:00,20.7,21.8,19.2,23.1,23.0,4.285,3.8528599999999997,19.694,45.4082,15.88888888888889,6.0,136.22222222222223,0.0,92.0,10.0,1014.0,28.88888888888889,13.88888888888889,13.0,1.0,,465.61688597229704,3.0597262009186936,112.07741862151582,27.939925886789958,43.491387093861896,3.582248679796855,9.984685031572978,121.34254238128662,0.0
2022-06-30 00:30:00,20.5,21.7,19.3,23.1,23.0,4.249,3.882,19.8321,45.4801,15.833333333333334,6.0,135.33333333333334,0.0,92.0,10.0,1014.0,27.833333333333332,13.833333333333334,13.0,1.0,,467.71009579911185,3.0812576776361285,108.56958326685177,27.886742220565772,43.537648012505514,3.691795977098522,9.987321843211102,104.1596074301626,0.0
2022-06-30 00:40:00,20.8,21.9,18.7,23.1,23.0,4.245,4.0335,19.7945,45.5284,15.777777777777779,6.0,134.44444444444446,0.0,92.0,10.0,1014.0,26.77777777777778,13.777777777777779,13.0,1.0,,463.64944354191664,2.9610226419667853,108.26678642205809,27.85359066296079,43.598955299077495,3.842668752017662,9.99220862391707,114.46099287904842,0.0
2022-06-30 00:50:00,20.8,21.8,19.1,23.1,23.0,4.272,3.9912300000000003,19.7041,45.584,15.722222222222221,6.0,133.55555555555554,0.0,92.0,10.0,1014.0,25.72222222222222,13.722222222222221,13.0,1.0,,459.07396669935906,3.169021762387227,112.09766199187371,27.78868140856425,43.69844376246134,3.5845897320906324,9.989073955217997,113.82401261647541,0.0
2022-06-30 01:00:00,20.6,21.7,19.3,23.1,22.9,4.259,4.004545,19.337200000000003,45.6397,15.666666666666666,6.0,132.66666666666666,0.0,92.0,10.0,1014.0,24.666666666666664,13.666666666666666,13.0,1.0,,464.48812896728515,3.1063846703437763,110.7999546848448,27.695406748453774,43.86551020304362,3.668989493449529,9.99401801586151,104.00591278076172,0.0
2022-06-30 01:10:00,20.2,21.5,18.9,23.1,22.9,4.292,3.9070549999999997,19.5738,45.7073,15.61111111111111,6.0,131.77777777777777,0.0,92.0,10.0,1014.0,23.61111111111111,13.61111111111111,13.0,1.0,,466.50528824027924,2.8958863859055404,109.65232103487865,27.593177684148156,44.036091283162435,3.4500237007935843,10.007261668841045,103.01231638590495,0.0
2022-06-30 01:20:00,20.2,21.4,18.7,23.1,22.8,4.268,4.039205,19.39,45.7294,15.555555555555555,6.0,130.88888888888889,0.0,92.0,10.0,1014.0,22.555555555555557,13.555555555555555,13.0,1.0,,470.9617560551084,3.012336156139266,111.38561476368015,27.4891280968984,44.24991124471028,3.722563074827194,10.01051918188731,115.60273587544759,0.0
2022-06-30 01:30:00,20.0,21.3,18.9,23.0,22.8,4.282,4.035875,19.634999999999998,45.711200000000005,15.5,6.0,130.0,0.0,92.0,10.0,1014.0,21.5,13.5,13.0,1.0,,474.2226723225911,3.04227807848467,109.99200901979779,27.41837313334147,44.44982839584351,3.6255771040916445,10.005232009887695,111.24711481730144,0.0
2022-06-30 01:40:00,19.9,21.2,19.1,23.0,22.7,4.266,4.2216700000000005,19.731299999999997,45.7595,15.444444444444445,6.0,129.11111111111111,0.0,92.0,10.0,1014.0,20.444444444444443,13.444444444444445,13.0,1.0,,482.4884881626875,2.9832216108653506,112.56770596391064,27.302113815943404,44.8087100537618,3.771394654115041,10.01024985631307,108.19399765014649,0.0
2022-06-30 01:50:00,20.2,21.3,19.0,23.0,22.7,4.297,4.32403,19.4576,45.782799999999995,15.38888888888889,6.0,128.22222222222223,0.0,92.0,10.0,1014.0,19.38888888888889,13.38888888888889,13.0,1.0,,485.3994692343628,3.0596990196702007,111.61221798335778,27.19415319562244,45.3578505030313,3.7718383052554287,10.015376115703006,108.19688267594809,0.0
2022-06-30 02:00:00,19.4,20.9,18.7,23.0,22.6,4.281,4.121160000000001,19.4408,45.820100000000004,15.333333333333334,6.0,127.33333333333333,0.0,92.0,10.0,1014.0,18.333333333333332,13.333333333333334,13.0,1.0,,487.7598344930013,3.1180959396779877,111.93984463341492,27.115288998285926,45.857671915690105,3.7908525041739147,10.007741039594015,121.50853346506756,0.0
2022-06-30 02:10:00,19.4,20.8,18.8,23.0,22.6,4.318,4.13675,19.523699999999998,45.7801,15.277777777777779,6.0,126.44444444444444,0.0,92.0,10.0,1014.0,17.27777777777778,13.277777777777779,13.0,1.0,,488.8338455200195,3.0696781443202563,109.37987232897915,27.10976925532023,46.241083545684816,3.7469849789142606,9.987234841982524,113.30865062713625,0.0
2022-06-30 02:20:00,19.6,21.0,18.9,23.0,22.6,4.227,4.133055000000001,19.5959,45.834199999999996,15.222222222222221,6.0,125.55555555555556,0.0,92.0,10.0,1014.0,16.22222222222222,13.222222222222221,13.0,1.0,,491.30312825871613,3.0957734922770053,109.41784106001342,27.020521376927697,46.40351678848266,3.7140255920092264,9.992098674774171,102.35731165568033,0.0
2022-06-30 02:30:00,19.6,20.9,19.1,23.0,22.6,4.276,4.318759999999999,19.1679,45.8916,15.166666666666666,6.0,124.66666666666667,0.0,92.0,10.0,1014.0,15.166666666666666,13.166666666666666,13.0,1.0,,498.9314990234375,3.0177115747080014,108.9840770779626,26.91217206319173,46.53607755661011,3.8469961353143054,10.005111627578735,103.02313180287679,0.0
2022-06-30 02:40:00,19.7,21.0,18.8,23.0,22.6,4.262,4.407335,19.2599,45.9528,15.11111111111111,6.0,123.77777777777777,0.0,92.0,10.0,1014.0,14.11111111111111,13.11111111111111,13.0,1.0,,491.9644529040106,3.2212349007628056,110.60640346591754,26.878019609451293,46.689770253499354,3.9244238066673276,10.002302176157633,114.26855243682863,0.0
2022-06-30 02:50:00,19.5,20.9,19.0,23.0,22.6,4.293,4.394095,19.212899999999998,45.9942,15.055555555555555,6.0,122.88888888888889,0.0,92.0,10.0,1014.0,13.055555555555554,13.055555555555555,13.0,1.0,,489.3580191009346,3.1798816044401312,109.35493776849435,26.81813001027671,46.74509285608927,3.8677686201201547,10.001331742417578,115.21161480016876,0.0
2022-06-30 03:00:00,19.5,20.8,19.0,23.0,22.5,4.243,4.3084299999999995,19.304,46.001400000000004,15.0,6.0,122.0,0.0,92.0,10.0,1014.0,12.0,13.0,13.0,1.0,,489.53487920855525,3.01267871066529,108.34288922695825,26.764143789280418,46.6569857539112,4.005637615155031,10.007833408906263,108.22010040730027,0.0
2022-06-30 03:10:00,19.1,20.6,19.1,23.0,22.5,4.263,4.3848199999999995,19.3258,45.994099999999996,15.055555555555555,5.944444444444445,121.5,0.0,91.88888888888889,10.0,1013.9444444444445,11.88888888888889,13.055555555555555,12.777777777777779,1.2222222222222223,,490.41122725212716,3.038625618461835,112.36132502065541,26.718889261881507,46.637649116516116,4.016569836934407,10.015670077006023,102.40215479532878,0.0
2022-06-30 03:20:00,19.0,20.5,18.6,23.0,22.4,4.272,4.29899,19.121199999999998,46.0267,15.11111111111111,5.888888888888889,121.0,0.0,91.77777777777777,10.0,1013.8888888888889,11.777777777777779,13.11111111111111,12.555555555555555,1.4444444444444444,,494.84839244974074,3.066343111062454,108.93662734209481,26.57182943344116,46.772987079620364,3.984669894774755,10.022541060447693,112.32720756530762,0.0
2022-06-30 03:30:00,18.9,20.5,19.0,22.9,22.4,4.219,4.176705,19.369400000000002,46.0652,15.166666666666666,5.833333333333333,120.5,0.0,91.66666666666667,10.0,1013.8333333333334,11.666666666666666,13.166666666666666,12.333333333333334,1.6666666666666665,,500.70092620849607,3.123766881900992,113.63448256476451,26.4804750474294,47.00443442026774,3.878762882153193,10.014373132387798,102.26274946848551,0.0
2022-06-30 03:40:00,19.3,20.6,19.0,22.9,22.4,4.203,4.327275,19.1346,46.0745,15.222222222222221,5.777777777777778,120.0,0.0,91.55555555555556,10.0,1013.7777777777778,11.555555555555555,13.222222222222221,12.11111111111111,1.8888888888888888,,494.24893114111893,3.1592308503288336,111.1651855337283,26.439862995147706,47.29963911056519,4.016107029914856,10.005318272908529,113.66601219177247,0.0
2022-06-30 03:50:00,18.7,20.3,18.8,22.9,22.4,4.221,4.21557,19.037200000000002,46.0719,15.277777777777779,5.722222222222222,119.5,0.0,91.44444444444444,10.0,1013.7222222222222,11.444444444444445,13.277777777777779,11.88888888888889,2.111111111111111,,488.7570813514446,2.988793492714564,109.02003097426419,26.405213403701783,47.49672290802002,3.8669017016887666,10.001611323356629,115.80038672129312,0.0
2022-06-30 04:00:00,18.7,20.2,19.0,22.9,22.3,4.237,4.220785,18.9703,46.0685,15.333333333333334,5.666666666666667,119.0,0.0,91.33333333333333,10.0,1013.6666666666666,11.333333333333334,13.333333333333334,11.666666666666666,2.333333333333333,,493.63310139973953,3.034375293935086,111.17818373836367,26.279875764846803,47.682483469645184,4.089878338177999,10.104487851460775,113.78410996754965,0.0
2022-06-30 04:10:00,18.8,20.3,19.0,22.9,22.3,4.217,4.19921,18.9937,46.0012,15.38888888888889,5.611111111111111,118.5,0.0,91.22222222222223,10.0,1013.6111111111111,11.222222222222221,13.38888888888889,11.444444444444445,2.5555555555555554,,499.16693499947525,2.979983499173687,113.22874077019262,26.166745289125306,47.972102090905025,4.040919865978969,11.066208523417275,141.52846848604676,0.0
2022-06-30 04:20:00,18.9,20.4,19.0,22.9,22.3,4.268,4.23794,19.2401,46.0444,15.444444444444445,5.555555555555555,118.0,0.0,91.11111111111111,10.0,1013.5555555555555,11.11111111111111,13.444444444444445,11.222222222222221,2.7777777777777777,,498.10715656850533,3.029676538850574,109.22565479479158,26.15396312362455,48.23331575925491,3.8969512289059467,12.666507720907404,105.91694236209219,0.0
2022-06-30 04:30:00,18.4,20.1,19.0,22.9,22.3,4.209,4.177575,19.4995,46.0633,15.5,5.5,117.5,0.0,91.0,10.0,1013.5,11.0,13.5,11.0,3.0,,496.03206909179687,2.924490942557653,105.85077380164196,26.203566389083864,48.21852811177571,3.763093345562617,13.313449153900146,129.1254847717285,0.0
2022-06-30 04:40:00,19.0,20.4,19.2,22.9,22.3,4.228,4.26792,19.6535,45.9939,15.555555555555555,5.444444444444445,117.0,0.0,90.88888888888889,10.0,1013.4444444444445,10.88888888888889,13.555555555555555,10.777777777777779,3.2222222222222223,,493.9557047736507,3.0559803687381204,111.39885945551814,26.28954732577006,48.0577809270223,3.847496434450149,13.27413060983022,114.18736979166667,0.0
2022-06-30 04:50:00,18.5,20.1,18.9,22.9,22.3,4.271,4.370595,20.0354,45.9225,15.61111111111111,5.388888888888889,116.5,0.0,90.77777777777777,10.0,1013.3888888888889,10.777777777777779,13.61111111111111,10.555555555555555,3.444444444444444,,495.12131336782176,3.1313064929927137,113.12070026591672,26.3260751914978,48.02510616938273,4.001981956164043,13.074832393328347,119.61177110036215,0.0
2022-06-30 05:00:00,18.4,20.0,18.8,22.9,22.2,4.297,4.154495,20.4142,46.1417,15.666666666666666,5.333333333333333,116.0,0.0,90.66666666666667,10.0,1013.3333333333334,10.666666666666666,13.666666666666666,10.333333333333334,3.6666666666666665,,486.10952728271485,3.070317289782109,112.09607892742265,26.30083832105001,48.18167308171591,4.088138477802277,12.726492473284404,94.86764351526895,0.0
2022-06-30 05:10:00,18.5,20.0,19.0,22.9,22.2,4.279,4.26959,21.0484,46.1423,15.722222222222221,5.277777777777778,115.5,0.0,90.55555555555556,10.0,1013.2777777777778,10.555555555555555,13.722222222222221,10.11111111111111,3.888888888888889,,482.7784493737933,3.126411944445917,115.68862686480506,26.242027349472046,48.4035719871521,3.921948550542196,12.049530022939047,133.89194543202717,0.0
2022-06-30 05:20:00,18.2,19.8,18.7,22.8,22.1,4.225,4.189835,23.215,44.7724,15.777777777777779,5.222222222222222,115.0,0.0,90.44444444444444,10.0,1013.2222222222222,10.444444444444445,13.777777777777779,9.88888888888889,4.111111111111111,,480.50949628457255,3.237153393824895,119.66514336429748,26.18566134134928,48.65586908976237,4.2699451502164205,11.542755956649781,63.40320625940959,0.0
2022-06-30 05:30:00,18.9,20.3,19.3,22.9,22.2,4.251,4.32543,23.8989,42.8652,15.833333333333334,5.166666666666667,114.5,0.0,90.33333333333333,10.0,1013.1666666666666,10.333333333333334,13.833333333333334,9.666666666666668,4.333333333333333,,473.21151540120445,3.2280883751346563,123.92954776332877,26.099888410568234,48.944923165639246,4.129441421031951,11.430154492060343,74.21692358016968,0.0
2022-06-30 05:40:00,18.4,20.0,19.2,22.9,22.2,4.309,4.3155,23.9783,41.430099999999996,15.88888888888889,5.111111111111111,114.0,0.0,90.22222222222223,10.0,1013.1111111111111,10.222222222222221,13.88888888888889,9.444444444444445,4.555555555555555,,476.2321958800568,3.3090257679540556,120.93194998703434,26.192765022913612,49.075522130330405,4.265575910806656,11.65727051258087,118.78355164845784,0.0
2022-06-30 05:50:00,18.2,19.9,18.7,22.9,22.1,4.232,4.171805,24.5353,40.6041,15.944444444444445,5.055555555555555,113.5,0.0,90.11111111111111,10.0,1013.0555555555555,10.11111111111111,13.944444444444445,9.222222222222221,4.777777777777778,,479.27508402155735,3.561483836147071,110.49675800301934,26.26966192881266,49.08191627502442,4.298084472815196,11.886571590105692,105.33412134170533,0.0
2022-06-30 06:00:00,18.4,19.9,18.7,22.8,22.1,4.306,3.96722,25.185899999999997,40.1569,16.0,5.0,113.0,0.0,90.0,10.0,1013.0,10.0,14.0,9.0,5.0,,479.67400211027297,4.520681980929131,117.95393618416651,26.197732842763266,49.24354295094808,4.768691218296687,12.124755002657572,82.22052324930827,0.0
2022-06-30 06:10:00,18.4,19.9,19.2,22.8,22.1,4.264,3.974675,26.3687,39.995799999999996,16.38888888888889,4.944444444444445,107.61111111111111,0.0,88.55555555555556,10.0,1012.9444444444445,9.61111111111111,14.055555555555555,8.777777777777779,5.055555555555555,,471.98752537168303,4.602422358046818,121.8841595596917,25.93710967381795,49.94778271357218,4.9659497944513955,12.693704317410788,69.98888530731202,0.0
