,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-06-30 06:20:00,18.6,20.1,19.0,22.8,22.2,4.264,3.9171350000000005,25.7046,39.618100000000005,16.77777777777778,4.888888888888889,102.22222222222223,0.0,87.11111111111111,10.0,1012.8888888888889,9.222222222222221,14.11111111111111,8.555555555555555,5.111111111111111,,469.6202188917138,4.252011604760326,132.11769499590167,25.914485931396484,50.3066122118632,4.762409809827805,13.142384985287984,111.46156922658284,0.0
2022-06-30 06:30:00,19.0,20.3,19.0,22.8,22.2,4.252,3.91905,26.8103,39.3373,17.166666666666668,4.833333333333333,96.83333333333334,0.0,85.66666666666667,10.0,1012.8333333333334,8.833333333333334,14.166666666666666,8.333333333333334,5.166666666666667,,470.4471785481771,4.18882298456747,120.26173434887903,25.941025228500365,50.19434752782186,4.618329201539358,13.434745190938315,84.15845783233642,0.0
2022-06-30 06:40:00,19.3,20.7,19.3,22.9,22.4,4.268,3.7061750000000004,27.1786,39.0104,17.555555555555557,4.777777777777778,91.44444444444444,0.0,84.22222222222223,10.0,1012.7777777777778,8.444444444444445,14.222222222222221,8.11111111111111,5.222222222222222,,471.982188994309,4.064900291060324,137.33476048270188,25.852252368927005,50.393097699483235,4.807494921684265,13.93862486521403,89.89022333780925,0.0
2022-06-30 06:50:00,19.2,20.5,19.1,22.9,22.4,4.29,3.82333,27.556,38.661500000000004,17.944444444444443,4.722222222222222,86.05555555555556,0.0,82.77777777777777,10.0,1012.7222222222222,8.055555555555555,14.277777777777779,7.888888888888889,5.277777777777778,,479.90851270302966,4.102077738302576,169.20022385505632,25.886934509277342,50.81947221755981,4.763604680697123,14.878018205960592,128.19048586527506,0.0
2022-06-30 07:00:00,19.1,20.5,19.0,22.9,22.4,4.276,3.56243,28.2041,38.314499999999995,18.333333333333332,4.666666666666667,80.66666666666667,0.0,81.33333333333333,10.0,1012.6666666666666,7.666666666666666,14.333333333333334,7.666666666666667,5.333333333333333,,470.06219156901045,4.230612692172918,166.1061009035272,26.169494981765745,50.86534383773804,4.831804981629054,15.574231305122376,136.2391098658244,0.0
2022-06-30 07:10:00,19.5,20.8,19.0,23.0,22.5,4.302,3.650325,29.0053,37.9829,18.72222222222222,4.611111111111111,75.27777777777777,0.0,79.88888888888889,10.0,1012.6111111111111,7.277777777777778,14.38888888888889,7.444444444444445,5.388888888888889,,468.18792697599565,3.9951191178351473,146.09774354277357,26.18007219950358,51.01799819946289,4.898368901411692,15.511971968015036,92.02680965423583,0.0
2022-06-30 07:20:00,20.2,21.4,19.6,23.1,22.8,4.25,3.5060200000000004,29.1693,37.567,19.11111111111111,4.555555555555555,69.88888888888889,0.0,78.44444444444444,10.0,1012.5555555555555,6.888888888888889,14.444444444444445,7.222222222222222,5.444444444444445,,478.0429742642107,4.215769340715839,145.92015030553785,26.162365544637044,51.54599188486735,5.1608467618624365,15.839859975179035,113.62531476338704,0.0
2022-06-30 07:30:00,20.3,21.5,19.4,23.1,22.9,4.304,3.4108150000000004,29.4578,37.2699,19.5,4.5,64.5,0.0,77.0,10.0,1012.5,6.5,14.5,7.0,5.5,,471.78798329671224,4.387419018031514,152.71646272131278,26.3229873752594,51.51346811930339,4.844481211900711,16.644779659907023,125.85338127136231,0.0
2022-06-30 07:40:00,20.6,21.7,18.9,23.2,23.0,4.264,3.350435,30.1733,37.0906,19.88888888888889,4.444444444444445,59.111111111111114,0.0,75.55555555555556,10.0,1012.4444444444445,6.111111111111111,14.555555555555555,6.777777777777778,5.555555555555555,,463.6292137186921,4.141535104903063,138.00258017745404,26.42882065236884,51.406636380585255,5.182870162014892,16.0483008722803,120.20682406390154,0.0
2022-06-30 07:50:00,20.7,21.8,18.8,23.2,23.0,4.25,3.3119950000000005,30.4883,36.85,20.27777777777778,4.388888888888889,53.72222222222223,0.0,74.11111111111111,10.0,1012.3888888888889,5.722222222222222,14.61111111111111,6.555555555555555,5.611111111111111,,461.1412835394972,3.984013386004824,171.3539322166024,26.501655677593345,51.26378303741493,5.09704678305868,15.096461735287253,110.82558376733091,0.0
2022-06-30 08:00:00,21.1,22.1,19.4,23.3,23.2,4.267,3.322585,30.811,36.691500000000005,20.666666666666668,4.333333333333333,48.33333333333334,0.0,72.66666666666667,10.0,1012.3333333333334,5.333333333333333,14.666666666666666,6.333333333333334,5.666666666666667,,457.80193826258875,3.8864451485973293,192.5449271315235,26.49358559290568,50.762577292124426,4.916039159297943,21.019154618581137,81.77829447428385,0.0
2022-06-30 08:10:00,20.6,21.9,19.0,23.4,23.2,4.236,3.12179,31.258,36.5651,21.055555555555557,4.277777777777778,42.94444444444444,0.0,71.22222222222223,10.0,1012.2777777777778,4.944444444444445,14.722222222222221,6.111111111111111,5.722222222222222,,463.7205051641355,3.857794309605313,149.4386816789875,26.52163610458374,50.358688589731855,4.781746651331583,20.916441307067874,102.89212474822997,0.0
2022-06-30 08:20:00,21.2,22.1,19.3,23.4,23.3,4.265,3.360945,31.1803,36.386900000000004,21.444444444444443,4.222222222222222,37.55555555555556,0.0,69.77777777777777,10.0,1012.2222222222222,4.555555555555555,14.777777777777779,5.888888888888889,5.777777777777778,,460.619585315222,4.256122120248396,155.28610274277165,26.61467251777649,50.52336294809977,4.802095465660095,22.870568634668988,113.36118750254313,0.0
2022-06-30 08:30:00,21.3,22.5,19.2,23.4,23.5,4.243,3.0853200000000003,31.924899999999997,36.3446,21.833333333333332,4.166666666666667,32.16666666666667,0.0,68.33333333333333,10.0,1012.1666666666666,4.166666666666667,14.833333333333334,5.666666666666667,5.833333333333333,,446.72952158610025,4.932684973485052,144.17431467131706,26.711699829101565,49.830822213490805,4.804699343045553,26.895013090769453,110.56693202972413,0.0
2022-06-30 08:40:00,21.4,22.4,19.0,23.5,23.5,4.265,3.059975,32.441500000000005,36.302,22.22222222222222,4.111111111111111,26.777777777777786,0.0,66.88888888888889,10.0,1012.1111111111111,3.7777777777777777,14.88888888888889,5.444444444444445,5.888888888888889,,449.5734202768611,5.621574878584868,117.78911156799833,26.75771248181661,49.34638285319011,4.914939850171407,18.67026949564616,110.9159219868978,0.0
2022-06-30 08:50:00,21.4,22.5,18.9,23.6,23.6,4.261,2.88177,32.1085,36.318,22.61111111111111,4.055555555555555,21.3888888888889,0.0,65.44444444444444,10.0,1012.0555555555555,3.3888888888888884,14.944444444444445,5.222222222222222,5.944444444444445,,452.86057179768875,5.434510841423509,100.79819016515873,26.852950108846027,48.81328421910604,4.467103406985601,15.607821202278137,110.36974791208903,0.0
2022-06-30 09:00:00,22.2,23.0,19.1,23.6,23.7,4.268,2.779645,32.1763,36.3337,23.0,4.0,16.0,0.0,64.0,10.0,1012.0,3.0,15.0,5.0,6.0,,442.5335239968857,5.676500999320611,98.86395196740227,27.116708720238233,48.16076078029389,4.599468394120534,14.107803246288459,141.23232614335558,0.0
2022-06-30 09:10:00,22.2,23.2,19.1,23.6,23.8,4.304,2.93657,32.7506,36.8789,23.38888888888889,4.111111111111111,34.33333333333333,0.0,63.22222222222222,10.0,1011.9444444444445,3.3333333333333335,15.166666666666666,5.166666666666667,6.055555555555555,,446.98180055477917,5.749220527075105,101.35394903786357,27.201164146294467,48.72321432514635,4.9036017324793,13.642347593470152,114.47654562710947,0.0
2022-06-30 09:20:00,22.9,23.5,19.3,23.6,23.9,4.281,3.072185,32.2556,38.5406,23.77777777777778,4.222222222222222,52.666666666666664,0.0,62.44444444444444,10.0,1011.8888888888889,3.666666666666667,15.333333333333334,5.333333333333333,6.111111111111111,,452.9545443725586,5.672848394577112,110.01195300689524,27.240548814137775,48.96612054824829,5.002276190121969,13.558559336662293,122.05273567199706,0.0
2022-06-30 09:30:00,22.6,23.4,19.1,23.7,23.9,4.275,3.0233350000000003,32.4996,39.8972,24.166666666666668,4.333333333333333,71.0,0.0,61.666666666666664,10.0,1011.8333333333334,4.0,15.5,5.5,6.166666666666667,,448.6625902267982,5.3510728258197595,111.08658981064619,27.345457630157473,48.61981641133626,4.811573204994202,13.536932708422341,120.0231856028239,0.0
2022-06-30 09:40:00,23.2,23.8,19.2,23.7,24.1,4.294,2.933675,32.4482,40.7118,24.555555555555557,4.444444444444445,89.33333333333333,0.0,60.888888888888886,10.0,1011.7777777777778,4.333333333333334,15.666666666666666,5.666666666666667,6.222222222222222,,448.5458702596029,4.97385219916112,124.40821095547433,27.561463282903038,48.190674413045244,4.778421844244003,13.943477366765341,176.5506082026164,0.0
2022-06-30 09:50:00,23.6,24.1,19.1,23.8,24.2,4.33,3.3094,32.2278,41.0937,24.944444444444443,4.555555555555555,107.66666666666667,0.0,60.111111111111114,10.0,1011.7222222222222,4.666666666666667,15.833333333333334,5.833333333333333,6.277777777777778,,446.42271320913034,4.89684459842531,156.7951748872746,27.838629687627154,47.71285816192627,4.819249918460846,14.138615083694457,139.1805570348104,0.0
2022-06-30 10:00:00,23.6,24.2,19.2,23.8,24.3,4.297,3.9340649999999995,30.6128,41.329,25.333333333333332,4.666666666666667,126.0,0.0,59.333333333333336,10.0,1011.6666666666666,5.0,16.0,6.0,6.333333333333333,,453.64906620771035,5.274499377018988,198.21948205419852,28.149059480031333,47.48431921005249,5.735710105895996,14.817271404266359,169.8674410502116,0.0
2022-06-30 10:10:00,23.9,24.4,19.3,23.9,24.4,4.297,4.118665,30.3924,41.653499999999994,25.72222222222222,4.777777777777778,144.33333333333334,0.0,58.55555555555556,10.0,1011.6111111111111,5.333333333333334,16.166666666666668,6.166666666666667,6.388888888888889,,464.888526327199,6.007164240961021,365.6335622944805,28.36765556971232,47.462464593251546,5.784670060475667,14.531312384605409,208.06878405253093,0.0
2022-06-30 10:20:00,24.4,24.8,19.3,23.9,24.6,4.265,4.082085,30.483800000000002,41.8587,26.11111111111111,4.888888888888889,162.66666666666666,0.0,57.77777777777778,10.0,1011.5555555555555,5.666666666666667,16.333333333333332,6.333333333333334,6.444444444444445,,473.4574006590113,7.0227063937218945,441.74572667192007,28.569765710541695,47.35046132499146,5.808832188705637,13.573779348085079,200.08049900753633,0.0
2022-06-30 10:30:00,24.2,24.6,19.2,24.0,24.6,4.259,3.97485,30.4173,41.9281,26.5,5.0,181.0,0.0,57.0,10.0,1011.5,6.0,16.5,6.5,6.5,,481.0041817114819,7.468883933563016,326.4038648564398,28.777442696889246,47.30691078821818,5.549769191741943,11.998274183273315,215.90600690205892,0.0
2022-06-30 10:40:00,24.7,25.0,19.1,24.1,24.8,4.372,4.130735,30.630000000000003,41.954,26.88888888888889,5.111111111111111,199.33333333333334,0.0,56.22222222222222,10.0,1011.4444444444445,6.333333333333334,16.666666666666668,6.666666666666667,6.555555555555555,,490.05014562146414,8.279766024869714,219.66509571269407,29.093618965148927,46.919086621602375,5.382853472232819,9.886090590159098,229.49097048441567,0.0
2022-06-30 10:50:00,25.3,25.6,19.4,24.1,25.0,4.299,4.00734,29.3193,41.9555,27.27777777777778,5.222222222222222,217.66666666666666,0.0,55.44444444444444,10.0,1011.3888888888889,6.666666666666667,16.833333333333332,6.833333333333334,6.611111111111111,,462.8092645263672,8.518427019388662,162.60798596268995,29.17804072380066,46.2504429880778,5.34155438264211,8.789733475049337,119.32343251546224,0.0
2022-06-30 11:00:00,25.4,25.7,18.7,24.2,25.1,4.322,4.212795,28.6672,42.1536,27.666666666666668,5.333333333333333,236.0,0.0,54.666666666666664,10.0,1011.3333333333334,7.0,17.0,7.0,6.666666666666667,,466.33906324013896,8.856348978678385,156.6954170481364,29.061671152114865,46.28283585866292,5.268072922229767,9.718800369898478,98.65282190958659,0.0
2022-06-30 11:10:00,26.3,26.2,19.3,24.3,25.2,4.286,4.362565,28.909,42.4103,28.055555555555557,5.444444444444445,254.33333333333334,0.0,53.888888888888886,10.0,1011.2777777777778,7.333333333333334,17.166666666666668,7.166666666666667,6.722222222222222,,471.930401235997,7.988043995873403,134.66963405781547,28.976772972742715,46.92451340993246,5.4081441656748455,12.570357367197673,192.6309033457438,0.0
2022-06-30 11:20:00,26.0,26.1,19.3,24.3,25.3,4.292,3.62429,28.6866,42.6543,28.444444444444443,5.555555555555555,272.6666666666667,0.0,53.111111111111114,10.0,1011.2222222222222,7.666666666666667,17.333333333333332,7.333333333333334,6.777777777777778,,490.63981034552916,6.3287114628694825,99.45764026081494,29.190261402130126,47.43517124811809,5.073505889574687,9.668361010551454,1467.0922395833334,0.0
2022-06-30 11:30:00,26.1,26.1,19.2,24.3,25.3,4.316,3.765025,28.822300000000002,42.8237,28.833333333333332,5.666666666666666,291.0,0.0,52.333333333333336,10.0,1011.1666666666666,8.0,17.5,7.5,6.833333333333333,,537.0013306716394,5.944307874636462,88.57022214598575,29.750945081710814,47.2687317721049,4.885623592535654,3.1996874783436455,1224.786537068685,0.0
2022-06-30 11:40:00,26.3,26.4,18.9,24.3,25.5,4.297,4.3176499999999995,28.6758,42.864999999999995,29.22222222222222,5.777777777777778,309.3333333333333,0.0,51.55555555555556,10.0,1011.1111111111111,8.333333333333334,17.666666666666668,7.666666666666667,6.888888888888889,,507.13239346208246,6.571900896810543,73.82251685277217,30.197384923299154,46.3540331586202,4.541824293136597,1.3198798316717146,506.6259060160319,0.0
2022-06-30 11:50:00,26.4,26.4,18.9,24.4,25.5,4.324,4.512005,28.652499999999996,42.839800000000004,29.61111111111111,5.888888888888889,327.6666666666667,0.0,50.77777777777778,10.0,1011.0555555555555,8.666666666666668,17.833333333333332,7.833333333333334,6.944444444444445,,498.78077260335283,7.114387808640798,70.84433213551839,30.5774277083079,45.4970690091451,4.656684851249059,1.1444372562567393,258.41332913716633,0.0
2022-06-30 12:00:00,26.6,25.9,19.1,24.5,26.6,4.678,4.3849350000000005,29.482100000000003,42.6882,30.0,6.0,346.0,0.0,50.0,10.0,1011.0,9.0,18.0,8.0,7.0,,469.9056913774863,7.850024981202378,67.82724790551569,30.90669926961263,44.59458457310994,4.586402827103933,1.0775962644815444,255.1346652475993,181.0
2022-06-30 12:10:00,25.8,25.7,19.0,24.6,26.1,4.621,4.46255,29.804399999999998,42.4019,29.72222222222222,6.166666666666667,332.1666666666667,0.03888888888888889,50.666666666666664,10.0,1011.0,13.444444444444443,17.944444444444443,8.277777777777779,6.888888888888889,,461.50725818151716,8.119636240746342,71.47090391859497,31.043214410146078,43.86606562296549,4.530849850972493,1.0424816888570787,224.08637479146324,0.0
2022-06-30 12:20:00,25.9,26.2,18.9,24.6,25.7,4.31,4.41111,29.419999999999998,42.1767,29.444444444444443,6.333333333333333,318.3333333333333,0.07777777777777778,51.333333333333336,10.0,1011.0,17.888888888888886,17.88888888888889,8.555555555555555,6.777777777777778,,457.7616918945312,8.996899364385227,68.6406020370311,30.870509850184124,43.58327835718791,4.634314463138581,1.0233120963970819,256.10686097462974,0.0
2022-06-30 12:30:00,26.1,26.3,18.8,24.6,25.6,4.315,4.639515,29.444,42.1121,29.166666666666668,6.5,304.5,0.11666666666666667,52.0,10.0,1011.0,22.333333333333332,17.833333333333332,8.833333333333334,6.666666666666667,,454.109608726063,9.881227536201477,69.6100179163615,30.70791126569112,43.372367706298824,4.939675913651785,1.0127893785635629,171.12165387471515,0.0
2022-06-30 12:40:00,25.5,25.9,19.0,24.5,25.5,4.262,4.331944999999999,29.0269,42.119299999999996,28.88888888888889,6.666666666666667,290.6666666666667,0.15555555555555556,52.666666666666664,10.0,1011.0,26.777777777777775,17.77777777777778,9.11111111111111,6.555555555555555,,445.69661238495866,9.400592298704392,74.56763335190733,30.46990124901073,43.4034341140004,4.9411103648609584,1.0112943296047332,61.15027161331864,0.0
2022-06-30 12:50:00,25.7,26.0,19.1,24.6,25.5,4.319,3.609445,28.457600000000003,42.2196,28.61111111111111,6.833333333333333,276.8333333333333,0.19444444444444445,53.333333333333336,10.0,1011.0,31.22222222222222,17.72222222222222,9.38888888888889,6.444444444444445,,440.61064871651786,8.162669082408808,84.78798275829683,30.199748598850135,44.481292656239056,4.342966038399259,1.3183230707307843,122.85259157884272,0.0
2022-06-30 13:00:00,25.5,25.9,19.2,24.6,25.6,4.29,3.8567500000000003,28.637400000000003,42.2727,28.333333333333332,7.0,263.0,0.23333333333333334,54.0,10.0,1011.0,35.666666666666664,17.666666666666668,9.666666666666666,6.333333333333333,,477.2588796225362,6.891440999521374,86.41854954865019,29.977323118845625,44.814127095540364,4.632092092037201,2.0869638472795486,134.74131846110026,0.0
2022-06-30 13:10:00,24.8,25.4,18.6,24.7,25.5,4.283,3.7255650000000005,28.1769,42.1453,28.055555555555557,7.166666666666667,249.16666666666669,0.2722222222222222,54.666666666666664,10.0,1011.0,40.11111111111111,17.61111111111111,9.944444444444445,6.222222222222222,,515.1301450461904,5.936209798424931,84.54703727786824,29.924081258773803,45.74856335957845,4.666890312830607,3.013339854478836,162.39394565582276,0.0
2022-06-30 13:20:00,24.8,25.3,18.6,24.6,25.4,4.319,3.54082,28.1533,42.2175,27.77777777777778,7.333333333333334,235.33333333333331,0.3111111111111111,55.333333333333336,10.0,1011.0,44.55555555555555,17.555555555555557,10.222222222222221,6.111111111111111,,476.6624044799804,5.651737418174744,93.91938540140788,29.858824758529664,45.686848125457765,4.495283031860987,3.2998787160714462,174.6889709409078,0.0
2022-06-30 13:30:00,24.6,25.2,19.0,24.5,25.3,4.294,3.49512,27.976499999999998,42.2205,27.5,7.5,221.5,0.35,56.0,10.0,1011.0,49.0,17.5,10.5,6.0,,480.19850292688125,4.710002079925968,88.83440055545441,29.866193033854167,45.47659638722738,5.526248108148574,3.3464213387171426,174.8968433888753,0.0
2022-06-30 13:40:00,25.1,25.4,19.3,24.5,25.3,4.336,3.5192500000000004,27.530900000000003,42.3083,27.22222222222222,7.666666666666667,207.66666666666666,0.3888888888888889,56.666666666666664,10.0,1011.0,53.44444444444444,17.444444444444443,10.777777777777779,5.888888888888889,,486.067650349935,4.987073338476278,90.16668676516431,30.242116362253824,45.195334930419925,4.312616825501124,3.3850025614102686,175.86500160217287,0.0
2022-06-30 13:50:00,25.6,25.9,19.3,24.5,25.5,4.344,3.696145,27.586599999999997,42.445100000000004,26.944444444444443,7.833333333333334,193.83333333333334,0.42777777777777776,57.333333333333336,10.0,1011.0,57.888888888888886,17.38888888888889,11.055555555555555,5.777777777777778,,499.0722761939038,4.517288578903608,94.81897016083454,31.55382926940918,43.748372071584065,4.2451630691687265,3.545569226741791,151.71652019500732,0.0
2022-06-30 14:00:00,25.4,25.8,18.9,24.5,25.5,4.337,3.675315,27.8331,42.5021,26.666666666666668,8.0,180.0,0.4666666666666667,58.0,10.0,1011.0,62.33333333333333,17.333333333333332,11.333333333333332,5.666666666666667,,475.5273035229211,4.394418823867194,99.6998818161528,31.811357870101926,40.98848637898763,4.094100011984507,3.4798874008655547,103.06392222086588,0.0
2022-06-30 14:10:00,26.1,26.2,19.0,24.5,25.5,4.398,3.7264649999999997,27.7171,42.5536,26.38888888888889,8.166666666666668,166.16666666666666,0.5055555555555555,58.66666666666667,10.0,1011.0,66.77777777777777,17.27777777777778,11.61111111111111,5.555555555555555,,463.85340393066406,4.2284463061518585,111.44464927630236,31.54037172317505,40.99788866678874,4.461051774819692,3.420707939068476,99.54273652394613,0.0
2022-06-30 14:20:00,26.8,26.8,19.0,24.5,25.7,4.367,4.31002,27.3671,42.654399999999995,26.11111111111111,8.333333333333334,152.33333333333334,0.5444444444444444,59.333333333333336,10.0,1011.0,71.22222222222221,17.22222222222222,11.88888888888889,5.444444444444445,,477.74985741275475,4.275229484374914,116.31418444595768,31.32010624885559,41.070077679951986,4.1255351054668425,3.277095402876536,808.3690074412027,0.0
2022-06-30 14:30:00,27.7,26.3,19.0,24.4,27.5,4.694,4.174365,27.473900000000004,42.873900000000006,25.833333333333336,8.5,138.5,0.5833333333333334,60.0,10.0,1011.0,75.66666666666666,17.166666666666668,12.166666666666666,5.333333333333334,,509.89285588757747,4.442215640699796,113.54238072562353,31.20353446006775,41.52421570460002,4.070815812349319,2.039298080801964,1780.9329992675782,0.0
2022-06-30 14:40:00,28.4,26.5,19.3,24.5,28.1,4.68,3.92804,27.576999999999998,42.9125,25.555555555555557,8.666666666666668,124.66666666666666,0.6222222222222222,60.66666666666667,10.0,1011.0,80.1111111111111,17.11111111111111,12.444444444444443,5.222222222222222,,506.12584421793616,4.218775900380086,125.95220862975903,31.158809925715126,41.8755904452006,3.950208781957626,1.4781128998597464,1573.144684753418,0.0
2022-06-30 14:50:00,27.7,26.3,19.1,24.4,27.7,4.661,3.6387799999999997,27.6817,42.8964,25.27777777777778,8.833333333333334,110.83333333333334,0.6611111111111111,61.333333333333336,10.0,1011.0,84.55555555555554,17.055555555555557,12.722222222222221,5.111111111111111,,459.64348983940033,4.1775443746275815,121.26850592984992,31.189393860499063,42.05482781728109,4.03998271783193,1.257126963933309,138.5511411031087,0.0
2022-06-30 15:00:00,27.6,26.1,18.7,24.4,27.3,4.707,3.8109200000000003,27.7468,42.8271,25.0,9.0,97.0,0.7,62.0,10.0,1011.0,89.0,17.0,13.0,5.0,,459.7784445225508,4.001287844255145,106.675559128799,31.210186494191486,41.50586284637451,4.050691517194112,1.140734213590622,190.96896444956462,0.0
2022-06-30 15:10:00,28.1,26.4,18.8,24.4,28.1,4.64,3.7881100000000005,27.7175,42.7195,24.833333333333332,8.833333333333334,98.94444444444444,0.6833333333333333,62.833333333333336,9.944444444444445,1011.0,88.55555555555556,17.0,12.88888888888889,4.777777777777778,,459.77784505208336,3.874244036788994,100.88095972912461,31.203606831232708,41.10211898167928,4.060233765443167,1.0771860678990681,185.07601514180502,0.0
2022-06-30 15:20:00,27.7,26.2,18.9,24.4,27.7,4.671,3.635065,27.9075,42.7286,24.666666666666668,8.666666666666666,100.88888888888889,0.6666666666666666,63.666666666666664,9.88888888888889,1011.0,88.11111111111111,17.0,12.777777777777779,4.555555555555555,,448.4675354284527,3.845122153880232,92.8416406260776,31.120129248301186,40.67143599192302,4.27747813185056,1.0423433591922122,87.44490665435792,0.0
2022-06-30 15:30:00,27.2,26.0,18.7,24.4,27.3,4.645,3.5912599999999997,28.091199999999997,42.773,24.5,8.5,102.83333333333333,0.6499999999999999,64.5,9.833333333333334,1011.0,87.66666666666667,17.0,12.666666666666666,4.333333333333333,,438.7861628845916,3.580090752536967,90.58257238959189,31.163070402145387,40.33145702997844,3.9543248252073924,1.3850353435675302,5.652400816877683,0.0
2022-06-30 15:40:00,26.9,25.9,19.1,24.3,27.0,4.631,3.526485,28.268700000000003,42.7592,24.333333333333332,8.333333333333334,104.77777777777777,0.6333333333333333,65.33333333333333,9.777777777777779,1011.0,87.22222222222223,17.0,12.555555555555555,4.111111111111111,,434.39529652913416,3.7672986690405397,96.54773428620592,31.118614587783817,39.97170537312826,3.9556171540419256,3.7334563569227854,25.20598251879215,0.0
2022-06-30 15:50:00,26.7,25.9,19.4,24.3,27.1,4.613,3.426215,28.2973,42.7269,24.166666666666668,8.166666666666666,106.72222222222223,0.6166666666666667,66.16666666666667,9.722222222222221,1011.0,86.77777777777777,17.0,12.444444444444445,3.888888888888889,,449.1633585085814,3.641712165983383,114.81830926000734,30.9865669409434,39.197815361022954,3.831088366508484,6.735987124443054,9.359353895982107,0.0
2022-06-30 16:00:00,27.6,26.1,19.0,24.3,27.5,4.658,3.2826949999999995,28.112599999999997,43.1149,24.0,8.0,108.66666666666667,0.6,67.0,9.666666666666666,1011.0,86.33333333333333,17.0,12.333333333333334,3.666666666666667,,449.2101665417901,3.529822946941785,160.50322695069394,30.816019620895382,38.56336620330811,3.799340786933899,8.892991271018982,17.973342040578522,0.0
2022-06-30 16:10:00,27.8,26.3,18.9,24.4,27.8,4.656,3.434105,28.005399999999998,42.7949,23.833333333333332,7.833333333333333,110.61111111111111,0.5833333333333333,67.83333333333333,9.61111111111111,1011.0,85.88888888888889,17.0,12.222222222222221,3.4444444444444446,,444.95298390706375,3.53346533570586,122.01284716245145,30.752861572901406,38.648276278177896,3.9113727104663853,9.59146184126536,90.85937936147054,0.0
2022-06-30 16:20:00,27.9,26.3,18.8,24.3,27.8,4.654,3.587545,27.645999999999997,42.6684,23.666666666666668,7.666666666666666,112.55555555555556,0.5666666666666667,68.66666666666667,9.555555555555555,1011.0,85.44444444444444,17.0,12.11111111111111,3.2222222222222223,,443.31156258769414,3.619589987084017,103.41810671272924,30.70754781087239,39.275156046549476,3.8627929913997647,9.819301864306132,133.23114899317423,0.0
2022-06-30 16:30:00,27.3,26.0,19.0,24.3,27.3,4.603,3.816865,27.7143,42.7316,23.5,7.5,114.5,0.55,69.5,9.5,1011.0,85.0,17.0,12.0,3.0,,442.9409747524919,3.6024004095893796,104.10567628397106,30.68102771441142,40.200813954671226,4.189481627146403,10.105754273732504,119.51767265319825,0.0
2022-06-30 16:40:00,28.1,26.3,18.9,24.3,27.9,4.601,3.840065,27.850299999999997,42.7926,23.333333333333332,7.333333333333333,116.44444444444444,0.5333333333333333,70.33333333333333,9.444444444444445,1011.0,84.55555555555556,17.0,11.88888888888889,2.7777777777777777,,463.71850931803385,3.6380609853321553,106.1420982153941,30.664368702570595,41.21298859914144,4.382461939255396,10.509167261123658,168.08604976654053,0.0
2022-06-30 16:50:00,28.4,26.3,19.0,24.3,28.2,4.623,3.7189900000000002,27.032400000000003,42.8433,23.166666666666668,7.166666666666666,118.38888888888889,0.5166666666666666,71.16666666666667,9.38888888888889,1011.0,84.11111111111111,17.0,11.777777777777779,2.555555555555556,,470.38884818241513,3.6525834656839313,105.02067001730708,30.64506532986959,42.99150059382121,4.386613390048344,10.201524294217428,260.3919794972738,0.0
2022-06-30 17:00:00,29.3,26.6,19.4,24.3,28.7,4.645,3.57604,26.9695,42.9793,23.0,7.0,120.33333333333333,0.5,72.0,9.333333333333334,1011.0,83.66666666666667,17.0,11.666666666666666,2.3333333333333335,,466.27824798583987,3.6519409679019517,107.6999877837014,30.591225487391153,43.32900427500407,3.865962826808294,8.295370254516602,235.9579299672445,0.0
2022-06-30 17:10:00,28.3,26.4,18.9,24.3,28.1,4.612,3.28681,27.0374,43.0903,22.833333333333332,6.833333333333333,122.27777777777777,0.48333333333333334,72.83333333333333,9.277777777777779,1011.0,83.22222222222223,17.0,11.555555555555555,2.111111111111111,,467.1690457293631,3.444458810373888,103.35321963186318,30.56108508427938,42.9571528116862,3.828512250582377,6.381160331567129,274.8161795552572,0.0
2022-06-30 17:20:00,28.4,26.3,18.8,24.3,28.1,4.642,3.14309,27.0808,43.1465,22.666666666666668,6.666666666666666,124.22222222222223,0.4666666666666667,73.66666666666667,9.222222222222221,1011.0,82.77777777777777,17.0,11.444444444444445,1.8888888888888888,,462.5766219285987,3.247815049752004,104.6673698052444,30.51224661509196,40.74115633010864,3.799497915903727,5.863894302050273,117.82997915903726,0.0
2022-06-30 17:30:00,27.7,26.2,18.7,24.2,27.7,4.661,3.007495,27.0653,43.1287,22.5,6.5,126.16666666666667,0.45,74.5,9.166666666666666,1011.0,82.33333333333333,17.0,11.333333333333334,1.666666666666667,,480.52717801499637,3.3063819098405247,109.80406114718335,30.46380662282308,39.87028539657593,3.4091586613655087,6.062052454153696,541.4147795359294,0.0
2022-06-30 17:40:00,27.6,26.0,18.7,24.1,27.5,4.65,3.1951650000000003,26.9152,43.062,22.333333333333332,6.333333333333333,128.11111111111111,0.43333333333333335,75.33333333333333,9.11111111111111,1011.0,81.88888888888889,17.0,11.222222222222221,1.4444444444444446,,485.56151226175245,3.2183777339714394,108.64220711357851,30.474571072260538,39.79232309977213,3.2053247340520223,4.739457653363546,986.2966123453776,0.0
2022-06-30 17:50:00,27.5,25.9,19.2,24.0,27.5,4.621,3.457235,26.4549,43.0957,22.166666666666668,6.166666666666666,130.05555555555554,0.4166666666666667,76.16666666666667,9.055555555555555,1011.0,81.44444444444444,17.0,11.11111111111111,1.2222222222222223,,475.67639791905196,3.0997755433812655,113.7477202670857,30.511720927556354,39.83356035232544,3.2035013711452485,2.7938888923327125,926.26056737264,0.0
2022-06-30 18:00:00,26.9,25.8,19.1,24.0,27.1,4.624,3.3714350000000004,27.0831,43.0884,22.0,6.0,132.0,0.4,77.0,9.0,1011.0,81.0,17.0,11.0,1.0,,479.212487487793,3.149642973720691,108.67593415621312,30.570059200922646,39.93522441228231,3.115743978023529,1.7232836170991264,1017.1563205973307,0.0
2022-06-30 18:10:00,26.8,25.6,18.7,24.0,26.8,4.647,3.300795,26.8394,43.1351,21.666666666666668,6.333333333333333,140.38888888888889,0.3944444444444445,78.22222222222223,9.055555555555555,1011.2777777777778,81.72222222222223,16.944444444444443,11.444444444444445,1.0,,468.65308167205455,3.2618883385227226,106.24471223173842,30.60616291364034,40.06887283960978,3.175570857922236,1.37660891354084,1025.45554494222,0.0
2022-06-30 18:20:00,26.7,25.6,18.7,23.9,26.8,4.628,3.288215,26.6721,43.1686,21.333333333333332,6.666666666666667,148.77777777777777,0.3888888888888889,79.44444444444444,9.11111111111111,1011.5555555555555,82.44444444444444,16.88888888888889,11.88888888888889,1.0,,469.6926932043317,3.225918907701632,109.31350027784791,30.60429155985514,40.249967943827315,3.1477541983127595,1.205259155035019,962.3997351074219,0.0
2022-06-30 18:30:00,26.5,25.5,19.2,23.9,26.6,4.625,3.2016999999999998,26.082299999999996,43.187,21.0,7.0,157.16666666666666,0.38333333333333336,80.66666666666667,9.166666666666666,1011.8333333333334,83.16666666666667,16.833333333333332,12.333333333333334,1.0,,471.1065651448568,3.175440779324979,109.17560936469815,30.595494953791302,40.466969604492185,2.9316333051522574,1.112552229364713,798.3586889648437,0.0
2022-06-30 18:40:00,26.5,25.5,19.3,23.9,26.6,4.641,3.2711750000000004,25.8988,43.2615,20.666666666666668,7.333333333333334,165.55555555555554,0.37777777777777777,81.88888888888889,9.222222222222221,1012.1111111111111,83.88888888888889,16.77777777777778,12.777777777777779,1.0,,469.49341989451443,3.096933960220908,109.18126058158228,30.59999337832133,40.65450859705607,2.805097639163335,1.061738184094429,697.0913380940755,0.0
2022-06-30 18:50:00,25.8,25.2,19.2,23.8,26.0,4.645,3.25126,25.7061,43.3183,20.333333333333332,7.666666666666667,173.94444444444446,0.37222222222222223,83.11111111111111,9.277777777777779,1012.3888888888889,84.61111111111111,16.72222222222222,13.222222222222221,1.0,,465.6462174373934,3.154830926596108,110.24463772962322,30.592380240758263,40.79881494522095,2.907725868622462,1.033871878782908,687.3489180501302,0.0
2022-06-30 19:00:00,25.3,25.0,18.9,23.8,25.6,4.66,3.081475,24.9988,43.4537,20.0,8.0,182.33333333333334,0.3666666666666667,84.33333333333333,9.333333333333334,1012.6666666666666,85.33333333333333,16.666666666666668,13.666666666666666,1.0,,465.7401127115885,3.0524084173757475,108.91054849721618,30.565150877634686,40.93342845280965,2.8618497840563455,1.0185539150238037,557.0370642089844,0.0
2022-06-30 19:10:00,25.2,25.0,18.7,23.8,25.6,4.624,3.396295,24.2512,43.6584,19.666666666666668,8.333333333333334,190.72222222222223,0.3611111111111111,85.55555555555556,9.38888888888889,1012.9444444444445,86.05555555555556,16.61111111111111,14.11111111111111,1.0,,469.6264504478718,2.822904653663689,106.00829009363208,30.502556158701577,41.16702232996623,2.7952550701300303,1.0101582799355189,488.44896423339844,0.0
2022-06-30 19:20:00,25.7,25.0,19.0,23.7,25.8,4.638,4.30422,22.9016,43.953199999999995,19.333333333333332,8.666666666666668,199.11111111111111,0.35555555555555557,86.77777777777777,9.444444444444445,1013.2222222222222,86.77777777777777,16.555555555555557,14.555555555555555,1.0,,462.01831011541964,2.741739211755957,109.8796170929731,30.359368432362874,41.97995278676351,2.742134691874186,1.0055457776784897,388.7967753601074,0.0
2022-06-30 19:30:00,25.7,25.0,19.2,23.7,25.9,4.619,3.356375,22.1467,44.403800000000004,19.0,9.0,207.5,0.35,88.0,9.5,1013.5,87.5,16.5,15.0,1.0,,458.5332404581706,2.6581415737618164,112.73046241243006,30.218737545013425,42.712020301818846,2.801676456133525,1.003016542394956,328.5087279256185,0.0
2022-06-30 19:40:00,25.8,25.0,19.1,23.7,25.9,4.606,2.646115,21.0322,44.7943,18.666666666666668,9.333333333333334,215.88888888888889,0.34444444444444444,89.22222222222223,9.555555555555555,1013.7777777777778,88.22222222222223,16.444444444444443,15.444444444444445,1.0,,459.5895308255601,2.404288979320876,107.86410225367142,30.163366839090987,43.12057718276977,2.6726488327980045,1.0016280200084051,273.4057091267904,0.0
2022-06-30 19:50:00,25.6,25.1,19.2,23.6,26.1,4.585,2.66401,20.6309,45.3243,18.333333333333332,9.666666666666668,224.27777777777777,0.3388888888888889,90.44444444444444,9.61111111111111,1014.0555555555555,88.94444444444444,16.38888888888889,15.88888888888889,1.0,,452.8696313301174,2.2002091054189004,106.77756099830239,30.078432591756183,43.216846567789716,2.5960446991523107,1.0008718858162564,209.83224548339845,0.0
2022-06-30 20:00:00,25.4,24.9,19.1,23.7,25.6,4.588,2.533885,20.2629,45.7633,18.0,10.0,232.66666666666669,0.33333333333333337,91.66666666666667,9.666666666666666,1014.3333333333334,89.66666666666667,16.333333333333332,16.333333333333332,1.0,,454.4379295857748,2.0151141663863834,107.01694300290555,29.99379822731018,43.42847017923991,2.58259790122509,1.0004655569791794,187.33575942993164,0.0
2022-06-30 20:10:00,25.1,24.8,18.8,23.6,25.4,4.622,2.59618,20.3388,46.1712,17.666666666666664,10.333333333333334,241.05555555555554,0.3277777777777778,92.88888888888889,9.722222222222221,1014.6111111111111,90.38888888888889,16.27777777777778,16.77777777777778,1.0,,454.6216887024628,1.9362880440721404,110.4488363483666,29.955843591690062,43.80392635981242,2.329449716210365,1.0002438620726266,166.9695128631592,0.0
2022-06-30 20:20:00,25.1,24.8,18.8,23.6,25.3,4.626,2.3208349999999998,20.0376,45.9962,17.333333333333332,10.666666666666668,249.44444444444446,0.32222222222222224,94.11111111111111,9.777777777777779,1014.8888888888889,91.11111111111111,16.22222222222222,17.22222222222222,1.0,,457.7662510803924,1.879401081837503,109.75035881753695,29.90013000488281,44.1438858795166,2.535379056135813,1.0001238789161047,158.47857999165853,0.0
2022-06-30 20:30:00,24.8,24.7,18.8,23.6,25.1,4.599,2.250715,19.9526,45.9259,17.0,11.0,257.8333333333333,0.31666666666666665,95.33333333333334,9.833333333333334,1015.1666666666666,91.83333333333333,16.166666666666668,17.666666666666664,1.0,,455.1901858520508,1.7603812781498256,107.38972434803591,29.783683376312258,44.41295716603597,2.459599916934967,1.0000530040264128,148.40206825256348,0.0
2022-06-30 20:40:00,24.6,24.7,18.8,23.6,24.9,4.286,2.2491700000000003,19.688499999999998,45.8443,16.666666666666664,11.333333333333334,266.22222222222223,0.3111111111111111,96.55555555555556,9.88888888888889,1015.4444444444445,92.55555555555556,16.11111111111111,18.11111111111111,1.0,,460.53916901687097,1.697458130340118,107.41210536676613,29.67776252746582,44.68499399185181,2.3354353670279187,1.0000298023223877,142.723808110555,0.0
2022-06-30 20:50:00,24.2,24.7,18.9,23.6,24.4,4.268,2.1643999999999997,19.2617,45.881600000000006,16.333333333333332,11.666666666666668,274.6111111111111,0.3055555555555556,97.77777777777777,9.944444444444445,1015.7222222222222,93.27777777777777,16.055555555555557,18.555555555555557,1.0,,460.9878415934245,1.5386220982350873,111.25426425373487,29.554142694473267,45.084882589976,2.342123346130053,1.0000298023223877,136.48520772298178,0.0
2022-06-30 21:00:00,23.9,24.4,18.7,23.6,24.3,4.119,2.133795,18.8958,45.964800000000004,16.0,12.0,283.0,0.3,99.0,10.0,1016.0,94.0,16.0,19.0,1.0,,451.04622404602753,1.502323178753341,109.44606401906849,29.45840873082479,45.46225831985474,2.383625012834867,1.0000298023223877,123.93353237152101,0.0
2022-06-30 21:10:00,23.1,23.9,18.7,23.6,24.1,4.271,2.02956,18.9965,46.1654,15.944444444444445,11.722222222222221,281.22222222222223,0.3055555555555555,98.94444444444444,10.0,1016.0,94.33333333333333,15.88888888888889,18.5,1.0,,451.7618380386528,1.4754291170060971,109.26781855523923,29.381883509953816,45.74669878641764,2.0804613794883093,1.0000298023223877,116.18868132273356,0.0
2022-06-30 21:20:00,21.6,23.0,18.6,23.6,23.9,4.284,2.18731,18.9789,46.3096,15.88888888888889,11.444444444444445,279.44444444444446,0.3111111111111111,98.88888888888889,10.0,1016.0,94.66666666666667,15.777777777777779,18.0,1.0,,451.8155578367738,1.450350312536719,110.49782808120642,29.303414446512857,46.05817579905192,2.1357666909694673,1.0000298023223877,111.53538181304933,0.0
2022-06-30 21:30:00,20.6,21.9,18.3,23.6,23.4,4.242,2.11545,18.6679,46.3645,15.833333333333334,11.166666666666666,277.6666666666667,0.31666666666666665,98.83333333333333,10.0,1016.0,95.0,15.666666666666666,17.5,1.0,,448.33139020196325,1.392565992555376,110.6916196844672,29.227847461700442,46.287732181549075,2.1635910487174987,1.0000298023223877,107.87384718577069,0.0
2022-06-30 21:40:00,19.7,21.3,18.2,23.5,23.2,4.201,2.1014299999999997,18.618100000000002,46.4263,15.777777777777779,10.88888888888889,275.8888888888889,0.32222222222222224,98.77777777777777,10.0,1016.0,95.33333333333333,15.555555555555555,17.0,1.0,,448.4154055751055,1.3573775879003234,108.66260116792668,29.155991156895954,46.48360305150349,2.079399889310201,1.0000298023223877,113.26304491678873,0.0
2022-06-30 21:50:00,18.7,20.5,18.3,23.4,22.8,4.271,2.025075,18.5796,46.4796,15.722222222222221,10.61111111111111,274.1111111111111,0.3277777777777778,98.72222222222223,10.0,1016.0,95.66666666666667,15.444444444444445,16.5,1.0,,450.3610729980469,1.3595156335544452,108.61306985370183,29.113262240091963,46.70398573557536,2.020081016023954,1.0000298023223877,110.24388158162435,0.0
2022-06-30 22:00:00,18.4,20.1,18.6,23.4,22.6,4.221,2.1546250000000002,18.6863,46.5002,15.666666666666666,10.333333333333334,272.3333333333333,0.3333333333333333,98.66666666666667,10.0,1016.0,96.0,15.333333333333334,16.0,1.0,,456.8483361851484,1.2876058488848519,110.87456047295177,29.068528931935628,46.84912549972534,2.0375684545437496,1.0000298023223877,107.8964396794637,0.0
2022-06-30 22:10:00,18.4,20.2,19.0,23.4,22.6,4.194,0.9722899999999999,18.386400000000002,46.3951,15.61111111111111,10.055555555555555,270.55555555555554,0.3388888888888889,98.61111111111111,10.0,1016.0,96.33333333333333,15.222222222222221,15.5,1.0,,453.12704126116876,1.114419250895748,111.27977791091143,29.030927050908407,46.91948637008667,1.9193181494871774,1.0000298023223877,115.09542772928873,0.0
2022-06-30 22:20:00,18.1,19.9,18.7,23.4,22.5,4.191,0.90262,18.0532,46.5262,15.555555555555555,9.777777777777779,268.77777777777777,0.34444444444444444,98.55555555555556,10.0,1016.0,96.66666666666667,15.11111111111111,15.0,1.0,,450.0092315673828,0.9138062982825236,110.19631604878916,29.014215542475387,46.805467948913574,1.873296774228414,1.0000298023223877,112.31901405334472,0.0
2022-06-30 22:30:00,18.1,19.9,18.9,23.3,22.4,4.282,0.676315,18.0302,46.6562,15.5,9.5,267.0,0.35,98.5,10.0,1016.0,97.0,15.0,14.5,1.0,,444.7202571088418,0.750710883313148,109.6768097307453,28.978499743143722,46.56617447535197,1.6160862119992576,1.0000298023223877,106.93889180501303,0.0
2022-06-30 22:40:00,17.8,19.6,18.8,23.3,22.3,4.235,0.6567000000000001,17.5496,46.7077,15.444444444444445,9.222222222222221,265.22222222222223,0.35555555555555557,98.44444444444444,10.0,1016.0,97.33333333333333,14.88888888888889,14.0,1.0,,442.6888728665757,0.6685530495062724,106.89665996529962,28.9477313709259,46.31302063624064,1.7054681825637819,1.0000298023223877,115.06732568105062,0.0
2022-06-30 22:50:00,18.0,19.7,18.7,23.3,22.3,4.249,0.6594599999999999,17.4819,46.7718,15.38888888888889,8.944444444444445,263.44444444444446,0.3611111111111111,98.38888888888889,10.0,1016.0,97.66666666666667,14.777777777777779,13.5,1.0,,446.75227569580085,0.5748124962085385,105.01383910076765,28.918001289367673,46.11089146296183,1.5811830355723697,1.0000298023223877,107.33949195861817,0.0
2022-06-30 23:00:00,17.7,19.6,18.7,23.3,22.3,4.214,0.71989,17.456200000000003,46.8115,15.333333333333334,8.666666666666668,261.6666666666667,0.3666666666666667,98.33333333333333,10.0,1016.0,98.0,14.666666666666666,13.0,1.0,,451.06032211479106,0.5304880831702112,110.59135202892756,28.88530511856079,45.97269099553426,1.443122156262398,1.003795464237531,109.4068611272176,0.0
2022-06-30 23:10:00,17.6,19.4,18.9,23.2,22.2,4.223,0.786125,17.0572,46.7995,15.277777777777779,8.38888888888889,259.8888888888889,0.37222222222222223,98.27777777777777,10.0,1016.0,98.33333333333333,14.555555555555555,12.5,1.0,,447.7871005705034,0.5558481937958358,107.3949863554529,28.86535644213359,45.90214721043905,1.457296310166518,1.0634380829334258,114.21242977142333,0.0
2022-06-30 23:20:00,17.6,19.5,19.0,23.2,22.3,4.273,0.8469599999999999,16.7451,46.8027,15.222222222222221,8.11111111111111,258.1111111111111,0.37777777777777777,98.22222222222223,10.0,1016.0,98.66666666666667,14.444444444444445,12.0,1.0,,446.66288472844263,0.5236354940607723,109.2623258323454,28.876319087346396,45.8372541364034,1.356321892639001,1.1797455133994421,108.67892524719238,0.0
2022-06-30 23:30:00,17.5,19.4,18.9,23.2,22.2,4.236,0.7670250000000001,16.4447,46.876400000000004,15.166666666666666,7.833333333333334,256.3333333333333,0.38333333333333336,98.16666666666667,10.0,1016.0,99.0,14.333333333333334,11.5,1.0,,447.93400472005203,0.5221174981979664,104.9941347600646,28.890503107706706,45.676783873240154,1.3747882509231568,1.3180118093887965,113.01374053955078,0.0
2022-06-30 23:40:00,17.1,19.1,19.0,23.2,22.1,4.176,0.760265,16.286099999999998,46.9323,15.11111111111111,7.555555555555556,254.55555555555554,0.3888888888888889,98.11111111111111,10.0,1016.0,99.33333333333333,14.222222222222221,11.0,1.0,,446.6098639372025,0.46414252875593753,109.07291638002557,28.889488242467245,45.55209075927734,1.3645099152127902,1.4741209534804027,107.73247643788656,0.0
2022-06-30 23:50:00,17.3,19.1,18.9,23.2,22.1,4.237,0.71858,16.111700000000003,46.9754,15.055555555555555,7.277777777777779,252.77777777777777,0.3944444444444445,98.05555555555556,10.0,1016.0,99.66666666666667,14.11111111111111,10.5,1.0,,446.54116705181957,0.44716057739688847,108.28669767412089,28.868413734436036,45.505611190795904,1.4043172574043274,1.6642414067188898,111.80525914510092,0.0
2022-07-01 00:00:00,17.1,19.1,18.9,23.2,22.0,4.216,0.706745,15.924299999999999,46.974599999999995,15.0,7.0,251.0,0.4,98.0,10.0,1016.0,100.0,14.0,10.0,1.0,,447.14167470296223,0.4239759553068102,110.54063019251419,28.888217585881552,45.29201094945272,1.1636303301652273,1.8276924828688301,113.31515398661296,0.0
2022-07-01 00:10:00,17.1,18.9,18.8,23.2,22.0,4.234,0.8148299999999999,15.493100000000002,46.894400000000005,14.777777777777779,6.944444444444445,251.0,0.38333333333333336,97.88888888888889,9.555555555555555,1016.1111111111111,100.0,13.833333333333334,9.944444444444445,1.0,,450.5871994193943,0.4573883124807123,106.3451596993915,28.876538565953574,45.3148979695638,1.2522320276498795,1.9903286794821422,108.19005839029947,0.0
2022-07-01 00:20:00,16.4,18.5,18.3,23.2,21.8,4.249,0.73099,15.7618,47.1607,14.555555555555555,6.888888888888889,251.0,0.3666666666666667,97.77777777777777,9.11111111111111,1016.2222222222222,100.0,13.666666666666666,9.88888888888889,1.0,,453.80457743326826,0.4245446893854835,111.91925218075683,28.844488124847413,45.18039316177368,1.2432864687840144,2.192492390871048,117.68591898600259,0.0
2022-07-01 00:30:00,16.6,18.6,18.4,23.1,21.8,4.212,0.6924750000000001,15.6857,47.2934,14.333333333333334,6.833333333333333,251.0,0.35000000000000003,97.66666666666667,8.666666666666666,1016.3333333333334,100.0,13.5,9.833333333333334,1.0,,453.77364950596603,0.4316433612551898,110.9988647116106,28.85225460688273,44.88448928197225,1.1404875720540684,2.370335232814153,106.40788636525471,0.0
2022-07-01 00:40:00,16.1,18.1,18.1,23.1,21.7,4.188,0.75638,15.700800000000001,47.3178,14.11111111111111,6.777777777777778,251.0,0.33333333333333337,97.55555555555556,8.222222222222221,1016.4444444444445,100.0,13.333333333333334,9.777777777777779,1.0,,450.17555760526113,0.4101631539504407,109.74729187054822,28.83232976595561,44.93941836039225,1.1128597208857536,2.5666502288977306,110.0881610107422,0.0
2022-07-01 00:50:00,15.5,17.9,17.7,23.0,21.5,4.223,0.669785,16.0305,47.312200000000004,13.88888888888889,6.722222222222222,251.0,0.31666666666666665,97.44444444444444,7.777777777777778,1016.5555555555555,100.0,13.166666666666666,9.722222222222221,1.0,,447.4331448364258,0.45611533296436574,110.9073229695983,28.811498235066733,44.83888373057048,1.1662318761150041,2.764109058380127,115.34136300404866,0.0
2022-07-01 01:00:00,15.3,17.7,17.4,23.0,21.4,4.2,0.66484,15.736,47.2392,13.666666666666666,6.666666666666667,251.0,0.30000000000000004,97.33333333333333,7.333333333333334,1016.6666666666666,100.0,13.0,9.666666666666666,1.0,,448.3098067079742,0.4212841219130882,110.8355199244871,28.789432525634766,44.87453067143758,1.081509913702806,2.946204977432887,111.51722604115803,0.0
2022-07-01 01:10:00,15.2,17.6,17.3,22.9,21.3,4.218,0.6496999999999999,15.570500000000001,47.2579,13.444444444444445,6.611111111111111,251.0,0.2833333333333333,97.22222222222223,6.888888888888889,1016.7777777777778,100.0,12.833333333333334,9.61111111111111,1.0,,449.0741560977629,0.4139501054273486,110.4505464993493,28.75612019220988,44.78239425023396,1.012608733077844,3.141064857641856,107.96985312143961,0.0
2022-07-01 01:20:00,14.7,18.0,17.5,22.9,20.3,4.245,0.671195,15.691399999999998,47.2314,13.222222222222221,6.555555555555555,251.0,0.26666666666666666,97.11111111111111,6.444444444444445,1016.8888888888889,100.0,12.666666666666666,9.555555555555555,1.0,,450.13049458821615,0.32316229088495,110.87641517272777,28.732011836369832,44.732722714742025,1.040316124757131,3.347921320597331,110.78998823801676,0.0
2022-07-01 01:30:00,14.6,18.5,18.2,22.8,19.1,4.205,0.673395,15.7991,47.1092,13.0,6.5,251.0,0.25,97.0,6.0,1017.0,100.0,12.5,9.5,1.0,,454.71641927784884,0.36191105857912426,109.56559309533759,28.70084526062012,44.60575901031494,1.0950161649783454,3.5590004309018455,111.55766769409179,0.0
2022-07-01 01:40:00,14.4,19.0,18.5,22.9,18.5,4.204,0.72053,15.8518,47.1004,12.777777777777779,6.444444444444445,251.0,0.23333333333333334,96.88888888888889,5.555555555555555,1017.1111111111111,100.0,12.333333333333334,9.444444444444445,1.0,,455.3877437758171,0.3625350565475932,110.30148840694103,28.665766331354774,44.54189661661784,0.9076548306147257,3.7836933799584704,106.99056941986085,0.0
2022-07-01 01:50:00,14.3,19.2,18.7,22.9,18.2,4.233,0.65341,15.6219,47.0944,12.555555555555555,6.388888888888889,251.0,0.21666666666666667,96.77777777777777,5.111111111111112,1017.2222222222222,100.0,12.166666666666666,9.38888888888889,1.0,,452.7716697184245,0.3625569309542576,109.08389614019015,28.618825079600015,44.59739212036133,0.8842503459254901,4.028344521522522,110.92003843943277,0.0
2022-07-01 02:00:00,14.5,19.6,18.9,22.9,18.0,4.265,0.659255,15.8666,47.1163,12.333333333333334,6.333333333333333,251.0,0.2,96.66666666666667,4.666666666666667,1017.3333333333334,100.0,12.0,9.333333333333334,1.0,,453.90727067618536,0.3732007313570228,110.69772045501881,28.595033508936563,44.50271162033081,0.8498016130924226,4.2760773229599,107.82426436106364,0.0
2022-07-01 02:10:00,14.5,19.8,19.1,22.9,18.0,4.272,0.618645,16.1114,47.0416,12.11111111111111,6.277777777777778,251.0,0.18333333333333332,96.55555555555556,4.222222222222222,1017.4444444444445,100.0,11.833333333333332,9.277777777777779,1.0,,449.3377466381556,0.33068477773986293,112.1253135545375,28.576569401423136,44.38805309931438,0.8205453602969646,4.538586182594299,106.6258099238078,0.0
2022-07-01 02:20:00,14.1,19.6,18.9,22.9,17.8,4.253,0.63956,16.347299999999997,47.0323,11.88888888888889,6.222222222222222,251.0,0.16666666666666666,96.44444444444444,3.7777777777777777,1017.5555555555555,100.0,11.666666666666666,9.222222222222221,1.0,,452.47245005289716,0.3242458767989008,109.94783187392068,28.54210220972697,44.335202032725014,0.8107712711890539,4.8180625375111905,109.40307891845703,0.0
2022-07-01 02:30:00,14.1,19.5,18.8,22.9,17.6,4.235,0.618665,16.4446,47.0336,11.666666666666668,6.166666666666667,251.0,0.15000000000000002,96.33333333333333,3.333333333333334,1017.6666666666666,100.0,11.5,9.166666666666666,1.0,,454.5738707899774,0.34217588674466487,108.78750850569732,28.501091111501058,44.412838821411135,0.7743147096037865,5.10018715540568,112.39169012705486,0.0
2022-07-01 02:40:00,14.6,19.8,19.0,22.8,17.7,4.278,0.58741,16.3908,47.0112,11.444444444444445,6.111111111111111,251.0,0.1333333333333333,96.22222222222223,2.8888888888888893,1017.7777777777778,100.0,11.333333333333332,9.11111111111111,1.0,,446.2541993064442,0.3585269056184817,111.72013400729766,28.463865661621092,44.28105923970541,0.7939318829278151,5.386525452136993,106.15180848439533,0.0
