,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-01 02:50:00,14.2,19.8,19.0,22.8,17.7,4.214,0.539095,16.3353,47.0161,11.222222222222221,6.055555555555555,251.0,0.11666666666666664,96.11111111111111,2.4444444444444446,1017.8888888888889,100.0,11.166666666666666,9.055555555555555,1.0,,444.2379181925456,0.33301736688778055,111.41637756498521,28.429591315587363,44.34690864562988,0.7490746273597082,5.698393497467041,102.53702290852864,0.0
2022-07-01 03:00:00,14.9,19.8,19.0,22.9,17.7,4.224,0.759795,16.4015,47.0008,11.0,6.0,251.0,0.1,96.0,2.0,1018.0,100.0,11.0,9.0,1.0,,440.87763182190645,0.3375375025706776,109.8361999921206,28.291048227945964,44.359215342203775,0.7387204154829183,6.09547374645869,114.12511330922446,0.0
2022-07-01 03:10:00,14.4,19.9,19.1,22.9,17.8,4.262,0.662305,15.4845,46.9067,10.944444444444445,5.944444444444445,248.88888888888889,0.15000000000000002,96.11111111111111,2.388888888888889,1018.1111111111111,100.0,10.944444444444445,8.944444444444445,1.1111111111111112,,446.4055835943112,0.35297505463373524,107.87193726189393,28.243586050669354,44.37916849136353,0.6986339963475864,6.48984140475591,106.0781216430664,0.0
2022-07-01 03:20:00,14.7,19.8,19.0,22.8,17.7,4.259,0.36235,14.8867,47.074799999999996,10.88888888888889,5.888888888888889,246.77777777777777,0.2,96.22222222222223,2.7777777777777777,1018.2222222222222,100.0,10.88888888888889,8.88888888888889,1.2222222222222223,,446.45236806233726,0.34856641757791323,107.67916998545329,28.151801274617515,44.5238795598348,0.6132838162779808,6.907076737880706,106.38524340311685,0.0
2022-07-01 03:30:00,14.4,19.8,19.0,22.8,17.8,4.248,0.332625,14.677100000000001,47.278800000000004,10.833333333333334,5.833333333333333,244.66666666666666,0.25,96.33333333333333,3.166666666666667,1018.3333333333334,100.0,10.833333333333334,8.833333333333334,1.3333333333333333,,446.29923343000746,0.2922219467482997,107.33280061042915,28.162610292434692,44.458730138142904,0.691769319276015,7.286554753780365,114.4801884206136,0.0
2022-07-01 03:40:00,14.3,19.7,18.9,22.8,17.6,4.247,0.36388499999999996,14.775200000000002,47.4606,10.777777777777779,5.777777777777778,242.55555555555554,0.30000000000000004,96.44444444444444,3.5555555555555554,1018.4444444444445,100.0,10.777777777777779,8.777777777777779,1.4444444444444444,,441.6214628653691,0.3045682952725618,110.03514443995589,28.193070240020752,44.2950720278422,0.6576596062382063,7.603365557193756,108.43120766957603,0.0
2022-07-01 03:50:00,14.3,19.7,18.9,22.8,17.6,4.277,0.394525,14.874600000000001,47.5631,10.722222222222221,5.722222222222222,240.44444444444446,0.35,96.55555555555556,3.9444444444444446,1018.5555555555555,100.0,10.722222222222221,8.722222222222221,1.5555555555555556,,441.97453226725264,0.2628599953495681,108.99126219410007,28.20541518529256,44.188555024464925,0.6498865205049514,7.938456509908041,112.5282510884603,0.0
2022-07-01 04:00:00,14.3,19.8,18.9,22.8,17.7,4.243,0.352115,14.8092,47.5668,10.666666666666666,5.666666666666667,238.33333333333334,0.4,96.66666666666667,4.333333333333334,1018.6666666666666,100.0,10.666666666666666,8.666666666666666,1.6666666666666665,,440.8790356410235,0.22078881041604576,111.17009914010256,28.19148852666219,44.051012624104814,0.6519711557030677,8.248727339108786,110.41026012420654,0.0
2022-07-01 04:10:00,14.4,19.8,19.0,22.8,17.7,4.249,0.361845,14.9327,47.5017,10.61111111111111,5.611111111111111,236.22222222222223,0.45000000000000007,96.77777777777777,4.722222222222222,1018.7777777777778,100.0,10.61111111111111,8.61111111111111,1.7777777777777777,,442.81473369379154,0.24346847951833134,110.67673815215376,28.159924275080364,43.95515249888102,0.5790343237916629,8.536406418482462,110.24984341939292,0.0
2022-07-01 04:20:00,14.6,19.8,19.0,22.8,17.8,4.272,0.32755,14.9827,47.5204,10.555555555555555,5.555555555555555,234.11111111111111,0.5,96.88888888888889,5.111111111111111,1018.8888888888889,100.0,10.555555555555555,8.555555555555555,1.8888888888888888,,441.79810007731123,0.18559104556712383,108.42270687598966,28.148550176620482,43.95202777862549,0.5570448939998944,8.862337210973104,108.4952416229248,0.0
2022-07-01 04:30:00,14.6,19.9,19.1,22.8,17.9,4.251,0.383015,14.9365,47.5036,10.5,5.5,232.0,0.55,97.0,5.5,1019.0,100.0,10.5,8.5,2.0,,440.9437580327878,0.21854345366842826,109.44689905780857,28.119716345469158,43.994955673217774,0.5030374341458083,9.185194565455118,121.90114467620852,0.0
2022-07-01 04:40:00,14.7,19.9,19.1,22.8,17.9,4.265,2.20171,14.7604,47.4649,10.444444444444445,5.444444444444445,229.88888888888889,0.6,97.11111111111111,5.888888888888889,1019.1111111111111,100.0,10.444444444444445,8.444444444444445,2.111111111111111,,445.995113897214,0.17725807524428266,110.03619480262368,28.093650925954183,43.97966325124105,0.48529207925001777,9.46592034180959,107.61094615936278,0.0
2022-07-01 04:50:00,14.6,19.8,19.0,22.8,17.8,4.266,0.4828,14.8569,47.473,10.38888888888889,5.388888888888889,227.77777777777777,0.65,97.22222222222223,6.277777777777778,1019.2222222222222,100.0,10.38888888888889,8.38888888888889,2.2222222222222223,,441.5069707199623,0.14212940845722694,109.30193738861946,28.103992058436074,43.816331475575765,0.5212409527103106,9.716282564798991,108.93270413716634,0.0
2022-07-01 05:00:00,14.8,19.9,19.1,22.8,17.9,4.241,0.44224500000000005,15.1966,47.4808,10.333333333333334,5.333333333333333,225.66666666666666,0.7,97.33333333333333,6.666666666666667,1019.3333333333334,100.0,10.333333333333334,8.333333333333334,2.333333333333333,,444.01899932861323,0.17999036695908138,110.64647661069019,28.09845639228821,43.81074002583822,0.4812625869860252,9.842494837443034,119.35363693237305,0.0
2022-07-01 05:10:00,14.3,19.8,19.1,22.8,17.8,4.24,0.33787,14.9282,47.4254,10.277777777777779,5.277777777777778,223.55555555555554,0.75,97.44444444444444,7.055555555555555,1019.4444444444445,100.0,10.277777777777779,8.277777777777779,2.4444444444444446,,449.0431813698253,0.18032755018375007,113.50582293408065,27.787123854955034,40.7343286895752,0.4096746707210938,10.13606162071228,43.546638506054876,0.0
2022-07-01 05:20:00,13.6,19.5,18.7,22.8,17.3,4.217,0.373885,14.8494,47.393600000000006,10.222222222222221,5.222222222222222,221.44444444444446,0.8,97.55555555555556,7.444444444444445,1019.5555555555555,100.0,10.222222222222221,8.222222222222221,2.5555555555555554,,455.4375168443,0.23780644088709924,117.29201295647917,26.37342915217082,38.9347371673584,0.38626807848612466,14.13446555773417,1.000000238418579,0.0
2022-07-01 05:30:00,13.3,19.6,18.6,22.7,17.0,4.262,0.380235,14.9031,47.3739,10.166666666666666,5.166666666666667,219.33333333333334,0.85,97.66666666666667,7.833333333333333,1019.6666666666666,100.0,10.166666666666666,8.166666666666666,2.6666666666666665,,455.34163216777233,0.3638433956961005,133.45728486249678,25.407677625020348,41.169033946990965,0.37897064586480456,19.010914192199706,1.000000238418579,0.0
2022-07-01 05:40:00,13.1,19.8,18.6,22.7,16.6,4.277,1.2689549999999998,14.8642,47.3818,10.11111111111111,5.111111111111111,217.22222222222223,0.9,97.77777777777777,8.222222222222221,1019.7777777777778,100.0,10.11111111111111,8.11111111111111,2.7777777777777777,,449.39268028522355,0.5987878544022471,148.03787807658568,24.765252822240193,43.02946485519409,0.39580298632383343,22.07487336476644,1.000000238418579,0.0
2022-07-01 05:50:00,13.0,19.8,18.7,22.7,16.2,4.26,0.704,14.969,47.410199999999996,10.055555555555555,5.055555555555555,215.11111111111111,0.95,97.88888888888889,8.61111111111111,1019.8888888888889,100.0,10.055555555555555,8.055555555555555,2.888888888888889,,447.7765341888077,0.5116556456693485,156.26634604416324,24.218896223704018,44.86468510945638,0.4095502909769614,25.208177048365275,1.000000238418579,0.0
2022-07-01 06:00:00,13.0,19.8,18.7,22.7,16.1,4.247,0.50179,15.0287,47.427,10.0,5.0,213.0,1.0,98.0,9.0,1020.0,100.0,10.0,8.0,3.0,,451.58230173746745,1.0538922717359107,144.50220490967484,23.824869251251222,46.23116361618042,0.44095614535113176,28.806044785181683,1.000000238418579,0.0
2022-07-01 06:10:00,13.2,19.8,18.7,22.7,16.1,4.277,0.48424500000000004,15.0428,47.3551,10.055555555555555,4.833333333333333,219.16666666666666,0.9666666666666667,97.94444444444444,8.61111111111111,1020.0555555555555,100.0,10.0,7.722222222222222,3.0,,454.46102039907174,1.3068768293322142,154.48534418138405,23.524603118896486,47.120625794728596,0.43221112954119845,33.75161620775859,1.000000238418579,0.0
2022-07-01 06:20:00,13.1,19.8,18.7,22.6,16.0,4.284,0.66119,15.088999999999999,47.3452,10.11111111111111,4.666666666666667,225.33333333333334,0.9333333333333333,97.88888888888889,8.222222222222221,1020.1111111111111,100.0,10.0,7.444444444444445,3.0,,453.2153088975227,1.0690107032841882,240.25315757234222,23.279078744252523,47.97267489115397,0.5384064757823944,37.294686024983726,1.000000238418579,0.0
2022-07-01 06:30:00,13.1,19.9,18.8,22.6,15.9,4.296,0.6878949999999999,15.2477,47.379000000000005,10.166666666666666,4.5,231.5,0.9,97.83333333333333,7.833333333333333,1020.1666666666666,100.0,10.0,7.166666666666667,3.0,,452.54895802815753,0.9869109479586283,758.4197475610075,23.104616527557376,48.883552201588955,0.6087760009119908,38.464251887003584,1.000000238418579,0.0
2022-07-01 06:40:00,13.2,19.9,18.9,22.6,15.9,4.322,0.50198,15.2072,47.3664,10.222222222222221,4.333333333333333,237.66666666666666,0.8666666666666667,97.77777777777777,7.444444444444445,1020.2222222222222,100.0,10.0,6.888888888888889,3.0,,449.971518305636,0.732299466842817,575.09685111784,23.002150758107504,49.75606991449992,0.45934240683913236,38.63389328638713,1.000000238418579,0.0
2022-07-01 06:50:00,13.1,19.9,18.9,22.5,15.7,4.352,0.60264,15.2684,47.3195,10.277777777777779,4.166666666666667,243.83333333333334,0.8333333333333334,97.72222222222223,7.055555555555555,1020.2777777777778,100.0,10.0,6.611111111111111,3.0,,450.4392346051096,0.6723676919112098,414.02824256164206,22.933507143656414,49.939677950541174,0.6057786533236503,39.714795672098795,1.000000238418579,0.0
2022-07-01 07:00:00,13.1,19.9,19.0,22.6,15.6,4.411,0.73152,15.1257,47.291,10.333333333333334,4.0,250.0,0.8,97.66666666666667,6.666666666666666,1020.3333333333334,100.0,10.0,6.333333333333334,3.0,,453.247155456543,0.8339052480627588,344.70611258986304,22.83673439025879,49.98197767893473,0.6510658720135689,46.74802486419678,1.000000238418579,0.0
2022-07-01 07:10:00,13.2,19.9,19.0,22.6,15.7,4.396,0.60075,14.9583,47.251,10.38888888888889,3.833333333333333,256.1666666666667,0.7666666666666666,97.61111111111111,6.277777777777778,1020.3888888888889,100.0,10.0,6.055555555555555,3.0,,454.55018605900904,1.5140272771234566,394.7944964039258,22.758715798060102,50.214187990824385,0.572046835521857,52.10869142532349,1.000000238418579,0.0
2022-07-01 07:20:00,13.7,20.0,19.1,22.7,15.9,4.406,0.53734,14.9362,47.2874,10.444444444444445,3.6666666666666665,262.3333333333333,0.7333333333333334,97.55555555555556,5.888888888888889,1020.4444444444445,100.0,10.0,5.777777777777779,3.0,,449.0924602394542,1.247260632743943,350.66482931535796,22.679664039611815,50.35476182937622,0.5947952377299468,54.0459827041626,1.000000238418579,0.0
2022-07-01 07:30:00,14.1,20.3,19.4,22.7,16.3,4.406,0.6678499999999999,15.0856,47.3084,10.5,3.5,268.5,0.7,97.5,5.5,1020.5,100.0,10.0,5.5,3.0,,447.9451139322917,0.9612884252202714,294.95311326366357,22.629954922993978,50.67795299530029,0.499321133668224,58.44371812820434,1.000000238418579,0.0
2022-07-01 07:40:00,14.1,20.2,19.3,22.8,16.2,4.385,0.589615,15.091899999999999,47.316500000000005,10.555555555555555,3.333333333333333,274.6666666666667,0.6666666666666667,97.44444444444444,5.111111111111111,1020.5555555555555,100.0,10.0,5.222222222222222,3.0,,450.1154022532496,0.7633490707594797,224.1047693129717,22.543444525400798,51.06358732859294,0.5805556988716125,63.81732936859131,1.000000238418579,0.0
2022-07-01 07:50:00,13.5,20.3,19.4,22.9,16.1,4.392,0.57299,15.183000000000002,47.313599999999994,10.61111111111111,3.1666666666666665,280.8333333333333,0.6333333333333333,97.38888888888889,4.722222222222222,1020.6111111111111,100.0,10.0,4.944444444444445,3.0,,448.0974687247441,1.0734515212703557,182.43219964539264,22.442339378992717,51.43986585617065,0.5729959081113338,65.05467122395834,1.000000238418579,0.0
2022-07-01 08:00:00,13.6,20.3,19.4,22.9,16.1,4.402,0.54138,14.8573,47.307100000000005,10.666666666666666,3.0,287.0,0.6,97.33333333333333,4.333333333333333,1020.6666666666666,100.0,10.0,4.666666666666667,3.0,,446.0076248168945,0.8295628047401958,149.0313467049464,22.40940146446228,51.837881654103604,0.5812048103908698,65.28507996877035,1.000000238418579,0.0
2022-07-01 08:10:00,13.6,20.3,19.3,23.0,16.2,4.338,0.548405,14.9281,47.293,10.722222222222221,2.833333333333333,293.16666666666663,0.5666666666666667,97.27777777777777,3.9444444444444446,1020.7222222222222,100.0,10.0,4.388888888888889,3.0,,449.23269990066,0.5841083233108966,135.66386700689458,22.379303522109986,52.04994164148966,0.7312948318819206,66.74104331970214,1.000000238418579,0.0
2022-07-01 08:20:00,13.6,20.3,19.3,23.0,16.3,4.318,0.61146,14.926599999999999,47.4039,10.777777777777779,2.6666666666666665,299.3333333333333,0.5333333333333333,97.22222222222223,3.5555555555555554,1020.7777777777778,100.0,10.0,4.111111111111112,3.0,,449.9276728943572,0.6872382058699926,260.0893014147053,22.33814617474874,52.431406110127774,0.6721075130005677,68.91353749593098,1.000000238418579,0.0
2022-07-01 08:30:00,13.8,20.3,19.3,23.0,16.4,4.329,0.6024149999999999,14.85,47.457800000000006,10.833333333333334,2.5,305.5,0.5,97.16666666666667,3.166666666666667,1020.8333333333334,100.0,10.0,3.833333333333334,3.0,,447.2403973388672,0.6558842832346757,255.46776667277018,22.301082620620726,52.76990352630615,0.6032427720725536,69.00744564056397,1.000000238418579,0.0
2022-07-01 08:40:00,13.8,20.3,19.3,23.0,16.6,4.302,0.517805,14.9288,47.486900000000006,10.88888888888889,2.333333333333333,311.66666666666663,0.4666666666666667,97.11111111111111,2.7777777777777777,1020.8888888888889,100.0,10.0,3.5555555555555562,3.0,,444.69616827953826,1.039562248043758,241.97354702534648,22.25140699068705,52.79202816009522,0.6312613659600417,69.76293379465739,1.000000238418579,0.0
2022-07-01 08:50:00,14.2,20.4,19.4,23.1,16.8,4.268,0.75702,15.034,47.4914,10.944444444444445,2.1666666666666665,317.8333333333333,0.43333333333333335,97.05555555555556,2.3888888888888884,1020.9444444444445,100.0,10.0,3.2777777777777786,3.0,,449.33217753092447,2.9205755579168513,212.2610869736321,22.135445807774865,52.68145434061686,0.7343995903929075,70.11485023498535,1.000000238418579,0.0
2022-07-01 09:00:00,14.3,20.5,19.4,23.1,17.1,4.26,0.622695,14.899600000000001,47.4969,11.0,2.0,324.0,0.4,97.0,2.0,1021.0,100.0,10.0,3.0,3.0,,449.02959996716726,4.2661614746427805,190.6812935793602,21.99533198038737,52.92329767862956,0.5399879259367784,70.46562857309978,1.000000238418579,0.0
2022-07-01 09:10:00,14.3,20.4,19.3,23.1,17.2,4.263,0.864755,14.993,47.5304,11.0,1.9444444444444444,321.77777777777777,0.4166666666666667,96.94444444444444,2.4444444444444446,1021.0555555555555,99.5,10.055555555555555,2.888888888888889,3.0,,447.8005159680597,4.200115920062792,188.3154220253465,21.91808448155721,53.364322458903,0.601193986137708,71.92744906107585,1.000000238418579,0.0
2022-07-01 09:20:00,14.4,20.4,19.3,23.1,17.4,4.258,3.17134,15.1732,47.5796,11.0,1.8888888888888888,319.55555555555554,0.43333333333333335,96.88888888888889,2.888888888888889,1021.1111111111111,99.0,10.11111111111111,2.7777777777777777,3.0,,447.97390675862624,4.097274055204823,210.8728851732157,21.889967279434202,53.46566130320231,0.48705053182939684,70.55818256378174,1.000000238418579,0.0
2022-07-01 09:30:00,14.6,20.2,19.3,23.1,17.7,4.258,0.9108090909090909,15.262,47.533181818181816,11.0,1.8333333333333333,317.3333333333333,0.45,96.83333333333333,3.333333333333333,1021.1666666666666,98.5,10.166666666666666,2.6666666666666665,3.0,,445.99490478866403,3.1314654663323007,224.14108268091232,21.88635840733846,53.42305304845174,0.6863010148207347,68.65468724568686,1.000000238418579,0.0
2022-07-01 09:40:00,14.5,20.0,19.2,23.2,17.9,4.235,4.638765,15.371799999999999,47.4335,11.0,1.7777777777777777,315.1111111111111,0.4666666666666667,96.77777777777777,3.7777777777777777,1021.2222222222222,98.0,10.222222222222221,2.5555555555555554,3.0,,452.0938872554384,2.6341697939775757,407.3321735179492,21.966000219980877,53.36945134480794,0.6648831766843796,71.59866742451985,9.863474165797232,0.0
2022-07-01 09:50:00,14.5,19.8,19.1,23.3,18.1,4.235,6.061045,15.5318,47.4572,11.0,1.7222222222222223,312.8888888888889,0.48333333333333334,96.72222222222223,4.222222222222222,1021.2777777777778,97.5,10.277777777777779,2.4444444444444446,3.0,,532.9861367797852,2.2656442310177,495.89926260393224,22.559237778981526,53.17285268147786,0.7640510008732477,52.15887451807657,195.02440025965373,0.0
2022-07-01 10:00:00,14.2,19.7,19.0,23.2,18.1,4.224,3.74284,15.1905,47.436400000000006,11.0,1.6666666666666667,310.6666666666667,0.5,96.66666666666667,4.666666666666666,1021.3333333333334,97.0,10.333333333333334,2.3333333333333335,3.0,,680.0499019719266,1.801837481689655,858.8508385566669,23.15286005338033,52.52180727640788,0.8341103606919449,34.14086229324341,425.82946894327796,0.0
2022-07-01 10:10:00,14.1,19.5,19.1,23.2,18.0,4.235,2.448715,15.0578,47.3794,11.0,1.6111111111111112,308.44444444444446,0.5166666666666666,96.61111111111111,5.111111111111111,1021.3888888888889,96.5,10.38888888888889,2.2222222222222223,3.0,,1138.1048114364448,2.382135360601258,1419.5490916451492,23.645740416844685,53.03338068008422,1.0489432568351427,22.26114843050639,1140.5968164062501,0.0
2022-07-01 10:20:00,14.2,19.3,18.8,23.3,18.3,4.219,5.01205,15.0952,47.411199999999994,11.0,1.5555555555555556,306.22222222222223,0.5333333333333333,96.55555555555556,5.555555555555555,1021.4444444444445,96.0,10.444444444444445,2.111111111111111,3.0,,1636.7607080078126,3.0925981714092408,1107.4724505649717,24.141810340881346,54.78554262161255,0.9805708092451095,14.944386912981667,1578.882817586263,0.0
2022-07-01 10:30:00,14.2,19.3,18.7,23.2,18.3,4.227,5.2878050000000005,15.0631,47.5022,11.0,1.5,304.0,0.55,96.5,6.0,1021.5,95.5,10.5,2.0,3.0,,1321.856621395418,4.011692905351941,904.0603114999889,24.53392468770345,53.20598210016887,1.155862645705541,11.261083718935648,1000.8289102172852,0.0
2022-07-01 10:40:00,14.4,19.3,18.8,23.3,18.4,4.222,4.86553,14.980799999999999,47.570800000000006,11.0,1.4444444444444444,301.77777777777777,0.5666666666666667,96.44444444444444,6.444444444444445,1021.5555555555555,95.0,10.555555555555555,1.8888888888888888,3.0,,930.1293342186939,5.43736704237717,752.5113432889605,24.746279335021974,49.69009440104166,1.0972217759490013,11.842623297373454,457.65125513712564,0.0
2022-07-01 10:50:00,14.4,19.4,18.8,23.3,18.4,4.214,5.0714500000000005,14.9642,47.6287,11.0,1.3888888888888888,299.55555555555554,0.5833333333333333,96.38888888888889,6.888888888888888,1021.6111111111111,94.5,10.61111111111111,1.777777777777778,3.0,,769.4157995605468,6.534082298144109,605.7028681988904,24.900502176284792,48.3014480082194,1.2206812107563019,14.519703938166298,210.00823858896894,0.0
2022-07-01 11:00:00,14.5,19.4,18.9,23.4,18.4,4.236,5.57036,14.9802,47.656,11.0,1.3333333333333335,297.3333333333333,0.6,96.33333333333333,7.333333333333333,1021.6666666666666,94.0,10.666666666666666,1.6666666666666667,3.0,,613.4342850187455,7.130229166038966,473.58446184664797,24.96583764712016,46.76523770014445,1.0134391698241234,19.02098111152649,82.69578105926514,0.0
2022-07-01 11:10:00,14.1,19.4,18.8,23.5,18.3,4.202,3.86175,15.132900000000001,47.5991,11.0,1.2777777777777777,295.1111111111111,0.6166666666666667,96.27777777777777,7.777777777777778,1021.7222222222222,93.5,10.722222222222221,1.5555555555555556,3.0,,543.2741642743692,7.107025729020437,325.7232364400228,24.97568643252055,45.874096666971845,0.7055590416242679,23.976138264338175,36.33302528381348,0.0
2022-07-01 11:20:00,13.8,19.3,18.8,23.5,18.1,4.243,1.0298500000000002,15.2715,47.5935,11.0,1.2222222222222223,292.8888888888889,0.6333333333333333,96.22222222222223,8.222222222222221,1021.7777777777778,93.0,10.777777777777779,1.4444444444444444,3.0,,513.5616983032227,6.736323017791166,230.7190722501076,25.052220662434895,45.41089797973633,0.7645190655191739,27.271402721405032,14.875492083628973,0.0
2022-07-01 11:30:00,13.9,19.4,18.8,23.5,17.9,4.241,0.9144,15.8416,47.5124,11.0,1.1666666666666667,290.6666666666667,0.6499999999999999,96.16666666666667,8.666666666666666,1021.8333333333334,92.5,10.833333333333334,1.3333333333333335,3.0,,474.6830244568573,5.684151201571448,157.67252974213855,25.18984671274821,45.049478460947675,0.6315503097573916,29.35340069770813,1.4949402578671773,0.0
2022-07-01 11:40:00,13.9,19.8,19.0,23.5,17.9,4.238,0.8554550000000001,16.2748,47.3238,11.0,1.1111111111111112,288.44444444444446,0.6666666666666666,96.11111111111111,9.11111111111111,1021.8888888888889,92.0,10.88888888888889,1.2222222222222223,3.0,,465.6102148928588,4.544399013606842,104.87428992384571,25.412446587880453,44.88706792195638,0.5585268485049407,30.67051756858826,38.856372323830925,0.0
2022-07-01 11:50:00,13.8,19.7,18.9,23.5,17.7,4.255,0.99383,16.541,47.0869,11.0,1.0555555555555556,286.22222222222223,0.6833333333333333,96.05555555555556,9.555555555555555,1021.9444444444445,91.5,10.944444444444445,1.1111111111111112,3.0,,487.00514556884764,5.193687977137539,83.46169889611713,25.904705613454183,44.73478129704793,0.5324000838647286,28.039752588272098,168.0614824549357,0.0
2022-07-01 12:00:00,14.0,19.8,19.0,23.6,17.8,4.271,0.807885,16.3108,46.8497,11.0,1.0,284.0,0.7,96.0,10.0,1022.0,91.0,11.0,1.0,3.0,,501.48035149234465,6.508444522208412,60.581153008196985,26.33770804723104,44.49890842437744,0.5723357859502236,20.519241978327436,301.0507460021973,155.0
2022-07-01 12:10:00,13.8,19.9,19.1,23.8,17.9,4.252,0.835195,16.421100000000003,46.748900000000006,11.166666666666666,1.1666666666666667,276.77777777777777,0.6611111111111111,95.33333333333333,10.0,1022.0,88.33333333333333,11.055555555555555,1.1666666666666667,3.0555555555555554,,514.8186911010741,6.487827525933584,42.605858449019955,26.852628081639608,43.776274051666256,0.5083356105784576,15.408304438591003,325.1183031717936,0.0
2022-07-01 12:20:00,13.8,19.9,19.1,23.8,18.0,4.22,0.976085,16.2174,46.7188,11.333333333333334,1.3333333333333335,269.55555555555554,0.6222222222222222,94.66666666666667,10.0,1022.0,85.66666666666667,11.11111111111111,1.3333333333333335,3.111111111111111,,529.3653230162872,4.741625970480806,25.098970704752173,27.366586469014486,42.67845099767049,0.48613817955056826,11.805541087786356,386.06310587565105,0.0
2022-07-01 12:30:00,13.6,20.0,19.1,23.9,18.0,4.357,0.8913499999999999,16.4078,46.7724,11.5,1.5,262.3333333333333,0.5833333333333333,94.0,10.0,1022.0,83.0,11.166666666666666,1.5,3.1666666666666665,,534.8989914887527,3.428810210106737,17.21896274601672,27.794311215082804,41.583141098022466,0.46111267775297166,9.484287163416544,366.48201792399084,0.0
2022-07-01 12:40:00,13.6,20.0,19.2,24.0,18.2,4.459,0.9361599999999999,16.4948,46.7812,11.666666666666666,1.6666666666666667,255.11111111111111,0.5444444444444444,93.33333333333333,10.0,1022.0,80.33333333333333,11.222222222222221,1.6666666666666667,3.2222222222222223,,538.4631866455078,2.474609652956327,11.55242441973444,27.93517076174418,40.86265513737997,0.6075034234424432,8.12944688240687,218.30943696339926,0.0
2022-07-01 12:50:00,13.6,20.1,19.2,23.9,18.2,4.477,0.842605,16.7335,46.707100000000004,11.833333333333334,1.8333333333333335,247.88888888888889,0.5055555555555555,92.66666666666667,10.0,1022.0,77.66666666666667,11.277777777777779,1.8333333333333335,3.2777777777777777,,511.03882803379804,1.8512773057397474,3.853711008008591,27.770774641036986,40.36717111587525,0.6359413227935632,7.872665038903554,74.02086550394695,0.0
2022-07-01 13:00:00,13.6,20.0,19.2,23.9,18.2,4.508,0.79048,16.8734,46.5588,12.0,2.0,240.66666666666666,0.4666666666666666,92.0,10.0,1022.0,75.0,11.333333333333334,2.0,3.3333333333333335,,498.7521634016366,1.790729173785549,3.324470461950464,27.75439207712809,40.17027542750041,0.6077882799506187,8.509357415835062,91.30518987019857,0.0
2022-07-01 13:10:00,13.7,20.0,19.2,23.8,18.2,4.522,0.905345,17.0425,46.4682,12.166666666666666,2.166666666666667,233.44444444444446,0.42777777777777776,91.33333333333333,10.0,1022.0,72.33333333333333,11.38888888888889,2.166666666666667,3.388888888888889,,496.5910280460051,1.7092431550746583,4.575894838894828,27.9082794380188,39.95547453562419,0.48292367053528623,9.108545899391174,112.73326725006102,0.0
2022-07-01 13:20:00,13.7,19.9,19.1,23.7,18.0,4.472,1.082525,17.0287,46.4216,12.333333333333334,2.3333333333333335,226.22222222222223,0.38888888888888884,90.66666666666667,10.0,1022.0,69.66666666666666,11.444444444444445,2.3333333333333335,3.4444444444444446,,492.65003753662114,1.3410251298664653,4.314070564057194,27.996029040018716,39.747588818868,0.5696797076364358,9.369497497876484,153.50487252553302,0.0
2022-07-01 13:30:00,13.8,19.9,19.1,23.6,18.1,4.373,0.93665,17.0964,46.336200000000005,12.5,2.5,219.0,0.35,90.0,10.0,1022.0,67.0,11.5,2.5,3.5,,496.30362313106144,1.0621715529675537,5.644069871202027,28.13322925885518,39.63340869903565,0.5861461930225292,9.314665602048237,322.69540204366047,0.0
2022-07-01 13:40:00,14.1,19.8,19.1,23.6,18.1,4.394,0.7201150000000001,17.2036,46.3899,12.666666666666666,2.666666666666667,211.77777777777777,0.31111111111111106,89.33333333333333,10.0,1022.0,64.33333333333333,11.555555555555555,2.666666666666667,3.5555555555555554,,498.9737638030655,1.1165305311430647,7.292709147849325,28.40820853551229,39.48236335118612,0.4984096650282542,8.72823675473531,406.4375719197591,0.0
2022-07-01 13:50:00,14.1,19.7,19.1,23.6,18.4,4.371,0.6396550000000001,17.3119,46.3822,12.833333333333334,2.8333333333333335,204.55555555555554,0.2722222222222222,88.66666666666667,10.0,1022.0,61.666666666666664,11.61111111111111,2.8333333333333335,3.611111111111111,,492.26528223147335,1.0435655122136667,13.108586527668152,28.498244152069095,39.056541436513264,0.5166934707264106,8.044394749800365,99.6367859840393,0.0
2022-07-01 14:00:00,14.4,19.7,19.1,23.6,18.6,4.301,0.62813,17.508699999999997,46.3082,13.0,3.0,197.33333333333331,0.23333333333333328,88.0,10.0,1022.0,59.0,11.666666666666666,3.0,3.6666666666666665,,470.5838682994623,0.7346985256857118,41.87754278473935,28.437261304855348,38.59691203435263,0.5824580976863702,8.720243703524272,12.80427357117335,0.0
2022-07-01 14:10:00,14.4,19.5,18.9,23.5,18.5,4.31,0.6064499999999999,17.7401,46.198,13.166666666666668,3.166666666666667,190.1111111111111,0.19444444444444442,87.33333333333333,10.0,1022.0,56.33333333333333,11.722222222222221,3.166666666666667,3.7222222222222223,,469.6229255167644,0.61325282617309,38.5940993121519,28.481954555511475,38.17490350723267,0.5004843490074078,10.211020091374715,9.890259194175403,0.0
2022-07-01 14:20:00,14.8,19.6,19.1,23.5,18.8,4.299,0.64752,17.8978,46.0728,13.333333333333334,3.3333333333333335,182.88888888888889,0.15555555555555556,86.66666666666667,10.0,1022.0,53.666666666666664,11.777777777777779,3.3333333333333335,3.7777777777777777,,452.75334418987404,0.5020715305259672,34.85609627120239,28.48186714808146,37.66547477086385,0.5687392864127954,11.68624549070994,2.2163907833894094,0.0
2022-07-01 14:30:00,15.1,19.5,19.1,23.5,19.1,4.286,0.6374850000000001,18.0378,46.0484,13.5,3.5,175.66666666666666,0.11666666666666659,86.0,10.0,1022.0,51.0,11.833333333333334,3.5,3.833333333333333,,449.09897541265383,0.5185372342021957,31.211162309107806,28.65918359120687,37.3269014676412,0.437801064774394,12.827825627326964,16.90854415376981,0.0
2022-07-01 14:40:00,15.2,19.5,19.2,23.5,19.4,4.259,0.557325,18.0988,46.037,13.666666666666668,3.666666666666667,168.44444444444446,0.07777777777777772,85.33333333333333,10.0,1022.0,48.33333333333333,11.88888888888889,3.666666666666667,3.888888888888889,,460.52586893717455,0.40773494880541233,33.12747692135095,29.1883509349823,36.495788421630856,0.4379506938159466,13.3805335299174,42.904726199309025,0.0
2022-07-01 14:50:00,15.6,19.7,19.3,23.5,19.9,4.266,0.6176999999999999,18.145500000000002,46.0543,13.833333333333334,3.8333333333333335,161.22222222222223,0.03888888888888886,84.66666666666667,10.0,1022.0,45.666666666666664,11.944444444444445,3.8333333333333335,3.9444444444444446,,455.64441966791264,0.38781814920195073,37.77617887723244,29.257232427597046,35.85090130488078,0.39815460813542203,12.813697390556337,348.2980898030599,0.0
2022-07-01 15:00:00,15.5,19.3,19.0,23.5,20.0,4.232,0.43897,18.0877,46.0633,14.0,4.0,154.0,0.0,84.0,10.0,1022.0,43.0,12.0,4.0,4.0,,455.7783898855626,0.42613928552401265,44.64983612103651,29.01542925516764,36.01770669301351,0.4427915635456642,10.610740189552306,500.98509963989255,0.0
2022-07-01 15:10:00,15.8,19.5,19.1,23.5,20.1,4.247,0.51208,18.365299999999998,46.1356,14.166666666666666,3.8333333333333335,150.94444444444446,0.0,83.16666666666667,10.0,1021.9444444444445,42.05555555555556,11.944444444444445,3.8333333333333335,3.8333333333333335,,455.03907814113575,0.34599225205679734,50.66974965467291,28.887772464752196,36.41912954966227,0.39857611618936056,8.73923434972763,652.961006825765,0.0
2022-07-01 15:20:00,15.6,19.4,19.1,23.5,20.2,4.25,0.5187999999999999,18.5149,46.1358,14.333333333333334,3.6666666666666665,147.88888888888889,0.0,82.33333333333333,10.0,1021.8888888888889,41.111111111111114,11.88888888888889,3.6666666666666665,3.6666666666666665,,464.40835251380656,0.3424579464244303,57.10282105914617,29.011471805572512,36.79784317016602,0.3646255353838205,7.341327044963836,536.2204764048258,0.0
2022-07-01 15:30:00,15.9,19.4,19.1,23.5,20.4,4.269,0.43809,18.7501,46.062200000000004,14.5,3.5,144.83333333333334,0.0,81.5,10.0,1021.8333333333334,40.166666666666664,11.833333333333334,3.5,3.5,,465.89778977668146,0.3112077618377693,65.67109579172511,29.34071515719096,36.847912057240805,0.34204861720403035,6.259099090099335,472.14321782430017,0.0
2022-07-01 15:40:00,16.0,19.4,19.0,23.5,20.5,4.265,0.493145,19.011400000000002,45.9593,14.666666666666666,3.333333333333333,141.77777777777777,0.0,80.66666666666667,10.0,1021.7777777777778,39.22222222222222,11.777777777777779,3.333333333333333,3.333333333333333,,468.6027942911784,0.32149267009633065,67.2441449366855,29.548802137374878,36.72894734064738,0.3454933760066827,5.437057071526846,420.59662455240885,0.0
2022-07-01 15:50:00,16.1,19.4,19.1,23.5,20.5,4.255,0.54478,18.7694,45.900999999999996,14.833333333333334,3.1666666666666665,138.72222222222223,0.0,79.83333333333333,10.0,1021.7222222222222,38.27777777777778,11.722222222222221,3.1666666666666665,3.1666666666666665,,465.10222940729955,0.3149893987995419,70.8408489404021,29.65128254890442,36.61193915685018,0.35586212435116366,4.828001341819763,391.7500536092122,0.0
2022-07-01 16:00:00,16.4,19.5,19.2,23.5,20.8,4.271,0.556705,18.8861,45.875,15.0,3.0,135.66666666666666,0.0,79.0,10.0,1021.6666666666666,37.333333333333336,11.666666666666666,3.0,3.0,,463.52496316493244,0.319462028715107,75.01843772047657,29.766968908309934,36.52061016718547,0.34713322860499224,4.378363183339436,405.08997004191076,0.0
2022-07-01 16:10:00,16.7,19.4,19.1,23.5,21.1,4.3,0.46452,18.9069,45.847,15.166666666666666,2.833333333333333,132.61111111111111,0.0,78.16666666666667,10.0,1021.6111111111111,36.388888888888886,11.61111111111111,2.833333333333333,2.833333333333333,,462.1193658447266,0.2914866588536208,78.00565094942428,29.85491362253825,36.41709673563639,0.3453451499467094,4.0582551777362825,388.9791503397624,0.0
2022-07-01 16:20:00,16.9,19.4,19.1,23.5,21.4,4.267,0.36954000000000004,18.9229,45.8301,15.333333333333334,2.6666666666666665,129.55555555555554,0.0,77.33333333333333,10.0,1021.5555555555555,35.44444444444444,11.555555555555555,2.6666666666666665,2.6666666666666665,,459.0174446825049,0.2946235474161172,75.76823926074357,29.968690083821617,36.32822202682495,0.37513135428229966,3.8365803190072376,345.76810994466143,0.0
2022-07-01 16:30:00,16.7,19.3,19.0,23.5,21.7,4.219,0.43404999999999994,19.1684,45.8877,15.5,2.5,126.5,0.0,76.5,10.0,1021.5,34.5,11.5,2.5,2.5,,457.28902944981365,0.28688217761026596,84.80715339272709,30.086426130930583,36.2060887781779,0.3141060624768336,3.695281686385472,321.0848665364583,0.0
2022-07-01 16:40:00,16.9,19.4,19.0,23.5,21.7,4.274,0.36652,19.223,45.8492,15.666666666666666,2.333333333333333,123.44444444444444,0.0,75.66666666666667,10.0,1021.4444444444445,33.55555555555556,11.444444444444445,2.333333333333333,2.333333333333333,,447.1820418294271,0.26117138784505045,91.8305520116946,30.16462826410929,35.50679325103759,0.394889788677295,3.6718920882542925,185.53384793301421,0.0
2022-07-01 16:50:00,17.4,19.6,19.2,23.5,21.8,4.225,0.45105500000000004,19.3268,45.8228,15.833333333333334,2.1666666666666665,120.38888888888889,0.0,74.83333333333333,10.0,1021.3888888888889,32.611111111111114,11.38888888888889,2.1666666666666665,2.1666666666666665,,447.4700121789691,0.26416587326191576,98.14128448292361,29.147965854008994,33.52125123341878,0.4721510706593593,5.496500384807587,1.000000280737877,0.0
2022-07-01 17:00:00,17.3,19.3,19.2,23.5,22.2,4.22,0.46557000000000004,19.377100000000002,45.8129,16.0,2.0,117.33333333333333,0.0,74.0,10.0,1021.3333333333334,31.666666666666668,11.333333333333334,2.0,2.0,,455.9555083737429,0.2848558551279333,106.55935721338133,28.443979825973507,34.08453358968099,0.41889012773831685,9.642499239444733,24.33783520301183,0.0
2022-07-01 17:10:00,17.4,19.3,19.1,23.4,22.3,4.261,0.40919999999999995,19.4376,45.7995,16.166666666666668,1.833333333333333,114.27777777777777,0.0,73.16666666666667,10.0,1021.2777777777778,30.72222222222222,11.277777777777779,1.833333333333333,1.833333333333333,,463.50167287190754,0.24624963887077939,111.31360211431642,28.63554495811462,34.812557474772134,0.47928957631190616,10.849640372594198,132.42038414001465,0.0
2022-07-01 17:20:00,17.5,19.4,19.2,23.4,22.3,4.273,0.38920499999999997,19.098300000000002,45.805099999999996,16.333333333333332,1.6666666666666665,111.22222222222223,0.0,72.33333333333333,10.0,1021.2222222222222,29.77777777777778,11.222222222222221,1.6666666666666665,1.6666666666666665,,466.64695672396954,0.2889099559907691,111.40510863632805,28.851613737742106,35.146193485260014,0.5111056046560407,10.60267422358195,148.17510977427165,0.0
2022-07-01 17:30:00,18.1,19.8,19.5,23.3,22.4,4.222,0.563045,19.1144,45.8195,16.5,1.5,108.16666666666666,0.0,71.5,10.0,1021.1666666666666,28.833333333333336,11.166666666666666,1.5,1.5,,473.27010056068156,0.2396558864402063,109.64551176556085,29.093584594726565,35.34030010859171,0.4293367869903643,9.997230439186096,219.9484796142578,0.0
2022-07-01 17:40:00,18.1,19.8,19.6,23.3,22.4,4.232,0.48342,19.104,45.8767,16.666666666666668,1.333333333333333,105.11111111111111,0.0,70.66666666666667,10.0,1021.1111111111111,27.88888888888889,11.11111111111111,1.333333333333333,1.333333333333333,,481.50154857416265,0.34734095697222794,108.16337508875097,29.30934318224589,35.43549102783203,0.549843771631519,9.203002401987712,232.42995371500652,0.0
2022-07-01 17:50:00,18.1,19.8,19.6,23.3,22.4,4.232,0.41276999999999997,19.1587,45.912400000000005,16.833333333333332,1.1666666666666665,102.05555555555554,0.0,69.83333333333333,10.0,1021.0555555555555,26.944444444444446,11.055555555555555,1.1666666666666665,1.1666666666666665,,498.55946305549,0.29377856103082495,109.98630687713623,30.0259264532725,35.25460735956828,242.20270135591426,8.37366640885671,231.83473032633464,0.0
2022-07-01 18:00:00,18.0,19.7,19.6,23.2,22.4,4.238,0.48056,19.0163,45.9505,17.0,1.0,99.0,0.0,69.0,10.0,1021.0,26.0,11.0,1.0,1.0,,477.30713153356794,0.31678366670879604,109.79036041496838,31.391049985885623,33.89473771413167,185.59781474297247,7.639739844004313,236.75334775288897,0.0
2022-07-01 18:10:00,18.2,19.9,19.6,23.2,22.4,4.252,0.545965,18.7243,45.9833,16.72222222222222,1.2222222222222223,101.55555555555556,0.0,70.22222222222223,10.0,1021.1111111111111,25.666666666666668,10.944444444444445,1.5,1.0,,480.2273889160157,0.275521167059571,109.77795283560025,31.13386912981669,33.18835786183675,0.5113044693072637,6.971424845059713,244.56960212707517,0.0
2022-07-01 18:20:00,18.2,19.9,19.7,23.2,22.4,4.234,0.53813,18.4463,46.0319,16.444444444444443,1.4444444444444444,104.11111111111111,0.0,71.44444444444444,10.0,1021.2222222222222,25.333333333333332,10.88888888888889,2.0,1.0,,482.2617083237342,0.3452013457107812,108.94374341294797,30.577104117569178,33.52685329321659,0.45426672452512784,6.498781446161725,281.99803181503756,0.0
2022-07-01 18:30:00,18.2,19.9,19.7,23.2,22.4,4.205,0.63163,18.525,46.188900000000004,16.166666666666668,1.6666666666666665,106.66666666666667,0.0,72.66666666666667,10.0,1021.3333333333334,25.0,10.833333333333334,2.5,1.0,,482.1275609030611,0.6111901027856163,114.3238155897066,30.206312370707558,34.1575763738723,0.49791014373302456,6.198143340441608,230.46953205791698,0.0
2022-07-01 18:40:00,18.4,20.0,19.8,23.1,22.4,4.22,0.613105,18.3895,46.2945,15.88888888888889,1.8888888888888888,109.22222222222223,0.0,73.88888888888889,10.0,1021.4444444444445,24.666666666666668,10.777777777777779,3.0,1.0,,488.75961903889976,0.522973428205245,110.05873290153548,29.935960753758746,34.79810024261475,0.5641987772782644,6.045735650062561,211.795599416097,0.0
2022-07-01 18:50:00,18.5,20.1,19.9,23.1,22.4,4.194,0.704315,18.1558,46.371300000000005,15.61111111111111,2.111111111111111,111.77777777777777,0.0,75.11111111111111,10.0,1021.5555555555555,24.333333333333332,10.722222222222221,3.5,1.0,,503.4655774978111,0.467630195988942,111.89344405610682,29.761244309743244,35.470216312408446,0.5773720883826414,5.973258417447409,262.55311126708983,0.0
2022-07-01 19:00:00,18.7,20.2,19.9,23.1,22.4,4.219,1.35419,18.0402,46.4504,15.333333333333334,2.333333333333333,114.33333333333333,0.0,76.33333333333333,10.0,1021.6666666666666,24.0,10.666666666666666,4.0,1.0,,514.2669749818999,0.4076618252517813,108.38023357369806,29.676797135670977,35.996907081604,0.6518991421659788,5.940417154630025,373.84512034098304,0.0
2022-07-01 19:10:00,18.7,20.2,20.0,23.1,22.4,4.277,0.696855,17.865299999999998,46.5103,15.055555555555555,2.5555555555555554,116.88888888888889,0.0,77.55555555555556,10.0,1021.7777777777778,23.666666666666668,10.61111111111111,4.5,1.0,,508.8762451171875,0.43203532983817283,110.00237522233003,29.565511633555094,36.33938406626383,0.6294885231057803,5.938773887952169,344.3338793436686,0.0
2022-07-01 19:20:00,18.8,20.2,20.0,23.1,22.4,4.268,0.68798,17.7558,46.5957,14.777777777777779,2.7777777777777777,119.44444444444444,0.0,78.77777777777777,10.0,1021.8888888888889,23.333333333333332,10.555555555555555,5.0,1.0,,501.40728419161394,0.41370714388240526,108.30634917092189,29.449475768407183,36.66988547007243,0.589348229120175,5.991162394682567,268.1563121287028,0.0
2022-07-01 19:30:00,18.8,20.3,20.2,23.1,22.4,4.228,0.7394700000000001,17.5123,46.6707,14.5,3.0,122.0,0.0,80.0,10.0,1022.0,23.0,10.5,5.5,1.0,,500.3747191576026,0.3854279296925175,109.56862093198097,29.306938085556034,36.98539194107055,0.5147943816085656,6.097974538803101,220.92360422770184,0.0
2022-07-01 19:40:00,18.8,20.3,20.1,23.1,22.4,4.272,0.751595,17.212799999999998,46.8003,14.222222222222221,3.2222222222222223,124.55555555555556,0.0,81.22222222222223,10.0,1022.1111111111111,22.666666666666668,10.444444444444445,6.0,1.0,,491.40852416992186,0.4266813514815212,109.26263108636026,29.186267916361494,37.30312158584594,0.53890850375096,6.2700539724032085,140.344117825826,0.0
2022-07-01 19:50:00,18.7,20.2,19.7,23.1,22.4,4.317,0.8117150000000001,17.0244,46.924,13.944444444444445,3.444444444444444,127.11111111111111,0.0,82.44444444444444,10.0,1022.2222222222222,22.333333333333332,10.38888888888889,6.5,1.0,,492.06292609554595,0.4475749327915873,111.94407355831167,28.984506565729777,37.89066896438599,0.6928299112617969,6.602334755261739,93.80856341044108,0.0
2022-07-01 20:00:00,18.7,20.2,19.3,23.0,22.4,4.236,0.89402,16.996699999999997,47.033100000000005,13.666666666666668,3.6666666666666665,129.66666666666666,0.0,83.66666666666667,10.0,1022.3333333333334,22.0,10.333333333333334,7.0,1.0,,492.6815230060446,0.45401300799964506,110.85666708283505,28.715168848037717,38.45194703420003,0.7490346500029166,7.129378824234008,78.08689927419027,0.0
2022-07-01 20:10:00,18.7,20.2,19.0,23.0,22.3,4.247,0.9638450000000001,16.808600000000002,47.1148,13.38888888888889,3.888888888888889,132.22222222222223,0.0,84.88888888888889,10.0,1022.4444444444445,21.666666666666664,10.277777777777779,7.5,1.0,,488.95221231044025,0.46917392708571615,109.08765125468626,28.96496017773946,38.75681946436564,0.6353590168058872,7.747562699317932,75.87056938171386,0.0
2022-07-01 20:20:00,18.6,20.1,19.0,22.9,22.2,4.302,0.9941850000000001,16.6357,47.1635,13.11111111111111,4.111111111111111,134.77777777777777,0.0,86.11111111111111,10.0,1022.5555555555555,21.333333333333332,10.222222222222221,8.0,1.0,,490.0473216756185,0.4681721500471487,107.92249756139549,28.718805192311606,38.75537925720215,0.6153027655680974,8.364143563906351,81.32293640136719,0.0
2022-07-01 20:30:00,18.4,19.9,19.1,22.9,22.2,4.258,1.0229,16.5963,47.286500000000004,12.833333333333334,4.333333333333333,137.33333333333334,0.0,87.33333333333334,10.0,1022.6666666666666,21.0,10.166666666666666,8.5,1.0,,484.3743793812017,0.4878308691320109,109.67565902429786,28.31723745981852,39.22696146011353,0.6755748537679513,8.923523012797038,94.89550210316976,0.0
2022-07-01 20:40:00,18.2,19.8,18.9,22.9,22.1,4.252,1.103135,16.448500000000003,47.3546,12.555555555555557,4.555555555555555,139.88888888888889,0.0,88.55555555555556,10.0,1022.7777777777778,20.666666666666664,10.11111111111111,9.0,1.0,,490.5194425806506,0.538895217500585,109.35126503637282,28.102708679835,39.77439604441325,0.6652089521785577,9.396059845288594,107.47940652211507,0.0
2022-07-01 20:50:00,17.9,19.6,18.8,22.9,22.1,4.202,1.08273,16.503,47.4122,12.277777777777779,4.777777777777778,142.44444444444446,0.0,89.77777777777777,10.0,1022.8888888888889,20.333333333333332,10.055555555555555,9.5,1.0,,491.26498708089196,0.564378459658158,108.96318411681611,27.943527065912882,40.19305118560791,0.6924330181876819,9.679377706845603,110.0911315790812,0.0
2022-07-01 21:00:00,17.7,19.4,18.6,22.8,22.0,4.221,1.12252,16.4066,47.4642,12.0,5.0,145.0,0.0,91.0,10.0,1023.0,20.0,10.0,10.0,1.0,,496.3217160420034,0.5927086849502251,113.33046229109252,27.84696109453837,40.516551125844316,0.6891513822972775,9.820373430252076,137.3916389465332,0.0
2022-07-01 21:10:00,17.4,19.2,19.0,22.8,21.9,4.199,1.28314,16.4641,47.5055,11.833333333333334,5.055555555555555,143.38888888888889,0.0,91.16666666666667,9.555555555555555,1023.1111111111111,19.77777777777778,9.944444444444445,10.11111111111111,1.0,,526.8421127498851,0.5757759040922691,108.7061771190059,27.766877952633486,40.9262550485946,0.6536746004058255,9.897457598379662,158.29809753163656,0.0
2022-07-01 21:20:00,17.3,19.1,18.7,22.8,21.9,4.24,1.49207,16.3915,47.533300000000004,11.666666666666666,5.111111111111111,141.77777777777777,0.0,91.33333333333333,9.11111111111111,1023.2222222222222,19.555555555555557,9.88888888888889,10.222222222222221,1.0,,558.5022625458546,0.6366615147958922,108.90277868001488,27.703814189530828,41.32784378905292,0.6680541881225001,9.940938916571847,167.85067495510717,0.0
2022-07-01 21:30:00,17.2,19.0,18.8,22.8,21.8,4.21,2.388015,16.175400000000003,47.5178,11.5,5.166666666666667,140.16666666666666,0.0,91.5,8.666666666666666,1023.3333333333334,19.333333333333332,9.833333333333334,10.333333333333334,1.0,,550.624760840405,0.6660159738858541,111.42139908914513,27.615673774083454,41.53963826497396,0.7358896387616793,9.96363111813863,137.36779850006104,0.0
2022-07-01 21:40:00,17.0,18.8,18.7,22.8,21.7,4.177,1.72846,16.2135,47.5488,11.333333333333334,5.222222222222222,138.55555555555554,0.0,91.66666666666667,8.222222222222221,1023.4444444444445,19.11111111111111,9.777777777777779,10.444444444444445,1.0,,546.0555763402479,0.702227729716375,108.99592738200042,27.530852066675823,41.6375497118632,0.7014810463786125,9.975826172828674,115.07754926045736,0.0
2022-07-01 21:50:00,16.7,18.6,18.5,22.7,21.6,4.265,1.2074799999999999,16.1569,47.608,11.166666666666666,5.277777777777778,136.94444444444446,0.0,91.83333333333333,7.777777777777778,1023.5555555555555,18.88888888888889,9.722222222222221,10.555555555555555,1.0,,534.6096641031902,0.6699927899738153,107.47235034942628,27.45836861292521,41.69058397293091,0.7455484683811664,9.984717440605163,105.50161603291829,0.0
2022-07-01 22:00:00,16.4,18.4,18.3,22.7,21.5,4.244,1.021495,16.128999999999998,47.638999999999996,11.0,5.333333333333333,135.33333333333334,0.0,92.0,7.333333333333334,1023.6666666666666,18.666666666666668,9.666666666666666,10.666666666666666,1.0,,533.1739339052398,0.6249193549577126,109.0772916089074,27.39885048230489,41.716947072347004,0.7770257555941741,9.989400177001952,107.14046372731528,0.0
2022-07-01 22:10:00,16.3,18.3,18.2,22.7,21.4,4.199,1.25792,15.956700000000001,47.6437,10.833333333333334,5.388888888888889,133.72222222222223,0.0,92.16666666666667,6.888888888888889,1023.7777777777778,18.444444444444443,9.61111111111111,10.777777777777779,1.0,,532.5450140731637,0.6714117204183239,111.23047719125694,27.34220743497213,41.778894322713214,0.7230237655341625,9.993961672782898,108.2530149078369,0.0
2022-07-01 22:20:00,16.2,18.2,18.1,22.6,21.4,4.248,1.2383250000000001,15.8565,47.5673,10.666666666666666,5.444444444444445,132.11111111111111,0.0,92.33333333333333,6.444444444444445,1023.8888888888889,18.22222222222222,9.555555555555555,10.88888888888889,1.0,,521.5266823323567,0.6166647696857062,110.2671696517427,27.30442866007487,41.801218159993496,0.6819582179188728,9.996231377919514,106.10532955169678,0.0
2022-07-01 22:30:00,16.2,18.2,18.0,22.6,21.3,4.236,1.94266,15.4905,47.6783,10.5,5.5,130.5,0.0,92.5,6.0,1024.0,18.0,9.5,11.0,1.0,,519.1753300598846,0.7083218119550223,111.64820775651663,27.254201815923057,41.79093511581421,0.7292644639809926,9.998834376335143,108.89967414855957,0.0
2022-07-01 22:40:00,16.0,18.0,17.8,22.6,21.3,4.274,1.664885,15.3332,47.7878,10.333333333333334,5.555555555555555,128.88888888888889,0.0,92.66666666666667,5.555555555555555,1024.111111111111,17.77777777777778,9.444444444444445,11.11111111111111,1.0,,522.0660975243579,0.7576278881265619,110.3373185428253,27.20708208719889,41.79234625498454,0.8336938733359178,9.998203786214193,108.02391934712728,0.0
2022-07-01 22:50:00,15.9,18.0,17.8,22.5,21.2,4.244,1.4328699999999999,15.3948,47.867599999999996,10.166666666666666,5.611111111111111,127.27777777777777,0.0,92.83333333333333,5.111111111111112,1024.2222222222222,17.555555555555557,9.38888888888889,11.222222222222221,1.0,,515.8226139322917,0.7700202071060569,109.97185402045815,27.16589210828145,41.75954512914022,0.7051040042936803,10.00016257127126,107.21856541951497,0.0
2022-07-01 23:00:00,15.8,18.0,17.7,22.5,21.1,4.231,1.422405,15.4385,47.8983,10.0,5.666666666666667,125.66666666666666,0.0,93.0,4.666666666666667,1024.3333333333333,17.333333333333332,9.333333333333334,11.333333333333334,1.0,,515.1277900152097,0.7445974688097245,108.38186979326152,27.13152281443278,41.71691818237305,0.7646169586976369,10.000979119936625,109.09685170491537,0.0
2022-07-01 23:10:00,16.0,18.8,18.4,22.5,20.2,4.257,1.40599,15.14,47.9057,9.833333333333332,5.722222222222222,124.05555555555556,0.0,93.16666666666667,4.222222222222222,1024.4444444444443,17.11111111111111,9.277777777777779,11.444444444444445,1.0,,515.06648395056,0.742469425381577,111.4890035788757,27.097011445363364,41.6774178759257,0.7991935855150223,10.000541291236877,107.94423266092936,0.0
2022-07-01 23:20:00,15.7,19.0,18.7,22.5,19.9,4.216,1.386565,15.101400000000002,47.9416,9.666666666666666,5.777777777777778,122.44444444444444,0.0,93.33333333333333,3.7777777777777777,1024.5555555555557,16.88888888888889,9.222222222222221,11.555555555555555,1.0,,506.7522772216797,0.7290928297292041,109.21099196568721,27.061178627014165,41.62159015019735,0.7730303674936294,10.001251031557718,106.59178042093913,0.0
