,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-01 23:30:00,15.4,19.0,18.6,22.5,19.3,4.229,1.40878,15.0928,47.986200000000004,9.5,5.833333333333333,120.83333333333333,0.0,93.5,3.333333333333334,1024.6666666666667,16.666666666666668,9.166666666666666,11.666666666666666,1.0,,501.7829704828372,0.6733596712611826,109.65532427857825,27.08637871424357,41.54870468139649,0.7537386891742547,9.998822407722473,112.21498021443685,0.0
2022-07-01 23:40:00,15.8,19.4,19.0,22.5,19.2,4.234,1.56137,15.1216,48.0186,9.333333333333332,5.888888888888889,119.22222222222223,0.0,93.66666666666667,2.8888888888888893,1024.7777777777778,16.444444444444443,9.11111111111111,11.777777777777779,1.0,,495.4936999862495,0.7107610108513953,110.24705072586146,27.061022624969485,41.45048886617025,0.7900103068351745,9.997107299168905,107.26212618509928,0.0
2022-07-01 23:50:00,15.9,19.4,19.1,22.5,19.2,4.217,1.550995,15.1701,48.0426,9.166666666666666,5.944444444444445,117.61111111111111,0.0,93.83333333333333,2.4444444444444446,1024.888888888889,16.22222222222222,9.055555555555555,11.88888888888889,1.0,,497.9628219604492,0.6784070832951594,109.59115639896716,27.04120357513428,41.38493153889974,0.7308975322544574,9.99754065990448,110.16584804534912,0.0
2022-07-02 00:00:00,15.8,19.4,19.0,22.5,19.1,4.211,1.51505,14.917000000000002,48.0323,9.0,6.0,116.0,0.0,94.0,2.0,1025.0,16.0,9.0,12.0,1.0,,499.26857291035265,0.7241113589704037,110.1259119850633,27.052145118713376,41.302108942667644,0.7704839694996675,9.995475093523662,108.79463119506836,0.0
2022-07-02 00:10:00,15.8,19.5,19.1,22.5,19.2,4.235,1.354555,14.8423,48.0881,8.944444444444445,5.944444444444445,115.22222222222223,0.0,93.94444444444444,2.4444444444444446,1025.0,16.0,8.88888888888889,11.944444444444445,1.0,,494.71679086970187,0.6809797817780137,111.71652709896281,26.97472138404846,41.22831647237142,0.7503685052196185,9.998555437723796,108.03642688751219,0.0
2022-07-02 00:20:00,15.1,19.1,18.8,22.5,19.0,4.2,1.326285,15.0995,48.0514,8.88888888888889,5.888888888888889,114.44444444444444,0.0,93.88888888888889,2.888888888888889,1025.0,16.0,8.777777777777779,11.88888888888889,1.0,,496.20476969401045,0.6883670862145344,109.22471759365104,26.954871997833255,41.20196180343628,0.6829706251621246,9.997019845644633,116.17880025227865,0.0
2022-07-02 00:30:00,15.2,19.0,18.7,22.5,18.8,4.213,1.35881,14.981800000000002,48.097,8.833333333333334,5.833333333333333,113.66666666666667,0.0,93.83333333333333,3.333333333333333,1025.0,16.0,8.666666666666666,11.833333333333334,1.0,,495.5056370772439,0.6937323047633225,109.97572493472342,26.97961791992187,41.13748291015625,0.7538991265495618,9.994081083933512,104.91321455637612,0.0
2022-07-02 00:40:00,15.0,19.2,18.7,22.5,18.5,4.243,1.23997,14.788499999999999,48.0992,8.777777777777779,5.777777777777778,112.88888888888889,0.0,93.77777777777777,3.7777777777777777,1025.0,16.0,8.555555555555555,11.777777777777779,1.0,,493.80524163257115,0.675486446923792,108.05968766422595,26.96306687672933,41.04144490559896,0.7293420042594274,9.996258681615194,108.21933030446371,0.0
2022-07-02 00:50:00,15.3,19.5,19.0,22.5,18.4,4.25,1.150985,14.751,48.123000000000005,8.722222222222221,5.722222222222222,112.11111111111111,0.0,93.72222222222223,4.222222222222222,1025.0,16.0,8.444444444444445,11.722222222222221,1.0,,489.6383787027995,0.695749757140033,110.1059055711994,26.934534390767414,40.94297746658326,0.7327532197038333,9.998696573575337,107.61143739064535,0.0
2022-07-02 01:00:00,15.0,19.4,18.9,22.5,18.4,4.241,1.2091699999999999,14.8005,48.173,8.666666666666666,5.666666666666667,111.33333333333333,0.0,93.66666666666667,4.666666666666666,1025.0,16.0,8.333333333333334,11.666666666666666,1.0,,489.6050006068438,0.6273897624436745,108.22455784382794,26.90076057434082,40.888286952972415,0.7248245896895726,9.999039443333944,113.74405221303304,0.0
2022-07-02 01:10:00,14.8,19.3,18.8,22.5,18.2,4.268,1.17544,14.558699999999998,48.1862,8.61111111111111,5.611111111111111,110.55555555555556,0.0,93.61111111111111,5.111111111111111,1025.0,16.0,8.222222222222221,11.61111111111111,1.0,,485.5778863525391,0.6702197043564023,110.2979761067622,26.922258377075195,40.84006441752116,0.6855153121550878,9.992355136871337,113.13381978352865,0.0
2022-07-02 01:20:00,14.8,19.3,18.8,22.4,18.0,4.26,1.2216200000000002,14.5675,48.1985,8.555555555555555,5.555555555555555,109.77777777777777,0.0,93.55555555555556,5.555555555555555,1025.0,16.0,8.11111111111111,11.555555555555555,1.0,,482.1511398876672,0.64906524050623,108.99876964202709,26.875649506251015,40.748280658721924,0.7315960474809011,9.998468674023947,102.3032005818685,0.0
2022-07-02 01:30:00,14.6,19.4,18.8,22.4,17.9,4.254,1.2796150000000002,14.192400000000001,48.155,8.5,5.5,109.0,0.0,93.5,6.0,1025.0,16.0,8.0,11.5,1.0,,482.03050302439726,0.6250957392779111,110.69981577426026,26.83905816078186,40.7369872156779,0.6491187626620134,9.99992325146993,118.25170572916667,0.0
2022-07-02 01:40:00,14.5,19.4,18.7,22.4,17.8,4.256,1.25611,14.0913,48.222899999999996,8.444444444444445,5.444444444444445,108.22222222222223,0.0,93.44444444444444,6.444444444444445,1025.0,16.0,7.888888888888889,11.444444444444445,1.0,,485.66293162027995,0.6444719072166135,111.57847952675684,26.855344648361203,40.73011885325114,0.725625690370798,9.991194903055826,108.97160235087077,0.0
2022-07-02 01:50:00,14.4,19.4,18.7,22.4,17.6,4.287,1.19502,13.9516,48.3018,8.38888888888889,5.388888888888889,107.44444444444444,0.0,93.38888888888889,6.888888888888888,1025.0,16.0,7.777777777777778,11.38888888888889,1.0,,486.90465004054977,0.6356828297034832,110.7250550906941,26.792880112330117,40.69497854232788,0.7230924010773501,9.998458660443623,105.97395571390788,0.0
2022-07-02 02:00:00,14.2,19.6,18.7,22.4,17.2,4.312,1.142735,13.9515,48.3829,8.333333333333334,5.333333333333333,106.66666666666667,0.0,93.33333333333333,7.333333333333333,1025.0,16.0,7.666666666666667,11.333333333333334,1.0,,483.5005418691459,0.6187456652784014,111.13848649342853,26.76769359038324,40.71835638178719,0.706237100015084,9.998714931377027,115.19988207663259,0.0
2022-07-02 02:10:00,14.1,19.8,18.8,22.4,17.1,4.319,1.22923,13.984,48.465199999999996,8.277777777777779,5.277777777777778,105.88888888888889,0.0,93.27777777777777,7.777777777777778,1025.0,16.0,7.555555555555555,11.277777777777779,1.0,,478.82491045369886,0.5891770169435222,110.4189227366214,26.777557422581037,40.73101111151956,0.6915569066735725,9.995959825332998,111.4356627684328,0.0
2022-07-02 02:20:00,14.5,20.0,19.0,22.4,17.2,4.311,1.212685,13.625900000000001,48.9118,8.222222222222221,5.222222222222222,105.11111111111111,0.0,93.22222222222223,8.222222222222221,1025.0,16.0,7.444444444444445,11.222222222222221,1.0,,478.4753985595703,0.6697974204158379,110.53548527712204,26.740171909332275,40.67907246271769,0.7359351148704688,9.997747311592102,102.22038866678875,0.0
2022-07-02 02:30:00,14.3,19.9,18.9,22.4,17.1,4.312,1.240015,13.417000000000002,48.9282,8.166666666666666,5.166666666666667,104.33333333333333,0.0,93.16666666666667,8.666666666666666,1025.0,16.0,7.333333333333334,11.166666666666666,1.0,,479.50345088213345,0.5724948562050269,111.76930751886746,26.683872289657593,40.67030796051025,0.7319845096766949,10.000890571276347,110.10969181060791,0.0
2022-07-02 02:40:00,14.3,20.0,19.0,22.4,17.2,4.318,1.13768,13.3624,48.7502,8.11111111111111,5.111111111111111,103.55555555555556,0.0,93.11111111111111,9.11111111111111,1025.0,16.0,7.222222222222222,11.11111111111111,1.0,,478.96490173339845,0.5728577137852119,108.56692875792078,26.677625560760497,40.68303373972575,0.6963592905302842,9.995051808357239,118.85132137298585,0.0
2022-07-02 02:50:00,14.2,19.9,18.9,22.4,17.0,4.313,1.04419,13.3982,48.7102,8.055555555555555,5.055555555555555,102.77777777777777,0.0,93.05555555555556,9.555555555555555,1025.0,16.0,7.111111111111111,11.055555555555555,1.0,,477.2907350106075,0.544875799655746,109.32676547055864,26.627878564198813,40.61425205866496,0.7121250050763289,9.997314208348593,101.0048095703125,0.0
2022-07-02 03:00:00,14.2,19.9,18.9,22.4,17.0,4.298,0.93849,13.7768,48.706,8.0,5.0,102.0,0.0,93.0,10.0,1025.0,16.0,7.0,11.0,1.0,,481.1652279136921,0.5600665433704852,110.6646902211507,26.558662459055586,40.57789214452107,0.6781577157477539,10.003024520874025,113.23456447601318,0.0
2022-07-02 03:10:00,14.0,19.8,18.8,22.3,16.8,4.268,1.06402,13.532999999999998,48.6562,8.11111111111111,4.944444444444445,101.16666666666667,0.0,92.72222222222223,10.0,1024.9444444444443,15.666666666666666,7.055555555555555,10.833333333333334,1.1666666666666667,,480.18602766365836,0.5568746650783019,109.09879485286561,26.574423249562578,40.600474205017086,0.684175255348285,9.997625131607055,110.77979896545409,0.0
2022-07-02 03:20:00,14.0,19.8,18.8,22.3,16.7,4.308,1.0162200000000001,13.079400000000001,48.6442,8.222222222222221,4.888888888888889,100.33333333333333,0.0,92.44444444444444,10.0,1024.888888888889,15.333333333333334,7.111111111111111,10.666666666666666,1.3333333333333335,,478.0745770263672,0.564427030581539,108.95831875386212,26.516098546981812,40.50424411137899,0.6637899514536063,10.003497961362203,102.30931756337483,0.0
2022-07-02 03:30:00,13.7,19.7,18.7,22.3,16.5,4.301,1.0584099999999999,13.0969,48.681200000000004,8.333333333333334,4.833333333333333,99.5,0.0,92.16666666666667,10.0,1024.8333333333333,15.0,7.166666666666667,10.5,1.5,,479.24993039536747,0.5841849410365529,109.88499924223302,26.480994475682575,40.500360380808516,0.6203144931296507,10.002961750030517,114.83887639363607,0.0
2022-07-02 03:40:00,13.6,19.7,18.7,22.3,16.4,4.317,1.449665,13.1996,48.6783,8.444444444444445,4.777777777777778,98.66666666666667,0.0,91.88888888888889,10.0,1024.7777777777778,14.666666666666666,7.222222222222222,10.333333333333334,1.6666666666666667,,479.6461121622721,0.5081310969868958,112.68135197806491,26.51563944498698,40.51054393132527,0.6536041985452175,9.996000526746114,109.06566237131756,0.0
2022-07-02 03:50:00,13.8,19.8,18.7,22.3,16.4,4.327,1.72193,12.895499999999998,48.7277,8.555555555555555,4.722222222222222,97.83333333333333,0.0,91.61111111111111,10.0,1024.7222222222222,14.333333333333334,7.277777777777778,10.166666666666666,1.8333333333333335,,485.60110920171627,0.6350902998859936,109.99538522881976,26.524205579757695,40.45350090026856,0.6624346732596555,9.997942242622376,111.98463790893554,0.0
2022-07-02 04:00:00,13.6,19.7,18.7,22.3,16.3,4.3,1.41989,12.846699999999998,48.7671,8.666666666666666,4.666666666666667,97.0,0.0,91.33333333333333,10.0,1024.6666666666667,14.0,7.333333333333333,10.0,2.0,,478.00849152312884,0.5922701588458261,113.30073349645582,26.552289886474608,40.414479395548504,0.5824786725143591,9.996118558247883,118.23822255452474,0.0
2022-07-02 04:10:00,13.7,19.8,18.8,22.3,16.4,4.317,1.3490449999999998,12.938999999999998,48.8197,8.777777777777779,4.611111111111111,96.16666666666667,0.0,91.05555555555556,10.0,1024.611111111111,13.666666666666666,7.388888888888889,9.833333333333334,2.166666666666667,,473.5944368489583,0.5322422633896776,111.55627881195588,26.607847617467247,40.365742429097494,0.6054013678431511,9.992496334711712,110.95256253560385,0.0
2022-07-02 04:20:00,13.3,19.7,18.6,22.3,16.0,4.336,1.243965,13.245500000000002,48.78830000000001,8.88888888888889,4.555555555555555,95.33333333333333,0.0,90.77777777777777,10.0,1024.5555555555557,13.333333333333332,7.444444444444445,9.666666666666666,2.3333333333333335,,480.30913860803366,0.527105606463501,112.07953115969728,26.680410318374634,40.25002127329508,0.57779831285278,9.994353297551474,102.7208677927653,0.0
2022-07-02 04:30:00,13.3,19.7,18.7,22.3,15.9,4.375,1.2059900000000001,13.476499999999998,48.7208,9.0,4.5,94.5,0.0,90.5,10.0,1024.5,13.0,7.5,9.5,2.5,,478.04004812306374,0.5543958067582488,111.42112351002666,26.758363949457806,40.1612819925944,0.6002654466529688,9.99641061782837,107.99384333292645,0.0
2022-07-02 04:40:00,12.9,19.6,18.7,22.3,15.6,4.401,1.20711,13.8386,48.721199999999996,9.11111111111111,4.444444444444445,93.66666666666667,0.0,90.22222222222223,10.0,1024.4444444444443,12.666666666666666,7.555555555555555,9.333333333333334,2.666666666666667,,480.49213795979824,0.49412208837556976,110.47660802744204,26.839412145614624,40.039884618123374,0.5899423188964527,9.995010625521342,113.58436241149903,0.0
2022-07-02 04:50:00,13.4,19.7,18.8,22.2,15.8,4.446,1.1880549999999999,14.1865,48.632600000000004,9.222222222222221,4.388888888888889,92.83333333333333,0.0,89.94444444444444,10.0,1024.388888888889,12.333333333333332,7.611111111111111,9.166666666666666,2.8333333333333335,,476.1722103566137,0.49781910177425476,109.11873594402593,26.940053157806396,39.97004405975342,0.5637799711525441,9.992849208513896,110.96790410359702,0.0
2022-07-02 05:00:00,13.5,19.7,18.9,22.2,15.8,4.445,1.176525,14.5341,48.5226,9.333333333333334,4.333333333333333,92.0,0.0,89.66666666666667,10.0,1024.3333333333333,12.0,7.666666666666667,9.0,3.0,,475.03029227771975,0.5082406140240909,111.39153225031275,27.070119336446123,39.94852043787638,0.5966962729146084,9.99176497300466,109.66988081614177,0.0
2022-07-02 05:10:00,13.4,19.7,18.9,22.2,15.7,4.445,1.30968,15.229499999999998,48.6012,9.444444444444445,4.277777777777778,91.16666666666667,0.0,89.38888888888889,10.0,1024.2777777777778,11.666666666666666,7.722222222222222,8.833333333333332,3.166666666666667,,473.52437038377786,0.5203986871183591,112.25676311880855,27.225432354609172,39.8945755704244,0.5365994505832592,9.991997330983478,108.52408274332682,0.0
2022-07-02 05:20:00,13.1,19.6,18.8,22.2,15.4,4.482,1.183015,17.6177,47.427499999999995,9.555555555555555,4.222222222222222,90.33333333333333,0.0,89.11111111111111,10.0,1024.2222222222222,11.333333333333332,7.777777777777778,8.666666666666666,3.3333333333333335,,473.7351388725193,0.5014217997826426,112.75849029541016,27.346895202000933,39.837560431162515,0.48721945901711783,9.992143774032593,109.00350363413493,0.0
2022-07-02 05:30:00,12.7,19.5,18.7,22.2,15.3,4.486,1.26174,18.3976,45.044200000000004,9.666666666666666,4.166666666666667,89.5,0.0,88.83333333333333,10.0,1024.1666666666667,11.0,7.833333333333333,8.5,3.5,,470.0168645152827,0.5863373389402351,109.55982379202116,27.514459536870323,39.79144229253133,0.6215406687060991,9.992156659762065,109.29786833445232,0.0
2022-07-02 05:40:00,12.5,19.4,18.6,22.2,14.9,4.512,1.123695,19.0153,43.331,9.777777777777779,4.111111111111111,88.66666666666667,0.0,88.55555555555556,10.0,1024.111111111111,10.666666666666666,7.888888888888889,8.333333333333332,3.666666666666667,,474.6913846842448,0.5010935919651878,111.43164289442159,27.705815353393557,39.72701038996378,0.6217645529905955,9.992520621617635,110.23322723388671,0.0
2022-07-02 05:50:00,12.0,19.2,18.6,22.2,14.6,4.498,1.0501749999999999,19.953200000000002,42.3775,9.88888888888889,4.055555555555555,87.83333333333333,0.0,88.27777777777777,10.0,1024.0555555555557,10.333333333333332,7.944444444444445,8.166666666666666,3.8333333333333335,,474.7465925615684,0.5463989074317749,113.67943194567147,27.86914721806844,39.62714900970459,0.6043664348125458,9.993088046709696,108.77780448913575,0.0
2022-07-02 06:00:00,11.8,19.0,18.5,22.2,14.3,4.535,1.083575,19.941499999999998,41.7915,10.0,4.0,87.0,0.0,88.0,10.0,1024.0,10.0,8.0,8.0,4.0,,468.47987929420907,0.5488073137671934,112.35897630422127,28.04070667902629,39.568091786702475,0.60247598066926,9.993368171056112,109.62735232035318,0.0
2022-07-02 06:10:00,12.0,19.0,18.6,22.2,14.3,4.513,1.278295,19.905,41.6754,10.38888888888889,4.111111111111111,83.55555555555556,0.0,86.55555555555556,10.0,1023.9444444444445,9.444444444444445,8.11111111111111,8.0,4.055555555555555,,467.5611303710938,0.537581327256173,112.19422170304983,28.215156049728392,39.51613341013591,0.5236523086826007,9.993248553276063,110.67290804545084,0.0
2022-07-02 06:20:00,12.2,19.1,18.6,22.1,14.4,4.525,1.43985,19.9109,41.7608,10.777777777777779,4.222222222222222,80.11111111111111,0.0,85.11111111111111,10.0,1023.8888888888889,8.88888888888889,8.222222222222221,8.0,4.111111111111111,,471.4553290215854,0.566879461963298,113.00232681985628,28.400293553670245,39.476093769073486,0.5574938170363506,9.991926321983337,110.4418699391683,0.0
2022-07-02 06:30:00,12.4,19.2,18.7,22.2,14.6,4.505,1.298225,20.5791,41.7336,11.166666666666666,4.333333333333333,76.66666666666667,0.0,83.66666666666667,10.0,1023.8333333333334,8.333333333333334,8.333333333333334,8.0,4.166666666666667,,475.8672141450027,0.6101270912065682,113.68407631437658,28.57862206141154,39.447220452626546,0.5403337071339289,9.992718755404153,109.24847676595053,0.0
2022-07-02 06:40:00,12.9,19.3,18.9,22.2,15.0,4.519,1.058315,21.573,41.4425,11.555555555555555,4.444444444444445,73.22222222222223,0.0,82.22222222222223,10.0,1023.7777777777778,7.777777777777779,8.444444444444445,8.0,4.222222222222222,,473.26587351481123,0.6534403488149414,110.87918069613184,28.761802129745483,39.429538593292236,0.5128266327579816,9.992877136866252,111.33196379343667,0.0
2022-07-02 06:50:00,13.2,19.5,19.1,22.3,15.3,4.516,1.00296,21.5357,40.8061,11.944444444444445,4.555555555555555,69.77777777777777,0.0,80.77777777777777,10.0,1023.7222222222222,7.222222222222222,8.555555555555555,8.0,4.277777777777778,,465.2089023002537,0.6243357433740703,111.81156880330232,28.93341823895772,39.37384028116862,0.5013944189747174,9.992058811187743,109.92545279184976,0.0
2022-07-02 07:00:00,13.5,19.7,19.3,22.4,15.5,4.518,1.055835,21.4954,40.4653,12.333333333333334,4.666666666666667,66.33333333333333,0.0,79.33333333333333,10.0,1023.6666666666666,6.666666666666667,8.666666666666666,8.0,4.333333333333333,,476.0810260381454,0.5609402682465248,108.87555920669806,29.112643006328245,39.3182676191771,0.5379947324026466,9.99202421364642,111.12600542578234,0.0
2022-07-02 07:10:00,13.8,19.8,19.4,22.5,15.8,4.52,1.06952,22.207900000000002,40.5593,12.722222222222221,4.777777777777778,62.888888888888886,0.0,77.88888888888889,10.0,1023.6111111111111,6.111111111111112,8.777777777777779,8.0,4.388888888888889,,473.55121480958076,0.5719304580505188,112.41933970133464,29.29550589994861,39.25775041239749,0.5669326561260888,9.99155045207749,110.01827252224174,0.0
2022-07-02 07:20:00,14.3,20.0,19.6,22.5,16.1,4.493,1.02376,22.9752,41.418,13.11111111111111,4.888888888888889,59.44444444444444,0.0,76.44444444444444,10.0,1023.5555555555555,5.555555555555556,8.88888888888889,8.0,4.444444444444445,,473.9245547239808,0.6772985451268612,113.5273590751691,29.462834259668988,39.177804667154945,0.5198762962718805,9.992535688082377,109.70584499359131,0.0
2022-07-02 07:30:00,15.1,20.3,19.9,22.6,16.8,4.485,1.07669,23.9069,40.533100000000005,13.5,5.0,56.0,0.0,75.0,10.0,1023.5,5.0,9.0,8.0,4.5,,474.7980096891557,0.5856198797623315,109.93652762095132,29.61653272628784,39.131820659637455,0.4942973914245764,9.99236389319102,111.03536296844482,0.0
2022-07-02 07:40:00,15.3,20.6,20.0,22.7,17.2,4.45,1.0516299999999998,23.7067,39.7622,13.88888888888889,5.111111111111111,52.55555555555556,0.0,73.55555555555556,10.0,1023.4444444444445,4.444444444444445,9.11111111111111,8.0,4.555555555555555,,474.20649943033857,0.6027483512882122,113.73923544867564,29.766753816604613,39.09869597752889,0.5577614778280259,9.991857584317525,110.7314265569051,0.0
2022-07-02 07:50:00,15.5,20.8,20.0,22.7,17.6,4.375,0.988495,24.2619,39.2686,14.277777777777779,5.222222222222222,49.11111111111111,0.0,72.11111111111111,10.0,1023.3888888888889,3.8888888888888893,9.222222222222221,8.0,4.611111111111111,,472.19240828590836,0.6290668738629185,111.62623901862882,29.890306927363078,39.07401460647583,0.548879460990429,9.991457827885947,111.1952274831136,0.0
2022-07-02 08:00:00,15.6,20.8,20.0,22.8,17.9,4.282,0.964965,24.834,39.3541,14.666666666666668,5.333333333333333,45.666666666666664,0.0,70.66666666666667,10.0,1023.3333333333334,3.333333333333334,9.333333333333334,8.0,4.666666666666667,,476.73039532891636,0.5834292046313232,110.74287805632682,30.044080079396565,39.06656522115072,0.5058991293609142,9.991355177561442,108.99905211130776,0.0
2022-07-02 08:10:00,15.7,20.7,19.9,22.8,18.0,4.278,1.04548,26.0208,39.1961,15.055555555555555,5.444444444444445,42.22222222222222,0.0,69.22222222222223,10.0,1023.2777777777778,2.7777777777777786,9.444444444444445,8.0,4.722222222222222,,473.96349945068357,0.6463598567398928,113.38927044884633,30.214531637827555,39.03794131596884,0.4783467825998862,9.991694436073303,111.80489589691163,0.0
2022-07-02 08:20:00,14.5,20.3,19.3,22.9,17.6,4.253,0.9765599999999999,26.298899999999996,38.7513,15.444444444444445,5.555555555555555,38.77777777777778,0.0,67.77777777777777,10.0,1023.2222222222222,2.222222222222223,9.555555555555555,8.0,4.777777777777778,,475.64488779352996,0.6462474434650214,109.18167593616552,30.391654373804727,38.99805699666341,0.53531093771259,9.990172125498454,109.2775808461507,0.0
2022-07-02 08:30:00,14.3,20.1,19.1,22.8,17.4,4.229,1.0709,26.4794,38.3596,15.833333333333332,5.666666666666666,35.33333333333333,0.0,66.33333333333333,10.0,1023.1666666666666,1.6666666666666679,9.666666666666666,8.0,4.833333333333333,,476.59392157543664,0.7061282732131454,111.50536120183051,30.54627326965332,38.9328676923116,0.5296205262343088,9.990605924924214,110.73865052541096,0.0
2022-07-02 08:40:00,15.4,20.3,19.3,22.8,17.8,4.226,1.050745,26.061799999999998,38.1376,16.22222222222222,5.777777777777778,31.888888888888886,0.0,64.88888888888889,10.0,1023.1111111111111,1.1111111111111125,9.777777777777779,8.0,4.888888888888889,,474.61656453450524,0.7415058473543932,112.03041721128474,30.70870206197103,38.903786970774334,0.5047077778726816,9.989759025573731,108.92792718251546,0.0
2022-07-02 08:50:00,15.9,20.2,19.6,22.8,18.6,4.201,1.06947,26.9503,38.1443,16.61111111111111,5.888888888888889,28.444444444444443,0.0,63.44444444444444,10.0,1023.0555555555555,0.5555555555555571,9.88888888888889,8.0,4.944444444444445,,476.84284125317106,0.6654651683821516,114.3641679830605,30.84171895980835,38.81283844629924,0.5024155436456204,9.991410541534425,108.9630766805013,0.0
2022-07-02 09:00:00,16.1,20.0,19.4,22.8,19.0,4.173,1.019045,27.2295,38.2267,17.0,6.0,25.0,0.0,62.0,10.0,1023.0,0.0,10.0,8.0,5.0,,475.7743464818494,0.6366329601575426,112.16196941095556,30.984605798721315,38.74310365041097,0.5129151722788811,9.990246318181356,110.6765200551351,0.0
2022-07-02 09:10:00,16.0,19.7,19.4,22.8,19.5,4.16,1.05943,27.1579,38.96,17.333333333333332,6.0,43.611111111111114,0.0,61.388888888888886,10.0,1022.8888888888889,0.0,10.166666666666666,8.0,5.055555555555555,,475.13765014648436,0.7292089071693056,113.50985007830259,31.148245032628374,38.6545531018575,0.5411917516589165,9.990412995020549,109.73123928070068,0.0
2022-07-02 09:20:00,16.4,19.7,19.3,22.8,19.7,4.176,1.09595,27.0913,40.8863,17.666666666666668,6.0,62.22222222222222,0.0,60.77777777777778,10.0,1022.7777777777778,0.0,10.333333333333334,8.0,5.111111111111111,,476.18977271419834,0.7080194069032615,113.87170889644298,31.289672288894657,38.55054005304972,0.5344411590695382,9.990973547299703,109.4512241744995,0.0
2022-07-02 09:30:00,16.7,19.7,19.3,22.8,19.7,4.174,1.1363400000000001,27.0342,42.493399999999994,18.0,6.0,80.83333333333334,0.0,60.166666666666664,10.0,1022.6666666666666,0.0,10.5,8.0,5.166666666666667,,470.7195526929833,0.6607141171404197,115.88701993241823,31.431896324157712,38.390826835632325,0.5189205333590508,9.993915929794312,105.49199909210206,0.0
2022-07-02 09:40:00,16.8,19.5,19.1,22.8,20.3,4.161,1.037355,27.2264,43.6235,18.333333333333332,6.0,99.44444444444444,0.0,59.55555555555556,10.0,1022.5555555555555,0.0,10.666666666666666,8.0,5.222222222222222,,482.62752553304034,0.7221001616583369,114.53300378443832,31.579779392878216,38.208596331278486,0.6127407295505206,9.996865652402242,105.4592986424764,0.0
2022-07-02 09:50:00,17.1,19.6,19.3,22.8,20.8,4.187,1.20506,26.6778,44.1803,18.666666666666668,6.0,118.05555555555556,0.0,58.94444444444444,10.0,1022.4444444444445,0.0,10.833333333333334,8.0,5.277777777777778,,477.3113490383104,0.7416975346056082,110.4672882332236,31.712897783915203,37.971823876698814,0.6096659344434738,10.001058289210002,99.20564580281575,0.0
2022-07-02 10:00:00,17.3,19.6,19.3,22.9,21.0,4.193,1.27836,26.3644,44.435,19.0,6.0,136.66666666666669,0.0,58.333333333333336,10.0,1022.3333333333334,0.0,11.0,8.0,5.333333333333333,,470.68389228557714,0.78662689521572,109.33672130282989,31.815700890223184,37.75972866058349,0.581484297712644,10.004776754379273,107.13599755605063,0.0
2022-07-02 10:10:00,17.5,19.4,19.3,22.9,21.7,4.219,1.23366,26.325499999999998,44.6131,19.333333333333332,6.0,155.27777777777777,0.0,57.72222222222222,10.0,1022.2222222222222,0.0,11.166666666666666,8.0,5.388888888888889,,467.6223634847005,0.8935709308567693,117.06708098330739,31.88260712305705,37.55038959503174,0.7128435404102007,10.00894008318583,97.79551628112793,0.0
2022-07-02 10:20:00,17.3,19.2,19.0,22.8,21.8,4.182,1.244055,27.1909,44.7063,19.666666666666668,6.0,173.88888888888889,0.0,57.111111111111114,10.0,1022.1111111111111,0.0,11.333333333333334,8.0,5.444444444444445,,466.3453938205763,0.8885762847143379,107.0306146332908,31.88009137471517,37.42368643442789,0.6595622203747431,10.009420258204141,104.15383155822754,0.0
2022-07-02 10:30:00,17.6,19.3,19.0,22.8,21.7,4.176,1.1904400000000002,26.8178,44.606700000000004,20.0,6.0,192.5,0.0,56.5,10.0,1022.0,0.0,11.5,8.0,5.5,,466.23337240635664,0.8559081848613961,104.1018300803233,31.7664093430837,37.439537099202475,0.6271301822115978,10.008824955622355,108.31281153361003,0.0
2022-07-02 10:40:00,17.8,19.5,19.2,22.8,21.8,4.188,1.239115,26.806099999999997,44.5376,20.333333333333332,6.0,211.11111111111111,0.0,55.888888888888886,10.0,1021.8888888888889,0.0,11.666666666666666,8.0,5.555555555555555,,465.4623578898112,0.9140194912313742,99.69354394039865,31.7038469282786,37.696746279398596,0.7048580551147461,9.998883260091144,121.75305131276448,0.0
2022-07-02 10:50:00,17.9,19.5,19.4,22.8,22.0,4.135,1.19229,27.0026,44.457800000000006,20.666666666666668,6.0,229.72222222222223,0.0,55.27777777777778,10.0,1021.7777777777778,0.0,11.833333333333334,8.0,5.611111111111111,,466.90868408847166,0.9808737237289773,115.3419945032297,31.6178986905473,37.83620113899174,0.6111230442081197,10.001586169619038,110.7607734469531,0.0
2022-07-02 11:00:00,18.2,19.8,19.5,22.8,22.0,4.146,1.17417,26.8298,44.3512,21.0,6.0,248.33333333333334,0.0,54.666666666666664,10.0,1021.6666666666666,0.0,12.0,8.0,5.666666666666667,,462.7701071973779,0.9079002825166546,117.41935363704874,31.558054529825846,38.070283266703285,0.5898609321564436,9.997171023686727,118.40258059183756,0.0
2022-07-02 11:10:00,18.6,20.0,19.8,22.9,22.1,4.144,1.086975,26.8892,44.2491,21.333333333333336,6.0,266.94444444444446,0.0,54.05555555555556,10.0,1021.5555555555555,0.0,12.166666666666668,8.0,5.722222222222222,,461.0507823689779,0.8729805070027119,102.48547012911006,31.510924275716143,38.22717937469483,0.6489066025614738,9.99579542795817,110.07609493255616,0.0
2022-07-02 11:20:00,18.7,20.1,19.9,22.9,22.2,4.136,1.128615,26.973000000000003,44.3568,21.666666666666668,6.0,285.55555555555554,0.0,53.44444444444444,10.0,1021.4444444444445,0.0,12.333333333333334,8.0,5.777777777777778,,463.9488484875909,0.9926657107539771,99.21435813127938,31.479728129704796,38.35085836410523,0.6868661794563135,9.997169233957926,112.84432595570884,0.0
2022-07-02 11:30:00,19.5,20.7,20.3,23.0,22.3,4.167,1.131785,27.0848,44.5423,22.0,6.0,304.1666666666667,0.0,52.83333333333333,10.0,1021.3333333333334,0.0,12.5,8.0,5.833333333333333,,463.55262507997713,0.9121465514086735,113.14623020409192,31.460849380493165,38.46091126124064,0.6293140691518784,9.995787558555604,109.572199605306,0.0
2022-07-02 11:40:00,19.4,20.7,20.5,23.0,22.5,4.195,1.14779,26.795499999999997,44.2019,22.333333333333336,6.0,322.77777777777777,0.0,52.22222222222222,10.0,1021.2222222222222,0.0,12.666666666666668,8.0,5.888888888888889,,462.38885986328125,0.9530952661236128,112.20841334025064,31.45436654726664,38.52343266805013,0.6966255063811938,9.9963015238444,105.52165205637614,0.0
2022-07-02 11:50:00,19.5,20.8,20.6,23.0,22.5,4.159,1.12017,26.5485,44.072500000000005,22.666666666666668,6.0,341.3888888888889,0.0,51.611111111111114,10.0,1021.1111111111111,0.0,12.833333333333334,8.0,5.944444444444445,,462.8136843380983,0.9904120327658571,111.60273651338566,31.44888556162516,38.561960995992024,0.653022728463014,9.997458136876423,109.44454850514728,0.0
2022-07-02 12:00:00,19.7,21.0,20.8,23.0,22.6,4.179,1.06248,26.2468,44.0127,23.0,6.0,360.0,0.0,51.0,10.0,1021.0,0.0,13.0,8.0,6.0,,461.5103655023684,1.0553193771502392,112.8479588218732,31.449654788970946,38.59359438578288,0.6649401029944421,9.997141545613607,110.83541824340821,0.0
2022-07-02 12:10:00,20.6,21.5,20.2,23.0,22.7,4.134,1.115815,26.482100000000003,44.0008,23.11111111111111,6.0,359.6666666666667,0.0,50.833333333333336,10.0,1020.9444444444445,0.1111111111111111,13.055555555555555,7.888888888888889,6.055555555555555,,459.3558829752604,1.0225938756435604,108.0993230257196,31.450284411112467,38.62028491973877,0.5677862345178922,9.996936580340067,109.85576428731284,0.0
2022-07-02 12:20:00,19.7,21.1,19.4,23.0,22.7,4.152,1.0405900000000001,26.4372,43.9721,23.22222222222222,6.0,359.3333333333333,0.0,50.666666666666664,10.0,1020.8888888888889,0.2222222222222222,13.11111111111111,7.777777777777778,6.111111111111111,,455.7793408694212,1.119260186815666,105.74250776624949,31.457750765482587,38.63015167872111,0.6761423826217652,9.998788599967956,108.88985646565757,0.0
2022-07-02 12:30:00,20.3,21.4,19.2,22.9,22.7,4.162,1.0673650000000001,26.5209,43.9455,23.333333333333332,6.0,359.0,0.0,50.5,10.0,1020.8333333333334,0.3333333333333333,13.166666666666666,7.666666666666667,6.166666666666667,,456.4977202527277,1.0310820725981125,107.46939931018206,31.45743205388387,38.63772631327311,0.6887854129076004,10.000466650327047,108.66355539957684,0.0
2022-07-02 12:40:00,20.6,21.6,19.2,22.9,22.7,4.179,1.117035,26.241899999999998,43.9206,23.444444444444443,6.0,358.6666666666667,0.0,50.333333333333336,10.0,1020.7777777777778,0.4444444444444444,13.222222222222221,7.555555555555555,6.222222222222222,,457.8563431487686,1.0126623255048095,112.74172269250039,31.446414658228555,38.63343199412028,0.7336461650331815,10.002259686787923,109.16580607096355,0.0
2022-07-02 12:50:00,21.1,21.9,19.5,22.9,22.9,4.177,1.136355,26.162799999999997,43.964600000000004,23.555555555555557,6.0,358.3333333333333,0.0,50.166666666666664,10.0,1020.7222222222222,0.5555555555555556,13.277777777777779,7.444444444444445,6.277777777777778,,449.49753204345706,1.0459793569947367,108.90709774103541,31.45717555363973,38.638317311604816,0.7449319059650104,10.002638732592265,108.75264026641847,0.0
2022-07-02 13:00:00,21.4,22.3,19.1,22.9,23.0,4.189,1.01103,26.2691,43.9707,23.666666666666668,6.0,358.0,0.0,50.0,10.0,1020.6666666666666,0.6666666666666666,13.333333333333334,7.333333333333333,6.333333333333333,,452.37404097283024,1.1189390726884205,111.57675654093426,31.466281283696492,38.626478042602535,0.6746472982068856,10.003078808784485,109.31105770111085,0.0
2022-07-02 13:10:00,21.3,22.3,19.0,22.9,23.0,4.221,1.12821,26.445800000000002,43.9517,23.77777777777778,6.0,357.6666666666667,0.0,49.833333333333336,10.0,1020.6111111111111,0.7777777777777778,13.38888888888889,7.222222222222222,6.388888888888889,,456.919648725137,1.0289928487482043,107.09935407390704,31.47776319503784,38.58737815856934,0.735193515519301,10.0035213692983,109.77703647613525,0.0
2022-07-02 13:20:00,21.5,22.3,19.2,22.9,23.0,4.175,1.200245,26.302300000000002,43.904399999999995,23.88888888888889,6.0,357.3333333333333,0.0,49.666666666666664,10.0,1020.5555555555555,0.8888888888888888,13.444444444444445,7.111111111111111,6.444444444444445,,458.2498806762695,1.0210269616754715,110.91970309909455,31.498488661448157,38.53777860641479,0.7442632023990154,10.00457871278127,108.41786551157634,0.0
2022-07-02 13:30:00,21.7,22.5,19.0,22.9,23.1,4.153,1.05764,26.3791,43.748599999999996,24.0,6.0,357.0,0.0,49.5,10.0,1020.5,1.0,13.5,7.0,6.5,,453.4911463138975,1.1060369940632482,107.52264409232274,31.55243369102478,38.500448563893634,0.767644427071015,10.005677768389384,106.760023244222,0.0
2022-07-02 13:40:00,22.5,23.0,19.0,22.9,23.2,4.21,1.15497,26.236700000000003,43.7979,24.11111111111111,6.0,356.6666666666667,0.0,49.333333333333336,10.0,1020.4444444444445,1.1111111111111112,13.555555555555555,6.888888888888889,6.555555555555555,,451.3256421108904,1.0497712368783305,108.62946604820294,31.60509341239929,38.379791704813634,0.7522308525939783,10.008437697092692,105.78143455505372,0.0
2022-07-02 13:50:00,22.6,23.2,19.1,22.8,23.3,4.238,1.1006449999999999,26.2908,43.825100000000006,24.22222222222222,6.0,356.3333333333333,0.0,49.166666666666664,10.0,1020.3888888888889,1.222222222222222,13.61111111111111,6.777777777777778,6.611111111111111,,445.5989077758789,1.0988092595103098,108.16679795302915,31.69370436986288,38.231193726857505,0.7376220477124056,10.00967105706533,112.32249497731527,0.0
2022-07-02 14:00:00,23.0,23.4,19.4,22.9,23.4,4.192,1.2123,26.3998,43.8286,24.333333333333332,6.0,356.0,0.0,49.0,10.0,1020.3333333333334,1.3333333333333333,13.666666666666666,6.666666666666667,6.666666666666667,,452.3512544899425,1.0851647301632805,110.94829589649783,31.812567237218218,38.0690577952067,0.8495498017966747,10.007770738601684,132.5435883331299,0.0
2022-07-02 14:10:00,22.9,23.4,19.2,22.9,23.5,4.175,1.42653,26.357100000000003,43.8451,24.444444444444443,6.0,355.6666666666667,0.0,48.833333333333336,10.0,1020.2777777777778,1.4444444444444444,13.722222222222221,6.555555555555555,6.722222222222222,,456.26228210449216,1.221030121770619,111.10224676638673,31.91465395291646,37.94310220718384,0.9508462380369505,10.001749299367269,141.10995442708332,0.0
2022-07-02 14:20:00,23.1,23.6,19.0,22.9,23.5,4.206,1.38477,26.4623,43.8252,24.555555555555557,6.0,355.3333333333333,0.0,48.666666666666664,10.0,1020.2222222222222,1.5555555555555556,13.777777777777779,6.444444444444445,6.777777777777778,,453.23627573649094,1.1260907735427221,110.9520337422689,32.018973468144736,37.81879751841227,0.7878051940600077,9.995778800646464,156.79492833455404,0.0
2022-07-02 14:30:00,23.6,24.0,19.1,22.9,23.6,4.214,1.49877,26.583499999999997,43.7993,24.666666666666668,6.0,355.0,0.0,48.5,10.0,1020.1666666666666,1.6666666666666665,13.833333333333334,6.333333333333334,6.833333333333333,,450.99038316397827,1.2878506074938396,110.39666688908292,32.13189162572225,37.62271544774374,0.7956382084886233,9.990737713177998,158.30179901123046,0.0
2022-07-02 14:40:00,24.0,24.3,19.1,22.9,23.7,4.165,1.3136100000000002,26.798000000000002,43.7787,24.77777777777778,6.0,354.6666666666667,0.0,48.333333333333336,10.0,1020.1111111111111,1.7777777777777777,13.88888888888889,6.222222222222222,6.888888888888889,,453.63438723509336,1.2272063481167885,112.04212913620943,32.26099171320597,37.404412606557216,0.8153493337829907,9.988058795928954,162.37828521728517,0.0
2022-07-02 14:50:00,24.4,24.5,19.2,22.9,23.8,4.195,1.209325,26.5888,43.7353,24.88888888888889,6.0,354.3333333333333,0.0,48.166666666666664,10.0,1020.0555555555555,1.8888888888888888,13.944444444444445,6.111111111111111,6.944444444444445,,454.6594858805339,1.144718026084415,112.11490764229984,32.361366469065345,37.17804204305013,0.7602164342999458,9.986620701154072,163.61681683858234,0.0
2022-07-02 15:00:00,24.5,24.6,19.1,22.9,23.9,4.149,1.204005,26.687400000000004,43.720600000000005,25.0,6.0,354.0,0.0,48.0,10.0,1020.0,2.0,14.0,6.0,7.0,,451.3850293535762,1.191776873560625,111.58473175735753,32.43981496254708,36.953688418582026,0.7713508348854081,9.989819205673932,129.28921953928506,0.0
2022-07-02 15:10:00,24.6,24.7,19.0,22.9,23.9,4.213,1.12559,26.654199999999996,43.7098,25.0,5.833333333333333,334.8888888888889,0.0,48.833333333333336,10.0,1020.0,2.0,14.222222222222221,5.833333333333333,6.666666666666667,,449.58499334659393,1.1837407806509237,108.2452857640717,32.52314693923986,36.76838023988987,0.8243100123763794,9.991341377417978,134.38740332513152,0.0
2022-07-02 15:20:00,24.8,24.9,19.0,22.9,24.0,4.196,1.198615,26.7035,43.716899999999995,25.0,5.666666666666667,315.77777777777777,0.0,49.666666666666664,10.0,1020.0,2.0,14.444444444444445,5.666666666666667,6.333333333333333,,452.6537382980873,1.1815978877743085,112.60357545216877,32.60774866104126,36.61482873916626,0.7829935085773468,9.992338245709737,132.58872419993082,0.0
2022-07-02 15:30:00,24.9,25.0,19.1,22.9,24.0,4.216,1.389775,26.673899999999996,43.6198,25.0,5.5,296.6666666666667,0.0,50.5,10.0,1020.0,2.0,14.666666666666666,5.5,6.0,,451.2175182088216,1.1791783763813433,110.47297854924606,32.681149024963375,36.468799050649004,0.815218143661817,9.996835459073385,107.58065420786541,0.0
2022-07-02 15:40:00,25.1,24.3,18.8,22.9,24.7,4.521,1.4244400000000002,26.8471,43.655199999999994,25.0,5.333333333333333,277.55555555555554,0.0,51.333333333333336,10.0,1020.0,2.0,14.88888888888889,5.333333333333333,5.666666666666666,,451.1433108169731,1.292034046649933,112.35499330165024,32.77206312815348,36.33446538925171,0.8607763150334359,9.997608822186788,120.48428274790444,0.0
2022-07-02 15:50:00,25.4,24.3,18.7,22.9,25.3,4.535,1.236885,26.898199999999996,43.6571,25.0,5.166666666666667,258.44444444444446,0.0,52.166666666666664,10.0,1020.0,2.0,15.11111111111111,5.166666666666667,5.333333333333333,,447.1323537366144,1.2438607509998278,111.50774832946433,32.85804386138916,36.19401616414388,0.8073802602787813,9.996849180857343,134.81709245045982,0.0
2022-07-02 16:00:00,25.6,24.5,19.0,23.0,25.5,4.524,1.28698,26.939100000000003,43.604,25.0,5.0,239.33333333333334,0.0,53.0,10.0,1020.0,2.0,15.333333333333334,5.0,5.0,,448.19205546061204,1.2550491588297537,109.86843699977896,32.90444198608399,36.06251408894857,0.8445317742228508,9.994395248095195,131.87095357259113,0.0
2022-07-02 16:10:00,25.8,24.5,19.1,23.0,25.6,4.523,1.31419,26.8654,43.5946,25.0,4.833333333333333,220.22222222222223,0.0,53.833333333333336,10.0,1020.0,2.0,15.555555555555555,4.833333333333333,4.666666666666666,,452.9450894656126,1.3388246312013454,110.89641244812874,32.95011910756429,35.92923423131307,0.9086190580328306,9.993921451568603,138.6145158259074,0.0
2022-07-02 16:20:00,26.0,24.7,19.0,23.0,26.0,4.551,1.28403,26.9654,43.5948,25.0,4.666666666666666,201.11111111111111,0.0,54.666666666666664,10.0,1020.0,2.0,15.777777777777779,4.666666666666666,4.333333333333333,,454.96642103524044,1.331071455972006,110.20627852402166,32.990945739746095,35.81802433649699,0.8034632181127866,9.991093799273173,136.48545258839926,0.0
2022-07-02 16:30:00,25.8,24.7,19.1,23.0,26.0,4.561,1.2409700000000001,26.815800000000003,43.581100000000006,25.0,4.5,182.0,0.0,55.5,10.0,1020.0,2.0,16.0,4.5,4.0,,450.5658701263077,1.2660963248600394,110.95651517555538,33.02589960734049,35.735541095733645,0.8747725307941436,9.990172096888225,124.34805633544923,0.0
2022-07-02 16:40:00,26.0,24.7,19.0,23.0,26.0,4.519,1.4594749999999999,26.768399999999996,43.5892,25.0,4.333333333333333,162.88888888888889,0.0,56.333333333333336,10.0,1020.0,2.0,16.22222222222222,4.333333333333333,3.6666666666666665,,450.37061358221644,1.255844021269494,110.38399953486555,33.077926775614415,35.64864524841308,0.8702560162544251,9.991555504798889,118.86100288391114,0.0
2022-07-02 16:50:00,26.5,24.8,18.9,23.0,26.3,4.545,2.948785,26.7403,43.60080000000001,25.0,4.166666666666666,143.7777777777778,0.0,57.166666666666664,10.0,1020.0,2.0,16.444444444444443,4.166666666666666,3.333333333333333,,450.06630796235186,1.8696370308581045,112.37145571455444,33.1063691329956,35.569073066711425,0.952464445134004,9.991021868387858,102.92336804707845,0.0
2022-07-02 17:00:00,26.5,24.9,19.1,23.0,26.4,4.519,1.7541499999999999,26.7024,43.591300000000004,25.0,4.0,124.66666666666669,0.0,58.0,10.0,1020.0,2.0,16.666666666666668,4.0,3.0,,447.92962666829425,2.0350790739732947,111.7149822504507,33.14202671686808,35.494068247477216,0.8690121209621429,9.992670946121216,121.23045424143473,0.0
2022-07-02 17:10:00,26.6,24.9,19.0,23.0,26.5,4.533,2.7045000000000003,26.6151,43.6543,25.0,3.833333333333333,105.55555555555557,0.0,58.833333333333336,10.0,1020.0,2.0,16.88888888888889,3.833333333333333,2.666666666666666,,444.3400360107422,2.7965779880345876,110.15723724516097,33.15294844945272,35.44120694478353,0.9898706492781638,9.993132557868957,99.31527168909709,0.0
2022-07-02 17:20:00,26.6,25.0,19.0,23.0,26.7,4.537,1.286035,26.4709,43.7255,25.0,3.6666666666666665,86.44444444444446,0.0,59.666666666666664,10.0,1020.0,2.0,17.11111111111111,3.6666666666666665,2.333333333333333,,446.44812330574825,2.0881317735223446,109.4202231737988,33.17911107381185,35.392904879252114,1.1093318333228428,9.99529452641805,96.77261836369833,0.0
2022-07-02 17:30:00,26.7,25.0,19.1,23.1,26.6,4.528,1.3472849999999998,26.4523,43.6858,25.0,3.5,67.33333333333337,0.0,60.5,10.0,1020.0,2.0,17.333333333333332,3.5,2.0,,447.3653759765625,1.779965132801546,112.87062940134167,33.180126978556316,35.35907931645711,1.1276866257190705,9.99343578338623,118.80018432617187,0.0
2022-07-02 17:40:00,26.6,25.0,19.0,23.1,26.6,4.542,1.3419750000000001,26.3861,43.7815,25.0,3.333333333333333,48.22222222222223,0.0,61.333333333333336,10.0,1020.0,2.0,17.555555555555557,3.333333333333333,1.666666666666666,,442.6299363445414,1.6726909190483685,110.59940864002638,33.184435532887775,35.33423575083415,1.0850254059831301,9.995231717427572,89.7426211420695,0.0
2022-07-02 17:50:00,26.8,25.1,19.1,23.1,26.8,4.539,1.505035,26.255899999999997,43.8536,25.0,3.1666666666666665,29.111111111111143,0.0,62.166666666666664,10.0,1020.0,2.0,17.77777777777778,3.1666666666666665,1.333333333333333,,442.33384105463136,1.571662926801854,108.73907961592163,33.18686784744263,35.324586696624756,1.1795133864879608,9.995398689905802,109.92302430470784,0.0
2022-07-02 18:00:00,26.6,25.0,19.0,23.1,26.5,4.545,1.38348,26.195,43.918899999999994,25.0,3.0,10.0,0.0,63.0,10.0,1020.0,2.0,18.0,3.0,1.0,,447.8114030965169,1.567797592989469,110.02808607090665,33.34687568028768,35.30053004582723,55.70888978878658,9.995786964098613,95.040188814799,0.0
2022-07-02 18:10:00,26.7,25.0,18.9,23.1,26.6,4.54,1.50845,25.9966,44.005399999999995,24.5,3.2222222222222223,16.72222222222222,0.0,64.27777777777777,10.0,1020.0555555555555,2.111111111111111,17.77777777777778,3.666666666666667,1.0,,443.7822449326789,1.5643428438935576,111.5136351006718,34.06743260701497,34.76872988382975,161.03021952450274,9.99926350593567,100.63762766520182,0.0
2022-07-02 18:20:00,26.8,25.1,19.0,23.1,26.7,4.554,1.7509149999999998,25.729300000000002,44.0646,24.0,3.4444444444444446,23.444444444444443,0.0,65.55555555555556,10.0,1020.1111111111111,2.2222222222222223,17.555555555555557,4.333333333333334,1.0,,448.9553121667621,1.5233164280653,112.18497311909994,34.64090188980102,33.872727896372474,71.86453501125177,10.003726714452108,96.62681547800699,0.0
2022-07-02 18:30:00,27.3,25.2,19.1,23.1,27.1,4.539,3.11876,24.6797,44.208999999999996,23.5,3.6666666666666665,30.166666666666668,0.0,66.83333333333333,10.0,1020.1666666666666,2.3333333333333335,17.333333333333332,5.0,1.0,,442.7983945719401,1.7240876857304976,110.25420147911977,35.12277547200521,33.07488354365031,195.12285781860353,9.9998637008667,108.92657899220785,0.0
2022-07-02 18:40:00,26.9,25.1,18.9,23.1,26.7,4.546,3.3523899999999998,24.1795,44.4464,23.0,3.888888888888889,36.888888888888886,0.0,68.11111111111111,10.0,1020.2222222222222,2.4444444444444446,17.11111111111111,5.666666666666667,1.0,,446.03668427215223,1.6144693121532936,117.64872214064084,35.35075176239014,32.45231826146444,80.63435820420582,9.997993167241415,109.74772797902426,0.0
2022-07-02 18:50:00,27.1,25.2,19.1,23.1,26.9,4.558,2.95066,23.839199999999998,44.6886,22.5,4.111111111111111,43.611111111111114,0.0,69.38888888888889,10.0,1020.2777777777778,2.5555555555555554,16.88888888888889,6.333333333333334,1.0,,440.8976792399088,1.6974150111277901,120.01062393188477,35.47647091547648,32.083188937505085,8.152471043566862,9.995272623697918,109.4225372950236,0.0
2022-07-02 19:00:00,27.1,25.2,19.0,23.1,26.9,4.557,2.399345,23.4076,44.8836,22.0,4.333333333333333,50.333333333333336,0.0,70.66666666666667,10.0,1020.3333333333334,2.6666666666666665,16.666666666666668,7.0,1.0,,448.73758100844873,1.8941982053354898,117.47626578723396,35.3079722981016,31.97335890341008,1.2397702300288114,9.993243205055428,99.87985545172312,0.0
2022-07-02 19:10:00,27.0,25.2,19.0,23.2,26.9,4.567,2.659815,23.0776,45.0327,21.5,4.555555555555555,57.05555555555556,0.0,71.94444444444444,10.0,1020.3888888888889,2.7777777777777777,16.444444444444443,7.666666666666667,1.0,,449.69592242912705,2.090359426339467,108.89359532576341,34.91589851697286,32.22865902794732,1.3151070294446414,9.993012435750444,114.9603150431315,0.0
2022-07-02 19:20:00,27.0,25.2,19.0,23.2,26.9,4.557,2.2387249999999996,22.712,45.194599999999994,21.0,4.777777777777778,63.77777777777778,0.0,73.22222222222223,10.0,1020.4444444444445,2.888888888888889,16.22222222222222,8.333333333333334,1.0,,449.5909656393117,1.8399353808737071,108.03598677123334,34.59411102294922,32.717458165486654,1.3310816897948583,9.99051197687785,102.91073847452799,0.0
2022-07-02 19:30:00,27.0,25.2,19.1,23.2,26.9,4.546,2.53709,22.5034,45.2602,20.5,5.0,70.5,0.0,74.5,10.0,1020.5,3.0,16.0,9.0,1.0,,448.97824757893875,1.8533119042007264,109.75623051875054,34.30367354075114,33.171225795745855,1.2968031495809555,9.992035717964173,100.52190996805828,0.0
2022-07-02 19:40:00,26.9,25.1,19.0,23.2,26.7,4.552,2.321345,22.5214,45.4111,20.0,5.222222222222222,77.22222222222223,0.0,75.77777777777777,10.0,1020.5555555555555,3.111111111111111,15.777777777777779,9.666666666666668,1.0,,447.4843865405554,1.8703914270798365,106.77327827453614,34.062225608825685,33.61171734491984,1.2527361578742664,9.994811967213948,110.9938339106242,0.0
2022-07-02 19:50:00,26.6,25.1,19.0,23.1,26.6,4.556,1.93412,22.4405,45.5103,19.5,5.444444444444445,83.94444444444444,0.0,77.05555555555556,10.0,1020.6111111111111,3.2222222222222223,15.555555555555555,10.333333333333334,1.0,,445.14132448744505,1.795229748026126,110.81531234698107,33.85768524169922,34.01104742050171,1.2465739518404007,9.997467155456544,105.68296029408774,0.0
2022-07-02 20:00:00,26.6,25.0,19.1,23.1,26.5,4.575,2.09759,22.0709,45.5506,19.0,5.666666666666666,90.66666666666667,0.0,78.33333333333333,10.0,1020.6666666666666,3.333333333333333,15.333333333333334,11.0,1.0,,443.3222686767578,1.73759407206107,108.02652088079076,33.68236018498739,34.35203930536906,1.3187422393759092,9.99898032506307,110.71792502085368,0.0
2022-07-02 20:10:00,26.3,24.9,19.0,23.1,26.3,4.567,1.97596,22.125999999999998,45.6334,18.5,5.888888888888889,97.38888888888889,0.0,79.61111111111111,10.0,1020.7222222222222,3.4444444444444446,15.11111111111111,11.666666666666668,1.0,,445.4373108787098,1.6763132366554885,114.064996935311,33.528698215484624,34.72035097122192,1.243767241636912,10.000222174326579,104.8117626317342,0.0
2022-07-02 20:20:00,26.2,24.9,19.0,23.1,26.3,4.559,2.02868,21.985599999999998,45.688,18.0,6.111111111111111,104.11111111111111,0.0,80.88888888888889,10.0,1020.7777777777778,3.5555555555555554,14.88888888888889,12.333333333333334,1.0,,449.22469544860144,1.726863634182235,112.78187540108202,33.39968543370565,35.07113028844198,1.4240856204430261,10.009530665079753,88.51741813659667,0.0
2022-07-02 20:30:00,26.1,24.8,18.9,23.0,26.1,4.547,2.3992999999999998,22.0063,45.7445,17.5,6.333333333333333,110.83333333333334,0.0,82.16666666666667,10.0,1020.8333333333334,3.6666666666666665,14.666666666666668,13.0,1.0,,454.2910298665365,1.8823243235901923,114.22674630914032,33.21874174753825,35.50845607121785,1.3281688933571179,10.026958308219909,91.1471188735962,0.0
2022-07-02 20:40:00,25.3,24.6,18.9,23.0,25.6,4.543,2.50314,22.2043,45.7529,17.0,6.555555555555555,117.55555555555556,0.0,83.44444444444444,10.0,1020.8888888888889,3.7777777777777777,14.444444444444445,13.666666666666668,1.0,,455.2014854553924,2.123973691803587,114.15724021243508,33.06054660161336,35.95051309585571,1.4472256039579707,10.047999405860901,81.30424399058025,0.0
