,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-02 20:50:00,24.7,24.3,18.8,23.0,25.0,4.55,2.71576,22.071199999999997,45.7532,16.5,6.777777777777778,124.27777777777779,0.0,84.72222222222223,10.0,1020.9444444444445,3.888888888888889,14.222222222222221,14.333333333333334,1.0,,452.09297637939454,2.0980430713144402,115.1468747090485,32.84590394973755,36.33191566467285,1.540606387456258,10.063588633537293,98.08322692871094,0.0
2022-07-02 21:00:00,24.0,24.0,18.8,23.0,24.4,4.314,2.8747700000000003,22.2143,45.7733,16.0,7.0,131.0,0.0,86.0,10.0,1021.0,4.0,14.0,15.0,1.0,,452.02684623279794,2.198199435869853,112.2964186477661,32.621806144714355,36.75323668162028,1.6085276458660762,10.048785552978515,101.17348762512208,0.0
2022-07-02 21:10:00,23.6,24.0,18.8,23.0,23.8,4.199,2.6357299999999997,22.1754,45.8067,15.944444444444445,6.944444444444445,132.33333333333334,0.0,86.16666666666667,10.0,1021.0555555555555,4.055555555555555,13.944444444444445,14.833333333333334,1.0,,456.78932324990456,2.1978479789946714,108.19120670447914,32.46888326644897,37.166377525329594,1.5036716928084692,10.039642785390217,107.50902406056723,0.0
2022-07-02 21:20:00,22.9,23.5,18.7,22.9,23.6,4.253,2.4289300000000003,22.0255,45.844,15.88888888888889,6.888888888888889,133.66666666666666,0.0,86.33333333333333,10.0,1021.1111111111111,4.111111111111111,13.88888888888889,14.666666666666666,1.0,,455.0867513126066,2.1805576104868605,110.21471568306961,32.3592348353068,37.462060960133876,1.6594959861040113,10.028499369621276,110.08286430358888,0.0
2022-07-02 21:30:00,22.9,23.5,18.8,22.9,23.6,4.186,2.41723,21.9901,45.801,15.833333333333334,6.833333333333333,135.0,0.0,86.5,10.0,1021.1666666666666,4.166666666666667,13.833333333333334,14.5,1.0,,455.0676478068034,2.1375754456163127,108.62851713708565,32.28777687072754,37.657404740651444,1.535083488424619,10.019945289293926,110.52061012268067,0.0
2022-07-02 21:40:00,23.0,23.5,18.7,22.9,23.5,4.188,2.50224,21.8174,45.8628,15.777777777777779,6.777777777777778,136.33333333333334,0.0,86.66666666666667,10.0,1021.2222222222222,4.222222222222222,13.777777777777779,14.333333333333334,1.0,,464.7646961080617,2.0099038611158813,109.78052875561903,32.22522025426229,37.81658713022868,1.5496091949939728,10.014388931592306,112.15059591929116,0.0
2022-07-02 21:50:00,22.4,23.1,18.9,22.9,23.4,4.259,2.487745,21.7357,45.9547,15.722222222222221,6.722222222222222,137.66666666666666,0.0,86.83333333333333,10.0,1021.2777777777778,4.277777777777778,13.722222222222221,14.166666666666666,1.0,,463.86015736897787,2.1186568781615653,107.53394232970845,32.148284104665116,37.99151652018229,1.6047402851780255,10.009636958440144,112.18438482920328,0.0
2022-07-02 22:00:00,22.5,23.1,19.2,22.8,23.3,4.267,2.527395,21.6345,45.9624,15.666666666666666,6.666666666666667,139.0,0.0,87.0,10.0,1021.3333333333334,4.333333333333333,13.666666666666666,14.0,1.0,,459.207275043356,2.119456789621526,111.69733281582762,32.07963213602702,38.166792418162025,1.6035394754012426,10.006888723373413,109.60145528157553,0.0
2022-07-02 22:10:00,21.9,22.6,18.6,22.9,23.2,4.236,2.609515,21.5318,46.048700000000004,15.61111111111111,6.611111111111111,140.33333333333334,0.0,87.16666666666667,10.0,1021.3888888888889,4.388888888888889,13.61111111111111,13.833333333333334,1.0,,460.7847339498586,2.0325721566219115,111.48188363867291,32.00718555768331,38.32381200154622,1.6091046164433163,10.003542758623759,109.09517864227296,0.0
2022-07-02 22:20:00,22.1,22.8,19.1,22.8,23.2,4.217,2.427165,21.4693,46.1036,15.555555555555555,6.555555555555555,141.66666666666666,0.0,87.33333333333333,10.0,1021.4444444444445,4.444444444444445,13.555555555555555,13.666666666666666,1.0,,461.22727305094406,2.11457977918245,111.21078613475217,31.94788186709086,38.45268494288127,1.5966337400674822,10.001396191914875,108.87367109934489,0.0
2022-07-02 22:30:00,21.9,22.7,19.1,22.8,23.2,4.24,2.2510950000000003,21.4423,46.1387,15.5,6.5,143.0,0.0,87.5,10.0,1021.5,4.5,13.5,13.5,1.0,,455.85356006490775,2.03463226363147,108.41969634126136,31.871454617182412,38.527162068684895,1.6068450524409612,10.00130836168925,109.57746715545655,0.0
2022-07-02 22:40:00,21.9,22.6,18.5,22.8,23.1,4.26,2.37315,21.336000000000002,46.176,15.444444444444445,6.444444444444445,144.33333333333334,0.0,87.66666666666667,10.0,1021.5555555555555,4.555555555555555,13.444444444444445,13.333333333333334,1.0,,463.3209812137999,1.9545737769745162,109.10046899763203,31.79627144813538,38.58317103068034,1.6554858636856078,10.001384423573812,106.32893383026124,0.0
2022-07-02 22:50:00,22.2,22.8,19.2,22.8,23.2,4.223,2.3333850000000003,20.968899999999998,46.2432,15.38888888888889,6.388888888888889,145.66666666666666,0.0,87.83333333333333,10.0,1021.6111111111111,4.611111111111111,13.38888888888889,13.166666666666666,1.0,,456.09558024088545,1.9335668224062623,113.06908540283894,31.72747856140137,38.64016967773437,1.6236896440386772,10.002028727531433,106.95498083750405,0.0
2022-07-02 23:00:00,22.1,22.8,18.8,22.8,23.2,4.193,2.4774950000000002,20.698900000000002,46.3022,15.333333333333334,6.333333333333333,147.0,0.0,88.0,10.0,1021.6666666666666,4.666666666666667,13.333333333333334,13.0,1.0,,457.4229878322558,2.0363297175519213,107.63536983813269,31.651924931208292,38.674857432047524,1.732223150928815,10.002229952812195,108.41555742899577,0.0
2022-07-02 23:10:00,21.8,22.6,19.1,22.8,23.1,4.24,2.35123,20.5982,46.378,15.277777777777779,6.277777777777778,148.33333333333334,0.0,88.16666666666667,10.0,1021.7222222222222,4.722222222222222,13.277777777777779,12.833333333333332,1.0,,462.032093919776,2.0934497176321214,110.43748284356067,31.57658515930176,38.705235424041746,1.5872603863477708,10.003437956174213,109.9782408396403,0.0
2022-07-02 23:20:00,21.7,22.5,18.7,22.8,23.1,4.25,2.33562,20.2401,46.4681,15.222222222222221,6.222222222222222,149.66666666666666,0.0,88.33333333333333,10.0,1021.7777777777778,4.777777777777778,13.222222222222221,12.666666666666666,1.0,,468.90809122721356,1.9362405123313269,106.3942222213745,31.518360811869304,38.73353226979574,1.6382586179176968,10.001828808784484,108.86576507568358,0.0
2022-07-02 23:30:00,21.7,22.5,19.1,22.8,23.0,4.258,2.3476299999999997,20.2368,46.4983,15.166666666666666,6.166666666666667,151.0,0.0,88.5,10.0,1021.8333333333334,4.833333333333333,13.166666666666666,12.5,1.0,,461.98509047234194,2.1236857450210445,112.00298667519777,31.466492897669475,38.78135760625204,1.5829294419288635,10.003056642214457,106.31707665761311,0.0
2022-07-02 23:40:00,21.5,22.4,19.1,22.8,23.0,4.217,2.484935,20.2348,46.5905,15.11111111111111,6.111111111111111,152.33333333333334,0.0,88.66666666666667,10.0,1021.8888888888889,4.888888888888889,13.11111111111111,12.333333333333332,1.0,,465.9401022058246,2.001600628956563,107.8663793643585,31.419062957763675,38.84035739898682,1.593355145851771,10.002959887186686,110.08278497060141,0.0
2022-07-02 23:50:00,21.2,22.2,19.2,22.8,23.0,4.202,2.352645,20.2696,46.6736,15.055555555555555,6.055555555555555,153.66666666666666,0.0,88.83333333333333,10.0,1021.9444444444445,4.944444444444445,13.055555555555555,12.166666666666666,1.0,,466.15152811686204,1.8803771354384342,111.58148360322426,31.363272784550986,38.87409736633301,1.606758463382721,10.001796717643739,109.88133904774983,0.0
2022-07-03 00:00:00,21.5,22.3,18.5,22.8,23.0,4.253,2.35717,20.1451,46.6857,15.0,6.0,155.0,0.0,89.0,10.0,1022.0,5.0,13.0,12.0,1.0,,465.02208359748886,1.8896862047237193,111.83968489838841,31.31400811094885,38.90850433100792,1.6379426447124708,10.002571992144262,108.61677676161898,0.0
2022-07-03 00:10:00,21.2,22.1,19.1,22.7,22.9,4.197,2.5063,20.0736,46.756600000000006,14.944444444444445,5.944444444444445,154.88888888888889,0.0,89.0,10.0,1021.9444444444445,5.0,12.944444444444445,11.944444444444445,1.0,,462.7400679043906,1.8435819805213984,110.90888324515268,31.255479409891468,38.94036450823359,1.5327829387802065,10.001935307336232,112.81329618405803,0.0
2022-07-03 00:20:00,21.2,22.0,19.0,22.7,22.8,4.238,2.549455,20.159399999999998,46.818799999999996,14.88888888888889,5.888888888888889,154.77777777777777,0.0,89.0,10.0,1021.8888888888889,5.0,12.88888888888889,11.88888888888889,1.0,,466.99728159586584,1.9635234956822152,112.19929393251064,31.21072258631388,39.00947197596232,1.6161045551300048,10.000881627400714,109.23820925394693,0.0
2022-07-03 00:30:00,21.2,22.1,18.6,22.7,22.9,4.223,2.56121,20.1443,46.8484,14.833333333333334,5.833333333333333,154.66666666666666,0.0,89.0,10.0,1021.8333333333334,5.0,12.833333333333334,11.833333333333334,1.0,,465.8923455389615,1.9996763397576445,111.40673533638991,31.174266335169477,39.06411643981933,1.5591339669624964,9.99931565284729,110.37000343322754,0.0
2022-07-03 00:40:00,21.1,21.9,19.0,22.7,22.8,4.196,2.4244250000000003,19.9458,46.862700000000004,14.777777777777779,5.777777777777778,154.55555555555554,0.0,89.0,10.0,1021.7777777777778,5.0,12.777777777777779,11.777777777777779,1.0,,463.4507110771092,1.9811271248092759,107.6201440270203,31.14990167617798,39.07211119333903,1.5665770761171978,9.999323132832846,109.27446707407634,0.0
2022-07-03 00:50:00,20.6,21.7,19.1,22.7,22.7,4.198,2.3094650000000003,19.8706,46.8778,14.722222222222221,5.722222222222222,154.44444444444446,0.0,89.0,10.0,1021.7222222222222,5.0,12.722222222222221,11.722222222222221,1.0,,464.7908840942383,1.8735221655860457,109.45708412148858,31.10649111111959,39.05767824808756,1.5848293201128643,9.999939659436544,111.26207398732504,0.0
2022-07-03 01:00:00,20.7,21.7,18.9,22.7,22.7,4.192,2.247175,19.8248,46.9082,14.666666666666666,5.666666666666667,154.33333333333334,0.0,89.0,10.0,1021.6666666666666,5.0,12.666666666666666,11.666666666666666,1.0,,465.315675157569,1.886983397111381,108.89316517673642,31.05763759613037,39.03075574239095,1.607187347014745,9.999381012916565,111.86719918568929,0.0
2022-07-03 01:10:00,20.4,21.5,18.5,22.7,22.7,4.206,2.261005,19.761699999999998,46.9555,14.61111111111111,5.611111111111111,154.22222222222223,0.0,89.0,10.0,1021.6111111111111,5.0,12.61111111111111,11.61111111111111,1.0,,466.4757506762976,1.779499938989763,108.75612532491739,31.014272581736247,39.000116685231525,1.5109617819388708,9.999157067934672,111.88970296223958,0.0
2022-07-03 01:20:00,19.9,21.1,18.8,22.7,22.5,4.213,2.118185,19.741,46.9847,14.555555555555555,5.555555555555555,154.11111111111111,0.0,89.0,10.0,1021.5555555555555,5.0,12.555555555555555,11.555555555555555,1.0,,462.6865157063802,1.6838410229871503,108.75544847434523,30.98899587313334,38.958181349436444,1.515742606719335,9.997355456352235,114.65190593719483,0.0
2022-07-03 01:30:00,19.9,21.1,19.0,22.7,22.5,4.24,2.15774,19.7036,46.8903,14.5,5.5,154.0,0.0,89.0,10.0,1021.5,5.0,12.5,11.5,1.0,,463.08356315174325,1.8460214624802274,108.56272501627605,30.95511454582214,38.91908764521281,1.4639681547880172,9.998774202664695,110.47400365193684,0.0
2022-07-03 01:40:00,19.8,21.0,19.0,22.7,22.4,4.201,2.085535,19.559199999999997,46.9314,14.444444444444445,5.444444444444445,153.88888888888889,0.0,89.0,10.0,1021.4444444444445,5.0,12.444444444444445,11.444444444444445,1.0,,466.44203556455415,1.7792192085045204,111.01277242326466,30.948262955347694,38.89096321105957,1.5401518007119497,9.99773161570231,117.96703444163003,0.0
2022-07-03 01:50:00,19.6,20.8,18.8,22.7,22.3,4.219,2.26648,19.447499999999998,47.0259,14.38888888888889,5.388888888888889,153.77777777777777,0.0,89.0,10.0,1021.3888888888889,5.0,12.38888888888889,11.38888888888889,1.0,,464.97231964111324,1.7875281476738762,112.78347501550017,30.937419115702312,38.85693932215373,1.527588011622429,9.997379167874653,110.27171310424805,0.0
2022-07-03 02:00:00,19.5,20.8,19.1,22.6,22.4,4.223,2.28917,18.916,47.0689,14.333333333333334,5.333333333333333,153.66666666666666,0.0,89.0,10.0,1021.3333333333334,5.0,12.333333333333334,11.333333333333334,1.0,,459.27182505640496,1.806327479070863,110.90197614077121,30.92043530782064,38.848433914184575,1.4597893745700519,9.996753149032592,123.8857178878784,0.0
2022-07-03 02:10:00,19.9,21.0,19.0,22.6,22.4,4.215,2.36401,18.5659,47.1591,14.277777777777779,5.277777777777778,153.55555555555554,0.0,89.0,10.0,1021.2777777777778,5.0,12.277777777777779,11.277777777777779,1.0,,460.5163058366446,1.7178558367356067,110.03672614253847,30.899111353556314,38.86206155141194,1.5407553299268086,9.995890100797016,111.654697265625,0.0
2022-07-03 02:20:00,19.9,21.0,19.2,22.6,22.4,4.198,2.285755,18.781399999999998,47.263400000000004,14.222222222222221,5.222222222222222,153.44444444444446,0.0,89.0,10.0,1021.2222222222222,5.0,12.222222222222221,11.222222222222221,1.0,,464.62723805745446,1.8192047987314268,108.51656048510708,30.881571470896404,38.86700256347656,1.5345532099405923,9.99691858291626,112.17032390594481,0.0
2022-07-03 02:30:00,19.9,21.1,19.2,22.7,22.5,4.215,2.446565,18.7758,47.3416,14.166666666666666,5.166666666666667,153.33333333333334,0.0,89.0,10.0,1021.1666666666666,5.0,12.166666666666666,11.166666666666666,1.0,,460.3644144623855,1.847601726775789,113.45226144327282,30.853064142862955,38.8619588915507,1.4680971202254294,9.998303089141846,110.86349320729573,0.0
2022-07-03 02:40:00,19.7,20.9,19.2,22.7,22.4,4.23,2.449975,18.3608,47.3887,14.11111111111111,5.111111111111111,153.22222222222223,0.0,89.0,10.0,1021.1111111111111,5.0,12.11111111111111,11.11111111111111,1.0,,456.2103119352494,1.8620470881967222,109.90661391263627,30.81701582590739,38.855756041208906,1.4988665598630906,9.99759977499644,128.3456813430786,0.0
2022-07-03 02:50:00,19.6,20.9,18.7,22.6,22.4,4.299,2.4571750000000003,18.3637,47.452999999999996,14.055555555555555,5.055555555555555,153.11111111111111,0.0,89.0,10.0,1021.0555555555555,5.0,12.055555555555555,11.055555555555555,1.0,,456.86463643391926,1.892643510268233,110.69564281485175,30.769720799128216,38.87081350326538,1.4748475352923076,9.997707843780518,105.92803760528564,0.0
2022-07-03 03:00:00,19.5,20.7,19.0,22.6,22.3,4.192,2.64663,17.9914,47.4717,14.0,5.0,153.0,0.0,89.0,10.0,1021.0,5.0,12.0,11.0,1.0,,464.3474262421707,1.8659185169140495,111.49337315877278,30.715134210586548,38.9222718111674,1.5145322632789613,9.999565413792928,113.35422714233398,0.0
2022-07-03 03:10:00,19.6,20.8,19.2,22.6,22.3,4.287,2.451145,17.9841,47.5154,14.11111111111111,4.833333333333333,151.94444444444446,0.0,88.77777777777777,10.0,1021.0,5.111111111111111,12.11111111111111,10.61111111111111,1.2222222222222223,,465.2127902642612,1.8818061282540444,110.06178463089938,30.697721776962283,38.929403127034504,1.45085174481074,9.997731194496154,112.43583137512208,0.0
2022-07-03 03:20:00,19.9,21.0,18.9,22.6,22.3,4.234,2.435885,17.8157,47.5959,14.222222222222221,4.666666666666667,150.88888888888889,0.0,88.55555555555556,10.0,1021.0,5.222222222222222,12.222222222222221,10.222222222222221,1.4444444444444444,,463.077236328125,1.9152666527335924,112.27508683759613,30.650315589904785,38.930721060434976,1.5656788750489554,9.999945363998414,112.87693444569906,0.0
2022-07-03 03:30:00,19.5,20.7,18.7,22.6,22.3,4.265,2.3790649999999998,17.7118,47.604,14.333333333333334,4.5,149.83333333333334,0.0,88.33333333333333,10.0,1021.0,5.333333333333333,12.333333333333334,9.833333333333334,1.6666666666666665,,467.7912649781677,1.8512029979323263,109.82127897359558,30.647756605148317,38.90857349395752,1.4140054749449094,9.997567281723024,110.62784970601399,0.0
2022-07-03 03:40:00,19.6,20.8,18.9,22.6,22.3,4.256,2.4283200000000003,17.6703,47.6312,14.444444444444445,4.333333333333333,148.77777777777777,0.0,88.11111111111111,10.0,1021.0,5.444444444444445,12.444444444444445,9.444444444444445,1.8888888888888888,,466.1214662258104,1.8890864393232907,109.19814767826749,30.64559201558431,38.852741355896,1.5368371506532033,9.997016841570538,109.74410175323487,0.0
2022-07-03 03:50:00,19.0,20.5,18.7,22.6,22.2,4.268,2.4129549999999997,17.6773,47.704899999999995,14.555555555555555,4.166666666666667,147.72222222222223,0.0,87.88888888888889,10.0,1021.0,5.555555555555555,12.555555555555555,9.055555555555555,2.111111111111111,,463.8324654379659,1.8629009238340086,109.32882560040318,30.62109378496806,38.81747414271037,1.435923546353976,9.999500424067179,110.60944129943849,0.0
2022-07-03 04:00:00,18.5,20.1,18.7,22.6,22.1,4.246,2.411175,17.7896,47.720600000000005,14.666666666666666,4.0,146.66666666666666,0.0,87.66666666666667,10.0,1021.0,5.666666666666667,12.666666666666666,8.666666666666666,2.333333333333333,,467.38891693466013,1.8054102838039399,110.24887727101645,30.622440678278604,38.780643679300944,1.498174036045869,9.99832540988922,122.41212146759032,0.0
2022-07-03 04:10:00,18.8,20.2,19.1,22.6,22.0,4.223,2.37791,17.903100000000002,47.7529,14.777777777777779,3.833333333333333,145.61111111111111,0.0,87.44444444444444,10.0,1021.0,5.777777777777778,12.777777777777779,8.277777777777779,2.5555555555555554,,474.25184400887326,1.7630525960087102,110.7403030682149,30.597420692443848,38.745460478464764,1.4800410503149033,9.999322975476584,96.0963729985555,0.0
2022-07-03 04:20:00,18.5,19.9,18.8,22.6,22.0,4.265,2.29673,18.1467,47.7431,14.88888888888889,3.6666666666666665,144.55555555555554,0.0,87.22222222222223,10.0,1021.0,5.888888888888889,12.88888888888889,7.888888888888889,2.7777777777777777,,472.79526259499033,1.804481358002808,111.4679945877851,30.64962352434794,38.703482983907065,1.5149072730541229,10.0004656124115,99.62896798451742,0.0
2022-07-03 04:30:00,18.4,19.9,18.8,22.5,21.9,4.194,2.275735,18.4587,47.6937,15.0,3.5,143.5,0.0,87.0,10.0,1021.0,6.0,13.0,7.5,3.0,,471.11784452241045,1.7944282925128938,108.6793165588379,30.719944143295287,38.604131673177086,1.5117579181989034,9.997860463460288,95.93849084218343,0.0
2022-07-03 04:40:00,18.2,19.8,18.8,22.5,21.9,4.251,2.1528099999999997,18.7054,47.5785,15.11111111111111,3.333333333333333,142.44444444444446,0.0,86.77777777777777,10.0,1021.0,6.111111111111111,13.11111111111111,7.111111111111111,3.2222222222222223,,472.8724088471511,1.822247221591109,110.46958538551117,30.81083557128906,38.52169740041097,1.426754205028216,10.001601023674011,106.46410091400146,0.0
2022-07-03 04:50:00,18.0,19.6,18.8,22.5,21.8,4.276,2.16466,18.9849,47.4484,15.222222222222221,3.1666666666666665,141.38888888888889,0.0,86.55555555555556,10.0,1021.0,6.222222222222222,13.222222222222221,6.722222222222222,3.444444444444444,,470.3199669392904,1.7696846972111253,114.04383903654282,30.908723055521648,38.36072225570679,1.4620133731762568,10.000610828399658,109.04084565480551,0.0
2022-07-03 05:00:00,17.7,19.4,18.7,22.5,21.8,4.252,2.349755,19.462899999999998,47.3166,15.333333333333334,3.0,140.33333333333334,0.0,86.33333333333333,10.0,1021.0,6.333333333333333,13.333333333333334,6.333333333333333,3.6666666666666665,,473.94256604074064,1.7038658891121545,115.78169577280678,31.018054815928146,38.23867523829142,1.3878609281778336,9.999310042063396,110.80418641408285,0.0
2022-07-03 05:10:00,17.9,19.5,18.9,22.5,21.7,4.238,2.23481,19.9019,47.2084,15.444444444444445,2.833333333333333,139.27777777777777,0.0,86.11111111111111,10.0,1021.0,6.444444444444445,13.444444444444445,5.944444444444445,3.888888888888889,,471.77271190424074,1.636833558759447,113.33809048216222,31.138867009480794,38.128120803833006,1.3326866918802263,9.997455366452535,110.10180741628012,0.0
2022-07-03 05:20:00,17.6,19.3,18.8,22.5,21.7,4.195,2.226765,20.1378,46.5013,15.555555555555555,2.6666666666666665,138.22222222222223,0.0,85.88888888888889,10.0,1021.0,6.555555555555555,13.555555555555555,5.555555555555555,4.111111111111111,,467.29627309163413,1.7330218926088956,111.17490713194938,31.269923232396444,38.00716807047526,1.2694472168882687,9.9970409933726,108.73099918365479,0.0
2022-07-03 05:30:00,17.8,19.4,19.2,22.5,21.7,4.228,2.22511,20.940199999999997,46.200900000000004,15.666666666666666,2.5,137.16666666666666,0.0,85.66666666666667,10.0,1021.0,6.666666666666666,13.666666666666666,5.166666666666667,4.333333333333333,,472.8832901912996,1.7730867592493695,106.51377717336018,31.368584626515705,37.836505279541015,1.327158943116665,9.996466948191324,108.48807467142743,0.0
2022-07-03 05:40:00,17.6,19.2,18.8,22.5,21.7,4.25,2.16348,23.4729,45.5034,15.777777777777779,2.333333333333333,136.11111111111111,0.0,85.44444444444444,10.0,1021.0,6.777777777777778,13.777777777777779,4.777777777777778,4.555555555555555,,469.82117950439454,1.7397983979572682,110.66176540784242,31.473888095219927,37.66755781809489,1.2574255701899528,9.997971361478168,109.65808404286702,0.0
2022-07-03 05:50:00,17.2,19.1,18.9,22.5,21.6,4.207,2.0520199999999997,23.5424,43.7736,15.88888888888889,2.1666666666666665,135.05555555555554,0.0,85.22222222222223,10.0,1021.0,6.888888888888889,13.88888888888889,4.388888888888888,4.777777777777778,,472.39938282582955,1.7688516346613568,112.8825412495931,31.58280726114909,37.568586343129475,1.239060865143935,9.996506485939026,111.99398282368978,0.0
2022-07-03 06:00:00,17.4,19.1,18.9,22.5,21.6,4.234,1.984985,24.6506,42.6146,16.0,2.0,134.0,0.0,85.0,10.0,1021.0,7.0,14.0,4.0,5.0,,474.7277087051567,1.683964837873723,110.55374665858383,31.717575505574548,37.50621275583903,1.3275366175174714,9.995828289985656,110.82886183420817,0.0
2022-07-03 06:10:00,17.4,19.1,18.9,22.5,21.6,4.197,1.9118849999999998,25.1734,41.546800000000005,16.38888888888889,2.111111111111111,144.72222222222223,0.0,83.61111111111111,10.0,1020.9444444444445,7.055555555555555,14.055555555555555,4.0,5.055555555555555,,471.4616473388672,1.7794508810097216,108.59971968979485,31.855907513300576,37.43291877110799,1.3205466905236245,9.994763854344686,110.29408931732178,0.0
2022-07-03 06:20:00,17.8,19.4,19.2,22.5,21.7,4.211,1.91182,25.602899999999998,40.8351,16.77777777777778,2.2222222222222223,155.44444444444446,0.0,82.22222222222223,10.0,1020.8888888888889,7.111111111111111,14.11111111111111,4.0,5.111111111111111,,470.62415735705144,1.745850663582484,107.84845629374186,31.99540484428406,37.373574008941645,1.1937180562814078,9.993364035288492,109.97322923024494,0.0
2022-07-03 06:30:00,18.1,19.6,19.4,22.5,21.8,4.201,1.7336300000000002,25.9717,40.2656,17.166666666666668,2.3333333333333335,166.16666666666666,0.0,80.83333333333333,10.0,1020.8333333333334,7.166666666666667,14.166666666666666,4.0,5.166666666666667,,472.55316229458515,1.733722137468683,111.66641336839753,32.15436058680216,37.323254871368405,1.25873438924551,9.992506545384725,110.97870496114095,0.0
2022-07-03 06:40:00,18.6,19.9,19.2,22.5,21.9,4.237,1.8404599999999998,26.536099999999998,39.9048,17.555555555555557,2.4444444444444446,176.88888888888889,0.0,79.44444444444444,10.0,1020.7777777777778,7.222222222222222,14.222222222222221,4.0,5.222222222222222,,468.16736877441406,1.8018442795505631,116.67572334009375,32.32822806676229,37.255983155568444,1.2756939733028412,9.991663653055827,110.78535596211752,0.0
2022-07-03 06:50:00,19.0,20.3,19.2,22.6,22.1,4.255,1.8204250000000002,27.523199999999996,39.5143,17.944444444444443,2.5555555555555554,187.61111111111111,0.0,78.05555555555556,10.0,1020.7222222222222,7.277777777777778,14.277777777777779,4.0,5.277777777777778,,469.56783655977796,1.8083332438691186,107.91023260019593,32.49196619669597,37.21924086888631,1.2721233704686166,9.991757103602092,111.596154683431,0.0
2022-07-03 07:00:00,19.3,20.6,19.1,22.7,22.2,4.22,1.9292950000000002,27.3639,39.2535,18.333333333333332,2.6666666666666665,198.33333333333331,0.0,76.66666666666667,10.0,1020.6666666666666,7.333333333333333,14.333333333333334,4.0,5.333333333333333,,472.2966046598588,1.7735919716196544,108.10007490729208,32.68294915517171,37.194936949412025,1.2377786728739737,9.99325353304545,109.70780938466389,0.0
2022-07-03 07:10:00,19.6,20.8,19.4,22.7,22.3,4.228,1.876615,27.4192,39.1128,18.72222222222222,2.7777777777777777,209.05555555555554,0.0,75.27777777777777,10.0,1020.6111111111111,7.388888888888889,14.38888888888889,4.0,5.388888888888889,,479.2327491251628,1.9486177267630898,110.93616177876791,32.8518022664388,37.14567485173543,1.1645677095651625,9.993856606483458,111.3791440709432,0.0
2022-07-03 07:20:00,19.4,20.6,18.6,22.7,22.3,4.222,1.91263,27.5034,39.0928,19.11111111111111,2.888888888888889,219.77777777777777,0.0,73.88888888888889,10.0,1020.5555555555555,7.444444444444445,14.444444444444445,4.0,5.444444444444445,,479.88590779973174,1.7946117929886962,114.12523224157128,32.97868639628093,37.089116420745846,1.259752515554428,9.993352243105571,112.00765165964762,0.0
2022-07-03 07:30:00,19.0,20.5,19.3,22.7,22.3,4.232,1.6789049999999999,28.285800000000002,39.0581,19.5,3.0,230.5,0.0,72.5,10.0,1020.5,7.5,14.5,4.0,5.5,,478.2731663635956,1.7797909279327608,123.20825639994129,33.11636614481608,37.063146661122644,1.284713282386462,9.993088658650716,111.39073301951089,0.0
2022-07-03 07:40:00,19.6,20.8,19.2,22.7,22.3,4.26,1.57067,28.981900000000003,38.8346,19.88888888888889,3.111111111111111,241.22222222222223,0.0,71.11111111111111,10.0,1020.4444444444445,7.555555555555555,14.555555555555555,4.0,5.555555555555555,,475.75106626964754,1.688017098502246,126.8214733328376,33.24821823567585,37.03301438289177,1.1576982687313326,9.992935092682188,110.92594288421503,0.0
2022-07-03 07:50:00,20.0,21.0,19.3,22.7,22.4,4.262,1.401575,28.3856,38.6282,20.27777777777778,3.2222222222222223,251.94444444444446,0.0,69.72222222222223,10.0,1020.3888888888889,7.611111111111111,14.61111111111111,4.0,5.611111111111111,,471.71141514920635,1.682916026364612,118.82348057784603,33.40120012283325,36.95776578267415,1.1567904961109161,9.992828958829245,110.96881594340007,0.0
2022-07-03 08:00:00,20.1,21.2,18.9,22.8,22.5,4.232,1.29569,29.7155,38.2342,20.666666666666668,3.333333333333333,262.66666666666663,0.0,68.33333333333334,10.0,1020.3333333333334,7.666666666666667,14.666666666666666,4.0,5.666666666666667,,472.44094715337644,1.557991967440325,105.79284508505785,33.552670822143554,36.85752876281738,1.100499879817168,9.994394809405009,109.6914633178711,0.0
2022-07-03 08:10:00,20.5,21.4,19.3,22.8,22.6,4.221,1.20939,30.3453,37.838300000000004,21.055555555555557,3.4444444444444446,273.3888888888889,0.0,66.94444444444444,10.0,1020.2777777777778,7.722222222222222,14.722222222222221,4.0,5.722222222222222,,469.2060951741536,1.5439157142107096,96.14997019040382,33.72973708470663,36.71145927429199,1.1516882194578648,9.99337460676829,110.28038561503092,0.0
2022-07-03 08:20:00,20.8,21.8,19.4,22.9,22.7,4.234,1.35472,30.8604,37.660900000000005,21.444444444444443,3.5555555555555554,284.1111111111111,0.0,65.55555555555556,10.0,1020.2222222222222,7.777777777777778,14.777777777777779,4.0,5.777777777777778,,468.43048558026896,1.5851288255998643,104.91580316058659,33.88193412144979,36.518007570902505,1.218795777062575,9.993780520757038,109.6755088933309,0.0
2022-07-03 08:30:00,21.3,22.0,19.3,22.9,22.8,4.231,1.45953,30.343799999999998,37.5717,21.833333333333332,3.6666666666666665,294.83333333333337,0.0,64.16666666666667,10.0,1020.1666666666666,7.833333333333333,14.833333333333334,4.0,5.833333333333333,,464.66152943929035,1.533342447371806,108.65417269755217,34.05084970474243,36.33627066294353,1.137353405257066,9.993385246594746,112.65198698679606,0.0
2022-07-03 08:40:00,20.8,22.0,18.6,23.0,23.0,4.26,1.426925,30.5006,37.5292,22.22222222222222,3.7777777777777777,305.55555555555554,0.0,62.77777777777778,10.0,1020.1111111111111,7.888888888888889,14.88888888888889,4.0,5.888888888888889,,466.2976913171527,1.5172953719001705,111.41525684227379,34.23442631403605,36.14019344965617,1.1048471150795618,9.993357779184977,110.17770596822103,0.0
2022-07-03 08:50:00,20.7,21.7,19.2,23.0,22.8,4.277,1.350015,31.3305,37.4886,22.61111111111111,3.888888888888889,316.27777777777777,0.0,61.388888888888886,10.0,1020.0555555555555,7.944444444444445,14.944444444444445,4.0,5.944444444444445,,466.6844521042396,1.5808354628422838,106.36868665512,34.374994106292725,35.90975065867106,1.1361883296569188,9.99416891415914,110.28007334391275,0.0
2022-07-03 09:00:00,21.2,22.0,19.2,23.0,23.0,4.24,1.346905,31.594099999999997,37.383799999999994,23.0,4.0,327.0,0.0,60.0,10.0,1020.0,8.0,15.0,4.0,6.0,,464.9947987663883,1.6068648221499502,108.20817961504231,34.533038221995035,35.70338928858439,1.1615547718604406,9.994855667750041,109.37491994222005,0.0
2022-07-03 09:10:00,21.4,22.3,18.9,23.0,23.1,4.244,1.363545,31.7032,37.8746,23.38888888888889,4.111111111111111,326.5,0.0,59.0,10.0,1019.9444444444445,7.944444444444445,15.055555555555555,4.222222222222222,6.111111111111111,,464.7886041259766,1.6266262964239229,111.05625774103369,34.698513743082685,35.47086471557617,1.0680327888329824,9.99475527604421,112.904089012146,0.0
2022-07-03 09:20:00,22.0,22.7,19.3,23.0,23.2,4.229,1.405535,32.2436,39.497,23.77777777777778,4.222222222222222,326.0,0.0,58.0,10.0,1019.8888888888889,7.888888888888889,15.11111111111111,4.444444444444445,6.222222222222222,,464.6049250144521,1.5631239850339242,107.85278129383668,34.84179238637289,35.25268027623495,1.0337189726034801,9.995372854868572,110.37931369781495,0.0
2022-07-03 09:30:00,21.8,22.6,18.8,23.0,23.2,4.289,1.39504,31.8411,40.9024,24.166666666666668,4.333333333333333,325.5,0.0,57.0,10.0,1019.8333333333334,7.833333333333333,15.166666666666666,4.666666666666667,6.333333333333333,,465.6125992207143,1.7218141825050957,115.6326039705438,34.97074953079224,35.00301583607991,1.1711061890920003,9.996478104591372,109.30633168538411,0.0
2022-07-03 09:40:00,22.8,23.3,19.5,23.0,23.4,4.244,1.47455,31.9469,41.8386,24.555555555555557,4.444444444444445,325.0,0.0,56.0,10.0,1019.7777777777778,7.777777777777778,15.222222222222221,4.888888888888889,6.444444444444445,,460.2547357177735,1.7645789143257897,106.21509463617357,35.10038793563843,34.80355010350546,1.1079490452011427,9.996379974683126,113.07326168060304,0.0
2022-07-03 09:50:00,22.9,23.4,19.5,23.0,23.5,4.237,1.37814,31.958800000000004,42.3099,24.944444444444443,4.555555555555555,324.5,0.0,55.0,10.0,1019.7222222222222,7.722222222222222,15.277777777777779,5.111111111111111,6.555555555555555,,460.4772250576677,1.7684059837612058,110.76208849287302,35.221807403564455,34.582133814493815,1.2174868111809096,9.997899864514668,104.73253573099774,0.0
2022-07-03 10:00:00,23.7,23.9,19.0,23.0,23.6,4.253,1.41605,32.0089,42.8189,25.333333333333332,4.666666666666667,324.0,0.0,54.0,10.0,1019.6666666666666,7.666666666666667,15.333333333333334,5.333333333333333,6.666666666666667,,462.62921882015536,1.740134622437806,114.35732996127027,35.333965587615964,34.287036914825435,1.1704030230641365,10.000037021636963,104.9347957611084,0.0
2022-07-03 10:10:00,23.8,24.1,19.5,23.0,23.7,4.3,1.334695,31.9752,42.9733,25.72222222222222,4.777777777777778,323.5,0.0,53.0,10.0,1019.6111111111111,7.611111111111111,15.38888888888889,5.555555555555555,6.777777777777778,,460.62521433512376,1.7059853934231453,110.29373889923095,35.401846701304116,33.882543366750085,1.2298861899971962,10.006326549847921,96.37376907348633,0.0
2022-07-03 10:20:00,23.8,24.1,19.0,23.0,23.7,4.201,1.18694,32.3215,42.752300000000005,26.11111111111111,4.888888888888889,323.0,0.0,52.0,10.0,1019.5555555555555,7.555555555555555,15.444444444444445,5.777777777777778,6.888888888888889,,455.2419676962666,1.5966894638302638,107.772453868672,35.42098554611206,33.475904413859055,1.1690210076173149,10.008481370608013,109.06124907175699,0.0
2022-07-03 10:30:00,24.3,24.5,19.4,23.1,23.9,4.281,1.224825,32.393299999999996,42.616,26.5,5.0,322.5,0.0,51.0,10.0,1019.5,7.5,15.5,6.0,7.0,,453.59985809326173,1.5768971311675628,107.93907231390139,35.31166696548462,33.28724462509155,1.166112306813399,10.006766734123229,107.04975095113119,0.0
2022-07-03 10:40:00,24.4,24.5,18.9,23.1,23.9,4.282,1.10382,32.3546,42.4414,26.88888888888889,5.111111111111111,322.0,0.0,50.0,10.0,1019.4444444444445,7.444444444444445,15.555555555555555,6.222222222222222,7.111111111111111,,454.6003351180855,1.493367829460882,106.5777007522152,35.19017660776774,33.21632133483887,1.113071278433005,10.005383297602336,110.18868319193523,0.0
2022-07-03 10:50:00,24.1,24.4,19.2,23.1,23.9,4.282,0.88824,31.969,42.266999999999996,27.27777777777778,5.222222222222222,321.5,0.0,49.0,10.0,1019.3888888888889,7.388888888888889,15.61111111111111,6.444444444444445,7.222222222222222,,453.92882426645565,1.373360037184031,110.91555537746451,35.086212196350104,33.219229494730634,0.9856367870171864,10.002752114931742,116.28905929565431,0.0
2022-07-03 11:00:00,24.4,24.5,19.4,23.1,23.9,4.265,0.8002649999999999,31.9829,42.075900000000004,27.666666666666668,5.333333333333333,321.0,0.0,48.0,10.0,1019.3333333333334,7.333333333333333,15.666666666666666,6.666666666666666,7.333333333333333,,455.77300476074214,1.2485288551702338,107.78570525864424,35.01103892008464,33.133285160064695,1.0587884265184404,10.002398220698037,108.30561637878418,0.0
2022-07-03 11:10:00,24.6,24.8,18.9,23.1,24.0,4.251,1.074385,31.973000000000003,42.022800000000004,28.055555555555557,5.444444444444445,320.5,0.0,47.0,10.0,1019.2777777777778,7.277777777777778,15.722222222222221,6.888888888888889,7.444444444444445,,454.0488795874585,1.317226734979678,109.26670118967692,34.96335392634074,33.11044244130453,1.0283754285176596,10.001847675641377,115.03416473388673,0.0
2022-07-03 11:20:00,24.9,25.0,19.2,23.0,24.0,4.22,1.17019,31.812900000000003,41.9861,28.444444444444443,5.555555555555555,320.0,0.0,46.0,10.0,1019.2222222222222,7.222222222222222,15.777777777777779,7.111111111111111,7.555555555555555,,451.4644789772472,1.2279286776693528,114.79136706357622,34.91486874898275,33.162168909708654,1.0113853853940964,10.003522717158,102.81054209391277,0.0
2022-07-03 11:30:00,25.2,25.2,19.5,23.1,24.1,4.245,1.292995,31.469,41.9623,28.833333333333332,5.666666666666666,319.5,0.0,45.0,10.0,1019.1666666666666,7.166666666666667,15.833333333333334,7.333333333333333,7.666666666666666,,452.34690816243494,1.3604316481122862,110.88205643562273,34.86774856567383,33.254518852233886,1.0417666676640511,10.002381987571717,116.3369806798299,0.0
2022-07-03 11:40:00,25.0,25.1,18.8,23.1,24.2,4.333,1.05171,31.3584,41.9223,29.22222222222222,5.777777777777778,319.0,0.0,44.0,10.0,1019.1111111111111,7.111111111111111,15.88888888888889,7.555555555555555,7.777777777777778,,451.9102631807876,1.2884841615062648,111.7585328437245,34.81609483718872,33.37855776468913,1.0210117074847223,9.99955742518107,107.82166442871093,0.0
2022-07-03 11:50:00,25.5,24.6,18.6,23.1,25.5,4.596,0.8872899999999999,30.998,41.8491,29.61111111111111,5.888888888888889,318.5,0.0,43.0,10.0,1019.0555555555555,7.055555555555555,15.944444444444445,7.777777777777778,7.888888888888889,,453.0652880508598,1.2111145126870124,101.11798886810992,34.79775273005168,33.320131320953365,0.9466723029812177,10.000545800526936,113.49624852498373,0.0
2022-07-03 12:00:00,25.8,24.6,19.3,23.1,25.7,4.586,0.7295550000000001,31.0935,41.8001,30.0,6.0,318.0,0.0,42.0,10.0,1019.0,7.0,16.0,8.0,8.0,,454.12185821533205,1.0105837031609595,94.08767309091859,34.78544695536296,33.11681610107422,0.8891435186068216,10.002216053009032,101.07420809427897,0.0
2022-07-03 12:10:00,26.1,24.7,19.0,23.1,26.0,4.571,0.70126,31.443599999999996,41.704,30.055555555555557,6.166666666666667,316.77777777777777,0.0,41.77777777777778,10.0,1018.9444444444445,6.944444444444445,15.944444444444445,8.166666666666666,8.0,,451.59509549195735,1.0230194635377765,103.13680537789556,34.7789972114563,32.63901945114136,0.9615905570487181,10.009717887242635,109.52846638997396,0.0
2022-07-03 12:20:00,26.4,24.8,19.0,23.1,26.2,4.631,0.605785,31.0512,41.652100000000004,30.11111111111111,6.333333333333333,315.55555555555554,0.0,41.55555555555556,10.0,1018.8888888888889,6.888888888888889,15.88888888888889,8.333333333333334,8.0,,446.9011692617131,0.9534568284409868,109.06176598284878,34.76016005833944,32.16114205678304,0.8690138192971547,10.016845089594522,95.56359862009684,0.0
2022-07-03 12:30:00,26.5,25.0,19.0,23.1,26.6,4.594,0.5875600000000001,30.766399999999997,41.5844,30.166666666666668,6.5,314.3333333333333,0.0,41.333333333333336,10.0,1018.8333333333334,6.833333333333333,15.833333333333334,8.5,8.0,,444.2145454915365,0.8812793629502845,107.60920456751592,34.72912837982177,31.39254042943319,0.8642378693322341,10.057731960614522,94.51517252604167,0.0
2022-07-03 12:40:00,26.7,25.0,19.4,23.1,26.6,4.594,0.681515,31.2255,41.5511,30.22222222222222,6.666666666666667,313.1111111111111,0.0,41.111111111111114,10.0,1018.7777777777778,6.777777777777778,15.777777777777779,8.666666666666666,8.0,,450.05308819299455,0.7889037622183056,110.67666313042075,34.708111362457274,31.022495628992715,0.759138700713714,10.054293158849081,96.18564785003662,0.0
2022-07-03 12:50:00,27.7,25.2,18.9,23.1,27.1,4.6,0.73575,31.1168,41.4949,30.27777777777778,6.833333333333333,311.8888888888889,0.0,40.888888888888886,10.0,1018.7222222222222,6.722222222222222,15.722222222222221,8.833333333333334,8.0,,447.71739305868914,0.793193433614774,110.46285299699859,34.682837028503414,30.671120087305706,0.8812395801146826,10.045820411046346,106.52238869984944,0.0
2022-07-03 13:00:00,27.8,25.3,19.2,23.1,27.3,4.601,0.843295,30.8565,41.417500000000004,30.333333333333332,7.0,310.6666666666667,0.0,40.666666666666664,10.0,1018.6666666666666,6.666666666666667,15.666666666666666,9.0,8.0,,451.30723307291674,0.8092386429744252,109.97489860103629,34.67745461146037,30.56631380399068,0.9345346454779306,10.023933766682942,115.7186584854126,0.0
2022-07-03 13:10:00,28.0,25.4,19.4,23.1,27.6,4.597,0.8661350000000001,30.3721,41.4036,30.38888888888889,7.166666666666667,309.44444444444446,0.0,40.44444444444444,10.0,1018.6111111111111,6.611111111111111,15.61111111111111,9.166666666666666,8.0,,453.55103330064094,0.8484820692687386,110.02849054239564,34.640474809010826,30.611489524841307,0.7763313176234563,10.0078941822052,127.2663186645508,0.0
2022-07-03 13:20:00,28.4,25.6,18.8,23.1,28.0,4.614,0.8488899999999999,29.9178,41.444100000000006,30.444444444444443,7.333333333333334,308.22222222222223,0.0,40.22222222222222,10.0,1018.5555555555555,6.555555555555555,15.555555555555555,9.333333333333334,8.0,,452.0114131147012,0.8693029859847268,110.40727408371401,34.59989624023437,30.785612780253093,0.8179401319722335,9.99897394657135,126.02010855356852,0.0
2022-07-03 13:30:00,28.3,25.7,19.0,23.1,28.1,4.612,0.922845,30.1697,41.5056,30.5,7.5,307.0,0.0,40.0,10.0,1018.5,6.5,15.5,9.5,8.0,,449.5772695922851,0.8976160480831302,109.3080823773314,34.62418977737427,30.965601507822676,0.9144383507966996,9.997457536061606,126.19834743499754,0.0
2022-07-03 13:40:00,29.1,25.9,19.2,23.1,28.6,4.601,1.013825,30.23,41.5399,30.555555555555557,7.666666666666667,305.77777777777777,0.0,39.77777777777778,10.0,1018.4444444444445,6.444444444444445,15.444444444444445,9.666666666666666,8.0,,449.2115639416925,0.9708008689109215,112.31935051654018,34.77066553751628,31.078794781366987,0.7934838813046614,9.996956316630044,125.90325990041097,0.0
2022-07-03 13:50:00,29.5,26.0,19.0,23.1,28.8,4.618,1.144235,29.877699999999997,41.5274,30.61111111111111,7.833333333333334,304.55555555555554,0.0,39.55555555555556,10.0,1018.3888888888889,6.388888888888889,15.38888888888889,9.833333333333334,8.0,,450.40086517333987,1.0774661920232287,108.75142505473336,34.920551541646326,31.133514178593952,0.8919094677766164,9.994240727424621,123.85204912821453,0.0
2022-07-03 14:00:00,29.8,26.1,18.8,23.1,29.1,4.63,1.12894,30.1753,41.5166,30.666666666666668,8.0,303.3333333333333,0.0,39.333333333333336,10.0,1018.3333333333334,6.333333333333333,15.333333333333334,10.0,8.0,,443.36640155309914,1.1510302347955057,110.18349518490376,35.066223729451494,31.057703081766768,0.8274342092871667,9.990707394282023,123.019005317688,0.0
2022-07-03 14:10:00,30.1,26.2,19.3,23.1,29.3,4.639,1.26817,30.2209,41.424,30.72222222222222,8.166666666666668,302.1111111111111,0.0,39.111111111111114,10.0,1018.2777777777778,6.277777777777778,15.277777777777779,10.166666666666668,8.0,,442.97913668928476,1.1461662805299302,114.67986565239684,35.186707903544104,30.96845925649007,0.8768062196175258,9.988780096371968,120.13048005421956,0.0
2022-07-03 14:20:00,30.1,26.2,18.9,23.1,29.2,4.626,1.306555,29.7235,41.3922,30.77777777777778,8.333333333333334,300.8888888888889,0.0,38.888888888888886,10.0,1018.2222222222222,6.222222222222222,15.222222222222221,10.333333333333334,8.0,,441.2830858357747,1.3099010213182471,107.13928360050006,35.304913234710696,30.882140515645347,0.8794328729808332,9.986967085202535,134.97756417592365,0.0
2022-07-03 14:30:00,29.5,26.1,19.3,23.1,29.1,4.614,1.26333,29.9757,41.4303,30.833333333333332,8.5,299.6666666666667,0.0,38.666666666666664,10.0,1018.1666666666666,6.166666666666667,15.166666666666666,10.5,8.0,,445.4435612049322,1.210145012919849,111.89716862522275,35.38700797398885,30.815153910319008,0.8711523936688901,9.984527560869854,133.5889687347412,0.0
2022-07-03 14:40:00,30.1,26.3,18.9,23.1,29.5,4.625,1.2907,30.100600000000004,41.3858,30.88888888888889,8.666666666666668,298.44444444444446,0.0,38.44444444444444,10.0,1018.1111111111111,6.111111111111111,15.11111111111111,10.666666666666668,8.0,,451.291504313151,1.3711060260446732,115.11978101180773,35.44638891855875,30.76577534357707,0.874184918353955,9.984635376930237,146.5666156387329,0.0
2022-07-03 14:50:00,30.1,26.3,19.0,23.1,29.5,4.597,1.305265,30.300099999999997,41.2734,30.944444444444443,8.833333333333334,297.22222222222223,0.0,38.22222222222222,10.0,1018.0555555555555,6.055555555555555,15.055555555555555,10.833333333333334,8.0,,445.44494771321615,1.6453808372337266,106.8432108156021,35.50635454177856,30.74506430943807,0.9233696871002515,9.98529113928477,138.5630380630493,0.0
2022-07-03 15:00:00,29.8,26.3,19.0,23.1,29.4,4.64,1.299145,30.543799999999997,41.1606,31.0,9.0,296.0,0.0,38.0,10.0,1018.0,6.0,15.0,11.0,8.0,,443.7415168534202,1.5078274304482897,113.3039978163121,35.58501198450724,30.71030882199605,0.915994723935922,9.99029558022817,117.48698183695475,0.0
2022-07-03 15:10:00,30.7,26.5,19.0,23.1,29.9,4.626,1.3530250000000001,30.3516,41.0012,30.77777777777778,8.833333333333334,296.8888888888889,0.0,39.166666666666664,10.0,1018.0,6.055555555555555,15.166666666666666,10.777777777777779,7.611111111111111,,443.999338185979,1.4412529332354918,110.29656197736492,35.678594996134436,30.652979958852132,0.7920539802809556,9.992398281097412,106.00857213338217,0.0
2022-07-03 15:20:00,30.5,26.5,18.9,23.2,30.0,4.626,1.34871,29.9909,41.0308,30.555555555555557,8.666666666666666,297.77777777777777,0.0,40.333333333333336,10.0,1018.0,6.111111111111111,15.333333333333334,10.555555555555555,7.222222222222222,,442.2189286997126,1.4342431493936958,105.16922376729674,35.75762912114461,30.5709116490682,0.9252424781521162,9.994416201909385,109.75195264180502,0.0
2022-07-03 15:30:00,30.2,26.4,18.9,23.2,29.7,4.646,1.3984400000000001,30.071299999999997,41.1254,30.333333333333332,8.5,298.6666666666667,0.0,41.5,10.0,1018.0,6.166666666666667,15.5,10.333333333333334,6.833333333333333,,441.42621287028,1.5745586826875386,113.96661761806509,35.85274101893107,30.484949534734092,0.9149326210220654,9.995016145706177,101.12735741933187,0.0
2022-07-03 15:40:00,30.7,26.4,19.3,23.2,29.8,4.586,1.4667350000000001,30.0636,41.184799999999996,30.11111111111111,8.333333333333334,299.55555555555554,0.0,42.666666666666664,10.0,1018.0,6.222222222222222,15.666666666666666,10.11111111111111,6.444444444444445,,443.08873245414645,1.5554474341195854,103.59722772113348,35.929672724405926,30.372090063095094,0.9172773489356041,9.99626809755961,113.52908360799154,0.0
2022-07-03 15:50:00,30.3,26.4,18.8,23.2,29.7,4.623,1.6044899999999997,30.2652,41.194900000000004,29.88888888888889,8.166666666666666,300.44444444444446,0.0,43.833333333333336,10.0,1018.0,6.277777777777778,15.833333333333334,9.88888888888889,6.055555555555555,,437.59951407947756,1.5253864652928661,104.74664091336527,36.00403870900472,30.304255294799805,0.8644899290303389,9.99349058787028,123.10047429402668,0.0
2022-07-03 16:00:00,31.2,26.6,18.9,23.2,30.0,4.605,1.553785,30.2789,41.1337,29.666666666666668,8.0,301.3333333333333,0.0,45.0,10.0,1018.0,6.333333333333333,16.0,9.666666666666666,5.666666666666666,,436.9187259928385,1.5886509081872844,108.65173175100554,36.06553211847941,30.227386026382447,0.9895011808474858,9.992576738993327,124.20980355580647,0.0
2022-07-03 16:10:00,31.4,26.7,19.5,23.2,30.4,4.607,1.455285,30.060699999999997,41.0633,29.444444444444443,7.833333333333333,302.22222222222223,0.0,46.166666666666664,10.0,1018.0,6.388888888888889,16.166666666666668,9.444444444444445,5.277777777777778,,442.10770976099474,1.656011856780887,104.5900524684669,36.110180447896326,30.216471293767295,0.9260468982656797,9.987314036687215,128.5206269709269,0.0
2022-07-03 16:20:00,31.6,26.9,18.8,23.3,30.8,4.606,1.44119,29.970999999999997,41.1288,29.22222222222222,7.666666666666666,303.1111111111111,0.0,47.333333333333336,10.0,1018.0,6.444444444444445,16.333333333333332,9.222222222222221,4.888888888888889,,440.16260152180996,1.592711283335578,107.90204473398498,36.15567546844483,30.16407638549805,0.9920973272124927,9.98848999818166,116.28614177703858,0.0
2022-07-03 16:30:00,31.5,26.8,18.6,23.3,30.4,4.598,1.516315,30.076099999999997,41.1593,29.0,7.5,304.0,0.0,48.5,10.0,1018.0,6.5,16.5,9.0,4.5,,437.47037526448565,1.5580057503375628,111.70586846109163,36.17280970255534,30.142114470799765,0.965551189382871,9.98885108311971,107.64287466684978,0.0
2022-07-03 16:40:00,31.0,26.8,19.2,23.3,30.3,4.604,1.53241,30.0833,41.2195,28.77777777777778,7.333333333333333,304.8888888888889,0.0,49.666666666666664,10.0,1018.0,6.555555555555555,16.666666666666668,8.777777777777779,4.111111111111111,,438.06688734383425,1.609004486028084,112.29202394776425,36.189665718078615,30.123187532424925,1.007708584566911,9.991843606630962,107.13314103444418,0.0
2022-07-03 16:50:00,31.5,26.9,18.9,23.3,30.5,4.581,1.7149550000000002,30.186700000000002,41.682900000000004,28.555555555555557,7.166666666666666,305.77777777777777,0.0,50.833333333333336,10.0,1018.0,6.611111111111111,16.833333333333332,8.555555555555555,3.7222222222222223,,435.18232486768704,1.751528747304011,110.46815644194177,36.20496234258016,30.102471125920612,0.9951314545671146,9.992432570457458,112.91579867045084,0.0
2022-07-03 17:00:00,31.5,26.9,19.3,23.3,30.5,4.587,1.6206,30.149700000000003,41.4365,28.333333333333332,7.0,306.6666666666667,0.0,52.0,10.0,1018.0,6.666666666666667,17.0,8.333333333333334,3.333333333333333,,433.30411568828015,1.7385153777518514,115.74529762936177,36.21733150482178,30.072582050959266,0.9931496842702231,9.993479232788086,106.9593472290039,0.0
2022-07-03 17:10:00,32.0,27.0,18.8,23.3,30.9,4.587,1.637185,30.1761,41.3254,28.11111111111111,6.833333333333333,307.55555555555554,0.0,53.166666666666664,10.0,1018.0,6.722222222222222,17.166666666666668,8.11111111111111,2.9444444444444446,,436.13634022679815,1.8038401041327223,114.16755245963058,36.243768781026205,30.054279473622643,1.1570140371719995,9.994702571233114,111.30844778696697,0.0
2022-07-03 17:20:00,31.0,26.9,18.7,23.4,30.5,4.586,1.57416,29.9772,41.2635,27.88888888888889,6.666666666666666,308.44444444444446,0.0,54.33333333333333,10.0,1018.0,6.777777777777778,17.333333333333332,7.888888888888889,2.5555555555555554,,435.6810110543788,1.9031417044946703,109.51179059389622,36.25262900034586,30.044358873367308,1.0701877962549529,9.999226226806641,95.34095517476399,0.0
2022-07-03 17:30:00,31.2,26.9,19.3,23.4,30.4,4.586,1.5786099999999998,29.8693,41.2872,27.666666666666668,6.5,309.3333333333333,0.0,55.5,10.0,1018.0,6.833333333333333,17.5,7.666666666666667,2.166666666666667,,440.5296896046605,1.838966834023174,115.79326632095596,36.26302303949992,30.052485818862912,1.0246333733201027,9.999756026268006,112.96544144948325,0.0
2022-07-03 17:40:00,31.9,27.1,18.9,23.4,30.8,4.582,1.5760299999999998,29.8504,41.3037,27.444444444444443,6.333333333333333,310.22222222222223,0.0,56.66666666666667,10.0,1018.0,6.888888888888889,17.666666666666668,7.444444444444445,1.7777777777777777,,441.61393086751303,1.8386063228522318,109.76028486348814,36.24673214594523,30.094050076802574,1.0768891500433286,9.998922584851583,96.78694349924724,0.0
2022-07-03 17:50:00,31.4,27.0,18.9,23.4,30.6,4.588,1.52966,29.9127,41.3656,27.22222222222222,6.166666666666666,311.1111111111111,0.0,57.83333333333333,10.0,1018.0,6.944444444444445,17.833333333333332,7.222222222222222,1.3888888888888884,,458.3574391647865,1.766766746098039,110.59336027867377,36.3176513671875,30.113388067881267,38.99527555584908,10.001859141985575,104.12264090220133,0.0
