,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-03 18:00:00,30.7,26.9,19.4,23.4,30.4,4.601,1.61579,29.4618,41.4945,27.0,6.0,312.0,0.0,59.0,10.0,1018.0,7.0,18.0,7.0,1.0,,439.9572056702362,1.7529465067285603,114.30919858188952,37.330851319630945,29.49083158493042,56.51299274305502,10.00421807607015,87.9689294052124,0.0
2022-07-03 18:10:00,31.1,27.0,19.0,23.5,30.5,4.608,1.6896200000000001,28.9077,41.691500000000005,26.444444444444443,6.111111111111111,303.72222222222223,0.005555555555555556,60.666666666666664,10.0,1018.1666666666666,10.833333333333334,17.833333333333332,7.5,1.0,,441.35010304768883,1.7623427599365429,111.08351527133229,37.65849550882975,28.692337684631347,14.450019240677358,10.005966378847758,102.87164602915445,0.0
2022-07-03 18:20:00,30.9,26.9,18.7,23.5,30.3,4.604,1.64755,28.290499999999998,41.9145,25.88888888888889,6.222222222222222,295.44444444444446,0.011111111111111112,62.333333333333336,10.0,1018.3333333333334,14.666666666666668,17.666666666666668,8.0,1.0,,444.06564949824894,1.802303581217588,125.2746239016689,37.9564654858907,28.333271900812786,12.590288767417274,9.999329482714334,118.04762320200602,0.0
2022-07-03 18:30:00,31.0,26.8,18.8,23.5,30.2,4.603,1.7106249999999998,27.701999999999998,42.1361,25.333333333333332,6.333333333333333,287.1666666666667,0.01666666666666667,64.0,10.0,1018.5,18.5,17.5,8.5,1.0,,435.35273363836876,1.7852788750330606,115.97154049975725,38.14646999994913,28.06072800000509,1.5221588973204294,9.99431679089864,114.48410406748454,0.0
2022-07-03 18:40:00,31.5,26.9,18.9,23.4,30.4,4.596,1.65,27.3279,42.3734,24.77777777777778,6.444444444444445,278.8888888888889,0.022222222222222223,65.66666666666667,10.0,1018.6666666666666,22.333333333333336,17.333333333333332,9.0,1.0,,437.2309283201722,1.8441377582186358,108.72746162780933,38.117674312591554,27.961837491989137,1.2592505190769834,9.991301975250243,118.17470787048339,0.0
2022-07-03 18:50:00,30.9,26.9,19.4,23.5,30.3,4.581,1.78794,27.052999999999997,42.4677,24.22222222222222,6.555555555555555,270.6111111111111,0.02777777777777778,67.33333333333333,10.0,1018.8333333333334,26.166666666666668,17.166666666666668,9.5,1.0,,439.23134796142574,1.7937708281797202,113.19127012888592,37.98477738698323,27.99138021787008,1.1341396366556487,9.991886498133342,103.68716121673586,0.0
2022-07-03 19:00:00,31.0,26.8,18.8,23.5,30.2,4.599,1.8280249999999998,27.2934,42.6353,23.666666666666668,6.666666666666667,262.3333333333333,0.03333333333333334,69.0,10.0,1019.0,30.0,17.0,10.0,1.0,,432.9745674712082,1.8878525478388628,107.8893152275732,37.705514176686606,28.17290478070577,1.204210788210233,9.99503207206726,105.94807562510172,0.0
2022-07-03 19:10:00,30.4,26.7,18.9,23.5,29.8,4.608,1.773305,27.4372,42.730599999999995,23.11111111111111,6.777777777777778,254.05555555555554,0.038888888888888896,70.66666666666667,10.0,1019.1666666666666,33.833333333333336,16.833333333333332,10.5,1.0,,438.0185687255859,1.8461359042367018,111.24292344626733,37.39354152043661,28.48980502128601,1.1182730158170064,9.999468722343446,98.8504197438558,0.0
2022-07-03 19:20:00,30.5,26.7,19.1,23.5,29.9,4.596,1.78476,27.2894,42.743,22.555555555555557,6.888888888888889,245.77777777777777,0.044444444444444446,72.33333333333333,10.0,1019.3333333333334,37.66666666666667,16.666666666666668,11.0,1.0,,441.8652413344109,1.8143819707160618,109.64125902100473,37.12074302037557,28.86160750706991,1.1693328456083933,10.00238428592682,111.47217680613198,0.0
2022-07-03 19:30:00,30.4,26.7,18.9,23.5,29.8,4.585,1.7787950000000001,27.1918,42.7678,22.0,7.0,237.5,0.05,74.0,10.0,1019.5,41.5,16.5,11.5,1.0,,443.2338071731041,1.786776449043872,113.94266849991966,36.868591976165774,29.252793210347495,1.1161591689785322,10.00326847076416,106.2025890858968,0.0
2022-07-03 19:40:00,30.4,26.6,18.7,23.5,29.7,4.604,1.7583600000000001,27.0528,42.7889,21.444444444444443,7.111111111111111,229.22222222222223,0.05555555555555556,75.66666666666667,10.0,1019.6666666666666,45.333333333333336,16.333333333333332,12.0,1.0,,440.50435068766274,1.8349398485684798,106.40970542476676,36.661093883514404,29.59759706179301,1.2177149999141694,10.006119275093079,108.22172678629556,0.0
2022-07-03 19:50:00,30.3,26.7,18.7,23.4,29.9,4.617,1.79285,27.061799999999998,42.798199999999994,20.88888888888889,7.222222222222222,220.94444444444446,0.061111111111111116,77.33333333333333,10.0,1019.8333333333334,49.16666666666667,16.166666666666668,12.5,1.0,,437.41470989709615,1.725625383177046,110.4362547114744,36.50845024108887,29.920613253911334,1.2331295244892437,10.005965983072915,109.74921351114908,0.0
2022-07-03 20:00:00,29.2,26.2,19.2,23.4,28.8,4.586,1.6036549999999998,27.211599999999997,42.7569,20.333333333333336,7.333333333333333,212.66666666666666,0.06666666666666668,79.0,10.0,1020.0,53.0,16.0,13.0,1.0,,433.6925743225799,1.7278243452041164,113.66971289877165,36.33538639068604,30.177987944285075,1.1968039362629255,10.00572361946106,107.12500750223796,0.0
2022-07-03 20:10:00,29.2,26.2,18.9,23.4,28.8,4.606,1.649015,27.1178,42.7121,19.77777777777778,7.444444444444445,204.38888888888889,0.07222222222222223,80.66666666666667,10.0,1020.1666666666666,56.833333333333336,15.833333333333332,13.5,1.0,,431.66808430989585,1.7199533884404068,111.54565077054299,36.21051310857137,30.40899506568909,1.2082383140921593,10.005135429700214,111.8221001434326,0.0
2022-07-03 20:20:00,28.5,26.0,19.2,23.4,28.3,4.613,1.616025,27.424500000000002,42.6674,19.22222222222222,7.555555555555555,196.11111111111111,0.07777777777777779,82.33333333333333,10.0,1020.3333333333334,60.66666666666667,15.666666666666666,14.0,1.0,,433.5001307099441,1.758725403547287,111.38374998728435,36.09429360071818,30.59175799687704,1.2982736557722092,10.006880520184835,105.71155226389567,0.0
2022-07-03 20:30:00,28.1,25.8,18.6,23.4,27.9,4.584,1.7248899999999998,27.3868,42.6985,18.666666666666668,7.666666666666666,187.83333333333331,0.08333333333333334,84.0,10.0,1020.5,64.5,15.5,14.5,1.0,,435.6570342035403,1.714763606433141,113.0502630192816,36.01275030771891,30.77561064720154,1.2547242698073386,10.00938199520111,109.86960511525471,0.0
2022-07-03 20:40:00,28.1,25.7,19.2,23.3,27.8,4.606,1.9131699999999998,27.035000000000004,42.7448,18.111111111111114,7.777777777777778,179.55555555555554,0.08888888888888889,85.66666666666667,10.0,1020.6666666666666,68.33333333333334,15.333333333333332,15.0,1.0,,443.55335205078126,1.6901251463937221,119.65678041361146,35.94353525161743,30.9793766784668,1.3143950619300206,10.025186708768208,89.03574840545654,0.0
2022-07-03 20:50:00,27.5,25.6,18.8,23.3,27.5,4.603,1.9532399999999999,26.887700000000002,42.7444,17.555555555555557,7.888888888888889,171.27777777777777,0.09444444444444446,87.33333333333333,10.0,1020.8333333333334,72.16666666666667,15.166666666666666,15.5,1.0,,446.05716322624824,1.7283674366528032,116.57041780999825,35.737986691792806,31.21220637003581,1.389399504860242,10.09227519194285,85.89520765940348,0.0
2022-07-03 21:00:00,27.5,25.4,18.7,23.3,27.1,4.612,1.7115449999999999,26.715899999999998,42.7941,17.0,8.0,163.0,0.1,89.0,10.0,1021.0,76.0,15.0,16.0,1.0,,443.609266732753,1.7637184091409046,107.47800172170002,35.520724099477135,31.60189403851827,1.388288920223713,10.14644671122233,95.58578257242839,0.0
2022-07-03 21:10:00,26.9,25.3,19.3,23.3,26.9,4.608,1.55318,26.049500000000002,42.9219,16.88888888888889,7.944444444444445,163.77777777777777,0.11111111111111112,89.27777777777777,9.944444444444445,1020.9444444444445,75.88888888888889,14.944444444444445,15.88888888888889,1.0,,441.1718881225585,1.6313042065787449,106.59599767415537,35.37852549235026,32.048105258941646,1.4005676080783207,10.109707169532776,107.682191212972,0.0
2022-07-03 21:20:00,26.9,25.2,18.7,23.3,26.8,4.608,1.538735,25.869400000000002,43.1254,16.77777777777778,7.888888888888889,164.55555555555554,0.12222222222222223,89.55555555555556,9.88888888888889,1020.8888888888889,75.77777777777777,14.88888888888889,15.777777777777779,1.0,,445.1838092602258,1.6800424685047173,108.90503438033628,35.270494060516356,32.2971283531189,1.200598779718081,10.063883466720581,108.58523674011231,0.0
2022-07-03 21:30:00,26.7,25.2,19.2,23.2,26.7,4.597,1.60686,25.7948,43.2558,16.666666666666668,7.833333333333333,165.33333333333334,0.13333333333333333,89.83333333333333,9.833333333333334,1020.8333333333334,75.66666666666667,14.833333333333334,15.666666666666666,1.0,,443.8779362610565,1.5486427334371933,111.61408461683887,35.17168588638306,32.39133386611938,1.2287739396095276,10.04004516283671,110.73427939097087,0.0
2022-07-03 21:40:00,26.5,25.1,18.9,23.2,26.5,4.593,1.6535799999999998,25.6384,43.3355,16.555555555555557,7.777777777777778,166.11111111111111,0.14444444444444443,90.11111111111111,9.777777777777779,1020.7777777777778,75.55555555555556,14.777777777777779,15.555555555555555,1.0,,443.78934214274085,1.6423540272517392,111.69169043179959,35.03693413416544,32.47079604466756,1.301646857659022,10.025358260472617,107.95601061503092,0.0
2022-07-03 21:50:00,26.5,25.0,18.7,23.2,26.5,4.619,1.78031,25.5357,43.3998,16.444444444444443,7.722222222222222,166.88888888888889,0.15555555555555556,90.38888888888889,9.722222222222221,1020.7222222222222,75.44444444444444,14.722222222222221,15.444444444444445,1.0,,440.44616310558104,1.5580575395169232,106.8782602534321,34.93504540761312,32.585019467671714,1.2908621122439703,10.0160919268926,110.43252944946289,0.0
2022-07-03 22:00:00,26.3,25.0,19.2,23.2,26.3,4.595,1.6506800000000001,25.2789,43.4579,16.333333333333332,7.666666666666667,167.66666666666666,0.16666666666666669,90.66666666666667,9.666666666666666,1020.6666666666666,75.33333333333333,14.666666666666666,15.333333333333334,1.0,,442.6154652422324,1.5760523899429937,108.60455105539094,34.85965967178345,32.7415012105306,1.3683930422862371,10.008161427179973,110.0792202758789,0.0
2022-07-03 22:10:00,26.1,24.9,18.8,23.2,26.2,4.618,1.6937799999999998,24.6631,43.477199999999996,16.22222222222222,7.611111111111111,168.44444444444446,0.17777777777777778,90.94444444444444,9.61111111111111,1020.6111111111111,75.22222222222223,14.61111111111111,15.222222222222221,1.0,,441.2597191330482,1.6260977430464858,108.75622161671268,34.7681340154012,32.8477746963501,1.3076776669422785,10.00452057202657,111.56400808970133,0.0
2022-07-03 22:20:00,26.3,24.9,19.2,23.2,26.2,4.596,1.562725,23.614600000000003,43.5168,16.11111111111111,7.555555555555555,169.22222222222223,0.18888888888888888,91.22222222222223,9.555555555555555,1020.5555555555555,75.11111111111111,14.555555555555555,15.11111111111111,1.0,,446.0558776855469,1.5387091919089442,105.18283110904153,34.672663332621255,32.84682870864869,1.2153882638613385,10.00318391640981,107.83362111409505,0.0
2022-07-03 22:30:00,25.9,24.9,18.7,23.2,26.1,4.606,1.59316,23.271099999999997,43.7153,16.0,7.5,170.0,0.2,91.5,9.5,1020.5,75.0,14.5,15.0,1.0,,451.1123290840237,1.463995060550291,104.72101796726722,34.58334552764892,32.7848162651062,1.180429610311985,10.004155683517457,105.59842014312744,0.0
2022-07-03 22:40:00,25.6,24.8,19.3,23.2,25.9,4.596,1.29891,23.074099999999998,43.9026,15.88888888888889,7.444444444444445,170.77777777777777,0.2111111111111111,91.77777777777777,9.444444444444445,1020.4444444444445,74.88888888888889,14.444444444444445,14.88888888888889,1.0,,448.37751966454516,1.3709629993283816,103.01288746203406,34.51088068008423,32.67921990076701,1.1572930935025216,10.004583760897319,109.98396476745606,0.0
2022-07-03 22:50:00,25.6,24.7,19.3,23.2,25.7,4.598,1.372655,23.0475,43.951499999999996,15.777777777777779,7.388888888888889,171.55555555555554,0.2222222222222222,92.05555555555556,9.38888888888889,1020.3888888888889,74.77777777777777,14.38888888888889,14.777777777777779,1.0,,448.324543355306,1.2759075741646655,106.11864909716246,34.44740837732951,32.566814765930175,1.4283469702800116,10.00380205631256,108.30762751261393,0.0
2022-07-03 23:00:00,25.5,24.7,18.8,23.2,25.7,4.597,1.274745,22.7855,43.9931,15.666666666666666,7.333333333333333,172.33333333333334,0.23333333333333334,92.33333333333333,9.333333333333334,1020.3333333333334,74.66666666666667,14.333333333333334,14.666666666666666,1.0,,444.8992281052162,1.221346020301183,105.60679719289143,34.37810220718384,32.44097979863484,1.1952307915687561,10.003479347229003,110.40250160217286,0.0
2022-07-03 23:10:00,25.2,24.6,19.1,23.2,25.4,4.577,1.22143,22.4971,44.0654,15.555555555555555,7.277777777777778,173.11111111111111,0.24444444444444444,92.61111111111111,9.277777777777779,1020.2777777777778,74.55555555555556,14.277777777777779,14.555555555555555,1.0,,448.63881194366803,1.1025497692133075,106.07194856783765,34.29209093729655,32.28016918818156,1.2045021719733875,10.002638314565022,109.30921449025473,0.0
2022-07-03 23:20:00,25.0,24.5,19.2,23.2,25.3,4.601,1.236305,22.2684,44.1317,15.444444444444445,7.222222222222222,173.88888888888889,0.25555555555555554,92.88888888888889,9.222222222222221,1020.2222222222222,74.44444444444444,14.222222222222221,14.444444444444445,1.0,,451.12255716959635,1.0448818784211313,107.93706727561305,34.21318288803101,32.14903667449951,1.191733407775561,10.003667260805766,108.82403663635255,0.0
2022-07-03 23:30:00,24.7,24.4,18.7,23.2,25.1,4.58,1.14284,22.3654,44.2303,15.333333333333334,7.166666666666667,174.66666666666666,0.26666666666666666,93.16666666666667,9.166666666666666,1020.1666666666666,74.33333333333333,14.166666666666666,14.333333333333334,1.0,,455.7719745223823,1.017576751054007,109.94634240080408,34.14579827626547,32.07723098754883,1.1885421040654183,10.00398914972941,109.18528596242268,0.0
2022-07-03 23:40:00,24.5,24.3,19.1,23.2,24.9,4.594,1.23732,22.5058,44.2598,15.222222222222221,7.111111111111111,175.44444444444446,0.2777777777777778,93.44444444444444,9.11111111111111,1020.1111111111111,74.22222222222223,14.11111111111111,14.222222222222221,1.0,,450.38676398967874,0.970858387251695,111.1988807805379,34.09225005467733,32.01627072016398,1.1228935280442238,10.003719975153604,108.39950583140055,0.0
2022-07-03 23:50:00,24.1,24.2,18.7,23.2,24.5,4.248,1.222145,22.516,44.2099,15.11111111111111,7.055555555555555,176.22222222222223,0.28888888888888886,93.72222222222223,9.055555555555555,1020.0555555555555,74.11111111111111,14.055555555555555,14.11111111111111,1.0,,445.62428042278754,0.9589256585605461,106.1197860883613,34.03395587942235,31.956361334950106,1.0950355101362201,10.002959323353222,110.19123908173158,0.0
2022-07-04 00:00:00,24.2,24.5,19.2,23.2,24.1,4.261,1.2271750000000001,22.5171,44.1387,15.0,7.0,177.0,0.3,94.0,9.0,1020.0,74.0,14.0,14.0,1.0,,445.68581150750225,0.9747178205004706,111.09722835648532,33.98067332485266,31.898191819274636,1.0614510477943855,10.003702213220429,107.70251663914432,0.0
2022-07-04 00:10:00,24.0,24.5,18.7,23.2,24.1,4.29,1.27047,22.3508,44.1029,14.944444444444445,6.888888888888889,176.94444444444446,0.3,94.0,9.055555555555555,1020.0,73.16666666666667,13.944444444444445,13.833333333333334,1.0,,448.63076282369684,0.9996446950657892,111.53903042507712,33.9185098584493,31.893983891805014,1.2403043631712596,10.004048512776693,109.0469230779012,0.0
2022-07-04 00:20:00,23.6,24.1,18.9,23.1,23.9,4.246,1.28098,22.209600000000002,44.1239,14.88888888888889,6.777777777777778,176.88888888888889,0.3,94.0,9.11111111111111,1020.0,72.33333333333333,13.88888888888889,13.666666666666666,1.0,,447.65630493164065,0.9691490828081711,112.26686292615986,33.861243915557864,31.95524748166402,1.1264950203895567,10.002485383351644,110.07136814117432,0.0
2022-07-04 00:30:00,22.9,23.5,19.0,23.1,23.7,4.278,1.29,21.7457,44.1613,14.833333333333334,6.666666666666667,176.83333333333334,0.3,94.0,9.166666666666666,1020.0,71.5,13.833333333333334,13.5,1.0,,443.1636593417464,1.0093566115259451,111.25648528923423,33.78771418253581,32.08826517740886,1.100776705046495,10.002985881169637,109.44358056386311,0.0
2022-07-04 00:40:00,22.7,23.3,18.5,23.1,23.6,4.267,1.3477299999999999,22.0417,44.2387,14.777777777777779,6.555555555555555,176.77777777777777,0.3,94.0,9.222222222222221,1020.0,70.66666666666667,13.777777777777779,13.333333333333334,1.0,,448.9557806396484,1.0626835541587092,113.81894523986989,33.72424790700277,32.24712690989177,1.0539760924379031,10.003652715682984,109.83244097391764,0.0
2022-07-04 00:50:00,22.4,23.2,19.1,23.0,23.5,4.257,1.37136,21.6097,44.2332,14.722222222222221,6.444444444444445,176.72222222222223,0.3,94.0,9.277777777777779,1020.0,69.83333333333333,13.722222222222221,13.166666666666666,1.0,,453.8712188440081,1.1112994023736589,114.47703666040452,33.66881560007731,32.41261737187703,1.0327714294195176,10.001499381065369,111.8862766901652,0.0
2022-07-04 01:00:00,22.3,23.1,19.0,23.0,23.5,4.249,1.49138,21.4113,44.2972,14.666666666666666,6.333333333333333,176.66666666666666,0.3,94.0,9.333333333333334,1020.0,69.0,13.666666666666666,13.0,1.0,,448.1758287171112,1.1001481595635414,112.13378449757894,33.613959496816,32.618038444519044,1.0485607461134594,9.999768241246542,108.76902829488117,0.0
2022-07-04 01:10:00,22.1,22.9,18.5,23.0,23.4,4.247,1.45241,21.1743,44.466,14.61111111111111,6.222222222222222,176.61111111111111,0.3,94.0,9.38888888888889,1020.0,68.16666666666667,13.61111111111111,12.833333333333334,1.0,,451.33733119920754,1.1635507969398282,110.98861944036969,33.554457168579106,32.823622970581056,1.062361567020416,9.99892374833425,111.98010005950928,0.0
2022-07-04 01:20:00,21.9,22.7,19.0,23.0,23.3,4.242,1.4545,21.359,44.580200000000005,14.555555555555555,6.111111111111111,176.55555555555554,0.3,94.0,9.444444444444445,1020.0,67.33333333333333,13.555555555555555,12.666666666666666,1.0,,451.82819498697916,1.1498191980571397,111.22917889783612,33.518644377390544,32.97283306121826,1.1206242470939956,10.000974558194478,107.300851465861,0.0
2022-07-04 01:30:00,21.7,22.5,18.7,23.0,23.2,4.21,1.46189,21.2098,44.597,14.5,6.0,176.5,0.3,94.0,9.5,1020.0,66.5,13.5,12.5,1.0,,452.7855513614348,1.1441387708746107,112.53267615000406,33.4829332669576,33.07269596735637,1.0416220248738923,10.000037372907004,110.89744954427083,0.0
2022-07-04 01:40:00,21.7,22.6,19.2,23.0,23.3,4.273,1.4347949999999998,21.2632,44.5642,14.444444444444445,5.888888888888889,176.44444444444446,0.3,94.0,9.555555555555555,1020.0,65.66666666666667,13.444444444444445,12.333333333333334,1.0,,452.6762759925579,1.1262240836394708,113.1685752204852,33.45389847437541,33.15987971623739,1.0689153574903805,10.000789914131165,106.81993893941244,0.0
2022-07-04 01:50:00,21.8,22.7,18.8,23.0,23.3,4.268,1.474175,21.2739,44.5651,14.38888888888889,5.777777777777778,176.38888888888889,0.3,94.0,9.61111111111111,1020.0,64.83333333333333,13.38888888888889,12.166666666666666,1.0,,452.45198242187496,1.1413757100937056,112.16599444222315,33.425522530873614,33.24054843266805,1.001744802792867,10.000156685511271,112.75801377614339,0.0
2022-07-04 02:00:00,21.9,22.7,19.1,22.9,23.2,4.232,1.490045,21.0547,44.6385,14.333333333333334,5.666666666666667,176.33333333333334,0.3,94.0,9.666666666666666,1020.0,64.0,13.333333333333334,12.0,1.0,,450.149166224688,1.1725173890422294,111.1239128276588,33.401744511922196,33.333967196146645,1.0043442913889886,9.998593878746032,111.75461118062337,0.0
2022-07-04 02:10:00,21.8,22.6,19.1,22.9,23.2,4.205,1.57202,21.444499999999998,44.721199999999996,14.277777777777779,5.555555555555555,176.27777777777777,0.3,94.0,9.722222222222221,1020.0,63.166666666666664,13.277777777777779,11.833333333333332,1.0,,451.1603716479773,1.100779012535925,113.48942989370917,33.384406032562254,33.48404594421387,1.1067977752288183,9.997528578440349,109.29131572723388,0.0
2022-07-04 02:20:00,21.7,22.5,19.1,23.0,23.2,4.237,1.7760200000000002,21.9511,44.7259,14.222222222222221,5.444444444444445,176.22222222222223,0.3,94.0,9.777777777777779,1020.0,62.333333333333336,13.222222222222221,11.666666666666666,1.0,,453.7479393513997,1.087374962223115,113.03872308655647,33.333624076843265,33.77164152781169,1.1151546706755957,9.996957837740581,114.61409032185873,0.0
2022-07-04 02:30:00,21.1,22.1,18.5,22.9,23.1,4.288,1.652885,21.7971,44.7241,14.166666666666666,5.333333333333334,176.16666666666666,0.3,94.0,9.833333333333334,1020.0,61.5,13.166666666666666,11.5,1.0,,452.71075292126886,1.1480172860639244,111.17190490636449,33.273520393371584,34.13943864186605,1.1079899943868319,9.996676506996156,113.30171231587728,0.0
2022-07-04 02:40:00,21.0,22.0,19.0,22.9,23.0,4.27,1.6339099999999998,21.3938,44.7604,14.11111111111111,5.222222222222222,176.11111111111111,0.3,94.0,9.88888888888889,1020.0,60.666666666666664,13.11111111111111,11.333333333333332,1.0,,453.82767692829003,1.184181134175446,111.43935988884189,33.18827386220296,34.30727165857951,1.1114872373143831,9.998593074480693,112.33246903737385,0.0
2022-07-04 02:50:00,20.9,21.9,19.0,22.9,22.9,4.22,1.943645,21.4868,44.7612,14.055555555555555,5.111111111111111,176.05555555555554,0.3,94.0,9.944444444444445,1020.0,59.833333333333336,13.055555555555555,11.166666666666666,1.0,,456.6508996582032,1.2647398279278965,109.19909223006944,33.12365728378296,34.51150346755982,1.2722972158590953,10.001157701810202,105.67693339029947,0.0
2022-07-04 03:00:00,20.6,21.7,19.0,22.9,22.9,4.194,2.2656199999999997,21.1151,44.7998,14.0,5.0,176.0,0.3,94.0,10.0,1020.0,59.0,13.0,11.0,1.0,,459.022577174395,1.275213459086957,114.41199775566488,33.07118686676025,34.784449596405025,1.0936137879888217,10.001521266301472,111.85656631469726,0.0
2022-07-04 03:10:00,20.2,21.4,18.5,22.9,22.8,4.192,2.38927,20.9911,44.9479,14.055555555555555,4.944444444444445,177.55555555555554,0.31666666666666665,94.11111111111111,10.0,1020.0555555555555,58.72222222222222,13.11111111111111,10.722222222222221,1.1666666666666667,,458.472921128547,1.388340001759556,116.34965534878316,33.024818687438966,35.05482010523478,1.112125204106172,10.000597071647643,113.4349266433716,0.0
2022-07-04 03:20:00,20.2,21.4,18.7,22.9,22.8,4.207,2.3969650000000002,20.8811,45.1021,14.11111111111111,4.888888888888889,179.11111111111111,0.3333333333333333,94.22222222222223,10.0,1020.1111111111111,58.44444444444444,13.222222222222221,10.444444444444445,1.3333333333333335,,458.2529834089608,1.5115934207816584,110.52256056036654,32.984909241994224,35.46199554443359,1.2379592343171437,9.998598168691,111.67903345743817,0.0
2022-07-04 03:30:00,20.4,21.5,19.1,22.9,22.8,4.184,2.32575,20.7222,45.2757,14.166666666666666,4.833333333333333,180.66666666666666,0.35,94.33333333333333,10.0,1020.1666666666666,58.166666666666664,13.333333333333334,10.166666666666666,1.5,,459.7403769938152,1.5521519339892822,112.11243915967347,32.94670169830322,35.82957192103068,1.1076957069834072,9.998248302141826,110.36232832590738,0.0
2022-07-04 03:40:00,20.4,21.5,18.9,22.9,22.8,4.245,2.1756599999999997,20.8857,45.365899999999996,14.222222222222221,4.777777777777778,182.22222222222223,0.36666666666666664,94.44444444444444,10.0,1020.2222222222222,57.888888888888886,13.444444444444445,9.88888888888889,1.6666666666666667,,455.6559880109765,1.5446344343655638,108.43957934383347,32.91899584862836,36.05859339268653,1.1479830038208494,9.996374193147926,113.28331920982426,0.0
2022-07-04 03:50:00,20.3,21.4,19.0,22.9,22.8,4.244,2.268275,20.475,45.4234,14.277777777777779,4.722222222222222,183.77777777777777,0.3833333333333333,94.55555555555556,10.0,1020.2777777777778,57.611111111111114,13.555555555555555,9.61111111111111,1.8333333333333335,,453.7184786275993,1.549707025717033,108.56718521574453,32.88638423707262,36.24941311704989,1.251988916955782,9.996117676945811,101.02839923671402,0.0
2022-07-04 04:00:00,20.0,21.3,18.7,22.9,22.7,4.183,2.3074850000000002,19.906399999999998,45.4397,14.333333333333334,4.666666666666667,185.33333333333334,0.4,94.66666666666667,10.0,1020.3333333333334,57.333333333333336,13.666666666666666,9.333333333333334,2.0,,458.1398792030071,1.6232694693473775,111.23234719421905,31.5490939839681,39.750790716807046,2.1456648689508437,10.665031158129375,1.00013918697834,0.0
2022-07-04 04:10:00,20.0,21.2,18.9,22.9,22.7,4.202,2.378445,19.898699999999998,45.519600000000004,14.38888888888889,4.611111111111111,186.88888888888889,0.41666666666666663,94.77777777777777,10.0,1020.3888888888889,57.05555555555556,13.777777777777779,9.055555555555555,2.166666666666667,,455.7815541480053,1.6120062590554611,110.10813739388675,30.507709178924564,42.742240537007646,2.165823981165886,13.022301012674967,1.000000238418579,0.0
2022-07-04 04:20:00,20.1,21.3,19.3,22.9,22.7,4.187,2.24624,19.6087,45.6494,14.444444444444445,4.555555555555555,188.44444444444446,0.43333333333333335,94.88888888888889,10.0,1020.4444444444445,56.77777777777778,13.88888888888889,8.777777777777779,2.3333333333333335,,465.58821604410804,1.5401706402483633,113.75989654584119,29.64500645001729,44.40952049891153,1.946147473057111,15.289106308619182,1.000000238418579,0.0
2022-07-04 04:30:00,20.1,21.3,18.9,23.0,22.7,4.214,2.01407,19.344900000000003,45.8241,14.5,4.5,190.0,0.44999999999999996,95.0,10.0,1020.5,56.5,14.0,8.5,2.5,,451.068924648241,1.4632569505771003,109.33662370821848,29.00677948315938,45.587008209228514,1.8870226520299913,16.974526472091675,1.000000238418579,0.0
2022-07-04 04:40:00,20.0,21.3,18.7,22.9,22.7,4.211,2.28993,19.2619,45.9618,14.555555555555555,4.444444444444445,191.55555555555554,0.4666666666666667,95.11111111111111,10.0,1020.5555555555555,56.22222222222222,14.11111111111111,8.222222222222221,2.666666666666667,,459.48280188549523,1.478341843088468,108.6275549697876,28.479800179799394,47.18242660522461,1.9422923117876052,18.50984076499939,1.000000238418579,0.0
2022-07-04 04:50:00,20.3,21.4,19.4,22.9,22.8,4.186,2.23376,19.4703,46.0358,14.61111111111111,4.388888888888889,193.11111111111111,0.4833333333333333,95.22222222222223,10.0,1020.6111111111111,55.94444444444444,14.222222222222221,7.944444444444445,2.8333333333333335,,459.0609340343256,1.5254849073577064,111.32548772865769,28.026881008148194,48.00132075627645,2.033958538770676,19.823632682164508,1.000000238418579,0.0
2022-07-04 05:00:00,19.8,21.2,19.0,23.0,22.7,4.221,2.191965,19.6526,46.5732,14.666666666666666,4.333333333333333,194.66666666666666,0.5,95.33333333333333,10.0,1020.6666666666666,55.666666666666664,14.333333333333334,7.666666666666667,3.0,,460.1595834350586,1.5133748805455567,114.48567853313382,27.436241677602133,49.15407273610433,2.088877786199252,21.014184306462603,1.000000238418579,0.0
2022-07-04 05:10:00,19.5,20.9,18.7,23.0,22.6,4.235,2.323185,19.7793,46.314299999999996,14.722222222222221,4.277777777777778,196.22222222222223,0.5166666666666666,95.44444444444444,10.0,1020.7222222222222,55.388888888888886,14.444444444444445,7.388888888888889,3.166666666666667,,458.8222487000213,1.976340512815168,115.52472764871888,26.878619038263956,50.65549478530884,2.1123721214135487,22.64756727218628,1.000000238418579,0.0
2022-07-04 05:20:00,19.3,20.7,18.6,22.9,22.5,4.182,2.385555,19.9038,46.1228,14.777777777777779,4.222222222222222,197.77777777777777,0.5333333333333333,95.55555555555556,10.0,1020.7777777777778,55.111111111111114,14.555555555555555,7.111111111111112,3.3333333333333335,,464.87025619682225,1.8991964979730755,110.4698203751731,26.596977850596108,52.18885609308878,2.221165216565132,24.730838750203453,1.000000238418579,0.0
2022-07-04 05:30:00,19.1,20.6,19.0,22.9,22.5,4.217,2.124145,19.8898,46.0588,14.833333333333334,4.166666666666667,199.33333333333334,0.55,95.66666666666667,10.0,1020.8333333333334,54.833333333333336,14.666666666666666,6.833333333333334,3.5,,459.52000427246094,1.8678385326687228,114.63373917250983,26.768890031178792,52.943516763051356,1.897484966913859,26.052530082066852,1.000000238418579,0.0
2022-07-04 05:40:00,19.1,20.5,18.8,22.9,22.4,4.225,2.30225,19.9822,46.0488,14.88888888888889,4.111111111111111,200.88888888888889,0.5666666666666667,95.77777777777777,10.0,1020.8888888888889,54.55555555555556,14.777777777777779,6.555555555555556,3.666666666666667,,455.31577694596916,2.0385339956320534,116.27966387519541,27.032344150543214,52.6985934914483,1.9494424470927982,26.416088573868212,1.000000238418579,0.0
2022-07-04 05:50:00,19.1,20.5,18.9,22.9,22.4,4.21,2.0982700000000003,19.9553,45.999700000000004,14.944444444444445,4.055555555555555,202.44444444444446,0.5833333333333333,95.88888888888889,10.0,1020.9444444444445,54.27777777777778,14.88888888888889,6.277777777777779,3.8333333333333335,,457.20535977693163,2.0581642258016712,119.55445677210416,27.15869346825865,52.213621125328494,2.0010277088483175,26.554935699352274,1.000000238418579,0.0
2022-07-04 06:00:00,19.6,20.8,19.3,22.9,22.5,4.253,1.9665500000000002,20.0655,45.993399999999994,15.0,4.0,204.0,0.6,96.0,10.0,1021.0,54.0,15.0,6.0,4.0,,456.67721608479815,2.1982971526909685,191.87418908264678,27.06338159561157,52.034185644785566,1.9261149889230729,27.097361698150632,1.000000238418579,0.0
2022-07-04 06:10:00,19.3,20.6,19.0,22.9,22.4,4.239,2.170135,20.169900000000002,45.9793,15.11111111111111,4.055555555555555,206.44444444444446,0.5666666666666667,95.77777777777777,10.0,1021.0,55.22222222222222,15.055555555555555,6.055555555555555,4.0,,457.9655338085657,2.0791356259449727,230.57112709950593,26.868420740763348,51.933410320281986,2.015704271197319,28.95992010116577,1.000000238418579,0.0
2022-07-04 06:20:00,19.1,20.6,19.0,22.9,22.4,4.216,2.06831,20.1154,45.9525,15.222222222222221,4.111111111111111,208.88888888888889,0.5333333333333333,95.55555555555556,10.0,1021.0,56.44444444444444,15.11111111111111,6.111111111111111,4.0,,456.22267170171625,1.8979129378337647,232.95809647123693,26.79341073354085,52.22558858235677,2.1194099054733915,31.85282877286275,1.000000238418579,0.0
2022-07-04 06:30:00,18.9,20.4,18.9,22.9,22.4,4.229,1.9057850000000003,19.8424,45.9199,15.333333333333334,4.166666666666667,211.33333333333334,0.5,95.33333333333333,10.0,1021.0,57.666666666666664,15.166666666666666,6.166666666666667,4.0,,454.48298258463535,1.8953679476249015,229.9699178262484,26.764769118626912,52.232330042521156,1.9460514491796495,33.37176485697428,1.000000238418579,0.0
2022-07-04 06:40:00,18.8,20.3,19.0,22.8,22.3,4.191,1.8491250000000001,19.3689,45.919200000000004,15.444444444444445,4.222222222222222,213.77777777777777,0.4666666666666667,95.11111111111111,10.0,1021.0,58.888888888888886,15.222222222222221,6.222222222222222,4.0,,456.39711819001997,1.7015315186910036,197.41367532029662,26.72360410372416,51.80320243199667,1.7921112030744553,33.457832438151044,1.000000238418579,0.0
2022-07-04 06:50:00,18.7,20.2,18.8,22.8,22.3,4.204,1.72559,19.6065,46.0256,15.555555555555555,4.277777777777778,216.22222222222223,0.43333333333333335,94.88888888888889,10.0,1021.0,60.111111111111114,15.277777777777779,6.277777777777778,4.0,,455.73596931194436,1.5413042459750579,158.29603914422506,26.697326504389444,51.50088064829508,1.8014244039853413,33.61876848856608,1.000000238418579,0.0
2022-07-04 07:00:00,19.2,20.5,18.9,22.8,22.3,4.228,1.8412250000000001,20.5319,46.0163,15.666666666666666,4.333333333333333,218.66666666666666,0.39999999999999997,94.66666666666667,10.0,1021.0,61.333333333333336,15.333333333333334,6.333333333333333,4.0,,449.23780904134117,1.5098641858700304,194.19359380862133,26.70439678192139,51.33665521621704,1.7932437837123871,33.72083385467529,1.000000238418579,0.0
2022-07-04 07:10:00,19.0,20.6,19.3,22.9,22.4,4.236,1.7087499999999998,21.4106,45.5574,15.777777777777779,4.388888888888889,221.11111111111111,0.36666666666666664,94.44444444444444,10.0,1021.0,62.55555555555556,15.38888888888889,6.388888888888889,4.0,,447.04152149770454,1.4473651514450707,311.1383939021051,26.842361154556272,51.15298687616984,1.6510798784097034,33.50863972981771,1.000000238418579,0.0
2022-07-04 07:20:00,19.2,20.6,19.2,22.9,22.5,4.252,1.53289,22.034399999999998,44.6831,15.88888888888889,4.444444444444445,223.55555555555554,0.3333333333333333,94.22222222222223,10.0,1021.0,63.77777777777778,15.444444444444445,6.444444444444445,4.0,,441.74566452552534,1.4070362431686476,238.2068322111658,27.08573889732361,50.368403097788494,1.5196833560864131,32.774951260884606,1.000000238418579,0.0
2022-07-04 07:30:00,19.2,20.7,18.8,23.0,22.6,4.221,1.6335149999999998,22.5402,43.4879,16.0,4.5,226.0,0.3,94.0,10.0,1021.0,65.0,15.5,6.5,4.0,,442.22060445149737,1.3614865488016,187.6819578233277,27.309408229192098,49.59162417729696,1.6546015431483585,31.344230076471963,1.000000238418579,0.0
2022-07-04 07:40:00,18.7,20.4,19.0,23.0,22.5,4.198,1.51524,21.5965,43.0638,16.11111111111111,4.555555555555555,228.44444444444446,0.26666666666666666,93.77777777777777,10.0,1021.0,66.22222222222223,15.555555555555555,6.555555555555555,4.0,,436.8531410831144,1.4254699642712114,178.90224357303254,27.506258436838788,48.823858979543054,1.4984237250685692,29.92333691596985,1.000000238418579,0.0
2022-07-04 07:50:00,18.8,20.3,19.0,23.1,22.4,4.191,1.45225,21.5565,43.7217,16.22222222222222,4.611111111111111,230.88888888888889,0.23333333333333334,93.55555555555556,10.0,1021.0,67.44444444444444,15.61111111111111,6.611111111111111,4.0,,438.2249489128727,1.546043415682464,237.07994718821038,27.716955318450925,48.37441223780314,1.4605986007054645,28.607101465861,1.000000238418579,0.0
2022-07-04 08:00:00,19.2,20.7,19.1,23.1,22.6,4.208,1.52165,21.4691,44.3138,16.333333333333332,4.666666666666667,233.33333333333334,0.19999999999999996,93.33333333333333,10.0,1021.0,68.66666666666667,15.666666666666666,6.666666666666667,4.0,,441.4170317586263,1.5683923844496408,209.29459813435875,27.856687510808307,48.063049939473466,1.5670214962959288,27.51400139490763,1.000000238418579,0.0
2022-07-04 08:10:00,19.5,20.8,19.3,23.2,22.7,4.249,1.49446,21.851599999999998,44.750299999999996,16.444444444444443,4.722222222222222,235.77777777777777,0.16666666666666663,93.11111111111111,10.0,1021.0,69.88888888888889,15.722222222222221,6.722222222222222,4.0,,443.7791882218986,1.5331854820655564,144.297434507467,27.917289005915325,47.560722777048746,1.5358704837163288,26.792720581690467,1.000000238418579,0.0
2022-07-04 08:20:00,19.6,21.0,19.3,23.2,22.8,4.222,1.39169,22.759800000000002,44.8463,16.555555555555557,4.777777777777778,238.22222222222223,0.1333333333333333,92.88888888888889,10.0,1021.0,71.11111111111111,15.777777777777779,6.777777777777778,4.0,,440.7653223392881,1.4762546114699315,142.80488057109594,28.039275182088215,47.08308504104615,1.5326020713647206,26.19994512240092,1.000000238418579,0.0
2022-07-04 08:30:00,19.3,20.8,18.7,23.2,22.7,4.244,2.441255,22.678900000000002,44.7644,16.666666666666668,4.833333333333333,240.66666666666669,0.09999999999999998,92.66666666666667,10.0,1021.0,72.33333333333334,15.833333333333334,6.833333333333333,4.0,,436.7073145548503,1.538843609872511,120.53573316326249,28.09586433728536,46.69239881515503,1.5721204721927642,25.720398556391398,1.000000238418579,0.0
2022-07-04 08:40:00,18.9,20.5,18.8,23.2,22.6,4.185,1.46494,22.669900000000002,44.7419,16.77777777777778,4.888888888888889,243.11111111111111,0.06666666666666665,92.44444444444444,10.0,1021.0,73.55555555555556,15.88888888888889,6.888888888888889,4.0,,434.8371025032833,2.400386104620783,179.72743037789556,28.130008872350054,45.91682097752889,1.4625739240646363,25.188508462905883,6.242611823081971,0.0
2022-07-04 08:50:00,18.9,20.4,18.7,23.2,22.6,4.21,1.424825,22.9607,44.7498,16.88888888888889,4.944444444444445,245.55555555555554,0.033333333333333326,92.22222222222223,10.0,1021.0,74.77777777777777,15.944444444444445,6.944444444444445,4.0,,441.99968912760414,3.3622068519915564,371.59892732609467,28.075347633361815,44.544556128184,1.562741036315759,25.532164125442506,2.664331994454066,0.0
2022-07-04 09:00:00,19.2,20.7,19.2,23.2,22.6,4.275,1.43896,23.2632,44.6703,17.0,5.0,248.0,0.0,92.0,10.0,1021.0,76.0,16.0,7.0,4.0,,438.715272441294,4.078933049581819,338.5726528422038,28.141630872090655,44.94418691635132,1.5280779612064361,26.83792417208354,1.8066627085208893,0.0
2022-07-04 09:10:00,19.8,21.1,19.4,23.2,22.8,4.179,1.596395,24.4471,44.4782,17.22222222222222,4.944444444444445,248.33333333333334,0.016666666666666666,91.0,9.944444444444445,1020.9444444444445,76.72222222222223,16.055555555555557,6.888888888888889,4.055555555555555,,438.4380492252043,3.4141565379719276,292.64596402615473,28.569625291824345,45.493468271891274,1.4723677133520445,27.19843797683716,12.32907816886902,0.0
2022-07-04 09:20:00,19.8,21.1,19.0,23.3,22.9,4.192,1.422255,25.0837,44.0465,17.444444444444443,4.888888888888889,248.66666666666666,0.03333333333333333,90.0,9.88888888888889,1020.8888888888889,77.44444444444444,16.11111111111111,6.777777777777778,4.111111111111111,,441.7419528233319,2.873438934276333,255.54563863980565,28.865561758677167,45.37770876566569,1.5523773658275604,26.0345236714681,6.2343192650874455,0.0
2022-07-04 09:30:00,20.1,21.3,19.1,23.3,22.9,4.238,1.69854,25.1017,43.6062,17.666666666666668,4.833333333333333,249.0,0.05,89.0,9.833333333333334,1020.8333333333334,78.16666666666667,16.166666666666668,6.666666666666667,4.166666666666667,,443.3376084391276,2.447931797305743,196.6960003153483,29.111794017155965,44.77147387186686,1.67851475695769,24.94867961883545,11.149174522956212,0.0
2022-07-04 09:40:00,20.2,21.5,19.2,23.5,23.1,4.187,1.4802,25.713299999999997,43.378699999999995,17.88888888888889,4.777777777777778,249.33333333333334,0.06666666666666667,88.0,9.777777777777779,1020.7777777777778,78.88888888888889,16.22222222222222,6.555555555555555,4.222222222222222,,440.89618354183506,2.1966963220922286,207.16016148928193,29.041119918823245,44.378548539479574,1.6588431872924168,25.033140789667765,8.115901636083922,0.0
2022-07-04 09:50:00,20.2,21.5,19.2,23.6,23.1,4.177,1.455145,26.955399999999997,43.1603,18.11111111111111,4.722222222222222,249.66666666666666,0.08333333333333333,87.0,9.722222222222221,1020.7222222222222,79.61111111111111,16.27777777777778,6.444444444444445,4.277777777777778,,445.0924788060682,2.1166564458945376,276.3236324620651,29.079694032669067,44.545857391357416,1.7275863192478815,25.482129618326823,31.0012974357605,0.0
2022-07-04 10:00:00,20.4,21.6,19.1,23.6,23.3,4.207,2.026445,27.0572,42.9896,18.333333333333332,4.666666666666667,250.0,0.1,86.0,9.666666666666666,1020.6666666666666,80.33333333333333,16.333333333333332,6.333333333333333,4.333333333333333,,447.06838358561197,2.085675031337361,270.167273413448,29.340107339223227,44.901374626159665,1.8619450986385346,25.368291743596394,108.59237282435099,0.0
2022-07-04 10:10:00,20.5,21.8,19.2,23.7,23.3,4.234,1.7522950000000002,26.322899999999997,42.9848,18.555555555555557,4.611111111111111,250.33333333333334,0.11666666666666667,85.0,9.61111111111111,1020.6111111111111,81.05555555555556,16.38888888888889,6.222222222222222,4.388888888888889,,459.02184629593773,2.4431602606497242,438.4254654378945,29.444565970102946,44.87032721201579,1.8857182425260544,22.764000120162965,113.231403465271,0.0
2022-07-04 10:20:00,20.6,21.8,19.3,23.8,23.4,4.226,1.72099,26.8072,42.999399999999994,18.77777777777778,4.555555555555555,250.66666666666666,0.13333333333333333,84.0,9.555555555555555,1020.5555555555555,81.77777777777777,16.444444444444443,6.111111111111111,4.444444444444445,,474.1654652808179,2.862063682759549,515.6315990460929,29.495294100443523,44.93241363525391,1.7503161662817,21.262769600550335,158.91105194091796,0.0
2022-07-04 10:30:00,20.4,21.8,19.1,23.8,23.5,4.188,1.6996950000000002,26.671,43.0033,19.0,4.5,251.0,0.15,83.0,9.5,1020.5,82.5,16.5,6.0,4.5,,466.8809222412109,3.7224890642314308,513.3546734050169,29.780179484685267,44.87329163233439,1.8998288613557814,19.579764649073283,122.30084442138673,0.0
2022-07-04 10:40:00,21.3,22.3,19.3,23.8,23.6,4.193,1.77047,27.429000000000002,43.06,19.22222222222222,4.444444444444445,251.33333333333334,0.16666666666666666,82.0,9.444444444444445,1020.4444444444445,83.22222222222223,16.555555555555557,5.888888888888889,4.555555555555555,,453.18046932878167,4.378044739698959,478.00824746428236,29.838414227167767,44.758771883646645,2.0536039886871977,18.67917246500651,49.14907509803772,0.0
2022-07-04 10:50:00,20.9,22.2,19.0,24.0,23.7,4.269,1.8338450000000002,28.1606,42.9481,19.444444444444443,4.388888888888889,251.66666666666666,0.18333333333333332,81.0,9.38888888888889,1020.3888888888889,83.94444444444444,16.61111111111111,5.777777777777778,4.611111111111111,,449.7856342640142,4.680318248527872,322.39098085047834,29.594209677378338,45.1633288192749,2.0936923935015996,19.03362511634827,34.26528337478638,0.0
2022-07-04 11:00:00,21.0,22.3,19.1,24.0,23.8,4.181,1.66886,28.5225,42.6078,19.666666666666668,4.333333333333333,252.0,0.2,80.0,9.333333333333334,1020.3333333333334,84.66666666666667,16.666666666666668,5.666666666666667,4.666666666666667,,441.1491070556641,4.904802119166164,232.72436184856178,29.31588040669759,45.332149759928384,2.1503543585538862,19.65554386138916,31.65571118036906,0.0
2022-07-04 11:10:00,21.1,22.4,19.1,23.9,23.8,4.194,2.0146699999999997,28.202199999999998,42.4007,19.88888888888889,4.277777777777778,252.33333333333334,0.21666666666666667,79.0,9.277777777777779,1020.2777777777778,85.38888888888889,16.72222222222222,5.555555555555555,4.722222222222222,,448.66811102154617,5.069053392342928,175.92378871292718,28.986213401158647,46.16509609858195,2.3703669305642445,21.173834937413535,34.306037712097165,0.0
2022-07-04 11:20:00,21.4,22.5,19.1,23.9,23.8,4.243,1.71961,27.6322,42.4388,20.11111111111111,4.222222222222222,252.66666666666666,0.23333333333333334,78.0,9.222222222222221,1020.2222222222222,86.11111111111111,16.77777777777778,5.444444444444445,4.777777777777778,,444.31702709680314,4.873390930648577,121.14442990901107,28.781103140513103,46.550171559651695,1.9230453830957412,23.146476322809853,46.152836290995275,0.0
2022-07-04 11:30:00,21.5,22.6,19.1,23.9,23.8,4.263,1.55241,27.6118,42.564,20.333333333333332,4.166666666666667,253.0,0.25,77.0,9.166666666666666,1020.1666666666666,86.83333333333333,16.833333333333332,5.333333333333334,4.833333333333333,,442.0783214314779,4.883588316777332,123.36053864430573,28.67407622973124,44.836374111175544,1.8322227640946707,24.062557032903037,41.731738278071084,0.0
2022-07-04 11:40:00,22.1,23.0,19.3,24.0,23.9,4.193,1.4973750000000001,27.794999999999998,42.6857,20.555555555555557,4.111111111111111,253.33333333333334,0.26666666666666666,76.0,9.11111111111111,1020.1111111111111,87.55555555555556,16.88888888888889,5.222222222222222,4.888888888888889,,440.55159840901695,4.528897972787168,93.16933453856214,28.69844681739807,43.78034208933512,1.6476377062002818,26.277596982320155,60.81982584635416,0.0
2022-07-04 11:50:00,22.2,23.2,19.2,24.1,24.1,4.267,1.5756999999999999,27.6841,42.7447,20.77777777777778,4.055555555555555,253.66666666666666,0.2833333333333333,75.0,9.055555555555555,1020.0555555555555,88.27777777777777,16.944444444444443,5.111111111111111,4.944444444444445,,440.26549247654003,4.428496995288773,75.56768515387498,28.616233720779416,43.254547049204504,1.8542756203810373,27.58658451398214,58.44091215133667,0.0
2022-07-04 12:00:00,22.2,23.3,19.3,24.2,24.3,4.258,1.49542,28.0019,42.7231,21.0,4.0,254.0,0.3,74.0,9.0,1020.0,89.0,17.0,5.0,5.0,,441.55560323079425,4.136545872317869,54.68923785430563,28.667981313069664,43.45559935251872,1.782191459139188,27.943903083801274,72.77065388997396,171.0
2022-07-04 12:10:00,22.1,23.2,19.1,24.3,24.3,4.237,1.44842,27.514499999999998,42.7502,21.166666666666668,4.055555555555555,255.55555555555554,0.2833333333333333,73.16666666666667,9.055555555555555,1019.9444444444445,85.44444444444444,16.944444444444443,5.055555555555555,5.055555555555555,,440.3378063684222,3.916524610519409,37.447895491917926,28.732302595774332,43.32921361923218,1.7666715528567631,27.536705528895062,82.67968692779542,0.0
2022-07-04 12:20:00,22.7,23.7,19.2,24.4,24.5,4.277,1.439575,27.6526,42.7763,21.333333333333332,4.111111111111111,257.1111111111111,0.26666666666666666,72.33333333333333,9.11111111111111,1019.8888888888889,81.88888888888889,16.88888888888889,5.111111111111111,5.111111111111111,,441.06398545890016,3.9534259161639347,22.193289860978638,29.100793574651085,42.52377859751384,1.772886437177658,27.56278778394063,91.16871271769206,0.0
2022-07-04 12:30:00,22.8,23.7,19.3,24.5,24.6,4.25,1.7192049999999999,27.698,42.7821,21.5,4.166666666666667,258.6666666666667,0.25,71.5,9.166666666666666,1019.8333333333334,78.33333333333333,16.833333333333332,5.166666666666667,5.166666666666667,,441.15800117580363,3.5247354899220547,24.802592261255125,29.709865935643514,42.192883326212566,1.86314084370931,26.68258487065633,129.5890018081665,0.0
2022-07-04 12:40:00,23.5,24.2,19.3,24.5,24.8,4.302,1.6678149999999998,27.952199999999998,42.7035,21.666666666666668,4.222222222222222,260.22222222222223,0.23333333333333334,70.66666666666667,9.222222222222221,1019.7777777777778,74.77777777777777,16.77777777777778,5.222222222222222,5.222222222222222,,440.2612223658069,2.966064957286005,80.69557156298794,30.261570943196613,41.75206265131633,1.885628237724304,23.476430702209473,109.1564616394043,0.0
2022-07-04 12:50:00,24.1,24.6,19.4,24.5,24.9,4.225,1.7195900000000002,28.0034,42.5927,21.833333333333332,4.277777777777778,261.77777777777777,0.21666666666666667,69.83333333333333,9.277777777777779,1019.7222222222222,71.22222222222223,16.72222222222222,5.277777777777778,5.277777777777778,,436.65645222981766,2.671372352303085,86.74203980828409,30.304121185938516,41.072159639994304,1.8561405338843664,22.60187606493632,98.31546807607015,0.0
2022-07-04 13:00:00,24.2,24.8,19.3,24.5,25.1,4.287,1.6182349999999999,28.1593,42.4975,22.0,4.333333333333333,263.3333333333333,0.19999999999999998,69.0,9.333333333333334,1019.6666666666666,67.66666666666667,16.666666666666668,5.333333333333333,5.333333333333333,,436.43733387212643,2.3930978698279226,90.85178294747563,30.144129991531372,41.051812438964845,1.9461215054988863,22.99836714108785,94.14017759958904,0.0
2022-07-04 13:10:00,24.6,25.2,18.9,24.5,25.2,4.259,1.929255,27.887999999999998,42.392,22.166666666666668,4.388888888888889,264.8888888888889,0.18333333333333332,68.16666666666667,9.38888888888889,1019.6111111111111,64.11111111111111,16.61111111111111,5.388888888888889,5.388888888888889,,439.96883433024084,2.404961521244992,95.37803632574567,29.876941448847454,41.74541350682576,1.8204290358225506,23.86529853820801,98.1638471476237,0.0
2022-07-04 13:20:00,24.9,25.4,18.8,24.5,25.3,4.28,1.8475899999999998,27.976499999999998,42.4801,22.333333333333332,4.444444444444445,266.44444444444446,0.16666666666666666,67.33333333333333,9.444444444444445,1019.5555555555555,60.55555555555556,16.555555555555557,5.444444444444445,5.444444444444445,,433.23286061604824,2.1241127684426173,81.1675445724746,29.80765559196472,43.005452861785884,1.9041307981808981,24.51675497055054,147.2821739323934,0.0
2022-07-04 13:30:00,24.9,25.3,18.9,24.4,25.2,4.266,1.901995,28.5817,42.5609,22.5,4.5,268.0,0.15,66.5,9.5,1019.5,57.0,16.5,5.5,5.5,,433.1844868346467,2.462773421379806,67.51887541162093,29.93019690831502,43.75351457595825,2.055059862534205,21.50872321764628,179.11192899068197,0.0
2022-07-04 13:40:00,24.9,25.3,19.1,24.4,25.2,4.256,2.42915,28.1259,42.665499999999994,22.666666666666668,4.555555555555555,269.55555555555554,0.13333333333333333,65.66666666666667,9.555555555555555,1019.4444444444445,53.44444444444444,16.444444444444443,5.555555555555555,5.555555555555555,,441.89252687300757,2.4033426425315567,70.96597015208444,30.02464878082275,44.435623257954916,2.509551588098208,19.418444646199543,181.19155825297037,0.0
2022-07-04 13:50:00,25.3,25.7,19.3,24.4,25.2,4.269,2.53293,27.9903,42.7913,22.833333333333332,4.611111111111111,271.1111111111111,0.11666666666666667,64.83333333333333,9.61111111111111,1019.3888888888889,49.88888888888889,16.38888888888889,5.611111111111111,5.611111111111111,,438.439764916431,2.458596103390058,67.98182101567586,30.241369682947795,44.84154739379883,2.734462448954582,19.367831001281736,299.7013825480143,0.0
2022-07-04 14:00:00,25.3,25.7,19.1,24.3,25.3,4.337,2.75502,27.565499999999997,42.8878,23.0,4.666666666666667,272.6666666666667,0.09999999999999998,64.0,9.666666666666666,1019.3333333333334,46.333333333333336,16.333333333333332,5.666666666666667,5.666666666666667,,436.1470854695638,2.6057848418735516,55.82795114808164,30.501840651830037,44.67914552688599,2.44884567797184,18.181746129989627,409.8034663645426,0.0
