,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-04 14:10:00,25.1,25.5,18.7,24.3,25.2,4.307,2.385845,26.9875,43.0613,23.166666666666668,4.722222222222222,274.22222222222223,0.08333333333333331,63.166666666666664,9.722222222222221,1019.2777777777778,42.77777777777778,16.27777777777778,5.722222222222222,5.722222222222222,,443.7024882489785,2.547119172848551,149.18774549053214,30.656835269927978,43.8488889058431,2.3749872797727583,16.694190832773845,335.4332827250163,0.0
2022-07-04 14:20:00,25.0,25.4,18.6,24.3,25.1,4.315,2.11076,26.2549,43.3162,23.333333333333332,4.777777777777778,275.77777777777777,0.06666666666666665,62.333333333333336,9.777777777777779,1019.2222222222222,39.22222222222222,16.22222222222222,5.777777777777778,5.777777777777778,,445.22145997146083,2.406958782615635,244.4924014717576,30.739139588673908,42.89765970865885,2.232765339612961,15.648896412849425,202.7128701019287,0.0
2022-07-04 14:30:00,25.1,25.5,19.1,24.2,25.1,4.26,2.0735900000000003,25.4081,43.682900000000004,23.5,4.833333333333333,277.3333333333333,0.04999999999999999,61.5,9.833333333333334,1019.1666666666666,35.66666666666667,16.166666666666668,5.833333333333333,5.833333333333333,,461.57324157714845,2.2990018498695504,171.50041005883514,30.63214581807454,42.20310852686564,2.119089562892914,15.158992201487223,163.40294706980387,0.0
2022-07-04 14:40:00,25.3,25.5,19.2,24.2,25.1,4.306,1.89941,24.2362,44.0256,23.666666666666668,4.888888888888889,278.8888888888889,0.033333333333333326,60.666666666666664,9.88888888888889,1019.1111111111111,32.111111111111114,16.11111111111111,5.888888888888889,5.888888888888889,,505.275129503272,2.1061356839049337,121.74357244653217,30.527216049830123,42.3925768216451,1.9559252703189849,15.245945925712585,244.98466245015462,0.0
2022-07-04 14:50:00,25.9,26.1,19.4,24.2,25.3,4.284,2.2043500000000003,23.4672,44.425799999999995,23.833333333333332,4.944444444444445,280.44444444444446,0.016666666666666663,59.833333333333336,9.944444444444445,1019.0555555555555,28.555555555555557,16.055555555555557,5.944444444444445,5.944444444444445,,535.1905326334636,1.8849571985646154,94.04918331491072,30.19071995417277,43.120257663726804,1.984888394276301,13.16034747759501,1338.144676208496,0.0
2022-07-04 15:00:00,26.2,26.3,19.1,24.2,25.4,4.295,2.1932,22.4249,44.8029,24.0,5.0,282.0,0.0,59.0,10.0,1019.0,25.0,16.0,6.0,6.0,,540.0352807091023,1.812175513152349,71.1250016226472,29.767842696507774,44.20839531580607,2.128463200330734,9.769945848782857,1680.8654485066731,0.0
2022-07-04 15:10:00,26.8,25.8,18.7,24.2,26.7,4.638,1.65828,22.1482,45.2173,23.833333333333332,5.055555555555555,283.1111111111111,0.016666666666666666,60.388888888888886,10.0,1019.0,27.11111111111111,16.11111111111111,6.166666666666667,5.722222222222222,,520.6717244852,1.6402515583455899,54.277062715325656,29.290700511932375,44.555690930684406,1.615772241751353,8.900370308558147,1485.231233927409,0.0
2022-07-04 15:20:00,26.7,25.8,18.9,24.2,26.9,4.628,1.108495,21.280099999999997,45.538799999999995,23.666666666666668,5.111111111111111,284.22222222222223,0.03333333333333333,61.77777777777778,10.0,1019.0,29.22222222222222,16.22222222222222,6.333333333333333,5.444444444444445,,505.1665239461263,1.4289828251428522,58.47035848671434,29.231658411026,44.79646247227987,1.4283669992287953,8.887086963653564,805.8396278381348,0.0
2022-07-04 15:30:00,26.2,25.6,19.0,24.2,26.5,4.626,1.041775,21.041,45.7706,23.5,5.166666666666667,285.3333333333333,0.05,63.166666666666664,10.0,1019.0,31.333333333333336,16.333333333333332,6.5,5.166666666666667,,485.6646317054486,1.166223476332123,70.03397020102895,29.22635248502096,44.906922314961754,1.2455466120441756,10.046763332684836,370.7016461690267,0.0
2022-07-04 15:40:00,25.5,25.3,19.2,24.2,25.9,4.597,0.9376199999999999,20.4506,45.910399999999996,23.333333333333332,5.222222222222222,286.44444444444446,0.06666666666666667,64.55555555555556,10.0,1019.0,33.44444444444444,16.444444444444443,6.666666666666667,4.888888888888889,,495.9458541203641,0.9587236320989281,74.73384082212286,29.320349607467655,45.33500852584839,1.1580327514807383,11.619711988766989,592.8612202453613,0.0
2022-07-04 15:50:00,25.6,25.3,19.3,24.1,25.9,4.629,0.946205,20.4893,46.0387,23.166666666666668,5.277777777777778,287.55555555555554,0.08333333333333333,65.94444444444444,10.0,1019.0,35.55555555555556,16.555555555555557,6.833333333333333,4.611111111111111,,525.7344226074218,0.888076163116148,77.15818235946914,29.72808243751526,46.028830763498945,1.2440296135346096,10.708421144485474,983.6752430216471,0.0
2022-07-04 16:00:00,24.9,25.2,18.7,24.1,25.3,4.271,0.8025499999999999,20.5927,46.1087,23.0,5.333333333333333,288.6666666666667,0.1,67.33333333333333,10.0,1019.0,37.66666666666667,16.666666666666668,7.0,4.333333333333334,,532.5844921524224,0.9336661173108608,76.49918120174084,30.52564290682475,45.36930388768514,1.2127273677786192,7.618298522631328,1315.2729774983723,0.0
2022-07-04 16:10:00,24.7,25.2,18.9,24.1,24.9,4.252,0.94459,20.9126,46.0542,22.833333333333332,5.388888888888889,289.77777777777777,0.11666666666666667,68.72222222222223,10.0,1019.0,39.77777777777778,16.77777777777778,7.166666666666667,4.055555555555555,,548.4916746363147,0.8669710441783997,70.21568261248918,32.73729085922241,39.22857826868693,1.1654774017135303,5.16619011481603,1160.2874759928386,0.0
2022-07-04 16:20:00,24.5,25.0,19.1,24.0,24.8,4.293,0.844625,21.475900000000003,45.8878,22.666666666666668,5.444444444444445,290.8888888888889,0.13333333333333333,70.11111111111111,10.0,1019.0,41.888888888888886,16.88888888888889,7.333333333333334,3.777777777777778,,543.3034323155196,0.6505680932921205,81.39601162818866,32.95186236699423,36.99499364852905,1.0273923685153323,3.1112736447652183,1087.4590934244793,0.0
2022-07-04 16:30:00,24.0,24.6,18.9,24.0,24.7,4.247,1.0208949999999999,21.3198,45.699400000000004,22.5,5.5,292.0,0.15,71.5,10.0,1019.0,44.0,17.0,7.5,3.5,,541.8370575372104,0.6967266556721623,103.14323981290484,32.663434270222986,37.19060939788819,0.9827350360155107,1.8739375052849454,966.9482357788086,0.0
2022-07-04 16:40:00,23.2,24.0,18.7,24.0,24.4,4.246,1.04101,21.4514,45.638799999999996,22.333333333333332,5.555555555555555,293.1111111111111,0.16666666666666666,72.88888888888889,10.0,1019.0,46.111111111111114,17.11111111111111,7.666666666666667,3.2222222222222223,,539.663346150716,0.6419810409406147,107.63916522570248,32.467216173807785,37.49396952946981,1.0247978739937147,1.4389071104923885,844.6323790486653,0.0
2022-07-04 16:50:00,21.7,23.0,18.6,23.9,24.1,4.308,1.1368399999999999,21.6069,45.615899999999996,22.166666666666668,5.611111111111111,294.22222222222223,0.18333333333333332,74.27777777777777,10.0,1019.0,48.22222222222222,17.22222222222222,7.833333333333334,2.9444444444444446,,534.3100954393409,0.7059288082814823,104.0184007476548,32.308403148651124,37.8248010635376,1.0180154833197594,1.2381877009073894,766.2835944620768,0.0
2022-07-04 17:00:00,20.5,21.9,18.3,23.9,23.7,4.257,1.21424,21.314500000000002,45.587900000000005,22.0,5.666666666666667,295.3333333333333,0.2,75.66666666666666,10.0,1019.0,50.333333333333336,17.333333333333332,8.0,2.666666666666667,,527.4325709270609,0.7726990736044396,98.5811810660497,32.14003526051839,38.19224296569824,1.0234853278597196,1.1304821624358496,769.9401476033529,0.0
2022-07-04 17:10:00,20.0,21.4,18.3,23.8,23.4,4.235,1.0634000000000001,21.1918,45.5657,21.833333333333332,5.722222222222222,296.44444444444446,0.21666666666666667,77.05555555555556,10.0,1019.0,52.44444444444444,17.444444444444443,8.166666666666668,2.3888888888888893,,521.7506276448568,0.7951777826948354,97.12425436052226,32.011900361378984,38.62935364405314,1.0367157909274103,1.071595725019773,730.2134762573243,0.0
2022-07-04 17:20:00,20.4,21.6,18.6,23.8,23.3,4.234,0.8180350000000001,21.3286,45.6866,21.666666666666668,5.777777777777778,297.55555555555554,0.23333333333333334,78.44444444444444,10.0,1019.0,54.55555555555556,17.555555555555557,8.333333333333334,2.1111111111111116,,513.5559540847252,0.7490668876528066,96.61055690075719,32.21127567927043,38.78290739059448,1.0095379956563313,1.0392715460062028,656.6755083211262,0.0
2022-07-04 17:30:00,20.2,21.6,18.8,23.7,23.3,4.32,0.77699,21.630000000000003,45.6853,21.5,5.833333333333333,298.6666666666667,0.25,79.83333333333333,10.0,1019.0,56.66666666666667,17.666666666666668,8.5,1.833333333333334,,505.86379123030036,0.6395006479104023,99.57317541478044,32.64235223134359,38.293042984008785,0.8966140798230967,1.0215245731671652,620.7117118326822,0.0
2022-07-04 17:40:00,19.7,21.2,18.6,23.6,23.1,4.298,0.827345,21.5875,45.5904,21.333333333333332,5.888888888888889,299.77777777777777,0.26666666666666666,81.22222222222223,10.0,1019.0,58.77777777777778,17.77777777777778,8.666666666666668,1.5555555555555562,,507.2580530802409,0.6168021668367467,105.02682180523198,32.71672447840373,37.90830750147502,0.9373751849432788,1.0117785735925038,600.1271301269531,0.0
2022-07-04 17:50:00,19.2,20.8,18.7,23.6,23.0,4.25,0.779045,21.6693,45.511,21.166666666666668,5.944444444444445,300.8888888888889,0.2833333333333333,82.61111111111111,10.0,1019.0,60.88888888888889,17.88888888888889,8.833333333333334,1.2777777777777786,,505.8061569108634,0.5998892203705796,103.5822806820627,32.78189512252808,37.65200375874837,0.9039358324805896,1.006438876390457,555.7225737508138,0.0
2022-07-04 18:00:00,19.2,20.7,18.8,23.6,22.9,4.235,0.76603,21.5363,45.4528,21.0,6.0,302.0,0.3,84.0,10.0,1019.0,63.0,18.0,9.0,1.0,,505.07862708782324,0.5919030707889357,106.07849773988885,32.697965698242186,37.48064682642619,0.8887985370059809,1.0035046859582266,566.9585310363769,0.0
2022-07-04 18:10:00,19.5,20.9,19.3,23.5,23.0,4.217,0.8043100000000001,21.5009,45.4921,20.77777777777778,5.833333333333333,294.8888888888889,0.3388888888888889,84.44444444444444,10.0,1019.1111111111111,63.72222222222222,17.88888888888889,8.88888888888889,1.0,,502.70485534667966,0.5955184487998485,108.31897340138752,32.59991249084472,37.44635746002198,0.7823521992564201,1.0018972235918047,530.6146317545573,0.0
2022-07-04 18:20:00,20.3,21.5,19.4,23.5,23.1,4.238,0.898835,21.531299999999998,45.536899999999996,20.555555555555557,5.666666666666667,287.77777777777777,0.37777777777777777,84.88888888888889,10.0,1019.2222222222222,64.44444444444444,17.77777777777778,8.777777777777779,1.0,,497.2710440063476,0.663786991205761,107.87168303107137,32.498004277547196,37.518246701558425,0.8414773479600747,1.0010169492165246,537.6604894002278,0.0
2022-07-04 18:30:00,20.5,21.7,19.3,23.5,23.3,4.281,0.72147,21.5249,45.609,20.333333333333332,5.5,280.6666666666667,0.41666666666666663,85.33333333333333,10.0,1019.3333333333334,65.16666666666667,17.666666666666668,8.666666666666666,1.0,,499.0216220373395,0.527048595654594,108.62986251680191,32.43711967468262,37.621384347279864,0.8091942971944809,1.000544022123019,474.3670871988932,0.0
2022-07-04 18:40:00,20.9,22.0,19.2,23.5,23.3,4.263,0.6857599999999999,21.235599999999998,45.6848,20.11111111111111,5.333333333333333,273.55555555555554,0.45555555555555555,85.77777777777777,10.0,1019.4444444444445,65.88888888888889,17.555555555555557,8.555555555555555,1.0,,495.9967090861002,0.49665214115027656,107.8404591315749,32.35045678456625,37.745608005523685,0.8216140626370907,1.0002867670853932,403.0057567850748,0.0
2022-07-04 18:50:00,20.8,22.0,19.1,23.5,23.4,4.243,0.758615,21.1656,45.7808,19.88888888888889,5.166666666666667,266.44444444444446,0.49444444444444446,86.22222222222223,10.0,1019.5555555555555,66.61111111111111,17.444444444444443,8.444444444444445,1.0,,490.4124736847275,0.5201049659750556,111.69583122813769,32.27230900446574,37.919873739878334,0.746385085930427,1.000146259268125,360.83685567220056,0.0
2022-07-04 19:00:00,20.9,22.0,19.0,23.5,23.4,4.248,0.7369950000000001,20.967,45.8571,19.666666666666668,5.0,259.3333333333333,0.5333333333333333,86.66666666666667,10.0,1019.6666666666666,67.33333333333333,17.333333333333332,8.333333333333334,1.0,,491.3703842163086,0.5100765330399161,112.03158018424685,32.15617357254028,38.141291332244876,0.8774161420265834,1.0000693202018738,308.47519233703616,0.0
2022-07-04 19:10:00,20.5,21.7,18.9,23.5,23.3,4.249,0.8654149999999999,21.0754,45.8301,19.444444444444443,4.833333333333333,252.22222222222223,0.5722222222222222,87.11111111111111,10.0,1019.7777777777778,68.05555555555556,17.22222222222222,8.222222222222221,1.0,,484.9373160000505,0.49804872076726897,110.10572284116583,32.05065985361735,38.51114240646363,0.7414104695121447,1.0000299008687337,233.99727312723795,0.0
2022-07-04 19:20:00,20.6,21.8,19.0,23.5,23.3,4.268,0.758205,20.563499999999998,45.9762,19.22222222222222,4.666666666666666,245.11111111111111,0.6111111111111112,87.55555555555556,10.0,1019.8888888888889,68.77777777777777,17.11111111111111,8.11111111111111,1.0,,476.1393390208277,0.541233458398594,109.52485223565398,31.966336860656735,38.93033534367879,0.7516749820609887,1.0000298023223877,184.7767086283366,0.0
2022-07-04 19:30:00,21.0,22.0,19.0,23.4,23.3,4.253,0.78163,20.5932,46.1012,19.0,4.5,238.0,0.6499999999999999,88.0,10.0,1020.0,69.5,17.0,8.0,1.0,,474.4736193847656,0.49449303715158316,105.6324165329152,31.874420512517293,39.240100148518884,0.7737244211137295,1.0000298023223877,143.48970859527589,0.0
2022-07-04 19:40:00,21.0,22.1,19.1,23.4,23.3,4.217,0.79554,20.4425,46.1879,18.77777777777778,4.333333333333333,230.88888888888889,0.6888888888888889,88.44444444444444,10.0,1020.1111111111111,70.22222222222223,16.88888888888889,7.888888888888889,1.0,,472.4838762831414,0.5002119153578066,108.62721369921151,31.765578559239707,39.496931597391765,0.698403894652923,1.0000298023223877,126.81094443003335,0.0
2022-07-04 19:50:00,21.0,22.1,19.1,23.3,23.3,4.243,0.7546545454545455,20.41990909090909,46.25327272727273,18.555555555555557,4.166666666666666,223.77777777777777,0.7277777777777777,88.88888888888889,10.0,1020.2222222222222,70.94444444444444,16.77777777777778,7.777777777777778,1.0,,470.41854221387837,0.5032592950946531,106.07813602102678,31.621342350641886,39.70206898371379,0.66903749153018,1.0000298023223877,120.25171694437662,0.0
2022-07-04 20:00:00,20.9,22.0,19.0,23.3,23.2,4.296,0.853265,20.2148,46.2615,18.333333333333332,4.0,216.66666666666669,0.7666666666666666,89.33333333333333,10.0,1020.3333333333334,71.66666666666667,16.666666666666668,7.666666666666667,1.0,,470.7388410441081,0.4912987316892309,105.9129463077265,31.463709061940513,39.94660676956177,0.8162050879498322,1.008340958158175,113.82943589528402,0.0
2022-07-04 20:10:00,20.8,22.0,18.7,23.3,23.2,4.318,0.7872600000000001,20.0768,46.2937,18.11111111111111,3.833333333333333,209.55555555555554,0.8055555555555556,89.77777777777777,10.0,1020.4444444444445,72.38888888888889,16.555555555555557,7.555555555555555,1.0,,466.3872594022203,0.5167070553540174,110.33473357249116,31.28556045850118,40.2768825340271,0.7478356060385705,1.110834351380666,107.2481852722168,0.0
2022-07-04 20:20:00,20.8,21.8,18.7,23.3,23.1,4.233,0.830385,20.0899,46.3527,17.88888888888889,3.6666666666666665,202.44444444444446,0.8444444444444443,90.22222222222223,10.0,1020.5555555555555,73.11111111111111,16.444444444444443,7.444444444444445,1.0,,464.8157244136416,0.48546967292993753,109.23865422458971,31.115247306823733,40.610028483072924,0.7437705772121748,1.3135341270764669,110.27543453216553,0.0
2022-07-04 20:30:00,20.1,21.4,18.8,23.2,23.0,4.287,0.878755,19.8884,46.3971,17.666666666666668,3.5,195.33333333333334,0.8833333333333333,90.66666666666667,10.0,1020.6666666666666,73.83333333333333,16.333333333333332,7.333333333333334,1.0,,466.24073537190753,0.5615679388244946,110.2464074452718,30.976274817784628,40.941783084869385,0.7219742253422737,1.5702532333135604,113.0192139561971,0.0
2022-07-04 20:40:00,19.8,21.2,18.7,23.2,22.8,4.22,0.86555,19.845499999999998,46.4525,17.444444444444443,3.333333333333333,188.22222222222223,0.9222222222222223,91.11111111111111,10.0,1020.7777777777778,74.55555555555556,16.22222222222222,7.222222222222222,1.0,,465.86616628361844,0.5504632219773228,109.72164394292454,30.86296470006307,41.2784383837382,0.772053675899903,1.833718542456627,105.59683736165366,0.0
2022-07-04 20:50:00,19.7,21.1,18.8,23.2,22.8,4.26,0.8819800000000001,19.974899999999998,46.4959,17.22222222222222,3.1666666666666665,181.11111111111111,0.961111111111111,91.55555555555556,10.0,1020.8888888888889,75.27777777777777,16.11111111111111,7.111111111111111,1.0,,466.2933495602662,0.5405159779819055,110.37133711647853,30.83720762570699,41.60456838607788,0.7644790338973204,2.0748358116547267,107.70751427968344,0.0
2022-07-04 21:00:00,20.5,21.6,19.0,23.2,22.9,4.232,0.9597849999999999,19.759,46.5223,17.0,3.0,174.0,1.0,92.0,10.0,1021.0,76.0,16.0,7.0,1.0,,467.97729085286454,0.542274359148101,108.44391669968427,30.80148699124654,41.81645073572795,0.6780358225107193,2.2986952849229176,110.70211901346843,0.0
2022-07-04 21:10:00,20.3,21.4,19.2,23.2,22.9,4.252,0.91745,19.6789,46.4875,16.88888888888889,3.0555555555555554,175.66666666666666,1.0055555555555555,92.22222222222223,10.0,1021.0,76.61111111111111,15.88888888888889,7.055555555555555,1.0,,468.86403798772,0.6315446351199163,111.39843924613997,30.7761994489034,42.01377806981405,0.735441966454188,2.5169560643037157,107.34998593648274,0.0
2022-07-04 21:20:00,19.9,21.2,18.8,23.2,22.8,4.25,1.013885,19.6725,46.5617,16.77777777777778,3.111111111111111,177.33333333333334,1.011111111111111,92.44444444444444,10.0,1021.0,77.22222222222223,15.777777777777779,7.111111111111111,1.0,,465.0688808748092,0.537048513994126,107.85735100288176,30.768407808939617,42.16800426483154,0.6667516150573889,2.7190286576747895,109.92227920532227,0.0
2022-07-04 21:30:00,19.9,21.3,18.9,23.2,22.8,4.257,0.9587999999999999,19.5881,46.709500000000006,16.666666666666668,3.1666666666666665,179.0,1.0166666666666666,92.66666666666667,10.0,1021.0,77.83333333333333,15.666666666666666,7.166666666666667,1.0,,466.27250203450524,0.5845502428954604,112.31834424035023,30.759227743148802,42.24411336898804,0.8239549204707146,2.90855283220609,110.90195897420249,0.0
2022-07-04 21:40:00,19.7,21.1,19.1,23.1,22.8,4.24,0.983685,19.2423,47.236599999999996,16.555555555555557,3.2222222222222223,180.66666666666666,1.0222222222222221,92.88888888888889,10.0,1021.0,78.44444444444444,15.555555555555555,7.222222222222222,1.0,,462.2664898050243,0.5627488924866005,113.49495716741531,30.72019453048706,42.27047970453898,0.7443170968691508,3.093372827768326,110.65901650746665,0.0
2022-07-04 21:50:00,19.7,21.0,18.7,23.1,22.7,4.234,0.954045,19.0642,46.9947,16.444444444444443,3.2777777777777777,182.33333333333334,1.027777777777778,93.11111111111111,10.0,1021.0,79.05555555555556,15.444444444444445,7.277777777777778,1.0,,462.38557601753325,0.6068312958127025,110.57939156957939,30.68408045768738,42.32456846237183,0.7299133086204528,3.2795621728897095,111.00727240244548,0.0
2022-07-04 22:00:00,19.7,21.1,19.2,23.1,22.7,4.294,0.98088,19.0723,46.941700000000004,16.333333333333332,3.3333333333333335,184.0,1.0333333333333334,93.33333333333333,10.0,1021.0,79.66666666666667,15.333333333333334,7.333333333333333,1.0,,465.0286946614583,0.612482704510123,110.6882189708645,30.63285718282064,42.380435740153,0.7378835203250249,3.4584466405709584,112.64190607706705,0.0
2022-07-04 22:10:00,19.5,20.9,19.1,23.1,22.6,4.279,1.064565,18.7118,46.966300000000004,16.22222222222222,3.388888888888889,185.66666666666666,1.038888888888889,93.55555555555556,10.0,1021.0,80.27777777777777,15.222222222222221,7.388888888888889,1.0,,463.8593432511954,0.5817334258952046,110.36225686994649,30.573748277028404,42.42793237050374,0.7581415762503941,3.6422568007310234,115.49109606424967,0.0
2022-07-04 22:20:00,18.9,20.5,18.6,23.0,22.5,4.297,1.079235,19.0239,47.019099999999995,16.11111111111111,3.4444444444444446,187.33333333333334,1.0444444444444445,93.77777777777777,10.0,1021.0,80.88888888888889,15.11111111111111,7.444444444444445,1.0,,461.00549894135577,0.6297969792631724,112.78805714882026,30.522020683288577,42.43953234990438,0.7159944831579923,3.827865997950236,110.5683116785685,0.0
2022-07-04 22:30:00,19.4,20.7,19.0,23.0,22.5,4.307,1.07697,19.1613,47.007600000000004,16.0,3.5,189.0,1.05,94.0,10.0,1021.0,81.5,15.0,7.5,1.0,,460.47021331787107,0.6309523200904582,106.65177022427488,30.480921869277957,42.463020407358805,0.7043342102567355,4.010949481725693,110.2752913792928,0.0
2022-07-04 22:40:00,18.9,20.4,18.8,23.0,22.4,4.291,1.054185,19.072499999999998,47.031400000000005,15.88888888888889,3.5555555555555554,190.66666666666666,1.0555555555555556,94.22222222222223,10.0,1021.0,82.11111111111111,14.88888888888889,7.555555555555555,1.0,,459.3739181237934,0.6647021278738976,110.86153809865316,30.447764180501302,42.505205650329586,0.6436080734928449,4.194628708362579,109.96254604339599,0.0
2022-07-04 22:50:00,19.4,20.7,19.0,23.0,22.5,4.307,1.011775,19.2103,47.0435,15.777777777777779,3.611111111111111,192.33333333333334,1.0611111111111111,94.44444444444444,10.0,1021.0,82.72222222222223,14.777777777777779,7.611111111111111,1.0,,458.18897141379875,0.6513854713923177,110.46899335979742,30.404740686416623,42.54760975519817,0.7212679003675779,4.3985863780975345,114.11764067331949,0.0
2022-07-04 23:00:00,19.3,20.7,19.1,23.0,22.5,4.313,1.0751300000000001,19.032400000000003,47.0214,15.666666666666666,3.6666666666666665,194.0,1.0666666666666667,94.66666666666667,10.0,1021.0,83.33333333333333,14.666666666666666,7.666666666666667,1.0,,457.6597552490234,0.5875239197598339,109.99232955630889,30.339942506154376,42.61807607014974,0.7229116437832515,4.596600071589153,106.86176399230958,0.0
2022-07-04 23:10:00,19.3,20.7,18.8,23.0,22.5,4.301,1.0297399999999999,18.8909,47.013600000000004,15.555555555555555,3.7222222222222223,195.66666666666666,1.0722222222222222,94.88888888888889,10.0,1021.0,83.94444444444444,14.555555555555555,7.722222222222222,1.0,,458.48511071917653,0.6026584852347939,110.7114250924493,30.286662985483805,42.6497735786438,0.6575672978162765,4.82287237405777,111.87485914866129,0.0
2022-07-04 23:20:00,18.8,20.4,19.0,23.0,22.4,4.229,1.047815,18.9243,47.0191,15.444444444444445,3.7777777777777777,197.33333333333334,1.077777777777778,95.11111111111111,10.0,1021.0,84.55555555555556,14.444444444444445,7.777777777777778,1.0,,461.6764186710051,0.6338966821731821,110.0636877482355,30.22728028297424,42.660111071268716,0.7363119397560756,5.055597426096599,115.29333047231039,0.0
2022-07-04 23:30:00,19.2,20.6,19.2,22.9,22.4,4.308,1.124545,18.877000000000002,47.0292,15.333333333333334,3.833333333333333,199.0,1.0833333333333335,95.33333333333333,10.0,1021.0,85.16666666666667,14.333333333333334,7.833333333333333,1.0,,460.81774285678205,0.6976799111068248,111.74254919687908,30.17924270311991,42.662262802124026,0.7136608693997065,5.2710229945182805,106.09186087290445,0.0
2022-07-04 23:40:00,18.9,20.4,18.9,22.9,22.4,4.243,1.1554,18.7452,47.016200000000005,15.222222222222221,3.888888888888889,200.66666666666666,1.088888888888889,95.55555555555556,10.0,1021.0,85.77777777777777,14.222222222222221,7.888888888888889,1.0,,459.4108780433392,0.7098665385066116,111.87110340894279,30.125805644989015,42.66956950505575,0.5778574412067732,5.520065464178721,120.85280428568521,0.0
2022-07-04 23:50:00,18.4,20.1,18.8,22.9,22.3,4.278,1.15553,18.8824,47.1009,15.11111111111111,3.9444444444444446,202.33333333333334,1.0944444444444446,95.77777777777777,10.0,1021.0,86.38888888888889,14.11111111111111,7.944444444444445,1.0,,460.0283288819763,0.7198363109181325,110.4186400349935,30.064862054189046,42.556041997273766,0.7075838290154934,5.731904745101929,110.96122941335042,0.0
2022-07-05 00:00:00,18.2,19.9,18.8,22.9,22.2,4.249,1.152985,18.997700000000002,47.1383,15.0,4.0,204.0,1.1,96.0,10.0,1021.0,87.0,14.0,8.0,1.0,,464.49792104085293,0.6991350574421007,112.22340298561053,30.010776573816933,42.59063810984294,0.6934433467189471,5.937640771071116,110.59141629536946,0.0
2022-07-05 00:10:00,18.1,19.8,18.7,22.9,22.1,4.261,1.214855,18.9535,47.088,14.944444444444445,3.9444444444444446,202.5,1.0444444444444445,96.05555555555556,9.555555555555555,1021.0,85.44444444444444,14.0,7.888888888888889,1.0,,464.1004439641141,0.6697489551694716,109.44934212097341,29.96705316543579,42.541795578002926,0.7186101339757442,6.1741964395840965,113.79401737213134,0.0
2022-07-05 00:20:00,18.5,19.9,18.9,22.9,22.1,4.253,1.17007,19.0741,47.0561,14.88888888888889,3.888888888888889,201.0,0.9888888888888889,96.11111111111111,9.11111111111111,1021.0,83.88888888888889,14.0,7.777777777777778,1.0,,465.6979321218907,0.6766128072142601,108.9839078394572,29.931893320083617,42.42268079121908,0.6417927851279577,6.394666135311127,111.16547843933105,0.0
2022-07-05 00:30:00,18.5,20.0,19.0,22.9,22.2,4.238,1.1002100000000001,19.0053,47.0384,14.833333333333334,3.8333333333333335,199.5,0.9333333333333335,96.16666666666667,8.666666666666666,1021.0,82.33333333333333,14.0,7.666666666666667,1.0,,462.3930807495117,0.7262930842459538,108.46332264183604,29.88890159289042,42.42288690567017,0.7015910396476587,6.644313666820525,112.23577180226644,0.0
2022-07-05 00:40:00,18.5,20.1,18.9,22.9,22.2,4.245,1.085775,19.189600000000002,47.0101,14.777777777777779,3.7777777777777777,198.0,0.8777777777777779,96.22222222222223,8.222222222222221,1021.0,80.77777777777777,14.0,7.555555555555555,1.0,,458.65404050278937,0.7085850084476215,110.3145934030565,29.85970578511556,42.352354253133136,0.7769065206994613,6.920262904961904,114.20102391560872,0.0
2022-07-05 00:50:00,18.6,20.1,19.2,22.9,22.2,4.296,1.1487,19.127299999999998,47.0009,14.722222222222221,3.7222222222222223,196.5,0.8222222222222223,96.27777777777777,7.777777777777778,1021.0,79.22222222222223,14.0,7.444444444444445,1.0,,462.0707186994881,0.6669205398857594,112.18919946034748,29.83902274767558,42.22794191360474,0.6894117083152136,7.177046848932902,110.03664037068684,0.0
2022-07-05 01:00:00,18.6,20.1,19.1,22.9,22.2,4.239,1.073045,19.2171,46.9923,14.666666666666666,3.6666666666666665,195.0,0.7666666666666668,96.33333333333333,7.333333333333334,1021.0,77.66666666666667,14.0,7.333333333333333,1.0,,462.9620017461667,0.736000844956623,108.53345683038572,29.807747195561728,42.17799507141113,0.6867250509063403,7.455324227809906,120.31526976267496,0.0
2022-07-05 01:10:00,18.5,20.0,18.8,22.9,22.2,4.257,1.1360350000000001,19.0781,47.0015,14.61111111111111,3.611111111111111,193.5,0.7111111111111112,96.38888888888889,6.888888888888889,1021.0,76.11111111111111,14.0,7.222222222222222,1.0,,463.4951618168272,0.7249605245526227,111.16537429615603,29.780711294809976,42.107211685180665,0.7349299473067125,7.7155143817265825,108.52918553670247,0.0
2022-07-05 01:20:00,18.4,20.0,19.0,22.9,22.2,4.27,1.262705,19.0395,47.0252,14.555555555555555,3.5555555555555554,192.0,0.6555555555555557,96.44444444444444,6.444444444444445,1021.0,74.55555555555556,14.0,7.111111111111111,1.0,,462.71549259559777,0.7313264319251568,109.38894423178492,29.75993488586795,42.09260963820502,0.7427607103360795,7.983459199687549,107.66835949416388,0.0
2022-07-05 01:30:00,18.5,20.0,19.0,22.9,22.2,4.29,1.27393,19.2137,47.0015,14.5,3.5,190.5,0.6000000000000001,96.5,6.0,1021.0,73.0,14.0,7.0,1.0,,461.80925659179695,0.6956935120529711,113.78026388739463,29.730386082331336,42.05988129933675,0.7223827841877937,8.275295802752177,117.2644065475464,0.0
2022-07-05 01:40:00,18.2,19.8,18.9,22.8,22.1,4.242,1.34971,19.0767,46.9388,14.444444444444445,3.4444444444444446,189.0,0.5444444444444445,96.55555555555556,5.555555555555555,1021.0,71.44444444444444,14.0,6.888888888888889,1.0,,461.67184994401606,0.6992208465437094,110.05257616678873,29.70947067896525,42.04515595118205,0.7243205257256825,8.550615986188252,103.47276926676432,0.0
2022-07-05 01:50:00,17.9,19.6,18.9,22.8,22.0,4.242,1.83379,18.837,47.037099999999995,14.38888888888889,3.388888888888889,187.5,0.48888888888888904,96.61111111111111,5.111111111111112,1021.0,69.88888888888889,14.0,6.777777777777778,1.0,,467.11936972080974,0.7239861770353075,111.80184040522172,29.688736718495687,42.052325070699055,0.7260202146569888,8.863382420539857,110.50033822377523,0.0
2022-07-05 02:00:00,18.3,19.8,19.2,22.8,22.0,4.239,1.87267,19.011,47.1577,14.333333333333334,3.3333333333333335,186.0,0.43333333333333346,96.66666666666667,4.666666666666667,1021.0,68.33333333333333,14.0,6.666666666666667,1.0,,466.9089235959108,0.735011704335105,110.41075924824861,29.67350952466329,42.070331554412846,0.6686470121641953,9.17884507338206,106.0590273920695,0.0
2022-07-05 02:10:00,18.3,19.9,19.2,22.8,22.1,4.238,1.839865,19.0816,47.2433,14.277777777777779,3.2777777777777777,184.5,0.3777777777777779,96.72222222222223,4.222222222222222,1021.0,66.77777777777777,14.0,6.555555555555555,1.0,,467.92266418106254,0.7376756067574024,112.93580933888752,29.651822430292764,42.13022663116455,0.7004169067243735,9.49547997156779,107.11143843332927,0.0
2022-07-05 02:20:00,18.3,19.9,19.1,22.8,22.1,4.307,1.84512,18.6941,47.285000000000004,14.222222222222221,3.2222222222222223,183.0,0.3222222222222223,96.77777777777777,3.7777777777777777,1021.0,65.22222222222223,14.0,6.444444444444445,1.0,,465.52624598009834,0.7765319478233992,111.57631157654153,29.63050786336263,42.182493127187094,0.8208812968432904,9.731912287076314,111.76933297475179,0.0
2022-07-05 02:30:00,18.3,19.9,19.0,22.9,22.1,4.292,1.785015,18.9632,47.3791,14.166666666666666,3.166666666666667,181.5,0.26666666666666683,96.83333333333333,3.333333333333334,1021.0,63.66666666666667,14.0,6.333333333333334,1.0,,462.94945241292316,0.8069563410906804,112.63332147436627,29.60770738601685,42.230348873138425,0.7506829246381919,9.852690591812134,109.97050645192465,0.0
2022-07-05 02:40:00,17.9,19.7,18.7,22.8,22.0,4.265,1.820675,19.221899999999998,47.4674,14.11111111111111,3.111111111111111,180.0,0.21111111111111125,96.88888888888889,2.8888888888888893,1021.0,62.111111111111114,14.0,6.222222222222222,1.0,,466.7014616692203,0.9299013390143713,112.08690362294514,29.580017814636232,42.28766604741414,0.7503073450426261,9.917827610969542,106.7476956685384,0.0
2022-07-05 02:50:00,18.4,20.0,19.1,22.8,22.1,4.237,2.05769,19.226599999999998,47.479699999999994,14.055555555555555,3.0555555555555554,178.5,0.15555555555555567,96.94444444444444,2.4444444444444446,1021.0,60.55555555555556,14.0,6.111111111111111,1.0,,471.346105960539,1.01091755020248,108.54963615589895,29.55250594456991,42.36512678782145,0.8626585721472899,9.954956158002219,111.2999636332194,0.0
2022-07-05 03:00:00,18.4,20.0,19.1,22.8,22.1,4.237,2.1347899999999997,19.1589,47.4678,14.0,3.0,177.0,0.1,97.0,2.0,1021.0,59.0,14.0,6.0,1.0,,466.91085663543356,1.1237289087550115,108.24822399721306,29.53240516980489,42.420325196584066,0.8975635472933451,9.974651657740276,105.95808957417805,0.0
2022-07-05 03:10:00,18.5,20.0,19.2,22.8,22.1,4.239,1.9663350000000002,18.907,47.4613,14.055555555555555,3.0,179.44444444444446,0.1,97.0,2.0,1021.0555555555555,58.77777777777778,14.0,5.888888888888889,1.1111111111111112,,474.4969768269857,1.1903740330436134,111.14362640510171,29.514389890034995,42.45462967554728,0.8256238608558973,9.98570020834605,108.8401554743449,0.0
2022-07-05 03:20:00,17.9,19.6,18.7,22.8,22.0,4.236,1.7793649999999999,18.8191,47.515100000000004,14.11111111111111,3.0,181.88888888888889,0.1,97.0,2.0,1021.1111111111111,58.55555555555556,14.0,5.777777777777778,1.2222222222222223,,470.68873140181614,1.186969964403217,107.14539970785884,29.50141001701355,42.49520446141561,0.825461718638738,9.991613467534382,108.6538677597046,0.0
2022-07-05 03:30:00,18.7,20.1,18.9,22.8,22.1,4.283,1.750835,18.4777,47.5905,14.166666666666666,3.0,184.33333333333334,0.1,97.0,2.0,1021.1666666666666,58.333333333333336,14.0,5.666666666666667,1.3333333333333333,,464.8123847558033,1.0646133980811654,112.03781990590069,29.484059314727784,42.53678337097168,0.9145040102799733,9.995304387410481,117.77202096303304,0.0
2022-07-05 03:40:00,18.0,19.8,18.9,22.8,22.1,4.291,1.64125,18.2868,47.6014,14.222222222222221,3.0,186.77777777777777,0.1,97.0,2.0,1021.2222222222222,58.111111111111114,14.0,5.555555555555555,1.4444444444444444,,463.8920154825846,1.0260755956172942,111.2922915395101,29.4670360660553,42.549675432840985,0.8973543952902159,9.995097584724427,105.41607789357504,0.0
2022-07-05 03:50:00,17.8,19.6,18.7,22.8,22.0,4.223,1.7129999999999999,18.32,47.6837,14.277777777777779,3.0,189.22222222222223,0.1,97.0,2.0,1021.2777777777778,57.888888888888886,14.0,5.444444444444445,1.5555555555555556,,468.5781112916442,0.9841709091602746,110.31327517924335,29.45942032814026,42.59206516265869,0.9169366300106049,9.997469080289205,115.63120432535807,0.0
2022-07-05 04:00:00,17.6,19.5,18.8,22.8,21.9,4.222,1.76883,18.5276,47.7993,14.333333333333334,3.0,191.66666666666666,0.1,97.0,2.0,1021.3333333333334,57.666666666666664,14.0,5.333333333333333,1.6666666666666665,,466.4206683805619,0.9889524226639905,111.89923618618377,29.455341113408405,42.61141059239706,0.9584933842718601,9.997013198534647,108.9185208638509,0.0
2022-07-05 04:10:00,17.6,19.4,18.9,22.8,21.9,4.251,1.872745,18.5215,47.8478,14.38888888888889,3.0,194.11111111111111,0.1,97.0,2.0,1021.3888888888889,57.44444444444444,14.0,5.222222222222222,1.7777777777777777,,468.9323552449544,0.9507193610829822,108.91730417262363,29.4524360370636,42.66393603006999,0.8877436385552088,9.9979856300354,107.11752994537353,0.0
2022-07-05 04:20:00,17.5,19.3,18.8,22.8,21.9,4.26,1.94213,18.5332,47.8486,14.444444444444445,3.0,196.55555555555554,0.1,97.0,2.0,1021.4444444444445,57.22222222222222,14.0,5.111111111111111,1.8888888888888888,,471.1512737791566,1.0302311903894958,108.69990417545125,29.454033047358195,42.677005494435626,0.9216656087835629,9.998100617726644,113.70658348083495,0.0
2022-07-05 04:30:00,17.6,19.4,18.8,22.8,21.8,4.263,1.77897,18.5031,47.853500000000004,14.5,3.0,199.0,0.1,97.0,2.0,1021.5,57.0,14.0,5.0,2.0,,466.0895467543328,1.0159161152206573,111.63371209225411,29.460150146484374,42.63301519393921,0.9436217513680457,9.99792841275533,102.74289402008057,0.0
2022-07-05 04:40:00,17.6,19.4,19.2,22.8,21.9,4.24,1.7561,18.5349,47.8463,14.555555555555555,3.0,201.44444444444446,0.1,97.0,2.0,1021.5555555555555,56.77777777777778,14.0,4.888888888888889,2.111111111111111,,467.8285796101888,1.0087081467111905,111.42552843729655,29.472848685582477,42.63560174306234,0.8194108173747857,10.00028737227122,112.07625708262125,0.0
2022-07-05 04:50:00,17.6,19.2,18.7,22.8,21.8,4.206,1.82713,18.4533,47.8507,14.61111111111111,3.0,203.88888888888889,0.1,97.0,2.0,1021.6111111111111,56.55555555555556,14.0,4.777777777777778,2.2222222222222223,,465.98019247471603,1.082704252984564,112.06896626337773,29.487095079421998,42.577247365315756,0.8773213332891464,9.99904197216034,110.45173867543538,0.0
2022-07-05 05:00:00,17.6,19.3,19.1,22.8,21.8,4.241,1.78832,18.4815,47.876400000000004,14.666666666666666,3.0,206.33333333333334,0.1,97.0,2.0,1021.6666666666666,56.333333333333336,14.0,4.666666666666667,2.333333333333333,,467.84503226093864,1.0211547076129643,111.50183217819128,29.522220716476443,42.51744735081991,0.8886515990893045,9.999117608070375,109.62034515380859,0.0
2022-07-05 05:10:00,17.6,19.2,19.0,22.8,21.8,4.257,1.912265,18.4451,47.898399999999995,14.722222222222221,3.0,208.77777777777777,0.1,97.0,2.0,1021.7222222222222,56.111111111111114,14.0,4.555555555555555,2.4444444444444446,,469.0219729614258,1.0014339095168867,110.75204533743992,29.58076773643494,42.47976171493531,0.8330654714008172,9.999433848063152,113.0870364634196,0.0
2022-07-05 05:20:00,17.5,19.3,18.8,22.8,21.8,4.227,1.89264,18.4082,47.911,14.777777777777779,3.0,211.22222222222223,0.1,97.0,2.0,1021.7777777777778,55.888888888888886,14.0,4.444444444444445,2.5555555555555554,,470.02676216213183,1.0899658633271854,111.68300519307454,29.642327384948732,42.352574825286865,0.8788441012303034,9.998643957773846,120.69120861053466,0.0
2022-07-05 05:30:00,17.4,19.2,19.0,22.7,21.8,4.229,1.93522,18.5064,47.8921,14.833333333333334,3.0,213.66666666666669,0.1,97.0,2.0,1021.8333333333334,55.666666666666664,14.0,4.333333333333334,2.6666666666666665,,474.3333994029974,1.5519076551540891,119.26585169646137,29.70627310085056,42.2512461153567,1.137745649481257,10.096935905641079,38.82069247021052,0.0
2022-07-05 05:40:00,17.3,19.1,18.9,22.7,21.7,4.29,2.009185,18.724899999999998,47.7507,14.88888888888889,3.0,216.11111111111111,0.1,97.0,2.0,1021.8888888888889,55.44444444444444,14.0,4.222222222222222,2.7777777777777777,,464.4036854044596,2.0540545496058327,136.27488043057718,29.211346839269005,42.52374207814535,1.5331011587381362,11.523604086240132,1.0055385796229044,0.0
2022-07-05 05:50:00,17.2,19.1,18.9,22.7,21.7,4.261,2.17059,18.8535,47.69,14.944444444444445,3.0,218.55555555555554,0.1,97.0,2.0,1021.9444444444445,55.22222222222222,14.0,4.111111111111111,2.888888888888889,,457.26962377438605,2.1670404521758946,142.25619676234356,28.371581354141234,43.63997741699219,1.6933982890844343,15.529581344922383,1.000000238418579,0.0
2022-07-05 06:00:00,17.2,19.1,19.0,22.7,21.7,4.246,2.00745,18.9598,47.6819,15.0,3.0,221.0,0.1,97.0,2.0,1022.0,55.0,14.0,4.0,3.0,,458.4846567859869,1.838765678628016,411.1756012437034,27.97231610298157,44.73406721115113,1.6826268992821376,18.79566926320394,1.000000238418579,0.0
2022-07-05 06:10:00,17.7,19.3,19.1,22.7,21.8,4.218,2.06107,19.163999999999998,47.6483,15.222222222222221,3.111111111111111,225.66666666666666,0.09444444444444446,95.83333333333333,2.4444444444444446,1022.0,53.888888888888886,14.055555555555555,4.111111111111111,3.111111111111111,,459.4784868367513,1.6682082841389598,906.9168547377074,27.390761839548748,46.250239041646324,1.7467007776101429,21.395815788904827,1.000000238418579,0.0
2022-07-05 06:20:00,17.9,19.4,19.2,22.8,21.9,4.263,2.4437699999999998,19.315,47.6017,15.444444444444445,3.2222222222222223,230.33333333333334,0.08888888888888889,94.66666666666667,2.888888888888889,1022.0,52.77777777777778,14.11111111111111,4.222222222222222,3.2222222222222223,,459.113301987922,1.5651303619146346,860.3303135172525,26.981371415456135,48.017151978810624,1.7816752324501675,24.036602436701457,1.000000238418579,0.0
2022-07-05 06:30:00,18.0,19.6,19.4,22.7,21.9,4.199,2.0553049999999997,19.5757,47.571,15.666666666666666,3.3333333333333335,235.0,0.08333333333333334,93.5,3.333333333333333,1022.0,51.666666666666664,14.166666666666666,4.333333333333333,3.3333333333333335,,463.5354943847657,1.8079288444748034,631.4107722395557,26.75103010177612,49.16234200159709,1.80118492881457,26.89360236485799,1.000000238418579,0.0
2022-07-05 06:40:00,17.8,19.6,18.8,22.7,21.9,4.198,2.077055,19.5366,47.520300000000006,15.88888888888889,3.4444444444444446,239.66666666666666,0.07777777777777778,92.33333333333333,3.7777777777777777,1022.0,50.55555555555556,14.222222222222221,4.444444444444445,3.4444444444444446,,460.55452927161906,1.8721912659123792,530.7585801257117,26.486173159281414,50.40203285853068,1.9679044993718464,29.19651252110799,1.000000238418579,0.0
2022-07-05 06:50:00,18.0,19.6,19.1,22.7,21.9,4.234,2.28891,19.8836,47.4776,16.11111111111111,3.5555555555555554,244.33333333333334,0.07222222222222223,91.16666666666667,4.222222222222222,1022.0,49.44444444444444,14.277777777777779,4.555555555555555,3.5555555555555554,,458.1133734621947,1.8040394223106784,520.9154200632559,26.493342781066893,51.39538754145305,1.9108121661345165,30.95910503387451,1.000000238418579,0.0
2022-07-05 07:00:00,18.0,19.5,19.1,22.7,21.9,4.276,2.27262,19.9065,47.3985,16.333333333333332,3.6666666666666665,249.0,0.06666666666666667,90.0,4.666666666666666,1022.0,48.333333333333336,14.333333333333334,4.666666666666667,3.6666666666666665,,458.4695607503255,1.510420631729277,401.2367852481476,26.387641178766888,52.13618073781331,1.998182311455409,31.82499080022176,1.000000238418579,0.0
2022-07-05 07:10:00,17.8,19.6,19.2,22.7,22.0,4.276,1.99051,19.898500000000002,47.325900000000004,16.555555555555557,3.7777777777777777,253.66666666666666,0.06111111111111111,88.83333333333333,5.111111111111111,1022.0,47.22222222222222,14.38888888888889,4.777777777777778,3.7777777777777777,,461.7948761547571,1.4767385147453027,333.07985720790714,26.288828802108764,52.515896275838216,1.8081439932187398,32.419957586924234,1.000000238418579,0.0
2022-07-05 07:20:00,17.8,19.4,18.7,22.8,21.9,4.206,1.974175,20.4182,47.2957,16.77777777777778,3.888888888888889,258.3333333333333,0.05555555555555556,87.66666666666667,5.555555555555555,1022.0,46.111111111111114,14.444444444444445,4.888888888888889,3.888888888888889,,458.4029207321693,1.448834936519464,263.9526436106364,26.328721520106,52.557537606557204,1.8145577836036684,32.74133440653483,1.000000238418579,0.0
2022-07-05 07:30:00,17.9,19.6,19.0,22.8,22.0,4.23,2.06024,21.3048,47.1084,17.0,4.0,263.0,0.05,86.5,6.0,1022.0,45.0,14.5,5.0,4.0,,449.0003194208255,1.2593487445648106,178.2785165159581,26.458151035308838,52.249141171773275,1.8293304085731505,33.256945298512775,1.000000238418579,0.0
2022-07-05 07:40:00,18.1,19.7,18.9,22.9,22.1,4.207,1.938195,21.065199999999997,45.8829,17.22222222222222,4.111111111111111,267.6666666666667,0.044444444444444446,85.33333333333333,6.444444444444445,1022.0,43.888888888888886,14.555555555555555,5.111111111111111,4.111111111111111,,447.6434117635091,1.3178870913941982,125.31516093582756,26.65596703529358,51.45141554514568,1.7605448297659556,34.003040364583335,1.000000238418579,0.0
2022-07-05 07:50:00,18.1,19.8,19.3,23.0,22.2,4.256,1.88288,21.6969,45.839,17.444444444444443,4.222222222222222,272.3333333333333,0.03888888888888889,84.16666666666667,6.888888888888888,1022.0,42.77777777777778,14.61111111111111,5.222222222222222,4.222222222222222,,439.4561558094244,1.9463129926872793,130.00695959920935,26.865689112345375,50.65470527648925,1.768242832024892,34.484223442077635,1.000000238418579,0.0
2022-07-05 08:00:00,18.3,19.9,19.1,23.1,22.2,4.22,1.9267050000000001,22.8196,45.857600000000005,17.666666666666668,4.333333333333333,277.0,0.033333333333333326,83.0,7.333333333333333,1022.0,41.66666666666667,14.666666666666666,5.333333333333333,4.333333333333333,,440.17503388854277,1.9412354396426745,176.50484722159004,27.00563127199809,50.36619932174683,1.7364175349473954,34.80221860249837,1.000000238418579,0.0
2022-07-05 08:10:00,18.5,20.1,19.2,23.1,22.4,4.212,2.18607,24.7404,45.3116,17.88888888888889,4.444444444444445,281.6666666666667,0.027777777777777776,81.83333333333333,7.777777777777778,1022.0,40.55555555555556,14.722222222222221,5.444444444444445,4.444444444444445,,445.1830809494545,2.313441704003151,194.32991521630584,27.07361495018005,50.657430197397865,2.005874909162521,35.10294953028361,1.000000238418579,0.0
2022-07-05 08:20:00,18.7,20.2,19.2,23.2,22.5,4.212,2.10577,25.0215,42.831,18.11111111111111,4.555555555555555,286.3333333333333,0.022222222222222213,80.66666666666667,8.222222222222221,1022.0,39.44444444444444,14.777777777777779,5.555555555555555,4.555555555555555,,446.96931294057566,2.2420370066165924,215.05749432881674,27.219963486989336,50.56000360488892,2.057636881868045,35.53067103703817,1.000000238418579,0.0
2022-07-05 08:30:00,18.7,20.1,18.8,23.2,22.4,4.237,1.85293,23.383699999999997,41.9919,18.333333333333332,4.666666666666666,291.0,0.016666666666666663,79.5,8.666666666666666,1022.0,38.333333333333336,14.833333333333334,5.666666666666666,4.666666666666666,,448.228703104655,2.381229387828186,180.69728349028335,27.408769531249998,49.9896836789449,1.9166555827856064,35.8505765914917,1.000000238418579,0.0
2022-07-05 08:40:00,18.4,20.1,19.1,23.3,22.5,4.206,1.76444,23.627299999999998,43.2936,18.555555555555557,4.777777777777778,295.6666666666667,0.011111111111111113,78.33333333333333,9.11111111111111,1022.0,37.22222222222223,14.88888888888889,5.777777777777778,4.777777777777778,,443.19566388711166,2.9444652888330363,127.62313312465862,27.490079495112106,49.32593897501628,1.8725691823164623,35.48687934875488,1.000000238418579,0.0
2022-07-05 08:50:00,19.1,20.5,19.2,23.3,22.6,4.186,1.9142499999999998,24.5833,43.536199999999994,18.77777777777778,4.888888888888889,300.3333333333333,0.00555555555555555,77.16666666666667,9.555555555555555,1022.0,36.111111111111114,14.944444444444445,5.888888888888889,4.888888888888889,,446.0686271474553,3.3989365629355115,106.93891209920245,27.581220032374063,48.87627243041992,1.8995919626951216,34.726355768839525,1.000000238418579,0.0
2022-07-05 09:00:00,18.9,20.4,18.9,23.4,22.6,4.215,2.0923100000000003,24.7212,43.4049,19.0,5.0,305.0,0.0,76.0,10.0,1022.0,35.0,15.0,6.0,5.0,,447.1767064412435,3.120289363672504,109.42751909611589,27.755264978408814,48.52886632283529,2.0335136791070303,33.86005734761556,1.000000238418579,0.0
2022-07-05 09:10:00,19.0,20.5,19.0,23.4,22.7,4.293,2.2202349999999997,24.4852,43.5175,19.166666666666668,5.0,305.72222222222223,0.011111111111111112,75.38888888888889,10.0,1022.0,35.833333333333336,15.0,6.0,5.0,,448.38629787401226,3.6966825111707053,126.31080702463787,27.924160553614296,48.016684436798094,2.157635393937429,33.22071222941081,1.000000238418579,0.0
2022-07-05 09:20:00,19.3,20.7,19.4,23.4,22.7,4.255,2.069095,25.9262,43.726099999999995,19.333333333333332,5.0,306.44444444444446,0.022222222222222223,74.77777777777777,10.0,1022.0,36.666666666666664,15.0,6.0,5.0,,446.10183351714034,3.92995188540658,131.05173664157672,28.15410999615987,47.30553233464559,2.0601660124460857,32.43317255655924,1.000000238418579,0.0
2022-07-05 09:30:00,19.5,20.9,19.2,23.4,22.9,4.312,1.8162099999999999,26.332900000000002,44.0018,19.5,5.0,307.1666666666667,0.03333333333333334,74.16666666666667,10.0,1022.0,37.5,15.0,6.0,5.0,,441.1160775756836,3.715416119893392,138.5580997085571,28.208734057744344,46.77583969751994,2.0583728084961574,33.10118777592977,1.000000238418579,0.0
2022-07-05 09:40:00,19.5,21.0,19.0,23.4,22.9,4.212,1.772815,26.534399999999998,44.1813,19.666666666666668,5.0,307.8888888888889,0.044444444444444446,73.55555555555556,10.0,1022.0,38.333333333333336,15.0,6.0,5.0,,440.93764117010704,4.864580631323453,285.47200956700215,28.159475259780884,45.73077169418335,2.1377027320861814,40.64671981175741,1.000000238418579,0.0
2022-07-05 09:50:00,19.6,21.2,18.9,23.5,23.0,4.228,1.6389299999999998,26.293200000000002,44.3466,19.833333333333332,5.0,308.6111111111111,0.05555555555555556,72.94444444444444,10.0,1022.0,39.166666666666664,15.0,6.0,5.0,,441.3482213829304,3.824910190327693,378.65542304087495,28.026428117752072,44.810695552825926,1.825740720629692,48.78013043721517,1.000000238418579,0.0
2022-07-05 10:00:00,19.8,21.2,19.1,23.5,23.0,4.248,1.549385,26.2372,44.4349,20.0,5.0,309.3333333333333,0.06666666666666668,72.33333333333333,10.0,1022.0,40.0,15.0,6.0,5.0,,445.39450998942056,3.5221001917090122,577.4526969970013,28.06956937154134,44.021370760599766,1.947623443007469,48.67065428415934,1.5428844646612803,0.0
2022-07-05 10:10:00,19.9,21.4,19.3,23.7,23.2,4.202,1.57152,26.878300000000003,44.4009,20.166666666666668,5.0,310.05555555555554,0.07777777777777779,71.72222222222223,10.0,1022.0,40.833333333333336,15.0,6.0,5.0,,459.9535580514491,3.9189589977264405,863.8978793334961,28.231251373291013,43.09631760915121,1.8802564330895741,53.10555182139079,21.796725467443466,0.0
2022-07-05 10:20:00,20.3,21.7,19.1,23.9,23.4,4.283,1.55045,26.9715,44.2397,20.333333333333332,5.0,310.77777777777777,0.08888888888888889,71.11111111111111,10.0,1022.0,41.666666666666664,15.0,6.0,5.0,,455.7196764505321,6.067662733645089,696.5853043792207,28.208971405029295,42.17819489796956,1.9007149485747021,48.42459443410238,4.385069844325384,0.0
2022-07-05 10:30:00,20.6,21.8,19.3,23.9,23.5,4.26,1.4485,27.350099999999998,44.1868,20.5,5.0,311.5,0.1,70.5,10.0,1022.0,42.5,15.0,6.0,5.0,,453.91286315917966,7.059006412662356,480.5652922592594,27.97482076327006,41.25137130737305,1.9490302892525988,46.721625652313236,1.1430813374121984,0.0
2022-07-05 10:40:00,20.3,21.7,19.0,23.9,23.5,4.209,1.44077,26.5748,44.1566,20.666666666666668,5.0,312.22222222222223,0.11111111111111112,69.88888888888889,10.0,1022.0,43.333333333333336,15.0,6.0,5.0,,457.3179973453215,6.775523868253676,347.6164888914292,27.898195254007977,40.26269041061401,1.6711494588851927,46.71324844996134,2.6322456739346185,0.0
