,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-05 10:50:00,20.8,22.1,19.2,24.0,23.6,4.251,1.375965,27.171100000000003,44.1545,20.833333333333332,5.0,312.94444444444446,0.12222222222222223,69.27777777777777,10.0,1022.0,44.166666666666664,15.0,6.0,5.0,,443.0967588472914,7.753212548096975,436.997671661377,27.841307560602825,39.79260670344035,1.7913381187121076,47.1096322631836,2.3008579786618553,0.0
2022-07-05 11:00:00,21.0,22.2,19.2,24.0,23.7,4.222,1.3396599999999999,27.512400000000003,44.0897,21.0,5.0,313.6666666666667,0.13333333333333336,68.66666666666667,10.0,1022.0,45.0,15.0,6.0,5.0,,432.734567972819,7.39860390066427,386.4106054084045,27.794529825846354,38.937012621561685,1.5592983329296113,49.63901521682739,1.686004916826884,0.0
2022-07-05 11:10:00,21.1,22.4,19.2,24.1,23.8,4.205,1.2691000000000001,28.019799999999996,44.0122,21.166666666666668,5.0,314.3888888888889,0.14444444444444446,68.05555555555556,10.0,1022.0,45.833333333333336,15.0,6.0,5.0,,438.66321256089486,6.753580367403515,266.3869695001807,27.773186976114907,37.66084752400717,1.5654158453146616,56.168720633188876,1.3748308086395264,0.0
2022-07-05 11:20:00,21.4,22.6,19.3,24.1,23.9,4.227,1.247445,27.9048,43.8981,21.333333333333332,5.0,315.1111111111111,0.15555555555555559,67.44444444444444,10.0,1022.0,46.666666666666664,15.0,6.0,5.0,,437.61768129195286,6.581407992314484,160.36719885529772,27.712375656763715,35.354238243103026,1.601459994117419,67.37313109079997,1.2055013632774352,0.0
2022-07-05 11:30:00,21.6,22.7,19.2,24.1,24.0,4.237,1.270805,28.1538,43.7522,21.5,5.0,315.8333333333333,0.16666666666666669,66.83333333333333,10.0,1022.0,47.5,15.0,6.0,5.0,,440.0940651448568,6.442559270064036,98.92848790486653,27.697278016408283,34.9869317817688,1.5823183465003967,68.69838203430176,3.8435751080513,0.0
2022-07-05 11:40:00,21.9,23.0,19.2,24.3,24.2,4.287,1.368695,27.971899999999998,43.6141,21.666666666666668,5.0,316.55555555555554,0.17777777777777778,66.22222222222223,10.0,1022.0,48.333333333333336,15.0,6.0,5.0,,443.79061205633764,6.574021318564981,72.23762020951611,27.719499371846517,35.378629449208574,1.8204562495152152,69.147770169576,7.067727146546046,0.0
2022-07-05 11:50:00,21.9,23.0,19.2,24.4,24.3,4.275,1.3641299999999998,27.8508,43.611599999999996,21.833333333333332,5.0,317.27777777777777,0.1888888888888889,65.61111111111111,10.0,1022.0,49.166666666666664,15.0,6.0,5.0,,435.57679484049476,6.77370351741543,61.563083380575236,27.70483448664347,36.299529024759934,1.892546654542287,70.07669982910156,12.274196317195893,0.0
2022-07-05 12:00:00,22.2,23.2,19.3,24.5,24.4,4.245,1.62849,27.3504,43.667500000000004,22.0,5.0,318.0,0.2,65.0,10.0,1022.0,50.0,15.0,6.0,5.0,,432.8572321137928,6.427912547588349,42.68714371999105,27.757179063161214,38.474936733245855,1.8548361001412073,73.26854649861653,21.869593601226807,193.0
2022-07-05 12:10:00,22.2,23.2,19.1,24.6,24.5,4.249,1.618795,27.7922,43.7205,22.055555555555557,4.944444444444445,313.0,0.2,64.83333333333333,9.944444444444445,1021.9444444444445,51.44444444444444,15.0,5.888888888888889,5.0,,436.97245490764755,6.76148376844697,32.99451677149972,27.850523465474446,40.06962419509888,1.9495812555154164,69.33131270090739,58.3972776667277,0.0
2022-07-05 12:20:00,22.3,23.4,19.2,24.6,24.6,4.266,1.6308150000000001,27.3025,43.857099999999996,22.11111111111111,4.888888888888889,308.0,0.2,64.66666666666667,9.88888888888889,1021.8888888888889,52.888888888888886,15.0,5.777777777777778,5.0,,435.91899515787765,6.391737649454235,26.3587593116868,27.800578314463298,40.33896149953206,2.089055740237236,64.6571727625529,28.992811155319213,0.0
2022-07-05 12:30:00,22.6,23.6,19.1,24.6,24.7,4.255,1.60092,27.1411,43.830400000000004,22.166666666666668,4.833333333333333,303.0,0.2,64.5,9.833333333333334,1021.8333333333334,54.333333333333336,15.0,5.666666666666667,5.0,,434.8760927117008,4.867701129778631,27.98624204587128,27.820094432830814,40.4066739209493,2.040418521563212,64.50977161407471,48.366468346913656,0.0
2022-07-05 12:40:00,22.9,23.8,19.2,24.7,24.8,4.247,1.587685,27.121100000000002,43.834,22.22222222222222,4.777777777777778,298.0,0.2,64.33333333333333,9.777777777777779,1021.7777777777778,55.77777777777778,15.0,5.555555555555555,5.0,,436.18217883230625,3.858101685585949,107.85747871269614,27.867784624099734,38.907265249888106,1.965249897837639,67.24255512237548,38.92762617429098,0.0
2022-07-05 12:50:00,23.1,24.0,19.2,24.7,24.8,4.247,1.4692399999999999,27.087200000000003,43.8303,22.27777777777778,4.722222222222222,293.0,0.2,64.16666666666667,9.722222222222221,1021.7222222222222,57.22222222222222,15.0,5.444444444444445,5.0,,431.4301868693034,3.1156164115701017,97.11651790575793,27.850498746236166,36.95807518005371,1.8401421805222828,77.00995843251546,44.797861642837525,0.0
2022-07-05 13:00:00,23.3,24.1,19.1,24.8,24.9,4.268,1.481425,27.2808,43.8551,22.333333333333332,4.666666666666667,288.0,0.2,64.0,9.666666666666666,1021.6666666666666,58.666666666666664,15.0,5.333333333333333,5.0,,430.37888009257705,2.7106709258839237,69.63358038013264,27.85941767374674,36.635109163920085,1.7868149773279824,81.38756687164307,42.947515932718915,0.0
2022-07-05 13:10:00,23.5,24.3,19.3,24.7,25.0,4.316,1.474375,26.9341,43.8775,22.38888888888889,4.611111111111111,283.0,0.2,63.833333333333336,9.61111111111111,1021.6111111111111,60.111111111111114,15.0,5.222222222222222,5.0,,431.2786027965327,2.4403575723454103,54.138009678684384,27.85613243420919,35.76598624547323,1.8777187716960906,87.35946848551433,46.37403886159261,0.0
2022-07-05 13:20:00,23.6,24.3,19.1,24.6,24.9,4.306,1.498805,27.168400000000002,43.8868,22.444444444444443,4.555555555555555,278.0,0.2,63.666666666666664,9.555555555555555,1021.5555555555555,61.55555555555556,15.0,5.111111111111111,5.0,,438.4394815063477,2.471778711127696,42.081481221732446,27.891477721532187,35.42029754002889,1.6973890481392542,87.39030217488607,72.59346405665079,0.0
2022-07-05 13:30:00,23.5,24.3,19.2,24.5,24.9,4.316,1.46799,27.1779,43.8426,22.5,4.5,273.0,0.2,63.5,9.5,1021.5,63.0,15.0,5.0,5.0,,434.36884230339666,2.33979355667944,27.433307956329173,27.940675528844196,35.27407051086426,1.6550375439723333,86.81198073069254,90.06854368845622,0.0
2022-07-05 13:40:00,23.7,24.4,19.1,24.4,24.9,4.315,1.277425,27.009500000000003,43.7907,22.555555555555557,4.444444444444445,268.0,0.2,63.333333333333336,9.444444444444445,1021.4444444444445,64.44444444444444,15.0,4.888888888888889,5.0,,431.353073379692,2.131111942991025,21.437818115040407,28.153802792231243,34.38947291692098,1.6654918662707012,79.8159130859375,115.69318364461262,0.0
2022-07-05 13:50:00,23.9,24.6,19.2,24.4,25.0,4.288,1.299615,27.083499999999997,43.7354,22.61111111111111,4.388888888888889,263.0,0.2,63.166666666666664,9.38888888888889,1021.3888888888889,65.88888888888889,15.0,4.777777777777778,5.0,,439.00974639892576,1.987024694064916,16.493425863152844,28.21284775098165,32.80042311350505,1.5725653076171875,73.98161526997885,95.48429365793864,0.0
2022-07-05 14:00:00,24.0,24.7,19.1,24.4,25.0,4.301,1.2367750000000002,27.3348,43.7755,22.666666666666668,4.333333333333333,258.0,0.2,63.0,9.333333333333334,1021.3333333333334,67.33333333333333,15.0,4.666666666666667,5.0,,438.3124006249439,1.860967988930853,14.979690313177594,28.30680357615153,31.812012507120766,1.4766417388121287,74.63813547770182,97.92045037587484,0.0
2022-07-05 14:10:00,23.9,24.6,19.0,24.3,24.9,4.329,1.186285,27.3517,43.733,22.72222222222222,4.277777777777778,253.0,0.2,62.833333333333336,9.277777777777779,1021.2777777777778,68.77777777777777,15.0,4.555555555555555,5.0,,436.45494028727217,1.7036268536216124,16.48610597303358,28.478530028661094,31.378434298833213,1.3756506767868995,78.0250729751587,112.4399725341797,0.0
2022-07-05 14:20:00,23.7,24.5,18.9,24.4,24.9,4.335,1.238665,26.979200000000002,43.6468,22.77777777777778,4.222222222222222,248.0,0.2,62.666666666666664,9.222222222222221,1021.2222222222222,70.22222222222223,15.0,4.444444444444445,5.0,,437.000056194437,1.5601221891581,24.20564260929991,28.52429686228434,31.095098733901978,1.429799250662327,81.01256725311279,73.091010055542,0.0
2022-07-05 14:30:00,24.2,24.8,18.7,24.3,24.9,4.313,1.24665,26.909100000000002,43.6397,22.833333333333332,4.166666666666667,243.0,0.2,62.5,9.166666666666666,1021.1666666666666,71.66666666666667,15.0,4.333333333333334,5.0,,442.02691778774914,1.3977088175015262,47.72254203246812,28.62406825383504,31.118918857574464,1.4688219746947289,86.21549569447835,106.8567758687337,0.0
2022-07-05 14:40:00,24.8,25.1,19.3,24.2,25.0,4.306,1.18229,27.0623,43.601,22.88888888888889,4.111111111111111,238.0,0.2,62.333333333333336,9.11111111111111,1021.1111111111111,73.11111111111111,15.0,4.222222222222222,5.0,,440.80977532397736,1.4271887910315546,49.40160016841134,28.73528604825338,31.226081768671673,1.3405361670255662,85.37950247446696,115.85623065948486,0.0
2022-07-05 14:50:00,25.3,25.6,19.3,24.2,25.1,4.306,1.118175,27.1669,43.5891,22.944444444444443,4.055555555555555,233.0,0.2,62.166666666666664,9.055555555555555,1021.0555555555555,74.55555555555556,15.0,4.111111111111111,5.0,,445.23273305257163,1.3733681153847,54.54353136773837,28.8343994808197,31.208453772862754,1.3659574415286382,83.86581874847413,91.59945166269938,0.0
2022-07-05 15:00:00,25.2,25.5,19.2,24.2,25.1,4.295,1.167595,26.923199999999998,43.574200000000005,23.0,4.0,228.0,0.2,62.0,9.0,1021.0,76.0,15.0,4.0,5.0,,447.5149207384833,1.4329016013334026,57.08142955058039,28.94785866101583,30.863748070398962,1.4494239597519238,84.1547016398112,108.29225184122723,0.0
2022-07-05 15:10:00,25.4,25.7,19.3,24.2,25.2,4.312,1.3302749999999999,27.157999999999998,43.536500000000004,22.944444444444443,4.111111111111111,227.33333333333334,0.20555555555555557,62.666666666666664,9.055555555555555,1021.0555555555555,76.16666666666667,15.11111111111111,4.277777777777778,4.777777777777778,,432.13796620686855,1.5302515966104249,65.86860399720359,29.049701623916626,31.21163723309835,1.5835644827286401,82.36995601654053,149.1838105392456,0.0
2022-07-05 15:20:00,25.5,25.7,18.9,24.2,25.1,4.298,1.36332,27.1265,43.5286,22.88888888888889,4.222222222222222,226.66666666666666,0.2111111111111111,63.333333333333336,9.11111111111111,1021.1111111111111,76.33333333333333,15.222222222222221,4.555555555555555,4.555555555555555,,445.8140838552892,1.4757611151064858,69.86095960110595,29.209696385065712,31.460402647654217,1.5848552509148914,77.23055905659994,168.53662839253744,0.0
2022-07-05 15:30:00,25.7,25.8,18.8,24.1,25.1,4.262,1.330295,26.959899999999998,43.4892,22.833333333333332,4.333333333333333,226.0,0.21666666666666667,64.0,9.166666666666666,1021.1666666666666,76.5,15.333333333333334,4.833333333333333,4.333333333333333,,444.1771388262167,1.40737219012053,70.82559134941316,29.3917626953125,31.555707928339636,1.5820181530714035,70.75312739054363,134.83826198577881,0.0
2022-07-05 15:40:00,25.4,25.7,19.1,24.1,25.1,4.256,1.32274,26.729200000000002,43.4371,22.77777777777778,4.444444444444445,225.33333333333334,0.22222222222222224,64.66666666666667,9.222222222222221,1021.2222222222222,76.66666666666667,15.444444444444445,5.111111111111111,4.111111111111111,,442.2623083566249,1.4424457362681458,72.89962402429958,29.498322540918984,30.83479003270467,1.5242401957511902,70.58982181549072,109.67647848765054,0.0
2022-07-05 15:50:00,25.8,26.0,19.2,24.1,25.2,4.293,1.50681,26.382299999999997,43.3104,22.72222222222222,4.555555555555555,224.66666666666666,0.22777777777777777,65.33333333333333,9.277777777777779,1021.2777777777778,76.83333333333333,15.555555555555555,5.388888888888889,3.888888888888889,,440.9851104736328,1.4030677602856847,84.08768027677374,29.657223742802937,30.712499046325682,1.5592118837436042,70.52600584665934,116.42221120198568,0.0
2022-07-05 16:00:00,25.7,25.9,19.2,24.1,25.2,4.282,1.37452,26.2536,43.3851,22.666666666666668,4.666666666666667,224.0,0.23333333333333334,66.0,9.333333333333334,1021.3333333333334,77.0,15.666666666666666,5.666666666666666,3.666666666666667,,446.95581197804415,1.446549599408093,93.29947736018121,29.84475824991862,30.673650153477986,1.577987091143926,59.13563297271728,234.50808634440105,0.0
2022-07-05 16:10:00,26.1,26.1,18.8,24.1,25.2,4.251,1.42439,26.3842,43.4777,22.61111111111111,4.777777777777778,223.33333333333334,0.2388888888888889,66.66666666666667,9.38888888888889,1021.3888888888889,77.16666666666667,15.777777777777779,5.944444444444445,3.4444444444444446,,442.8314556323523,1.554232051766525,95.09847023247326,30.008477385838823,30.622793966929116,1.5396503587563832,52.248916924794514,237.54466285705567,0.0
2022-07-05 16:20:00,26.3,26.2,19.1,24.0,25.2,4.234,1.395905,26.2512,43.509,22.555555555555557,4.888888888888889,222.66666666666666,0.24444444444444444,67.33333333333333,9.444444444444445,1021.4444444444445,77.33333333333333,15.88888888888889,6.222222222222221,3.2222222222222223,,441.38277699788415,1.6062819215335415,92.95209079483809,30.196541334788,30.447237920761108,1.5822372726599374,46.325684814453126,321.9870437113444,0.0
2022-07-05 16:30:00,26.6,25.6,19.1,24.0,26.5,4.599,2.7792149999999998,26.321199999999997,43.5081,22.5,5.0,222.0,0.25,68.0,9.5,1021.5,77.5,16.0,6.5,3.0,,441.57576735924033,2.4882187080518,98.81228368985451,30.28040132522583,30.268436568578085,1.6262633258104326,42.449081090291344,226.5815539550781,0.0
2022-07-05 16:40:00,26.4,25.5,19.2,24.1,26.4,4.616,1.48189,26.3284,43.5077,22.444444444444443,5.111111111111111,221.33333333333334,0.25555555555555554,68.66666666666667,9.555555555555555,1021.5555555555555,77.66666666666667,16.11111111111111,6.777777777777778,2.7777777777777777,,441.61104112997816,3.938267279008014,104.65020091945841,30.26053277651469,30.512210203806557,1.7930384790897371,42.40177110036214,137.53632907867433,0.0
2022-07-05 16:50:00,26.5,25.5,18.6,24.1,26.5,4.603,1.46373,26.281799999999997,43.4974,22.38888888888889,5.222222222222222,220.66666666666666,0.2611111111111111,69.33333333333333,9.61111111111111,1021.6111111111111,77.83333333333333,16.22222222222222,7.055555555555555,2.555555555555556,,440.72766571044923,2.87092460478093,104.1315301526603,30.34119010925293,30.697773733139037,1.7215309749046963,42.96148075739543,124.40905596415203,0.0
2022-07-05 17:00:00,26.4,25.5,19.0,24.0,26.5,4.618,1.76833,26.439,43.537099999999995,22.333333333333332,5.333333333333333,220.0,0.26666666666666666,70.0,9.666666666666666,1021.6666666666666,78.0,16.333333333333332,7.333333333333333,2.3333333333333335,,434.62033898364535,2.4295624361300874,105.52713534597622,30.303171450297036,31.0197719891866,1.6193566858768462,43.98292013168335,84.20416714986166,0.0
2022-07-05 17:10:00,26.5,25.6,19.2,24.0,26.6,4.636,1.89131,26.5567,43.5418,22.27777777777778,5.444444444444445,219.33333333333334,0.2722222222222222,70.66666666666667,9.722222222222221,1021.7222222222222,78.16666666666667,16.444444444444443,7.611111111111111,2.111111111111111,,441.71430745442706,2.1201179615656534,107.6979698308309,30.253166027069092,31.216445388793943,1.621403905749321,47.739535611470544,119.12211774190268,0.0
2022-07-05 17:20:00,26.4,25.5,19.2,24.0,26.6,4.63,1.54507,26.5086,43.553,22.22222222222222,5.555555555555555,218.66666666666666,0.2777777777777778,71.33333333333333,9.777777777777779,1021.7777777777778,78.33333333333333,16.555555555555557,7.888888888888888,1.8888888888888888,,433.8848496781273,1.8725421113887077,105.87535533452437,30.341882273356116,31.365276495615642,1.9184749927123388,47.93497109095255,98.21140145619711,0.0
2022-07-05 17:30:00,26.4,25.5,19.3,24.0,26.6,4.63,1.6634,26.4024,43.562599999999996,22.166666666666668,5.666666666666666,218.0,0.2833333333333333,72.0,9.833333333333334,1021.8333333333334,78.5,16.666666666666668,8.166666666666666,1.666666666666667,,433.5680430129479,1.8091415337586807,108.6930332800224,30.277527376810706,31.537737073898313,1.9197028779983518,47.76484310150147,100.56744625091554,0.0
2022-07-05 17:40:00,26.5,25.5,18.7,24.0,26.6,4.617,1.54278,26.3724,43.5966,22.11111111111111,5.777777777777778,217.33333333333334,0.28888888888888886,72.66666666666667,9.88888888888889,1021.8888888888889,78.66666666666667,16.77777777777778,8.444444444444443,1.4444444444444446,,439.41638766233956,1.6539035177971684,109.23253562819487,30.293042348225914,31.728222773869835,1.7410352257887525,46.83580650965372,173.76788894653322,0.0
2022-07-05 17:50:00,26.5,25.5,19.0,23.9,26.6,4.621,1.522065,26.2594,43.5226,22.055555555555557,5.888888888888889,216.66666666666666,0.29444444444444445,73.33333333333333,9.944444444444445,1021.9444444444445,78.83333333333333,16.88888888888889,8.722222222222221,1.2222222222222223,,439.0121812737125,1.6388903915882111,108.9520956548055,30.34551645596822,31.603572947184244,1.735014900366465,44.544533513387044,138.54337598164875,0.0
2022-07-05 18:00:00,26.3,25.5,19.1,24.0,26.4,4.579,1.46383,26.3142,43.6486,22.0,6.0,216.0,0.3,74.0,10.0,1022.0,79.0,17.0,9.0,1.0,,452.4886499268981,1.6151279756174248,106.39732087841142,30.955041341781616,31.52108291943868,412.66019449671114,41.010739485422775,270.5344873428345,0.0
2022-07-05 18:10:00,26.5,25.5,19.2,23.9,26.5,4.609,1.4995150000000002,26.2528,43.7133,21.666666666666668,6.0,213.38888888888889,0.2833333333333333,74.55555555555556,10.0,1022.0555555555555,75.55555555555556,16.77777777777778,9.222222222222221,1.0,,447.2687728881836,1.5465332196796007,109.39314153272554,31.776900730133057,30.44502931594849,196.61921039342877,27.68838713645935,431.035789235433,0.0
2022-07-05 18:20:00,26.5,25.5,19.2,23.9,26.6,4.641,1.3265449999999999,25.8468,43.7311,21.333333333333332,6.0,210.77777777777777,0.26666666666666666,75.11111111111111,10.0,1022.1111111111111,72.11111111111111,16.555555555555557,9.444444444444445,1.0,,450.59707109122445,1.4957688387841155,106.58544729609949,32.59466471354167,29.10521724065145,96.31649654865265,21.35215739885966,278.41714708964025,0.0
2022-07-05 18:30:00,26.4,25.5,19.1,23.9,26.5,4.637,1.44161,25.6256,43.7902,21.0,6.0,208.16666666666666,0.25,75.66666666666667,10.0,1022.1666666666666,68.66666666666667,16.333333333333332,9.666666666666666,1.0,,445.7665265944908,1.6145595035849318,114.07936319060245,33.02233754475911,28.05154327074687,249.62936892131967,17.441908427874246,223.62984685262046,0.0
2022-07-05 18:40:00,26.0,25.3,19.0,23.9,26.2,4.631,1.424235,25.2387,43.8632,20.666666666666668,6.0,205.55555555555554,0.23333333333333334,76.22222222222223,10.0,1022.2222222222222,65.22222222222223,16.11111111111111,9.88888888888889,1.0,,448.7315725708007,1.9403095201112457,118.84233128779351,33.239415601094564,27.429381993611656,1.4876465049386023,14.640040866533914,226.17002633412682,0.0
2022-07-05 18:50:00,26.5,25.4,18.9,23.8,26.4,4.632,1.4189399999999999,25.1048,43.9437,20.333333333333332,6.0,202.94444444444446,0.21666666666666667,76.77777777777777,10.0,1022.2777777777778,61.77777777777778,15.88888888888889,10.11111111111111,1.0,,452.10087591412423,1.7738999620804006,107.06310245643229,33.24172259648641,27.07724178949992,1.4837937780221302,12.65875525633494,191.18066022237142,0.0
2022-07-05 19:00:00,26.6,25.5,18.5,23.8,26.6,4.638,1.4053499999999999,25.087799999999998,43.9874,20.0,6.0,200.33333333333334,0.19999999999999998,77.33333333333333,10.0,1022.3333333333334,58.33333333333333,15.666666666666666,10.333333333333334,1.0,,449.8149440125213,1.4720259559390236,106.2124509850195,32.87389533996582,26.752893931070965,1.349531327188015,11.427968169848125,123.22202818552653,0.0
2022-07-05 19:10:00,26.6,25.4,19.0,23.8,26.5,4.629,1.304205,25.0914,43.9471,19.666666666666668,6.0,197.72222222222223,0.18333333333333332,77.88888888888889,10.0,1022.3888888888889,54.888888888888886,15.444444444444445,10.555555555555555,1.0,,449.5620156860352,1.4374160425508091,107.61085294928255,32.31804426193237,26.643398402531943,1.245466793080171,11.021654316584268,145.59859528859457,0.0
2022-07-05 19:20:00,26.5,25.4,19.1,23.8,26.5,4.612,1.7604099999999998,24.8627,43.9049,19.333333333333332,6.0,195.11111111111111,0.16666666666666666,78.44444444444444,10.0,1022.4444444444445,51.44444444444444,15.222222222222221,10.777777777777779,1.0,,470.57335356613686,1.3462560289542553,108.06490067024015,31.996046384175617,26.987149912516276,1.3357564208904902,9.417493805885314,1612.142942504883,0.0
2022-07-05 19:30:00,26.3,25.4,19.0,23.8,26.5,4.653,1.277845,24.616,43.946600000000004,19.0,6.0,192.5,0.15,79.0,10.0,1022.5,48.0,15.0,11.0,1.0,,481.24851043701176,1.610591029326121,125.07528240203858,31.7148180993398,27.706147556304934,1.3833206622799237,5.186956952412923,1521.565660603841,0.0
2022-07-05 19:40:00,26.2,25.3,19.0,23.8,26.4,4.619,1.081945,24.564,43.9915,18.666666666666668,6.0,189.88888888888889,0.13333333333333333,79.55555555555556,10.0,1022.5555555555555,44.55555555555556,14.777777777777779,11.222222222222221,1.0,,474.15310698059784,1.5442113980836114,113.10424679750777,31.544352976481115,28.37592519124349,1.3175222680966059,2.77909933189551,1756.4714066569013,0.0
2022-07-05 19:50:00,26.1,25.2,19.0,23.7,26.2,4.613,1.02684,24.4377,43.935500000000005,18.333333333333332,6.0,187.27777777777777,0.11666666666666667,80.11111111111111,10.0,1022.6111111111111,41.11111111111111,14.555555555555555,11.444444444444445,1.0,,471.38483631353273,1.4179924460218452,99.89128246759964,31.39153215408325,28.987591946919757,1.185584177672863,1.63893996099631,1807.964238688151,0.0
2022-07-05 20:00:00,26.0,25.2,19.1,23.7,26.1,4.603,1.04115,23.5952,43.972300000000004,18.0,6.0,184.66666666666666,0.09999999999999998,80.66666666666667,10.0,1022.6666666666666,37.666666666666664,14.333333333333334,11.666666666666666,1.0,,472.7684272257487,1.149130693943487,97.65204801613328,31.25243564605713,29.480807272593175,1.2200830496350925,1.327643232345581,1784.0049831136068,0.0
2022-07-05 20:10:00,26.0,25.2,19.0,23.7,26.1,4.628,1.050195,23.4405,44.0769,17.666666666666664,6.0,182.05555555555554,0.08333333333333331,81.22222222222223,10.0,1022.7222222222222,34.22222222222222,14.11111111111111,11.88888888888889,1.0,,466.4884553124439,1.1630640483239276,106.54883098192809,31.15415935834249,29.889629119237263,1.1582229950030645,1.1783506727218627,1737.0902372233072,0.0
2022-07-05 20:20:00,25.2,24.9,18.8,23.6,25.6,4.646,1.092805,23.197899999999997,44.146499999999996,17.333333333333332,6.0,179.44444444444446,0.06666666666666665,81.77777777777777,10.0,1022.7777777777778,30.77777777777778,13.88888888888889,12.11111111111111,1.0,,464.81149313740355,1.0701899591172483,105.31518795379812,31.11744405110677,30.180963815053303,1.2322561410069466,1.0977855290969214,1336.3410088094074,0.0
2022-07-05 20:30:00,25.0,24.8,18.7,23.6,25.4,4.635,1.339035,23.346600000000002,44.2028,17.0,6.0,176.83333333333334,0.04999999999999999,82.33333333333333,10.0,1022.8333333333334,27.33333333333333,13.666666666666668,12.333333333333332,1.0,,460.8816377766927,1.1016496896609076,108.4036042011929,31.089826577504475,30.38491130510966,1.1539700855811437,1.0536297464370727,1246.6936889648437,0.0
2022-07-05 20:40:00,24.8,24.8,18.7,23.6,25.2,4.62,1.175665,23.4193,44.2462,16.666666666666664,6.0,174.22222222222223,0.033333333333333326,82.88888888888889,10.0,1022.8888888888889,23.888888888888886,13.444444444444445,12.555555555555555,1.0,,462.28082932746275,1.1008487608439506,109.09221805206126,31.055160592397055,30.54943572362264,1.277330315709114,1.0294335224231084,1091.2749080403646,0.0
2022-07-05 20:50:00,24.6,24.9,19.0,23.6,24.8,4.281,1.152635,23.1256,44.2532,16.333333333333332,6.0,171.61111111111111,0.016666666666666663,83.44444444444444,10.0,1022.9444444444445,20.444444444444443,13.222222222222221,12.777777777777779,1.0,,464.34853025940646,1.0382588763206693,110.52981995620296,31.013122488657633,30.648885606129966,1.1533750613530476,1.0161210982004802,1028.1618373616536,0.0
2022-07-05 21:00:00,24.2,24.7,18.9,23.5,24.4,4.299,1.293545,22.8523,44.2818,16.0,6.0,169.0,0.0,84.0,10.0,1023.0,17.0,13.0,13.0,1.0,,461.2889713541666,1.0792290947851488,112.36089110703116,30.97511076291402,30.767975893020626,1.0648802576462428,1.0088197819391886,751.8893866984049,0.0
2022-07-05 21:10:00,24.0,24.5,18.8,23.5,24.3,4.291,1.2042,22.5905,44.32340000000001,15.944444444444445,5.944444444444445,169.22222222222223,0.0,83.77777777777777,10.0,1023.0,16.77777777777778,12.88888888888889,12.88888888888889,1.0,,463.62200587130144,1.0356846631735057,110.04298574221336,30.952880442937214,30.888274161020917,1.1234412453571956,1.004814917842547,819.6515743001303,0.0
2022-07-05 21:20:00,23.8,24.3,18.8,23.4,24.2,4.251,1.18188,22.0178,44.3979,15.88888888888889,5.888888888888889,169.44444444444446,0.0,83.55555555555556,10.0,1023.0,16.555555555555557,12.777777777777779,12.777777777777779,1.0,,460.43383985497485,1.0920393486784004,113.93286760103904,30.92670256296794,30.978279072443645,1.1115066692233087,1.0026164519786835,618.2689076741536,0.0
2022-07-05 21:30:00,23.6,24.1,18.7,23.5,24.1,4.268,1.23401,21.4339,44.5065,15.833333333333334,5.833333333333333,169.66666666666666,0.0,83.33333333333333,10.0,1023.0,16.333333333333332,12.666666666666666,12.666666666666666,1.0,,456.53595672607423,1.080371906048497,115.4997168373927,30.89502242724101,31.1058899529775,1.0137096816301345,1.0014083393414814,520.6651070658365,0.0
2022-07-05 21:40:00,23.4,24.0,18.8,23.5,24.1,4.302,1.2571350000000001,21.2364,44.6572,15.777777777777779,5.777777777777778,169.88888888888889,0.0,83.11111111111111,10.0,1023.0,16.11111111111111,12.555555555555555,12.555555555555555,1.0,,457.2023505199915,0.9882501836247364,112.78597892265536,30.863799686431882,31.25490561803182,1.1704393627246221,1.00075459142526,499.7368901570638,0.0
2022-07-05 21:50:00,23.3,23.9,18.8,23.4,24.0,4.276,1.195815,20.8394,44.7221,15.722222222222221,5.722222222222222,170.11111111111111,0.0,82.88888888888889,10.0,1023.0,15.88888888888889,12.444444444444445,12.444444444444445,1.0,,458.5311141827463,1.0527308007199212,112.69221363951257,30.821915639241535,31.43128889401754,1.0703424323598543,1.0004017130533853,450.57861450195315,0.0
2022-07-05 22:00:00,23.2,23.8,19.2,23.3,23.9,4.251,1.352115,20.6953,44.8838,15.666666666666666,5.666666666666667,170.33333333333334,0.0,82.66666666666667,10.0,1023.0,15.666666666666666,12.333333333333334,12.333333333333334,1.0,,456.9895197550456,1.136763021494709,110.13895508825442,30.790331074396768,31.58878617922465,1.0684715373317402,1.0002079268296558,334.54878662109377,0.0
2022-07-05 22:10:00,22.9,23.6,18.7,23.3,23.9,4.259,1.373175,20.9743,45.0108,15.61111111111111,5.611111111111111,170.55555555555554,0.0,82.44444444444444,10.0,1023.0,15.444444444444445,12.222222222222221,12.222222222222221,1.0,,454.989065986721,1.1187513068267854,112.73539926065564,30.75427272796631,31.7467213789622,1.1788002833724023,1.0001066895325978,315.22272145589193,0.0
2022-07-05 22:20:00,22.8,23.5,19.1,23.3,23.8,4.261,1.37386,21.2442,45.0455,15.555555555555555,5.555555555555555,170.77777777777777,0.0,82.22222222222223,10.0,1023.0,15.222222222222221,12.11111111111111,12.11111111111111,1.0,,452.848261083844,1.1075938241832,109.48993168847035,30.723104861577347,31.90322772979736,1.055407653550307,1.0000415921211243,290.8493162790934,0.0
2022-07-05 22:30:00,22.6,23.3,18.8,23.3,23.7,4.283,1.40709,21.564799999999998,45.0064,15.5,5.5,171.0,0.0,82.0,10.0,1023.0,15.0,12.0,12.0,1.0,,452.00111774620643,1.1684235191735068,112.18381344538007,30.683379919617266,32.12896340944828,1.0529690237585103,1.0000298023223877,239.1839351280063,0.0
2022-07-05 22:40:00,22.5,23.3,19.1,23.3,23.7,4.244,1.38438,21.9602,44.9562,15.444444444444445,5.444444444444445,171.22222222222223,0.0,81.77777777777777,10.0,1023.0,14.777777777777779,11.88888888888889,11.88888888888889,1.0,,453.59644578437667,1.1370470462668512,110.9024937280529,30.62614239476619,32.39072239896753,1.078416129535466,1.0000298023223877,226.35782054987575,0.0
2022-07-05 22:50:00,22.3,23.1,18.7,23.2,23.6,4.258,1.54515,21.9895,44.902499999999996,15.38888888888889,5.388888888888889,171.44444444444446,0.0,81.55555555555556,10.0,1023.0,14.555555555555555,11.777777777777779,11.777777777777779,1.0,,455.2778599039713,1.117771687276956,109.80856361820199,30.558709462483723,32.702279307047526,1.0942367444435754,1.0000298023223877,219.03249903361,0.0
2022-07-05 23:00:00,22.1,22.9,19.0,23.2,23.5,4.24,1.5833,21.7967,44.881,15.333333333333334,5.333333333333333,171.66666666666666,0.0,81.33333333333333,10.0,1023.0,14.333333333333334,11.666666666666666,11.666666666666666,1.0,,457.90274074159817,1.1193696039931922,110.60305197828907,30.517406403223674,33.04316093444824,1.1838907903432845,1.0000298023223877,201.26409764607746,0.0
2022-07-05 23:10:00,21.9,22.8,19.0,23.2,23.4,4.264,1.50299,21.7657,44.8915,15.277777777777779,5.277777777777778,171.88888888888889,0.0,81.11111111111111,10.0,1023.0,14.11111111111111,11.555555555555555,11.555555555555555,1.0,,457.01858715188916,1.2310111638853105,113.06400309481864,30.46082844098409,33.41251125971476,1.119246935546398,1.0000298023223877,171.7265230560303,0.0
2022-07-05 23:20:00,21.9,22.7,18.7,23.2,23.4,4.243,1.502615,21.5756,44.9384,15.222222222222221,5.222222222222222,172.11111111111111,0.0,80.88888888888889,10.0,1023.0,13.88888888888889,11.444444444444445,11.444444444444445,1.0,,455.32936141441604,1.2494159911295113,112.3006121442547,30.416968599955243,33.66128328959147,1.150884482661883,1.0000298023223877,160.38132166544597,0.0
2022-07-05 23:30:00,21.6,22.5,18.7,23.1,23.4,4.217,1.54787,21.509,44.9996,15.166666666666666,5.166666666666667,172.33333333333334,0.0,80.66666666666667,10.0,1023.0,13.666666666666668,11.333333333333334,11.333333333333334,1.0,,452.2956224568685,1.266099231460337,109.80229344362593,30.379200887680053,33.82306437810262,1.1673437914252283,1.0000298023223877,160.60617701212567,0.0
2022-07-05 23:40:00,21.3,22.3,19.0,23.1,23.3,4.269,1.480315,21.3487,45.0572,15.11111111111111,5.111111111111111,172.55555555555554,0.0,80.44444444444444,10.0,1023.0,13.444444444444445,11.222222222222221,11.222222222222221,1.0,,454.97355973868537,1.1951714362481893,111.53565397984565,30.33466886838277,34.01721638997396,1.178689101934433,1.0000298023223877,137.20308802286783,0.0
2022-07-05 23:50:00,21.1,22.2,18.9,23.1,23.2,4.227,1.381915,20.7304,45.0293,15.055555555555555,5.055555555555555,172.77777777777777,0.0,80.22222222222223,10.0,1023.0,13.222222222222221,11.11111111111111,11.11111111111111,1.0,,461.48829278353986,1.1605066179000052,112.20805413326975,30.302813088099164,34.15667442321777,1.105549324552218,1.0000298023223877,133.9571351369222,0.0
2022-07-06 00:00:00,20.8,21.9,18.8,23.1,23.0,4.247,1.46016,20.1739,45.1275,15.0,5.0,173.0,0.0,80.0,10.0,1023.0,13.0,11.0,11.0,1.0,,464.75328053792316,1.1696367602260773,111.45621835202147,30.27406484603882,34.29914396921794,1.1540962691108385,1.0000298023223877,119.56574198404948,0.0
2022-07-06 00:10:00,20.3,21.5,18.9,23.1,22.9,4.212,1.5203849999999999,19.6262,45.3035,14.833333333333334,5.0,173.5,0.0,80.44444444444444,10.0,1023.0,12.722222222222221,10.944444444444445,10.944444444444445,1.0,,463.2382048894071,1.178192427981708,113.57368533527783,30.25267218907674,34.43771455128988,1.1239590773979822,1.0000298023223877,108.49114369710287,0.0
2022-07-06 00:20:00,21.1,22.0,18.9,23.1,23.0,4.277,1.58292,19.4431,45.458299999999994,14.666666666666666,5.0,174.0,0.0,80.88888888888889,10.0,1023.0,12.444444444444445,10.88888888888889,10.88888888888889,1.0,,461.5747018502772,1.2227083635431224,110.51679191136763,30.234571889241533,34.553586343129474,1.1758783848086993,1.0000298023223877,117.10798723856608,0.0
2022-07-06 00:30:00,20.7,21.8,18.8,23.1,23.0,4.271,1.7154049999999998,19.1892,45.5762,14.5,5.0,174.5,0.0,81.33333333333333,10.0,1023.0,12.166666666666666,10.833333333333334,10.833333333333334,1.0,,464.186105069566,1.243871369604337,112.05664592117914,30.2054932975769,34.61530409495036,1.1155303747455279,1.0000298023223877,105.46634908040365,0.0
2022-07-06 00:40:00,21.0,22.1,19.4,23.1,23.1,4.267,1.63451,19.078,45.687799999999996,14.333333333333334,5.0,175.0,0.0,81.77777777777777,10.0,1023.0,11.88888888888889,10.777777777777779,10.777777777777779,1.0,,464.1551421347432,1.2931636174923955,107.12320799488131,30.176150013605753,34.65213462193807,1.2327976627151171,1.0000298023223877,107.35857666015625,0.0
2022-07-06 00:50:00,20.7,21.8,19.0,23.1,23.0,4.216,1.6298749999999997,19.069200000000002,45.7524,14.166666666666666,5.0,175.5,0.0,82.22222222222223,10.0,1023.0,11.61111111111111,10.722222222222221,10.722222222222221,1.0,,460.75330172483945,1.2896586877612743,109.451191049134,30.126166098912556,34.68115458806356,1.0854382261633873,1.0000298023223877,119.19980608622234,0.0
2022-07-06 01:00:00,20.5,21.7,18.9,23.1,23.0,4.257,1.52134,18.5644,45.8341,14.0,5.0,176.0,0.0,82.66666666666667,10.0,1023.0,11.333333333333334,10.666666666666666,10.666666666666666,1.0,,461.8207042439779,1.2545510148715837,109.0772051452378,30.076346085866295,34.67133092880249,1.2442757511138915,1.0000298023223877,107.77122422536215,0.0
2022-07-06 01:10:00,20.4,21.6,18.6,23.1,22.9,4.256,1.5722,18.5248,45.932,13.833333333333334,5.0,176.5,0.0,83.11111111111111,10.0,1023.0,11.055555555555555,10.61111111111111,10.61111111111111,1.0,,465.8826208566249,1.2725590847558894,110.13414297890529,30.028110599517824,34.6514448038737,1.0726117778817812,1.0000298023223877,116.38122740427653,0.0
2022-07-06 01:20:00,20.2,21.4,19.1,23.1,22.8,4.249,1.6853349999999998,18.5033,46.0098,13.666666666666666,5.0,177.0,0.0,83.55555555555556,10.0,1023.0,10.777777777777779,10.555555555555555,10.555555555555555,1.0,,466.294998400458,1.214215496041007,108.01902374590858,29.988286056518554,34.6042044766744,1.1505370650688806,1.0000298023223877,109.84418884277343,0.0
2022-07-06 01:30:00,20.1,21.3,18.6,23.1,22.8,4.247,1.6821549999999998,18.246000000000002,46.0282,13.5,5.0,177.5,0.0,84.0,10.0,1023.0,10.5,10.5,10.5,1.0,,466.0218517049154,1.2483112825040763,110.3451321952087,29.952885526021323,34.57516826629639,1.1125747594237327,1.0000298023223877,107.84367354075114,0.0
2022-07-06 01:40:00,19.9,21.2,18.8,23.0,22.8,4.241,1.6975200000000001,18.2482,46.068400000000004,13.333333333333334,5.0,178.0,0.0,84.44444444444444,10.0,1023.0,10.222222222222221,10.444444444444445,10.444444444444445,1.0,,466.72407517707217,1.3438079266898375,110.36284311477748,29.920160322189332,34.57617752710978,1.1179638043045999,1.0000298023223877,116.77280050913494,0.0
2022-07-06 01:50:00,19.8,21.1,19.1,23.0,22.7,4.235,1.79952,18.316399999999998,46.0625,13.166666666666666,5.0,178.5,0.0,84.88888888888889,10.0,1023.0,9.944444444444445,10.38888888888889,10.38888888888889,1.0,,464.4484113180226,1.3611817468744887,110.90281172843977,29.87568382581075,34.61956947962443,1.1555792778730392,1.0000298023223877,112.71844010670979,0.0
2022-07-06 02:00:00,19.5,20.9,18.9,23.0,22.6,4.254,1.674165,18.742600000000003,46.122,13.0,5.0,179.0,0.0,85.33333333333333,10.0,1023.0,9.666666666666668,10.333333333333334,10.333333333333334,1.0,,465.44670196533207,1.2872017189944531,107.95237620596158,29.835971921284994,34.61706305821737,1.1208809085687004,1.0000298023223877,112.3121682103475,0.0
2022-07-06 02:10:00,19.1,20.7,18.6,23.0,22.6,4.238,1.57231,18.735599999999998,46.103699999999996,12.833333333333332,5.0,179.5,0.0,85.77777777777777,10.0,1023.0,9.38888888888889,10.277777777777779,10.277777777777779,1.0,,468.33266733454565,1.3025562360966947,106.58781215797038,29.793355932235716,34.60059000015259,1.0874305420120556,1.000029804110527,111.47253312428793,0.0
2022-07-06 02:20:00,19.0,20.5,19.0,23.0,22.5,4.218,1.63737,18.478,46.0536,12.666666666666666,5.0,180.0,0.0,86.22222222222223,10.0,1023.0,9.11111111111111,10.222222222222221,10.222222222222221,1.0,,466.9074013650828,1.2723124952083926,111.06254033234158,29.757931594848635,34.54308065414428,1.171646092236042,1.0159115848938625,103.80979990641276,0.0
2022-07-06 02:30:00,18.9,20.4,19.1,23.0,22.4,4.238,1.68566,18.1585,46.077,12.5,5.0,180.5,0.0,86.66666666666667,10.0,1023.0,8.833333333333334,10.166666666666666,10.166666666666666,1.0,,465.5518528238932,1.272617145229531,110.38004666732529,29.72312994321187,34.51719689687093,1.096883495847384,1.1072351374228795,116.00448659261068,0.0
2022-07-06 02:40:00,18.9,20.3,18.8,23.0,22.4,4.259,1.60143,18.2471,46.131600000000006,12.333333333333332,5.0,181.0,0.0,87.11111111111111,10.0,1023.0,8.555555555555557,10.11111111111111,10.11111111111111,1.0,,467.6169169669316,1.1338650396264205,110.40795151187874,29.68134631474813,34.58539810180664,1.0762272818883258,1.2403483506043753,111.5504447809855,0.0
2022-07-06 02:50:00,18.6,20.2,18.8,23.0,22.4,4.161,1.540845,18.2726,46.1528,12.166666666666666,5.0,181.5,0.0,87.55555555555556,10.0,1023.0,8.277777777777779,10.055555555555555,10.055555555555555,1.0,,463.13314567127446,1.2470338377642765,111.70633081899526,29.62977170626322,34.63376240412394,1.1170537325739862,1.4028384391466777,109.15291241963705,0.0
2022-07-06 03:00:00,18.6,20.2,18.9,23.0,22.3,4.222,1.64188,18.118299999999998,46.1305,12.0,5.0,182.0,0.0,88.0,10.0,1023.0,8.0,10.0,10.0,1.0,,466.0773094685872,1.254365674759035,110.41832337201652,29.57223499298096,34.68634402592977,1.1021328486005466,1.554827180703481,108.72781616210936,0.0
2022-07-06 03:10:00,18.3,20.0,18.9,23.0,22.2,4.225,1.742155,17.9401,46.1666,12.055555555555555,4.888888888888889,183.0,0.0,87.88888888888889,10.0,1023.0555555555555,8.222222222222221,10.055555555555555,9.777777777777779,1.1666666666666667,,464.77493824224365,1.2167116136638458,111.54411128049517,29.506018743515018,34.77712685902914,1.1365437318881353,1.7158466484149297,113.44013409932454,0.0
2022-07-06 03:20:00,18.2,19.8,18.7,22.9,22.1,4.249,1.6408049999999998,17.8518,46.294,12.11111111111111,4.777777777777778,184.0,0.0,87.77777777777777,10.0,1023.1111111111111,8.444444444444445,10.11111111111111,9.555555555555555,1.3333333333333335,,461.88835367838544,1.197494903541891,110.32360852042162,29.4643331750234,34.821957461039226,1.063907754520575,1.8761144500970839,106.57942919413249,0.0
2022-07-06 03:30:00,18.3,19.9,19.0,23.0,22.2,4.249,1.7605499999999998,18.1228,46.333600000000004,12.166666666666666,4.666666666666667,185.0,0.0,87.66666666666667,10.0,1023.1666666666666,8.666666666666666,10.166666666666666,9.333333333333334,1.5,,462.17786865234376,1.2824818251479817,110.40910305389578,29.429200970331827,34.91076058069865,1.185579264362653,2.0460906718174616,115.96874749501546,0.0
2022-07-06 03:40:00,18.0,19.6,18.9,22.9,22.1,4.208,1.7057600000000002,18.0676,46.3262,12.222222222222221,4.555555555555555,186.0,0.0,87.55555555555556,10.0,1023.2222222222222,8.88888888888889,10.222222222222221,9.11111111111111,1.6666666666666667,,465.76365529378256,1.3123820384562352,112.69053722424697,29.406489750544228,34.976906795501705,1.027004518310229,2.245397780338923,107.18597321828206,0.0
2022-07-06 03:50:00,17.8,19.5,18.7,22.9,22.0,4.259,1.8331500000000003,18.3181,46.2652,12.277777777777779,4.444444444444445,187.0,0.0,87.44444444444444,10.0,1023.2777777777778,9.11111111111111,10.277777777777779,8.88888888888889,1.8333333333333335,,468.74192474365236,1.2336814933947924,110.23599590646344,29.400520350138343,34.99112754185994,1.1791115307807922,2.4464768799146017,110.62551447550456,0.0
2022-07-06 04:00:00,18.2,19.7,18.9,22.9,22.1,4.222,1.8487200000000001,18.3408,46.262299999999996,12.333333333333334,4.333333333333333,188.0,0.0,87.33333333333333,10.0,1023.3333333333334,9.333333333333334,10.333333333333334,8.666666666666666,2.0,,468.75306565207995,1.2466131997377858,111.77742148921989,29.402330821355186,35.017286415100095,1.1602806123097738,2.6660484246412914,118.18238379160564,0.0
2022-07-06 04:10:00,17.9,19.7,18.9,22.9,22.1,4.25,1.9890999999999999,17.8249,46.264300000000006,12.38888888888889,4.222222222222222,189.0,0.0,87.22222222222223,10.0,1023.3888888888889,9.555555555555555,10.38888888888889,8.444444444444445,2.166666666666667,,476.31672895760374,1.2125587329689391,111.15056430989065,29.412581590016686,34.95611172358195,1.0686470764875413,2.8747114181518554,110.4009892654419,0.0
2022-07-06 04:20:00,17.4,19.2,18.8,22.9,21.9,4.204,1.8856600000000001,17.7757,46.2904,12.444444444444445,4.111111111111111,190.0,0.0,87.11111111111111,10.0,1023.4444444444445,9.777777777777779,10.444444444444445,8.222222222222221,2.3333333333333335,,479.4658885701498,1.2915316484540196,112.29880426977988,29.438059148788454,34.92684998194376,1.1132156959176063,3.0707579986254374,104.05013966878255,0.0
2022-07-06 04:30:00,17.4,19.2,19.0,22.9,21.8,4.198,1.99715,17.9162,46.3133,12.5,4.0,191.0,0.0,87.0,10.0,1023.5,10.0,10.5,8.0,2.5,,476.1011596784921,1.2528245584271047,110.13751011110296,29.493875363667804,34.92526397069295,1.0373274223009745,3.2900867648919423,112.27055675506593,0.0
2022-07-06 04:40:00,17.6,19.3,19.1,22.9,21.9,4.266,1.8890850000000001,17.9904,46.804899999999996,12.555555555555555,3.888888888888889,192.0,0.0,86.88888888888889,10.0,1023.5555555555555,10.222222222222221,10.555555555555555,7.777777777777778,2.666666666666667,,480.44553190384784,1.5083164458961809,139.7962982436358,29.584860976537065,34.84602776845296,1.1483893191814423,3.495450726747513,111.35753479003907,0.0
2022-07-06 04:50:00,17.7,19.4,19.3,22.8,21.9,4.238,1.9639250000000001,18.3994,46.6259,12.61111111111111,3.7777777777777777,193.0,0.0,86.77777777777777,10.0,1023.6111111111111,10.444444444444445,10.61111111111111,7.555555555555555,2.8333333333333335,,483.60758911132814,1.684357908105446,169.17989302252644,29.677592544555665,34.80794600168864,1.1467486003041267,3.718662420113881,107.63469047546387,0.0
2022-07-06 05:00:00,17.8,19.5,19.3,22.9,22.0,4.284,2.0001,18.740299999999998,46.3555,12.666666666666666,3.666666666666667,194.0,0.0,86.66666666666667,10.0,1023.6666666666666,10.666666666666666,10.666666666666666,7.333333333333334,3.0,,483.0195005921112,1.9650102390710917,150.18653715359963,29.81049169222514,34.735165754954025,1.161529849767685,3.966644584735234,107.84947573343914,0.0
2022-07-06 05:10:00,17.7,19.5,19.0,22.9,22.0,4.261,2.129295,18.8226,46.2361,12.722222222222221,3.5555555555555554,195.0,0.0,86.55555555555556,10.0,1023.7222222222222,10.88888888888889,10.722222222222221,7.111111111111111,3.166666666666667,,484.52484849250175,1.7820200515601594,134.2498533649768,29.944243049621583,34.63431531906128,1.2205667156974473,4.228866949876149,110.36970464070639,0.0
2022-07-06 05:20:00,17.4,19.3,18.8,22.8,21.9,4.233,2.0748349999999998,20.6203,45.739799999999995,12.777777777777779,3.4444444444444446,196.0,0.0,86.44444444444444,10.0,1023.7777777777778,11.11111111111111,10.777777777777779,6.888888888888889,3.3333333333333335,,479.98800577799483,1.905577022419811,114.64651132486634,30.100664545694986,34.55909175872803,1.2272594796617826,4.4755415749549865,109.26381085713703,0.0
2022-07-06 05:30:00,17.6,19.3,18.8,22.8,21.9,4.259,2.0092749999999997,22.142699999999998,43.939,12.833333333333334,3.3333333333333335,197.0,0.0,86.33333333333333,10.0,1023.8333333333334,11.333333333333332,10.833333333333334,6.666666666666667,3.5,,479.4444624416307,2.4987254830874965,108.08350847104175,30.276443134943644,34.49048669815063,1.3138595246275266,4.715305280685425,109.94676414489747,0.0
2022-07-06 05:40:00,17.3,19.2,19.0,22.8,21.8,4.226,1.9982199999999999,23.177500000000002,42.3938,12.88888888888889,3.2222222222222223,198.0,0.0,86.22222222222223,10.0,1023.8888888888889,11.555555555555555,10.88888888888889,6.444444444444445,3.666666666666667,,479.1700130103101,2.2747142673212255,110.60901266884669,30.303258212407428,34.37503749211629,1.458131076991558,5.025549208323161,54.85047090888023,0.0
2022-07-06 05:50:00,17.5,19.3,19.1,22.8,21.9,4.239,2.254885,24.1737,41.197500000000005,12.944444444444445,3.111111111111111,199.0,0.0,86.11111111111111,10.0,1023.9444444444445,11.777777777777779,10.944444444444445,6.222222222222222,3.8333333333333335,,479.2598006184896,1.9564500443948862,110.09459778198413,29.02495275815328,34.81245730717977,1.8328714559475583,7.892657444477081,1.000000238418579,0.0
2022-07-06 06:00:00,17.2,19.2,19.1,22.8,21.9,4.217,1.8315899999999998,23.8638,40.3597,13.0,3.0,200.0,0.0,86.0,10.0,1024.0,12.0,11.0,6.0,4.0,,477.0928849039836,1.8462885867735026,125.29691336560752,28.50677353598855,35.731052734375,1.9455037554541252,12.445734838333683,1.000000238418579,0.0
2022-07-06 06:10:00,17.5,19.3,18.9,22.8,21.9,4.224,1.680415,23.7483,40.2213,13.333333333333334,3.1666666666666665,207.05555555555554,0.0,84.61111111111111,10.0,1023.9444444444445,11.88888888888889,11.0,6.0,4.055555555555555,,460.75738609644503,1.8166490177151053,169.29037507638543,28.21923132312541,34.319781008150656,1.7710034513750261,16.28591463084448,1.000000238418579,0.0
2022-07-06 06:20:00,17.4,19.2,19.1,22.8,21.9,4.214,1.8709399999999998,24.1525,40.192099999999996,13.666666666666666,3.3333333333333335,214.11111111111111,0.0,83.22222222222223,10.0,1023.8888888888889,11.777777777777779,11.0,6.0,4.111111111111111,,466.5557711125516,2.253316455601299,168.6479458441438,27.93441302617391,33.58009295781453,1.751046119133631,19.196237239837647,1.000000238418579,0.0
2022-07-06 06:30:00,17.8,19.4,19.1,22.8,21.9,4.228,1.649365,24.3615,40.0795,14.0,3.5,221.16666666666666,0.0,81.83333333333333,10.0,1023.8333333333334,11.666666666666666,11.0,6.0,4.166666666666667,,465.6157968806125,2.503720593930638,176.85166443431444,27.75326852798462,33.44502835591634,1.9458211350440977,21.082889738082887,5.397151175936063,0.0
2022-07-06 06:40:00,17.7,19.5,19.0,22.9,22.0,4.179,1.672175,24.8417,39.692899999999995,14.333333333333334,3.666666666666667,228.22222222222223,0.0,80.44444444444444,10.0,1023.7777777777778,11.555555555555555,11.0,6.0,4.222222222222222,,468.16723376394685,2.4842715038014,537.6290427484889,27.674396470387773,33.595116761525475,1.968044796784719,22.643115243911744,2.7329175047079723,0.0
2022-07-06 06:50:00,18.3,19.9,19.3,22.9,22.1,4.249,1.724765,25.0674,39.295,14.666666666666666,3.8333333333333335,235.27777777777777,0.0,79.05555555555556,10.0,1023.7222222222222,11.444444444444445,11.0,6.0,4.277777777777778,,465.69664530436194,2.365032299955686,752.6264256795247,27.689847377141312,33.61682094573975,1.9689622849225998,24.57269645055135,1.899000326593717,0.0
2022-07-06 07:00:00,18.5,19.9,18.9,23.0,22.1,4.21,1.6939499999999998,26.361399999999996,39.0322,15.0,4.0,242.33333333333334,0.0,77.66666666666667,10.0,1023.6666666666666,11.333333333333334,11.0,6.0,4.333333333333333,,463.13256826466534,2.0127978085798057,673.6743601308705,27.80552893002828,33.34618380228678,1.93652900993824,26.183281768163045,1.489553228020668,0.0
2022-07-06 07:10:00,17.9,19.8,19.1,23.1,22.3,4.234,1.74894,26.535800000000002,38.6381,15.333333333333334,4.166666666666667,249.38888888888889,0.0,76.27777777777777,10.0,1023.6111111111111,11.222222222222221,11.0,6.0,4.388888888888889,,459.99450785669785,1.9515665072169006,561.8932804448187,27.646703685124713,32.95533740997315,2.2482881035407383,28.33356285413106,1.2684977046648662,0.0
2022-07-06 07:20:00,18.4,19.9,19.1,23.1,22.3,4.233,1.8593,27.4292,38.2216,15.666666666666668,4.333333333333334,256.44444444444446,0.0,74.88888888888889,10.0,1023.5555555555555,11.11111111111111,11.0,6.0,4.444444444444445,,461.8967599487305,1.9660013192184898,447.56027428837143,27.4736265595754,34.03100350062052,2.161888555685679,31.11750270207723,1.1473394868771236,0.0
2022-07-06 07:30:00,18.1,19.7,18.9,23.2,22.3,4.252,1.614195,27.8667,37.736399999999996,16.0,4.5,263.5,0.0,73.5,10.0,1023.5,11.0,11.0,6.0,4.5,,470.46145165805154,1.9409362635774126,339.9810235095698,27.216965328852336,35.30937479654948,2.1179447307189307,35.75029391606649,1.0808163434267044,0.0
2022-07-06 07:40:00,18.0,19.8,19.1,23.3,22.4,4.193,2.29296,28.4356,37.416399999999996,16.333333333333332,4.666666666666667,270.55555555555554,0.0,72.11111111111111,10.0,1023.4444444444445,10.88888888888889,11.0,6.0,4.555555555555555,,471.2965697260012,1.9086322150526747,257.4647741953532,26.861967776616417,36.23429768880209,2.329807624022166,42.66224610010783,1.0443151499827703,0.0
2022-07-06 07:50:00,18.5,20.1,19.2,23.4,22.5,4.191,1.6620350000000002,28.4952,37.194100000000006,16.666666666666668,4.833333333333334,277.6111111111111,0.0,70.72222222222223,10.0,1023.3888888888889,10.777777777777779,11.0,6.0,4.611111111111111,,465.0141170247396,1.866570464059458,190.75519315514862,26.573635698954263,36.6182274945577,2.2171548736095428,47.51184681574504,1.0242835930983225,0.0
