,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-06 08:00:00,18.7,20.3,19.1,23.4,22.6,4.216,1.6509900000000002,28.541500000000003,37.1074,17.0,5.0,284.6666666666667,0.0,69.33333333333334,10.0,1023.3333333333334,10.666666666666666,11.0,6.0,4.666666666666667,,464.670625406901,1.8267086436182765,223.23541853565285,26.3002081934611,37.13346209843954,2.214945189555486,54.25766462961833,1.0132919377088547,0.0
2022-07-06 08:10:00,18.8,20.3,19.1,23.4,22.6,4.204,1.6233,29.6647,37.0105,17.333333333333336,5.166666666666667,291.72222222222223,0.0,67.94444444444444,10.0,1023.2777777777778,10.555555555555555,11.0,6.0,4.722222222222222,,500.2871738688151,1.8108123359437716,249.44210323182878,26.233285423914595,37.60201630910238,2.369152515133222,59.58063172658285,1.007262908021609,0.0
2022-07-06 08:20:00,18.8,20.4,19.0,23.5,22.7,4.247,1.64332,29.485500000000002,36.9517,17.666666666666668,5.333333333333334,298.77777777777777,0.0,66.55555555555556,10.0,1023.2222222222222,10.444444444444445,11.0,6.0,4.777777777777778,,508.14457556713586,2.039194161959287,310.935123492742,26.218938093185425,37.718651142120365,2.293810772697131,62.55313854853311,1.0039570693174997,0.0
2022-07-06 08:30:00,18.9,20.5,18.9,23.5,22.7,4.2,1.667105,30.2132,36.9303,18.0,5.5,305.83333333333337,0.0,65.16666666666667,10.0,1023.1666666666666,10.333333333333334,11.0,6.0,4.833333333333333,,504.4604562798862,2.697816172572179,547.7034509527346,26.15490254084269,37.95139278411865,2.5886110782623293,66.50553538004557,1.0021433113018672,0.0
2022-07-06 08:40:00,18.9,20.5,19.0,23.5,22.7,4.225,1.60537,30.3774,36.8852,18.333333333333336,5.666666666666667,312.8888888888889,0.0,63.77777777777778,10.0,1023.1111111111111,10.222222222222221,11.0,6.0,4.888888888888889,,494.40270436604817,3.144128519613191,830.7479214891337,25.991044905980424,38.23515175501505,2.54949836730957,77.71548171997071,1.001149963537852,0.0
2022-07-06 08:50:00,18.9,20.5,19.1,23.6,22.8,4.258,1.7479,30.5037,37.1044,18.666666666666668,5.833333333333334,319.94444444444446,0.0,62.388888888888886,10.0,1023.0555555555555,10.11111111111111,11.0,6.0,4.944444444444445,,501.1608914324881,3.0946052797770096,783.5136515023614,26.10932678222656,38.560865281422934,2.2732458200057346,86.58532150268555,1.0006159536043804,0.0
2022-07-06 09:00:00,19.2,20.8,19.3,23.6,22.9,4.219,1.7578299999999998,30.5757,36.923,19.0,6.0,327.0,0.0,61.0,10.0,1023.0,10.0,11.0,6.0,5.0,,496.7607167772315,3.1244246492008707,584.2326563775875,26.214922259648638,38.27809686024984,2.607869433561961,87.12293378194173,1.000325380762418,0.0
2022-07-06 09:10:00,20.1,21.4,19.3,23.6,23.1,4.22,1.656795,31.028100000000002,37.2008,19.166666666666668,6.055555555555555,328.0,0.0,60.333333333333336,10.0,1022.9444444444445,10.555555555555555,11.0,6.111111111111111,5.055555555555555,,486.87318929036456,2.6824186035872852,395.11109944833873,26.19515954653422,38.127434190114336,2.4660497742891314,92.01198285420736,1.0001670996348062,0.0
2022-07-06 09:20:00,19.9,21.3,18.9,23.7,23.2,4.271,1.8796599999999999,31.566899999999997,38.7471,19.333333333333332,6.111111111111111,329.0,0.0,59.666666666666664,10.0,1022.8888888888889,11.11111111111111,11.0,6.222222222222222,5.111111111111111,,486.51070858659415,2.784248044490814,283.0716619873047,26.09188830375671,38.2349837621053,2.631890759468079,100.59042502085367,1.0000833868980408,0.0
2022-07-06 09:30:00,20.3,21.6,19.4,23.7,23.2,4.205,1.77026,31.180799999999998,40.187,19.5,6.166666666666667,330.0,0.0,59.0,10.0,1022.8333333333334,11.666666666666666,11.0,6.333333333333333,5.166666666666667,,483.92324697911056,3.30393683269199,265.22849067515574,26.071297521591184,38.30848424275716,2.5296954129139584,110.55774689992268,1.0000320225954056,0.0
2022-07-06 09:40:00,20.5,21.7,19.5,23.7,23.3,4.226,1.85717,30.899900000000002,41.0875,19.666666666666668,6.222222222222222,331.0,0.0,58.333333333333336,10.0,1022.7777777777778,12.222222222222221,11.0,6.444444444444445,5.222222222222222,,480.5047878011068,3.5564761619446643,334.3700489832991,26.209593022664386,38.54017081578572,2.5708237878481546,113.0194845199585,1.0000298023223877,0.0
2022-07-06 09:50:00,20.2,21.6,19.0,23.8,23.4,4.23,1.8231749999999998,31.297500000000003,41.609500000000004,19.833333333333332,6.277777777777778,332.0,0.0,57.666666666666664,10.0,1022.7222222222222,12.777777777777779,11.0,6.555555555555555,5.277777777777778,,491.249532291807,3.8210433429715325,334.0517209293344,26.277874126434323,38.35132865269979,2.768395012219747,119.58810602823894,1.0000298023223877,0.0
2022-07-06 10:00:00,20.9,22.0,19.1,23.8,23.5,4.238,2.603625,31.226499999999998,41.8609,20.0,6.333333333333333,333.0,0.0,57.0,10.0,1022.6666666666666,13.333333333333332,11.0,6.666666666666667,5.333333333333333,,500.56740264541804,3.8465620175997417,369.2287298592605,26.488392232259116,38.04711043039957,2.4927157574892043,125.93166805267333,1.0083220354715983,0.0
2022-07-06 10:10:00,21.1,22.3,19.3,23.8,23.6,4.287,2.0835999999999997,31.219600000000003,41.9572,20.166666666666668,6.388888888888889,334.0,0.0,56.333333333333336,10.0,1022.6111111111111,13.88888888888889,11.0,6.777777777777778,5.388888888888889,,492.33293203770427,4.1593817514484215,464.2373206445726,26.81910924593608,37.20618909200032,2.5552557810147603,123.74595846811931,2.442045110662778,0.0
2022-07-06 10:20:00,21.2,22.3,19.1,23.9,23.7,4.244,2.16863,30.263799999999996,41.9433,20.333333333333332,6.444444444444445,335.0,0.0,55.666666666666664,10.0,1022.5555555555555,14.444444444444443,11.0,6.888888888888889,5.444444444444445,,502.9759958166363,4.191703029258103,426.97642614763333,27.130221560796098,36.37773015975952,2.664520787000656,115.30049180348715,55.198791283766425,0.0
2022-07-06 10:30:00,21.4,22.6,19.2,24.0,23.8,4.215,2.18193,30.4005,41.9761,20.5,6.5,336.0,0.0,55.0,10.0,1022.5,15.0,11.0,7.0,5.5,,512.2038765988405,4.712002659854242,335.5876613078144,27.398439467748005,36.03731890360514,2.3976833264033,92.41238151550293,90.34344971974691,0.0
2022-07-06 10:40:00,21.6,22.7,19.2,24.1,23.9,4.251,1.98122,29.9221,41.995999999999995,20.666666666666668,6.555555555555555,337.0,0.0,54.333333333333336,10.0,1022.4444444444445,15.555555555555555,11.0,7.111111111111111,5.555555555555555,,520.0152311934547,5.258847648747223,336.18694889305675,27.546568702061972,35.944044437408444,2.573086484074593,83.42164755503337,83.73104943593344,0.0
2022-07-06 10:50:00,22.1,23.0,19.3,24.1,24.0,4.248,2.072975,30.4416,41.9212,20.833333333333332,6.611111111111111,338.0,0.0,53.666666666666664,10.0,1022.3888888888889,16.11111111111111,11.0,7.222222222222222,5.611111111111111,,520.1695888264974,6.065735932985942,320.69469212849936,27.66737531344096,35.663921171824136,2.5137209008137384,76.91340311686199,62.73107345581055,0.0
2022-07-06 11:00:00,22.6,23.5,19.3,24.1,24.2,4.245,2.38324,29.119,41.802800000000005,21.0,6.666666666666667,339.0,0.0,53.0,10.0,1022.3333333333334,16.666666666666664,11.0,7.333333333333333,5.666666666666667,,492.293704311327,5.935192249265768,273.2258452735513,27.72680942853292,35.117145169576006,2.455515740911166,86.69169513702393,35.016991182963054,0.0
2022-07-06 11:10:00,22.6,23.5,19.2,24.2,24.3,4.211,2.04006,30.472500000000004,41.7963,21.166666666666668,6.722222222222222,340.0,0.0,52.33333333333333,10.0,1022.2777777777778,17.22222222222222,11.0,7.444444444444445,5.722222222222222,,495.65467079250294,5.713876721858979,195.16899516692942,27.797806145350137,34.96563498179118,2.3716306171814603,96.63999399820963,34.4301487159729,0.0
2022-07-06 11:20:00,23.0,23.8,19.3,24.3,24.4,4.26,2.153435,30.276,41.7078,21.333333333333332,6.777777777777778,341.0,0.0,51.666666666666664,10.0,1022.2222222222222,17.77777777777778,11.0,7.555555555555555,5.777777777777778,,491.581167693741,5.654628194173177,119.26308287302655,27.767546243667603,35.37994630177816,2.486222301522891,110.78793610890708,26.137520662943523,0.0
2022-07-06 11:30:00,23.1,23.8,19.1,24.3,24.5,4.271,2.10562,29.982499999999998,41.620799999999996,21.5,6.833333333333333,342.0,0.0,51.0,10.0,1022.1666666666666,18.333333333333332,11.0,7.666666666666666,5.833333333333333,,485.66647553893335,5.310768508089464,75.47524844746133,27.610219367345174,34.7847052192688,2.440671172340711,130.968547706604,9.806602163712183,0.0
2022-07-06 11:40:00,22.8,23.8,19.2,24.3,24.5,4.262,1.9246299999999998,29.572000000000003,41.585699999999996,21.666666666666668,6.888888888888889,343.0,0.0,50.33333333333333,10.0,1022.1111111111111,18.888888888888886,11.0,7.777777777777778,5.888888888888889,,490.3910767618815,5.580558590430998,51.775801382549744,27.46311290105184,34.670338770548504,2.7176930876572927,138.03792984008788,29.899991590181987,0.0
2022-07-06 11:50:00,23.6,24.2,19.3,24.3,24.6,4.279,1.9789100000000002,29.128500000000003,41.6287,21.833333333333332,6.944444444444445,344.0,0.0,49.666666666666664,10.0,1022.0555555555555,19.444444444444443,11.0,7.888888888888889,5.944444444444445,,485.6112648729346,5.663602553922578,41.837627368431306,27.400078411102292,34.67193864822387,2.519321038921674,144.2933833058675,40.10592282613119,0.0
2022-07-06 12:00:00,23.3,24.1,19.2,24.3,24.7,4.25,2.719645,29.055500000000002,41.636900000000004,22.0,7.0,345.0,0.0,49.0,10.0,1022.0,20.0,11.0,8.0,6.0,,492.0657548610643,5.4062216569878965,25.22453056480925,27.472008695602415,34.75717045466105,2.4927955983082453,144.20162701924642,48.64917509714762,192.0
2022-07-06 12:10:00,23.2,24.0,19.1,24.4,24.7,4.281,2.067895,28.5649,41.6594,22.11111111111111,6.944444444444445,344.3333333333333,0.0,48.666666666666664,10.0,1021.9444444444445,19.555555555555557,11.0,7.944444444444445,6.0,,487.737426554362,5.450578995545706,9.445175319512686,27.50461300214132,34.37973147710164,2.5285284121831255,157.88624120076497,43.86870349884033,0.0
2022-07-06 12:20:00,23.1,24.0,19.0,24.5,24.7,4.245,1.969455,28.4347,41.7209,22.22222222222222,6.888888888888889,343.6666666666667,0.0,48.333333333333336,10.0,1021.8888888888889,19.11111111111111,11.0,7.888888888888889,6.0,,487.8255712399538,5.686255734801966,2.4699068087373073,27.579524590174355,34.56427647908529,2.515648229519526,142.31867116292318,92.17880013783773,0.0
2022-07-06 12:30:00,23.2,24.1,19.0,24.5,24.9,4.246,1.9275950000000002,28.3377,41.7433,22.333333333333332,6.833333333333333,343.0,0.0,48.0,10.0,1021.8333333333334,18.666666666666668,11.0,7.833333333333333,6.0,,485.68350180439563,6.012934024333954,2.6290098317464192,27.548935165405272,34.490362854003905,2.38896748761336,133.86846415201825,105.52569452921549,0.0
2022-07-06 12:40:00,23.9,24.6,19.3,24.6,25.0,4.298,1.8814699999999998,28.7863,41.7384,22.444444444444443,6.777777777777778,342.3333333333333,0.0,47.666666666666664,10.0,1021.7777777777778,18.22222222222222,11.0,7.777777777777778,6.0,,491.30759816487637,5.796749636008914,6.860585085079495,27.673146626154583,34.48474875768026,2.1779093013207116,126.83835150400799,112.94042059580484,0.0
2022-07-06 12:50:00,23.9,24.6,19.3,24.5,25.0,4.305,1.9403200000000003,28.1415,41.8175,22.555555555555557,6.722222222222222,341.6666666666667,0.0,47.333333333333336,10.0,1021.7222222222222,17.77777777777778,11.0,7.722222222222222,6.0,,491.47796137667245,4.57676074130387,12.439202773773065,27.94297298431396,34.131146621704104,2.37760480205218,121.4205498377482,96.85869431813558,0.0
2022-07-06 13:00:00,23.9,24.6,18.7,24.5,25.0,4.307,2.231505,27.579700000000003,42.012299999999996,22.666666666666668,6.666666666666667,341.0,0.0,47.0,10.0,1021.6666666666666,17.333333333333332,11.0,7.666666666666667,6.0,,498.78824792971557,3.7471106668313348,24.545460335413615,28.2009717019399,33.44493569691976,2.289181609551112,112.0652782567342,121.49396503448486,0.0
2022-07-06 13:10:00,24.6,25.0,19.2,24.5,25.0,4.374,2.1401600000000003,27.8791,41.772800000000004,22.77777777777778,6.611111111111111,340.3333333333333,0.0,46.666666666666664,10.0,1021.6111111111111,16.88888888888889,11.0,7.611111111111111,6.0,,485.8960320027669,3.427654422831401,57.452332146208164,28.433859570821124,32.8535245513916,2.3252152889966964,98.7024562327067,131.83999755859375,0.0
2022-07-06 13:20:00,25.1,25.4,19.4,24.4,25.2,4.377,1.8958549999999998,27.890499999999996,41.6653,22.88888888888889,6.555555555555555,339.6666666666667,0.0,46.333333333333336,10.0,1021.5555555555555,16.444444444444443,11.0,7.555555555555555,6.0,,473.2758287521889,3.245913058916728,51.66292678833008,28.598872696558637,32.28796096165975,2.167677637139956,93.85151087443033,99.89874500274658,0.0
2022-07-06 13:30:00,25.3,25.7,19.4,24.4,25.3,4.354,1.8681899999999998,28.7523,41.5642,23.0,6.5,339.0,0.0,46.0,10.0,1021.5,16.0,11.0,7.5,6.0,,474.13232553065507,2.907765834553767,41.44344538430036,28.736482852300007,31.874286130269365,2.075338488817215,107.22237534840902,72.27793393452961,0.0
2022-07-06 13:40:00,25.8,26.0,18.9,24.5,25.5,4.333,1.8443850000000002,29.053499999999996,41.4474,23.11111111111111,6.444444444444445,338.3333333333333,0.0,45.666666666666664,10.0,1021.4444444444445,15.555555555555555,11.0,7.444444444444445,6.0,,469.92248352050785,2.5307708968718847,31.066039727528892,28.83863901774089,32.067966636021936,2.296230742931366,110.14484060923257,89.08833009084066,0.0
2022-07-06 13:50:00,25.8,26.0,18.7,24.4,25.4,4.407,1.75724,28.8423,41.3449,23.22222222222222,6.388888888888889,337.6666666666667,0.0,45.333333333333336,10.0,1021.3888888888889,15.11111111111111,11.0,7.388888888888889,6.0,,478.03380368638307,2.5940341057076965,24.56970984986946,28.928395662307743,31.43699285189311,2.273828672965368,118.1554296620687,86.04692150115967,0.0
2022-07-06 14:00:00,26.0,26.1,19.3,24.4,25.4,4.418,1.77723,28.732100000000003,41.2866,23.333333333333332,6.333333333333333,337.0,0.0,45.0,10.0,1021.3333333333334,14.666666666666668,11.0,7.333333333333333,6.0,,479.64889985884747,2.72808670962261,38.76752077210421,29.098692089716593,31.038680677413943,2.073402838508288,114.9710233561198,113.06625528971354,0.0
2022-07-06 14:10:00,26.1,26.3,19.2,24.4,25.6,4.373,1.7324950000000001,28.076800000000002,41.2671,23.444444444444443,6.277777777777778,336.3333333333333,0.0,44.666666666666664,10.0,1021.2777777777778,14.222222222222221,11.0,7.277777777777778,6.0,,476.28263885498046,2.791553395077334,79.09182476097581,29.257239894866945,30.667356878916422,1.9350288571914038,98.20787885030111,155.92640725453694,0.0
2022-07-06 14:20:00,26.3,25.8,18.6,24.3,26.4,4.727,1.572695,28.2072,41.333,23.555555555555557,6.222222222222222,335.6666666666667,0.0,44.333333333333336,10.0,1021.2222222222222,13.777777777777779,11.0,7.222222222222222,6.0,,480.86572595004384,2.442656406824198,81.81932059185654,29.306060520807904,30.388327474594114,1.7893799259265264,90.06562756856282,109.92891719818115,0.0
2022-07-06 14:30:00,26.5,25.7,18.6,24.3,26.6,4.704,1.57486,28.6961,41.3914,23.666666666666668,6.166666666666667,335.0,0.0,44.0,10.0,1021.1666666666666,13.333333333333334,11.0,7.166666666666667,6.0,,480.67219910018747,2.2035672461851843,66.34587860743206,29.51848856608073,30.62046136538188,1.8130133400360744,83.01673263549804,116.29278708140055,0.0
2022-07-06 14:40:00,27.2,26.0,18.9,24.3,27.2,4.646,1.583455,28.4643,41.3291,23.77777777777778,6.111111111111111,334.3333333333333,0.0,43.666666666666664,10.0,1021.1111111111111,12.88888888888889,11.0,7.111111111111111,6.0,,480.7325971476237,1.9760731357807493,51.41598722511766,29.72126151720683,29.868979705174763,1.8844614493846894,78.71058818817139,124.14060839335124,0.0
2022-07-06 14:50:00,26.1,25.7,19.3,24.2,26.7,4.655,1.627535,28.9926,41.2995,23.88888888888889,6.055555555555555,333.6666666666667,0.0,43.333333333333336,10.0,1021.0555555555555,12.444444444444445,11.0,7.055555555555555,6.0,,477.6332725682752,1.9890595577732992,46.484490065062786,30.015775734583535,29.979997571309404,1.7921857247749966,66.01708193461101,164.23715225219726,0.0
2022-07-06 15:00:00,25.5,25.4,19.2,24.2,25.9,4.662,1.50993,28.170299999999997,41.1001,24.0,6.0,333.0,0.0,43.0,10.0,1021.0,12.0,11.0,7.0,6.0,,476.2276040544181,1.8910822661111584,45.37347840034356,30.17950987815857,29.432210947672523,1.8459991735219954,60.261649500528975,103.76817080179849,0.0
2022-07-06 15:10:00,26.1,25.5,18.9,24.2,26.1,4.655,1.516885,28.459000000000003,41.117200000000004,23.944444444444443,5.944444444444445,331.44444444444446,0.0,43.72222222222222,10.0,1021.0,12.0,11.166666666666666,6.944444444444445,5.722222222222222,,475.5876267496745,1.6524856078624726,46.387738367716466,30.26645192146301,28.898178478876748,1.6367667162418365,61.55167001724243,115.885696144104,0.0
2022-07-06 15:20:00,25.9,25.4,18.7,24.2,25.9,4.346,1.542375,28.6716,41.117599999999996,23.88888888888889,5.888888888888889,329.8888888888889,0.0,44.44444444444444,10.0,1021.0,12.0,11.333333333333334,6.888888888888889,5.444444444444445,,481.90510457356766,1.6718717049171694,42.457832406469656,30.566403964360557,28.74508865992228,1.6908727552493414,51.39673545837402,221.8730380249023,0.0
2022-07-06 15:30:00,27.4,25.9,19.2,24.2,27.1,4.637,1.4464000000000001,28.323500000000003,41.0767,23.833333333333332,5.833333333333333,328.3333333333333,0.0,45.166666666666664,10.0,1021.0,12.0,11.5,6.833333333333333,5.166666666666667,,481.1285047088272,1.6646612905715146,54.25767834992058,30.852879056930544,28.24114028930664,1.698039439121882,39.54848061243693,246.27494135538737,0.0
2022-07-06 15:40:00,26.9,25.8,18.9,24.2,27.0,4.676,1.48728,28.4812,41.080600000000004,23.77777777777778,5.777777777777778,326.77777777777777,0.0,45.888888888888886,10.0,1021.0,12.0,11.666666666666666,6.777777777777778,4.888888888888889,,486.5610419718425,1.5773042264395514,55.08393327691461,31.07474671045939,27.63175130844116,1.5667222106456755,30.99134362856547,204.88444412231442,0.0
2022-07-06 15:50:00,26.9,25.8,18.7,24.2,26.9,4.648,1.63839,28.4484,41.0948,23.72222222222222,5.722222222222222,325.22222222222223,0.0,46.611111111111114,10.0,1021.0,12.0,11.833333333333334,6.722222222222222,4.611111111111111,,482.0076350385293,1.5384205691019694,63.69863774617513,31.25944215774536,27.134940128326416,1.590194596449534,27.462041606903075,325.1658628845215,0.0
2022-07-06 16:00:00,26.7,25.7,19.2,24.2,26.7,4.669,1.6807649999999998,28.014300000000002,41.069900000000004,23.666666666666668,5.666666666666667,323.6666666666667,0.0,47.333333333333336,10.0,1021.0,12.0,12.0,6.666666666666667,4.333333333333334,,479.11869999326507,1.5277346634494382,61.655990760501496,31.435686324437462,26.86772875467936,1.5750863681236902,21.175982602437337,311.6963957214356,0.0
2022-07-06 16:10:00,27.5,25.8,19.2,24.2,27.0,4.646,1.46553,27.431600000000003,41.1226,23.61111111111111,5.611111111111111,322.1111111111111,0.0,48.05555555555556,10.0,1021.0,12.0,12.166666666666666,6.611111111111111,4.055555555555555,,477.07472035725914,1.4936600844469448,60.842841239433504,31.60238127708435,26.487745431264244,1.5267582937081656,17.287110193570456,338.15493220011393,0.0
2022-07-06 16:20:00,28.0,26.1,18.8,24.2,27.6,4.66,1.5222,27.301800000000004,41.2183,23.555555555555557,5.555555555555555,320.55555555555554,0.0,48.77777777777778,10.0,1021.0,12.0,12.333333333333334,6.555555555555555,3.777777777777778,,474.37524463171246,1.4543042987585069,65.77496006011964,31.749490474065148,26.18165635426839,1.4814581567049028,12.96669269402822,494.78053329467775,0.0
2022-07-06 16:30:00,26.5,25.8,18.8,24.2,26.9,4.639,1.469935,27.077999999999996,41.295,23.5,5.5,319.0,0.0,49.5,10.0,1021.0,12.0,12.5,6.5,3.5,,472.1573338826497,1.397378452123895,66.20711451988436,31.85987339655558,25.90055322329203,1.4858394251267115,10.475535513559977,311.15191131591797,0.0
2022-07-06 16:40:00,27.0,25.8,19.2,24.1,27.1,4.664,1.731245,27.3113,41.362,23.444444444444443,5.444444444444445,317.44444444444446,0.0,50.22222222222222,10.0,1021.0,12.0,12.666666666666666,6.444444444444445,3.2222222222222223,,476.5288545034124,1.425752903795512,68.69834749728273,31.902161839803057,25.5586985651652,1.440396996339162,9.77016107082367,207.47897064208982,0.0
2022-07-06 16:50:00,26.5,25.8,19.2,24.1,26.9,4.627,2.0159,26.914300000000004,41.3619,23.38888888888889,5.388888888888889,315.8888888888889,0.0,50.94444444444444,10.0,1021.0,12.0,12.833333333333334,6.388888888888889,2.9444444444444446,,475.1050264029667,1.3618556623017721,73.7178887521345,32.02489258130392,25.162343072891236,1.4443495951096217,9.624016779263815,252.18848490397136,0.0
2022-07-06 17:00:00,26.6,25.7,19.2,24.1,26.8,4.66,2.4862349999999998,26.9279,41.2957,23.333333333333332,5.333333333333333,314.3333333333333,0.0,51.666666666666664,10.0,1021.0,12.0,13.0,6.333333333333333,2.666666666666667,,475.83325978597003,1.435465117389873,79.01998787680589,32.11158543904622,24.777190713882447,1.5755638728539147,9.20391453742981,262.427252146403,0.0
2022-07-06 17:10:00,27.1,25.8,18.6,24.1,27.1,4.663,1.8715800000000002,26.934500000000003,41.3343,23.27777777777778,5.277777777777778,312.77777777777777,0.0,52.388888888888886,10.0,1021.0,12.0,13.166666666666668,6.277777777777778,2.3888888888888893,,477.04445828843393,1.264465811053912,83.20053679148356,32.10077141443888,24.36775853792826,1.3355252744754156,8.781995015144348,136.2045051320394,0.0
2022-07-06 17:20:00,26.7,25.7,18.7,24.1,26.9,4.627,1.5085950000000001,26.633300000000002,41.338300000000004,23.22222222222222,5.222222222222222,311.22222222222223,0.0,53.111111111111114,10.0,1021.0,12.0,13.333333333333334,6.222222222222222,2.1111111111111116,,478.38949013545596,1.3693075477891723,89.81852393802276,32.171114209493,23.94443363189697,1.3624799858530363,8.824120553334554,173.72898267110187,0.0
2022-07-06 17:30:00,26.3,25.6,19.1,24.0,26.6,4.615,1.35854,26.564999999999998,41.3694,23.166666666666668,5.166666666666667,309.6666666666667,0.0,53.833333333333336,10.0,1021.0,12.0,13.5,6.166666666666667,1.833333333333334,,469.36897630713446,1.35089448935568,95.18498943264203,32.20673470815023,23.67869905789693,1.383006041844686,8.650523517926533,270.09115369160975,0.0
2022-07-06 17:40:00,26.3,25.5,19.3,24.0,26.4,4.632,1.44382,26.6195,41.4156,23.11111111111111,5.111111111111111,308.1111111111111,0.0,54.55555555555556,10.0,1021.0,12.0,13.666666666666668,6.111111111111111,1.5555555555555562,,477.4396350097656,1.2954951267441113,98.88141070048015,32.30661761601766,23.403899939854938,1.4118508015076319,8.280723172823588,141.5146329053243,0.0
2022-07-06 17:50:00,26.2,25.5,19.2,24.0,26.5,4.645,1.34762,26.327999999999996,41.450900000000004,23.055555555555557,5.055555555555555,306.55555555555554,0.0,55.27777777777778,10.0,1021.0,12.0,13.833333333333334,6.055555555555555,1.2777777777777786,,483.2559843322053,1.2967334459174824,103.76119782313114,33.0182356262207,22.642190246582032,3.3625091262658438,8.940978094736735,68.33210224151611,0.0
2022-07-06 18:00:00,26.0,25.4,18.6,24.0,26.2,4.634,1.31227,26.041199999999996,41.4855,23.0,5.0,305.0,0.0,56.0,10.0,1021.0,12.0,14.0,6.0,1.0,,480.67835205078126,1.2591288300574164,109.38568724572994,33.11901350657145,22.09196089108785,1.3691605683167776,9.519875893592834,93.53857510884602,0.0
2022-07-06 18:10:00,25.9,25.4,18.7,24.0,26.3,4.607,1.33204,25.857999999999997,41.5385,22.61111111111111,4.833333333333333,300.77777777777777,0.0,57.333333333333336,10.0,1021.1111111111111,11.944444444444445,13.944444444444445,5.944444444444445,1.0,,481.378917674799,1.2165291979824757,107.2769382776379,33.00278246561686,22.036269289652505,1.294669555524985,9.433123226165772,126.06650835673015,0.0
2022-07-06 18:20:00,25.6,25.2,19.1,24.0,25.8,4.607,1.3557299999999999,25.676499999999997,41.5638,22.22222222222222,4.666666666666667,296.55555555555554,0.0,58.666666666666664,10.0,1021.2222222222222,11.88888888888889,13.88888888888889,5.888888888888889,1.0,,473.10698397932384,1.2289960402620714,108.88698003068482,32.85609717686971,22.253526461919147,1.2664376945296922,8.688581552505493,139.87914916992187,0.0
2022-07-06 18:30:00,25.3,25.1,19.2,24.0,25.7,4.632,1.42211,25.4011,41.5832,21.833333333333332,4.5,292.3333333333333,0.0,60.0,10.0,1021.3333333333334,11.833333333333334,13.833333333333334,5.833333333333333,1.0,,475.47268096923824,1.2919639101321414,108.59329937907935,32.8455060450236,22.60383529663086,29.268306448260944,7.659308501084645,150.72139057159424,0.0
2022-07-06 18:40:00,25.8,25.3,19.1,23.9,26.0,4.628,1.50129,25.3125,41.6158,21.444444444444443,4.333333333333333,288.1111111111111,0.0,61.333333333333336,10.0,1021.4444444444445,11.777777777777779,13.777777777777779,5.777777777777778,1.0,,472.5128820450004,1.2699996342261632,108.5787024669324,33.34609844843546,22.61137077331543,4.431582927902539,6.690702737172446,133.869720509847,0.0
2022-07-06 18:50:00,25.7,25.3,19.2,23.9,26.0,4.612,1.69976,25.204900000000002,41.6365,21.055555555555557,4.166666666666667,283.8888888888889,0.0,62.666666666666664,10.0,1021.5555555555555,11.722222222222221,13.722222222222221,5.722222222222222,1.0,,474.54542645333834,1.2795111816902618,110.98390551033667,33.26649830500285,22.58543183326721,1.285490810672442,5.974778113365174,128.78025403340658,0.0
2022-07-06 19:00:00,25.6,25.1,18.7,23.9,25.8,4.646,1.842345,25.1662,41.572500000000005,20.666666666666668,4.0,279.6666666666667,0.0,64.0,10.0,1021.6666666666666,11.666666666666666,13.666666666666666,5.666666666666667,1.0,,475.3846564317024,1.4101046349604924,112.339675877889,32.810069211324056,23.01452939033508,1.5205332203706106,5.485764537652334,126.99726355234782,0.0
2022-07-06 19:10:00,25.6,25.2,18.6,23.8,25.9,4.611,1.82354,24.9555,41.601800000000004,20.27777777777778,3.833333333333333,275.44444444444446,0.0,65.33333333333333,10.0,1021.7777777777778,11.61111111111111,13.61111111111111,5.611111111111111,1.0,,477.5660407511394,1.4871603998895417,113.49726401399084,32.43594188690186,23.733808301289876,1.5284045898914338,5.113818000157674,120.06754282633463,0.0
2022-07-06 19:20:00,25.3,25.1,19.0,23.8,25.7,4.591,1.9909400000000002,24.878,41.667899999999996,19.88888888888889,3.6666666666666665,271.22222222222223,0.0,66.66666666666667,10.0,1021.8888888888889,11.555555555555555,13.555555555555555,5.555555555555555,1.0,,478.9363490523415,1.5461493608860646,112.17655673247945,32.087355025609334,24.528208243052166,1.5826555476586024,4.912921380996704,114.62711481730143,0.0
2022-07-06 19:30:00,25.2,24.9,19.1,23.8,25.4,4.577,2.0632200000000003,24.4236,41.732,19.5,3.5,267.0,0.0,68.0,10.0,1022.0,11.5,13.5,5.5,1.0,,478.9809902182393,1.6091979130109153,115.5341179148356,31.77613696416219,25.33516893704732,1.554879378080368,4.930238854090373,120.88074998219808,0.0
2022-07-06 19:40:00,25.0,24.9,19.1,23.8,25.3,4.594,1.95596,23.9543,41.8287,19.11111111111111,3.333333333333333,262.77777777777777,0.0,69.33333333333333,10.0,1022.1111111111111,11.444444444444445,13.444444444444445,5.444444444444445,1.0,,479.0293568929036,1.7205759043646398,112.15992307350461,31.568633772532145,26.11190286318461,1.6597647045056025,4.9283885216712955,110.47024630228677,0.0
2022-07-06 19:50:00,24.7,24.8,18.9,23.7,25.2,4.58,2.042055,23.2862,41.9665,18.72222222222222,3.1666666666666665,258.55555555555554,0.0,70.66666666666667,10.0,1022.2222222222222,11.38888888888889,13.38888888888889,5.388888888888889,1.0,,480.81219725510175,1.6876020320290226,109.20095487432965,31.39393109003703,26.799453016916914,1.6928560586770374,4.880858871936798,118.78261127471924,0.0
2022-07-06 20:00:00,24.7,25.0,19.1,23.7,24.7,4.253,2.014945,22.909,42.091,18.333333333333332,3.0,254.33333333333331,0.0,72.0,10.0,1022.3333333333334,11.333333333333334,13.333333333333334,5.333333333333333,1.0,,480.47324467450727,1.7454389477651673,112.11090004269013,31.238467311859132,27.35136729558309,1.5822812032699587,4.780833694934845,113.6628304163615,0.0
2022-07-06 20:10:00,24.2,24.7,18.8,23.6,24.5,4.288,1.967595,22.794,42.273199999999996,17.944444444444443,2.833333333333333,250.11111111111111,0.0,73.33333333333334,10.0,1022.4444444444445,11.277777777777779,13.277777777777779,5.277777777777778,1.0,,478.85460713704435,1.6897079786203677,108.89778210936292,31.091831013361617,27.783816782633465,1.6492302801211676,4.660997541745504,107.8431672668457,0.0
2022-07-06 20:20:00,24.1,24.6,18.7,23.6,24.4,4.259,1.961535,22.4691,42.4146,17.555555555555557,2.6666666666666665,245.88888888888889,0.0,74.66666666666667,10.0,1022.5555555555555,11.222222222222221,13.222222222222221,5.222222222222222,1.0,,472.5816685047369,1.767990987917124,111.53077585468183,30.9866219329834,28.11511408805847,1.684227501153946,4.608493971029917,115.68832641601561,0.0
2022-07-06 20:30:00,23.7,24.2,18.7,23.6,24.3,4.226,1.9877749999999998,22.1817,42.535399999999996,17.166666666666668,2.5,241.66666666666666,0.0,76.0,10.0,1022.6666666666666,11.166666666666666,13.166666666666666,5.166666666666667,1.0,,479.3552958942282,1.714833085536957,112.00270422617594,30.861800114313763,28.393582871754962,1.6551262444257737,4.684000927607218,116.06739044189453,0.0
2022-07-06 20:40:00,23.8,24.3,19.0,23.5,24.2,4.229,1.9817900000000002,22.0868,42.605599999999995,16.77777777777778,2.333333333333333,237.44444444444446,0.0,77.33333333333334,10.0,1022.7777777777778,11.11111111111111,13.11111111111111,5.111111111111111,1.0,,479.9606913248698,1.6497924389374456,110.26647098024011,30.74651719093323,28.631486317316693,1.7137307784954707,4.8247935907046,106.36020156860351,0.0
2022-07-06 20:50:00,23.8,24.3,18.9,23.5,24.2,4.225,1.8829249999999997,21.787399999999998,42.6181,16.38888888888889,2.1666666666666665,233.22222222222223,0.0,78.66666666666667,10.0,1022.8888888888889,11.055555555555555,13.055555555555555,5.055555555555555,1.0,,477.51806154799186,1.6066750002412473,108.35350806758902,30.646179793675742,28.778850275675456,1.689671719868978,4.982526338895162,113.6603004582723,0.0
2022-07-06 21:00:00,23.5,24.1,18.7,23.5,24.1,4.239,1.787285,21.6138,42.5969,16.0,2.0,229.0,0.0,80.0,10.0,1023.0,11.0,13.0,5.0,1.0,,478.6946421515805,1.5655202344312507,108.38355648040772,30.551187162399295,28.809728997548422,1.5377345458666483,5.14496631860733,110.33182886759441,0.0
2022-07-06 21:10:00,23.2,23.8,18.7,23.5,24.0,4.243,1.829005,21.518700000000003,42.6792,15.833333333333334,2.111111111111111,222.61111111111111,0.0,80.61111111111111,10.0,1023.0555555555555,11.722222222222221,12.88888888888889,5.166666666666667,1.0,,479.51225596110027,1.557171842654546,109.9801161099019,30.462692000071208,28.76970063527425,1.5811364558339118,5.330173857212067,107.20987607320151,0.0
2022-07-06 21:20:00,23.1,23.7,18.8,23.4,23.9,4.277,1.7492100000000002,21.259999999999998,42.7233,15.666666666666666,2.2222222222222223,216.22222222222223,0.0,81.22222222222223,10.0,1023.1111111111111,12.444444444444445,12.777777777777779,5.333333333333333,1.0,,478.77737741755345,1.5170314883478617,109.23653246992725,30.35412048975627,28.710700562795004,1.6552247007687886,5.510854516029358,108.1228772989909,0.0
2022-07-06 21:30:00,22.9,23.6,18.7,23.4,23.9,4.222,1.7598749999999999,21.223,42.737700000000004,15.5,2.3333333333333335,209.83333333333334,0.0,81.83333333333333,10.0,1023.1666666666666,13.166666666666666,12.666666666666666,5.5,1.0,,486.8777461716225,1.5138544503174258,109.49575463612875,30.223042182922363,28.63077483812968,1.608431136012077,5.729152427514395,106.44555758158367,0.0
2022-07-06 21:40:00,22.5,23.3,18.8,23.4,23.8,4.273,1.724665,21.278399999999998,42.724399999999996,15.333333333333334,2.4444444444444446,203.44444444444446,0.0,82.44444444444444,10.0,1023.2222222222222,13.88888888888889,12.555555555555555,5.666666666666667,1.0,,481.7493962605794,1.3822147789479649,107.86153918508758,30.06562255223592,28.5928347492218,1.5780608650048573,6.018123461405436,101.69967695871989,0.0
2022-07-06 21:50:00,22.1,23.0,18.6,23.4,23.7,4.242,1.6895099999999998,21.3948,42.7077,15.166666666666666,2.5555555555555554,197.05555555555554,0.0,83.05555555555556,10.0,1023.2777777777778,14.61111111111111,12.444444444444445,5.833333333333333,1.0,,479.64412560824684,1.4517277407881903,111.81119848887127,29.919877204895023,28.653459860483803,1.5970778671900432,6.363698180516561,109.45274223327635,0.0
2022-07-06 22:00:00,21.7,22.7,19.0,23.4,23.5,4.257,1.56503,21.3687,42.6843,15.0,2.6666666666666665,190.66666666666666,0.0,83.66666666666667,10.0,1023.3333333333334,15.333333333333332,12.333333333333334,6.0,1.0,,483.7082347089395,1.360917730563778,111.42039184311689,29.768215907414753,28.715757506688437,1.5753441925843557,6.712702167034149,110.33629842122396,0.0
2022-07-06 22:10:00,21.5,22.5,18.7,23.4,23.5,4.271,1.584815,21.509800000000002,42.6705,14.833333333333334,2.7777777777777777,184.27777777777777,0.0,84.27777777777777,10.0,1023.3888888888889,16.055555555555557,12.222222222222221,6.166666666666667,1.0,,485.86564168294274,1.2893784145463658,110.9906720671142,29.573877299626666,28.804058316548662,1.4673822644352914,7.075759474436443,108.31071118672689,0.0
2022-07-06 22:20:00,21.3,22.4,18.5,23.3,23.4,4.305,1.604035,21.5853,42.6565,14.666666666666666,2.888888888888889,177.88888888888889,0.0,84.88888888888889,10.0,1023.4444444444445,16.77777777777778,12.11111111111111,6.333333333333334,1.0,,481.9803639063342,1.25994428734153,110.09849421053957,29.419086201985674,28.90522647857666,1.5859997191031774,7.493827670415243,105.89356861114501,0.0
2022-07-06 22:30:00,21.0,22.1,19.1,23.3,23.3,4.239,1.53253,21.5285,42.6353,14.5,3.0,171.5,0.0,85.5,10.0,1023.5,17.5,12.0,6.5,1.0,,483.7887242214159,1.2598006455591844,111.40326022131967,29.25843162536621,28.99704925855001,1.4902310788631439,7.946756446361542,107.54998401641846,0.0
2022-07-06 22:40:00,21.1,22.1,18.6,23.3,23.2,4.298,1.5747149999999999,20.877299999999998,42.6277,14.333333333333334,3.111111111111111,165.11111111111111,0.0,86.11111111111111,10.0,1023.5555555555555,18.22222222222222,11.88888888888889,6.666666666666667,1.0,,483.4844002278646,1.1939468004727094,108.49117785222113,29.120773026148477,29.080978536605834,1.432754250864188,8.439069679578145,113.06685283660889,0.0
2022-07-06 22:50:00,20.7,21.8,19.1,23.3,23.1,4.229,1.6088999999999998,20.7519,42.7012,14.166666666666666,3.2222222222222223,158.72222222222223,0.0,86.72222222222223,10.0,1023.6111111111111,18.944444444444443,11.777777777777779,6.833333333333334,1.0,,488.36003731563176,1.233186924172997,106.27808717824644,29.027123562494914,29.150126533508303,1.3233545958995818,8.911552236874899,108.87543944040934,0.0
2022-07-06 23:00:00,20.6,21.7,19.0,23.3,23.1,4.215,1.409455,20.5422,42.7138,14.0,3.333333333333333,152.33333333333331,0.0,87.33333333333333,10.0,1023.6666666666666,19.666666666666664,11.666666666666666,7.0,1.0,,484.84771606094534,1.1552341155211132,111.27967155456543,28.9570720354716,29.183491923014323,1.5048625566562017,9.335677824020387,110.99642139434813,0.0
2022-07-06 23:10:00,20.3,21.6,18.7,23.3,23.0,4.273,1.532215,20.5152,42.7821,13.833333333333332,3.4444444444444446,145.94444444444446,0.0,87.94444444444444,10.0,1023.7222222222222,20.38888888888889,11.555555555555555,7.166666666666667,1.0,,489.24187347412106,1.1367814036042003,108.39973826844815,28.87216160774231,29.20136903127035,1.423208584388097,9.643160343170166,111.00491193135579,0.0
2022-07-06 23:20:00,20.1,21.4,19.0,23.2,23.0,4.245,1.4978500000000001,20.2534,42.8356,13.666666666666666,3.5555555555555554,139.55555555555554,0.0,88.55555555555556,10.0,1023.7777777777778,21.11111111111111,11.444444444444445,7.333333333333334,1.0,,486.4144557768723,1.264279699921608,112.2124131902059,28.788928979237873,29.215129397710164,1.4722734544674556,9.808538212776185,111.43419526418049,0.0
2022-07-06 23:30:00,20.2,21.4,18.8,23.2,22.9,4.278,1.394365,19.7577,42.8765,13.5,3.6666666666666665,133.16666666666669,0.0,89.16666666666667,10.0,1023.8333333333334,21.833333333333336,11.333333333333334,7.5,1.0,,487.309807434082,1.1085800784859954,107.15407593376892,28.77948437054952,29.204793036778767,1.314053185582161,9.892743240992228,117.85129090627034,0.0
2022-07-06 23:40:00,20.0,21.3,19.1,23.2,22.9,4.233,1.379115,19.5724,42.958600000000004,13.333333333333332,3.7777777777777777,126.77777777777777,0.0,89.77777777777777,10.0,1023.8888888888889,22.555555555555557,11.222222222222221,7.666666666666667,1.0,,486.40139851186467,1.071569134971853,107.6930040139667,28.803165607452392,29.132657079696656,1.2864414176344872,9.934053552945455,116.43432430267335,0.0
2022-07-06 23:50:00,19.9,21.2,19.0,23.2,22.8,4.27,1.448525,19.4242,43.0336,13.166666666666666,3.888888888888889,120.38888888888889,0.0,90.38888888888889,10.0,1023.9444444444445,23.27777777777778,11.11111111111111,7.833333333333334,1.0,,480.0864473505129,1.0074912896550308,108.80118085268528,28.79993775049845,28.977769381205242,1.3101641775170962,9.961578245162965,110.9692780303955,0.0
2022-07-07 00:00:00,19.6,21.0,18.6,23.2,22.8,4.244,1.42519,19.349899999999998,43.0419,13.0,4.0,114.0,0.0,91.0,10.0,1024.0,24.0,11.0,8.0,1.0,,482.3422854614258,1.0702885558460393,105.57218601550088,28.7642778078715,28.820946820576985,1.3015934939185778,9.978064141273498,108.78676441192627,0.0
2022-07-07 00:10:00,19.5,20.9,19.1,23.2,22.7,4.242,1.577825,19.2749,43.0865,12.88888888888889,3.888888888888889,115.5,0.0,91.11111111111111,10.0,1023.9444444444445,24.5,10.944444444444445,7.833333333333333,1.0,,484.934372811153,1.0597151694324731,108.37138011846164,28.707370684941612,28.668529659907023,1.3469963643948237,9.994074700673421,103.87771906534832,0.0
2022-07-07 00:20:00,19.3,20.8,18.7,23.2,22.7,4.237,1.5061,19.221899999999998,43.1081,12.777777777777779,3.7777777777777777,117.0,0.0,91.22222222222223,10.0,1023.8888888888889,25.0,10.88888888888889,7.666666666666667,1.0,,483.977549084192,1.029593439612348,109.83047695569401,28.593488318125406,28.55496335029602,1.3212484048803648,10.007877869606016,99.34733693440755,0.0
2022-07-07 00:30:00,19.3,20.8,19.1,23.1,22.6,4.24,1.40387,19.2634,43.1185,12.666666666666666,3.6666666666666665,118.5,0.0,91.33333333333333,10.0,1023.8333333333334,25.5,10.833333333333334,7.5,1.0,,482.1024761962891,1.0801188015062257,110.71160412826107,28.46881076812744,28.499085896809895,1.3555472862720488,10.02858493645986,105.05028827667236,0.0
2022-07-07 00:40:00,19.2,20.7,19.1,23.1,22.6,4.269,1.4559849999999999,19.302799999999998,43.1106,12.555555555555555,3.5555555555555554,120.0,0.0,91.44444444444444,10.0,1023.7777777777778,26.0,10.777777777777779,7.333333333333333,1.0,,485.37535125381646,0.9491135403177159,108.76223621195993,28.355686804453534,28.48772957166036,1.29559398462375,10.040170013109844,111.72489727020263,0.0
2022-07-07 00:50:00,18.8,20.4,18.6,23.1,22.5,4.262,1.4151,19.4149,43.0575,12.444444444444445,3.4444444444444446,121.5,0.0,91.55555555555556,10.0,1023.7222222222222,26.5,10.722222222222221,7.166666666666667,1.0,,487.18512691804733,0.9123348499472531,111.78085370360122,28.264323638280235,28.49433256785075,1.1667423842350642,10.03292991956075,107.10798792521159,0.0
2022-07-07 01:00:00,18.7,20.3,19.0,23.1,22.4,4.234,1.413725,19.5411,42.935,12.333333333333334,3.3333333333333335,123.0,0.0,91.66666666666667,10.0,1023.6666666666666,27.0,10.666666666666666,7.0,1.0,,490.4409460449218,1.0547343863942529,111.58585565082099,28.218208831151326,28.511524550120033,1.2271826268235841,10.024153361320495,107.84631604512533,0.0
2022-07-07 01:10:00,18.5,20.2,18.8,23.1,22.4,4.269,1.4524050000000002,19.508699999999997,42.8817,12.222222222222221,3.2222222222222223,124.5,0.0,91.77777777777777,10.0,1023.6111111111111,27.5,10.61111111111111,6.833333333333333,1.0,,490.10162077454316,0.9693801176750053,110.52477340461171,28.194814071655276,28.53321533203125,1.3004782010118165,10.010762031873067,113.21876464843749,0.0
2022-07-07 01:20:00,18.4,20.0,18.7,23.1,22.3,4.287,1.50637,19.3985,42.861599999999996,12.11111111111111,3.111111111111111,126.0,0.0,91.88888888888889,10.0,1023.5555555555555,28.0,10.555555555555555,6.666666666666666,1.0,,489.1525645780015,0.9697096382662401,111.98698037379206,28.163169625600176,28.535549929936728,1.2645924073457717,10.004739667574565,110.48769325256349,0.0
2022-07-07 01:30:00,18.4,20.0,18.8,23.1,22.3,4.257,1.5095649999999998,19.4858,42.8158,12.0,3.0,127.5,0.0,92.0,10.0,1023.5,28.5,10.5,6.5,1.0,,491.9189145002694,0.9682077709901131,109.66021058939273,28.111593440373742,28.527587664922077,1.3292394145329793,10.000168862342836,104.61393178304036,0.0
2022-07-07 01:40:00,18.4,20.0,18.9,23.0,22.3,4.239,2.0804300000000002,19.6984,42.8014,11.88888888888889,2.888888888888889,129.0,0.0,92.11111111111111,10.0,1023.4444444444445,29.0,10.444444444444445,6.333333333333333,1.0,,493.0893744001718,1.07351561440418,110.63289184915143,28.052404432296754,28.537013317743934,1.6039130721489587,9.995239834785462,115.84672026316325,0.0
2022-07-07 01:50:00,18.2,19.9,18.8,23.0,22.2,4.279,3.8455350000000004,19.535800000000002,42.7921,11.777777777777779,2.7777777777777777,130.5,0.0,92.22222222222223,10.0,1023.3888888888889,29.5,10.38888888888889,6.166666666666666,1.0,,485.85755877966164,1.4355067907753638,113.5267864425573,28.014516426722206,28.56194241523743,1.9278068099419277,9.995962007840474,112.99068042755127,0.0
2022-07-07 02:00:00,18.2,19.8,18.9,23.0,22.2,4.293,5.18517,19.5398,42.7415,11.666666666666666,2.666666666666667,132.0,0.0,92.33333333333333,10.0,1023.3333333333334,30.0,10.333333333333334,6.0,1.0,,485.68337587203104,1.8002772173538049,111.02919861507955,27.9757791074117,28.58393693288167,2.6741132835547132,9.997377212842306,105.33667110443113,0.0
2022-07-07 02:10:00,18.3,19.9,19.1,23.0,22.2,4.286,3.97585,19.4631,42.6896,11.555555555555555,2.5555555555555554,133.5,0.0,92.44444444444444,10.0,1023.2777777777778,30.5,10.277777777777779,5.833333333333333,1.0,,478.6048701985677,2.108821892465575,110.35694152120816,27.936741971969603,28.637704950968423,2.5885474369923274,9.995499159495036,116.92754304250082,0.0
2022-07-07 02:20:00,17.9,19.7,19.0,23.0,22.1,4.241,2.23518,19.540399999999998,42.6639,11.444444444444445,2.4444444444444446,135.0,0.0,92.55555555555556,10.0,1023.2222222222222,31.0,10.222222222222221,5.666666666666666,1.0,,481.2968204401827,1.8506747753404629,109.47835353204759,27.904466164906818,28.679102109273277,2.2078486090898517,9.995375450452169,109.81192984263103,0.0
2022-07-07 02:30:00,17.7,19.5,18.8,23.0,22.1,4.227,1.51864,19.4314,42.6442,11.333333333333334,2.3333333333333335,136.5,0.0,92.66666666666667,10.0,1023.1666666666666,31.5,10.166666666666666,5.5,1.0,,486.9879139200846,1.5496091400802472,107.91985952754479,27.860513760248818,28.70092252095541,1.8373443788290025,9.99931917031606,102.91443703969318,0.0
2022-07-07 02:40:00,17.7,19.5,18.8,23.0,22.0,4.231,1.5380699999999998,19.1114,42.6353,11.222222222222221,2.2222222222222223,138.0,0.0,92.77777777777777,10.0,1023.1111111111111,32.0,10.11111111111111,5.333333333333333,1.0,,489.86996374020634,1.388558861929818,108.32949754876606,27.8380330657959,28.747983414332072,1.776838630437851,9.994198959668477,116.52507325490315,0.0
2022-07-07 02:50:00,17.5,19.4,18.7,22.9,22.0,4.197,1.532515,18.7836,42.6516,11.11111111111111,2.111111111111111,139.5,0.0,92.88888888888889,10.0,1023.0555555555555,32.5,10.055555555555555,5.166666666666666,1.0,,488.0396912042026,1.3721077434996427,109.55161195119221,27.84036300023397,28.788554121653238,1.7659305385748545,9.990584011077882,110.49066005706786,0.0
2022-07-07 03:00:00,17.6,19.4,18.9,23.0,22.0,4.201,1.5216749999999999,18.6495,42.6411,11.0,2.0,141.0,0.0,93.0,10.0,1023.0,33.0,10.0,5.0,1.0,,485.3047872924805,1.2127671580378618,110.66953356037031,27.830464436213173,28.810997098286947,1.7119727738698323,9.99205326239268,108.489704691569,0.0
2022-07-07 03:10:00,17.5,19.3,19.0,22.9,22.0,4.201,1.47064,18.2468,42.6978,11.055555555555555,2.0555555555555554,144.5,0.0,92.83333333333333,10.0,1023.0,34.05555555555556,10.055555555555555,5.055555555555555,1.1666666666666667,,487.58112136314656,1.1637599693583902,108.91080075129278,27.802653290430705,28.831929372151695,1.711514478524526,9.997979833285013,112.00757897694905,0.0
2022-07-07 03:20:00,17.3,19.2,19.1,23.0,22.0,4.207,1.5321500000000001,18.1511,42.869,11.11111111111111,2.111111111111111,148.0,0.0,92.66666666666667,10.0,1023.0,35.111111111111114,10.11111111111111,5.111111111111111,1.3333333333333335,,492.73289436778805,1.1818770948507018,110.47778134814764,27.7565089003245,28.90938206354777,1.626748771270116,9.996199839909872,106.71271230061848,0.0
2022-07-07 03:30:00,17.3,19.2,18.7,22.9,21.9,4.181,1.589195,17.9016,42.9398,11.166666666666666,2.1666666666666665,151.5,0.0,92.5,10.0,1023.0,36.166666666666664,10.166666666666666,5.166666666666667,1.5,,487.4968777465821,1.1518968730811345,110.67882050465728,27.727523686091104,29.012654116948443,1.5215711921453476,9.99240872701009,109.34292828877767,0.0
2022-07-07 03:40:00,17.4,19.2,19.0,22.9,21.9,4.215,1.5800100000000001,17.8169,43.0149,11.222222222222221,2.2222222222222223,155.0,0.0,92.33333333333333,10.0,1023.0,37.22222222222222,10.222222222222221,5.222222222222222,1.6666666666666667,,485.1389184149381,1.0864450380408157,111.78891727382855,27.7033281771342,29.110293610890704,1.5851201673348745,9.984396465619405,111.97856108347575,0.0
2022-07-07 03:50:00,17.3,19.2,19.0,22.9,21.9,4.189,1.598225,17.7993,43.0653,11.277777777777779,2.2777777777777777,158.5,0.0,92.16666666666667,10.0,1023.0,38.27777777777778,10.277777777777779,5.277777777777778,1.8333333333333335,,488.79921535798877,1.1452257989877361,107.54701443451272,27.672951714197797,29.18998745918274,1.722282644311587,9.983854166666665,115.68803061167401,0.0
2022-07-07 04:00:00,17.4,19.2,19.1,22.9,21.9,4.239,1.660535,17.8228,43.507400000000004,11.333333333333334,2.3333333333333335,162.0,0.0,92.0,10.0,1023.0,39.333333333333336,10.333333333333334,5.333333333333333,2.0,,492.9122734578451,1.041746309278375,109.95610471844,27.661121234893802,29.241299095153806,1.4695436046520869,9.990531501770018,106.08428326924641,0.0
2022-07-07 04:10:00,17.4,19.2,19.0,22.9,21.9,4.269,1.6468150000000001,17.8861,43.4443,11.38888888888889,2.388888888888889,165.5,0.0,91.83333333333333,10.0,1023.0,40.388888888888886,10.38888888888889,5.388888888888889,2.166666666666667,,491.4658583402085,1.0673596885446774,110.5848959846281,27.65111745516459,29.265036760965984,1.4952713666359583,9.995292340914407,106.51288647969564,0.0
2022-07-07 04:20:00,17.4,19.2,19.0,22.9,21.9,4.243,1.685735,17.825200000000002,43.1944,11.444444444444445,2.4444444444444446,169.0,0.0,91.66666666666667,10.0,1023.0,41.44444444444444,10.444444444444445,5.444444444444445,2.3333333333333335,,488.32023356821344,1.1193831954298719,110.6823540451567,27.657881355285646,29.303795394897463,1.4146352744102477,9.995242608388265,109.63207085927327,0.0
2022-07-07 04:30:00,17.4,19.2,19.1,22.9,21.9,4.204,1.749625,17.7643,43.083600000000004,11.5,2.5,172.5,0.0,91.5,10.0,1023.0,42.5,10.5,5.5,2.5,,486.2341260782878,1.13214352996841,114.85315652922722,27.730961475372318,29.3689607779185,1.4241534874836603,9.982786490122479,108.64728796641032,0.0
2022-07-07 04:40:00,17.2,19.1,18.9,22.9,21.9,4.18,1.6953299999999998,17.8133,43.0373,11.555555555555555,2.5555555555555554,176.0,0.0,91.33333333333333,10.0,1023.0,43.55555555555556,10.555555555555555,5.555555555555555,2.666666666666667,,485.4005194407496,1.0627303308181169,111.86169286738682,27.812735675175986,29.431570857365926,1.3251853455106417,9.931223931312562,111.58797031402587,0.0
2022-07-07 04:50:00,17.1,19.0,18.9,22.9,21.8,4.191,1.6397400000000002,17.8975,42.981,11.61111111111111,2.611111111111111,179.5,0.0,91.16666666666667,10.0,1023.0,44.611111111111114,10.61111111111111,5.611111111111111,2.8333333333333335,,488.0007025637572,1.1603399874244706,112.92867791795462,27.907039594650268,29.483083724975586,1.4297468518217404,9.84665911356608,111.82149637858075,0.0
2022-07-07 05:00:00,17.1,19.0,18.8,22.9,21.8,4.232,1.641675,18.3083,42.875,11.666666666666666,2.6666666666666665,183.0,0.0,91.0,10.0,1023.0,45.66666666666667,10.666666666666666,5.666666666666667,3.0,,487.24845692952476,1.0812556264393747,114.49416284033134,28.043833793004353,29.517592884699503,1.4021379907925924,9.800504072507223,109.23767103830974,0.0
2022-07-07 05:10:00,16.9,18.8,18.7,22.9,21.8,4.194,1.71459,18.531299999999998,42.7513,11.722222222222221,2.7222222222222223,186.5,0.0,90.83333333333333,10.0,1023.0,46.72222222222222,10.722222222222221,5.722222222222222,3.166666666666667,,485.27055217523684,1.1169364604960055,118.35837297148623,28.226350358327227,29.507426058451337,1.4099870770176253,9.818528809547423,112.19858699798586,0.0
