,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-07 05:20:00,16.6,18.6,18.5,22.8,21.7,4.194,1.75155,19.188200000000002,42.4424,11.777777777777779,2.7777777777777777,190.0,0.0,90.66666666666667,10.0,1023.0,47.77777777777778,10.777777777777779,5.777777777777778,3.3333333333333335,,488.76883986900594,1.114880278024633,112.87055329705363,28.391304480234783,29.394884433746334,1.5161638330419858,9.892097338040669,111.61163312276203,0.0
2022-07-07 05:30:00,16.4,18.5,18.4,22.8,21.6,4.245,1.7963200000000001,19.6436,42.0912,11.833333333333334,2.833333333333333,193.5,0.0,90.5,10.0,1023.0,48.833333333333336,10.833333333333334,5.833333333333333,3.5,,478.04790985458203,1.1412027613338778,118.43382279907917,28.50178470611572,29.275792576471964,1.4061315874258677,9.962407906850178,93.1131517680486,0.0
2022-07-07 05:40:00,16.4,18.5,18.3,22.8,21.6,4.175,1.9337,19.889699999999998,41.785000000000004,11.88888888888889,2.888888888888889,197.0,0.0,90.33333333333333,10.0,1023.0,49.888888888888886,10.88888888888889,5.888888888888889,3.666666666666667,,484.5965130089069,1.1810885764212258,115.56990260021834,28.341897630691527,29.018474140167235,1.6331711834669114,12.707299591700236,1.9577197964986166,0.0
2022-07-07 05:50:00,16.4,18.5,18.3,22.8,21.6,4.195,2.0312550000000003,19.494400000000002,41.4173,11.944444444444445,2.9444444444444446,200.5,0.0,90.16666666666667,10.0,1023.0,50.94444444444444,10.944444444444445,5.944444444444445,3.8333333333333335,,486.09831213238596,1.5114091382525063,119.91109119630804,27.863995389938356,29.219985443751018,1.8103339900573097,21.09388121922811,1.000000238418579,0.0
2022-07-07 06:00:00,16.3,18.3,18.1,22.7,21.5,4.154,1.98419,19.5048,41.4419,12.0,3.0,204.0,0.0,90.0,10.0,1023.0,52.0,11.0,6.0,4.0,,488.6337332060843,1.7333869518634288,131.31559229252701,26.949076464970908,30.216781635284423,1.9933921853701275,29.589586887359623,1.000000238418579,0.0
2022-07-07 06:10:00,16.2,18.3,18.1,22.7,21.5,4.218,2.054405,21.321199999999997,41.4382,12.333333333333334,3.1666666666666665,209.27777777777777,0.0,88.44444444444444,10.0,1023.0,50.05555555555556,10.944444444444445,6.111111111111111,4.055555555555555,,494.5819873678273,1.679881951744947,146.28757676550225,26.549644927978516,31.745448789596555,2.0382258347670237,38.863464476267495,1.000000238418579,0.0
2022-07-07 06:20:00,16.3,18.3,18.1,22.7,21.5,4.227,2.0331099999999998,22.6332,40.3337,12.666666666666666,3.3333333333333335,214.55555555555554,0.0,86.88888888888889,10.0,1023.0,48.111111111111114,10.88888888888889,6.222222222222222,4.111111111111111,,484.6921334838868,1.8562022096726853,168.65005155746547,26.423097105026244,32.37314823786418,2.2032972812652587,46.44976745605469,1.000000238418579,0.0
2022-07-07 06:30:00,16.1,18.2,18.1,22.7,21.5,4.21,2.008345,22.3587,38.7827,13.0,3.5,219.83333333333334,0.0,85.33333333333333,10.0,1023.0,46.166666666666664,10.833333333333334,6.333333333333333,4.166666666666667,,488.2848368396979,1.8606041579192643,227.78830498129633,26.400887037913,32.79927598953247,2.0127136703332265,55.00676326751709,1.0036303770542145,0.0
2022-07-07 06:40:00,16.3,18.3,18.0,22.7,21.4,4.177,1.9612649999999998,24.0807,37.9941,13.333333333333334,3.666666666666667,225.11111111111111,0.0,83.77777777777777,10.0,1023.0,44.22222222222222,10.777777777777779,6.444444444444445,4.222222222222222,,485.3802132336847,1.589012495279312,208.4347494506836,26.218956025441486,33.03025247573852,2.0008109853665035,60.75639788945516,1.038349239428838,0.0
2022-07-07 06:50:00,16.3,18.4,18.1,22.7,21.5,4.186,1.834535,25.0895,37.3116,13.666666666666666,3.8333333333333335,230.38888888888889,0.0,82.22222222222223,10.0,1023.0,42.27777777777778,10.722222222222221,6.555555555555555,4.277777777777778,,487.089172563224,1.516699321204323,187.05392128766593,25.624940048853556,33.23878479639689,1.7450472124417622,63.85905616760253,1.0235004893938702,0.0
2022-07-07 07:00:00,16.4,18.4,18.2,22.7,21.5,4.209,1.6039999999999999,25.0469,36.8328,14.0,4.0,235.66666666666666,0.0,80.66666666666667,10.0,1023.0,40.333333333333336,10.666666666666666,6.666666666666667,4.333333333333333,,487.61827351888024,1.544786577864555,150.3356261888062,25.352801577250162,33.140998166402184,2.0200397793451943,67.47901260375977,1.0128612985213599,0.0
2022-07-07 07:10:00,16.5,18.5,18.3,22.8,21.6,4.209,1.8188849999999999,25.8782,36.6294,14.333333333333334,4.166666666666667,240.94444444444446,0.0,79.11111111111111,10.0,1023.0,38.388888888888886,10.61111111111111,6.777777777777778,4.388888888888889,,486.5422806978774,1.488021507498908,135.15545119657355,25.06300395378285,33.42549798114151,2.083612264856107,79.3386541112264,1.0070574056731778,0.0
2022-07-07 07:20:00,16.9,18.8,18.6,22.9,21.7,4.223,2.31311,26.602600000000002,36.147800000000004,14.666666666666668,4.333333333333334,246.22222222222223,0.0,77.55555555555556,10.0,1023.0,36.44444444444444,10.555555555555555,6.888888888888889,4.444444444444445,,482.3401792399089,1.840906362476322,120.20058824463754,24.973915910720827,33.328005390167235,2.0499878340959548,86.79371612548827,1.0038764570156733,0.0
2022-07-07 07:30:00,17.1,19.0,18.7,22.9,21.8,4.185,1.635055,27.098899999999997,35.8153,15.0,4.5,251.5,0.0,76.0,10.0,1023.0,34.5,10.5,7.0,4.5,,479.70561513264977,2.1521960577082497,152.7521289939665,25.009059855143228,33.51145896911621,2.1239766228199004,91.5822336324056,7.90926623960336,0.0
2022-07-07 07:40:00,16.9,18.9,18.7,22.9,21.8,4.19,1.717285,27.7683,35.5692,15.333333333333334,4.666666666666667,256.77777777777777,0.0,74.44444444444444,10.0,1023.0,32.55555555555556,10.444444444444445,7.111111111111111,4.555555555555555,,475.53424082788933,2.416862862329025,152.04258427506787,25.063147020339965,33.322319418589274,2.081940126816432,97.59958569844564,4.551286927461623,0.0
2022-07-07 07:50:00,17.2,19.1,18.8,23.0,21.9,4.172,1.59663,27.282600000000002,35.2461,15.666666666666668,4.833333333333334,262.05555555555554,0.0,72.88888888888889,10.0,1023.0,30.61111111111111,10.38888888888889,7.222222222222222,4.611111111111111,,476.63188049316403,2.0434218276557274,135.63080795805334,25.110792735417682,33.529230988820395,2.1462063189347584,102.22003723144532,5.248043848872184,0.0
2022-07-07 08:00:00,16.7,18.8,18.6,23.1,21.9,4.157,1.60088,27.481900000000003,35.0737,16.0,5.0,267.3333333333333,0.0,71.33333333333333,10.0,1023.0,28.666666666666668,10.333333333333334,7.333333333333333,4.666666666666667,,482.7119454745589,1.9420431384932524,130.75025775499938,25.334105898539228,33.833586095174155,2.0724325078725814,106.38054762522378,23.68810101032257,0.0
2022-07-07 08:10:00,16.4,18.6,18.5,23.2,21.9,4.181,2.3211649999999997,27.3659,35.057,16.333333333333336,5.166666666666667,272.6111111111111,0.0,69.77777777777777,10.0,1023.0,26.72222222222222,10.277777777777779,7.444444444444445,4.722222222222222,,481.1652880754142,2.045369246312454,121.33668486751405,25.487246217727662,34.05742334365844,2.0321363204717633,110.77492637634278,39.2297105439504,0.0
2022-07-07 08:20:00,16.9,18.9,18.6,23.2,22.0,4.209,2.48043,28.4681,35.1279,16.666666666666668,5.333333333333334,277.8888888888889,0.0,68.22222222222223,10.0,1023.0,24.77777777777778,10.222222222222221,7.555555555555555,4.777777777777778,,476.6080788903949,2.003188389738401,127.67856212615966,25.62740953127543,34.40540998458862,2.155465046962102,107.64649640401205,50.83917830785116,0.0
2022-07-07 08:30:00,17.2,19.1,18.9,23.3,22.1,4.158,2.3159549999999998,28.895999999999997,34.9485,17.0,5.5,283.1666666666667,0.0,66.66666666666667,10.0,1023.0,22.833333333333332,10.166666666666666,7.666666666666666,4.833333333333333,,478.33061045328776,2.3526180762625013,116.75384906747247,25.69745028177897,34.384271068573,2.090505947470665,106.39011442820231,51.33527664820353,0.0
2022-07-07 08:40:00,17.1,19.1,18.9,23.4,22.2,4.166,1.6879950000000001,27.889699999999998,34.876099999999994,17.333333333333336,5.666666666666667,288.44444444444446,0.0,65.11111111111111,10.0,1023.0,20.88888888888889,10.11111111111111,7.777777777777778,4.888888888888889,,475.8432960457638,2.668028697960794,118.33914309722554,25.926479272842407,33.83656511306763,2.1375043465693793,104.79936851501466,107.54883280436198,0.0
2022-07-07 08:50:00,18.2,19.8,19.5,23.4,22.4,4.157,1.436105,28.8476,34.855000000000004,17.666666666666668,5.833333333333334,293.72222222222223,0.0,63.55555555555556,10.0,1023.0,18.944444444444443,10.055555555555555,7.888888888888889,4.944444444444445,,473.928587681562,3.0853757110760034,144.47642404761018,26.17213239034017,32.73728328069051,1.9466635151704152,103.08092709859213,107.69985349019369,0.0
2022-07-07 09:00:00,18.7,20.4,20.1,23.5,22.7,4.17,1.5006249999999999,29.0657,34.9131,18.0,6.0,299.0,0.0,62.0,10.0,1023.0,17.0,10.0,8.0,5.0,,477.08238087972006,3.09539489326504,149.69763580451576,26.446173022588095,32.274806124369306,1.9753414956728619,96.43939975738525,91.48469614664714,0.0
2022-07-07 09:10:00,18.8,20.4,20.1,23.6,22.8,4.206,1.7152550000000002,30.1,35.7178,18.166666666666668,6.222222222222222,297.8333333333333,0.0,61.111111111111114,10.0,1023.0,17.11111111111111,9.944444444444445,8.166666666666666,5.055555555555555,,477.500433973992,2.6486342557271323,139.05426305135092,26.450793317159018,32.323181565602624,2.043254362940788,105.48360913594563,53.22434122085572,0.0
2022-07-07 09:20:00,18.7,20.4,19.4,23.6,22.8,4.185,2.045315,28.8213,36.8858,18.333333333333332,6.444444444444445,296.6666666666667,0.0,60.22222222222222,10.0,1023.0,17.22222222222222,9.88888888888889,8.333333333333334,5.111111111111111,,476.566502352309,3.0495521121712055,155.40950034750384,26.52233292579651,32.23139649709066,1.9355639467636745,115.25823563893637,68.26150769551595,0.0
2022-07-07 09:30:00,18.7,20.4,19.0,23.6,22.8,4.231,1.54763,29.621100000000002,37.8731,18.5,6.666666666666667,295.5,0.0,59.333333333333336,10.0,1023.0,17.333333333333332,9.833333333333334,8.5,5.166666666666667,,484.94843098958336,3.1549477095388423,153.8018135346666,26.57825251897176,32.434717706044516,2.029031083583832,117.63212354024252,71.40375671386718,0.0
2022-07-07 09:40:00,19.2,20.8,19.2,23.6,22.9,4.185,1.7671649999999999,29.048099999999998,38.4859,18.666666666666668,6.888888888888889,294.3333333333333,0.0,58.44444444444444,10.0,1023.0,17.444444444444443,9.777777777777779,8.666666666666666,5.222222222222222,,475.16722040636785,2.8014685991456956,232.20025337736485,26.639177595774335,32.90185308456421,2.295208620429039,118.46530076344808,83.17317347208659,0.0
2022-07-07 09:50:00,19.4,20.9,19.2,23.6,22.9,4.217,2.3068049999999998,29.6436,38.717,18.833333333333332,7.111111111111111,293.1666666666667,0.0,57.55555555555556,10.0,1023.0,17.555555555555557,9.722222222222221,8.833333333333334,5.277777777777778,,477.53176111681705,2.6464756691893614,237.66291841884117,26.783161141077677,33.07528759002686,2.1496348893642425,115.59567370096843,107.41185331980387,0.0
2022-07-07 10:00:00,19.0,20.7,19.0,23.6,23.0,4.184,2.892775,27.1878,38.7641,19.0,7.333333333333333,292.0,0.0,56.666666666666664,10.0,1023.0,17.666666666666668,9.666666666666666,9.0,5.333333333333333,,480.15909625875537,2.5460173371080623,221.05029980589444,27.011604086558027,32.79402163823446,1.9163727456331252,103.5800498453776,119.82978533426919,0.0
2022-07-07 10:10:00,19.6,21.0,19.0,23.7,23.1,4.254,1.84148,26.505200000000002,39.0226,19.166666666666668,7.555555555555555,290.8333333333333,0.0,55.77777777777778,10.0,1023.0,17.77777777777778,9.61111111111111,9.166666666666666,5.388888888888889,,495.21416137695314,3.3517931146810285,446.40903303157137,27.233137200673422,32.16298248291015,1.8573284586270649,87.79153212229411,218.9163675181071,0.0
2022-07-07 10:20:00,20.2,21.4,19.1,23.8,23.2,4.255,1.6299050000000002,26.7358,39.507400000000004,19.333333333333332,7.777777777777778,289.6666666666667,0.0,54.888888888888886,10.0,1023.0,17.88888888888889,9.555555555555555,9.333333333333334,5.444444444444445,,496.389853410392,3.931969834687346,534.7684668615309,27.468467966715497,31.649144563674923,1.9439535764853162,77.58600672403972,167.57543663024904,0.0
2022-07-07 10:30:00,20.3,21.6,19.1,23.8,23.4,4.222,1.626,26.774900000000002,39.7627,19.5,8.0,288.5,0.0,54.0,10.0,1023.0,18.0,9.5,9.5,5.5,,496.55132510481207,4.550974486520735,471.16356318414546,27.65883184115092,30.98254777272542,1.8239155121644337,76.1673082224528,110.01215482076009,0.0
2022-07-07 10:40:00,20.0,21.5,19.0,23.9,23.4,4.195,2.0467400000000002,25.6093,39.9165,19.666666666666668,8.222222222222221,287.3333333333333,0.0,53.111111111111114,10.0,1023.0,18.11111111111111,9.444444444444445,9.666666666666666,5.555555555555555,,491.73068532307946,4.82883917664404,314.6183633026295,27.825730123519897,30.26464921633403,1.6321263086795805,74.44240887959799,106.3072141901652,0.0
2022-07-07 10:50:00,20.3,21.7,19.2,24.0,23.5,4.216,1.6374099999999998,25.899700000000003,40.1156,19.833333333333332,8.444444444444445,286.1666666666667,0.0,52.22222222222222,10.0,1023.0,18.22222222222222,9.38888888888889,9.833333333333334,5.611111111111111,,479.85896559441227,5.213025940259298,258.7061296081543,27.9890425713857,29.725712458292644,1.5318472030758858,72.56029157002767,103.67729583740234,0.0
2022-07-07 11:00:00,20.7,22.1,19.3,24.0,23.7,4.194,1.51965,26.6649,40.1492,20.0,8.666666666666666,285.0,0.0,51.333333333333336,10.0,1023.0,18.333333333333332,9.333333333333334,10.0,5.666666666666667,,472.34967245869257,5.2292818514236625,180.10868904587912,28.178585789998372,29.44528035799662,1.5306655820210775,72.08328238169352,92.98377685546875,0.0
2022-07-07 11:10:00,21.3,22.5,19.4,24.0,23.9,4.193,1.3521750000000001,27.089,40.0233,20.166666666666668,8.88888888888889,283.8333333333333,0.0,50.44444444444444,10.0,1023.0,18.444444444444443,9.277777777777779,10.166666666666668,5.722222222222222,,469.6641832478841,5.989378454658271,125.96441781728281,28.31281798362732,29.121090030670167,1.631072432200114,75.79625508626302,97.26271497090657,0.0
2022-07-07 11:20:00,20.9,22.2,19.1,24.1,23.8,4.185,1.582795,26.5582,39.7973,20.333333333333332,9.11111111111111,282.6666666666667,0.0,49.55555555555556,10.0,1023.0,18.555555555555557,9.222222222222221,10.333333333333334,5.777777777777778,,477.87784723742254,5.931785992794792,92.96980810779635,28.397376171747844,28.903338238398238,1.6875846831003822,78.96495838165283,95.95449966430665,0.0
2022-07-07 11:30:00,21.7,22.7,19.4,24.1,23.9,4.22,1.257415,26.6709,39.7098,20.5,9.333333333333332,281.5,0.0,48.66666666666667,10.0,1023.0,18.666666666666668,9.166666666666666,10.5,5.833333333333333,,472.55025456220255,5.75125354027344,72.94699276961849,28.491882225672402,28.807438135147095,1.6379700688521066,79.00965941111247,108.28061598459878,0.0
2022-07-07 11:40:00,22.2,23.1,19.3,24.1,24.1,4.216,1.200075,28.016700000000004,39.652300000000004,20.666666666666668,9.555555555555555,280.3333333333333,0.0,47.77777777777778,10.0,1023.0,18.77777777777778,9.11111111111111,10.666666666666668,5.888888888888889,,473.7673712158203,5.815848279820997,65.12367847022364,28.54965717315674,28.498910172780352,1.337312979400158,77.62470832824707,98.84567197163899,0.0
2022-07-07 11:50:00,21.8,22.9,19.2,24.2,24.1,4.183,2.050575,27.509300000000003,39.3965,20.833333333333332,9.777777777777779,279.1666666666667,0.0,46.888888888888886,10.0,1023.0,18.88888888888889,9.055555555555555,10.833333333333334,5.944444444444445,,478.07549925354704,5.424300439182648,73.9001007557454,28.54392614682515,28.536181014378865,1.3180007547140122,71.59234700520832,150.33830972035724,0.0
2022-07-07 12:00:00,21.8,23.0,19.1,24.2,24.3,4.182,1.41756,26.7075,39.3505,21.0,10.0,278.0,0.0,46.0,10.0,1023.0,19.0,9.0,11.0,6.0,,483.21904386323075,5.359515717016102,104.99960549931068,28.585632975896196,28.823474893569948,1.2766670644283296,62.10270544052124,152.68916389465332,204.0
2022-07-07 12:10:00,21.4,22.7,19.0,24.4,24.2,4.212,1.190045,27.057299999999998,39.5026,21.055555555555557,10.166666666666666,278.05555555555554,0.0,46.05555555555556,10.0,1022.9444444444445,19.5,9.055555555555555,11.166666666666666,6.0,,478.2794788614909,5.685594667593638,106.46489435831707,28.579064938227333,29.128612785339357,1.5709627395868302,66.69163501739501,164.83632883707682,0.0
2022-07-07 12:20:00,22.2,23.2,19.2,24.5,24.4,4.218,1.11883,27.7782,39.5908,21.11111111111111,10.333333333333334,278.1111111111111,0.0,46.111111111111114,10.0,1022.8888888888889,20.0,9.11111111111111,11.333333333333334,6.0,,483.6726408052993,6.463670195132326,80.00979812988454,28.668899116516116,29.345082963307696,1.4066043851772942,57.66624788284302,116.43856591542563,0.0
2022-07-07 12:30:00,21.6,22.8,19.1,24.6,24.4,4.245,1.14035,27.423000000000002,39.4485,21.166666666666668,10.5,278.1666666666667,0.0,46.166666666666664,10.0,1022.8333333333334,20.5,9.166666666666666,11.5,6.0,,481.5023648878076,7.287791126905861,63.78491855685994,28.729290424982707,29.529466272989907,1.2576879586776097,52.14619077682495,114.82549479166667,0.0
2022-07-07 12:40:00,21.4,22.8,19.1,24.6,24.4,4.228,1.2715,27.5234,39.3,21.22222222222222,10.666666666666666,278.22222222222223,0.0,46.22222222222222,10.0,1022.7777777777778,21.0,9.222222222222221,11.666666666666666,6.0,,479.42998563569165,7.654097247622107,59.157496027757894,28.82441396077474,29.718282826741536,1.305907367368539,48.51344168345133,110.2723503112793,0.0
2022-07-07 12:50:00,22.0,23.1,19.1,24.5,24.4,4.275,1.32331,27.85,39.1961,21.27777777777778,10.833333333333334,278.27777777777777,0.0,46.27777777777778,10.0,1022.7222222222222,21.5,9.277777777777779,11.833333333333334,6.0,,480.9402135213216,5.436897586186727,55.210321489969886,28.893767906824745,29.75984155654907,1.429537688791752,48.62391553878784,86.17572556813558,0.0
2022-07-07 13:00:00,21.3,22.7,18.9,24.5,24.3,4.245,1.391445,27.464199999999998,39.0961,21.333333333333332,11.0,278.3333333333333,0.0,46.333333333333336,10.0,1022.6666666666666,22.0,9.333333333333334,12.0,6.0,,484.7511025509889,4.142827810291516,47.73538804792415,29.099384539922077,29.543632313410445,1.4471171977122625,52.89182630538941,107.10979670206704,0.0
2022-07-07 13:10:00,22.0,23.0,19.1,24.4,24.3,4.271,1.39275,27.4469,39.103699999999996,21.38888888888889,11.166666666666666,278.3888888888889,0.0,46.388888888888886,10.0,1022.6111111111111,22.5,9.38888888888889,12.166666666666666,6.0,,489.036155272736,3.399027115032498,56.86416995495726,29.63436029434204,29.493397680918378,1.2340197212497395,50.64620703379313,135.79166330973308,0.0
2022-07-07 13:20:00,21.8,22.9,19.1,24.3,24.3,4.252,1.05477,28.0216,39.1263,21.444444444444443,11.333333333333334,278.44444444444446,0.0,46.44444444444444,10.0,1022.5555555555555,23.0,9.444444444444445,12.333333333333334,6.0,,485.19200089027146,2.869601136048635,61.02255450566609,29.84204968452454,29.449166269302367,1.207087479531765,44.19481154123942,126.4899072265625,0.0
2022-07-07 13:30:00,21.9,23.1,19.0,24.3,24.3,4.282,1.06736,27.706599999999998,39.0481,21.5,11.5,278.5,0.0,46.5,10.0,1022.5,23.5,9.5,12.5,6.0,,486.41739176432293,2.3680284166807506,61.15596469232592,29.779881477355957,29.38718987464905,1.1034422780076663,36.215643609364825,126.14959217071535,0.0
2022-07-07 13:40:00,21.9,23.1,19.1,24.3,24.3,4.273,1.030115,27.522699999999997,39.0168,21.555555555555557,11.666666666666666,278.55555555555554,0.0,46.55555555555556,10.0,1022.4444444444445,24.0,9.555555555555555,12.666666666666666,6.0,,477.4866137590079,1.9453229745835234,62.64376674608995,29.68507642110189,29.306656618118286,1.266305279235045,32.920299510955815,98.39542966206868,0.0
2022-07-07 13:50:00,22.5,23.6,19.2,24.4,24.5,4.269,1.0642200000000002,27.15,39.0882,21.61111111111111,11.833333333333334,278.6111111111111,0.0,46.611111111111114,10.0,1022.3888888888889,24.5,9.61111111111111,12.833333333333334,6.0,,471.4046738582918,1.3764658004045487,50.476782976786296,29.64367558161418,29.217963825861613,1.2583024437228838,33.72887460072835,89.88428473154704,0.0
2022-07-07 14:00:00,22.1,23.2,19.0,24.3,24.4,4.252,1.206915,27.0234,39.1873,21.666666666666668,12.0,278.6666666666667,0.0,46.666666666666664,10.0,1022.3333333333334,25.0,9.666666666666666,13.0,6.0,,472.3655977376302,1.4283557518558987,49.89596030833358,29.619902833302813,29.349339660008745,1.2724975845217705,35.139719263712564,98.70358289082846,0.0
2022-07-07 14:10:00,21.9,23.0,19.0,24.2,24.3,4.274,1.10334,26.899099999999997,39.2089,21.72222222222222,12.166666666666668,278.72222222222223,0.0,46.72222222222222,10.0,1022.2777777777778,25.5,9.722222222222221,13.166666666666668,6.0,,476.8313682994623,1.3057868383917433,54.56092616690081,29.584084231058757,29.259125385284428,1.2263432595133783,35.41908920923869,114.56222999572753,0.0
2022-07-07 14:20:00,22.6,23.4,19.0,24.2,24.3,4.301,1.0975899999999998,26.002699999999997,39.3086,21.77777777777778,12.333333333333334,278.77777777777777,0.0,46.77777777777778,10.0,1022.2222222222222,26.0,9.777777777777779,13.333333333333334,6.0,,480.4072970125045,1.2971192856915927,53.60387302366354,29.80691307703654,29.224084533055624,1.1447773678104083,33.541480789184575,170.4974823888143,0.0
2022-07-07 14:30:00,22.6,23.6,19.2,24.2,24.4,4.279,1.0497999999999998,25.2775,39.539699999999996,21.833333333333332,12.5,278.8333333333333,0.0,46.833333333333336,10.0,1022.1666666666666,26.5,9.833333333333334,13.5,6.0,,498.541513128171,1.0743008478819314,61.29135846067957,30.334793202082317,29.097670996983844,1.1517887761195502,24.06978177070618,260.9556792195638,0.0
2022-07-07 14:40:00,23.3,24.1,19.1,24.2,24.6,4.215,1.16817,25.1826,39.8289,21.88888888888889,12.666666666666668,278.8888888888889,0.0,46.888888888888886,10.0,1022.1111111111111,27.0,9.88888888888889,13.666666666666668,6.0,,486.4485349527995,1.099980155918221,73.62392295621882,30.79518427213033,28.84838802973429,1.1699397469560304,17.932354033788044,275.50501912434896,0.0
2022-07-07 14:50:00,23.7,24.4,19.3,24.2,24.7,4.239,1.5500399999999999,24.6686,39.9929,21.944444444444443,12.833333333333334,278.94444444444446,0.0,46.94444444444444,10.0,1022.0555555555555,27.5,9.944444444444445,13.833333333333334,6.0,,487.6047873030037,1.0772128850221632,87.69256856282553,31.027339293162026,28.625424820582072,1.3580015449722607,13.957623535792033,278.8152305094401,0.0
2022-07-07 15:00:00,23.5,24.2,19.1,24.2,24.7,4.222,1.50786,24.5168,40.144999999999996,22.0,13.0,279.0,0.0,47.0,10.0,1022.0,28.0,10.0,14.0,6.0,,480.1124410554732,1.2095878873538164,104.73100545527572,31.18563044548035,28.48730310757955,1.337910154759884,11.305190753936767,272.9186216990153,0.0
2022-07-07 15:10:00,23.7,24.3,19.2,24.2,24.7,4.303,1.4242750000000002,24.6732,40.2842,21.833333333333332,12.444444444444445,280.05555555555554,0.0,48.55555555555556,10.0,1022.0555555555555,27.77777777777778,10.222222222222221,13.444444444444445,5.722222222222222,,482.97592285156253,1.1711862014730772,111.79338418928243,31.237518736521405,28.469043391545615,1.4013705199956894,9.568722794850668,281.347119140625,0.0
2022-07-07 15:20:00,24.9,25.2,19.3,24.2,24.9,4.268,1.5372949999999999,24.6787,40.3775,21.666666666666668,11.88888888888889,281.1111111111111,0.0,50.111111111111114,10.0,1022.1111111111111,27.555555555555557,10.444444444444445,12.88888888888889,5.444444444444445,,474.2057816709321,1.201863565599851,110.34483223500224,31.27517358462016,28.537443691889443,1.3885766166448594,8.509479201634726,261.34061264038087,0.0
2022-07-07 15:30:00,23.6,24.3,18.9,24.2,24.7,4.288,1.4793049999999999,24.1572,40.412400000000005,21.5,11.333333333333334,282.1666666666667,0.0,51.666666666666664,10.0,1022.1666666666666,27.333333333333332,10.666666666666666,12.333333333333334,5.166666666666667,,471.64811691108787,1.1640415381391844,114.9247207768758,31.277868134180704,28.553651364644367,1.3459348194797833,7.74585320631663,237.49747067769368,0.0
2022-07-07 15:40:00,23.5,24.2,18.9,24.1,24.6,4.259,1.453795,24.079500000000003,40.772800000000004,21.333333333333332,10.777777777777779,283.22222222222223,0.0,53.22222222222222,10.0,1022.2222222222222,27.11111111111111,10.88888888888889,11.777777777777779,4.888888888888889,,473.96607347510326,1.1450489272522386,111.04871084008514,31.213246815999348,28.542602125803633,1.4933707427978515,7.132179441452027,197.69806063334147,0.0
2022-07-07 15:50:00,23.1,24.0,18.5,24.1,24.5,4.296,1.318235,24.604599999999998,41.3976,21.166666666666668,10.222222222222221,284.27777777777777,0.0,54.77777777777778,10.0,1022.2777777777778,26.88888888888889,11.11111111111111,11.222222222222221,4.611111111111111,,479.1497920174435,1.167797721395385,104.27776926180736,31.179121220906573,28.514743490219114,1.3128043792645137,6.597802549203237,180.80425415039062,0.0
2022-07-07 16:00:00,23.3,24.1,19.0,24.1,24.5,4.269,1.49007,24.7352,41.687,21.0,9.666666666666668,285.3333333333333,0.0,56.333333333333336,10.0,1022.3333333333334,26.666666666666668,11.333333333333334,10.666666666666668,4.333333333333334,,474.9093291078765,1.0961366613234502,99.6488265784312,31.206233479181925,28.558433780670168,1.508542809387048,6.267569588025411,149.0261118062337,0.0
2022-07-07 16:10:00,23.5,24.2,19.2,24.0,24.5,4.308,1.42588,24.8144,40.4705,20.833333333333332,9.11111111111111,286.3888888888889,0.0,57.888888888888886,10.0,1022.3888888888889,26.444444444444443,11.555555555555555,10.11111111111111,4.055555555555555,,471.12357727050784,1.1927847710386508,98.4493041119333,31.303814296722415,28.658481674194338,1.303562470773856,6.375717198053996,126.49327800750731,0.0
2022-07-07 16:20:00,23.2,24.0,19.1,24.0,24.4,4.27,1.456105,24.9227,40.1805,20.666666666666668,8.555555555555557,287.44444444444446,0.0,59.44444444444444,10.0,1022.4444444444445,26.22222222222222,11.777777777777779,9.555555555555557,3.777777777777778,,467.9620161104751,1.1041098137444023,103.11447119007002,31.415632616678874,28.654565458297732,1.3814532630642256,6.419725447495779,115.82286898295085,0.0
2022-07-07 16:30:00,22.5,23.5,18.9,24.0,24.3,4.277,1.636485,24.9897,40.0012,20.5,8.0,288.5,0.0,61.0,10.0,1022.5,26.0,12.0,9.0,3.5,,470.16517699142986,1.0656836208701133,105.46024140675863,31.532320067087813,28.495087709426876,1.3707172936201095,6.229340093930562,109.45545037587483,0.0
2022-07-07 16:40:00,22.4,23.4,18.8,23.9,24.2,4.199,1.739875,24.9055,39.8713,20.333333333333332,7.444444444444445,289.55555555555554,0.0,62.55555555555556,10.0,1022.5555555555555,25.77777777777778,12.222222222222221,8.444444444444445,3.2222222222222223,,471.5518626912435,1.096911616194046,107.92262195716471,31.72577399889628,28.217799584070843,1.3852628892660142,5.9237140361468,108.69242240905763,0.0
2022-07-07 16:50:00,22.1,23.1,18.8,23.9,24.0,4.212,1.40662,24.7929,39.7682,20.166666666666668,6.888888888888889,290.6111111111111,0.0,64.11111111111111,10.0,1022.6111111111111,25.555555555555557,12.444444444444445,7.888888888888889,2.9444444444444446,,469.6440307967964,1.073254755018121,107.44283830114678,31.884643217722576,28.003370733261107,1.3771217361092567,5.5070304727554324,108.1536477661133,0.0
2022-07-07 17:00:00,21.8,22.9,18.7,23.9,24.0,4.264,1.38176,24.3852,39.7533,20.0,6.333333333333334,291.6666666666667,0.0,65.66666666666667,10.0,1022.6666666666666,25.333333333333332,12.666666666666666,7.333333333333334,2.666666666666667,,466.83030138739224,1.0517922773401616,105.28037844361559,31.91282679239909,27.778548660278318,1.1873623507221542,4.944529994328817,185.20057214101158,0.0
2022-07-07 17:10:00,21.8,22.8,18.9,23.8,23.9,4.25,1.93412,24.4112,39.822900000000004,19.833333333333332,5.777777777777779,292.72222222222223,0.0,67.22222222222223,10.0,1022.7222222222222,25.11111111111111,12.88888888888889,6.777777777777779,2.3888888888888893,,473.8230071004232,1.2288261063405348,107.15803782080528,31.917810306549075,27.730504748026533,1.1720412626862526,3.6981359338760376,482.79305597941084,0.0
2022-07-07 17:20:00,21.8,22.8,18.8,23.8,23.8,4.217,1.837165,23.9113,39.902499999999996,19.666666666666668,5.222222222222223,293.77777777777777,0.0,68.77777777777777,10.0,1022.7777777777778,24.88888888888889,13.11111111111111,6.222222222222223,2.1111111111111116,,479.11722993346467,1.1935152402419154,110.8742275710025,31.83722761472066,27.748407621383667,1.1342628574371338,2.1294723258415855,489.6439530436198,0.0
2022-07-07 17:30:00,21.8,22.8,18.9,23.8,23.8,4.268,1.406315,23.779,39.9809,19.5,4.666666666666668,294.8333333333333,0.0,70.33333333333333,10.0,1022.8333333333334,24.666666666666668,13.333333333333332,5.666666666666668,1.833333333333334,,480.4667323320762,1.1372015468279522,110.77794291178387,31.762460962931318,27.83872342427572,1.1313427232702573,1.5350518186887105,482.6621267700195,0.0
2022-07-07 17:40:00,21.8,22.8,18.9,23.7,23.8,4.281,1.27607,23.7488,39.9573,19.333333333333332,4.1111111111111125,295.8888888888889,0.0,71.88888888888889,10.0,1022.8888888888889,24.444444444444443,13.555555555555555,5.1111111111111125,1.5555555555555562,,487.5887389119466,1.1182479214398875,107.141429477627,31.61330116271973,27.905732809702556,1.0643808011213938,1.2887072535355886,313.74575434366864,0.0
2022-07-07 17:50:00,21.7,22.7,18.8,23.7,23.7,4.221,1.327295,23.4852,40.0105,19.166666666666668,3.555555555555557,296.94444444444446,0.0,73.44444444444444,10.0,1022.9444444444445,24.22222222222222,13.777777777777779,4.555555555555557,1.2777777777777786,,482.52983613814433,1.0780058011698859,108.85109656188448,31.475750732421876,28.074370965957645,1.1648649068673451,1.1579893875122071,421.2663371276855,0.0
2022-07-07 18:00:00,21.7,22.7,18.9,23.7,23.7,4.2,1.261595,23.3707,40.0787,19.0,3.0,298.0,0.0,75.0,10.0,1023.0,24.0,14.0,4.0,1.0,,481.8245355224609,1.1026591597994169,108.52736358642578,31.386491718292234,28.30055792808533,1.0629926269253096,1.0867049086093903,497.2499155171712,0.0
2022-07-07 18:10:00,21.7,22.7,19.0,23.6,23.7,4.247,1.3383749999999999,23.2536,40.1222,18.72222222222222,2.888888888888889,296.77777777777777,0.022222222222222223,75.94444444444444,10.0,1023.1111111111111,26.0,13.944444444444445,3.8333333333333335,1.0,,480.3184583080774,1.0848445898092398,109.23515921727412,31.306089048385623,28.508715867996216,1.1348541638255119,1.0475989234447478,424.83784144083654,0.0
2022-07-07 18:20:00,21.9,22.8,19.1,23.6,23.7,4.259,1.420675,23.1435,40.2112,18.444444444444443,2.7777777777777777,295.55555555555554,0.044444444444444446,76.88888888888889,10.0,1023.2222222222222,28.0,13.88888888888889,3.6666666666666665,1.0,,479.158909887555,1.0806912356143616,107.14631926692812,31.236707906723023,28.696730791727703,1.2155214138825734,1.0261052225033442,414.6122090148926,0.0
2022-07-07 18:30:00,21.9,22.8,18.9,23.6,23.7,4.224,1.336565,23.1298,40.1565,18.166666666666668,2.6666666666666665,294.3333333333333,0.06666666666666668,77.83333333333333,10.0,1023.3333333333334,30.0,13.833333333333334,3.5,1.0,,483.9168588256836,1.0533991540370689,108.04155748722917,31.185632886886594,28.85769641876221,1.0873179795344672,1.0142898774147033,386.7415827941894,0.0
2022-07-07 18:40:00,21.8,22.8,19.0,23.5,23.7,4.233,1.332245,22.9756,40.2869,17.88888888888889,2.5555555555555554,293.1111111111111,0.08888888888888889,78.77777777777777,10.0,1023.4444444444445,32.0,13.777777777777779,3.333333333333333,1.0,,480.24465619317414,1.1029521353669085,112.48599191310043,31.175073064168295,28.9876025390625,1.099474566578865,1.0078169713417688,333.1414093017578,0.0
2022-07-07 18:50:00,22.2,23.0,19.1,23.5,23.7,4.193,1.39359,22.933500000000002,40.4015,17.61111111111111,2.4444444444444446,291.8888888888889,0.11111111111111112,79.72222222222223,10.0,1023.5555555555555,34.0,13.722222222222221,3.1666666666666665,1.0,,481.40954963421,1.0974171875290952,109.78690285871258,31.19036071141561,29.086468613942465,1.0543424540758133,1.00426422894001,362.09247960408527,0.0
2022-07-07 19:00:00,21.7,22.7,19.0,23.5,23.6,4.204,1.417615,22.675,40.4367,17.333333333333332,2.3333333333333335,290.6666666666667,0.13333333333333336,80.66666666666667,10.0,1023.6666666666666,36.0,13.666666666666666,3.0,1.0,,480.1578964022932,1.0736006846704051,111.17846763416871,31.194093062082924,29.13990351041158,1.020338382422924,1.0023141489426295,347.5074443562825,0.0
2022-07-07 19:10:00,21.8,22.7,19.0,23.5,23.6,4.223,1.522635,22.6496,40.4775,17.055555555555557,2.2222222222222223,289.44444444444446,0.15555555555555559,81.61111111111111,10.0,1023.7777777777778,38.0,13.61111111111111,2.833333333333333,1.0,,479.67172922770186,1.1417524562279384,107.52296981811523,31.099838005701702,29.22073792775472,1.0106593063473703,1.0012442302703857,290.8393644460042,0.0
2022-07-07 19:20:00,21.9,22.7,18.9,23.4,23.5,4.246,1.5674100000000002,22.5837,40.440999999999995,16.77777777777778,2.111111111111111,288.22222222222223,0.17777777777777778,82.55555555555556,10.0,1023.8888888888889,40.0,13.555555555555555,2.6666666666666665,1.0,,476.40860285616475,1.1798629261746918,109.29603725390245,31.02002655982971,29.35324290275574,0.9332275966803232,1.000666684707006,307.3445876057943,0.0
2022-07-07 19:30:00,21.6,22.6,18.8,23.4,23.5,4.237,1.59962,22.3659,40.4974,16.5,2.0,287.0,0.2,83.5,10.0,1024.0,42.0,13.5,2.5,1.0,,480.4843036800692,1.1536131675162558,110.94993851871814,30.953488674163815,29.50066735267639,1.089302809337775,1.000353560646375,292.138651453654,0.0
2022-07-07 19:40:00,21.4,22.4,18.8,23.4,23.4,4.22,1.44041,22.236,40.5503,16.22222222222222,1.8888888888888888,285.77777777777777,0.22222222222222224,84.44444444444444,10.0,1024.111111111111,44.0,13.444444444444445,2.333333333333333,1.0,,484.79436804409687,1.0868317441145579,107.30477746327718,30.86542111714681,29.63669659614563,1.078044676433007,1.0001822620630265,276.47758206685387,0.0
2022-07-07 19:50:00,21.1,22.2,18.7,23.4,23.4,4.185,1.34273,21.9481,40.685500000000005,15.944444444444445,1.777777777777778,284.55555555555554,0.24444444444444446,85.38888888888889,10.0,1024.2222222222222,46.0,13.38888888888889,2.1666666666666665,1.0,,482.460916534073,1.0315578264031706,111.11308227840789,30.767379433314005,29.755260883967082,1.0301140650113425,1.0000925660133362,214.36850982666016,0.0
2022-07-07 20:00:00,21.0,22.2,18.7,23.3,23.3,4.238,1.31461,21.6762,40.7463,15.666666666666668,1.6666666666666667,283.3333333333333,0.2666666666666667,86.33333333333333,10.0,1024.3333333333333,48.0,13.333333333333334,2.0,1.0,,481.308264465332,1.0532687878591864,108.05605048055705,30.680724105834962,29.860897957483928,1.0301057965556781,1.0000348987181982,192.21299832661947,0.0
2022-07-07 20:10:00,21.0,22.1,18.7,23.3,23.3,4.204,1.15222,21.6553,40.6959,15.38888888888889,1.5555555555555556,282.1111111111111,0.2888888888888889,87.27777777777777,10.0,1024.4444444444443,50.0,13.277777777777779,1.833333333333333,1.0,,479.1923020707054,0.9465575523127271,111.05426708135228,30.60199737548828,29.95789737701416,0.9828978461027145,1.0000298023223877,161.49065643310547,0.0
2022-07-07 20:20:00,20.9,22.0,18.9,23.3,23.2,4.237,1.180465,21.5442,40.8595,15.11111111111111,1.4444444444444444,280.8888888888889,0.31111111111111117,88.22222222222223,10.0,1024.5555555555557,52.0,13.222222222222221,1.6666666666666665,1.0,,485.23785879902454,0.9559599775143262,107.84372643917968,30.535328203837075,30.060531457265217,0.9919534339507422,1.0000298023223877,129.58314202626548,0.0
2022-07-07 20:30:00,20.8,21.9,18.8,23.3,23.2,4.211,1.185465,21.4372,40.9322,14.833333333333334,1.3333333333333335,279.6666666666667,0.33333333333333337,89.16666666666667,10.0,1024.6666666666667,54.0,13.166666666666666,1.5,1.0,,484.24221730550136,0.9326070763667424,111.37424699147542,30.483221651713052,30.169693756103516,0.9644496456782022,1.0000298023223877,112.19010771433511,0.0
2022-07-07 20:40:00,20.7,21.9,18.7,23.3,23.1,4.234,1.203465,21.4293,40.987700000000004,14.555555555555557,1.2222222222222223,278.44444444444446,0.35555555555555557,90.11111111111111,10.0,1024.7777777777778,56.0,13.11111111111111,1.333333333333333,1.0,,481.66600809031513,0.9527433528654319,108.47029415065958,30.435078585942584,30.27995542208354,1.125521562298139,1.0000298023223877,110.0095277404785,0.0
2022-07-07 20:50:00,20.6,21.8,18.8,23.3,23.1,4.202,1.22963,21.4162,40.9545,14.277777777777779,1.1111111111111112,277.22222222222223,0.3777777777777778,91.05555555555556,10.0,1024.888888888889,58.0,13.055555555555555,1.1666666666666665,1.0,,481.33932866239,0.9385169798826093,108.08398132108698,30.37929596265157,30.374952726364135,1.0133763147393862,1.0000298023223877,108.57982713063559,0.0
2022-07-07 21:00:00,20.7,21.8,19.1,23.2,23.1,4.241,1.094895,21.1581,40.8932,14.0,1.0,276.0,0.4,92.0,10.0,1025.0,60.0,13.0,1.0,1.0,,482.31563292053926,0.9276028360923132,109.83446308135986,30.303902025222776,30.458704160054527,1.0122634505232175,1.0000298023223877,107.80666633605956,0.0
2022-07-07 21:10:00,20.7,21.8,19.0,23.2,23.1,4.234,1.138085,21.0677,40.9784,13.944444444444445,1.1666666666666667,271.0,0.3944444444444445,92.05555555555556,10.0,1025.0555555555557,59.611111111111114,12.944444444444445,1.2777777777777777,1.0,,484.98548411051434,0.9550603025697045,109.92967426106081,30.23601246833801,30.540106054941816,0.9555317544937134,1.0000298023223877,110.1761353302002,0.0
2022-07-07 21:20:00,20.6,21.8,18.8,23.2,23.0,4.224,1.256625,20.735599999999998,41.0729,13.88888888888889,1.3333333333333335,266.0,0.3888888888888889,92.11111111111111,10.0,1025.111111111111,59.22222222222222,12.88888888888889,1.5555555555555554,1.0,,480.82192907574535,0.9164957397687905,107.44648359352587,30.182205718358357,30.644125709533693,0.958604921400547,1.0000298023223877,109.7906779607137,0.0
2022-07-07 21:30:00,20.6,21.7,18.7,23.2,23.0,4.279,1.04925,20.4616,41.1279,13.833333333333334,1.5,261.0,0.38333333333333336,92.16666666666667,10.0,1025.1666666666667,58.833333333333336,12.833333333333334,1.8333333333333333,1.0,,484.7228121597465,0.8977686774730682,110.64118379819192,30.127084013621015,30.7376020971934,0.8555113043387731,1.0000298023223877,115.12585062662761,0.0
2022-07-07 21:40:00,20.2,21.5,19.1,23.2,23.0,4.244,1.0975,20.378999999999998,41.129599999999996,13.777777777777779,1.6666666666666667,256.0,0.37777777777777777,92.22222222222223,10.0,1025.2222222222222,58.44444444444444,12.777777777777779,2.1111111111111107,1.0,,483.45678884572,0.874635575612386,108.2090247217814,30.07920698165894,30.79096692403158,0.9650185622771581,1.0000298023223877,106.67401729583739,0.0
2022-07-07 21:50:00,20.1,21.3,18.8,23.2,22.9,4.267,1.016145,20.3157,41.1406,13.722222222222221,1.8333333333333335,251.0,0.37222222222222223,92.27777777777777,10.0,1025.2777777777778,58.05555555555556,12.722222222222221,2.388888888888889,1.0,,480.0470130341629,0.8498286878523853,113.9454648184911,30.036623814900715,30.848605982462566,0.9325323553880056,1.0000298023223877,107.07798023223877,0.0
2022-07-07 22:00:00,19.9,21.2,19.1,23.2,22.8,4.235,1.04521,20.2241,41.1539,13.666666666666666,2.0,246.0,0.3666666666666667,92.33333333333333,10.0,1025.3333333333333,57.666666666666664,12.666666666666666,2.6666666666666665,1.0,,482.47948643826896,0.8247610767017314,111.11666100733699,30.00022113800049,30.914761775334675,0.8731606029470761,1.0000298023223877,110.9304392751058,0.0
2022-07-07 22:10:00,19.7,21.1,19.1,23.2,22.8,4.216,1.0626799999999998,20.0698,41.120799999999996,13.61111111111111,2.166666666666667,241.0,0.3611111111111111,92.38888888888889,10.0,1025.388888888889,57.27777777777778,12.61111111111111,2.944444444444444,1.0,,487.31372609456383,0.8119682424721745,110.3242262518069,29.9666792011261,30.970145111083987,0.950067743162314,1.0000298023223877,108.45770539601645,0.0
2022-07-07 22:20:00,19.6,20.9,18.6,23.2,22.7,4.23,1.01352,20.0163,41.2362,13.555555555555555,2.3333333333333335,236.0,0.35555555555555557,92.44444444444444,10.0,1025.4444444444443,56.888888888888886,12.555555555555555,3.222222222222222,1.0,,491.23329526353155,0.8375738578041394,112.05556533813476,29.93561305046082,31.011994546254478,0.9345622237523397,1.0000298023223877,110.10509449005126,0.0
2022-07-07 22:30:00,19.5,20.9,18.8,23.1,22.7,4.254,1.07902,19.8363,41.2116,13.5,2.5,231.0,0.35,92.5,10.0,1025.5,56.5,12.5,3.5,1.0,,490.0355287643959,0.7942103702486571,105.49478223294189,29.90455971399943,31.061413383483888,0.8069705626865227,1.0000298023223877,113.39005602518719,0.0
2022-07-07 22:40:00,19.4,20.8,19.2,23.1,22.7,4.22,1.027525,19.7226,41.3595,13.444444444444445,2.666666666666667,226.0,0.34444444444444444,92.55555555555556,10.0,1025.5555555555557,56.111111111111114,12.444444444444445,3.7777777777777777,1.0,,490.5317330932618,0.7875062150756518,109.11611541748047,29.86192540168762,31.1399364566803,0.8732140720884004,1.0000298023223877,112.24013472239176,0.0
2022-07-07 22:50:00,19.4,20.8,18.7,23.1,22.6,4.203,1.08077,19.730600000000003,41.4678,13.38888888888889,2.8333333333333335,221.0,0.3388888888888889,92.61111111111111,10.0,1025.611111111111,55.72222222222222,12.38888888888889,4.055555555555555,1.0,,491.15797420107083,0.8018925868412532,113.39777313814325,29.81718443552653,31.203012835184733,0.7874942580362161,1.0000298023223877,109.85892093658447,0.0
2022-07-07 23:00:00,19.3,20.7,19.1,23.1,22.6,4.208,1.087115,19.581300000000002,41.4758,13.333333333333334,3.0,216.0,0.33333333333333337,92.66666666666667,10.0,1025.6666666666667,55.333333333333336,12.333333333333334,4.333333333333333,1.0,,490.22250465480755,0.8039675372342268,110.47271074930828,29.773749548594157,31.24850217183431,0.8737016435464223,1.0000298023223877,113.13085762023925,0.0
2022-07-07 23:10:00,19.2,20.6,19.1,23.1,22.6,4.204,1.098525,19.537100000000002,41.4901,13.277777777777779,3.166666666666667,211.0,0.3277777777777778,92.72222222222223,10.0,1025.7222222222222,54.94444444444444,12.277777777777779,4.611111111111111,1.0,,494.07923207600913,0.725761668065847,106.53400323533742,29.72409949938456,31.314842821756997,0.7913787454366684,1.0000298023223877,109.55277829488118,0.0
2022-07-07 23:20:00,19.2,20.7,18.8,23.1,22.6,4.208,1.14473,19.4952,41.4206,13.222222222222221,3.3333333333333335,206.0,0.32222222222222224,92.77777777777777,10.0,1025.7777777777778,54.55555555555556,12.222222222222221,4.888888888888888,1.0,,491.5631322470479,0.7914135478933653,114.4483564376831,29.68058416048686,31.3786177666982,0.8284690965712069,1.0000298023223877,110.74201960245769,0.0
2022-07-07 23:30:00,18.9,20.4,18.9,23.1,22.5,4.195,1.17859,19.4858,41.4505,13.166666666666666,3.5,201.0,0.31666666666666665,92.83333333333333,10.0,1025.8333333333333,54.166666666666664,12.166666666666666,5.166666666666666,1.0,,485.12345635775864,0.7721877486810171,108.20131410738843,29.630279127756758,31.431150954564412,0.7968460009992123,1.0000340233246487,110.40319639841717,0.0
2022-07-07 23:40:00,18.8,20.4,18.7,23.1,22.4,4.23,1.137715,19.6101,41.450900000000004,13.11111111111111,3.666666666666667,196.0,0.3111111111111111,92.88888888888889,10.0,1025.888888888889,53.77777777777778,12.11111111111111,5.444444444444444,1.0,,490.1338139395878,0.8935837544913345,106.71160657246908,29.575088485081988,31.483338190714516,0.7696395956973234,1.0158982906738916,112.31507780710857,0.0
2022-07-07 23:50:00,18.7,20.3,19.0,23.1,22.4,4.208,1.16174,19.6176,41.5473,13.055555555555555,3.8333333333333335,191.0,0.3055555555555556,92.94444444444444,10.0,1025.9444444444443,53.388888888888886,12.055555555555555,5.722222222222221,1.0,,489.21141550699866,0.8529687691745111,110.89131347720907,29.524566179911297,31.541067724227908,0.7518703922629356,1.1098217898607254,110.68329561869305,0.0
2022-07-08 00:00:00,18.7,20.2,18.9,23.0,22.4,4.232,1.05503,19.6906,41.4227,13.0,4.0,186.0,0.3,93.0,10.0,1026.0,53.0,12.0,6.0,1.0,,490.89142327670396,0.7647402239292018,111.46465932425806,29.500572169621783,31.585564743677775,0.7435703069468339,1.2347247083981832,111.43743581136069,0.0
2022-07-08 00:10:00,18.6,20.1,18.8,23.0,22.3,4.247,1.10318,19.7716,41.8181,12.88888888888889,4.0,177.0,0.2833333333333333,93.0,10.0,1026.0555555555557,54.888888888888886,11.88888888888889,6.166666666666667,1.0,,490.3983332316081,0.7701263008018335,110.48691271464028,29.463659264246623,31.64718087832133,0.7769864678879579,1.3832488820950188,112.3769327290853,0.0
2022-07-08 00:20:00,18.5,20.1,19.2,23.0,22.3,4.188,1.1199400000000002,19.5898,41.7005,12.777777777777779,4.0,168.0,0.26666666666666666,93.0,10.0,1026.111111111111,56.77777777777778,11.777777777777779,6.333333333333333,1.0,,488.69355852499774,0.8113794821096679,112.83742430670786,29.43711206118266,31.681193135579427,0.8418290587762991,1.5543736439943314,108.29278708140055,0.0
2022-07-08 00:30:00,18.4,20.0,19.0,23.0,22.3,4.259,1.1680949999999999,19.1464,41.612,12.666666666666666,4.0,159.0,0.25,93.0,10.0,1026.1666666666667,58.666666666666664,11.666666666666666,6.5,1.0,,490.87088219302825,0.7656423545186802,107.50404101398706,29.40595914522807,31.716006024678546,0.8144475992023945,1.7539924758672716,108.04486990610758,0.0
2022-07-08 00:40:00,18.4,20.0,18.9,23.0,22.3,4.205,1.319965,18.8197,41.6218,12.555555555555555,4.0,150.0,0.23333333333333334,93.0,10.0,1026.2222222222222,60.55555555555556,11.555555555555555,6.666666666666667,1.0,,488.921460164388,0.7309596783916156,110.57144777933756,29.38863989512126,31.74424075762431,0.7738661986589432,1.9577438714106876,119.79262724558512,0.0
2022-07-08 00:50:00,18.2,19.9,18.9,23.0,22.2,4.24,1.2461600000000002,18.710900000000002,41.6709,12.444444444444445,4.0,141.0,0.21666666666666667,93.0,10.0,1026.2777777777778,62.44444444444444,11.444444444444445,6.833333333333333,1.0,,490.3769761008778,0.8215947004815953,108.27946047745183,29.366215070088703,31.74637714068095,0.7307608278095723,2.119273860057195,106.35304359436036,0.0
2022-07-08 01:00:00,18.2,19.8,18.9,23.0,22.2,4.195,1.22109,18.872899999999998,41.525400000000005,12.333333333333334,4.0,132.0,0.19999999999999998,93.0,10.0,1026.3333333333333,64.33333333333333,11.333333333333334,7.0,1.0,,492.92218313984483,0.7948986002398749,110.5554824012282,29.330091164906822,31.758764133453372,0.7451813056568305,2.3229090762138367,111.11101922353109,0.0
2022-07-08 01:10:00,18.0,19.7,18.7,23.0,22.1,4.212,1.175435,18.7534,41.6246,12.222222222222221,4.0,123.0,0.18333333333333332,93.0,10.0,1026.388888888889,66.22222222222223,11.222222222222221,7.166666666666667,1.0,,492.1250314331055,0.7061415875454744,112.2539014561971,29.293381141026817,31.772688767115273,0.7810864387949308,2.539583875735601,109.9244140625,0.0
2022-07-08 01:20:00,18.0,19.7,19.1,23.0,22.1,4.157,1.201665,18.7913,41.7868,12.11111111111111,4.0,114.0,0.16666666666666666,93.0,10.0,1026.4444444444443,68.11111111111111,11.11111111111111,7.333333333333334,1.0,,484.0211584437578,0.7809635889328133,111.70302868104925,29.288169809977216,31.776059487660728,0.7138064085443815,2.724748295148214,114.01780690511069,0.0
2022-07-08 01:30:00,17.9,19.6,18.9,23.0,22.1,4.204,1.17353,18.8339,41.65,12.0,4.0,105.0,0.15,93.0,10.0,1026.5,70.0,11.0,7.5,1.0,,486.19744127646265,0.7503013394293139,110.37286866699908,29.24970030148824,31.782853167851766,0.7468422579765319,2.9037620560328166,104.21329811096192,0.0
2022-07-08 01:40:00,17.8,19.6,18.7,22.9,22.1,4.243,1.089645,18.8754,41.5831,11.88888888888889,4.0,96.0,0.13333333333333333,93.0,10.0,1026.5555555555557,71.88888888888889,10.88888888888889,7.666666666666667,1.0,,484.32259104410804,0.7965995762745539,111.179700050354,29.210523274739586,31.823438997268674,0.6780964380005996,3.1383760245641072,116.57960343678792,0.0
2022-07-08 01:50:00,17.7,19.4,18.9,22.9,22.0,4.221,1.090395,18.7113,41.7993,11.777777777777779,4.0,87.0,0.11666666666666667,93.0,10.0,1026.611111111111,73.77777777777777,10.777777777777779,7.833333333333334,1.0,,487.1215691612507,0.7434592827775721,110.30208271565411,29.19043321927389,31.843963594436644,0.7250525311628977,3.3184177275498703,109.03867591857912,0.0
2022-07-08 02:00:00,17.7,19.4,18.9,22.9,22.0,4.252,1.108155,18.4477,41.7324,11.666666666666666,4.0,78.0,0.09999999999999998,93.0,10.0,1026.6666666666667,75.66666666666666,10.666666666666666,8.0,1.0,,485.1368668619792,0.682145130720179,110.16264879108148,29.16172066688538,31.85941582361857,0.7234773717323939,3.5113234492142995,103.60083836873373,0.0
2022-07-08 02:10:00,17.4,19.2,19.1,22.9,21.9,4.198,1.12172,18.3873,41.7301,11.555555555555555,4.0,69.0,0.08333333333333331,93.0,10.0,1026.7222222222222,77.55555555555556,10.555555555555555,8.166666666666668,1.0,,486.61301081339514,0.737188709328572,110.41637056986492,29.12330191294352,31.89983915646871,0.6934058772027493,3.7592648057142894,113.61251795450846,0.0
