,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-08 02:20:00,17.4,19.2,19.1,22.9,21.9,4.162,1.09384,18.3429,41.751400000000004,11.444444444444445,4.0,60.0,0.06666666666666665,93.0,10.0,1026.7777777777778,79.44444444444444,10.444444444444445,8.333333333333334,1.0,,488.6642108926006,0.7019525484193516,108.31291938889498,29.103975102106734,31.923134616216025,0.6793157648543516,3.975294901132584,112.5566725285848,0.0
2022-07-08 02:30:00,17.4,19.2,18.8,22.9,21.9,4.161,1.111585,18.3413,41.7961,11.333333333333334,4.0,51.0,0.04999999999999999,93.0,10.0,1026.8333333333333,81.33333333333333,10.333333333333334,8.5,1.0,,485.10195831298824,0.700188261816899,111.12006074269614,29.082299722035724,31.923608611424765,0.7197054889798165,4.167540878454844,104.47070751190185,0.0
2022-07-08 02:40:00,17.3,19.2,19.0,22.9,21.9,4.211,1.0842,18.1811,41.835300000000004,11.222222222222221,4.0,42.0,0.033333333333333326,93.0,10.0,1026.888888888889,83.22222222222223,10.222222222222221,8.666666666666668,1.0,,488.4465751384867,0.7297521218977405,109.71019101740949,29.041168924967444,31.95838210741679,0.6962390229602654,4.435137813091279,115.00481903076172,0.0
2022-07-08 02:50:00,17.3,19.2,19.0,22.9,21.9,4.131,1.1534749999999998,18.023400000000002,41.881600000000006,11.11111111111111,4.0,33.0,0.016666666666666663,93.0,10.0,1026.9444444444443,85.11111111111111,10.11111111111111,8.833333333333334,1.0,,484.7352833714978,0.6660278883576394,110.66230370839438,29.017294982274375,31.987809438705444,0.6628724013268947,4.677806111971537,108.74523568471272,0.0
2022-07-08 03:00:00,17.2,19.1,19.0,22.9,21.9,4.209,1.17618,18.098599999999998,41.8983,11.0,4.0,24.0,0.0,93.0,10.0,1027.0,87.0,10.0,9.0,1.0,,491.87369628906254,0.6212300633710657,111.40450271563341,28.992881781260174,32.013876317342124,0.6804058299462,4.906631197929382,108.3628463490804,0.0
2022-07-08 03:10:00,17.5,19.2,19.0,22.9,21.9,4.17,1.164205,17.966,41.8887,11.0,4.055555555555555,25.22222222222222,0.0,93.05555555555556,10.0,1027.0555555555557,83.16666666666667,10.0,9.0,1.1666666666666667,,488.6115772431473,0.6963260619839032,111.27369216918945,28.96860687573751,32.04775574366251,0.6488973493874073,5.1627778641382855,109.30320223490398,0.0
2022-07-08 03:20:00,17.1,19.0,18.9,22.9,21.9,4.141,1.164925,17.895699999999998,41.9419,11.0,4.111111111111111,26.444444444444443,0.0,93.11111111111111,10.0,1027.111111111111,79.33333333333333,10.0,9.0,1.3333333333333335,,491.2985642496745,0.7305826687930668,109.47133607616531,28.94745357195536,32.094018065134684,0.6689507857958475,5.435111149946849,114.5551459757487,0.0
2022-07-08 03:30:00,17.0,18.9,18.8,22.9,21.8,4.173,1.2345549999999998,17.6767,41.961400000000005,11.0,4.166666666666667,27.666666666666668,0.0,93.16666666666667,10.0,1027.1666666666667,75.5,10.0,9.0,1.5,,488.79285990397136,0.6733033173434478,111.71969789645092,28.93407652219137,32.12145885467529,0.7426352399090926,5.666384697755178,107.35068473815917,0.0
2022-07-08 03:40:00,16.8,18.8,18.6,22.8,21.7,4.141,1.146425,17.7055,42.0019,11.0,4.222222222222222,28.88888888888889,0.0,93.22222222222223,10.0,1027.2222222222222,71.66666666666667,10.0,9.0,1.6666666666666667,,486.56096796496166,0.7077250276505948,109.19026402791341,28.92051127115885,32.15401000976563,0.6814816084504127,5.927421011130015,110.48333956400552,0.0
2022-07-08 03:50:00,16.9,18.8,18.7,22.8,21.7,4.162,1.193985,17.4892,42.1325,11.0,4.277777777777778,30.11111111111111,0.0,93.27777777777777,10.0,1027.2777777777778,67.83333333333333,10.0,9.0,1.8333333333333335,,486.36890482935416,0.67163753926754,111.70066155751547,28.90531001408895,32.18210560480754,0.6500164129336674,6.194510430494945,109.64705017089844,0.0
2022-07-08 04:00:00,16.8,18.8,18.6,22.8,21.7,4.179,1.17198,17.5896,42.0592,11.0,4.333333333333333,31.333333333333336,0.0,93.33333333333333,10.0,1027.3333333333333,64.0,10.0,9.0,2.0,,490.17361938476563,0.7135412213206291,112.27619886193573,28.89609878857931,32.20925022125245,0.7153614729146163,6.473757594426473,109.30471148173015,0.0
2022-07-08 04:10:00,16.8,18.8,18.6,22.8,21.7,4.191,1.15941,17.5529,41.9975,11.0,4.388888888888889,32.55555555555556,0.0,93.38888888888889,10.0,1027.388888888889,60.166666666666664,10.0,9.0,2.166666666666667,,492.25963263851474,0.6963891704380513,111.70646171569824,28.900428829193118,32.20890766143799,0.6680311500529449,6.76317664861679,107.94133857727051,0.0
2022-07-08 04:20:00,16.7,18.6,18.5,22.8,21.6,4.158,1.1747049999999999,17.8418,41.9486,11.0,4.444444444444445,33.77777777777778,0.0,93.44444444444444,10.0,1027.4444444444443,56.33333333333333,10.0,9.0,2.3333333333333335,,490.5798040596096,0.6413396342730118,108.89760268540033,28.909081281026204,32.19363855997722,0.6095837718248367,7.050827862421672,108.27250319163004,0.0
2022-07-08 04:30:00,16.7,18.6,18.4,22.8,21.6,4.174,1.149825,17.9148,41.977999999999994,11.0,4.5,35.0,0.0,93.5,10.0,1027.5,52.5,10.0,9.0,2.5,,489.2368359375,0.7402163524429003,111.87440731048585,28.917231693267826,32.1764968808492,0.7343917651971181,7.363647659619649,109.94197539011638,0.0
2022-07-08 04:40:00,16.6,18.6,18.4,22.8,21.6,4.19,1.2078950000000002,17.8609,41.9323,11.0,4.555555555555555,36.22222222222222,0.0,93.55555555555556,10.0,1027.5555555555557,48.666666666666664,10.0,9.0,2.666666666666667,,490.8376532929519,0.6391648609060689,113.35300557756155,28.921023705800376,32.152848421732585,0.6533772695561251,7.683092999458313,112.83028221130371,0.0
2022-07-08 04:50:00,16.4,18.5,18.3,22.8,21.5,4.152,1.23893,17.934800000000003,41.7946,11.0,4.611111111111111,37.44444444444444,0.0,93.61111111111111,10.0,1027.611111111111,44.83333333333333,10.0,9.0,2.8333333333333335,,499.3564272404813,0.7041717373331389,114.36820613861084,28.267684262593587,32.41383359273275,0.9478604457775752,8.588380585511525,15.811800733208656,0.0
2022-07-08 05:00:00,16.6,18.5,18.3,22.7,21.5,4.201,1.22685,17.7973,41.8854,11.0,4.666666666666667,38.66666666666667,0.0,93.66666666666667,10.0,1027.6666666666667,41.0,10.0,9.0,3.0,,499.4480783081055,0.7308983660586137,111.08410387459449,27.266528816223143,33.721505845387775,1.1947433836261432,12.194472969373066,1.000000238418579,0.0
2022-07-08 05:10:00,16.4,18.4,18.2,22.7,21.5,4.156,1.29106,17.8238,41.919799999999995,11.0,4.722222222222222,39.88888888888889,0.0,93.72222222222223,10.0,1027.7222222222222,37.166666666666664,10.0,9.0,3.166666666666667,,497.4243250493893,0.7176655250392054,112.25804755431784,26.73761220932007,34.978794244130455,1.217853691081206,16.555261969566345,1.000000238418579,0.0
2022-07-08 05:20:00,16.4,18.4,18.2,22.7,21.5,4.162,1.42056,17.6785,41.967200000000005,11.0,4.777777777777778,41.111111111111114,0.0,93.77777777777777,10.0,1027.7777777777778,33.33333333333333,10.0,9.0,3.3333333333333335,,493.5425516553857,0.7950709040084127,116.07394943819209,26.305392866134646,35.903896732330324,1.1692605151732762,19.976123294830323,1.000000238418579,0.0
2022-07-08 05:30:00,16.3,18.3,18.1,22.7,21.4,4.132,1.483125,17.758699999999997,41.9955,11.0,4.833333333333333,42.333333333333336,0.0,93.83333333333333,10.0,1027.8333333333333,29.5,10.0,9.0,3.5,,494.602893371582,1.365592712064584,118.51677438100178,26.002206048965455,36.67930330912272,1.3822531908750535,21.9179328695933,1.000000238418579,0.0
2022-07-08 05:40:00,16.3,18.3,18.1,22.7,21.4,4.159,1.4249800000000001,17.763399999999997,42.0153,11.0,4.888888888888889,43.55555555555556,0.0,93.88888888888889,10.0,1027.888888888889,25.666666666666664,10.0,9.0,3.666666666666667,,493.05578682384277,1.3489055321125663,126.79613501015356,25.708922681808474,37.3166170946757,1.3689768693844477,23.649918648401894,1.000000238418579,0.0
2022-07-08 05:50:00,16.3,18.3,18.1,22.7,21.4,4.177,1.467915,18.1099,42.1124,11.0,4.944444444444445,44.77777777777778,0.0,93.94444444444444,10.0,1027.9444444444443,21.83333333333333,10.0,9.0,3.8333333333333335,,497.0305494041005,1.2867522342999778,132.1426590092977,25.545732809702553,37.82530815124512,1.3091665905714034,25.192230768203736,1.000000238418579,0.0
2022-07-08 06:00:00,16.2,18.3,18.1,22.7,21.4,4.122,1.5066799999999998,18.3883,42.0341,11.0,5.0,46.0,0.0,94.0,10.0,1028.0,18.0,10.0,9.0,4.0,,492.30728269634824,1.5757517260296197,125.54232483017915,25.450355558395387,38.24926124572754,1.4128357204794884,26.177288249333696,1.000000238418579,0.0
2022-07-08 06:10:00,16.1,18.2,18.0,22.7,21.4,4.245,1.46044,20.4935,41.8117,11.222222222222221,5.111111111111111,45.22222222222222,0.0,92.44444444444444,10.0,1027.9444444444443,17.22222222222222,9.944444444444445,8.944444444444445,4.0,,490.0822011101383,1.4366841544707616,133.0030081431071,25.503432257970175,38.56319655736287,1.3342779611547788,26.636542641321817,1.000000238418579,0.0
2022-07-08 06:20:00,16.1,18.2,18.0,22.6,21.4,4.155,1.291905,22.0258,40.1085,11.444444444444445,5.222222222222222,44.44444444444444,0.0,90.88888888888889,10.0,1027.888888888889,16.444444444444443,9.88888888888889,8.88888888888889,4.0,,486.98550700571343,2.0327186878219163,146.06106030394128,25.661432825724283,38.439093863169354,1.166915693382422,26.863632758458454,1.000000238418579,0.0
2022-07-08 06:30:00,16.0,18.2,17.9,22.6,21.3,4.18,1.3619400000000002,22.8019,38.101099999999995,11.666666666666666,5.333333333333333,43.666666666666664,0.0,89.33333333333333,10.0,1027.8333333333333,15.666666666666666,9.833333333333334,8.833333333333334,4.0,,486.3062388102214,2.1215249760440513,144.1078290200099,25.604868094126385,38.07422036488851,1.275290037492911,28.24345995903015,1.000000238418579,0.0
2022-07-08 06:40:00,15.9,18.3,17.9,22.6,21.1,4.146,1.2291050000000001,23.1031,36.680899999999994,11.88888888888889,5.444444444444445,42.888888888888886,0.0,87.77777777777777,10.0,1027.7777777777778,14.88888888888889,9.777777777777779,8.777777777777779,4.0,,492.21363982803524,1.7819464708351145,127.59115143296408,25.70907419522603,37.96132999420166,1.2307351293166477,29.006147206624348,1.000000238418579,0.0
2022-07-08 06:50:00,15.9,18.8,18.4,22.6,20.3,4.175,1.3795899999999999,23.1003,35.9556,12.11111111111111,5.555555555555555,42.111111111111114,0.0,86.22222222222223,10.0,1027.7222222222222,14.11111111111111,9.722222222222221,8.722222222222221,4.0,,495.54869873046874,1.418487667242686,171.56247118631998,25.88548651059469,37.851519737243656,1.2782838196555772,28.69963261286418,1.000000238418579,0.0
2022-07-08 07:00:00,15.9,19.0,18.7,22.6,20.0,4.153,1.7241199999999999,24.1089,35.7606,12.333333333333334,5.666666666666667,41.333333333333336,0.0,84.66666666666667,10.0,1027.6666666666667,13.333333333333332,9.666666666666666,8.666666666666666,4.0,,494.9518689491009,1.214633021309214,553.6124975663524,26.101103293100994,37.634612496693926,1.7831472528974213,28.048011452356974,1.000000238418579,0.0
2022-07-08 07:10:00,16.0,19.3,19.0,22.7,19.8,4.171,1.4614699999999998,23.1129,35.3707,12.555555555555555,5.777777777777778,40.55555555555556,0.0,83.11111111111111,10.0,1027.611111111111,12.555555555555555,9.61111111111111,8.61111111111111,4.0,,493.62951759701684,1.2184702262972709,882.8431160912811,26.2047807153066,37.39799579620361,1.9545082469781243,27.557034460703527,1.000000238418579,0.0
2022-07-08 07:20:00,16.1,19.4,19.1,22.7,19.8,4.149,1.5233700000000001,21.6697,36.1648,12.777777777777779,5.888888888888889,39.77777777777778,0.0,81.55555555555556,10.0,1027.5555555555557,11.777777777777779,9.555555555555555,8.555555555555555,4.0,,487.9622255452474,1.3867122850815456,815.9355287679036,26.24544597307841,37.41350070317586,1.487665926615397,27.361740506490072,1.000000238418579,0.0
2022-07-08 07:30:00,16.0,19.4,19.1,22.8,19.8,4.152,2.418035,20.949,37.6697,13.0,6.0,39.0,0.0,80.0,10.0,1027.5,11.0,9.5,8.5,4.0,,487.0481147292565,1.7434102284504196,623.0918203821559,26.151473604838053,37.50536069869995,1.5940430373946826,27.614290418624876,1.000000238418579,0.0
2022-07-08 07:40:00,16.1,19.4,19.1,22.8,19.9,4.162,2.445495,22.342000000000002,38.6819,13.222222222222221,6.111111111111111,38.22222222222222,0.0,78.44444444444444,10.0,1027.4444444444443,10.222222222222221,9.444444444444445,8.444444444444445,4.0,,490.5863932712599,1.4476364590488584,438.95758591818947,26.085331029891968,37.579504032135006,1.3881256824731827,28.107593857447306,1.000000238418579,0.0
2022-07-08 07:50:00,16.2,19.5,19.2,22.9,19.9,4.118,2.82618,23.383,38.1893,13.444444444444445,6.222222222222222,37.44444444444444,0.0,76.88888888888889,10.0,1027.388888888889,9.444444444444445,9.38888888888889,8.38888888888889,4.0,,491.0345566813151,1.264868788389163,411.44025119673734,26.04245376586914,37.698247311909995,1.6071606498956679,28.37742395718892,1.021933020154635,0.0
2022-07-08 08:00:00,16.3,19.6,19.2,23.0,20.0,4.143,2.1217099999999998,23.4667,36.705,13.666666666666666,6.333333333333333,36.666666666666664,0.0,75.33333333333333,10.0,1027.3333333333333,8.666666666666666,9.333333333333334,8.333333333333334,4.0,,490.1398738431382,1.4422183775901793,569.4112116495769,25.96371413230896,37.83677945454916,1.604476191798846,28.59834732691447,1.0126619005203248,0.0
2022-07-08 08:10:00,16.5,19.7,19.4,23.1,20.2,4.132,2.3962,25.4691,35.9969,13.88888888888889,6.444444444444445,35.888888888888886,0.0,73.77777777777777,10.0,1027.2777777777778,7.888888888888889,9.277777777777779,8.277777777777779,4.0,,491.91044279251975,2.460860189775289,598.3530107590843,26.045475419362383,37.79731350580851,1.603813159664472,29.134606507619218,1.0069392146666845,0.0
2022-07-08 08:20:00,17.0,20.0,19.6,23.1,20.5,4.137,1.775365,25.6776,35.1335,14.11111111111111,6.555555555555555,35.111111111111114,0.0,72.22222222222223,10.0,1027.2222222222222,7.111111111111111,9.222222222222221,8.222222222222221,4.0,,488.31837575276694,2.65277547401897,530.549134364586,26.028639872868855,37.30190558751424,1.5782879183689753,29.81441018104553,1.0038091224431993,0.0
2022-07-08 08:30:00,17.2,19.8,19.5,23.2,21.0,4.177,2.3983499999999998,24.607599999999998,34.6974,14.333333333333332,6.666666666666666,34.333333333333336,0.0,70.66666666666667,10.0,1027.1666666666667,6.333333333333334,9.166666666666666,8.166666666666666,4.0,,487.94284590447086,2.7719724132617314,417.20379572550456,26.156094210942587,36.7241076596578,1.5691130933165551,30.267636712392168,1.0020768980185193,0.0
2022-07-08 08:40:00,17.0,19.4,19.2,23.3,21.8,4.122,3.708405,22.5426,35.834199999999996,14.555555555555555,6.777777777777778,33.55555555555556,0.0,69.11111111111111,10.0,1027.111111111111,5.555555555555555,9.11111111111111,8.11111111111111,4.0,,494.11543143787605,3.0097864917577324,283.59343759957005,26.2474218527476,36.33800821940104,2.5554345144828163,30.63236534754435,1.229376361767451,0.0
2022-07-08 08:50:00,17.3,19.5,19.2,23.3,21.8,4.164,2.6205100000000003,22.5649,37.354499999999994,14.777777777777779,6.888888888888889,32.77777777777778,0.0,67.55555555555556,10.0,1027.0555555555557,4.777777777777777,9.055555555555555,8.055555555555555,4.0,,491.6110802205403,2.7348340495427452,191.1343246714274,26.322819538116455,35.98264170964559,1.8736312812566758,31.24516592025757,4.478705243269603,0.0
2022-07-08 09:00:00,17.8,19.6,19.4,23.4,22.3,4.243,2.067625,24.364600000000003,38.5316,15.0,7.0,32.0,0.0,66.0,10.0,1027.0,4.0,9.0,8.0,4.0,,492.7465106095939,2.683728936991449,143.23322740414721,26.359618339538578,35.63257499694824,1.6580351076523463,32.22922163327535,8.250643450021744,0.0
2022-07-08 09:10:00,17.8,19.5,19.3,23.4,22.4,4.295,2.13178,25.452199999999998,37.572,15.222222222222221,7.222222222222222,31.333333333333332,0.0,64.88888888888889,10.0,1027.0,3.9444444444444446,8.88888888888889,8.277777777777779,4.055555555555555,,491.5279692586263,2.37166309038798,110.61240066528319,26.40211215655009,35.11044640223186,1.6372765946388246,33.072722854614256,14.816465559005739,0.0
2022-07-08 09:20:00,17.5,19.4,19.3,23.4,22.4,4.262,1.7218399999999998,24.5492,37.4828,15.444444444444445,7.444444444444445,30.666666666666668,0.0,63.77777777777778,10.0,1027.0,3.888888888888889,8.777777777777779,8.555555555555555,4.111111111111111,,487.69980214436845,2.5585287278116082,113.10480210040251,26.450486402511597,34.61722949345907,1.5158216806252798,33.5376489575704,16.30853078365326,0.0
2022-07-08 09:30:00,17.3,19.3,19.1,23.5,22.4,4.243,1.755725,26.0813,38.1549,15.666666666666666,7.666666666666667,30.0,0.0,62.666666666666664,10.0,1027.0,3.8333333333333335,8.666666666666666,8.833333333333334,4.166666666666667,,488.7268840184705,2.2262364808718362,123.38432572682697,26.633117440541582,34.129350128173826,1.4066704308986664,34.11246644337972,19.738006127675373,0.0
2022-07-08 09:40:00,17.4,19.4,19.3,23.5,22.4,4.224,2.14155,25.5446,38.4764,15.88888888888889,7.888888888888889,29.333333333333332,0.0,61.55555555555556,10.0,1027.0,3.7777777777777777,8.555555555555555,9.11111111111111,4.222222222222222,,491.15647309051167,2.0037150621414184,157.55484250386556,26.774604438145957,33.61814358393351,1.2810269034902255,34.95311477661133,34.57086664835612,0.0
2022-07-08 09:50:00,17.9,19.7,19.4,23.5,22.5,4.271,3.033315,26.0003,38.735,16.11111111111111,8.11111111111111,28.666666666666668,0.0,60.44444444444444,10.0,1027.0,3.7222222222222223,8.444444444444445,9.38888888888889,4.277777777777778,,495.0603557332357,1.8235789689674213,205.73764659472104,26.754104836781824,32.88739277521769,1.3346215016643206,35.81309797286987,38.16689020474752,0.0
2022-07-08 10:00:00,18.0,19.8,19.6,23.6,22.6,4.17,1.3463850000000002,26.178800000000003,38.875800000000005,16.333333333333332,8.333333333333334,28.0,0.0,59.333333333333336,10.0,1027.0,3.6666666666666665,8.333333333333334,9.666666666666666,4.333333333333333,,494.0983428288602,1.7245512950790804,211.05677950929112,26.835619436899822,32.74980670293172,1.448708875675996,36.885668519337976,76.27639980951946,0.0
2022-07-08 10:10:00,18.5,20.1,19.8,23.7,22.7,4.242,1.853415,26.3996,38.904399999999995,16.555555555555557,8.555555555555555,27.333333333333332,0.0,58.22222222222222,10.0,1027.0,3.611111111111111,8.222222222222221,9.944444444444445,4.388888888888889,,500.2899873124046,1.9631293063278252,193.27886950218073,26.818327741622927,33.00190171559652,1.3733587063352268,37.25012612024943,71.37695645014445,0.0
2022-07-08 10:20:00,18.2,20.0,20.0,23.8,22.8,4.204,1.281075,26.6564,38.7505,16.77777777777778,8.777777777777779,26.666666666666664,0.0,57.111111111111114,10.0,1027.0,3.5555555555555554,8.11111111111111,10.222222222222221,4.444444444444445,,495.74814758300784,2.1232197012503944,209.15823204040527,26.42758445739746,34.59637056986491,1.4804346055785815,38.19393709818522,62.31036162058513,0.0
2022-07-08 10:30:00,18.7,20.3,20.2,23.8,22.9,4.236,1.244065,26.7776,39.1025,17.0,9.0,26.0,0.0,56.0,10.0,1027.0,3.5,8.0,10.5,4.5,,500.3389998056697,2.5262291728406305,239.1928039460263,26.10917709350586,35.60289759318034,1.5798643294970194,41.14939858118693,60.131610342661546,0.0
2022-07-08 10:40:00,18.5,20.3,19.6,23.9,23.0,4.22,1.20345,27.1589,38.845299999999995,17.22222222222222,9.222222222222221,25.333333333333332,0.0,54.888888888888886,10.0,1027.0,3.4444444444444446,7.888888888888889,10.777777777777779,4.555555555555555,,487.013334350586,3.387825835148493,174.93741742451988,25.886059074401857,36.4234335899353,1.6506320902705192,44.18254613876343,60.94296836217245,0.0
2022-07-08 10:50:00,18.7,20.4,19.3,23.9,23.0,4.23,1.234485,27.1789,38.7927,17.444444444444443,9.444444444444445,24.666666666666664,0.0,53.77777777777778,10.0,1027.0,3.388888888888889,7.777777777777778,11.055555555555555,4.611111111111111,,483.84361355836364,4.380184345642726,219.7933432006836,25.647157061894735,36.858245614369714,1.7330287595589955,49.54110645929972,54.695440762837734,0.0
2022-07-08 11:00:00,18.5,20.3,19.2,23.9,23.0,4.218,1.6072700000000002,27.345499999999998,38.673199999999994,17.666666666666668,9.666666666666666,24.0,0.0,52.66666666666667,10.0,1027.0,3.3333333333333335,7.666666666666667,11.333333333333332,4.666666666666667,,485.58089543485096,5.350685060361011,230.44882117966478,25.429933369954426,37.536268927256266,1.5546501912673314,57.24333456675212,75.26609245936075,0.0
2022-07-08 11:10:00,19.8,21.2,19.5,23.9,23.2,4.239,1.21417,26.8019,38.5385,17.88888888888889,9.88888888888889,23.333333333333332,0.0,51.55555555555556,10.0,1027.0,3.2777777777777777,7.555555555555555,11.61111111111111,4.722222222222222,,489.084655456543,5.819307070425001,159.79140081524176,25.281290384928386,37.81547652562459,1.715450472633044,61.939707806905105,68.90102207183838,0.0
2022-07-08 11:20:00,19.4,20.9,19.0,23.9,23.2,4.234,1.28932,27.3097,38.3081,18.11111111111111,10.11111111111111,22.666666666666664,0.0,50.44444444444444,10.0,1027.0,3.2222222222222223,7.444444444444445,11.88888888888889,4.777777777777778,,489.7787831168339,5.837041586240133,105.48183785756427,25.325491180419924,37.867749233245846,1.5000718241930007,66.27870035807292,92.21564450581869,0.0
2022-07-08 11:30:00,19.5,21.2,19.3,24.1,23.4,4.191,1.23187,26.2582,38.2307,18.333333333333332,10.333333333333332,22.0,0.0,49.333333333333336,10.0,1027.0,3.166666666666667,7.333333333333334,12.166666666666666,4.833333333333333,,479.04045830737584,6.074418225153691,76.39870822561662,25.307602354685464,37.647984135945634,1.5985814182957012,72.74302516937256,89.8398044204712,0.0
2022-07-08 11:40:00,21.0,22.1,19.6,24.1,23.6,4.262,1.212195,26.446499999999997,38.288799999999995,18.555555555555557,10.555555555555555,21.333333333333332,0.0,48.22222222222223,10.0,1027.0,3.111111111111111,7.222222222222222,12.444444444444443,4.888888888888889,,482.7495084635417,5.351644236246745,58.3597794342041,25.204823055267333,38.06213764826457,1.6373317917188008,81.0433434677124,101.03203994750977,0.0
2022-07-08 11:50:00,20.1,21.4,19.0,24.1,23.5,4.236,1.380795,25.3951,38.3445,18.77777777777778,10.777777777777779,20.666666666666664,0.0,47.111111111111114,10.0,1027.0,3.0555555555555554,7.111111111111111,12.722222222222221,4.944444444444445,,484.43548334231326,5.560013888676961,50.92750990549723,25.3067901579539,38.08781499862671,1.5224640925725301,81.54283740997315,118.18956494649251,0.0
2022-07-08 12:00:00,20.0,21.6,19.3,24.1,23.7,4.22,2.409945,26.530700000000003,38.4392,19.0,11.0,20.0,0.0,46.0,10.0,1027.0,3.0,7.0,13.0,5.0,,481.349742940267,6.487363327667538,42.120386887350996,25.578056449890134,37.32017789204915,1.3465679861108462,78.53012145996094,143.84672083536785,139.0
2022-07-08 12:10:00,20.4,21.9,19.2,24.1,23.8,4.22,1.171865,26.4868,38.187799999999996,19.11111111111111,10.944444444444445,20.88888888888889,0.0,45.666666666666664,10.0,1026.9444444444443,3.111111111111111,7.0,12.944444444444445,5.055555555555555,,483.22176541283017,6.92623659133911,29.246462968190507,25.770308396021527,36.630342655181884,1.4171148390571278,73.86632441202799,111.58862571716308,0.0
2022-07-08 12:20:00,21.6,22.7,19.4,24.2,24.0,4.187,1.094525,26.0516,38.2553,19.22222222222222,10.88888888888889,21.77777777777778,0.0,45.333333333333336,10.0,1026.888888888889,3.2222222222222223,7.0,12.88888888888889,5.111111111111111,,487.117441662317,6.375332911863166,20.91433073194687,25.596127945582072,35.9996313794454,1.397337012588978,87.70698008219401,82.82223648071289,0.0
2022-07-08 12:30:00,22.0,23.1,19.3,24.2,24.2,4.188,1.245005,26.1624,38.2722,19.333333333333332,10.833333333333334,22.666666666666668,0.0,45.0,10.0,1026.8333333333333,3.3333333333333335,7.0,12.833333333333334,5.166666666666667,,480.0322731526693,5.268891053199768,16.685987944602964,25.80277355511983,35.42436509450276,1.5293199948469798,90.02379639943442,128.04730000813802,0.0
2022-07-08 12:40:00,22.5,23.3,19.4,24.2,24.2,4.242,1.164445,25.839100000000002,38.2745,19.444444444444443,10.777777777777779,23.555555555555557,0.0,44.666666666666664,10.0,1026.7777777777778,3.4444444444444446,7.0,12.777777777777779,5.222222222222222,,484.88546243251056,4.015792180286288,11.352809143739906,26.150385824839276,34.522808945973715,1.6836541824539502,78.88924793243407,136.99717149098714,0.0
2022-07-08 12:50:00,22.0,23.1,19.2,24.3,24.3,4.287,1.0229,25.6769,38.2767,19.555555555555557,10.722222222222221,24.444444444444443,0.0,44.333333333333336,10.0,1026.7222222222222,3.5555555555555554,7.0,12.722222222222221,5.277777777777778,,492.85718200683596,3.0046722487608593,11.714493843714397,26.414250367482502,33.12799386978149,1.4574095815420152,73.60358417510986,114.97739377339681,0.0
2022-07-08 13:00:00,23.2,23.8,19.3,24.3,24.4,4.221,1.61438,25.6224,38.1823,19.666666666666668,10.666666666666666,25.333333333333332,0.0,44.0,10.0,1026.6666666666667,3.6666666666666665,7.0,12.666666666666666,5.333333333333333,,495.26449810861175,2.330729390961976,12.3808969880228,26.589354184468583,32.59745245615641,1.3623459696769715,73.57797757466633,112.57285397847492,0.0
2022-07-08 13:10:00,22.7,23.3,19.0,24.3,24.3,4.205,1.1411149999999999,25.4851,38.2921,19.77777777777778,10.61111111111111,26.22222222222222,0.0,43.666666666666664,10.0,1026.611111111111,3.7777777777777777,7.0,12.61111111111111,5.388888888888889,,497.0622817396844,2.1803399532561922,15.772698883875615,26.72028028488159,32.58971761703491,1.3624486568570138,73.74272336324057,109.89644838968914,0.0
2022-07-08 13:20:00,22.5,23.5,19.1,24.3,24.5,4.26,1.535305,24.7316,38.3696,19.88888888888889,10.555555555555555,27.11111111111111,0.0,43.333333333333336,10.0,1026.5555555555557,3.888888888888889,7.0,12.555555555555555,5.444444444444445,,482.8219337972006,1.911408246556918,16.460507086118064,26.82874546686808,32.809704538981116,2.1586672192811966,73.87965452829997,120.22538487752279,0.0
2022-07-08 13:30:00,22.8,23.6,19.1,24.3,24.4,4.231,1.14216,24.8521,38.2297,20.0,10.5,28.0,0.0,43.0,10.0,1026.5,4.0,7.0,12.5,5.5,,490.6787095414085,1.7586363740694726,13.773155992017626,26.97173518180847,32.25823316574097,2.5224708410104113,68.62986459732056,117.15524098714192,0.0
2022-07-08 13:40:00,23.1,23.9,19.2,24.2,24.6,4.305,1.12254,24.5982,38.0631,20.11111111111111,10.444444444444445,28.88888888888889,0.0,42.666666666666664,10.0,1026.4444444444443,4.111111111111111,7.0,12.444444444444445,5.555555555555555,,486.5816989591752,1.617395521156532,44.39998089054883,27.275653673807778,31.940246330897015,1.7136565468708675,54.37511419932048,172.37645907084146,0.0
2022-07-08 13:50:00,23.6,24.2,19.2,24.2,24.6,4.309,1.09518,24.7718,38.2596,20.22222222222222,10.38888888888889,29.77777777777778,0.0,42.333333333333336,10.0,1026.388888888889,4.222222222222222,7.0,12.38888888888889,5.611111111111111,,480.2627958170573,1.6196951858202617,112.23000643412271,27.53139810562134,31.176359990437824,1.3713283386826514,45.368699569702144,170.1732568359375,0.0
2022-07-08 14:00:00,23.5,24.2,19.2,24.2,24.6,4.279,1.050935,25.0542,38.3042,20.333333333333332,10.333333333333334,30.666666666666664,0.0,42.0,10.0,1026.3333333333333,4.333333333333333,7.0,12.333333333333334,5.666666666666667,,484.9696623493063,1.4402438367962165,130.0693607116958,27.791489922205606,30.570923713048295,1.331739809612433,37.086738128662105,149.20390772501628,0.0
2022-07-08 14:10:00,22.2,23.3,18.8,24.2,24.4,4.253,1.089865,25.0973,38.3021,20.444444444444443,10.277777777777779,31.555555555555557,0.0,41.666666666666664,10.0,1026.2777777777778,4.444444444444445,7.0,12.277777777777779,5.722222222222222,,483.38974915953884,1.3038733050227165,109.86245938618977,27.99297994931539,29.677340211868284,1.222292833328247,34.45238061269124,182.0177005259196,0.0
2022-07-08 14:20:00,23.4,24.1,19.1,24.2,24.6,4.268,1.31874,25.1417,38.248400000000004,20.555555555555557,10.222222222222221,32.44444444444444,0.0,41.333333333333336,10.0,1026.2222222222222,4.555555555555555,7.0,12.222222222222221,5.777777777777778,,479.7287752348801,1.2716313680585496,92.7747080857875,28.21521525700887,29.53952482541402,1.1471209260821342,29.033613697687787,182.23664909362793,0.0
2022-07-08 14:30:00,23.2,24.0,18.9,24.2,24.6,4.293,1.264925,25.080099999999998,38.201499999999996,20.666666666666668,10.166666666666666,33.33333333333333,0.0,41.0,10.0,1026.1666666666667,4.666666666666666,7.0,12.166666666666666,5.833333333333333,,482.67244150797524,1.0957993122935297,81.22752868652344,28.41684055964152,29.04244906425476,1.173540396988392,24.362303447723388,141.80693255106607,0.0
2022-07-08 14:40:00,22.3,23.4,18.7,24.1,24.3,4.285,1.28042,25.334899999999998,38.2543,20.77777777777778,10.11111111111111,34.22222222222222,0.0,40.666666666666664,10.0,1026.111111111111,4.777777777777778,7.0,12.11111111111111,5.888888888888889,,485.5716881517433,1.0929144085379643,69.2825684663805,28.560224126180014,28.053751576741536,1.1122363038857779,24.066911226908367,136.69715311686198,0.0
2022-07-08 14:50:00,23.1,23.7,19.0,24.1,24.2,4.297,1.0602800000000001,25.0308,38.2753,20.88888888888889,10.055555555555555,35.111111111111114,0.0,40.333333333333336,10.0,1026.0555555555557,4.888888888888889,7.0,12.055555555555555,5.944444444444445,,511.8111933390299,1.0684694240490595,59.08476668039957,28.74923249562581,27.65085105578105,1.283546072045962,24.286756865183513,184.48630854288737,0.0
2022-07-08 15:00:00,23.3,24.0,19.2,24.1,24.4,4.291,1.03295,24.4945,38.2806,21.0,10.0,36.0,0.0,40.0,10.0,1026.0,5.0,7.0,12.0,6.0,,506.5473263269183,0.9865952765975295,52.97038526901417,28.785289894739787,26.73453574180603,1.1554249742627145,24.343325379689535,128.40349445343017,0.0
2022-07-08 15:10:00,23.5,24.2,19.0,24.1,24.5,4.286,1.069885,24.7178,38.1541,20.88888888888889,10.0,37.27777777777778,0.0,40.72222222222222,10.0,1026.0,4.833333333333333,7.111111111111111,12.0,5.722222222222222,,516.5707031109689,0.9834090622266134,46.93045587539673,28.85832511583964,26.196213000615437,1.4375921099384628,24.944977226257322,129.80586781819662,0.0
2022-07-08 15:20:00,24.1,24.8,19.3,24.1,24.8,4.281,1.082375,24.567,38.207499999999996,20.77777777777778,10.0,38.55555555555556,0.0,41.44444444444444,10.0,1026.0,4.666666666666667,7.222222222222222,12.0,5.444444444444445,,510.5309512329101,1.0223074905279668,41.2713512011167,28.91818273862203,26.04019018173218,1.7542551007866858,25.1213996664683,195.06992890675863,0.0
2022-07-08 15:30:00,23.9,24.5,19.0,24.1,24.6,4.273,1.040855,24.4152,38.2361,20.666666666666668,10.0,39.833333333333336,0.0,42.166666666666664,10.0,1026.0,4.5,7.333333333333333,12.0,5.166666666666667,,526.077489118905,1.2468740806976952,41.29673625310262,28.94544056256612,25.78964164415995,2.2040764675537745,24.439796613057457,510.3378488667806,0.0
2022-07-08 15:40:00,24.0,24.5,18.7,24.0,24.6,4.314,1.09152,24.6401,38.3061,20.555555555555557,10.0,41.111111111111114,0.0,42.888888888888886,10.0,1026.0,4.333333333333333,7.444444444444445,12.0,4.888888888888889,,521.8648929148707,1.1196124347067822,43.30368576782571,29.003243045806887,25.708686180114746,1.9918946049610775,20.480865058898925,566.2348124694824,0.0
2022-07-08 15:50:00,23.6,24.2,18.9,24.0,24.5,4.245,1.0825900000000002,24.3905,38.2956,20.444444444444443,10.0,42.388888888888886,0.0,43.611111111111114,10.0,1026.0,4.166666666666667,7.555555555555555,12.0,4.611111111111111,,518.646313273112,1.0903066317240397,46.31739545822144,29.018140586217243,25.515377413431803,2.2987080295880635,18.090645456314085,447.2856510925293,0.0
2022-07-08 16:00:00,23.1,23.9,19.0,24.0,24.4,4.269,1.017805,24.505699999999997,38.1524,20.333333333333332,10.0,43.666666666666664,0.0,44.333333333333336,10.0,1026.0,4.0,7.666666666666667,12.0,4.333333333333334,,518.2598413647181,1.09252128653102,51.21576958478507,29.005556592941286,25.30569029490153,1.300868062277635,16.801608972549438,347.15303957621256,0.0
2022-07-08 16:10:00,24.6,24.9,19.4,23.9,24.6,4.305,1.015635,24.4423,38.189800000000005,20.22222222222222,10.0,44.94444444444444,0.0,45.05555555555556,10.0,1026.0,3.833333333333333,7.777777777777778,12.0,4.055555555555555,,509.38144430226293,1.0177111692229908,55.95411926905314,28.980152317682904,24.849319626490278,1.2786345027883848,16.22194422721863,262.4713585917155,0.0
2022-07-08 16:20:00,23.8,24.4,19.1,23.9,24.5,4.288,0.93605,24.5693,38.4715,20.11111111111111,10.0,46.22222222222222,0.0,45.77777777777778,10.0,1026.0,3.6666666666666665,7.888888888888889,12.0,3.777777777777778,,513.9045053100587,0.9134998515551374,59.733572707957464,29.052776285807294,24.45508205095927,1.4713865977525713,15.936453526814779,367.1210854593913,0.0
2022-07-08 16:30:00,23.4,24.0,18.9,23.9,24.3,4.268,1.012475,24.425,38.5437,20.0,10.0,47.5,0.0,46.5,10.0,1026.0,3.5,8.0,12.0,3.5,,502.11418524731164,0.9201535912354787,60.52703914006552,29.009594033559164,24.201755720774333,1.2397781985004743,15.16453702290853,182.2689649581909,0.0
2022-07-08 16:40:00,24.9,25.0,19.4,23.9,24.5,4.28,1.026695,24.341900000000003,38.6087,19.88888888888889,10.0,48.77777777777778,0.0,47.22222222222222,10.0,1026.0,3.333333333333333,8.11111111111111,12.0,3.2222222222222223,,493.60669551454737,0.843438808268073,62.39095686756285,28.9528059609731,23.874425557454426,1.1989066048463186,15.619455119768778,125.39422813415527,0.0
2022-07-08 16:50:00,23.4,24.1,18.5,23.8,24.4,4.282,0.973785,24.5082,38.5844,19.77777777777778,10.0,50.05555555555556,0.0,47.94444444444444,10.0,1026.0,3.1666666666666665,8.222222222222221,12.0,2.9444444444444446,,498.7620295206706,0.8887785218159359,65.8786815770467,28.917439943949383,23.54985031445821,1.4164330136775969,17.312026729583742,182.33282347361245,0.0
2022-07-08 17:00:00,23.6,24.2,19.0,23.8,24.4,4.26,0.98124,24.424500000000002,38.624,19.666666666666668,10.0,51.333333333333336,0.0,48.666666666666664,10.0,1026.0,3.0,8.333333333333334,12.0,2.666666666666667,,512.9866678768465,0.8824459965030351,70.32646024068197,29.055011882781987,23.475938453674317,1.6848473389943444,16.914162969589235,286.83805379231774,0.0
2022-07-08 17:10:00,23.5,24.1,19.1,23.8,24.4,4.294,1.038865,24.186799999999998,38.6549,19.555555555555557,10.0,52.611111111111114,0.0,49.388888888888886,10.0,1026.0,2.833333333333333,8.444444444444445,12.0,2.3888888888888893,,522.3612540970726,0.8884086321555289,69.31063250805698,29.13168168385824,23.27375718752543,1.623950460255146,14.782637101809183,239.75960774739582,0.0
2022-07-08 17:20:00,23.6,24.2,19.2,23.8,24.3,4.285,1.181095,24.2042,38.683,19.444444444444443,10.0,53.888888888888886,0.0,50.111111111111114,10.0,1026.0,2.6666666666666665,8.555555555555555,12.0,2.1111111111111116,,518.6848719278971,0.9174318278239946,77.89292006304035,29.149168446858727,23.248649463653564,2.0483000941077867,13.389438145955404,166.98854969024657,0.0
2022-07-08 17:30:00,24.1,24.5,19.3,23.8,24.4,4.284,1.1235849999999998,24.017400000000002,38.6977,19.333333333333332,10.0,55.16666666666667,0.0,50.833333333333336,10.0,1026.0,2.5,8.666666666666666,12.0,1.833333333333334,,503.9184941118613,0.9510207989811897,86.8647349802653,29.096345074971516,23.381529808044434,1.8106832357247673,12.941115557352703,137.81250727335612,0.0
2022-07-08 17:40:00,23.7,24.3,19.0,23.7,24.4,4.26,1.121265,24.066300000000002,38.7226,19.22222222222222,10.0,56.44444444444444,0.0,51.55555555555556,10.0,1026.0,2.333333333333333,8.777777777777779,12.0,1.5555555555555562,,504.56601529877764,1.0703741869330405,96.79234457651773,29.098816537857054,23.581710945765177,5.337904834747315,12.48519542058309,164.0128573354085,0.0
2022-07-08 17:50:00,23.4,24.1,18.8,23.7,24.3,4.283,1.12143,23.8836,38.8348,19.11111111111111,10.0,57.72222222222222,0.0,52.27777777777778,10.0,1026.0,2.1666666666666665,8.88888888888889,12.0,1.2777777777777786,,496.66689748128255,1.0436669903151734,102.66835126262599,29.076822271347044,23.58335450490316,3.98924858212471,12.106247444152832,138.9038103866577,0.0
2022-07-08 18:00:00,24.1,24.5,18.9,23.7,24.4,4.358,1.14711,23.7548,38.9112,19.0,10.0,59.0,0.0,53.0,10.0,1026.0,2.0,9.0,12.0,1.0,,492.1679417191429,1.0466362086931864,107.74019860585531,29.01094236691793,23.731275380452473,2.2456954785188037,11.387232135136923,128.66079701741538,0.0
2022-07-08 18:10:00,24.4,24.8,19.2,23.7,24.5,4.361,1.204715,23.5208,38.9692,18.61111111111111,9.777777777777779,61.27777777777778,0.0,54.5,10.0,1026.111111111111,1.8888888888888888,9.0,12.11111111111111,1.0,,504.5779321955539,1.0422974200050037,111.35534453074138,29.481523434321087,23.94146622021993,635.2695565640927,10.723610989252727,131.53466025034587,0.0
2022-07-08 18:20:00,23.6,24.2,19.0,23.6,24.3,4.352,1.303195,23.055699999999998,39.0469,18.22222222222222,9.555555555555555,63.55555555555556,0.0,56.0,10.0,1026.2222222222222,1.7777777777777777,9.0,12.222222222222221,1.0,,500.20723349034097,0.9900409254431726,113.56153781890869,30.469931678771975,23.66222072283427,1530.269916788737,10.379102433522542,109.94015407562256,0.0
2022-07-08 18:30:00,24.0,24.5,19.2,23.6,24.3,4.349,1.28208,22.6607,39.0972,17.833333333333332,9.333333333333334,65.83333333333333,0.0,57.5,10.0,1026.3333333333333,1.6666666666666667,9.0,12.333333333333334,1.0,,490.8474058936108,0.9846894319650144,110.73056997999633,30.902677087783815,23.18086289405823,467.9049884414673,10.254292594591778,90.47957993825277,0.0
2022-07-08 18:40:00,23.6,24.2,19.0,23.6,24.3,4.308,1.3158699999999999,21.9287,39.2335,17.444444444444443,9.11111111111111,68.11111111111111,0.0,59.0,10.0,1026.4444444444443,1.5555555555555556,9.0,12.444444444444445,1.0,,493.86698527018234,1.086274472375711,111.83397506713868,31.10632509231567,22.977069854736328,12.630449976921081,10.050511622428894,117.91665757497151,0.0
2022-07-08 18:50:00,23.6,24.1,18.9,23.6,24.2,4.325,1.38521,21.8764,39.4369,17.055555555555557,8.88888888888889,70.38888888888889,0.0,60.5,10.0,1026.5555555555557,1.4444444444444444,9.0,12.555555555555555,1.0,,491.0096488584321,1.043979750275612,108.97353510538737,30.995287462870284,23.139333591461185,1.862694085240364,9.709985141754151,95.5245107014974,0.0
2022-07-08 19:00:00,23.7,24.2,19.0,23.6,24.3,4.326,1.434315,21.3248,39.5773,16.666666666666668,8.666666666666666,72.66666666666667,0.0,62.0,10.0,1026.6666666666667,1.3333333333333335,9.0,12.666666666666666,1.0,,493.4522569643218,1.1297182172274076,116.21618872049751,30.66883165359497,23.65699133872986,1.4824235721429189,9.345763150850932,245.95140383402503,0.0
2022-07-08 19:10:00,23.4,24.1,19.0,23.6,24.2,4.312,1.62149,20.8294,39.7143,16.27777777777778,8.444444444444445,74.94444444444444,0.0,63.5,10.0,1026.7777777777778,1.2222222222222223,9.0,12.777777777777779,1.0,,497.99597819010415,1.11809354480377,116.9786185694549,30.464298556645712,24.11785574913025,1.3582015140851338,7.034057207902272,532.0690443929036,0.0
2022-07-08 19:20:00,23.7,24.2,19.1,23.5,24.2,4.28,1.8136400000000001,20.8352,39.9166,15.88888888888889,8.222222222222221,77.22222222222223,0.0,65.0,10.0,1026.888888888889,1.1111111111111112,9.0,12.88888888888889,1.0,,493.5664512827205,1.2710382171471912,112.02273804982504,30.28073932647705,24.591839021046958,1.3371844488382338,3.6077905555566154,809.7317986043294,0.0
2022-07-08 19:30:00,23.7,24.2,19.0,23.5,24.2,4.309,1.735395,21.0653,40.056799999999996,15.5,8.0,79.5,0.0,66.5,10.0,1027.0,1.0,9.0,13.0,1.0,,500.0933863953338,1.192066435633743,110.43844965272031,30.132927306493126,25.036261307398476,1.320748171408971,1.792066702047984,1643.14455271403,0.0
2022-07-08 19:40:00,23.9,24.3,19.0,23.5,24.2,4.342,1.72913,21.328200000000002,40.0517,15.11111111111111,7.777777777777778,81.77777777777777,0.0,68.0,10.0,1027.111111111111,0.8888888888888888,9.0,13.11111111111111,1.0,,498.7680127970378,1.2413511990507442,112.83478186289469,30.02777028401693,25.437061484654745,1.352904031674067,1.3789232045412063,1240.0774212646484,0.0
2022-07-08 19:50:00,23.2,23.8,18.9,23.5,24.0,4.295,1.7172450000000001,21.29,40.062400000000004,14.722222222222221,7.555555555555555,84.05555555555556,0.0,69.5,10.0,1027.2222222222222,0.7777777777777779,9.0,13.222222222222221,1.0,,496.83437814997535,1.2728386054318503,109.87256274551994,29.95304667790731,25.79138142903646,1.3687167333563168,1.2046205288171767,1640.0839376831057,0.0
2022-07-08 20:00:00,23.4,23.9,19.0,23.4,24.0,4.265,1.726245,20.8198,39.888,14.333333333333332,7.333333333333334,86.33333333333334,0.0,71.0,10.0,1027.3333333333333,0.6666666666666667,9.0,13.333333333333334,1.0,,499.25974477833716,1.2534757140278816,110.21552260080973,29.888513215382897,26.106387217839558,1.5464554849267007,1.1120518441994984,1232.683559366862,0.0
2022-07-08 20:10:00,23.2,23.8,18.8,23.4,24.0,4.321,1.60728,20.502299999999998,39.9274,13.944444444444445,7.111111111111111,88.61111111111111,0.0,72.5,10.0,1027.4444444444443,0.5555555555555556,9.0,13.444444444444445,1.0,,494.6215142822266,1.1935878052314124,110.50576260884603,30.25242360750834,26.261864039103195,1.3278387894233066,1.061960111260414,887.350368448893,0.0
2022-07-08 20:20:00,23.1,23.7,18.7,23.4,23.9,4.253,1.7314399999999999,20.0198,40.041399999999996,13.555555555555555,6.888888888888889,90.88888888888889,0.0,74.0,10.0,1027.5555555555557,0.4444444444444444,9.0,13.555555555555555,1.0,,497.7443339240414,1.2964770036632731,107.29252505544889,30.285944369633995,26.14850538889567,1.2910067228476207,1.034154454668363,670.6336870829264,0.0
2022-07-08 20:30:00,23.5,24.0,18.9,23.3,24.0,4.228,1.83297,19.978299999999997,40.1286,13.166666666666668,6.666666666666667,93.16666666666667,0.0,75.5,10.0,1027.6666666666667,0.3333333333333335,9.0,13.666666666666666,1.0,,498.9068011692592,1.2050729242960612,112.7642920811971,29.992840919494633,26.358856773376466,1.3553998627265293,1.0187156546115876,372.5565121459961,0.0
2022-07-08 20:40:00,23.1,23.6,18.7,23.3,23.8,4.23,1.662575,19.7928,40.1712,12.777777777777779,6.444444444444445,95.44444444444446,0.0,77.0,10.0,1027.7777777777778,0.22222222222222232,9.0,13.777777777777779,1.0,,497.29958704455146,1.2851795727974278,108.40289149699238,29.838989588419594,26.65829376220703,1.2638014382123948,1.0102397189537684,289.65076756795247,0.0
2022-07-08 20:50:00,22.3,23.1,18.7,23.3,23.7,4.284,1.70555,19.8752,40.1783,12.38888888888889,6.222222222222222,97.72222222222223,0.0,78.5,10.0,1027.888888888889,0.11111111111111116,9.0,13.88888888888889,1.0,,495.4611972116054,1.2844080357750256,108.24787245432535,29.743562300999958,26.920181945165,1.3665429558356603,1.0055943057934444,261.48934394836425,0.0
2022-07-08 21:00:00,21.9,22.7,18.5,23.2,23.5,4.275,1.81327,19.8057,40.2097,12.0,6.0,100.0,0.0,80.0,10.0,1028.0,0.0,9.0,14.0,1.0,,494.86539419590747,1.310906161074921,109.59986358082226,29.666554257074996,27.104271103541056,1.405900158882141,1.0030421874920525,243.59179677327475,0.0
2022-07-08 21:10:00,22.2,23.0,18.7,23.2,23.5,4.213,1.9605450000000002,19.7046,40.2577,11.88888888888889,6.0,101.33333333333333,0.0,80.11111111111111,10.0,1028.0,0.0,8.88888888888889,13.88888888888889,1.0,,493.80147980087105,1.2997717227538428,110.37654327392579,29.595592330296835,27.266108252207438,1.3620869149764379,1.0016428275903064,283.10081250508625,0.0
2022-07-08 21:20:00,21.8,22.8,18.9,23.2,23.5,4.177,1.9069150000000001,19.6449,40.2954,11.777777777777779,6.0,102.66666666666667,0.0,80.22222222222223,10.0,1028.0,0.0,8.777777777777779,13.777777777777779,1.0,,494.65205129689184,1.3412500166893007,112.3558080291748,29.533074277242026,27.422350845336915,1.3737362439433733,1.0008795950810114,288.3931930033366,0.0
2022-07-08 21:30:00,21.6,22.5,18.8,23.2,23.4,4.221,1.84312,19.3445,40.3198,11.666666666666666,6.0,104.0,0.0,80.33333333333333,10.0,1028.0,0.0,8.666666666666666,13.666666666666666,1.0,,500.54818857828775,1.3332962186474584,107.68973763072559,29.482576134999597,27.527293596267704,1.3144389590620995,1.0004697724183402,299.5947295379639,0.0
2022-07-08 21:40:00,21.4,22.4,19.2,23.2,23.3,4.186,1.8339199999999998,18.7618,40.301100000000005,11.555555555555555,6.0,105.33333333333333,0.0,80.44444444444444,10.0,1028.0,0.0,8.555555555555555,13.555555555555555,1.0,,496.2523752006443,1.3940493667125702,107.3806935373942,29.45005531311035,27.62021146138509,1.332962305347125,1.0002461916208267,298.4691227467855,0.0
2022-07-08 21:50:00,21.1,22.2,18.7,23.2,23.2,4.237,1.84782,18.2794,40.4579,11.444444444444445,6.0,106.66666666666667,0.0,80.55555555555556,10.0,1028.0,0.0,8.444444444444445,13.444444444444445,1.0,,495.62794490419583,1.3227108241137813,112.6927813235784,29.420609140396117,27.736495904922485,1.3861019827922185,1.0001251073678334,264.3848752339681,0.0
2022-07-08 22:00:00,20.8,21.9,19.1,23.1,23.1,4.223,1.72716,18.134700000000002,40.58,11.333333333333334,6.0,108.0,0.0,80.66666666666667,10.0,1028.0,0.0,8.333333333333334,13.333333333333334,1.0,,499.30078755696616,1.3282759644857234,108.74626315704174,29.386926136016847,27.83283411661784,1.3632572797934213,1.0000538673003514,248.19713414510093,0.0
2022-07-08 22:10:00,20.6,21.8,19.1,23.1,23.1,4.22,1.9135149999999999,18.060499999999998,40.6559,11.222222222222221,6.0,109.33333333333333,0.0,80.77777777777777,10.0,1028.0,0.0,8.222222222222221,13.222222222222221,1.0,,496.09364058220524,1.2375632416208586,110.18034362792969,29.354803524017335,27.89583920796712,1.3748204071323076,1.0000298023223877,204.17100995381674,0.0
2022-07-08 22:20:00,20.4,21.6,18.7,23.1,23.0,4.222,1.9037199999999999,17.804399999999998,40.7378,11.11111111111111,6.0,110.66666666666667,0.0,80.88888888888889,10.0,1028.0,0.0,8.11111111111111,13.11111111111111,1.0,,495.5647797648112,1.289294128901204,109.89890481894972,29.32266960144043,27.95568689982096,1.4197341204682985,1.0000298023223877,169.49573135375977,0.0
2022-07-08 22:30:00,19.8,21.1,18.8,23.1,22.8,4.182,1.84829,17.902,40.6939,11.0,6.0,112.0,0.0,81.0,10.0,1028.0,0.0,8.0,13.0,1.0,,498.5238285213777,1.319294427235921,111.70877295176187,29.286257410049437,28.000977290471393,1.3870526519417763,1.0000298023223877,158.02193817138672,0.0
2022-07-08 22:40:00,19.9,21.1,19.0,23.1,22.7,4.189,1.906775,17.714199999999998,40.7187,10.88888888888889,6.0,113.33333333333333,0.0,81.11111111111111,10.0,1028.0,0.0,7.888888888888889,12.88888888888889,1.0,,497.0886344260731,1.2879873745252857,109.29214072448386,29.25020550409953,28.058030344645182,1.3494950634241103,1.0000298023223877,139.42967341105143,0.0
2022-07-08 22:50:00,19.9,21.1,18.9,23.0,22.7,4.191,1.99013,18.0901,40.8194,10.777777777777779,6.0,114.66666666666667,0.0,81.22222222222223,10.0,1028.0,0.0,7.777777777777778,12.777777777777779,1.0,,495.61128794352214,1.3427605959958275,113.26896882310425,29.21955866177877,28.118457988103227,1.340641420284907,1.0000298023223877,137.31648885091147,0.0
2022-07-08 23:00:00,19.3,20.7,18.6,23.0,22.7,4.218,2.090205,18.2375,40.845800000000004,10.666666666666666,6.0,116.0,0.0,81.33333333333333,10.0,1028.0,0.0,7.666666666666667,12.666666666666666,1.0,,496.00568133825544,1.357084830982537,112.24634741616114,29.185490843454993,28.207792682647703,1.247716261545817,1.0000298023223877,129.13335562388102,0.0
2022-07-08 23:10:00,19.3,20.8,19.1,23.0,22.6,4.21,2.173855,17.7091,40.827299999999994,10.555555555555555,6.0,117.33333333333334,0.0,81.44444444444444,10.0,1028.0,0.0,7.555555555555555,12.555555555555555,1.0,,497.9754866396148,1.3202126683791477,110.64234157562257,29.153934847513835,28.30856943130493,1.4424911232789357,1.0000298023223877,113.60242212931317,0.0
2022-07-08 23:20:00,19.4,20.7,19.0,23.0,22.6,4.186,2.048965,17.3815,40.8709,10.444444444444445,6.0,118.66666666666667,0.0,81.55555555555556,10.0,1028.0,0.0,7.444444444444445,12.444444444444445,1.0,,491.53966257731116,1.3746939288290208,111.54762446904586,29.129287633895878,28.39245228767395,1.3355229808886846,1.0000298023223877,108.3219887415568,0.0
2022-07-08 23:30:00,19.2,20.6,19.0,23.0,22.6,4.211,2.18696,17.4405,41.0272,10.333333333333334,6.0,120.0,0.0,81.66666666666667,10.0,1028.0,0.0,7.333333333333334,12.333333333333334,1.0,,489.62329042632,1.375511741628081,110.60441021181096,29.098206815719607,28.487239917119343,1.4153694082299868,1.0000298023223877,105.42260831197102,0.0
2022-07-08 23:40:00,19.1,20.5,19.0,23.0,22.5,4.208,2.22438,17.6449,41.060900000000004,10.222222222222221,6.0,121.33333333333334,0.0,81.77777777777777,10.0,1028.0,0.0,7.222222222222222,12.222222222222221,1.0,,491.2067061886843,1.4617977546365921,110.47226915758208,29.05910879770915,28.571539443333943,1.4201909436782203,1.0000298023223877,109.77918766021727,0.0
2022-07-08 23:50:00,18.6,20.1,18.7,23.0,22.3,4.217,2.156585,17.897100000000002,41.086400000000005,10.11111111111111,6.0,122.66666666666667,0.0,81.88888888888889,10.0,1028.0,0.0,7.111111111111111,12.11111111111111,1.0,,491.84702072669717,1.3826250814280268,109.5675936842234,29.01362838745117,28.61548355102539,1.2692600778738659,1.0000298023223877,108.21515878041585,0.0
