,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-09 00:00:00,18.1,19.8,18.9,22.9,22.3,4.214,2.019485,17.9315,40.9833,10.0,6.0,124.0,0.0,82.0,10.0,1028.0,0.0,7.0,12.0,1.0,,489.1071232096354,1.4335715170701344,109.81925579071046,28.97412449836731,28.676226603190106,1.423500832517942,1.0000298023223877,112.07116895039876,0.0
2022-07-09 00:10:00,18.0,19.6,18.6,22.9,22.1,4.217,2.017775,17.886699999999998,40.9649,10.0,5.944444444444445,123.94444444444444,0.0,82.11111111111111,10.0,1028.0,0.16666666666666669,7.0,11.944444444444445,1.0,,485.48225263222884,1.3355795081641715,109.70889116082488,28.930437587102254,28.76512125015259,1.4580508189400037,1.0000298023223877,110.355720799764,0.0
2022-07-09 00:20:00,18.3,19.9,19.0,22.9,22.2,4.195,2.00859,17.8571,40.9996,10.0,5.888888888888889,123.88888888888889,0.0,82.22222222222223,10.0,1028.0,0.33333333333333337,7.0,11.88888888888889,1.0,,489.52648773193357,1.445295181968118,109.48378490900589,28.863227202097573,28.878759724299112,1.4021656332413355,1.0000298023223877,111.95794124603272,0.0
2022-07-09 00:30:00,18.1,19.8,19.1,22.9,22.2,4.209,2.1109850000000003,17.8006,40.9784,10.0,5.833333333333333,123.83333333333333,0.0,82.33333333333333,10.0,1028.0,0.5,7.0,11.833333333333334,1.0,,488.5693064862832,1.3484468667705856,108.94227924346924,28.780009574890137,28.99058225949605,1.3598148830731709,1.0000298023223877,131.4982163111369,0.0
2022-07-09 00:40:00,17.9,19.5,18.8,22.9,22.1,4.196,1.910615,17.4593,40.8783,10.0,5.777777777777778,123.77777777777777,0.0,82.44444444444444,10.0,1028.0,0.6666666666666667,7.0,11.777777777777779,1.0,,496.92455914376796,1.3270472588175433,110.81663394173658,28.686451323827107,29.106489855448405,1.304727757970492,1.0000298023223877,114.78308011372886,0.0
2022-07-09 00:50:00,17.8,19.5,19.0,22.9,22.1,4.21,1.9521899999999999,16.619400000000002,40.9622,10.0,5.722222222222222,123.72222222222223,0.0,82.55555555555556,10.0,1028.0,0.8333333333333334,7.0,11.722222222222221,1.0,,496.0615319824219,1.3103420652861648,111.64251337428553,28.57126461029053,29.281205622355145,1.4492888594667117,1.0000298023223877,115.61516286214194,0.0
2022-07-09 01:00:00,17.6,19.4,19.1,22.9,22.1,4.188,1.9947199999999998,16.8271,41.1278,10.0,5.666666666666667,123.66666666666667,0.0,82.66666666666667,10.0,1028.0,1.0,7.0,11.666666666666666,1.0,,493.2894016800804,1.3197390429498785,114.29515441269525,28.484580380121866,29.580099544525147,1.3154515397548674,1.0000298023223877,105.96367760976155,0.0
2022-07-09 01:10:00,17.0,18.9,18.6,22.9,21.9,4.186,2.065685,16.4679,41.2231,10.0,5.611111111111111,123.61111111111111,0.0,82.77777777777777,10.0,1028.0,1.1666666666666667,7.0,11.61111111111111,1.0,,497.43736256917316,1.3390877776344619,113.63881381988526,28.406425285339356,29.89259622255961,1.3041394604245822,1.0000298023223877,111.06269064585368,0.0
2022-07-09 01:20:00,16.8,18.7,18.6,22.8,21.8,4.223,2.046125,16.1666,41.3019,10.0,5.555555555555555,123.55555555555556,0.0,82.88888888888889,10.0,1028.0,1.3333333333333335,7.0,11.555555555555555,1.0,,497.2508037944223,1.3339737787994288,114.32363639228087,28.300803073247273,30.14448983192444,1.3605201714237531,1.0000298023223877,115.4196620051066,0.0
2022-07-09 01:30:00,16.7,18.6,18.5,22.8,21.7,4.192,2.029095,16.1197,41.2559,10.0,5.5,123.5,0.0,83.0,10.0,1028.0,1.5,7.0,11.5,1.0,,492.86976888020837,1.378956574066884,109.21541797573283,28.211988665262858,30.313918078740436,1.3672760627667109,1.0000298023223877,112.97391901652017,0.0
2022-07-09 01:40:00,16.4,18.4,18.3,22.8,21.7,4.178,1.9296599999999997,15.822399999999998,41.1894,10.0,5.444444444444445,123.44444444444444,0.0,83.11111111111111,10.0,1028.0,1.6666666666666667,7.0,11.444444444444445,1.0,,488.3438465933964,1.2805198247234026,107.32070687611898,28.13357425689697,30.381110728581746,1.3127338229616483,1.0000298023223877,116.36676458994548,0.0
2022-07-09 01:50:00,16.8,18.7,18.5,22.8,21.7,4.142,1.8645749999999999,16.0434,41.347300000000004,10.0,5.388888888888889,123.38888888888889,0.0,83.22222222222223,10.0,1028.0,1.8333333333333335,7.0,11.38888888888889,1.0,,481.76990203857423,1.2588186781655597,105.35157631200586,28.088771222432456,30.449904921849573,1.5054162897666294,1.0000298023223877,106.14130583445231,0.0
2022-07-09 02:00:00,16.9,18.7,18.5,22.8,21.7,4.245,1.932305,16.493299999999998,41.3893,10.0,5.333333333333333,123.33333333333333,0.0,83.33333333333333,10.0,1028.0,2.0,7.0,11.333333333333334,1.0,,487.9267228330415,1.256827392790277,110.60243007034906,28.036914081573485,30.493895190556845,1.359458902577559,1.0000298023223877,118.54461700439454,0.0
2022-07-09 02:10:00,16.8,18.7,18.5,22.8,21.7,4.205,1.9312449999999999,16.625,41.3581,10.0,5.277777777777778,123.27777777777777,0.0,83.44444444444444,10.0,1028.0,2.166666666666667,7.0,11.277777777777779,1.0,,485.25164767561284,1.174125224915938,109.57143796220339,27.984153973261517,30.567811161677042,1.4441338114937146,1.0015036422014236,111.30016496022543,0.0
2022-07-09 02:20:00,16.6,18.5,18.4,22.7,21.6,4.166,1.8851399999999998,16.0579,41.226099999999995,10.0,5.222222222222222,123.22222222222223,0.0,83.55555555555556,10.0,1028.0,2.3333333333333335,7.0,11.222222222222221,1.0,,491.88280619303384,1.1395936588446298,109.91969696044922,27.953823455174764,30.623102210362752,1.3310130976637204,1.0455469878514607,108.89029942830405,0.0
2022-07-09 02:30:00,16.7,18.6,18.3,22.7,21.6,4.201,1.87742,15.5428,41.2815,10.0,5.166666666666667,123.16666666666667,0.0,83.66666666666667,10.0,1028.0,2.5,7.0,11.166666666666666,1.0,,501.1469001682325,1.13492335769753,114.00926466020488,27.934901539484663,30.70185378074646,1.324949341416359,1.155988821585973,108.87945593516031,0.0
2022-07-09 02:40:00,16.6,18.5,18.4,22.7,21.6,4.215,1.867995,15.2944,41.3798,10.0,5.111111111111111,123.11111111111111,0.0,83.77777777777777,10.0,1028.0,2.666666666666667,7.0,11.11111111111111,1.0,,498.14882663419877,1.1712534449346321,114.27785134676488,27.941637382507327,30.746989952723187,1.2855879546205204,1.3086005598306656,110.85564969380695,0.0
2022-07-09 02:50:00,16.2,18.2,18.0,22.7,21.5,4.205,1.981635,15.522499999999999,41.5987,10.0,5.055555555555555,123.05555555555556,0.0,83.88888888888889,10.0,1028.0,2.8333333333333335,7.0,11.055555555555555,1.0,,495.9008699544271,1.0822337297244933,110.31853333079883,27.91950961112976,30.766644191741943,1.4254298450549443,1.4813101462523144,107.89567642211914,0.0
2022-07-09 03:00:00,15.9,18.0,17.8,22.7,21.4,4.214,2.07658,15.385900000000001,41.7099,10.0,5.0,123.0,0.0,84.0,10.0,1028.0,3.0,7.0,11.0,1.0,,503.88576271846375,1.1236505044146445,109.73097753298484,27.887584845225017,30.81154910405477,1.4145511083801587,1.6839216186602912,110.56617116292318,0.0
2022-07-09 03:10:00,15.9,18.1,17.9,22.7,21.3,4.16,2.06805,15.2683,41.6846,10.055555555555555,4.944444444444445,122.33333333333333,0.0,83.83333333333333,10.0,1028.0,3.111111111111111,7.055555555555555,10.833333333333334,1.1666666666666667,,502.30973656314546,1.2495969316514872,108.60025995049773,27.874308881759646,30.844788599014283,1.3110303516189257,1.9063857811689378,112.46171263376873,0.0
2022-07-09 03:20:00,15.9,18.7,18.3,22.7,20.4,4.206,2.073585,14.627600000000001,41.8165,10.11111111111111,4.888888888888889,121.66666666666667,0.0,83.66666666666667,10.0,1028.0,3.2222222222222223,7.111111111111111,10.666666666666666,1.3333333333333335,,502.62444783528645,1.2065506868544271,110.18874698832883,27.917355817159017,30.81001388231913,1.2454798167943955,2.1265658299128214,107.06975237528484,0.0
2022-07-09 03:30:00,15.9,19.1,18.7,22.7,19.9,4.191,2.02655,14.783199999999999,42.003699999999995,10.166666666666666,4.833333333333333,121.0,0.0,83.5,10.0,1028.0,3.3333333333333335,7.166666666666667,10.5,1.5,,502.42411441846826,1.2020332709645147,108.89767175857631,27.936970132191977,30.755557816823323,1.365137479205926,2.340433584054311,113.81620979309082,0.0
2022-07-09 03:40:00,15.5,19.1,18.8,22.7,19.4,4.182,2.061895,15.1748,42.1074,10.222222222222221,4.777777777777778,120.33333333333333,0.0,83.33333333333333,10.0,1028.0,3.4444444444444446,7.222222222222222,10.333333333333334,1.6666666666666667,,503.5484319998204,1.1535385606164312,109.97835230811168,27.952919518152875,30.691881888707478,1.1961633574962618,2.5437287362416585,112.04030806223552,0.0
2022-07-09 03:50:00,15.9,19.5,19.2,22.7,19.5,4.196,2.039735,14.5725,42.165499999999994,10.277777777777779,4.722222222222222,119.66666666666667,0.0,83.16666666666667,10.0,1028.0,3.5555555555555554,7.277777777777778,10.166666666666666,1.8333333333333335,,505.57170227050784,1.2700118013340875,111.43908903218933,27.991332654953005,30.618460928599042,1.2659015939633051,2.739420044819514,108.36842700958252,0.0
2022-07-09 04:00:00,15.9,19.5,19.1,22.7,19.4,4.2,2.0978749999999997,14.5765,42.1031,10.333333333333334,4.666666666666667,119.0,0.0,83.0,10.0,1028.0,3.6666666666666665,7.333333333333333,10.0,2.0,,505.3660209497913,1.2156696680205017,108.64096375481556,28.01569577852885,30.55005137761434,1.2644513450066248,2.967425982952118,116.50405611673992,0.0
2022-07-09 04:10:00,15.7,19.4,19.0,22.7,19.4,4.199,2.1452999999999998,15.0686,42.109899999999996,10.38888888888889,4.611111111111111,118.33333333333333,0.0,82.83333333333333,10.0,1028.0,3.7777777777777777,7.388888888888889,9.833333333333334,2.166666666666667,,500.91185774178336,1.2241863104296944,110.61073682623393,28.064928309122724,30.47464033126831,1.250955591996511,3.18158827940623,113.09582480112711,0.0
2022-07-09 04:20:00,15.4,19.2,18.9,22.7,19.3,4.172,2.2051749999999997,15.271,42.1242,10.444444444444445,4.555555555555555,117.66666666666667,0.0,82.66666666666667,10.0,1028.0,3.888888888888889,7.444444444444445,9.666666666666666,2.3333333333333335,,501.44122220094175,1.2700921743872475,111.18490412200238,28.116958414713544,30.383885119756066,1.3197601104776064,3.3506951387723283,113.7930417251587,0.0
2022-07-09 04:30:00,14.8,19.0,18.7,22.7,19.0,4.165,2.05276,15.437000000000001,42.0694,10.5,4.5,117.0,0.0,82.5,10.0,1028.0,4.0,7.5,9.5,2.5,,496.26329366048174,1.2044920415056628,109.9573135666928,28.18153809229533,30.330277217229206,1.2248618442813555,3.500401664177576,99.60935949961345,0.0
2022-07-09 04:40:00,14.5,19.0,18.6,22.7,18.7,4.209,2.084205,15.666300000000001,41.8908,10.555555555555555,4.444444444444445,116.33333333333333,0.0,82.33333333333333,10.0,1028.0,4.111111111111111,7.555555555555555,9.333333333333334,2.666666666666667,,501.03098180661254,1.2369974335371439,107.05367775868561,28.26653905550639,30.30538313229879,1.1907311517000196,3.658211701711019,113.55011823018393,0.0
2022-07-09 04:50:00,14.7,19.4,18.8,22.7,18.2,4.235,2.06189,15.686599999999999,41.7278,10.61111111111111,4.388888888888889,115.66666666666667,0.0,82.16666666666667,10.0,1028.0,4.222222222222222,7.611111111111111,9.166666666666666,2.8333333333333335,,507.44374369303387,1.2125371892674495,110.56167415532688,28.338204778035482,30.299163738886516,1.1883852141102156,3.7970744927724205,112.61825576782226,0.0
2022-07-09 05:00:00,15.0,19.6,19.0,22.6,18.3,4.212,2.13214,16.133699999999997,41.7792,10.666666666666666,4.333333333333333,115.0,0.0,82.0,10.0,1028.0,4.333333333333333,7.666666666666667,9.0,3.0,,504.26288679101,1.2787364827559493,111.64948249364303,28.43068804105123,30.300606079101563,1.1266678183277448,3.9371564412117004,108.53901468912761,0.0
2022-07-09 05:10:00,14.8,19.5,19.0,22.6,18.3,4.223,2.128445,16.6067,41.7278,10.722222222222221,4.277777777777778,114.33333333333333,0.0,81.83333333333333,10.0,1028.0,4.444444444444445,7.722222222222222,8.833333333333332,3.166666666666667,,510.96910568061924,1.33431319231199,112.82402475130759,28.555163993835446,30.28720245997111,1.1480509626865385,4.099217623074849,110.34351010640462,0.0
2022-07-09 05:20:00,15.0,19.5,18.9,22.6,18.2,4.224,2.1298,18.122899999999998,41.5128,10.777777777777779,4.222222222222222,113.66666666666667,0.0,81.66666666666667,10.0,1028.0,4.555555555555555,7.777777777777778,8.666666666666666,3.3333333333333335,,507.78885994045214,1.2849755825262286,112.36654115191962,28.716980838775633,30.264659214019776,1.1856189060211182,4.272981904347738,105.53582247416179,0.0
2022-07-09 05:30:00,14.9,19.5,19.0,22.6,18.3,4.215,2.10501,19.7774,39.7622,10.833333333333334,4.166666666666667,113.0,0.0,81.5,10.0,1028.0,4.666666666666666,7.833333333333333,8.5,3.5,,506.62015492055605,1.3034926588909101,112.54934117656644,28.85286240259806,30.208207750320433,1.1511342528462412,4.45854664405187,107.64066111246746,0.0
2022-07-09 05:40:00,14.8,19.5,19.0,22.6,18.2,4.216,2.00063,20.377699999999997,38.025,10.88888888888889,4.111111111111111,112.33333333333333,0.0,81.33333333333333,10.0,1028.0,4.777777777777778,7.888888888888889,8.333333333333332,3.666666666666667,,505.59969447694976,1.3437712452371242,110.97914101681468,29.02221968015035,30.143923199971518,1.1453574590881666,4.6535102653503415,108.41117418924969,0.0
2022-07-09 05:50:00,14.9,19.5,18.9,22.6,18.2,4.191,1.8754000000000002,21.191,37.0734,10.944444444444445,4.055555555555555,111.66666666666667,0.0,81.16666666666667,10.0,1028.0,4.888888888888889,7.944444444444445,8.166666666666666,3.8333333333333335,,508.4276749674479,1.270771618695919,109.1573771520927,29.200048723220824,30.068016373316446,1.1337818193435667,4.847238798936209,107.31907690684002,0.0
2022-07-09 06:00:00,14.8,19.5,18.9,22.6,18.1,4.192,1.9765149999999998,22.1238,36.5542,11.0,4.0,111.0,0.0,81.0,10.0,1028.0,5.0,8.0,8.0,4.0,,502.5560236192024,1.2521886238455773,110.9042582319012,29.379090617497763,29.994589834213258,1.0331139884392422,5.048758475780486,109.09814741770427,0.0
2022-07-09 06:10:00,14.6,19.5,18.9,22.6,18.1,4.183,1.9587050000000001,21.9791,36.3858,11.38888888888889,4.111111111111111,106.88888888888889,0.0,79.61111111111111,10.0,1027.888888888889,5.0,8.055555555555555,8.0,4.055555555555555,,510.08443148908947,1.2719191542082586,113.06296152664443,29.585100873311358,29.92972432136536,1.0690947954853374,5.243061425685882,111.59630621592203,0.0
2022-07-09 06:20:00,14.7,19.6,19.0,22.6,18.1,4.182,2.060305,22.1754,36.1557,11.777777777777779,4.222222222222222,102.77777777777777,0.0,78.22222222222223,10.0,1027.7777777777778,5.0,8.11111111111111,8.0,4.111111111111111,,505.94805704752605,1.3038539554658581,109.40538653422209,29.78648429552714,29.872630262374877,1.0922877648472786,5.429056088129679,109.0797761408488,0.0
2022-07-09 06:30:00,14.8,19.7,19.0,22.6,18.0,4.187,2.018465,23.3504,35.9173,12.166666666666666,4.333333333333333,98.66666666666667,0.0,76.83333333333333,10.0,1027.6666666666667,5.0,8.166666666666666,8.0,4.166666666666667,,505.88512159676384,1.3002080443333097,109.11562180793892,29.979347200393676,29.817378199895224,1.0542890072862305,5.61117279291153,110.4830298614502,0.0
2022-07-09 06:40:00,14.7,19.7,19.0,22.6,18.0,4.207,1.99959,23.699099999999998,35.4274,12.555555555555555,4.444444444444445,94.55555555555556,0.0,75.44444444444444,10.0,1027.5555555555557,5.0,8.222222222222221,8.0,4.222222222222222,,507.8243989159595,1.3879261307864539,110.654870849868,30.190901683171592,29.784384813308712,1.0303822652498882,5.793289128144582,109.23949961344401,0.0
2022-07-09 06:50:00,14.9,19.8,19.1,22.6,18.1,4.207,1.98355,23.2974,35.164300000000004,12.944444444444445,4.555555555555555,90.44444444444444,0.0,74.05555555555556,10.0,1027.4444444444443,5.0,8.277777777777779,8.0,4.277777777777778,,500.79697804768887,1.2738052818734766,109.73145482187218,30.38091992378235,29.754819027582805,1.004938558836778,5.971954170068105,111.28452982584636,0.0
2022-07-09 07:00:00,16.2,20.3,19.7,22.7,18.9,4.205,1.9225,23.6244,35.1588,13.333333333333334,4.666666666666667,86.33333333333333,0.0,72.66666666666667,10.0,1027.3333333333333,5.0,8.333333333333334,8.0,4.333333333333333,,501.3049696578102,1.2938024978718514,111.27306135166836,30.59241466522217,29.72110132217407,1.120645122329394,6.149478402137756,109.82964054107666,0.0
2022-07-09 07:10:00,15.7,20.2,19.7,22.7,18.9,4.205,1.9418099999999998,24.8664,35.1957,13.722222222222221,4.777777777777778,82.22222222222223,0.0,71.27777777777777,10.0,1027.2222222222222,5.0,8.38888888888889,8.0,4.388888888888889,,506.28290191650393,1.4145896169257028,110.96219909732625,30.787538226445513,29.6754168287913,1.0589781474073727,6.331034711201985,108.75165362040202,0.0
2022-07-09 07:20:00,16.0,20.0,19.4,22.8,18.9,4.161,1.909835,25.7255,34.8247,14.11111111111111,4.888888888888889,78.11111111111111,0.0,69.88888888888889,10.0,1027.111111111111,5.0,8.444444444444445,8.0,4.444444444444445,,505.2190720341124,1.3772090214305677,110.08401301928158,30.960937385559085,29.61060384432475,0.9704261638720831,6.521687575976054,107.67396310170491,0.0
2022-07-09 07:30:00,16.3,19.8,19.6,22.8,19.7,4.155,1.98319,26.395,34.4988,14.5,5.0,74.0,0.0,68.5,10.0,1027.0,5.0,8.5,8.0,4.5,,507.07317927218037,1.4482813195084447,114.41291198083908,31.14933123588562,29.582278706232707,1.0839303363362949,6.7117523980140685,112.57968814849853,0.0
2022-07-09 07:40:00,16.5,19.6,19.3,22.8,20.0,4.148,1.901805,26.7771,34.3147,14.88888888888889,5.111111111111111,69.88888888888889,0.0,67.11111111111111,10.0,1026.888888888889,5.0,8.555555555555555,8.0,4.555555555555555,,501.9958190461959,1.4141587793523982,108.19224995478399,31.317838271458943,29.55627760251363,1.1295473658045132,6.900455882549286,108.03604176839193,0.0
2022-07-09 07:50:00,17.0,19.5,19.3,22.8,20.7,4.193,1.9515699999999998,26.880599999999998,34.2217,15.277777777777779,5.222222222222222,65.77777777777777,0.0,65.72222222222223,10.0,1026.7777777777778,5.0,8.61111111111111,8.0,4.611111111111111,,502.1405081317069,1.4236183811715768,109.33219756605936,31.493462988535565,29.533435961405438,1.1569180890917778,7.086852238972982,114.4051005554199,0.0
2022-07-09 08:00:00,17.1,19.5,19.1,22.8,21.0,4.156,1.8794899999999999,27.4384,34.0235,15.666666666666668,5.333333333333333,61.666666666666664,0.0,64.33333333333334,10.0,1026.6666666666667,5.0,8.666666666666666,8.0,4.666666666666667,,507.9341939465753,1.5945874499399109,109.36072128942457,31.685655167897544,29.52513626098633,1.1190274245540301,7.259807710647583,109.08682296752929,0.0
2022-07-09 08:10:00,17.2,19.5,19.2,22.9,21.2,4.143,2.010285,27.106299999999997,33.9541,16.055555555555557,5.444444444444445,57.55555555555556,0.0,62.94444444444444,10.0,1026.5555555555557,5.0,8.722222222222221,8.0,4.722222222222222,,502.9873888072748,1.4511246319914943,114.97989069383695,31.854899202982587,29.495444599787398,1.1274072726567588,7.445314685503642,105.26858414967856,0.0
2022-07-09 08:20:00,17.1,19.3,19.0,22.9,21.3,4.141,1.81286,26.937,33.888799999999996,16.444444444444443,5.555555555555555,53.44444444444444,0.0,61.55555555555556,10.0,1026.4444444444443,5.0,8.777777777777779,8.0,4.777777777777778,,501.19416132784437,1.6189988474253205,112.31679694008692,32.032982966105145,29.464023895263672,1.163330972492695,7.650769555568695,111.22942536671955,0.0
2022-07-09 08:30:00,16.9,19.2,18.9,22.9,21.3,4.172,1.6163150000000002,27.372000000000003,33.7615,16.833333333333332,5.666666666666666,49.333333333333336,0.0,60.16666666666667,10.0,1026.3333333333333,5.0,8.833333333333334,8.0,4.833333333333333,,500.3072625732422,1.5544188053358747,108.45349470106223,32.2284623336792,29.38633131663005,1.0412312044699987,7.860433200995128,104.6840563837687,0.0
2022-07-09 08:40:00,17.7,19.7,19.4,22.9,21.5,4.133,1.599515,27.350099999999998,33.6532,17.22222222222222,5.777777777777778,45.22222222222223,0.0,58.77777777777778,10.0,1026.2222222222222,5.0,8.88888888888889,8.0,4.888888888888889,,499.69734473919044,1.4344668097347864,106.24797393303133,32.38827082951864,29.245736541748045,1.0525532878438633,8.086524819533029,108.51831179300943,0.0
2022-07-09 08:50:00,17.7,19.6,19.2,22.9,21.7,4.114,1.6204250000000002,27.6336,33.5207,17.61111111111111,5.888888888888889,41.111111111111114,0.0,57.388888888888886,10.0,1026.111111111111,5.0,8.944444444444445,8.0,4.944444444444445,,499.08195526123046,1.4406863847593803,103.21567009898902,32.568382390340176,29.078022206624347,1.065598251124223,8.30883980433146,107.89154055277507,0.0
2022-07-09 09:00:00,17.4,19.4,19.2,22.9,21.7,4.163,1.54028,27.8987,33.479,18.0,6.0,37.0,0.0,56.0,10.0,1026.0,5.0,9.0,8.0,5.0,,502.79958585191054,1.4489175057108121,109.55548447948391,32.76127816518148,28.902448743184408,1.1617242780327797,8.555363375345866,108.10419414520263,0.0
2022-07-09 09:10:00,17.6,19.5,19.1,22.9,21.7,4.154,1.638335,29.037599999999998,33.783100000000005,18.22222222222222,6.388888888888889,36.77777777777778,0.0,55.27777777777778,10.0,1025.9444444444443,5.0,9.0,8.38888888888889,5.055555555555555,,497.74715344308436,1.5088059565003982,116.6608920288086,32.91662691752116,28.725905656814575,1.1016297795375187,8.817065990765888,109.64869402567544,0.0
2022-07-09 09:20:00,17.7,19.4,19.3,22.9,22.0,4.167,1.7304950000000001,29.182499999999997,35.3026,18.444444444444443,6.777777777777778,36.55555555555556,0.0,54.55555555555556,10.0,1025.888888888889,5.0,9.0,8.777777777777779,5.111111111111111,,501.85118387858074,1.5182015212107514,112.80966727456129,33.09985418955485,28.549991645812987,1.1981405463814734,9.096169226964316,104.2122812652588,0.0
2022-07-09 09:30:00,18.5,20.0,19.9,22.9,22.2,4.157,1.75433,28.653399999999998,36.717,18.666666666666668,7.166666666666667,36.333333333333336,0.0,53.833333333333336,10.0,1025.8333333333333,5.0,9.0,9.166666666666666,5.166666666666667,,502.44652285170275,1.520193124800752,111.55978482995329,33.2678212038676,28.32219438870748,1.2286300815145175,9.43227071126302,106.58373294830321,0.0
2022-07-09 09:40:00,18.8,20.3,20.1,23.0,22.4,4.153,1.69332,28.1984,37.583299999999994,18.88888888888889,7.555555555555555,36.111111111111114,0.0,53.111111111111114,10.0,1025.7777777777778,5.0,9.0,9.555555555555555,5.222222222222222,,503.4051012271574,1.4974019667388356,108.59190603396314,33.41682484944662,28.16455535252889,1.2342881752053896,9.698415023485818,117.23207202911378,0.0
2022-07-09 09:50:00,19.0,20.5,20.3,23.0,22.5,4.127,1.7941449999999999,28.518400000000003,38.1191,19.11111111111111,7.944444444444445,35.888888888888886,0.0,52.388888888888886,10.0,1025.7222222222222,5.0,9.0,9.944444444444445,5.277777777777778,,498.173958231608,1.4853006946905858,115.20393053863009,33.591825008392334,28.012347084681192,1.1618401647607484,9.840674312909444,111.38403818766275,0.0
2022-07-09 10:00:00,19.3,20.7,20.6,23.1,22.6,4.161,1.81948,28.6938,38.2958,19.333333333333332,8.333333333333334,35.666666666666664,0.0,51.666666666666664,10.0,1025.6666666666667,5.0,9.0,10.333333333333334,5.333333333333333,,492.9505706646799,1.5835519963502884,110.17279972529006,33.773220774332685,27.880765816370648,1.3182879769802094,9.912829051017763,137.45766876220705,0.0
2022-07-09 10:10:00,19.7,21.0,20.8,23.1,22.7,4.16,1.8167149999999999,28.0545,38.4119,19.555555555555557,8.722222222222221,35.44444444444444,0.0,50.94444444444444,10.0,1025.611111111111,5.0,9.0,10.722222222222221,5.388888888888889,,491.85046085401507,1.6727064327398935,114.96970968882242,33.78814969380697,27.722010234196983,1.3716530073682467,9.956491066614786,109.03535803476969,0.0
2022-07-09 10:20:00,20.3,21.3,20.9,23.1,22.7,4.211,1.8785,27.768900000000002,38.472,19.77777777777778,9.11111111111111,35.22222222222222,0.0,50.22222222222222,10.0,1025.5555555555557,5.0,9.0,11.11111111111111,5.444444444444445,,496.5627068074544,1.5872263855179825,112.90267300406417,33.64784733454387,27.683484064737957,1.3835025881727536,9.977098166147869,104.15731248219808,0.0
2022-07-09 10:30:00,20.1,21.3,20.2,23.2,22.9,4.195,1.95192,28.028699999999997,38.4891,20.0,9.5,35.0,0.0,49.5,10.0,1025.5,5.0,9.0,11.5,5.5,,490.6864226909068,1.5575096564811504,108.0753984386638,33.52100137074788,27.76472204844157,1.3454976209998128,9.991102674802145,102.16849990844727,0.0
2022-07-09 10:40:00,20.7,21.8,20.0,23.2,23.0,4.218,1.7089349999999999,28.5097,38.3286,20.22222222222222,9.88888888888889,34.77777777777778,0.0,48.77777777777778,10.0,1025.4444444444443,5.0,9.0,11.88888888888889,5.555555555555555,,483.87138193766276,1.6393328278819044,111.73364449215474,33.42040102640787,27.910133231480916,1.4079404337207477,9.996160607337952,115.72541947682699,0.0
2022-07-09 10:50:00,20.4,21.6,19.2,23.1,22.9,4.217,1.61704,28.7528,38.2504,20.444444444444443,10.277777777777779,34.55555555555556,0.0,48.05555555555556,10.0,1025.388888888889,5.0,9.0,12.277777777777779,5.611111111111111,,484.0108924357096,1.5156643106910468,108.71553281924146,33.33228895823161,28.01222502072652,1.358360027174155,10.001140812238058,107.71621742248536,0.0
2022-07-09 11:00:00,21.0,21.9,19.3,23.1,23.0,4.168,1.584285,28.7137,38.0263,20.666666666666668,10.666666666666668,34.333333333333336,0.0,47.333333333333336,10.0,1025.3333333333333,5.0,9.0,12.666666666666668,5.666666666666667,,485.0850401639391,1.524120926314828,108.36972227559924,33.26149026870728,28.11176949183146,1.391669426461061,10.001335508028665,111.57163856506347,0.0
2022-07-09 11:10:00,21.0,22.0,19.1,23.0,23.1,4.24,1.45622,28.6702,37.87,20.88888888888889,11.055555555555555,34.111111111111114,0.0,46.611111111111114,10.0,1025.2777777777778,5.0,9.0,13.055555555555555,5.722222222222222,,488.24460886286596,1.4503045837724275,109.24696195419226,33.1990488243103,28.12314063390096,1.261140461464723,10.004252996444702,115.96346930185955,0.0
2022-07-09 11:20:00,21.0,22.0,18.9,23.1,23.1,4.234,1.5385849999999999,28.8589,37.784000000000006,21.11111111111111,11.444444444444445,33.888888888888886,0.0,45.888888888888886,10.0,1025.2222222222222,5.0,9.0,13.444444444444445,5.777777777777778,,491.02587126983997,1.4306073101159542,107.81796335619049,33.145774631500245,28.141206871668498,1.4107774224877356,10.004099696477255,108.49657548268635,0.0
2022-07-09 11:30:00,21.8,22.5,19.2,23.0,23.2,4.157,1.52074,28.5738,37.7551,21.333333333333332,11.833333333333332,33.666666666666664,0.0,45.166666666666664,10.0,1025.1666666666667,5.0,9.0,13.833333333333332,5.833333333333333,,487.1003669826464,1.3707908165454863,107.50453187306724,33.09971371332804,28.12266321818034,1.2358849663535754,10.010131208101907,110.24659731547038,0.0
2022-07-09 11:40:00,21.3,22.3,19.3,23.0,23.2,4.2,1.6125250000000002,27.9207,37.8366,21.555555555555557,12.222222222222221,33.44444444444444,0.0,44.44444444444444,10.0,1025.111111111111,5.0,9.0,14.222222222222221,5.888888888888889,,486.07542371026403,1.4289193621429346,109.51559285158491,33.07321541468302,28.169223022460937,1.3047761596242586,10.009002383550008,115.38141070048013,0.0
2022-07-09 11:50:00,21.8,22.6,19.1,23.0,23.3,4.211,1.50823,28.1692,37.916199999999996,21.77777777777778,12.61111111111111,33.22222222222222,0.0,43.72222222222222,10.0,1025.0555555555557,5.0,9.0,14.61111111111111,5.944444444444445,,487.7786829630534,1.3281364978723607,108.60236351422671,33.06774042765299,28.155367437998457,1.3775766841570536,10.009126625061034,105.70989729563394,0.0
2022-07-09 12:00:00,22.2,22.9,19.1,23.1,23.3,4.207,1.54801,28.029700000000002,37.8223,22.0,13.0,33.0,0.0,43.0,10.0,1025.0,5.0,9.0,15.0,6.0,,483.36857232806324,1.3996478364157812,108.82585455382612,33.05665292104085,28.158131853739423,1.3073822135726612,10.011097701390584,110.85456804911296,0.0
2022-07-09 12:10:00,22.8,23.3,19.1,23.0,23.4,4.162,1.5700150000000002,27.582299999999996,37.9288,22.055555555555557,12.833333333333334,33.388888888888886,0.0,42.888888888888886,10.0,1024.9444444444443,5.333333333333333,9.0,14.777777777777779,6.0,,482.3425543388279,1.4643025097234101,111.10737411218847,33.05996601740519,28.16777202924093,1.2141234051187832,10.007883186340333,115.93253575642905,0.0
2022-07-09 12:20:00,23.1,23.5,19.1,23.1,23.5,4.196,1.477945,27.4563,38.0766,22.11111111111111,12.666666666666666,33.77777777777778,0.0,42.77777777777778,10.0,1024.888888888889,5.666666666666667,9.0,14.555555555555555,6.0,,481.43226694742833,1.3724496971399098,106.47976457886777,33.068307374318444,28.17146763801575,1.3140807129939396,10.000854444503783,113.15106033325196,0.0
2022-07-09 12:30:00,23.1,23.6,19.0,23.1,23.7,4.22,1.6135750000000002,27.398500000000002,38.142700000000005,22.166666666666668,12.5,34.166666666666664,0.0,42.666666666666664,10.0,1024.8333333333333,6.0,9.0,14.333333333333334,6.0,,480.5501321376056,1.4324472212623067,106.33119230065643,33.0703277460734,28.075393273035683,1.3174509331583977,10.00644416809082,102.88958742777507,0.0
2022-07-09 12:40:00,23.5,24.0,19.2,23.1,23.8,4.216,1.418075,27.4603,38.1383,22.22222222222222,12.333333333333334,34.55555555555556,0.0,42.55555555555556,10.0,1024.7777777777778,6.333333333333334,9.0,14.11111111111111,6.0,,477.54016632781634,1.3809588617086412,107.69230229695638,33.077345816294354,28.024788096745812,1.2905884364247322,10.006681714057923,114.96384195963542,0.0
2022-07-09 12:50:00,23.6,24.0,19.1,23.1,23.8,4.244,1.63552,27.3616,38.1003,22.27777777777778,12.166666666666666,34.94444444444444,0.0,42.44444444444444,10.0,1024.7222222222222,6.666666666666667,9.0,13.88888888888889,6.0,,476.96132598876954,1.381475535961194,108.88102507251804,33.08659736633301,27.96126571973165,1.412898670732975,10.007873001098634,108.31785678863525,0.0
2022-07-09 13:00:00,23.6,24.0,19.1,23.1,23.8,4.154,1.46281,27.4558,38.0906,22.333333333333332,12.0,35.333333333333336,0.0,42.333333333333336,10.0,1024.6666666666667,7.0,9.0,13.666666666666666,6.0,,478.26461271088704,1.3970587167564759,109.84551193776103,33.10373756408691,27.89246471722921,1.2492182648181915,10.008755652109782,114.6650660832723,0.0
2022-07-09 13:10:00,23.9,24.2,19.0,23.1,23.9,4.186,1.47069,27.3142,38.1498,22.38888888888889,11.833333333333334,35.72222222222222,0.0,42.22222222222222,10.0,1024.611111111111,7.333333333333334,9.0,13.444444444444445,6.0,,477.40704870465163,1.3519992568297574,105.35010945142326,33.124203999837235,27.847140474319456,1.320666877826055,10.001643387476603,113.8112121073405,0.0
2022-07-09 13:20:00,23.9,24.3,19.1,23.1,23.9,4.188,1.370525,27.2447,38.1846,22.444444444444443,11.666666666666666,36.111111111111114,0.0,42.111111111111114,10.0,1024.5555555555557,7.666666666666667,9.0,13.222222222222221,6.0,,475.70295817057297,1.2366886551585574,112.78917618552171,33.153584918975824,27.78681693394979,1.3555050068100294,9.997209672927855,123.0360399500529,0.0
2022-07-09 13:30:00,24.8,24.8,19.2,23.1,24.0,4.181,1.32272,27.28,38.097699999999996,22.5,11.5,36.5,0.0,42.0,10.0,1024.5,8.0,9.0,13.0,6.0,,482.08743360146707,1.2446920732118314,107.40991468461894,33.18865237553914,27.75250483194987,1.2173404831687609,9.991788314183554,148.0404544321696,0.0
2022-07-09 13:40:00,25.2,25.2,19.2,23.1,24.2,4.23,1.2958349999999998,27.522199999999998,37.9757,22.555555555555557,11.333333333333334,36.888888888888886,0.0,41.888888888888886,10.0,1024.4444444444443,8.333333333333334,9.0,12.777777777777779,6.0,,481.72792709525976,1.2229968126446513,109.8816041021832,33.219143638610845,27.764684813817343,1.1588306720058124,9.98652489344279,174.8475513458252,0.0
2022-07-09 13:50:00,25.2,24.5,18.9,23.1,25.1,4.527,1.26371,27.0952,37.9933,22.61111111111111,11.166666666666666,37.27777777777778,0.0,41.77777777777778,10.0,1024.388888888889,8.666666666666668,9.0,12.555555555555555,6.0,,476.582099202474,1.1743636856830053,112.16459334120239,33.26133688608805,27.790356025695804,1.185841905673345,9.979840726852416,235.20538411458332,0.0
2022-07-09 14:00:00,25.0,24.4,19.0,23.1,25.2,4.531,1.24068,26.403,37.9667,22.666666666666668,11.0,37.666666666666664,0.0,41.666666666666664,10.0,1024.3333333333333,9.0,9.0,12.333333333333334,6.0,,474.03878664214034,1.1837067220608393,113.67625152587891,33.32417868932088,27.83093913714091,1.1445447021722794,9.945487152735392,335.4635177357992,0.0
2022-07-09 14:10:00,25.6,24.5,19.0,23.1,25.6,4.532,1.210985,26.5526,38.0619,22.72222222222222,10.833333333333332,38.05555555555556,0.0,41.55555555555556,10.0,1024.2777777777778,9.333333333333334,9.0,12.11111111111111,6.0,,472.32932403564456,1.0410865422628695,106.60456844502251,33.393654600779215,27.855496311187743,1.194403073489666,9.897100176811218,369.07825096130375,0.0
2022-07-09 14:20:00,25.6,24.6,19.0,23.1,25.7,4.544,1.11951,26.3699,38.038,22.77777777777778,10.666666666666666,38.44444444444444,0.0,41.44444444444444,10.0,1024.2222222222222,9.666666666666668,9.0,11.88888888888889,6.0,,478.1426498974329,1.1974117605160859,113.7665717505331,33.48428703943888,27.854107847213744,1.1158666701118152,9.846048283576966,406.8491031901042,0.0
2022-07-09 14:30:00,26.1,24.8,19.1,23.2,26.1,4.509,1.114125,26.2854,37.999900000000004,22.833333333333332,10.5,38.833333333333336,0.0,41.333333333333336,10.0,1024.1666666666667,10.0,9.0,11.666666666666668,6.0,,481.29330584295866,1.106626919742021,108.8118731907128,33.59683759689331,27.766183563868207,1.1638448986411096,9.81231854279836,345.08611351013184,0.0
2022-07-09 14:40:00,26.1,24.7,19.0,23.2,26.0,4.51,1.053165,26.0985,38.0065,22.88888888888889,10.333333333333332,39.22222222222222,0.0,41.22222222222222,10.0,1024.111111111111,10.333333333333334,9.0,11.444444444444445,6.0,,479.630336710612,1.0605417664593222,110.4630382287839,33.68774450937907,27.59796532948812,1.0986430938045184,9.868937985102335,289.0907668304443,0.0
2022-07-09 14:50:00,25.7,24.7,18.9,23.1,25.8,4.531,1.111575,26.130399999999998,38.0686,22.944444444444443,10.166666666666666,39.611111111111114,0.0,41.111111111111114,10.0,1024.0555555555557,10.666666666666668,9.0,11.222222222222221,6.0,,485.1920016409337,0.9800509852726581,107.35264523910264,33.77934678395589,27.40323206583659,1.0889452761411667,9.924998683929443,217.3279362996419,0.0
2022-07-09 15:00:00,26.0,24.8,19.1,23.2,26.1,4.553,1.018675,26.4817,38.0443,23.0,10.0,40.0,0.0,41.0,10.0,1024.0,11.0,9.0,11.0,6.0,,486.1588140658675,0.9957791722595355,110.84329151132013,33.85584571838379,27.187993160883586,1.0935918150345485,9.95651939868927,227.6941331736247,0.0
2022-07-09 15:10:00,26.7,24.9,19.0,23.2,26.3,4.534,1.03042,26.6804,37.9815,22.88888888888889,9.944444444444445,40.22222222222222,0.0,42.0,10.0,1024.0,11.555555555555555,9.222222222222221,11.055555555555555,5.722222222222222,,483.25703491210936,0.8860157132653868,108.54025048056565,33.917134806315104,27.006780131657916,0.9857105390230814,9.97290845076243,184.04672353108725,0.0
2022-07-09 15:20:00,26.1,25.0,19.0,23.2,26.4,4.518,0.950605,26.351499999999998,37.9346,22.77777777777778,9.88888888888889,40.44444444444444,0.0,43.0,10.0,1024.0,12.11111111111111,9.444444444444445,11.11111111111111,5.444444444444445,,482.62008189585015,0.9653356557781413,109.2621814186829,33.98690994262695,26.836163148880008,1.054115300476551,9.98172657807668,177.3174304707845,0.0
2022-07-09 15:30:00,26.9,24.9,19.0,23.2,26.3,4.512,0.984085,26.079699999999995,37.8977,22.666666666666668,9.833333333333334,40.666666666666664,0.0,44.0,10.0,1024.0,12.666666666666666,9.666666666666666,11.166666666666666,5.166666666666667,,481.4375301703091,0.9120940687814674,108.0026293839708,34.083271649678544,26.673619454701743,1.0180477369825045,9.987903304100035,146.77617856343588,0.0
2022-07-09 15:40:00,26.5,25.1,19.1,23.2,26.7,4.538,0.886285,25.8547,37.875299999999996,22.555555555555557,9.777777777777779,40.888888888888886,0.0,45.0,10.0,1024.0,13.222222222222221,9.88888888888889,11.222222222222221,4.888888888888889,,478.2458905029297,0.8215221953156304,108.45100321775101,34.15831686019898,26.506018540064495,1.0422974092761677,9.98957242012024,181.7136754099528,0.0
2022-07-09 15:50:00,25.6,24.8,18.9,23.2,26.0,4.548,0.8845599999999999,25.982400000000002,37.9007,22.444444444444443,9.722222222222221,41.111111111111114,0.0,46.0,10.0,1024.0,13.777777777777779,10.11111111111111,11.277777777777779,4.611111111111111,,474.0987247616122,0.8371896810332935,104.99483809153239,34.221788991292314,26.359157956441244,0.9003287617365519,9.98958588441213,142.89613151550293,0.0
2022-07-09 16:00:00,26.1,24.9,19.0,23.2,26.3,4.538,0.9544499999999999,25.9678,37.7418,22.333333333333332,9.666666666666666,41.333333333333336,0.0,47.0,10.0,1024.0,14.333333333333332,10.333333333333334,11.333333333333334,4.333333333333334,,475.0366176771844,0.782531183415887,107.5030293110131,34.21642303466797,26.23460003534953,0.9159565010666848,9.98754162788391,159.48753050486246,0.0
2022-07-09 16:10:00,25.6,24.7,18.9,23.2,25.7,4.552,0.9098750000000001,25.943400000000004,37.8204,22.22222222222222,9.61111111111111,41.55555555555556,0.0,48.0,10.0,1024.0,14.88888888888889,10.555555555555555,11.38888888888889,4.055555555555555,,477.2091040039062,0.7936784898367641,113.27763829807778,34.18511233011882,26.16969523111979,0.8729547645151614,9.989036237398782,160.1043358739217,0.0
2022-07-09 16:20:00,25.5,24.7,19.0,23.2,25.8,4.494,0.934175,25.995800000000003,37.860699999999994,22.11111111111111,9.555555555555555,41.77777777777778,0.0,49.0,10.0,1024.0,15.444444444444443,10.777777777777779,11.444444444444445,3.777777777777778,,476.0338826918328,0.7993507081539618,109.77631172762078,34.24608407974243,26.160600611368814,0.8777097096045813,9.98481599966685,183.64863516489666,0.0
2022-07-09 16:30:00,24.6,24.4,18.8,23.2,25.1,4.52,0.8582750000000001,26.1644,37.8056,22.0,9.5,42.0,0.0,50.0,10.0,1024.0,16.0,11.0,11.5,3.5,,481.1582403564454,0.7885831000466468,107.74101628729179,34.27982835769653,26.123952465057375,0.8614393299321333,9.98433374087016,169.71216102600098,0.0
2022-07-09 16:40:00,25.1,24.6,19.0,23.2,25.4,4.514,0.86577,26.1265,37.6954,21.88888888888889,9.444444444444445,42.22222222222222,0.0,51.0,10.0,1024.0,16.555555555555557,11.222222222222221,11.555555555555555,3.2222222222222223,,483.45531123720366,0.7677249179283778,110.92480476379394,34.28804541905721,26.066724529266356,0.8645138016343118,9.986825529734293,127.29176048278809,0.0
2022-07-09 16:50:00,24.9,24.4,19.0,23.2,25.1,4.533,0.855415,26.501800000000003,37.573,21.77777777777778,9.38888888888889,42.44444444444444,0.0,52.0,10.0,1024.0,17.11111111111111,11.444444444444445,11.61111111111111,2.9444444444444446,,478.17684182353406,0.786410263351633,113.27683446938036,34.334773756663004,26.012259915669762,0.8202919796109199,9.989172771771749,127.42883001963295,0.0
2022-07-09 17:00:00,25.3,24.5,19.0,23.3,25.3,4.553,0.8233650000000001,26.4159,37.560500000000005,21.666666666666668,9.333333333333334,42.666666666666664,0.0,53.0,10.0,1024.0,17.666666666666664,11.666666666666666,11.666666666666666,2.666666666666667,,484.4426157633464,0.797168823500811,106.926868722129,34.32769143422445,25.970127175649008,0.7978803218404452,9.990725218454998,121.26166328430176,0.0
2022-07-09 17:10:00,25.1,24.5,19.0,23.3,25.4,4.522,0.88508,26.455599999999997,37.5918,21.555555555555557,9.277777777777779,42.888888888888886,0.0,54.0,10.0,1024.0,18.22222222222222,11.88888888888889,11.722222222222221,2.3888888888888893,,485.9438394726282,0.788557777206103,111.33165566762288,34.3583082707723,25.941946121851608,0.858788586507241,9.991194982528686,112.16701094309488,0.0
2022-07-09 17:20:00,25.5,24.6,19.0,23.3,25.6,4.513,0.9599249999999999,26.258699999999997,37.618900000000004,21.444444444444443,9.222222222222221,43.111111111111114,0.0,55.0,10.0,1024.0,18.77777777777778,12.11111111111111,11.777777777777779,2.1111111111111116,,482.506619932679,0.8177391129445895,111.31476945068876,34.333165308634435,25.90830161412557,0.823767248094082,9.994557466506958,95.93655241012573,0.0
2022-07-09 17:30:00,25.7,24.7,19.0,23.3,25.7,4.548,1.0069649999999999,26.3516,37.6186,21.333333333333332,9.166666666666666,43.333333333333336,0.0,56.0,10.0,1024.0,19.333333333333332,12.333333333333332,11.833333333333334,1.833333333333334,,484.40227701822914,0.8209223140565689,109.96549696819929,34.377975107828775,25.885029630661013,0.6931639043986797,9.995180117289225,102.55116191864013,0.0
2022-07-09 17:40:00,25.6,24.8,19.0,23.3,25.8,4.553,1.01823,26.297500000000003,37.5512,21.22222222222222,9.11111111111111,43.55555555555556,0.0,57.0,10.0,1024.0,19.888888888888886,12.555555555555555,11.88888888888889,1.5555555555555562,,479.5100988383677,0.8530203798901563,111.19163731979113,34.39744388580322,25.83903541882833,0.8693235415220262,9.995993065834046,98.26277097066244,0.0
2022-07-09 17:50:00,25.6,24.6,19.0,23.3,25.5,4.569,1.017525,26.0082,37.611200000000004,21.11111111111111,9.055555555555555,43.77777777777778,0.0,58.0,10.0,1024.0,20.444444444444443,12.777777777777779,11.944444444444445,1.2777777777777786,,482.47944306472255,0.8558017453871205,110.9458268517963,34.42466721216838,25.82789058367411,1.0289666866262754,9.997022139231364,103.01126892089844,0.0
2022-07-09 18:00:00,25.4,24.8,19.1,23.3,25.8,4.535,1.6153749999999998,25.8791,37.6129,21.0,9.0,44.0,0.0,59.0,10.0,1024.0,21.0,13.0,12.0,1.0,,480.4636489868164,0.8589008389354426,111.42155801697638,35.124839038848876,25.405291674931846,0.9326407086849212,9.999377586046856,71.53265282313029,0.0
2022-07-09 18:10:00,25.2,24.6,18.9,23.3,25.4,4.55,1.0011649999999999,24.8809,37.7665,20.61111111111111,8.88888888888889,47.27777777777778,0.0,60.611111111111114,10.0,1024.0555555555557,21.27777777777778,12.944444444444445,12.11111111111111,1.0,,481.7971533974834,0.9490822540720304,111.20384457906087,35.16378401438395,24.995731455485025,0.8134643952051798,9.997818245887757,109.35437034606935,0.0
2022-07-09 18:20:00,25.5,24.7,19.0,23.2,25.7,4.554,1.3460050000000001,24.453,37.903800000000004,20.22222222222222,8.777777777777779,50.55555555555556,0.0,62.22222222222222,10.0,1024.111111111111,21.555555555555557,12.88888888888889,12.222222222222221,1.0,,483.45894176614695,0.9073377907579229,116.07394794033073,35.38472593943278,24.800106776555378,36.63496618519226,9.996385145187379,72.23947085062663,0.0
2022-07-09 18:30:00,25.2,24.6,19.0,23.2,25.4,4.581,0.9719849999999999,23.8724,38.058299999999996,19.833333333333332,8.666666666666666,53.833333333333336,0.0,63.833333333333336,10.0,1024.1666666666667,21.833333333333332,12.833333333333334,12.333333333333334,1.0,,481.98866119384763,0.8204804432880408,125.39138018656585,35.78462807973226,24.44271470069885,12.820778725643953,9.995690576235454,107.09176937103271,0.0
2022-07-09 18:40:00,25.9,24.7,19.1,23.3,25.7,4.56,1.04249,23.247300000000003,38.2495,19.444444444444443,8.555555555555555,57.111111111111114,0.0,65.44444444444444,10.0,1024.2222222222222,22.11111111111111,12.777777777777779,12.444444444444445,1.0,,482.0868672057404,0.955860193516575,124.79670324767378,35.888859786987304,24.21556016921997,0.9007200313607852,9.990987669626872,109.43423745473225,0.0
2022-07-09 18:50:00,26.2,24.9,19.1,23.3,26.1,4.547,1.1407450000000001,23.4792,38.436400000000006,19.055555555555557,8.444444444444445,60.388888888888886,0.0,67.05555555555556,10.0,1024.2777777777778,22.38888888888889,12.722222222222221,12.555555555555555,1.0,,477.8659363319134,0.9473876458406447,115.05636028289796,35.791009413401284,24.14211986541748,0.8400162609418234,9.9902717034022,115.17638650258382,0.0
2022-07-09 19:00:00,25.2,24.7,18.8,23.3,25.5,4.544,1.11129,23.1726,38.6447,18.666666666666668,8.333333333333334,63.66666666666667,0.0,68.66666666666667,10.0,1024.3333333333333,22.666666666666668,12.666666666666666,12.666666666666666,1.0,,482.148164469401,0.8308212292009154,108.2069778015654,35.514755859375,24.25292128880819,0.7935854078829289,9.993662796020507,83.44371224721273,0.0
2022-07-09 19:10:00,26.0,24.8,19.0,23.2,26.0,4.543,1.13707,22.9828,38.696799999999996,18.27777777777778,8.222222222222221,66.94444444444444,0.0,70.27777777777777,10.0,1024.388888888889,22.944444444444443,12.61111111111111,12.777777777777779,1.0,,480.212770494483,0.8841891896118552,107.3712404781277,35.249840354919435,24.463190269470214,0.7973679516712824,9.999894932111104,77.64906468073528,0.0
2022-07-09 19:20:00,26.5,25.0,19.0,23.2,26.2,4.55,1.17061,22.8615,38.7524,17.88888888888889,8.11111111111111,70.22222222222223,0.0,71.88888888888889,10.0,1024.4444444444443,23.22222222222222,12.555555555555555,12.88888888888889,1.0,,479.7276401949477,0.952402185201645,108.38907174428304,35.03366993586222,24.657322877248127,0.9041255937019985,10.009858620961506,51.52510518391928,0.0
2022-07-09 19:30:00,25.8,24.8,18.9,23.2,25.9,4.567,1.3087550000000001,22.9614,38.8641,17.5,8.0,73.5,0.0,73.5,10.0,1024.5,23.5,12.5,13.0,1.0,,476.0697208658854,0.9872335005193781,116.01196774541995,34.83810796101888,24.87782069524129,0.9927235469222069,10.014686071077984,59.712367655436196,0.0
2022-07-09 19:40:00,26.0,24.8,19.1,23.3,26.0,4.554,1.5474700000000001,23.7098,38.9187,17.11111111111111,7.888888888888889,76.77777777777777,0.0,75.11111111111111,10.0,1024.5555555555557,23.77777777777778,12.444444444444445,13.11111111111111,1.0,,476.69269638938465,1.0548652586475604,117.37597940455721,34.66440327962239,25.170340646107995,0.9647887513041496,10.02215031305949,53.66163782119751,0.0
2022-07-09 19:50:00,25.0,24.5,18.8,23.3,25.3,4.538,1.51181,24.0763,38.9902,16.72222222222222,7.777777777777778,80.05555555555556,0.0,76.72222222222223,10.0,1024.611111111111,24.055555555555557,12.38888888888889,13.222222222222221,1.0,,474.9668091837565,1.1703125033001442,112.57615165494931,34.53501845041911,25.520065024693807,0.9514442084232966,10.027189739545188,56.511676445007325,0.0
2022-07-09 20:00:00,25.2,24.6,19.0,23.2,25.4,4.553,1.596045,23.5167,38.931200000000004,16.333333333333332,7.666666666666667,83.33333333333334,0.0,78.33333333333334,10.0,1024.6666666666667,24.333333333333332,12.333333333333334,13.333333333333334,1.0,,477.8297003314139,1.1969541734457017,111.9503991063436,34.38445416132609,25.893975197474163,0.9052394318580628,10.037202308972677,50.74480831782023,0.0
2022-07-09 20:10:00,25.1,24.6,19.0,23.2,25.4,4.57,1.66695,22.9028,39.0521,15.944444444444445,7.555555555555555,86.61111111111111,0.0,79.94444444444444,10.0,1024.7222222222222,24.61111111111111,12.277777777777779,13.444444444444445,1.0,,477.9648310659124,1.2193039451766823,112.38037619574595,34.249943300882975,26.20248495101929,0.9311227449278036,10.033483379681906,64.18132783889772,0.0
2022-07-09 20:20:00,25.0,24.5,19.0,23.2,25.3,4.562,1.74329,21.978,39.167899999999996,15.555555555555555,7.444444444444445,89.88888888888889,0.0,81.55555555555556,10.0,1024.7777777777778,24.88888888888889,12.222222222222221,13.555555555555555,1.0,,477.50768320719396,1.2686427076236675,112.85607880005054,34.13799348831177,26.436209392547607,0.9793047274152438,10.029820569356282,66.63208763122559,0.0
2022-07-09 20:30:00,23.6,24.1,18.8,23.1,24.1,4.194,1.632335,21.345499999999998,39.279399999999995,15.166666666666668,7.333333333333334,93.16666666666667,0.0,83.16666666666667,10.0,1024.8333333333333,25.166666666666664,12.166666666666666,13.666666666666666,1.0,,480.6470211897225,1.3203074755271276,112.04651649475097,34.04337922414144,26.62937347094218,0.9732094311714172,10.02284238656362,78.70677983601888,0.0
2022-07-09 20:40:00,23.3,23.9,18.8,23.1,23.9,4.187,1.708535,21.3278,39.427499999999995,14.777777777777779,7.222222222222222,96.44444444444444,0.0,84.77777777777777,10.0,1024.888888888889,25.444444444444443,12.11111111111111,13.777777777777779,1.0,,480.16357388901986,1.3131039640930413,111.28174316212282,33.967672176361084,26.80742431640625,1.0716749360164006,10.018556974728902,83.51244206746419,0.0
2022-07-09 20:50:00,22.9,23.5,18.8,23.1,23.7,4.204,1.7625699999999997,21.0322,39.4446,14.38888888888889,7.111111111111111,99.72222222222223,0.0,86.38888888888889,10.0,1024.9444444444443,25.72222222222222,12.055555555555555,13.88888888888889,1.0,,484.6642330932617,1.2987404193245085,112.68773923173462,33.88102852503459,26.94226215998332,1.0607105418046316,10.016077993710836,94.09381468454997,0.0
2022-07-09 21:00:00,22.9,23.5,18.8,23.1,23.6,4.208,1.9483799999999998,20.7836,39.6677,14.0,7.0,103.0,0.0,88.0,10.0,1025.0,26.0,12.0,14.0,1.0,,485.61545253359037,1.3810744075973829,112.89875568389894,33.78380882898966,27.077466246287024,1.0621208301186562,10.0141898727417,103.28127164204916,0.0
2022-07-09 21:10:00,23.0,23.5,18.7,23.1,23.7,4.211,1.992645,20.7909,39.8246,14.055555555555555,6.777777777777778,106.61111111111111,0.0,87.05555555555556,10.0,1024.888888888889,26.944444444444443,11.88888888888889,13.5,1.0,,482.91072134083714,1.4943607819585476,114.3926128637454,33.66656921386719,27.246298087437946,1.1909868535399437,10.01278815905253,110.18418904622395,0.0
2022-07-09 21:20:00,22.9,23.5,18.9,23.1,23.6,4.268,2.083205,20.259800000000002,39.8524,14.11111111111111,6.555555555555555,110.22222222222223,0.0,86.11111111111111,10.0,1024.7777777777778,27.88888888888889,11.777777777777779,13.0,1.0,,489.5014505004883,1.4753577624438172,115.58417544111694,33.57014925638835,27.441794570287065,1.098302061756452,10.012101443608604,111.3499909845988,0.0
