,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-09 21:30:00,22.9,23.5,18.9,23.0,23.6,4.246,2.089675,20.177,39.9194,14.166666666666666,6.333333333333333,113.83333333333333,0.0,85.16666666666667,10.0,1024.6666666666667,28.833333333333332,11.666666666666666,12.5,1.0,,491.8770388653635,1.506236022838765,115.63254366858533,33.50349123001099,27.61311945597331,1.1430443051457404,10.00830394744873,110.96578614552816,0.0
2022-07-09 21:40:00,22.8,23.4,18.9,23.0,23.6,4.226,2.01555,20.0322,39.8781,14.222222222222221,6.111111111111111,117.44444444444444,0.0,84.22222222222223,10.0,1024.5555555555557,29.77777777777778,11.555555555555555,12.0,1.0,,488.0285177331683,1.5034398670991262,109.42393416086834,33.4431964302063,27.763834393819174,1.1837759965658188,10.004798223177591,112.32275978088379,0.0
2022-07-09 21:50:00,22.5,23.2,18.8,23.0,23.5,4.19,2.04446,19.977600000000002,40.0291,14.277777777777779,5.888888888888889,121.05555555555556,0.0,83.27777777777777,10.0,1024.4444444444443,30.72222222222222,11.444444444444445,11.5,1.0,,489.41691111246746,1.5998192459917338,109.74943157713292,33.378079694112145,27.903928162256875,1.1676518030961354,10.002897566159564,107.81572944641114,0.0
2022-07-09 22:00:00,22.3,23.0,19.1,23.0,23.5,4.222,1.87392,20.1712,40.1239,14.333333333333334,5.666666666666667,124.66666666666667,0.0,82.33333333333333,10.0,1024.3333333333333,31.666666666666664,11.333333333333334,11.0,1.0,,488.3362583204248,1.5906184190511703,110.03491552988689,33.26373507181803,28.031236855189007,1.1783228214581807,10.001869366963705,109.54228243509928,0.0
2022-07-09 22:10:00,21.9,22.7,18.7,23.0,23.3,4.239,1.67671,20.5147,40.1299,14.38888888888889,5.444444444444445,128.27777777777777,0.0,81.38888888888889,10.0,1024.2222222222222,32.611111111111114,11.222222222222221,10.5,1.0,,486.66880218505855,1.4222109567883323,107.51338328625522,33.151866563161214,28.1031808535258,1.1767154348889988,10.002052416801453,106.40434740702312,0.0
2022-07-09 22:20:00,21.5,22.4,19.1,23.0,23.2,4.229,1.54515,20.9083,40.05,14.444444444444445,5.222222222222222,131.88888888888889,0.0,80.44444444444444,10.0,1024.111111111111,33.55555555555556,11.11111111111111,10.0,1.0,,488.11445247255523,1.4042089003526557,104.03704383914753,33.03261905670166,28.165356998443606,1.1641063577930133,10.003734223047891,107.75362637837728,0.0
2022-07-09 22:30:00,21.0,22.0,18.6,23.0,23.0,4.193,1.51371,21.0288,39.941199999999995,14.5,5.0,135.5,0.0,79.5,10.0,1024.0,34.5,11.0,9.5,1.0,,492.2422589006095,1.434725066389741,107.50089016240868,32.98568402608235,28.19302652359009,1.2323792936404545,10.002785965601603,110.06380087534588,0.0
2022-07-09 22:40:00,20.8,21.8,18.7,23.0,23.0,4.187,1.458155,20.8904,39.888400000000004,14.555555555555555,4.777777777777778,139.11111111111111,0.0,78.55555555555556,10.0,1023.8888888888889,35.44444444444444,10.88888888888889,9.0,1.0,,489.1298516986014,1.338314609965362,108.98201618625619,32.92720988591512,28.215148401260375,1.1661054951945942,10.003297351201375,109.08614145914714,0.0
2022-07-09 22:50:00,20.3,21.5,18.9,23.0,22.9,4.197,1.334365,20.7497,39.8284,14.61111111111111,4.555555555555555,142.72222222222223,0.0,77.61111111111111,10.0,1023.7777777777778,36.388888888888886,10.777777777777779,8.5,1.0,,487.3011126147741,1.154043053391963,107.50378445770782,32.855987542470295,28.19898413022359,1.1077347464362781,10.001344889005026,111.07914939880371,0.0
2022-07-09 23:00:00,20.6,21.7,19.2,23.0,22.9,4.203,1.39386,20.7363,39.8691,14.666666666666666,4.333333333333334,146.33333333333334,0.0,76.66666666666667,10.0,1023.6666666666666,37.33333333333333,10.666666666666666,8.0,1.0,,488.6322810381308,1.2009465435652409,111.36322095170533,32.75077408472697,28.25080629666646,1.0683971405029298,10.00148194471995,109.0261768722534,0.0
2022-07-09 23:10:00,20.5,21.6,18.9,23.0,22.9,4.264,1.5166499999999998,20.6435,39.8534,14.722222222222221,4.111111111111111,149.94444444444446,0.0,75.72222222222223,10.0,1023.5555555555555,38.27777777777778,10.555555555555555,7.5,1.0,,495.6085801188151,1.161211926059871,111.6672994960634,32.64131151835124,28.343222859700525,1.139352492193381,10.001757960319518,114.7048072052002,0.0
2022-07-09 23:20:00,19.9,21.2,18.7,22.9,22.7,4.212,1.526825,20.689500000000002,39.8784,14.777777777777779,3.888888888888889,153.55555555555554,0.0,74.77777777777777,10.0,1023.4444444444445,39.22222222222222,10.444444444444445,7.0,1.0,,495.9259509838586,1.1979123595457968,111.06181479330117,32.55764746348063,28.42848956425985,1.070035741130511,10.001307725906372,110.38797604878744,0.0
2022-07-09 23:30:00,19.9,21.1,19.2,22.9,22.7,4.207,1.4352800000000001,19.7286,40.0002,14.833333333333334,3.666666666666667,157.16666666666669,0.0,73.83333333333333,10.0,1023.3333333333334,40.166666666666664,10.333333333333334,6.500000000000001,1.0,,498.3972804347948,1.1557512586450172,108.62846938828291,32.5132080523173,28.522046658198043,1.0985628498593967,9.999936850865682,115.77931466420492,0.0
2022-07-09 23:40:00,19.7,21.0,18.6,22.9,22.6,4.198,1.48773,19.5019,40.113299999999995,14.88888888888889,3.4444444444444446,160.77777777777777,0.0,72.88888888888889,10.0,1023.2222222222222,41.111111111111114,10.222222222222221,6.000000000000001,1.0,,496.407629292806,1.1069194598874803,110.27095179994228,32.450704053243,28.60470478057861,1.1269482523202896,9.999216567675273,115.42230897267659,0.0
2022-07-09 23:50:00,19.9,21.1,19.0,22.9,22.6,4.216,1.556005,19.5485,40.2765,14.944444444444445,3.2222222222222223,164.38888888888889,0.0,71.94444444444444,10.0,1023.1111111111111,42.05555555555556,10.11111111111111,5.5,1.0,,495.6584856441103,1.132508529220934,111.9383610666135,32.38134026845296,28.704250682195028,1.0205309468507766,9.998416527112324,123.0149237060547,0.0
2022-07-10 00:00:00,19.5,20.9,19.0,22.9,22.6,4.209,1.591285,19.483,40.275999999999996,15.0,3.0,168.0,0.0,71.0,10.0,1023.0,43.0,10.0,5.0,1.0,,496.96423196376054,1.1556842708587645,110.9474943669637,32.27346693674723,28.781670843760175,1.2502386279900868,10.001273560523988,122.95009099324545,0.0
2022-07-10 00:10:00,19.7,21.0,19.0,22.9,22.6,4.198,1.619855,19.475,40.337900000000005,14.833333333333334,3.0,164.88888888888889,0.0,71.77777777777777,10.0,1023.0,42.111111111111114,10.0,5.055555555555555,1.0,,495.1826846313476,1.3269948575961388,111.70676999302233,32.180436280568436,28.89461336453756,1.0656465983390808,10.0041828250885,105.0890495300293,0.0
2022-07-10 00:20:00,20.0,21.2,18.8,22.9,22.6,4.252,1.7724900000000001,19.1218,40.4185,14.666666666666666,3.0,161.77777777777777,0.0,72.55555555555556,10.0,1023.0,41.22222222222222,10.0,5.111111111111111,1.0,,497.31193333768294,1.2139070795973141,111.2064187113444,32.09932879130046,29.00205196380615,1.2233906992276509,10.005827775001526,118.13956031799316,0.0
2022-07-10 00:30:00,19.9,21.2,19.1,22.9,22.6,4.224,1.68121,19.0387,40.460899999999995,14.5,3.0,158.66666666666666,0.0,73.33333333333333,10.0,1023.0,40.333333333333336,10.0,5.166666666666667,1.0,,496.9556711096051,1.2569866199059,111.51353765024302,32.031486625671384,29.121543245315554,1.0441753442088761,10.006085963249207,115.62829018910728,0.0
2022-07-10 00:40:00,20.0,21.2,19.0,22.9,22.6,4.191,1.780955,19.1389,40.4564,14.333333333333334,3.0,155.55555555555554,0.0,74.11111111111111,10.0,1023.0,39.44444444444444,10.0,5.222222222222222,1.0,,496.90568664550784,1.2489524106353016,114.57211396082646,31.985220514933268,29.23818614641825,1.145477272470792,10.00423512617747,109.53349989573162,0.0
2022-07-10 00:50:00,19.9,21.1,19.2,22.9,22.6,4.249,1.9122949999999999,19.323,40.3013,14.166666666666666,3.0,152.44444444444446,0.0,74.88888888888889,10.0,1023.0,38.55555555555556,10.0,5.277777777777778,1.0,,497.24432321833467,1.294142329995915,111.07641453457418,31.934303388595584,29.349181531270347,1.1433350134889284,10.003254747390747,110.04861036936443,0.0
2022-07-10 01:00:00,20.0,21.2,18.7,22.9,22.6,4.243,1.859225,19.5426,40.3899,14.0,3.0,149.33333333333334,0.0,75.66666666666667,10.0,1023.0,37.666666666666664,10.0,5.333333333333333,1.0,,497.4891182875359,1.3096911696542455,111.0725892011998,31.859228658676148,29.448671614329022,1.1509394411245981,10.002778491973878,105.04712285359702,0.0
2022-07-10 01:10:00,19.8,21.1,19.1,22.9,22.6,4.179,1.973065,19.160400000000003,40.418099999999995,13.833333333333334,3.0,146.22222222222223,0.0,76.44444444444444,10.0,1023.0,36.77777777777778,10.0,5.388888888888889,1.0,,500.0628024291992,1.3944701071428713,111.07564482047732,31.809889793395996,29.535575885772705,1.2369045014182727,10.002245430946349,107.79347324371338,0.0
2022-07-10 01:20:00,19.7,21.0,19.2,22.9,22.6,4.216,1.9428,19.3211,40.4362,13.666666666666666,3.0,143.11111111111111,0.0,77.22222222222223,10.0,1023.0,35.888888888888886,10.0,5.444444444444445,1.0,,498.77284276151113,1.3987027614567913,109.22490867334571,31.747225122451784,29.628155355453494,1.201699070930481,10.000970950126646,107.98638151804604,0.0
2022-07-10 01:30:00,19.2,20.7,18.7,22.9,22.5,4.217,2.013885,19.0633,40.4017,13.5,3.0,140.0,0.0,78.0,10.0,1023.0,35.0,10.0,5.5,1.0,,498.1700522867838,1.461210908532816,113.12510261384782,31.681213846206663,29.742166322072347,1.181299813091755,10.001756258010865,104.70949078877769,0.0
2022-07-10 01:40:00,19.0,20.5,18.9,22.8,22.4,4.218,2.02111,18.443,40.2976,13.333333333333334,3.0,136.88888888888889,0.0,78.77777777777777,10.0,1023.0,34.111111111111114,10.0,5.555555555555555,1.0,,494.4257407633463,1.4365221212290775,109.83858965124787,31.618767840067544,29.847001949946083,1.1522280300656955,10.00152484734853,115.02414933522542,0.0
2022-07-10 01:50:00,18.5,20.1,18.7,22.8,22.2,4.212,2.09814,18.200499999999998,40.5262,13.166666666666666,3.0,133.77777777777777,0.0,79.55555555555556,10.0,1023.0,33.22222222222222,10.0,5.611111111111111,1.0,,493.9387237934682,1.4845621041658907,110.07172352591476,31.543621482849126,29.92837731361389,1.3639219776789346,10.002332757314047,108.1022566350301,0.0
2022-07-10 02:00:00,19.1,20.4,19.0,22.8,22.3,4.227,2.0746949999999997,18.354,40.6999,13.0,3.0,130.66666666666666,0.0,80.33333333333333,10.0,1023.0,32.333333333333336,10.0,5.666666666666667,1.0,,498.0528651130063,1.4400521269423814,111.55074495304775,31.485951855977373,30.02660752614339,1.2402591294050216,10.002522598902384,114.14037542978922,0.0
2022-07-10 02:10:00,19.2,20.6,19.3,22.8,22.4,4.209,2.08983,18.5687,40.7867,12.833333333333332,3.0,127.55555555555556,0.0,81.11111111111111,10.0,1023.0,31.444444444444443,10.0,5.722222222222222,1.0,,502.35344889322914,1.5191839159141154,114.51201361230537,31.455051997502647,30.114873154958094,1.211783573726813,10.006487169265748,108.85396794637045,0.0
2022-07-10 02:20:00,19.2,20.6,19.0,22.8,22.4,4.206,2.20838,18.859699999999997,40.7997,12.666666666666666,3.0,124.44444444444444,0.0,81.88888888888889,10.0,1023.0,30.555555555555557,10.0,5.777777777777778,1.0,,503.65615564806706,1.5030944528451748,109.11656635413735,31.42544537862142,30.16954076131185,1.2269278092185656,10.002537897427876,116.06538391113281,0.0
2022-07-10 02:30:00,19.2,20.6,18.7,22.8,22.4,4.218,2.343725,19.0967,40.792500000000004,12.5,3.0,121.33333333333334,0.0,82.66666666666667,10.0,1023.0,29.666666666666668,10.0,5.833333333333333,1.0,,502.54001575338435,1.6043680223738406,111.05619484141721,31.39331495285034,30.17765467961629,1.257101860443751,10.000560342470806,105.00365800221762,0.0
2022-07-10 02:40:00,19.1,20.5,19.3,22.8,22.3,4.216,2.5931699999999998,19.3633,40.7832,12.333333333333332,3.0,118.22222222222223,0.0,83.44444444444444,10.0,1023.0,28.77777777777778,10.0,5.888888888888889,1.0,,500.17529703776046,1.624502664962731,108.5160242955698,31.352360086441042,30.176656815210976,1.3356083200375237,10.002464917500813,109.82877747853597,0.0
2022-07-10 02:50:00,18.9,20.3,18.8,22.8,22.3,4.172,2.691525,19.332900000000002,40.61,12.166666666666666,3.0,115.11111111111111,0.0,84.22222222222223,10.0,1023.0,27.88888888888889,10.0,5.944444444444445,1.0,,502.07865361356187,1.7493685660254485,109.82406882851811,31.300752315521244,30.160466012954714,1.3847563728690147,10.004028968811035,107.85857546488444,0.0
2022-07-10 03:00:00,19.0,20.4,18.8,22.8,22.3,4.234,2.385625,19.334899999999998,40.6329,12.0,3.0,112.0,0.0,85.0,10.0,1023.0,27.0,10.0,6.0,1.0,,502.09210528494293,1.6938599852990297,111.82504896390235,31.24596931775411,30.17127692858378,1.3551811330517132,10.00431501865387,111.86594057718912,0.0
2022-07-10 03:10:00,18.9,20.4,19.0,22.8,22.3,4.203,2.40863,19.540100000000002,40.525099999999995,12.055555555555555,2.888888888888889,109.66666666666667,0.0,85.05555555555556,10.0,1023.0,27.61111111111111,10.055555555555555,5.833333333333333,1.1666666666666667,,507.9990739949544,1.6744597172737123,109.0406508509318,31.203103790283205,30.197018575668334,1.409104208747546,10.006180322964987,100.03036865234375,0.0
2022-07-10 03:20:00,18.6,20.1,19.0,22.8,22.2,4.207,2.41436,19.5518,40.4719,12.11111111111111,2.7777777777777777,107.33333333333333,0.0,85.11111111111111,10.0,1023.0,28.22222222222222,10.11111111111111,5.666666666666667,1.3333333333333335,,500.845375517045,1.7513004315707643,108.36154775177692,31.16176882425944,30.20022466023763,1.4763664427399636,10.006385768254598,113.56887083689371,0.0
2022-07-10 03:30:00,18.1,19.8,18.7,22.8,22.1,4.214,2.260525,19.6054,40.5041,12.166666666666666,2.6666666666666665,105.0,0.0,85.16666666666667,10.0,1023.0,28.833333333333332,10.166666666666666,5.5,1.5,,503.26702385562595,1.703967463498735,105.92644624785517,31.115452035268145,30.207767244974775,1.4350243177016577,10.004200552304585,107.66366945902504,0.0
2022-07-10 03:40:00,17.8,19.5,18.6,22.8,22.0,4.204,2.35116,19.4416,40.5675,12.222222222222221,2.5555555555555554,102.66666666666667,0.0,85.22222222222223,10.0,1023.0,29.444444444444443,10.222222222222221,5.333333333333333,1.6666666666666667,,500.63981190999345,1.7532967222747158,104.80757094474836,31.077988224029543,30.217434816360473,1.4347188945611318,10.00280193010966,111.08782741546631,0.0
2022-07-10 03:50:00,17.8,19.5,18.8,22.7,21.9,4.235,2.39246,19.2847,40.572,12.277777777777779,2.4444444444444446,100.33333333333333,0.0,85.27777777777777,10.0,1023.0,30.055555555555557,10.277777777777779,5.166666666666667,1.8333333333333335,,503.08948603136787,1.6384543000405791,105.73482942893679,31.031921990712483,30.20984278043111,1.4656921615203222,10.001342851320903,107.41000396728516,0.0
2022-07-10 04:00:00,17.7,19.4,19.0,22.7,21.9,4.174,2.5057549999999997,19.1335,40.5668,12.333333333333334,2.3333333333333335,98.0,0.0,85.33333333333333,10.0,1023.0,30.666666666666668,10.333333333333334,5.0,2.0,,505.0355501372239,1.7297726592135294,109.47279595477433,31.01215653101603,30.210180530548094,1.4677329572041828,10.00118038336436,112.39512691497802,0.0
2022-07-10 04:10:00,17.6,19.4,18.9,22.7,21.9,4.182,2.507105,19.1173,40.589600000000004,12.38888888888889,2.2222222222222223,95.66666666666667,0.0,85.38888888888889,10.0,1023.0,31.27777777777778,10.38888888888889,4.833333333333333,2.166666666666667,,503.9594783528646,1.7442838011623103,111.5776046239993,31.007368831634523,30.210509827931723,1.4329200992981592,9.99891010761261,114.04107847849528,0.0
2022-07-10 04:20:00,18.1,19.6,19.4,22.7,22.0,4.158,2.369665,18.907400000000003,40.6078,12.444444444444445,2.111111111111111,93.33333333333333,0.0,85.44444444444444,10.0,1023.0,31.88888888888889,10.444444444444445,4.666666666666666,2.3333333333333335,,495.69980267404134,1.7361720552720594,112.96732829573463,31.01562372525533,30.189415486653644,1.4809833603103955,9.998204485575359,105.80244523366291,0.0
2022-07-10 04:30:00,18.1,19.7,18.8,22.7,22.0,4.158,2.372135,18.9029,40.6468,12.5,2.0,91.0,0.0,85.5,10.0,1023.0,32.5,10.5,4.5,2.5,,499.4558015740055,1.753471407937465,110.22566862526587,31.00859219868978,30.174812669754026,1.4041802640755972,9.999725624720256,112.57909113566082,0.0
2022-07-10 04:40:00,18.4,19.8,19.1,22.7,22.0,4.183,2.429105,18.949199999999998,40.5784,12.555555555555555,1.8888888888888888,88.66666666666667,0.0,85.55555555555556,10.0,1023.0,33.111111111111114,10.555555555555555,4.333333333333333,2.666666666666667,,508.13675476074224,1.7600747122367224,108.92611002604167,31.01346295038859,30.153046760559086,1.4785626310110094,10.000289780298868,111.86263908386232,0.0
2022-07-10 04:50:00,18.4,19.9,19.1,22.7,22.1,4.213,2.57078,18.8768,40.8812,12.61111111111111,1.777777777777778,86.33333333333333,0.0,85.61111111111111,10.0,1023.0,33.72222222222222,10.61111111111111,4.166666666666666,2.8333333333333335,,507.4404579741379,1.7789984144228328,114.44572165968728,31.05117405573527,30.14336676597595,1.4108627009391785,9.999058443705241,117.84184288024903,0.0
2022-07-10 05:00:00,18.4,20.0,19.0,22.7,22.1,4.224,2.400586363636364,18.88472727272727,40.843363636363634,12.666666666666666,1.6666666666666667,84.0,0.0,85.66666666666667,10.0,1023.0,34.333333333333336,10.666666666666666,4.0,3.0,,503.98703053792315,1.7934842878108643,112.5753126021563,31.117720654805503,30.10242159843445,1.490170066356659,9.99753401597341,110.37878611246745,0.0
2022-07-10 05:10:00,18.6,20.1,19.2,22.7,22.1,4.225,2.495215,18.8656,40.717,12.722222222222221,1.5555555555555556,81.66666666666667,0.0,85.72222222222223,10.0,1023.0,34.94444444444444,10.722222222222221,3.833333333333333,3.166666666666667,,501.2171151172156,1.7534959116123492,109.38189730369439,31.17819699287415,30.06799121538798,1.5556130504608154,9.998233130772908,121.5512726720174,0.0
2022-07-10 05:20:00,18.4,19.9,18.8,22.7,22.1,4.183,2.551445,19.2689,40.604499999999994,12.777777777777779,1.4444444444444444,79.33333333333334,0.0,85.77777777777777,10.0,1023.0,35.55555555555556,10.777777777777779,3.6666666666666665,3.3333333333333335,,501.2468426022584,1.7801880110421422,113.38021551142978,31.274230648676554,30.008182258605956,1.6127728388706841,9.997593715985616,111.82767556508381,0.0
2022-07-10 05:30:00,18.4,19.9,18.9,22.7,22.1,4.196,2.652035,19.9089,40.357600000000005,12.833333333333334,1.3333333333333335,77.0,0.0,85.83333333333333,10.0,1023.0,36.16666666666667,10.833333333333334,3.5,3.5,,504.91548035720297,1.7980422160686076,109.63294522883527,31.321761245727537,29.942533915837608,1.4982006482283274,10.000394466718038,82.96325260162354,0.0
2022-07-10 05:40:00,18.3,19.8,19.0,22.7,22.0,4.169,2.6529599999999998,19.4136,40.0095,12.88888888888889,1.2222222222222223,74.66666666666666,0.0,85.88888888888889,10.0,1023.0,36.77777777777778,10.88888888888889,3.333333333333333,3.666666666666667,,513.0885122505276,1.8330029498318496,107.95839273765262,31.38464702606201,29.88339986483256,1.4903341039021811,10.003959612846375,78.23051465352377,0.0
2022-07-10 05:50:00,18.3,19.9,18.8,22.7,22.0,4.196,2.535595,19.1606,40.0959,12.944444444444445,1.1111111111111112,72.33333333333334,0.0,85.94444444444444,10.0,1023.0,37.388888888888886,10.944444444444445,3.1666666666666665,3.8333333333333335,,506.9333802111396,1.8330346136477034,110.33483944801287,31.44405032157898,29.818190809885664,1.5218561639388404,10.003815298080443,100.25387168884278,0.0
2022-07-10 06:00:00,18.1,19.7,18.7,22.7,22.0,4.263,2.60501,19.9084,40.2607,13.0,1.0,70.0,0.0,86.0,10.0,1023.0,38.0,11.0,3.0,4.0,,504.58945414225263,1.7864978593924625,110.92045827962583,31.538913609186807,29.764162572224933,1.5097929126024245,10.003874600728354,101.47472877502442,0.0
2022-07-10 06:10:00,17.8,19.5,18.9,22.7,21.9,4.236,2.617855,20.869999999999997,39.8468,13.222222222222221,1.4444444444444444,67.66666666666667,0.0,85.05555555555556,10.0,1022.9444444444445,40.55555555555556,11.0,3.388888888888889,4.0,,500.42685786806305,1.8324557037340043,110.54813671004301,31.655929142634072,29.72458815574646,1.524297925531864,10.002749959627787,95.7485974884033,0.0
2022-07-10 06:20:00,17.8,19.5,18.9,22.7,21.9,4.192,2.633085,20.267000000000003,39.3505,13.444444444444445,1.8888888888888888,65.33333333333333,0.0,84.11111111111111,10.0,1022.8888888888889,43.111111111111114,11.0,3.7777777777777777,4.0,,504.12803169338184,1.768283449327205,109.53906006031791,31.806725924809776,29.65573966026306,1.5322471596797307,10.002244690259298,108.48542438507079,0.0
2022-07-10 06:30:00,17.3,19.1,18.7,22.7,21.8,4.217,2.61626,20.0315,39.450900000000004,13.666666666666666,2.333333333333333,63.0,0.0,83.16666666666667,10.0,1022.8333333333334,45.666666666666664,11.0,4.166666666666667,4.0,,501.53536224365234,1.8262156023211396,113.7116355740822,31.92945687611898,29.533652270634967,1.4349878080685934,9.999149521191914,111.36427393595378,0.0
2022-07-10 06:40:00,17.3,19.1,19.0,22.7,21.8,4.165,2.757015,19.941,39.7507,13.88888888888889,2.7777777777777777,60.666666666666664,0.0,82.22222222222223,10.0,1022.7777777777778,48.22222222222222,11.0,4.555555555555555,4.0,,502.0027630053992,1.8104471120995993,108.73117867830783,32.06102365811666,29.402505989074704,1.4966139535109202,9.999209068616231,110.22891640981038,0.0
2022-07-10 06:50:00,17.4,19.1,19.0,22.7,21.8,4.194,2.7476700000000003,20.0913,39.939,14.11111111111111,3.2222222222222223,58.333333333333336,0.0,81.27777777777777,10.0,1022.7222222222222,50.77777777777778,11.0,4.944444444444445,4.0,,504.99913898687254,1.944911196211637,111.4838907832345,32.22312830607096,29.276821476618448,1.5153231183687847,9.997510073979695,111.15495524088541,0.0
2022-07-10 07:00:00,17.3,19.1,19.0,22.7,21.7,4.193,2.778865,20.1579,39.944900000000004,14.333333333333334,3.6666666666666665,56.0,0.0,80.33333333333333,10.0,1022.6666666666666,53.333333333333336,11.0,5.333333333333334,4.0,,502.25921936035155,1.8915716624596697,111.50779542675124,32.328557631174725,29.15383007367452,1.5259706928332648,9.99669492562612,109.52767321268716,0.0
2022-07-10 07:10:00,17.3,19.1,19.0,22.6,21.7,4.162,2.79058,21.9072,40.1902,14.555555555555555,4.111111111111111,53.66666666666667,0.0,79.38888888888889,10.0,1022.6111111111111,55.888888888888886,11.0,5.722222222222222,4.0,,500.31882781631646,1.8244344535150099,112.46027292089948,32.43676262537638,29.037470836639404,1.3597885769605635,9.99717560450236,109.18986583709716,0.0
2022-07-10 07:20:00,17.5,19.2,19.0,22.6,21.8,4.203,2.6171949999999997,24.9232,38.8844,14.777777777777779,4.555555555555555,51.33333333333333,0.0,78.44444444444444,10.0,1022.5555555555555,58.44444444444444,11.0,6.111111111111111,4.0,,498.7626518793216,1.8947821783581695,111.02988384139067,32.53400624593099,28.990501133600873,1.4395369493961334,9.996725481351216,112.73786664326985,0.0
2022-07-10 07:30:00,17.5,19.2,19.1,22.7,21.8,4.171,2.53931,24.894299999999998,36.5192,15.0,5.0,49.0,0.0,77.5,10.0,1022.5,61.0,11.0,6.5,4.0,,500.03032216389977,1.915878953138987,113.78563952128093,32.75802471796671,28.9535183207194,1.4967447145779929,9.991476521492006,114.36467792510987,0.0
2022-07-10 07:40:00,17.6,19.3,19.2,22.7,21.8,4.188,2.47789,23.3935,35.2452,15.222222222222221,5.444444444444445,46.66666666666667,0.0,76.55555555555556,10.0,1022.4444444444445,63.55555555555556,11.0,6.888888888888889,4.0,,501.28288804328304,2.014827158292808,107.93255750149656,32.979454339345295,28.846308981577558,1.563354588150978,9.986844387054443,111.00866586049399,0.0
2022-07-10 07:50:00,17.5,19.2,19.1,22.7,21.8,4.182,2.484655,23.7476,36.0441,15.444444444444445,5.888888888888888,44.33333333333333,0.0,75.61111111111111,10.0,1022.3888888888889,66.11111111111111,11.0,7.277777777777778,4.0,,500.26374979654946,1.9423917197170906,111.74151475421453,33.13983936945597,28.72235639890035,1.4418920778234798,9.98855028629303,105.76257506052653,0.0
2022-07-10 08:00:00,17.3,19.1,19.0,22.7,21.8,4.16,2.440915,25.0239,36.252300000000005,15.666666666666666,6.333333333333333,42.0,0.0,74.66666666666667,10.0,1022.3333333333334,68.66666666666667,11.0,7.666666666666667,4.0,,498.9858256022136,1.9780453579169883,120.5509229877709,33.304509525299075,28.63864072481791,1.4614054983854294,9.987108384768169,119.91077209472658,0.0
2022-07-10 08:10:00,17.7,19.3,19.1,22.7,21.8,4.175,2.4072299999999998,24.7536,35.413799999999995,15.88888888888889,6.777777777777778,39.66666666666667,0.0,73.72222222222223,10.0,1022.2777777777778,71.22222222222223,11.0,8.055555555555555,4.0,,499.7684803473812,1.8636307016065565,110.94740570585607,33.549063758850096,28.534027837117513,1.536971954703331,9.983076990445456,113.31027757008869,0.0
2022-07-10 08:20:00,18.0,19.6,19.2,22.7,21.9,4.193,2.32358,25.1978,35.146,16.11111111111111,7.222222222222222,37.333333333333336,0.0,72.77777777777777,10.0,1022.2222222222222,73.77777777777777,11.0,8.444444444444445,4.0,,502.1693462573523,1.9994277255582271,109.3167256694729,33.757900886535644,28.403815603256227,1.4577910187840462,9.983767941792806,114.67893502553304,0.0
2022-07-10 08:30:00,18.0,19.6,19.1,22.7,22.0,4.172,2.2484200000000003,27.2001,34.7875,16.333333333333332,7.666666666666666,35.0,0.0,71.83333333333333,10.0,1022.1666666666666,76.33333333333334,11.0,8.833333333333332,4.0,,502.6493661499024,1.8932960345347722,110.89863136291504,33.97997842152914,28.272036504745483,1.418164661327998,9.984050391515096,109.1533440653483,0.0
2022-07-10 08:40:00,17.9,19.6,19.0,22.7,22.0,4.217,2.3929300000000002,27.032799999999998,34.2297,16.555555555555557,8.11111111111111,32.666666666666664,0.0,70.88888888888889,10.0,1022.1111111111111,78.88888888888889,11.0,9.222222222222221,4.0,,502.6897573291296,2.007762643903662,113.84040822023726,34.188208770751956,28.160632737477624,1.4451333162188529,9.984748721122742,110.23372764587403,0.0
2022-07-10 08:50:00,18.1,19.6,18.9,22.7,22.0,4.159,2.1818850000000003,28.856600000000004,33.8586,16.77777777777778,8.555555555555555,30.333333333333336,0.0,69.94444444444444,10.0,1022.0555555555555,81.44444444444444,11.0,9.61111111111111,4.0,,505.0787223833457,2.001403248249474,108.72097231999628,34.34792373021444,28.064543981552124,1.400570097565651,9.985936967531838,107.88323839823406,0.0
2022-07-10 09:00:00,18.0,19.6,19.0,22.7,21.9,4.213,2.153225,28.901,33.429899999999996,17.0,9.0,28.0,0.0,69.0,10.0,1022.0,84.0,11.0,10.0,4.0,,504.0631495157878,2.0455850985797785,108.25541249787065,34.49163373311361,28.02351146062215,1.3976732552051545,9.99012115796407,109.4790011469523,0.0
2022-07-10 09:10:00,18.2,19.7,19.1,22.7,22.0,4.181,2.101305,27.737299999999998,33.7275,17.11111111111111,8.88888888888889,27.833333333333332,0.0,68.5,10.0,1022.0,82.22222222222223,11.0,9.88888888888889,4.055555555555555,,502.987430735621,2.061482390091244,109.5510884245102,34.67373560587565,27.994506978988646,1.421003541747729,9.99019589583079,113.09130254109701,0.0
2022-07-10 09:20:00,18.4,19.9,19.3,22.7,22.1,4.218,2.10347,28.264100000000003,35.267700000000005,17.22222222222222,8.777777777777779,27.666666666666668,0.0,68.0,10.0,1022.0,80.44444444444444,11.0,9.777777777777779,4.111111111111111,,503.56112742106126,2.0739246266911935,111.17339859332068,34.83794374465943,27.937848072052002,1.4546388288338978,9.994212595621745,107.18711916605632,0.0
2022-07-10 09:30:00,19.2,20.4,19.1,22.7,22.2,4.172,2.0649277777777777,27.951222222222224,36.43666666666667,17.333333333333332,8.666666666666666,27.5,0.0,67.5,10.0,1022.0,78.66666666666667,11.0,9.666666666666666,4.166666666666667,,502.31660600684154,2.0869953851679623,112.70605096655376,34.99348765691121,27.851988004048668,1.54671661734581,9.99795754591624,106.66153832753498,0.0
2022-07-10 09:40:00,19.4,20.7,19.4,22.8,22.4,4.165,2.16574,27.760399999999997,37.108999999999995,17.444444444444443,8.555555555555555,27.333333333333332,0.0,67.0,10.0,1022.0,76.88888888888889,11.0,9.555555555555555,4.222222222222222,,499.99903751767914,1.9266980644067129,110.10495934330137,35.21125429153442,27.73734150568644,1.507666333715121,10.000012358029684,110.7905642191569,0.0
2022-07-10 09:50:00,19.6,20.8,19.3,22.8,22.4,4.226,2.458135,27.1492,37.6036,17.555555555555557,8.444444444444445,27.166666666666668,0.0,66.5,10.0,1022.0,75.11111111111111,11.0,9.444444444444445,4.277777777777778,,498.1278899129232,2.0688111994663876,111.00097189585367,35.378171323140464,27.564335985183714,1.488650815586249,10.000138738950094,110.24024814605714,0.0
2022-07-10 10:00:00,19.6,20.9,18.9,22.8,22.5,4.199,2.4010000000000002,27.205181818181817,37.99209090909091,17.666666666666668,8.333333333333334,27.0,0.0,66.0,10.0,1022.0,73.33333333333333,11.0,9.333333333333334,4.333333333333333,,500.90656516590343,2.1135486578537246,108.07606788204214,35.3635008430481,27.434421854019167,1.5256269252300263,10.000804548263549,104.75940598805747,0.0
2022-07-10 10:10:00,19.7,21.0,19.1,22.8,22.5,4.189,2.44876,25.5161,38.2218,17.77777777777778,8.222222222222221,26.833333333333332,0.0,65.5,10.0,1022.0,71.55555555555556,11.0,9.222222222222221,4.388888888888889,,496.5199636910976,2.25237735208145,110.47080843499825,35.21296023686727,27.438508726755778,1.544913007815679,10.001369926134746,119.1490783818563,0.0
2022-07-10 10:20:00,20.5,21.5,19.5,22.8,22.7,4.198,2.46649,25.7988,38.416399999999996,17.88888888888889,8.11111111111111,26.666666666666668,0.0,65.0,10.0,1022.0,69.77777777777777,11.0,9.11111111111111,4.444444444444445,,492.3356157430013,2.1716146139303847,107.0696874637927,35.0788098971049,27.508335666656496,1.5588688464959461,10.000842105547587,106.39902754465739,0.0
2022-07-10 10:30:00,20.8,21.9,19.3,22.9,22.8,4.207,2.411745,25.4524,38.4732,18.0,8.0,26.5,0.0,64.5,10.0,1022.0,68.0,11.0,9.0,4.5,,490.1072915509103,2.179304407222123,107.04156032820879,34.97284355163574,27.599757699966432,1.6264820065100989,10.003373351097107,112.69851292928061,0.0
2022-07-10 10:40:00,20.5,21.6,18.8,22.9,22.8,4.177,2.47534,25.6599,38.601800000000004,18.11111111111111,7.888888888888889,26.333333333333332,0.0,64.0,10.0,1022.0,66.22222222222223,11.0,8.88888888888889,4.555555555555555,,492.3582813447098,2.191167150907597,108.12840564382952,34.913178571065274,27.738017746607465,1.6713578699032468,10.008458455403645,108.05351426442465,0.0
2022-07-10 10:50:00,21.7,22.4,19.5,22.9,23.0,4.196,2.44223,26.4661,38.688900000000004,18.22222222222222,7.777777777777778,26.166666666666668,0.0,63.5,10.0,1022.0,64.44444444444444,11.0,8.777777777777779,4.611111111111111,,494.7472829182942,2.2010494614186262,106.48049147589731,35.08883214314778,27.80577230771383,1.4962907987833023,10.012464356422424,107.917731107076,0.0
2022-07-10 11:00:00,22.5,22.9,19.2,22.9,23.2,4.267,2.33228,27.0205,38.5642,18.333333333333332,7.666666666666667,26.0,0.0,63.0,10.0,1022.0,62.66666666666667,11.0,8.666666666666666,4.666666666666667,,491.0474549672796,2.1614083489186346,113.91524920555158,35.17004307428996,27.678296219507853,1.6354855074485144,10.009842227300009,110.38186206817628,0.0
2022-07-10 11:10:00,21.5,22.5,19.3,22.9,23.3,4.154,2.40795,26.6319,38.4683,18.444444444444443,7.555555555555555,25.833333333333332,0.0,62.5,10.0,1022.0,60.888888888888886,11.0,8.555555555555555,4.722222222222222,,487.95816346968724,2.1670473926619622,108.84182796111888,35.0568316523234,27.68117739041646,1.6739601353804272,10.008017079035442,107.85285437266032,0.0
2022-07-10 11:20:00,22.4,23.0,19.0,23.0,23.2,4.224,2.1667449999999997,27.6091,38.2841,18.555555555555557,7.444444444444445,25.666666666666668,0.0,62.0,10.0,1022.0,59.111111111111114,11.0,8.444444444444445,4.777777777777778,,492.3023180135091,2.13829058933056,109.53715790570793,34.96392744700114,27.66504962603251,1.5643899570902189,10.005599538485209,113.61460217793783,0.0
2022-07-10 11:30:00,22.2,22.8,19.1,23.0,23.2,4.208,2.1690650000000002,26.991899999999998,38.1331,18.666666666666668,7.333333333333334,25.5,0.0,61.5,10.0,1022.0,57.333333333333336,11.0,8.333333333333334,4.833333333333333,,496.81538830987336,2.0942462382713956,111.11983167012534,34.90042423884074,27.706163711547852,1.6302524288495381,10.003901445070902,110.15994618733723,0.0
2022-07-10 11:40:00,21.3,22.2,19.1,23.0,23.1,4.196,2.2074100000000003,25.9886,38.1035,18.77777777777778,7.222222222222222,25.333333333333332,0.0,61.0,10.0,1022.0,55.55555555555556,11.0,8.222222222222221,4.888888888888889,,495.49011497760637,2.107981896137787,104.86462011391158,34.84025452295939,27.738424526850384,1.4616754305362702,10.001737319628399,111.24410462697347,0.0
2022-07-10 11:50:00,21.2,22.3,18.9,23.0,23.2,4.19,2.214785,25.6154,38.232600000000005,18.88888888888889,7.111111111111111,25.166666666666668,0.0,60.5,10.0,1022.0,53.77777777777778,11.0,8.11111111111111,4.944444444444445,,495.36794108072917,2.1258223759858623,105.07293299594167,34.79176248550415,27.796728830337525,1.5300468517343204,10.001495380401611,111.33885047912597,0.0
2022-07-10 12:00:00,21.6,22.4,18.9,23.0,23.1,4.268,2.1297249999999996,25.3463,38.3767,19.0,7.0,25.0,0.0,60.0,10.0,1022.0,52.0,11.0,8.0,5.0,,491.9122483317057,2.110950965965535,106.58401740273514,34.73277603785197,27.890137135187786,1.61101591527462,10.001343092918397,113.7316027323405,0.0
2022-07-10 12:10:00,21.4,22.3,19.2,23.0,23.1,4.226,2.3635,26.208299999999998,38.4697,19.11111111111111,6.888888888888889,27.333333333333332,0.0,59.5,10.0,1021.9444444444445,50.611111111111114,11.0,7.833333333333333,5.055555555555555,,486.93638918821836,2.0889197071123933,107.91548264842922,34.699107042948405,27.941360238393152,1.5660591425498327,10.002726664543152,111.24562831878661,0.0
2022-07-10 12:20:00,21.5,22.3,18.9,23.0,23.1,4.204,2.293405,27.320600000000002,38.5111,19.22222222222222,6.777777777777778,29.666666666666668,0.0,59.0,10.0,1021.8888888888889,49.22222222222222,11.0,7.666666666666667,5.111111111111111,,486.8495469156901,2.075556134780248,112.41972339630126,34.670476277669266,28.0980837059021,1.6826810902357103,10.00629021803538,110.96900245666504,0.0
2022-07-10 12:30:00,22.1,22.8,18.9,23.0,23.3,4.246,2.17459,26.580099999999998,38.3856,19.333333333333332,6.666666666666667,32.0,0.0,58.5,10.0,1021.8333333333334,47.833333333333336,11.0,7.5,5.166666666666667,,480.7979995271529,2.1191457428905247,115.88678973246428,34.62549975713094,28.19179791132609,1.6153181342283882,10.003582294782003,111.48103529612224,0.0
2022-07-10 12:40:00,21.8,22.6,19.3,23.0,23.2,4.187,2.090645,26.688799999999997,38.3189,19.444444444444443,6.555555555555555,34.333333333333336,0.0,58.0,10.0,1021.7777777777778,46.44444444444444,11.0,7.333333333333333,5.222222222222222,,478.4823910276917,2.1478609360173597,106.3290323748831,34.60421667734782,28.206427768071496,1.5959964056809741,10.00259565035502,108.48830352783202,0.0
2022-07-10 12:50:00,22.5,23.1,18.9,23.0,23.4,4.193,2.13652,26.6603,38.2876,19.555555555555557,6.444444444444445,36.666666666666664,0.0,57.5,10.0,1021.7222222222222,45.05555555555556,11.0,7.166666666666667,5.277777777777778,,477.28369059244795,1.9510290826276198,109.1883702677926,34.58324354171753,28.142863168716428,1.563259952068329,10.001651339530945,108.46251117706299,0.0
2022-07-10 13:00:00,22.8,23.4,19.4,23.0,23.5,4.216,2.0678349999999996,26.4167,38.132600000000004,19.666666666666668,6.333333333333333,39.0,0.0,57.0,10.0,1021.6666666666666,43.66666666666667,11.0,7.0,5.333333333333333,,476.72500829587034,2.0747144213200963,101.22851309760142,34.56747888565063,28.052906386057536,1.5565513928731283,10.001438442866007,111.75426031748452,0.0
2022-07-10 13:10:00,23.3,23.8,19.4,23.0,23.7,4.232,2.09129,26.4931,38.2164,19.77777777777778,6.222222222222222,41.33333333333333,0.0,56.5,10.0,1021.6111111111111,42.27777777777778,11.0,6.833333333333333,5.388888888888889,,477.03630841836167,2.014758569645343,108.98224813148799,34.57052130381267,27.98269193649292,1.55841342707475,10.000263697306314,111.11400161743163,0.0
2022-07-10 13:20:00,22.5,23.1,18.7,23.0,23.5,4.177,2.007645,26.557800000000004,38.2633,19.88888888888889,6.111111111111111,43.66666666666667,0.0,56.0,10.0,1021.5555555555555,40.888888888888886,11.0,6.666666666666666,5.444444444444445,,475.93836008707683,1.979291570186615,113.31505661010742,34.58757432937622,27.97925222714742,1.4975775030255316,9.993395401636759,147.55226557413738,0.0
2022-07-10 13:30:00,23.0,23.6,19.3,23.0,23.6,4.227,2.011705,26.1623,38.1263,20.0,6.0,46.0,0.0,55.5,10.0,1021.5,39.5,11.0,6.5,5.5,,475.43436818089975,1.9267979110162812,112.90431132472841,34.62903071721395,28.040874770482382,1.4913951257864633,9.969961082140603,168.0056047821045,0.0
2022-07-10 13:40:00,23.2,23.6,18.9,23.0,23.5,4.152,1.9606400000000002,26.0562,38.0393,20.11111111111111,5.888888888888889,48.33333333333333,0.0,55.0,10.0,1021.4444444444445,38.111111111111114,11.0,6.333333333333333,5.555555555555555,,475.17588683380484,1.9363112321041398,109.42574248858091,34.70141679128011,28.015008738835654,1.3455827975273134,9.969461038907369,176.0320026143392,0.0
2022-07-10 13:50:00,24.4,24.4,19.2,23.0,23.7,4.212,1.9219149999999998,26.594600000000003,38.1685,20.22222222222222,5.777777777777778,50.66666666666667,0.0,54.5,10.0,1021.3888888888889,36.72222222222222,11.0,6.166666666666666,5.611111111111111,,473.41838704427084,2.0145229830613918,106.2296196744671,34.76814896265666,27.97335621833801,1.4362899506092073,9.975266176859538,180.62472969055176,0.0
2022-07-10 14:00:00,23.8,24.0,19.3,23.0,23.8,4.215,1.96629,26.7038,38.195100000000004,20.333333333333332,5.666666666666667,53.0,0.0,54.0,10.0,1021.3333333333334,35.333333333333336,11.0,6.0,5.666666666666667,,473.02362035290946,2.0249447708311727,104.3884927137558,34.856670430501296,27.878298292160036,1.4985269300142923,9.982959775924682,152.61919034322102,0.0
2022-07-10 14:10:00,22.9,23.4,18.8,23.0,23.6,4.184,2.029505,26.7052,38.2325,20.444444444444443,5.555555555555555,55.33333333333333,0.0,53.5,10.0,1021.2777777777778,33.94444444444444,11.0,5.833333333333333,5.722222222222222,,483.2010111490886,1.9804415448338297,109.66522423113807,34.92325383504232,27.72067658742269,1.4675970101356506,9.9916193040212,121.15360172271728,0.0
2022-07-10 14:20:00,25.6,25.4,19.3,23.0,24.2,4.219,2.008755,26.5978,38.237700000000004,20.555555555555557,5.444444444444445,57.666666666666664,0.0,53.0,10.0,1021.2222222222222,32.55555555555556,11.0,5.666666666666666,5.777777777777778,,481.6884952729324,1.9499427582820257,112.65432215372721,34.98695166269938,27.53883070309957,1.4788376009464264,9.998216206232707,116.63517771402994,0.0
2022-07-10 14:30:00,25.8,24.5,19.0,23.1,25.6,4.562,2.095745,26.474,38.2123,20.666666666666668,5.333333333333334,60.0,0.0,52.5,10.0,1021.1666666666666,31.166666666666668,11.0,5.5,5.833333333333333,,477.8847390220905,1.9037003683639786,110.93492687397756,35.07073705037435,27.433383220036824,1.5004368156194687,9.996514072418213,121.91794612884522,0.0
2022-07-10 14:40:00,24.6,24.9,19.1,23.1,24.2,4.223,2.048915,26.5507,38.1891,20.77777777777778,5.222222222222222,62.333333333333336,0.0,52.0,10.0,1021.1111111111111,29.77777777777778,11.0,5.333333333333333,5.888888888888889,,474.24776662190754,1.918226552100505,118.59658977271472,35.15245663960775,27.414088818232216,1.3929116516311963,9.985652821858725,142.68069070180258,0.0
2022-07-10 14:50:00,24.2,24.3,18.7,23.1,23.9,4.206,1.966065,26.4702,38.173199999999994,20.88888888888889,5.111111111111111,64.66666666666666,0.0,51.5,10.0,1021.0555555555555,28.38888888888889,11.0,5.166666666666666,5.944444444444445,,477.51005977937547,1.9666189258516173,106.00661933661854,35.19867278416952,27.385864458084104,1.3439335042238236,9.980856156349182,126.23076802571616,0.0
2022-07-10 15:00:00,23.9,24.3,19.3,23.1,23.9,4.21,2.182995,26.679199999999998,38.1097,21.0,5.0,67.0,0.0,51.0,10.0,1021.0,27.0,11.0,5.0,6.0,,479.3327284468727,2.084097581926712,108.02756979667534,35.20623099644979,27.339943742752077,1.5343170700470607,9.985110901196798,121.83792481740315,0.0
2022-07-10 15:10:00,24.4,24.6,18.9,23.1,24.0,4.217,2.614675,26.457100000000004,38.0513,20.944444444444443,5.277777777777778,65.94444444444444,0.0,51.44444444444444,10.0,1021.0,26.666666666666668,11.055555555555555,5.5,5.722222222222222,,482.57878448486326,3.2376977634429935,106.7962596766154,35.328308556874596,27.28106796900431,1.516769034663836,9.9876540517807,136.12391735076906,0.0
2022-07-10 15:20:00,24.4,24.4,18.9,23.1,24.8,4.567,2.0204750000000002,26.2885,38.0564,20.88888888888889,5.555555555555555,64.88888888888889,0.0,51.888888888888886,10.0,1021.0,26.333333333333332,11.11111111111111,6.0,5.444444444444445,,482.8201293419147,3.1644104110117013,108.09034303331104,35.79065198898316,27.03360463778178,1.4648991521199544,9.986399793624878,122.03420457204183,0.0
2022-07-10 15:30:00,24.2,24.5,19.2,23.1,24.1,4.181,1.8450700000000002,25.7705,38.1125,20.833333333333332,5.833333333333333,63.833333333333336,0.0,52.333333333333336,10.0,1021.0,26.0,11.166666666666666,6.5,5.166666666666667,,480.8098602575543,2.457344501489973,104.76516608545337,36.2313532892863,26.578307215372725,1.508817758758863,9.985293033917745,104.1936715443929,0.0
2022-07-10 15:40:00,24.2,24.6,19.0,23.1,24.2,4.249,1.973315,25.6486,38.167500000000004,20.77777777777778,6.111111111111111,62.77777777777778,0.0,52.77777777777778,10.0,1021.0,25.666666666666668,11.222222222222221,7.0,4.888888888888889,,481.24895935058595,2.3141719212134677,112.77430501302084,37.10637086868286,25.802154712677,1.4860521890719731,9.989086146354676,86.0489810816447,0.0
2022-07-10 15:50:00,23.7,24.2,18.6,23.1,24.1,4.25,2.14129,26.090300000000003,38.1517,20.72222222222222,6.388888888888889,61.72222222222222,0.0,53.22222222222222,10.0,1021.0,25.333333333333332,11.277777777777779,7.5,4.611111111111111,,487.0303953188942,2.112483630840388,108.68448461845097,38.8778319422404,23.924302727381388,1.3981339259942374,9.992548138300577,85.04428462982177,0.0
2022-07-10 16:00:00,25.9,24.8,19.3,23.2,25.4,4.553,2.07874,26.206599999999998,37.9576,20.666666666666668,6.666666666666666,60.666666666666664,0.0,53.666666666666664,10.0,1021.0,25.0,11.333333333333334,8.0,4.333333333333334,,473.23568761715944,2.1509525032703487,108.66108779670155,38.58143590291341,23.03968005180359,1.4022515522440275,9.987387828826904,108.41850847880046,0.0
2022-07-10 16:10:00,26.7,25.0,19.0,23.2,26.5,4.567,2.088325,26.2483,37.958600000000004,20.61111111111111,6.944444444444445,59.611111111111114,0.0,54.111111111111114,10.0,1021.0,24.666666666666668,11.38888888888889,8.5,4.055555555555555,,474.6519722107635,2.007695183178126,113.64104291840461,38.00712909062703,23.098922748565673,1.3798354159792265,9.985628809928894,112.41273902893067,0.0
2022-07-10 16:20:00,26.9,25.2,18.8,23.2,26.8,4.564,2.1223,25.9925,37.9639,20.555555555555557,7.222222222222221,58.55555555555556,0.0,54.55555555555556,10.0,1021.0,24.333333333333332,11.444444444444445,9.0,3.777777777777778,,479.65021132195136,2.0723301500082014,114.73664456685383,37.49135714213053,23.47141903559367,1.3721476038297018,9.989581960042319,116.18935700734457,0.0
2022-07-10 16:30:00,26.8,25.1,19.3,23.2,26.8,4.584,2.315015,25.877699999999997,38.0016,20.5,7.5,57.5,0.0,55.0,10.0,1021.0,24.0,11.5,9.5,3.5,,475.412336324056,2.098253288895397,109.29243734780005,37.17792065938314,23.92669367790222,1.3982569894194603,9.994508867263793,115.63480528513591,0.0
2022-07-10 16:40:00,27.9,25.4,19.0,23.2,27.4,227.0,2.293745,25.853499999999997,38.0498,20.444444444444443,7.777777777777778,56.44444444444444,0.0,55.44444444444444,10.0,1021.0,23.666666666666668,11.555555555555555,10.0,3.2222222222222223,,474.67822935959396,2.2703659089406334,109.6833103942871,37.064791170756024,24.250964988072713,1.3839458262920379,9.996398510932924,111.19743530273438,0.0
2022-07-10 16:50:00,28.2,25.7,19.5,23.2,27.9,4.537,2.158905,25.266399999999997,38.0258,20.38888888888889,8.055555555555555,55.388888888888886,0.0,55.888888888888886,10.0,1021.0,23.333333333333332,11.61111111111111,10.5,2.9444444444444446,,476.93593386595273,2.1922994192643355,112.0464494185798,37.02670244852702,24.417906188964842,1.4615108714501062,9.998478608131409,110.38102807362876,0.0
2022-07-10 17:00:00,27.0,25.4,18.9,23.2,27.2,4.539,2.1851849999999997,24.9144,38.0974,20.333333333333332,8.333333333333332,54.33333333333333,0.0,56.333333333333336,10.0,1021.0,23.0,11.666666666666666,11.0,2.666666666666667,,480.4372873942058,2.30912170007404,115.42627557700636,36.96158979415894,24.520544710159303,1.4683297318220139,9.999128607114155,101.19431502024332,0.0
2022-07-10 17:10:00,26.6,25.1,19.0,23.2,26.6,4.529,2.340985,24.789099999999998,38.278,20.27777777777778,8.61111111111111,53.27777777777778,0.0,56.77777777777778,10.0,1021.0,22.666666666666664,11.722222222222221,11.5,2.3888888888888893,,478.09313677557583,2.1604424039522807,114.93454113006592,36.88674647013347,24.61442578315735,1.4282473023732503,10.000317608515422,109.29193222045899,0.0
2022-07-10 17:20:00,25.9,24.9,19.3,23.2,26.1,4.547,2.293805,24.9909,38.3717,20.22222222222222,8.88888888888889,52.22222222222222,0.0,57.22222222222222,10.0,1021.0,22.333333333333332,11.777777777777779,12.0,2.1111111111111116,,475.60138649074514,2.2492065677097286,110.3138455262696,36.783273690541584,24.7169548257192,1.5366124961773555,10.001791081428527,104.10749879201254,0.0
2022-07-10 17:30:00,25.3,24.5,18.7,23.2,25.4,4.525,2.2545200000000003,24.9056,38.3892,20.166666666666668,9.166666666666666,51.166666666666664,0.0,57.666666666666664,10.0,1021.0,22.0,11.833333333333334,12.5,1.833333333333334,,476.7401467895508,2.2365358102321626,110.71899822235108,36.6751053237915,24.822137371699014,1.430923509200414,10.002283256848653,110.84200136820475,0.0
2022-07-10 17:40:00,24.5,24.3,19.0,23.1,24.9,4.539,2.28928,24.8007,38.355000000000004,20.11111111111111,9.444444444444443,50.111111111111114,0.0,58.111111111111114,10.0,1021.0,21.666666666666664,11.88888888888889,13.0,1.5555555555555562,,472.3472674350081,2.223148320381251,110.51582798564502,36.58881620407105,24.91449220021566,1.4971806248029074,10.003328598340351,107.3160478591919,0.0
2022-07-10 17:50:00,25.2,24.4,19.3,23.1,25.2,4.528,2.3148299999999997,24.521,38.4717,20.055555555555557,9.722222222222221,49.05555555555556,0.0,58.55555555555556,10.0,1021.0,21.333333333333332,11.944444444444445,13.5,1.2777777777777786,,473.04330871582033,2.1205887116618074,110.77421160250734,36.562865784962966,24.980242506663007,1.4951939078172047,10.003830455144247,110.45297288258871,0.0
2022-07-10 18:00:00,25.1,24.4,18.8,23.2,25.1,4.541,2.39194,24.0229,38.5955,20.0,10.0,48.0,0.0,59.0,10.0,1021.0,21.0,12.0,14.0,1.0,,470.8489446705786,2.313822869062424,110.9714220046997,36.52829028447469,25.004372914632164,1.4702111605803172,10.005638264020282,104.64857098897298,0.0
2022-07-10 18:10:00,24.9,24.5,18.9,23.2,25.2,4.54,2.4415199999999997,23.838900000000002,38.7,19.61111111111111,9.88888888888889,49.27777777777778,0.0,60.05555555555556,10.0,1021.1111111111111,20.88888888888889,11.833333333333334,14.166666666666666,1.0,,470.05752193056304,2.215846729810629,111.50430030930514,36.482527484893794,25.025859139760335,7.531484972834586,10.00649236679077,108.1082041168213,0.0
2022-07-10 18:20:00,24.8,24.4,19.3,23.2,25.1,4.516,2.40316,23.8504,38.772499999999994,19.22222222222222,9.777777777777779,50.55555555555556,0.0,61.111111111111114,10.0,1021.2222222222222,20.77777777777778,11.666666666666666,14.333333333333334,1.0,,472.0149323071008,2.282044140800918,109.75810845089498,36.59875305811564,25.00839195251465,36.24179636041323,10.006381649971008,111.11064039866127,0.0
2022-07-10 18:30:00,24.7,24.3,18.7,23.2,24.9,4.513,2.417035,23.959300000000002,38.803399999999996,18.833333333333332,9.666666666666666,51.833333333333336,0.0,62.166666666666664,10.0,1021.3333333333334,20.666666666666668,11.5,14.5,1.0,,470.0934106445313,2.214059658050537,110.94067704518636,36.95229901631673,24.8305922349294,4.712767100532849,10.00111603418986,114.4106676228841,0.0
2022-07-10 18:40:00,24.4,24.3,19.1,23.2,24.8,4.522,2.315765,23.5261,38.8733,18.444444444444443,9.555555555555555,53.111111111111114,0.0,63.22222222222222,10.0,1021.4444444444445,20.555555555555557,11.333333333333334,14.666666666666666,1.0,,465.62176086075004,2.240807985663414,110.04279070773366,37.18372000376384,24.54567394574483,1.7838397469123204,9.996979845364887,111.69145580291747,0.0
2022-07-10 18:50:00,24.1,24.4,18.8,23.1,24.3,4.205,2.33978,22.9898,38.9008,18.055555555555557,9.444444444444445,54.388888888888886,0.0,64.27777777777777,10.0,1021.5555555555555,20.444444444444443,11.166666666666666,14.833333333333334,1.0,,464.2792176310221,2.207948474318294,110.45753788080592,37.23685599009196,24.302069714864096,1.541565925081571,9.996560203234356,107.7728323364258,0.0
2022-07-10 19:00:00,24.2,24.5,19.3,23.1,24.1,4.178,2.3532800000000003,22.6502,38.822199999999995,17.666666666666668,9.333333333333334,55.666666666666664,0.0,65.33333333333333,10.0,1021.6666666666666,20.333333333333332,11.0,15.0,1.0,,471.5055771891276,2.1271083301945595,107.69390112537448,37.05830946604411,24.173026564915975,1.4567975475390753,9.998961769739786,105.54882432301838,0.0
