,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-10 19:10:00,23.8,24.2,19.3,23.1,24.0,4.231,2.407475,22.5442,38.9513,17.27777777777778,9.222222222222221,56.94444444444444,0.0,66.38888888888889,10.0,1021.7777777777778,20.22222222222222,10.833333333333334,15.166666666666666,1.0,,470.23054570340565,2.100930128390506,110.07173823987023,36.75179901123047,24.19271434466044,1.4620204137762387,10.005533080101014,101.73889934539795,0.0
2022-07-10 19:20:00,23.6,24.0,18.7,23.1,23.9,4.191,2.27448,22.4594,39.0778,16.88888888888889,9.11111111111111,58.22222222222222,0.0,67.44444444444444,10.0,1021.8888888888889,20.11111111111111,10.666666666666666,15.333333333333334,1.0,,471.97134956447564,2.2017340075767646,109.89720068096442,36.45572556813558,24.31820492744446,1.5544069882233937,10.010332301457723,105.52375710805256,0.0
2022-07-10 19:30:00,23.5,23.9,19.1,23.1,23.8,4.162,2.02854,22.1899,39.2053,16.5,9.0,59.5,0.0,68.5,10.0,1022.0,20.0,10.5,15.5,1.0,,474.1970037385787,2.035909168221856,112.47755723920918,36.18053016026815,24.503196239471436,1.511585429906845,10.012795917193095,109.19331464131673,0.0
2022-07-10 19:40:00,23.5,23.9,18.9,23.1,23.8,4.223,1.9246200000000002,21.9513,39.38,16.11111111111111,8.88888888888889,60.77777777777778,0.0,69.55555555555556,10.0,1022.1111111111111,19.88888888888889,10.333333333333334,15.666666666666666,1.0,,477.14842988814434,1.9658433805246136,107.2092643431755,35.94468257904053,24.649461959203084,1.4846300993363062,10.011652043660481,109.18300861358644,0.0
2022-07-10 19:50:00,23.4,23.8,18.6,23.0,23.7,4.204,1.817315,21.7541,39.486900000000006,15.722222222222221,8.777777777777779,62.05555555555556,0.0,70.61111111111111,10.0,1022.2222222222222,19.77777777777778,10.166666666666666,15.833333333333334,1.0,,471.16893249511725,1.8235256593005134,106.90074134826659,35.7163245900472,24.750715344746908,1.4018308808406195,10.009724265734354,108.86482760111491,0.0
2022-07-10 20:00:00,23.1,23.6,19.3,23.0,23.7,4.197,1.7953350000000001,21.5717,39.4486,15.333333333333332,8.666666666666666,63.333333333333336,0.0,71.66666666666667,10.0,1022.3333333333334,19.666666666666668,10.0,16.0,1.0,,475.79712144172055,1.622176046725047,108.61495220421398,35.53274126688639,24.835448188781736,1.430152590572834,10.00887859503428,106.71275950113932,0.0
2022-07-10 20:10:00,23.0,23.5,18.8,23.0,23.6,4.199,1.7390450000000002,21.3804,39.5102,14.944444444444445,8.555555555555555,64.61111111111111,0.0,72.72222222222223,10.0,1022.4444444444445,19.555555555555557,9.833333333333332,16.166666666666668,1.0,,472.4582711546448,1.445688102369928,106.60761848147979,35.34612356821696,24.925202706654865,1.3847746249039967,10.007880015373228,109.89505376180014,0.0
2022-07-10 20:20:00,22.8,23.4,19.0,23.0,23.6,4.151,1.62276,21.175,39.5703,14.555555555555555,8.444444444444445,65.88888888888889,0.0,73.77777777777777,10.0,1022.5555555555555,19.444444444444443,9.666666666666666,16.333333333333332,1.0,,467.59586537679036,1.5149382803871134,109.83459973092806,35.183878885904946,25.016918989817302,1.374332575003306,10.006743563016254,109.7495713297526,0.0
2022-07-10 20:30:00,22.7,23.3,18.7,23.0,23.5,4.201,1.91682,20.9803,39.6042,14.166666666666668,8.333333333333334,67.16666666666667,0.0,74.83333333333333,10.0,1022.6666666666666,19.333333333333332,9.5,16.5,1.0,,467.0823989692775,1.408722468415896,111.57719889322917,35.05080578486125,25.10442670186361,1.3070932926734289,10.005947618484496,109.82033047993977,0.0
2022-07-10 20:40:00,22.5,23.2,19.2,23.0,23.5,4.174,1.55152,21.1004,39.6063,13.777777777777779,8.222222222222221,68.44444444444444,0.0,75.88888888888889,10.0,1022.7777777777778,19.22222222222222,9.333333333333332,16.666666666666668,1.0,,469.0230943315879,1.3830754342540508,112.423577728487,34.9038840675354,25.18538736343384,1.3452964185674987,10.00514305114746,109.47689997355144,0.0
2022-07-10 20:50:00,22.3,23.0,18.8,23.0,23.4,4.189,1.397175,20.8403,39.4555,13.38888888888889,8.11111111111111,69.72222222222223,0.0,76.94444444444444,10.0,1022.8888888888889,19.11111111111111,9.166666666666666,16.833333333333332,1.0,,469.7849928862473,1.2804351791150153,105.02590873438086,34.76965707778931,25.24627242406209,1.319610966145992,10.005313064257304,107.95807721455893,0.0
2022-07-10 21:00:00,21.8,22.7,18.4,23.0,23.3,4.185,1.31739,20.472,39.4602,13.0,8.0,71.0,0.0,78.0,10.0,1023.0,19.0,9.0,17.0,1.0,,467.72654001170196,1.1402252479394277,108.2600920781712,34.648054447174076,25.27089757283529,1.236846649448077,10.005703752835592,109.03323838551839,0.0
2022-07-10 21:10:00,21.5,22.4,19.1,22.9,23.2,4.163,1.2704900000000001,20.1876,39.5904,12.88888888888889,7.888888888888889,72.77777777777777,0.0,78.55555555555556,10.0,1023.0,18.88888888888889,9.0,16.72222222222222,1.0,,475.42259448172035,1.092760274302488,110.83032173242945,34.54527249654134,25.292538318634037,1.2346862425406775,10.005811699231467,108.43793141682943,0.0
2022-07-10 21:20:00,21.3,22.2,19.0,23.0,23.1,4.195,1.17521,19.952199999999998,39.701499999999996,12.777777777777779,7.777777777777778,74.55555555555556,0.0,79.11111111111111,10.0,1023.0,18.77777777777778,9.0,16.444444444444443,1.0,,479.69862101236976,1.0787224007713594,109.95987777990135,34.44473541259766,25.315647150675456,1.1335948949058852,10.005242444674174,110.02677847544354,0.0
2022-07-10 21:30:00,21.1,22.1,18.6,22.9,23.1,4.175,1.07135,19.7172,39.7706,12.666666666666666,7.666666666666667,76.33333333333333,0.0,79.66666666666667,10.0,1023.0,18.666666666666668,9.0,16.166666666666668,1.0,,481.1506524623126,0.9207212595835245,107.4703181386398,34.308267771402996,25.32289118448893,1.2083714963992436,10.005787634849549,107.40866870880127,0.0
2022-07-10 21:40:00,21.0,22.0,18.9,22.9,23.0,4.214,1.05534,19.611,39.7598,12.555555555555555,7.555555555555555,78.11111111111111,0.0,80.22222222222223,10.0,1023.0,18.555555555555557,9.0,15.88888888888889,1.0,,477.87720519668756,0.921716575819557,109.99063350203349,34.16688757578532,25.360890089670818,1.1048550095160803,10.0055127286911,109.55930711110435,0.0
2022-07-10 21:50:00,20.7,21.8,19.0,22.9,22.9,4.18,1.01072,19.4366,39.8293,12.444444444444445,7.444444444444445,79.88888888888889,0.0,80.77777777777777,10.0,1023.0,18.444444444444443,9.0,15.61111111111111,1.0,,473.5982892862956,0.8656822632733038,109.1018287509983,34.04513514200846,25.411457430521647,1.2573112800717354,10.00565780321757,109.11727369944256,0.0
2022-07-10 22:00:00,20.6,21.7,18.9,22.9,22.8,4.215,0.9653750000000001,19.176099999999998,39.898199999999996,12.333333333333334,7.333333333333333,81.66666666666667,0.0,81.33333333333333,10.0,1023.0,18.333333333333332,9.0,15.333333333333334,1.0,,474.98258105749375,0.7240651693839137,112.83446477146472,33.92284191767375,25.46847023010254,1.05591637134552,10.00548040707906,109.10534378051757,0.0
2022-07-10 22:10:00,20.3,21.4,18.8,22.9,22.7,4.143,0.96691,19.0185,39.943599999999996,12.222222222222221,7.222222222222222,83.44444444444444,0.0,81.88888888888889,10.0,1023.0,18.22222222222222,9.0,15.055555555555555,1.0,,473.4927922040567,0.6990706330057928,107.967556984465,33.81002751668294,25.534715045293172,1.0525121202071508,10.005937485694885,109.79767543792725,0.0
2022-07-10 22:20:00,20.0,21.3,19.0,22.9,22.7,4.158,0.9396950000000001,18.8039,39.9322,12.11111111111111,7.111111111111111,85.22222222222223,0.0,82.44444444444444,10.0,1023.0,18.11111111111111,9.0,14.777777777777779,1.0,,471.63860853173264,0.705278017737266,114.17018564105709,33.705121924082434,25.59100207010905,1.0306803804636,10.006551512082419,113.42006820678712,0.0
2022-07-10 22:30:00,20.0,21.2,19.0,22.8,22.6,4.204,0.9708650000000001,18.6648,39.9178,12.0,7.0,87.0,0.0,83.0,10.0,1023.0,18.0,9.0,14.5,1.0,,477.1418572998047,0.6647565620632495,109.29336081316242,33.58398254394531,25.653234081268312,0.9851641285419465,10.005191141764323,106.71820737202964,0.0
2022-07-10 22:40:00,19.8,21.0,18.7,22.8,22.6,4.165,0.9953,18.4624,40.0193,11.88888888888889,6.888888888888889,88.77777777777777,0.0,83.55555555555556,10.0,1023.0,17.88888888888889,9.0,14.222222222222221,1.0,,478.05383329194166,0.6523151666624735,111.0957770087894,33.49445516586304,25.72284715016683,1.0899947617451349,10.004355648358663,128.3353898747762,0.0
2022-07-10 22:50:00,19.5,20.8,18.9,22.8,22.5,4.168,0.98166,18.330599999999997,40.1216,11.777777777777779,6.777777777777778,90.55555555555556,0.0,84.11111111111111,10.0,1023.0,17.77777777777778,9.0,13.944444444444445,1.0,,476.8243673986676,0.6284313441425731,112.4209185465581,33.397427488962805,25.80048050880432,1.0083003721634547,10.002846597035726,108.0080645243327,0.0
2022-07-10 23:00:00,19.5,20.8,18.7,22.8,22.4,4.179,1.04167,18.2669,40.0592,11.666666666666666,6.666666666666667,92.33333333333333,0.0,84.66666666666667,10.0,1023.0,17.666666666666668,9.0,13.666666666666668,1.0,,470.4537211100261,0.5643880871493938,111.95533707074526,33.31425205866496,25.860134976704916,1.023459970553716,10.002406543095907,124.24874575297038,0.0
2022-07-10 23:10:00,19.1,20.5,18.9,22.8,22.3,4.184,1.04574,18.083000000000002,40.0262,11.555555555555555,6.555555555555555,94.11111111111111,0.0,85.22222222222223,10.0,1023.0,17.555555555555557,9.0,13.38888888888889,1.0,,472.6064170854941,0.610423612524729,109.49416226941987,33.216255041758224,25.924274889628094,0.9157210005819797,10.002371929486593,117.11111211140951,0.0
2022-07-10 23:20:00,19.0,20.4,18.7,22.8,22.3,4.147,0.9582599999999999,18.0208,40.0366,11.444444444444445,6.444444444444445,95.88888888888889,0.0,85.77777777777777,10.0,1023.0,17.444444444444443,9.0,13.11111111111111,1.0,,473.52897519517217,0.6763931958621504,108.8310618617171,33.13416659037272,25.982701517740885,1.0380679268638293,10.001854124069215,118.6164205423991,0.0
2022-07-10 23:30:00,18.7,20.2,18.9,22.7,22.2,4.126,0.9848549999999999,17.9755,40.1061,11.333333333333334,6.333333333333334,97.66666666666666,0.0,86.33333333333333,10.0,1023.0,17.333333333333332,9.0,12.833333333333334,1.0,,477.10732371012375,0.5938860197777802,108.76969427722995,33.049315986633296,26.060876220067343,0.9332619997362297,10.001347425778707,116.17399580637614,0.0
2022-07-10 23:40:00,18.5,20.0,18.8,22.7,22.1,4.148,0.976155,17.935499999999998,40.138999999999996,11.222222222222221,6.222222222222222,99.44444444444444,0.0,86.88888888888889,10.0,1023.0,17.22222222222222,9.0,12.555555555555557,1.0,,477.7237906199488,0.6490182531376679,109.71886774246302,32.999931780497235,26.105067348480226,0.9146804452935854,10.000514047940573,111.80364473978679,0.0
2022-07-10 23:50:00,18.3,19.9,18.9,22.7,22.1,4.152,1.026735,17.823,40.1597,11.11111111111111,6.111111111111111,101.22222222222223,0.0,87.44444444444444,10.0,1023.0,17.11111111111111,9.0,12.277777777777779,1.0,,475.2974091838968,0.6476920135546538,111.6529380645321,32.94409633636475,26.16088961601257,0.799205133865277,10.00060951868693,113.25159371693928,0.0
2022-07-11 00:00:00,18.0,19.7,18.8,22.7,22.0,4.142,0.9168850000000001,17.7122,40.1211,11.0,6.0,103.0,0.0,88.0,10.0,1023.0,17.0,9.0,12.0,1.0,,473.35793975830074,0.5987276551464183,110.76176912318515,32.87637493769328,26.20083105405172,0.8574666125575702,10.000533095995586,108.77845596313477,0.0
2022-07-11 00:10:00,17.9,19.6,18.8,22.7,21.9,4.161,1.016105,17.5399,40.1956,10.88888888888889,5.944444444444445,102.94444444444444,0.0,88.11111111111111,10.0,1022.9444444444445,16.333333333333332,8.944444444444445,11.944444444444445,1.0,,476.4803044496733,0.5667539076296623,109.19038053738868,32.83708989461263,26.226493279139202,0.8539440436661243,10.000342089335124,108.85763247172038,0.0
2022-07-11 00:20:00,17.9,19.5,18.7,22.7,21.9,4.179,0.945445,17.482,40.2072,10.777777777777779,5.888888888888889,102.88888888888889,0.0,88.22222222222223,10.0,1022.8888888888889,15.666666666666666,8.88888888888889,11.88888888888889,1.0,,475.37323085741065,0.5469859513648823,107.42092605504612,32.8076557858785,26.24598476409912,0.9519076968232791,9.999590525627136,114.67098903656006,0.0
2022-07-11 00:30:00,17.7,19.4,19.0,22.7,21.8,4.157,0.970455,17.3019,40.2502,10.666666666666666,5.833333333333333,102.83333333333333,0.0,88.33333333333333,10.0,1022.8333333333334,15.0,8.833333333333334,11.833333333333334,1.0,,472.45015991210937,0.5588000124415099,108.37664608949994,32.74790651957194,26.266559572219847,0.8640235957006613,9.99821832338969,111.9737806193034,0.0
2022-07-11 00:40:00,17.4,19.2,18.8,22.7,21.8,4.189,0.988955,17.1548,40.2966,10.555555555555555,5.777777777777778,102.77777777777777,0.0,88.44444444444444,10.0,1022.7777777777778,14.333333333333332,8.777777777777779,11.777777777777779,1.0,,472.2026609714552,0.5618187111750834,112.89775280494476,32.736859728495276,26.265342648824053,0.781843529989322,9.997760990460714,116.17131708780926,0.0
2022-07-11 00:50:00,17.2,19.0,18.9,22.7,21.7,4.144,1.0142,17.188499999999998,40.2881,10.444444444444445,5.722222222222222,102.72222222222223,0.0,88.55555555555556,10.0,1022.7222222222222,13.666666666666666,8.722222222222221,11.722222222222221,1.0,,475.9809787022383,0.593696451624908,112.84666695740263,32.64801309585572,26.327392648061117,0.7280137147506078,9.99587279319763,111.73782974243166,0.0
2022-07-11 01:00:00,17.1,18.9,18.8,22.6,21.6,4.182,1.014005,17.2161,40.2668,10.333333333333334,5.666666666666667,102.66666666666667,0.0,88.66666666666667,10.0,1022.6666666666666,13.0,8.666666666666666,11.666666666666666,1.0,,479.70363952636717,0.5839840141688026,112.11290728876148,32.58440473556519,26.38219514846802,0.8728464367985724,9.996957255999247,110.76609537760416,0.0
2022-07-11 01:10:00,17.0,18.9,18.7,22.6,21.6,4.149,0.94269,17.0659,40.3158,10.222222222222221,5.611111111111111,102.61111111111111,0.0,88.77777777777777,10.0,1022.6111111111111,12.333333333333332,8.61111111111111,11.61111111111111,1.0,,478.5119883920955,0.5770436862195278,109.96494106745315,32.499633350372314,26.476951847076418,0.7856728331744671,9.996009384791057,113.64845647176108,0.0
2022-07-11 01:20:00,17.0,18.8,18.6,22.6,21.5,4.167,0.9707549999999999,17.0113,40.3775,10.11111111111111,5.555555555555555,102.55555555555556,0.0,88.88888888888889,10.0,1022.5555555555555,11.666666666666666,8.555555555555555,11.555555555555555,1.0,,475.4835151689902,0.5182286306239117,110.87692914758024,32.47886120478312,26.497601792017623,0.745449994156758,9.998463751475017,106.96743143717447,0.0
2022-07-11 01:30:00,16.7,18.6,18.5,22.6,21.5,4.15,0.9326800000000001,16.9637,40.3526,10.0,5.5,102.5,0.0,89.0,10.0,1022.5,11.0,8.5,11.5,1.0,,476.0561668904623,0.5422528546257208,109.9917660742291,32.43409684499105,26.545293658574423,0.7524807263910771,9.998361293474833,118.80986747741699,0.0
2022-07-11 01:40:00,16.7,18.6,18.5,22.6,21.5,4.189,0.9704649999999999,16.847,40.1853,9.88888888888889,5.444444444444445,102.44444444444444,0.0,89.11111111111111,10.0,1022.4444444444445,10.333333333333332,8.444444444444445,11.444444444444445,1.0,,475.91449753684566,0.5925827803879471,111.17477802190403,32.43712677637736,26.52762952486674,0.7740799210468927,9.99941848595937,108.80429475148519,0.0
2022-07-11 01:50:00,16.5,18.5,18.4,22.6,21.4,4.168,0.93955,16.7288,40.325599999999994,9.777777777777779,5.388888888888889,102.38888888888889,0.0,89.22222222222223,10.0,1022.3888888888889,9.666666666666666,8.38888888888889,11.38888888888889,1.0,,475.5009825186894,0.48139065010315285,110.41463685224285,32.40680409113566,26.56087868054708,0.7535028862953186,9.996747538248698,126.34013626098633,0.0
2022-07-11 02:00:00,16.6,18.5,18.2,22.5,21.4,4.16,0.975915,16.6302,40.388400000000004,9.666666666666666,5.333333333333333,102.33333333333333,0.0,89.33333333333333,10.0,1022.3333333333334,9.0,8.333333333333334,11.333333333333334,1.0,,478.0845812988282,0.5340008124616522,112.78878700514971,32.37387694676717,26.536920572916664,0.6869707721471786,9.99935080687205,109.5485285695394,0.0
2022-07-11 02:10:00,16.4,18.4,18.2,22.5,21.3,4.174,0.99534,16.5054,40.4202,9.555555555555555,5.277777777777778,102.27777777777777,0.0,89.44444444444444,10.0,1022.2777777777778,8.333333333333332,8.277777777777779,11.277777777777779,1.0,,479.1892373551994,0.4880920551069038,108.63023060771704,32.282224636077885,26.553597017923995,0.7249420265853406,9.998683377901713,118.97945711771646,0.0
2022-07-11 02:20:00,16.3,18.3,18.1,22.5,21.3,4.176,0.9391550000000001,16.3766,40.3882,9.444444444444445,5.222222222222222,102.22222222222223,0.0,89.55555555555556,10.0,1022.2222222222222,7.666666666666666,8.222222222222221,11.222222222222221,1.0,,478.3485829390603,0.47173513879547013,110.8093706684867,32.23741718928019,26.565923496882117,0.8288908086220423,9.99984035650889,110.20259190877277,0.0
2022-07-11 02:30:00,16.2,18.2,18.0,22.5,21.2,4.15,1.00159,16.270400000000002,40.4054,9.333333333333334,5.166666666666667,102.16666666666667,0.0,89.66666666666667,10.0,1022.1666666666666,7.0,8.166666666666666,11.166666666666666,1.0,,480.5938373819987,0.507218722451878,110.66142266871566,32.167077223459884,26.606950597763063,0.7488236686587334,9.999874494870504,118.43408856709797,0.0
2022-07-11 02:40:00,16.0,18.1,17.9,22.5,21.2,4.153,0.9506500000000001,16.1783,40.5192,9.222222222222221,5.111111111111111,102.11111111111111,0.0,89.77777777777777,10.0,1022.1111111111111,6.333333333333332,8.11111111111111,11.11111111111111,1.0,,482.3481030133127,0.5947149484465688,109.65728386636508,32.1257614771525,26.634869562784832,0.6555889217058818,10.000589865048727,105.77406717936199,0.0
2022-07-11 02:50:00,16.0,18.1,17.9,22.4,21.1,4.137,1.0123,16.104400000000002,40.5752,9.11111111111111,5.055555555555555,102.05555555555556,0.0,89.88888888888889,10.0,1022.0555555555555,5.666666666666666,8.055555555555555,11.055555555555555,1.0,,479.06424047711255,0.5691608241394077,110.5075269033141,32.062730909983316,26.654713919957477,0.6700244159003099,10.001576749483744,104.51443857828777,0.0
2022-07-11 03:00:00,15.8,18.5,18.2,22.4,20.3,4.165,1.039575,16.0196,40.4976,9.0,5.0,102.0,0.0,90.0,10.0,1022.0,5.0,8.0,11.0,1.0,,481.0517017618815,0.5607039296340808,110.53700075806871,32.03525606155396,26.681787366867063,0.8063244962195555,10.001272773742675,113.54711146036784,0.0
2022-07-11 03:10:00,15.8,18.9,18.6,22.4,19.8,4.166,1.04122,16.0077,40.4732,9.055555555555555,4.944444444444445,100.61111111111111,0.0,89.72222222222223,10.0,1022.0,4.944444444444445,8.0,10.833333333333334,1.1666666666666667,,479.0605624249338,0.5431861245750034,112.90444792558917,31.999524383544923,26.71629513422648,0.665363162557284,10.000293887456259,110.59760327657064,0.0
2022-07-11 03:20:00,15.8,19.1,18.8,22.5,19.6,4.139,0.99746,15.8976,40.508300000000006,9.11111111111111,4.888888888888889,99.22222222222223,0.0,89.44444444444444,10.0,1022.0,4.888888888888889,8.0,10.666666666666666,1.3333333333333335,,476.3541409582379,0.5844826605133081,110.99152897656975,31.973496564229333,26.767918157577515,0.7608099548021953,9.998411178588865,124.57304691314698,0.0
2022-07-11 03:30:00,15.8,19.3,19.0,22.5,19.3,4.169,0.9950699999999999,15.714400000000001,40.5757,9.166666666666666,4.833333333333333,97.83333333333333,0.0,89.16666666666667,10.0,1022.0,4.833333333333333,8.0,10.5,1.5,,477.1958229573568,0.5846733190253965,111.22738473428845,31.942464358011883,26.7910777537028,0.5807272411882878,9.998215554555257,108.94916928609211,0.0
2022-07-11 03:40:00,15.8,19.3,19.0,22.5,19.2,4.129,0.97043,15.6821,40.6219,9.222222222222221,4.777777777777778,96.44444444444444,0.0,88.88888888888889,10.0,1022.0,4.777777777777778,8.0,10.333333333333334,1.6666666666666667,,474.24523701284124,0.495021841768491,110.57975051793673,31.903458216985065,26.81340484937032,0.6804932890335719,9.998479057947794,120.61713996887207,0.0
2022-07-11 03:50:00,15.7,19.3,19.0,22.5,19.2,4.17,1.0048400000000002,15.5922,40.6284,9.277777777777779,4.722222222222222,95.05555555555556,0.0,88.61111111111111,10.0,1022.0,4.722222222222222,8.0,10.166666666666666,1.8333333333333335,,477.7063178261943,0.5130806191602333,110.12065585637497,31.86522861480713,26.793261302312214,0.7106164273122946,10.001742299397787,105.04464585622152,0.0
2022-07-11 04:00:00,15.6,19.2,18.9,22.5,19.2,4.141,1.0276450000000001,15.591399999999998,40.559000000000005,9.333333333333334,4.666666666666667,93.66666666666667,0.0,88.33333333333333,10.0,1022.0,4.666666666666667,8.0,10.0,2.0,,478.2863877360026,0.5657943274207035,111.56546857930846,31.836995868682862,26.79910000483195,0.6534734946240981,10.002084040641785,116.59606568654378,0.0
2022-07-11 04:10:00,15.4,19.1,18.8,22.5,19.1,4.154,1.000995,15.795599999999999,40.5957,9.38888888888889,4.611111111111111,92.27777777777777,0.0,88.05555555555556,10.0,1022.0,4.611111111111111,8.0,9.833333333333334,2.166666666666667,,475.96164356450925,0.4793969005417857,110.4030533418817,31.800005712509154,26.752220630645752,0.6847082071006299,10.004975094795228,92.63296782175699,0.0
2022-07-11 04:20:00,15.3,19.2,18.8,22.5,18.9,4.153,1.0354750000000001,15.8128,40.6145,9.444444444444445,4.555555555555555,90.88888888888889,0.0,87.77777777777777,10.0,1022.0,4.555555555555555,8.0,9.666666666666666,2.3333333333333335,,471.79069915771487,0.4898432636488292,111.23938946352166,31.745050735473633,26.782630767822262,0.6225806606809299,10.003365542093913,101.99330660502116,0.0
2022-07-11 04:30:00,15.2,19.3,18.9,22.5,18.6,4.193,1.01436,15.904599999999999,40.599599999999995,9.5,4.5,89.5,0.0,87.5,10.0,1022.0,4.5,8.0,9.5,2.5,,472.7001144724879,0.5595361280213978,112.47382758081297,31.806308822631838,26.78138437906901,0.6720026974380016,10.003048799832662,77.43447704315186,0.0
2022-07-11 04:40:00,15.0,19.4,18.9,22.5,18.3,4.175,1.006385,16.0052,40.6007,9.555555555555555,4.444444444444445,88.11111111111111,0.0,87.22222222222223,10.0,1022.0,4.444444444444445,8.0,9.333333333333334,2.666666666666667,,476.1196491495768,0.5556007758986815,108.27668186748095,31.387558590571086,26.065476980209347,0.9378039765357972,10.258807106018066,17.17561594645182,0.0
2022-07-11 04:50:00,14.9,19.5,19.0,22.5,18.2,4.198,1.14908,16.1921,40.46,9.61111111111111,4.388888888888889,86.72222222222223,0.0,86.94444444444444,10.0,1022.0,4.388888888888889,8.0,9.166666666666666,2.8333333333333335,,481.9435836791992,0.626833912996249,111.63575250205346,30.22739056587219,25.427823044459025,1.2410272150238355,12.832553919156393,1.000000238418579,0.0
2022-07-11 05:00:00,14.9,19.5,18.9,22.4,18.1,4.219,1.09855,16.4528,40.2436,9.666666666666666,4.333333333333333,85.33333333333334,0.0,86.66666666666667,10.0,1022.0,4.333333333333333,8.0,9.0,3.0,,477.74466745661596,0.5345482403233562,115.01425345447778,29.3856422996521,26.032865816752114,1.1110401238004366,15.771737809181213,1.000000238418579,0.0
2022-07-11 05:10:00,14.7,19.5,18.8,22.4,18.0,4.192,1.127945,16.6169,40.111200000000004,9.722222222222221,4.277777777777778,83.94444444444444,0.0,86.38888888888889,10.0,1022.0,4.277777777777778,8.0,8.833333333333332,3.166666666666667,,486.4881441769655,0.5420498315670059,118.9565540921486,28.806982701619468,27.05349231719971,1.0646135039130846,18.443092432022095,1.000000238418579,0.0
2022-07-11 05:20:00,14.7,19.6,18.9,22.4,17.9,4.191,1.010845,17.645400000000002,40.0607,9.777777777777779,4.222222222222222,82.55555555555556,0.0,86.11111111111111,10.0,1022.0,4.222222222222222,8.0,8.666666666666666,3.3333333333333335,,484.652593383789,0.6137800659458179,123.25176495201845,28.370604041417437,27.985452896753948,1.1414253772298495,21.096507784525553,1.000000238418579,0.0
2022-07-11 05:30:00,14.5,19.7,18.9,22.4,17.6,4.175,1.175145,19.2625,38.8044,9.833333333333334,4.166666666666667,81.16666666666667,0.0,85.83333333333333,10.0,1022.0,4.166666666666667,8.0,8.5,3.5,,481.6308173589597,0.5855933193542526,123.52291081509347,28.059470205307008,28.956719395319617,1.1386140898863475,23.346903886795044,1.000000238418579,0.0
2022-07-11 05:40:00,14.5,19.8,18.9,22.4,17.5,4.213,1.071785,20.1466,37.3722,9.88888888888889,4.111111111111111,79.77777777777777,0.0,85.55555555555556,10.0,1022.0,4.111111111111111,8.0,8.333333333333332,3.666666666666667,,484.63736103978647,0.5898043016558987,351.49183366549215,27.84371272087097,30.219795643488567,1.1107315416137378,24.56042611122131,1.000000238418579,0.0
2022-07-11 05:50:00,14.6,19.9,19.0,22.4,17.5,4.203,1.04233,20.268700000000003,36.462900000000005,9.944444444444445,4.055555555555555,78.38888888888889,0.0,85.27777777777777,10.0,1022.0,4.055555555555555,8.0,8.166666666666666,3.8333333333333335,,488.88500539143877,1.2392085787131961,881.297742700954,27.640389328002932,30.587738348642983,1.0141988023122153,25.325838514963785,1.000000238418579,0.0
2022-07-11 06:00:00,14.3,19.8,18.9,22.4,17.3,4.22,1.532435,20.9163,36.0773,10.0,4.0,77.0,0.0,85.0,10.0,1022.0,4.0,8.0,8.0,4.0,,486.47975696081403,1.3216838963843336,930.8664504815226,27.513806136449176,30.696720530192056,1.301882511973381,26.188375387191776,1.000000238418579,0.0
2022-07-11 06:10:00,14.5,19.9,19.0,22.4,17.5,4.225,0.99092,21.486600000000003,35.8802,10.38888888888889,4.222222222222222,74.66666666666667,0.0,83.55555555555556,10.0,1021.9444444444445,4.0,8.0,8.055555555555555,4.055555555555555,,483.3138770475842,1.5583426127123967,830.0749370027531,27.30245203018189,30.670890690485635,1.167683824499448,26.726483240127568,1.000000238418579,0.0
2022-07-11 06:20:00,14.7,19.9,19.0,22.4,17.5,4.208,1.07616,22.9632,35.4029,10.777777777777779,4.444444444444445,72.33333333333333,0.0,82.11111111111111,10.0,1021.8888888888889,4.0,8.0,8.11111111111111,4.111111111111111,,480.699523824056,1.5816273403942247,619.851715893072,26.93462059020996,30.80392042795817,1.2951392169793448,27.048606135050456,1.000000238418579,0.0
2022-07-11 06:30:00,14.7,19.9,19.0,22.4,17.5,4.21,1.046945,22.8719,34.7907,11.166666666666666,4.666666666666667,70.0,0.0,80.66666666666667,10.0,1021.8333333333334,4.0,8.0,8.166666666666666,4.166666666666667,,478.07000108039244,1.6888859557196245,1009.2939824146335,26.341179889043172,31.48791328430176,1.2228835607568422,27.602300631205242,1.000000238418579,0.0
2022-07-11 06:40:00,14.7,19.9,19.0,22.4,17.6,4.223,1.090775,23.2868,34.4248,11.555555555555555,4.888888888888889,67.66666666666667,0.0,79.22222222222223,10.0,1021.7777777777778,4.0,8.0,8.222222222222221,4.222222222222222,,476.8831927279768,1.6866825156292673,1382.4487678312312,26.01534076690674,32.33685639063517,1.2812388041615486,28.60409950574239,1.000000238418579,0.0
2022-07-11 06:50:00,14.7,19.9,19.0,22.4,17.5,4.27,1.075875,24.1739,34.0521,11.944444444444445,5.111111111111111,65.33333333333333,0.0,77.77777777777777,10.0,1021.7222222222222,4.0,8.0,8.277777777777779,4.277777777777778,,472.4642819213867,2.4112153103425675,1119.0008581646418,25.82757285118103,32.90139584859212,1.2580280323823294,29.818467381795244,1.000000238418579,0.0
2022-07-11 07:00:00,15.1,20.1,19.2,22.5,17.8,4.233,1.4110099999999999,23.275100000000002,33.611399999999996,12.333333333333334,5.333333333333333,63.0,0.0,76.33333333333333,10.0,1021.6666666666666,4.0,8.0,8.333333333333334,4.333333333333333,,469.95799799776626,2.282741064422548,814.2673426517119,25.91163891792298,33.11845902125041,1.4079663587609927,30.625063594182336,1.000000238418579,0.0
2022-07-11 07:10:00,15.2,20.2,19.3,22.5,17.9,4.251,1.036205,24.3414,33.5779,12.722222222222221,5.555555555555555,60.66666666666667,0.0,74.88888888888889,10.0,1021.6111111111111,4.0,8.0,8.38888888888889,4.388888888888889,,472.8595214738517,2.1471370004597357,635.2992023377499,26.09733788808187,32.912359987894696,1.2072654455900191,30.856188983917235,1.000000238418579,0.0
2022-07-11 07:20:00,15.4,20.3,19.4,22.6,18.1,4.218,1.066665,25.048,33.3733,13.11111111111111,5.777777777777778,58.33333333333333,0.0,73.44444444444444,10.0,1021.5555555555555,4.0,8.0,8.444444444444445,4.444444444444445,,475.2096630052588,1.807593152661108,613.3245746004784,26.009475393295286,32.92762875239054,1.30734170794487,30.882807448705034,1.000000238418579,0.0
2022-07-11 07:30:00,15.6,20.4,19.5,22.7,18.2,4.223,1.053105,25.1376,33.3365,13.5,6.0,56.0,0.0,72.0,10.0,1021.5,4.0,8.0,8.5,4.5,,480.6627880368287,1.4478346249309637,763.4545706590555,25.634822012583413,33.889964694976804,1.4143266929189366,31.43192768414815,1.000000238418579,0.0
2022-07-11 07:40:00,15.9,20.4,19.6,22.7,18.4,4.211,1.123345,25.8966,33.1089,13.88888888888889,6.222222222222222,53.66666666666667,0.0,70.55555555555556,10.0,1021.4444444444445,4.0,8.0,8.555555555555555,4.555555555555555,,476.75954642460266,1.2398409469147862,690.861978544246,25.321335910161338,35.10633839289348,1.4970202652613323,33.76499373118083,1.000000238418579,0.0
2022-07-11 07:50:00,15.9,20.2,19.6,22.8,18.8,4.197,1.068285,26.3481,32.7738,14.277777777777779,6.444444444444445,51.33333333333333,0.0,69.11111111111111,10.0,1021.3888888888889,4.0,8.0,8.61111111111111,4.611111111111111,,479.8561195882161,1.152695767874435,655.1804119010968,25.098461208343505,35.66192861557007,1.3998469583193462,36.00858712514241,1.000000238418579,0.0
2022-07-11 08:00:00,15.9,19.9,19.5,22.9,19.1,4.138,1.1170550000000001,26.609500000000004,32.466499999999996,14.666666666666668,6.666666666666666,49.0,0.0,67.66666666666667,10.0,1021.3333333333334,4.0,8.0,8.666666666666666,4.666666666666667,,478.4021419972387,1.1812904467993537,610.4022397488524,24.952707557678224,36.08716915766398,1.4307644032438596,37.39917967478434,1.000000238418579,0.0
2022-07-11 08:10:00,16.0,19.6,19.3,23.0,19.6,4.172,1.1742750000000002,26.731600000000004,32.358999999999995,15.055555555555555,6.888888888888889,46.66666666666667,0.0,66.22222222222223,10.0,1021.2777777777778,4.0,8.0,8.722222222222221,4.722222222222222,,481.25046925862625,1.1496736122406808,481.0616916540113,24.892768691380816,36.385517800649005,1.4764214487870535,39.04163036346436,1.000000238418579,0.0
2022-07-11 08:20:00,16.6,19.5,19.4,23.0,20.7,4.186,1.017935,27.1892,32.3091,15.444444444444445,7.111111111111111,44.333333333333336,0.0,64.77777777777777,10.0,1021.2222222222222,4.0,8.0,8.777777777777779,4.777777777777778,,475.3372603914107,1.220846761855702,445.05562208445065,24.72915687243144,36.858796253204346,1.5537475041548412,40.15492324829101,1.000000238418579,0.0
2022-07-11 08:30:00,16.8,19.5,19.2,23.0,20.8,4.165,1.0088,27.4935,32.2196,15.833333333333332,7.333333333333333,42.0,0.0,63.33333333333333,10.0,1021.1666666666666,4.0,8.0,8.833333333333334,4.833333333333333,,471.1313899957566,1.7199872588117917,376.6676146952311,24.634881340662638,37.16233050028483,1.416624397834142,40.674300823211674,1.000000238418579,0.0
2022-07-11 08:40:00,17.6,19.7,19.5,23.1,21.7,4.188,1.028935,27.611200000000004,32.178399999999996,16.22222222222222,7.555555555555555,39.666666666666664,0.0,61.888888888888886,10.0,1021.1111111111111,4.0,8.0,8.88888888888889,4.888888888888889,,476.3720410436871,2.447931988367253,305.52776379084185,24.329944594701132,37.27873603820801,1.622210903366407,42.71876658121745,1.000000238418579,0.0
2022-07-11 08:50:00,17.1,19.1,19.1,23.2,22.0,4.146,1.1144399999999999,27.4193,32.0281,16.61111111111111,7.777777777777778,37.333333333333336,0.0,60.44444444444444,10.0,1021.0555555555555,4.0,8.0,8.944444444444445,4.944444444444445,,484.19666725947934,3.1100553817331456,252.85567427080233,24.210060059229534,37.69598917007446,1.4718977151314419,46.81260752995809,1.000000238418579,0.0
2022-07-11 09:00:00,17.0,19.1,18.9,23.2,22.0,4.162,1.044445,27.6089,32.0135,17.0,8.0,35.0,0.0,59.0,10.0,1021.0,4.0,8.0,9.0,5.0,,474.06134395906304,4.232458552889905,214.13942123068256,24.230865783691407,38.00177354812622,1.4903301972150802,48.37760549545288,1.000000238418579,0.0
2022-07-11 09:10:00,17.0,19.0,18.8,23.2,22.0,4.152,1.098595,28.2394,32.2951,17.22222222222222,8.222222222222221,35.111111111111114,0.0,58.166666666666664,10.0,1020.9444444444445,4.055555555555555,8.0,9.277777777777779,5.055555555555555,,479.20889211018886,5.668902161202189,175.87779808604785,24.246464659372965,38.260043436686196,1.5208592782417933,49.8134836324056,1.000000238418579,0.0
2022-07-11 09:20:00,17.5,19.3,19.0,23.2,22.0,4.19,1.238365,27.467000000000002,33.785000000000004,17.444444444444443,8.444444444444445,35.22222222222222,0.0,57.333333333333336,10.0,1020.8888888888889,4.111111111111111,8.0,9.555555555555555,5.111111111111111,,477.88075770937166,4.3172647487847815,145.94401266798462,24.153817796707152,38.3765366490682,1.6928782467047374,52.074178835550946,1.000000238418579,0.0
2022-07-11 09:30:00,18.3,20.0,19.9,23.3,22.4,4.144,1.1138400000000002,27.833199999999998,35.3421,17.666666666666668,8.666666666666666,35.333333333333336,0.0,56.5,10.0,1020.8333333333334,4.166666666666667,8.0,9.833333333333334,5.166666666666667,,470.3356883116974,3.3864810533846836,141.10747321823897,24.288989651997884,38.63054679234823,1.6940129615863164,54.29932536443075,1.000000238418579,0.0
2022-07-11 09:40:00,18.8,20.3,20.1,23.3,22.5,4.174,1.09833,28.0647,36.1823,17.88888888888889,8.88888888888889,35.44444444444444,0.0,55.666666666666664,10.0,1020.7777777777778,4.222222222222222,8.0,10.11111111111111,5.222222222222222,,475.76334187825523,2.581304588220214,161.83807436969994,24.338101018269857,38.731315561930344,1.620577059785525,55.959736493428544,1.000000238418579,0.0
2022-07-11 09:50:00,18.8,20.3,20.1,23.3,22.6,4.157,1.599605,27.746,36.6916,18.11111111111111,9.11111111111111,35.55555555555556,0.0,54.833333333333336,10.0,1020.7222222222222,4.277777777777778,8.0,10.38888888888889,5.277777777777778,,473.75796340766993,2.7960162206490833,266.5017881520589,24.426756839752198,38.5926155090332,1.6805026151736577,56.417946325937905,1.000000238418579,0.0
2022-07-11 10:00:00,18.8,20.4,20.3,23.4,22.7,4.161,1.1447749999999999,27.9313,36.9223,18.333333333333332,9.333333333333334,35.666666666666664,0.0,54.0,10.0,1020.6666666666666,4.333333333333333,8.0,10.666666666666666,5.333333333333333,,468.6911905784169,3.5119046178106537,246.11612051796777,24.57732341448466,38.461513710021975,1.5969295968612034,56.79492243448893,1.000000238418579,0.0
2022-07-11 10:10:00,19.4,20.7,20.4,23.6,22.8,4.185,1.312815,28.0323,37.029199999999996,18.555555555555557,9.555555555555555,35.77777777777778,0.0,53.166666666666664,10.0,1020.6111111111111,4.388888888888889,8.0,10.944444444444445,5.388888888888889,,477.05965006510417,3.8564665157175333,321.97687801641257,24.659034045537314,38.54400765736898,1.7501344134410224,57.51797715504964,1.000000238418579,0.0
2022-07-11 10:20:00,19.8,21.1,20.8,23.7,23.0,4.2,1.524465,27.5649,36.9767,18.77777777777778,9.777777777777779,35.888888888888886,0.0,52.333333333333336,10.0,1020.5555555555555,4.444444444444445,8.0,11.222222222222221,5.444444444444445,,467.73603991278287,4.183666068025902,498.6720216231696,24.79566778500875,38.592899799346924,1.9374900492032368,57.50287157694498,1.000000238418579,0.0
2022-07-11 10:30:00,19.7,21.2,21.0,23.8,23.2,4.148,1.2489599999999998,27.0608,36.932900000000004,19.0,10.0,36.0,0.0,51.5,10.0,1020.5,4.5,8.0,11.5,5.5,,473.999657462986,4.469780073401618,571.6347778544452,24.819808667500816,38.67742696762085,1.638986964225769,57.072432702382415,1.000000238418579,0.0
2022-07-11 10:40:00,20.1,21.5,20.1,23.8,23.3,4.173,1.19675,27.7682,37.1387,19.22222222222222,10.222222222222221,36.111111111111114,0.0,50.666666666666664,10.0,1020.4444444444445,4.555555555555555,8.0,11.777777777777779,5.555555555555555,,481.89058603922524,4.558202133178711,516.2802527364095,24.815948197046914,38.69408822377523,1.6052688564856847,56.781552448272706,1.000000238418579,0.0
2022-07-11 10:50:00,20.5,21.7,19.4,23.9,23.4,4.244,1.21295,27.8618,37.1212,19.444444444444443,10.444444444444445,36.22222222222222,0.0,49.833333333333336,10.0,1020.3888888888889,4.611111111111111,8.0,12.055555555555555,5.611111111111111,,473.9445166962722,4.666596449903176,363.2928423494673,24.790548922220868,38.88976482391357,1.6173147389292715,57.76153008143107,1.000000238418579,0.0
2022-07-11 11:00:00,20.5,21.8,19.3,23.9,23.5,4.18,1.140605,27.576,36.9427,19.666666666666668,10.666666666666666,36.333333333333336,0.0,49.0,10.0,1020.3333333333334,4.666666666666667,8.0,12.333333333333332,5.666666666666667,,472.8984121809334,5.6039846937669875,235.03748702399474,24.77680267651876,38.72333254496257,1.7171618448694546,60.265238227844236,1.000000238418579,0.0
2022-07-11 11:10:00,20.8,22.0,19.1,23.8,23.4,4.253,1.227865,28.250099999999996,36.7235,19.88888888888889,10.88888888888889,36.44444444444444,0.0,48.166666666666664,10.0,1020.2777777777778,4.722222222222222,8.0,12.61111111111111,5.722222222222222,,467.3040544637044,5.496677234172821,154.00569779713948,24.883858896891276,39.25048887252808,1.7583993349472682,65.13699936548869,2.187740105589231,0.0
2022-07-11 11:20:00,21.5,22.4,19.6,23.8,23.6,4.181,1.192985,27.6056,36.6162,20.11111111111111,11.11111111111111,36.55555555555556,0.0,47.333333333333336,10.0,1020.2222222222222,4.777777777777778,8.0,12.88888888888889,5.777777777777778,,471.6874498669855,5.150196918794665,104.30520191020211,24.98057980219523,39.38051155090332,1.6852266703049341,68.22098050435383,2.699095272223155,0.0
2022-07-11 11:30:00,20.7,22.0,18.9,23.8,23.6,4.167,1.200025,27.368599999999997,36.6348,20.333333333333332,11.333333333333332,36.666666666666664,0.0,46.5,10.0,1020.1666666666666,4.833333333333333,8.0,13.166666666666666,5.833333333333333,,473.765865096169,5.192639360212337,87.12963206641419,24.991116037368776,39.21557996749878,1.674102277159691,66.97752606709798,4.60081173658371,0.0
2022-07-11 11:40:00,21.2,22.4,19.1,23.8,23.7,4.222,1.1508099999999999,27.1149,36.6426,20.555555555555557,11.555555555555555,36.77777777777778,0.0,45.666666666666664,10.0,1020.1111111111111,4.888888888888889,8.0,13.444444444444443,5.888888888888889,,482.85338399251305,4.634366080760955,72.01527048746745,25.17068893114726,39.1421997833252,1.6995390272140505,63.86257972081502,13.934813194672268,0.0
2022-07-11 11:50:00,21.6,22.7,19.2,24.0,23.9,4.179,1.305645,26.9887,36.660399999999996,20.77777777777778,11.777777777777779,36.888888888888886,0.0,44.833333333333336,10.0,1020.0555555555555,4.944444444444445,8.0,13.722222222222221,5.944444444444445,,482.63148676729753,4.7417131022949,57.395391911005575,25.429996687571208,39.342834815979,1.5656121736764907,59.886500142415365,17.58866756995519,0.0
2022-07-11 12:00:00,21.6,22.8,19.1,24.0,24.0,4.187,1.37242,26.9937,36.4996,21.0,12.0,37.0,0.0,44.0,10.0,1020.0,5.0,8.0,14.0,6.0,,474.37558039873494,4.772760592032287,46.56745073221498,25.705542310078936,38.767820606231695,1.7250901846090954,56.051350129445396,39.32654678026835,171.0
2022-07-11 12:10:00,22.7,23.4,19.2,24.0,24.1,4.237,1.30953,27.294,36.454699999999995,21.055555555555557,12.055555555555555,37.166666666666664,0.0,44.111111111111114,10.0,1020.0,5.333333333333333,8.11111111111111,14.055555555555555,6.0,,467.581523030599,4.582219813247185,39.830109973519534,25.894135427474975,38.054418417612716,1.7503820133209227,54.45121086120605,55.57813451131185,0.0
2022-07-11 12:20:00,22.4,23.3,19.1,24.1,24.2,4.161,1.379595,27.3174,36.52419999999999,21.11111111111111,12.11111111111111,37.333333333333336,0.0,44.22222222222222,10.0,1020.0,5.666666666666667,8.222222222222221,14.11111111111111,6.0,,467.3145050715304,3.861281249920528,55.346576347351075,26.176743326187136,37.35360581715902,1.955476218263308,52.17235764821371,69.53189217249552,0.0
2022-07-11 12:30:00,22.9,23.7,19.2,24.1,24.3,4.187,1.3219150000000002,27.4957,36.5125,21.166666666666668,12.166666666666666,37.5,0.0,44.333333333333336,10.0,1020.0,6.0,8.333333333333334,14.166666666666666,6.0,,468.8890539585859,3.2334753606279016,42.80920830096228,26.464727843602496,36.89825248082479,1.6311650202671686,48.38834453582764,83.05162401835125,0.0
2022-07-11 12:40:00,23.6,24.2,19.2,24.1,24.5,4.195,1.4375550000000001,27.449099999999998,36.520300000000006,21.22222222222222,12.222222222222221,37.666666666666664,0.0,44.44444444444444,10.0,1020.0,6.333333333333334,8.444444444444445,14.222222222222221,6.0,,470.74450917561853,2.831770595554578,53.01844020175395,26.746237847010292,36.53253927230835,1.6507509420315425,46.002012646993,101.99151498158773,0.0
2022-07-11 12:50:00,23.7,24.4,19.3,24.2,24.7,4.189,1.277115,27.204199999999997,36.3804,21.27777777777778,12.277777777777779,37.833333333333336,0.0,44.55555555555556,10.0,1020.0,6.666666666666667,8.555555555555555,14.277777777777779,6.0,,476.1695037455943,2.304009982010739,59.592569041817875,27.244657932917278,35.937038294474284,1.8264139032363893,45.10010987599691,115.91657576243082,0.0
2022-07-11 13:00:00,24.0,24.6,19.2,24.2,24.8,4.229,1.38023,26.7926,36.4196,21.333333333333332,12.333333333333334,38.0,0.0,44.666666666666664,10.0,1020.0,7.0,8.666666666666666,14.333333333333334,6.0,,471.8732253326767,1.926229986747106,61.64996227264404,27.996124238967894,34.90397363026936,1.5694493904709816,43.59735495249431,106.73931571960449,0.0
2022-07-11 13:10:00,24.1,24.8,19.1,24.1,24.8,4.161,1.316095,26.406799999999997,36.5794,21.38888888888889,12.38888888888889,38.166666666666664,0.0,44.77777777777778,10.0,1020.0,7.333333333333334,8.777777777777779,14.38888888888889,6.0,,474.3355682373047,1.8697323860556392,69.36933755863858,28.695619856516522,33.70293609619141,1.5682385478417078,40.90740930557251,112.90884513854981,0.0
2022-07-11 13:20:00,24.5,25.0,19.1,24.1,24.8,4.186,1.309665,26.762099999999997,36.7984,21.444444444444443,12.444444444444445,38.333333333333336,0.0,44.888888888888886,10.0,1020.0,7.666666666666667,8.88888888888889,14.444444444444445,6.0,,468.13361205703916,1.8978604625476954,69.97407206950214,28.955060895284014,32.938993492126464,1.5846741847197214,37.81441544214884,133.67373732248944,0.0
2022-07-11 13:30:00,25.4,25.5,19.3,24.1,24.9,4.193,1.471985,26.548700000000004,36.714999999999996,21.5,12.5,38.5,0.0,45.0,10.0,1020.0,8.0,9.0,14.5,6.0,,469.528535096618,1.7785140045483907,63.39814558029175,29.172844053904214,32.50517874399821,1.4929071078697842,34.311412010192875,106.3898279062907,0.0
2022-07-11 13:40:00,25.8,25.9,19.4,24.1,25.1,4.259,1.377955,26.6587,36.4507,21.555555555555557,12.555555555555555,38.666666666666664,0.0,45.111111111111114,10.0,1020.0,8.333333333333334,9.11111111111111,14.555555555555555,6.0,,470.8101861572266,1.593426402079857,51.50511841563855,29.25239926338196,31.993353287378948,1.596629570523898,32.47386437416077,130.9376584625244,0.0
2022-07-11 13:50:00,25.8,25.8,19.0,24.0,25.0,4.258,1.31287,26.420499999999997,36.660199999999996,21.61111111111111,12.61111111111111,38.833333333333336,0.0,45.22222222222222,10.0,1020.0,8.666666666666668,9.222222222222221,14.61111111111111,6.0,,466.58943580013585,1.4153820593057378,55.4897534323008,29.373704166412352,31.667952671051022,1.6153637758890789,30.52995777130127,116.04236642201741,0.0
2022-07-11 14:00:00,24.5,25.0,18.5,24.0,24.9,4.25,1.29839,25.7488,36.7113,21.666666666666668,12.666666666666666,39.0,0.0,45.333333333333336,10.0,1020.0,9.0,9.333333333333334,14.666666666666666,6.0,,469.134609813471,1.375905248846038,64.7143341557993,29.244644114176435,31.30341654777527,1.3790549983580906,29.681667741139727,87.62613782246908,0.0
2022-07-11 14:10:00,24.5,25.2,18.9,24.0,25.0,4.273,1.29751,26.394799999999996,36.8745,21.72222222222222,12.722222222222221,39.166666666666664,0.0,45.44444444444444,10.0,1020.0,9.333333333333334,9.444444444444445,14.722222222222221,6.0,,459.9239396158854,1.5752905893325806,58.54737277984619,29.315290158589683,31.21317393620809,1.5535301798582077,29.50134762128194,163.39404813130696,0.0
2022-07-11 14:20:00,25.3,25.5,19.2,24.0,24.9,4.253,1.220435,26.5053,37.089,21.77777777777778,12.777777777777779,39.333333333333336,0.0,45.55555555555556,10.0,1020.0,9.666666666666668,9.555555555555555,14.777777777777779,6.0,,462.6813416439363,1.3299990062322995,74.2865886067536,29.399897244771317,31.145019620259603,1.3201772071917852,29.396022005081175,126.6018611272176,0.0
2022-07-11 14:30:00,24.4,24.8,18.8,24.0,24.6,4.236,1.178565,26.0957,37.111000000000004,21.833333333333332,12.833333333333334,39.5,0.0,45.666666666666664,10.0,1020.0,10.0,9.666666666666666,14.833333333333334,6.0,,479.504644740313,1.2064775572809796,72.16014833870581,29.468959887822468,31.05995683034261,1.9353505052129427,28.664483578999835,145.77674289703367,0.0
2022-07-11 14:40:00,24.2,24.8,19.2,24.0,24.8,4.274,1.245525,26.0567,37.1646,21.88888888888889,12.88888888888889,39.666666666666664,0.0,45.77777777777778,10.0,1020.0,10.333333333333334,9.777777777777779,14.88888888888889,6.0,,485.646540222168,1.0783498064676922,79.09305091857911,29.453128131230677,30.813541351954143,1.451859977642695,27.73673131942749,170.22913019816082,0.0
2022-07-11 14:50:00,24.5,25.0,19.1,24.0,24.8,4.22,1.04982,25.837,37.2666,21.944444444444443,12.944444444444445,39.833333333333336,0.0,45.888888888888886,10.0,1020.0,10.666666666666668,9.88888888888889,14.944444444444445,6.0,,478.7001816567607,1.0135750841067337,90.45865626556052,29.42070741335551,30.664936691919962,1.2665139707922937,26.374957707722984,348.3646840413411,0.0
2022-07-11 15:00:00,24.8,25.1,19.1,24.0,24.8,4.296,1.018035,25.895100000000003,37.3158,22.0,13.0,40.0,0.0,46.0,10.0,1020.0,11.0,10.0,15.0,6.0,,482.109353160639,1.0377531320058693,99.36960556418208,29.44995669047038,30.591128966013592,1.087246896525224,25.047514638900758,283.7536932118734,0.0
2022-07-11 15:10:00,24.5,24.9,19.0,24.0,24.7,4.213,0.9478350000000001,25.8681,37.2087,21.88888888888889,12.944444444444445,41.166666666666664,0.0,46.833333333333336,10.0,1020.0555555555555,10.88888888888889,10.166666666666666,15.0,5.722222222222222,,480.8457328287761,1.0527545481263583,101.34616147014381,29.47492762565613,30.500990041097005,1.0103157740831374,24.738475999832154,222.78119397481282,0.0
2022-07-11 15:20:00,24.7,25.0,19.0,23.9,24.7,4.256,0.925065,25.6509,37.2483,21.77777777777778,12.88888888888889,42.333333333333336,0.0,47.666666666666664,10.0,1020.1111111111111,10.777777777777779,10.333333333333334,15.0,5.444444444444445,,474.26897557401105,0.927477792998155,106.45781740824381,29.42395166714986,30.313615051905316,0.931854058901469,24.200474150975545,118.60619621276855,0.0
2022-07-11 15:30:00,24.7,25.0,19.0,23.9,24.8,4.268,0.835975,25.718799999999998,37.3431,21.666666666666668,12.833333333333334,43.5,0.0,48.5,10.0,1020.1666666666666,10.666666666666666,10.5,15.0,5.166666666666667,,475.5997575395957,0.9800357250507268,110.71696215936693,29.468667306900024,30.22867539405823,1.0250456697742145,23.019868818918866,478.06253328959144,0.0
2022-07-11 15:40:00,24.4,24.9,18.5,23.9,24.7,4.263,0.670365,25.6014,37.365300000000005,21.555555555555557,12.777777777777779,44.666666666666664,0.0,49.333333333333336,10.0,1020.2222222222222,10.555555555555555,10.666666666666666,15.0,4.888888888888889,,490.1972651163737,0.8703335326775319,106.06334623519983,29.830800711313884,30.22886008262634,0.7623187916477521,14.674370958010353,1239.6838383992513,0.0
2022-07-11 15:50:00,24.7,25.0,19.0,23.9,24.7,4.212,0.62364,25.4159,37.3808,21.444444444444443,12.722222222222221,45.833333333333336,0.0,50.166666666666664,10.0,1020.2777777777778,10.444444444444445,10.833333333333334,15.0,4.611111111111111,,491.02835329603874,0.7303386006255945,106.48682520548502,30.168430611292518,30.091811478932698,0.8200799802442391,9.251450006961822,1093.3477388509114,0.0
2022-07-11 16:00:00,24.9,25.2,19.2,23.8,24.7,4.269,0.6224350000000001,25.4189,37.3118,21.333333333333332,12.666666666666666,47.0,0.0,51.0,10.0,1020.3333333333334,10.333333333333334,11.0,15.0,4.333333333333334,,491.96201329373764,0.6156632155676683,102.56967405373094,30.456447210311886,29.735843633015953,0.6559825400511424,6.827886882623036,1025.4512653096517,0.0
2022-07-11 16:10:00,24.7,25.1,19.3,23.8,24.8,4.27,0.58742,25.395699999999998,37.3149,21.22222222222222,12.61111111111111,48.166666666666664,0.0,51.833333333333336,10.0,1020.3888888888889,10.222222222222221,11.166666666666666,15.0,4.055555555555555,,494.4339316813151,0.6217561883315191,103.43148205083642,30.72389585494995,29.152924207051598,0.6648229858775934,5.316121847629548,1416.4443956502278,0.0
2022-07-11 16:20:00,25.0,25.2,19.3,23.8,24.7,4.327,0.5173650000000001,25.5654,37.3459,21.11111111111111,12.555555555555555,49.333333333333336,0.0,52.666666666666664,10.0,1020.4444444444445,10.11111111111111,11.333333333333334,15.0,3.777777777777778,,484.59915021172884,0.6033494687349783,112.0471291842703,30.92838706334432,28.683814891179402,0.5639419422050317,4.128542004028956,1716.1572086588542,0.0
2022-07-11 16:30:00,25.1,25.4,18.6,23.8,24.8,4.283,0.55396,25.6305,37.3038,21.0,12.5,50.5,0.0,53.5,10.0,1020.5,10.0,11.5,15.0,3.5,,478.40927629843526,0.5517487458893136,109.96646453103104,31.137201372782393,28.362975737253826,0.5657138952364524,3.0385190908114117,1310.2328173828125,0.0
