,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-11 16:40:00,25.3,25.5,19.1,23.8,24.8,4.276,0.47924500000000003,25.344299999999997,37.3431,20.88888888888889,12.444444444444445,51.666666666666664,0.0,54.333333333333336,10.0,1020.5555555555555,9.88888888888889,11.666666666666666,15.0,3.2222222222222223,,478.67157572428385,0.5432980108993538,103.86522105394783,31.29520499865214,28.08650339126587,0.6121512777854999,2.2931898224353793,1025.1785420735678,0.0
2022-07-11 16:50:00,25.2,25.5,19.2,23.8,24.8,4.271,0.45320499999999997,25.3453,37.2973,20.77777777777778,12.38888888888889,52.833333333333336,0.0,55.166666666666664,10.0,1020.6111111111111,9.777777777777779,11.833333333333334,15.0,2.9444444444444446,,479.54763329867654,0.5214869720240434,105.00858479817707,31.407768885294598,27.9431223042806,0.5937613846361638,1.7497160428762437,1197.0508043416341,0.0
2022-07-11 17:00:00,25.4,25.5,19.2,23.8,24.8,4.261,0.5221250000000001,25.3316,37.3558,20.666666666666668,12.333333333333334,54.0,0.0,56.0,10.0,1020.6666666666666,9.666666666666666,12.0,15.0,2.666666666666667,,486.05969304227284,0.4713579424466453,106.45159960170251,31.510180749893188,27.870728400548302,0.5791167525698742,1.393245789607366,1154.153609720866,0.0
2022-07-11 17:10:00,25.2,25.4,18.8,23.8,24.8,4.273,0.49656500000000003,25.1041,37.370799999999996,20.555555555555557,12.277777777777779,55.166666666666664,0.0,56.833333333333336,10.0,1020.7222222222222,9.555555555555555,12.166666666666668,15.0,2.3888888888888893,,478.42760518391935,0.4560782877536817,109.89641516259834,31.62077434539795,27.818401199976602,0.6296872940659524,1.2136812865734101,1112.7444307454427,0.0
2022-07-11 17:20:00,25.1,25.4,18.7,23.8,24.8,4.286,0.576285,24.8718,37.425799999999995,20.444444444444443,12.222222222222221,56.33333333333333,0.0,57.666666666666664,10.0,1020.7777777777778,9.444444444444445,12.333333333333334,15.0,2.1111111111111116,,477.3642239064184,0.4598447586267681,110.8689705920893,31.766631485621133,27.77184980392456,0.5687034419178962,1.1171066278219224,1105.6223969523112,0.0
2022-07-11 17:30:00,24.9,25.2,19.0,23.7,24.7,4.203,0.61358,24.5835,37.5224,20.333333333333332,12.166666666666666,57.5,0.0,58.5,10.0,1020.8333333333334,9.333333333333334,12.5,15.0,1.833333333333334,,471.33128835042316,0.5294281719759696,108.35649188628979,31.705892553329466,27.561003204981482,0.6179360174636046,1.0643967900673548,166.84956550598145,0.0
2022-07-11 17:40:00,24.7,25.1,19.1,23.7,24.7,4.248,0.577975,24.6404,37.5086,20.22222222222222,12.11111111111111,58.66666666666667,0.0,59.333333333333336,10.0,1020.8888888888889,9.222222222222221,12.666666666666668,15.0,1.5555555555555562,,475.1451613538018,0.4683241038024425,106.42739770253499,31.79161027908325,27.42069885571798,0.5700004794696967,1.0806709998846054,590.5784335072835,0.0
2022-07-11 17:50:00,24.8,25.0,19.1,23.7,24.6,4.279,0.55396,24.4929,37.6145,20.11111111111111,12.055555555555555,59.83333333333333,0.0,60.166666666666664,10.0,1020.9444444444445,9.11111111111111,12.833333333333334,15.0,1.2777777777777786,,476.8068319105828,0.46716083280194953,108.02485940491412,31.90282039006551,27.365286474227908,0.5669149965792895,1.0707418356339136,991.4434716796875,0.0
2022-07-11 18:00:00,24.9,25.1,19.2,23.7,24.6,4.213,0.47389000000000003,24.3947,37.657,20.0,12.0,61.0,0.0,61.0,10.0,1021.0,9.0,13.0,15.0,1.0,,472.86955678304037,0.45144477044542625,106.64362851460776,31.987870496114095,27.321047900517783,0.4910263289014498,1.0384010406335196,1167.992821044922,0.0
2022-07-11 18:10:00,24.8,25.1,19.1,23.7,24.6,4.27,0.48858999999999997,24.1841,37.694,19.61111111111111,11.722222222222221,62.666666666666664,0.0,62.611111111111114,10.0,1021.0555555555555,8.944444444444445,12.944444444444445,15.0,1.0,,480.9092581317069,0.43636392719243877,108.3838439202174,32.68317783991496,26.961204719543456,760.2189994274577,1.0210378724336624,773.6283244705199,0.0
2022-07-11 18:20:00,24.8,25.1,18.6,23.6,24.6,4.224,0.51795,23.9885,37.7145,19.22222222222222,11.444444444444445,64.33333333333333,0.0,64.22222222222223,10.0,1021.1111111111111,8.88888888888889,12.88888888888889,15.0,1.0,,479.1421704522494,0.4131898981644272,110.36930049098817,33.83574073791504,25.40702202796936,2233.880178426107,1.0873879768451054,75.4832081858317,0.0
2022-07-11 18:30:00,24.7,25.0,18.7,23.6,24.5,4.238,0.620805,23.810200000000002,37.7131,18.833333333333332,11.166666666666666,66.0,0.0,65.83333333333333,10.0,1021.1666666666666,8.833333333333334,12.833333333333334,15.0,1.0,,471.65978312174485,0.4121306595749269,110.82566563816394,34.37671316782634,24.317171758015952,550.9160434663296,1.5292747467756271,58.3561462020874,0.0
2022-07-11 18:40:00,24.7,25.0,19.0,23.6,24.6,4.271,0.675755,23.488999999999997,37.7752,18.444444444444443,10.88888888888889,67.66666666666667,0.0,67.44444444444444,10.0,1021.2222222222222,8.777777777777779,12.777777777777779,15.0,1.0,,470.0996471466416,0.4465802064798982,109.9214981895921,34.387688865661616,23.918820622762045,9.301915949781735,2.1149513161182405,60.47109204610189,0.0
2022-07-11 18:50:00,24.8,25.1,19.2,23.6,24.6,4.255,0.5973849999999999,23.3999,37.8956,18.055555555555557,10.61111111111111,69.33333333333333,0.0,69.05555555555556,10.0,1021.2777777777778,8.722222222222221,12.722222222222221,15.0,1.0,,474.1797324836117,0.3977887651054872,109.2395571173113,33.90893536885579,23.951044642130533,0.7082602543135483,2.7367553957303365,32.94375053723653,0.0
2022-07-11 19:00:00,25.0,25.3,19.2,23.6,24.6,4.285,0.66398,23.2826,37.9627,17.666666666666668,10.333333333333334,71.0,0.0,70.66666666666667,10.0,1021.3333333333334,8.666666666666666,12.666666666666666,15.0,1.0,,470.5072134399414,0.4544513749613263,110.81340245672538,33.296193275451664,24.392191740671795,0.6653542011976242,3.809898570775986,18.35500941435496,0.0
2022-07-11 19:10:00,24.9,25.2,19.1,23.6,24.6,4.198,0.7506999999999999,22.5249,37.9058,17.27777777777778,10.055555555555555,72.66666666666667,0.0,72.27777777777777,10.0,1021.3888888888889,8.61111111111111,12.61111111111111,15.0,1.0,,481.1720386233275,0.5298898226670963,111.5947588240629,32.670101985931396,25.18839363416036,0.7335575095812479,5.310080119768779,11.740575283368429,0.0
2022-07-11 19:20:00,24.5,24.9,19.0,23.6,24.5,4.19,0.7289049999999999,21.9106,38.0899,16.88888888888889,9.777777777777779,74.33333333333333,0.0,73.88888888888889,10.0,1021.4444444444445,8.555555555555555,12.555555555555555,15.0,1.0,,480.7612064510652,0.48304155700876883,108.0969709491191,32.22951532363892,25.806547320683798,0.7511003881196181,6.68205981572469,13.444267077445982,0.0
2022-07-11 19:30:00,24.5,24.9,19.1,23.6,24.5,4.182,0.67452,21.7152,38.3135,16.5,9.5,76.0,0.0,75.5,10.0,1021.5,8.5,12.5,15.0,1.0,,479.45634037412447,0.4740866175293922,110.64682439168294,31.812882302602134,26.43221118927002,0.6286751172443231,8.078298546473185,11.958133158683777,0.0
2022-07-11 19:40:00,24.2,24.6,18.9,23.5,24.4,4.246,0.91605,21.761000000000003,38.4661,16.11111111111111,9.222222222222221,77.66666666666667,0.0,77.11111111111111,10.0,1021.5555555555555,8.444444444444445,12.444444444444445,15.0,1.0,,478.35508496514683,0.5246968942872211,112.64277750845011,31.445507596333822,27.108780298233036,0.733804637491703,9.242509349187214,18.59106717904409,0.0
2022-07-11 19:50:00,24.3,24.7,19.1,23.5,24.4,4.266,0.8134,21.971600000000002,38.5861,15.722222222222221,8.944444444444445,79.33333333333333,0.0,78.72222222222223,10.0,1021.6111111111111,8.38888888888889,12.38888888888889,15.0,1.0,,485.4531647745768,0.5686179656943695,109.51068721232441,31.07364119529724,27.962534147898356,0.7366020832459131,10.043231918017069,32.576146863301595,0.0
2022-07-11 20:00:00,24.0,24.5,18.9,23.5,24.3,4.29,0.74746,21.974200000000003,38.5555,15.333333333333332,8.666666666666668,81.0,0.0,80.33333333333334,10.0,1021.6666666666666,8.333333333333334,12.333333333333334,15.0,1.0,,483.8491311329809,0.5134709606904768,108.49847451118426,30.74590878804525,28.812780396143598,0.6975885359942913,11.317630143165589,40.22910532951355,0.0
2022-07-11 20:10:00,23.9,24.4,18.8,23.4,24.2,4.299,0.81525,21.304,38.5718,14.944444444444445,8.38888888888889,82.66666666666667,0.0,81.94444444444444,10.0,1021.7222222222222,8.277777777777779,12.277777777777779,15.0,1.0,,484.87170424187315,0.5088961093127727,109.04489734649658,30.582759351730346,29.462727409998575,0.7487538409233093,12.019997809727986,41.607021223704024,0.0
2022-07-11 20:20:00,23.8,24.3,18.8,23.4,24.1,4.303,0.8764200000000001,21.1583,38.7165,14.555555555555555,8.11111111111111,84.33333333333333,0.0,83.55555555555556,10.0,1021.7777777777778,8.222222222222221,12.222222222222221,15.0,1.0,,486.64230743408206,0.5837179039822796,113.4640386801251,30.435104118982952,29.874467843373615,0.7873893224696318,12.194345876375834,52.3065041478475,0.0
2022-07-11 20:30:00,23.8,24.2,18.7,23.3,24.1,4.243,0.886215,21.0915,38.8513,14.166666666666668,7.833333333333334,86.0,0.0,85.16666666666667,10.0,1021.8333333333334,8.166666666666666,12.166666666666666,15.0,1.0,,483.00599763716775,0.5872162426519865,111.27500565329515,30.246949545542396,30.204802665710453,0.7309761847555637,12.261198492050172,53.03959244410197,0.0
2022-07-11 20:40:00,23.6,24.1,18.7,23.3,24.0,4.255,2.19977,20.7715,38.9174,13.777777777777779,7.555555555555556,87.66666666666667,0.0,86.77777777777777,10.0,1021.8888888888889,8.11111111111111,12.11111111111111,15.0,1.0,,481.07567048522253,0.5770190279185772,108.139697265625,30.113234408696492,30.457758906682336,0.7077138962348302,12.379272473653158,69.83489580154419,0.0
2022-07-11 20:50:00,23.3,23.9,18.7,23.3,23.9,4.263,1.46023,20.4565,38.9088,13.38888888888889,7.277777777777779,89.33333333333333,0.0,88.38888888888889,10.0,1021.9444444444445,8.055555555555555,12.055555555555555,15.0,1.0,,484.2128995768229,0.5429581787778159,109.01810561465678,29.992908846537272,30.6732537651062,0.7210164173940817,12.423416508038839,81.88413768768311,0.0
2022-07-11 21:00:00,23.3,23.9,18.9,23.2,23.9,4.254,0.68782,21.0002,39.0434,13.0,7.0,91.0,0.0,90.0,10.0,1022.0,8.0,12.0,15.0,1.0,,485.53688382554327,0.5386759748886534,109.44226691704012,29.890822423299152,30.783897221883137,0.7285502850512664,12.253295338948567,105.39717337290446,0.0
2022-07-11 21:10:00,22.8,23.5,18.6,23.2,23.8,4.237,0.750605,21.1421,38.9745,12.944444444444445,6.944444444444445,92.05555555555556,0.0,90.22222222222223,10.0,1022.0555555555555,8.166666666666666,11.944444444444445,14.833333333333334,1.0,,488.77510575217764,0.5720555554262999,110.07368484109136,29.80570062001546,30.768590389887493,0.7018616923193137,11.993494402567546,112.01225687662762,0.0
2022-07-11 21:20:00,22.4,23.2,18.7,23.2,23.6,4.233,0.73552,21.0036,39.021300000000004,12.88888888888889,6.888888888888889,93.11111111111111,0.0,90.44444444444444,10.0,1022.1111111111111,8.333333333333334,11.88888888888889,14.666666666666666,1.0,,486.6258817545573,0.5221783212820689,110.55169527689615,29.71612132072449,30.792518281936644,0.6710183990498384,11.86990277926127,110.124232711792,0.0
2022-07-11 21:30:00,22.1,22.9,18.8,23.2,23.5,4.246,0.740575,20.799799999999998,39.0312,12.833333333333334,6.833333333333333,94.16666666666667,0.0,90.66666666666667,10.0,1022.1666666666666,8.5,11.833333333333334,14.5,1.0,,486.67405947279656,0.5435636895625604,112.82841618791137,29.590964663823446,30.920353701909384,0.7869565409918626,11.88583087126414,108.0157655588786,0.0
2022-07-11 21:40:00,21.5,22.5,19.0,23.1,23.4,4.24,0.759495,20.6165,38.9765,12.777777777777779,6.777777777777778,95.22222222222223,0.0,90.88888888888889,10.0,1022.2222222222222,8.666666666666666,11.777777777777779,14.333333333333334,1.0,,484.44369623995374,0.5561961979507389,108.07532268761243,29.487633142471317,31.124816818237303,0.7831085207064946,11.867617295583091,111.57473751068115,0.0
2022-07-11 21:50:00,21.9,22.8,18.9,23.1,23.4,4.262,0.74845,20.5163,39.0738,12.722222222222221,6.722222222222222,96.27777777777777,0.0,91.11111111111111,10.0,1022.2777777777778,8.833333333333334,11.722222222222221,14.166666666666666,1.0,,485.4655618286133,0.5424725430033638,109.39161301693673,29.39684019724528,31.352879654566447,0.6802026226123175,11.709356584548951,107.25540789286295,0.0
2022-07-11 22:00:00,22.2,22.9,18.7,23.1,23.4,4.257,0.801175,20.4841,39.1431,12.666666666666666,6.666666666666667,97.33333333333333,0.0,91.33333333333333,10.0,1022.3333333333334,9.0,11.666666666666666,14.0,1.0,,479.37086500496696,0.5133497159662893,111.16205424249509,29.284556322097778,31.56512319564819,0.7068124350905418,11.433494903246562,112.02190202077229,0.0
2022-07-11 22:10:00,21.6,22.5,19.0,23.1,23.3,4.257,0.779915,20.3217,39.122,12.61111111111111,6.611111111111111,98.38888888888889,0.0,91.55555555555556,10.0,1022.3888888888889,9.166666666666666,11.61111111111111,13.833333333333334,1.0,,480.834809773763,0.5419365179176722,110.94013947222865,29.189985545476276,31.754007549285888,0.6864785179495811,11.056561547915141,113.21636670430503,0.0
2022-07-11 22:20:00,21.0,22.0,18.7,23.1,23.1,4.25,0.834435,20.2638,39.1552,12.555555555555555,6.555555555555555,99.44444444444444,0.0,91.77777777777777,10.0,1022.4444444444445,9.333333333333334,11.555555555555555,13.666666666666666,1.0,,485.97612395187906,0.568153677001848,110.34082118406134,29.097421757380168,31.907945995330813,0.7543513402839501,10.619341053962708,110.76028307596842,0.0
2022-07-11 22:30:00,20.7,21.8,18.9,23.1,23.0,4.273,0.826405,20.2163,39.1237,12.5,6.5,100.5,0.0,92.0,10.0,1022.5,9.5,11.5,13.5,1.0,,476.53655844502066,0.5492690493040165,109.53095449652376,28.999070297876994,32.078824055989585,0.7395596419274807,10.314520147641499,105.92928100585937,0.0
2022-07-11 22:40:00,20.9,21.9,18.9,23.0,23.0,4.266,0.8204800000000001,20.056,39.22,12.444444444444445,6.444444444444445,101.55555555555556,0.0,92.22222222222223,10.0,1022.5555555555555,9.666666666666666,11.444444444444445,13.333333333333334,1.0,,478.3644091796876,0.5535890233146269,110.13174788889913,28.90715398788452,32.278735567728674,0.8021684399247169,10.172889960606891,110.56913991292318,0.0
2022-07-11 22:50:00,20.3,21.5,18.6,23.0,22.9,4.292,0.85266,19.9027,39.3137,12.38888888888889,6.388888888888889,102.61111111111111,0.0,92.44444444444444,10.0,1022.6111111111111,9.833333333333334,11.38888888888889,13.166666666666666,1.0,,480.9676224666902,0.5908034751980992,108.64314857245839,28.7641512521108,32.479382801055905,0.8014178138971328,10.10543067932129,103.80122843424479,0.0
2022-07-11 23:00:00,20.3,21.4,19.2,23.0,22.8,4.236,0.84931,19.7732,39.2918,12.333333333333334,6.333333333333333,103.66666666666667,0.0,92.66666666666667,10.0,1022.6666666666666,10.0,11.333333333333334,13.0,1.0,,485.4428294881185,0.5607482904195786,111.72725067138671,28.640639568964637,32.69650307973226,0.7984394513567288,10.07476949373881,101.59325374603273,0.0
2022-07-11 23:10:00,20.3,21.5,18.9,23.0,22.9,4.267,0.9069649999999999,19.656299999999998,39.1962,12.277777777777779,6.277777777777778,104.72222222222223,0.0,92.88888888888889,10.0,1022.7222222222222,10.166666666666668,11.277777777777779,12.833333333333332,1.0,,480.2394707445166,0.6040705681150242,110.31030738184009,28.537337156931564,32.870666688283286,0.7177402604619662,10.0569917122523,115.43310952504476,0.0
2022-07-11 23:20:00,20.1,21.3,18.8,23.0,22.8,4.258,0.8191499999999999,19.4994,39.2258,12.222222222222221,6.222222222222222,105.77777777777777,0.0,93.11111111111111,10.0,1022.7777777777778,10.333333333333334,11.222222222222221,12.666666666666666,1.0,,480.1438602351046,0.5233606514162095,109.60295313387942,28.449793205261226,33.015489400227864,0.7142224901914597,10.038470927874247,104.29540623982749,0.0
2022-07-11 23:30:00,20.0,21.2,18.7,23.0,22.7,4.264,0.8379,19.356,39.3744,12.166666666666666,6.166666666666667,106.83333333333333,0.0,93.33333333333333,10.0,1022.8333333333334,10.5,11.166666666666666,12.5,1.0,,483.7635495345894,0.5545854014057224,109.62141638265491,28.339833408991495,33.13927576700846,0.7576961623132229,10.02781039237976,109.92233460744221,0.0
2022-07-11 23:40:00,19.8,21.1,19.0,23.0,22.6,4.195,0.812985,19.288999999999998,39.4581,12.11111111111111,6.111111111111111,107.88888888888889,0.0,93.55555555555556,10.0,1022.8888888888889,10.666666666666668,11.11111111111111,12.333333333333332,1.0,,487.1414854939779,0.5586655996866146,110.22209498281532,28.212058213551842,33.251048514048264,0.7038946557044983,10.027172889709473,102.01693433125814,0.0
2022-07-11 23:50:00,19.6,20.9,19.1,23.0,22.6,4.272,0.78976,19.1052,39.5093,12.055555555555555,6.055555555555555,108.94444444444444,0.0,93.77777777777777,10.0,1022.9444444444445,10.833333333333334,11.055555555555555,12.166666666666666,1.0,,482.9297709638223,0.6583636994095846,110.71134300662973,28.08217308998108,33.38420063654582,0.7620760345458983,10.066608153978985,109.39481868743897,0.0
2022-07-12 00:00:00,19.5,20.8,19.1,23.0,22.6,4.233,0.79802,19.1204,39.4967,12.0,6.0,110.0,0.0,94.0,10.0,1023.0,11.0,11.0,12.0,1.0,,482.12490121775664,0.5298616677025954,112.27151494344075,27.994550005594892,33.529425048828124,0.7138303718467554,10.084813755353291,106.85643624623617,0.0
2022-07-12 00:10:00,19.4,20.8,18.7,23.0,22.5,4.236,0.819885,18.7736,39.5563,11.944444444444445,5.944444444444445,109.61111111111111,0.0,94.0,9.555555555555555,1023.0,11.444444444444445,10.944444444444445,11.88888888888889,1.0,,484.0097963460286,0.5961310851127751,108.33105265148615,27.88835947036743,33.658314819335935,0.7806701293587684,10.131798267364502,91.81593037923177,0.0
2022-07-12 00:20:00,19.4,20.7,18.9,22.9,22.5,4.297,0.8847200000000001,18.3968,39.7036,11.88888888888889,5.888888888888889,109.22222222222223,0.0,94.0,9.11111111111111,1023.0,11.88888888888889,10.88888888888889,11.777777777777779,1.0,,484.1786482642163,0.5776506988013869,112.46633867576297,27.693967275619507,33.90217164357503,0.7701331161459287,10.36494360923767,97.00409725189209,0.0
2022-07-12 00:30:00,19.1,20.6,19.0,22.9,22.5,4.183,0.84977,17.9684,39.7851,11.833333333333334,5.833333333333333,108.83333333333333,0.0,94.0,8.666666666666666,1023.0,12.333333333333334,10.833333333333334,11.666666666666666,1.0,,486.33626200358077,0.5625770442137273,109.53703081033999,27.547781244913732,34.208159351348876,0.8066401353478432,10.669245476722718,108.12505818684897,0.0
2022-07-12 00:40:00,19.2,20.5,19.1,22.9,22.4,4.28,0.8689350000000001,17.587200000000003,39.8228,11.777777777777779,5.777777777777778,108.44444444444444,0.0,94.0,8.222222222222221,1023.0,12.777777777777779,10.777777777777779,11.555555555555555,1.0,,491.8396570911626,0.6276907483080013,112.12709004784708,27.409235035578412,34.62886036554973,0.8193108138938745,10.86343504746755,109.23917294820151,0.0
2022-07-12 00:50:00,18.9,20.4,18.7,22.9,22.4,4.262,0.98238,17.4589,39.8112,11.722222222222221,5.722222222222222,108.05555555555556,0.0,94.0,7.777777777777778,1023.0,13.222222222222221,10.722222222222221,11.444444444444445,1.0,,494.9249247864471,0.5894416133402768,113.6878956177275,27.26962789853414,35.157050444285076,0.7750657951335113,10.940214913686116,115.05449274698893,0.0
2022-07-12 01:00:00,18.6,20.2,18.8,22.9,22.3,4.294,0.89641,17.401699999999998,39.9531,11.666666666666666,5.666666666666667,107.66666666666667,0.0,94.0,7.333333333333334,1023.0,13.666666666666666,10.666666666666666,11.333333333333334,1.0,,500.5600063665982,0.6160317301455527,109.57609809767727,27.145484975179034,35.63793302536011,0.8238875113924344,10.9026753950119,114.09407419840495,0.0
2022-07-12 01:10:00,18.7,20.2,19.1,22.9,22.3,4.228,0.844365,17.2917,40.0161,11.61111111111111,5.611111111111111,107.27777777777777,0.0,94.0,6.888888888888889,1023.0,14.11111111111111,10.61111111111111,11.222222222222221,1.0,,499.88887514662474,0.6743315942147694,109.59107418965486,27.029537448883058,35.999490553538,0.7199508293966452,10.829002714157104,103.71263169606527,0.0
2022-07-12 01:20:00,18.5,20.1,18.8,22.9,22.2,4.265,0.9408749999999999,17.0099,40.0844,11.555555555555555,5.555555555555555,106.88888888888889,0.0,94.0,6.444444444444445,1023.0,14.555555555555555,10.555555555555555,11.11111111111111,1.0,,494.9184653516748,0.5899611169234508,111.20166600415935,26.919084173838296,36.31067572275798,0.8259789473811786,10.811264293988547,106.31352292378742,0.0
2022-07-12 01:30:00,18.4,20.0,18.8,22.9,22.2,4.319,0.8366250000000001,17.119999999999997,40.125299999999996,11.5,5.5,106.5,0.0,94.0,6.0,1023.0,15.0,10.5,11.0,1.0,,494.6378379313152,0.6076758809000422,112.6992170230413,26.79003039042155,36.593694610595705,0.822489318350951,10.772623472213745,107.35644495646159,0.0
2022-07-12 01:40:00,18.4,19.9,18.9,22.8,22.1,4.29,0.853175,17.1433,39.929199999999994,11.444444444444445,5.444444444444445,106.11111111111111,0.0,94.0,5.555555555555555,1023.0,15.444444444444445,10.444444444444445,10.88888888888889,1.0,,491.1967169294686,0.6109037458905056,109.0860735594755,26.59831088066101,36.6497483698527,0.7515917279819647,10.799452894528708,118.37227458953858,0.0
2022-07-12 01:50:00,18.3,19.9,19.0,22.8,22.1,4.208,0.8924099999999999,17.0567,40.1409,11.38888888888889,5.388888888888889,105.72222222222223,0.0,94.0,5.111111111111112,1023.0,15.88888888888889,10.38888888888889,10.777777777777779,1.0,,498.72986483168324,0.5792467284059457,112.94301451580672,26.41440285682678,36.646951573689776,0.8673763297001521,10.896609894434611,120.53026741027831,0.0
2022-07-12 02:00:00,18.0,19.6,18.9,22.8,22.0,4.293,0.9261250000000001,17.0243,40.2456,11.333333333333334,5.333333333333333,105.33333333333333,0.0,94.0,4.666666666666667,1023.0,16.333333333333332,10.333333333333334,10.666666666666666,1.0,,500.5742531331381,0.6373525764477455,108.99936204985711,26.33159429550171,36.72750883102417,0.7952351973454157,10.906603809992472,104.16528533935548,0.0
2022-07-12 02:10:00,18.1,19.7,18.8,22.8,22.0,4.242,0.89017,17.537399999999998,40.2924,11.277777777777779,5.277777777777778,104.94444444444444,0.0,94.0,4.222222222222222,1023.0,16.77777777777778,10.277777777777779,10.555555555555555,1.0,,495.48637006386946,0.5670874974325215,109.34856403954286,26.23832293510437,36.761219056447345,0.808988626152277,10.955695026715597,110.89273672739664,0.0
2022-07-12 02:20:00,17.7,19.4,18.9,22.8,21.9,4.252,1.037425,18.1267,40.2072,11.222222222222221,5.222222222222222,104.55555555555556,0.0,94.0,3.7777777777777777,1023.0,17.22222222222222,10.222222222222221,10.444444444444445,1.0,,492.2279385972297,0.5712107688188552,111.65403709454725,26.18683421770732,36.81460141499837,0.8488610156377157,11.058284039497376,114.51285756429036,0.0
2022-07-12 02:30:00,17.5,19.2,18.8,22.8,21.9,4.232,0.9861549999999999,17.8552,40.0606,11.166666666666666,5.166666666666667,104.16666666666667,0.0,94.0,3.333333333333334,1023.0,17.666666666666664,10.166666666666666,10.333333333333334,1.0,,494.0282872517904,0.6490619857929184,112.34107647804217,26.11794861157735,36.961606591542555,0.8574485171834627,11.174553316434224,118.23354496002199,0.0
2022-07-12 02:40:00,17.5,19.3,19.0,22.8,21.9,4.249,1.00464,17.4369,40.0747,11.11111111111111,5.111111111111111,103.77777777777777,0.0,94.0,2.8888888888888893,1023.0,18.11111111111111,10.11111111111111,10.222222222222221,1.0,,486.07069820710984,0.6193426921483824,108.65507707110905,26.125898542404173,37.156395988464354,0.8860348159074782,11.225851135253908,101.60416955312094,0.0
2022-07-12 02:50:00,17.1,19.0,18.9,22.8,21.8,4.175,1.1176249999999999,17.3856,40.1673,11.055555555555555,5.055555555555555,103.38888888888889,0.0,94.0,2.4444444444444446,1023.0,18.555555555555557,10.055555555555555,10.11111111111111,1.0,,489.01223103841147,0.6900812496244908,109.68746386210123,26.07325604438782,37.33832706451416,0.8737616323431332,11.238275564511616,111.42783674875895,0.0
2022-07-12 03:00:00,17.4,19.2,19.0,22.8,21.8,4.18,1.0493549999999998,17.6434,40.2295,11.0,5.0,103.0,0.0,94.0,2.0,1023.0,19.0,10.0,10.0,1.0,,482.6513294965372,0.6201516747643046,112.72455930699064,26.066709674199423,37.41668935775757,0.9128690531849861,11.176815018653869,111.19586339314779,0.0
2022-07-12 03:10:00,17.2,19.0,18.9,22.8,21.8,4.202,1.13474,17.6402,40.104699999999994,11.11111111111111,4.944444444444445,102.55555555555556,0.0,93.72222222222223,2.4444444444444446,1023.0555555555555,20.22222222222222,10.055555555555555,9.777777777777779,1.1666666666666667,,482.6490953712902,0.6954909629008528,108.60476535409184,26.031364682515466,37.47144673665365,0.8694624313215413,11.049956440925598,114.19886609395344,0.0
2022-07-12 03:20:00,17.1,18.9,18.8,22.7,21.7,4.236,1.19994,17.6252,40.0931,11.222222222222221,4.888888888888889,102.11111111111111,0.0,93.44444444444444,2.888888888888889,1023.1111111111111,21.444444444444443,10.11111111111111,9.555555555555555,1.3333333333333335,,485.2608508300781,0.7006775449569953,111.21201711169745,26.01097832361857,37.52747418721517,0.9906174955765407,10.839481641451517,124.97669464111327,0.0
2022-07-12 03:30:00,16.8,18.7,18.4,22.7,21.6,4.193,1.2258900000000001,17.6434,40.1929,11.333333333333334,4.833333333333333,101.66666666666667,0.0,93.16666666666667,3.333333333333333,1023.1666666666666,22.666666666666668,10.166666666666666,9.333333333333334,1.5,,484.9689071830662,0.7144411258525768,108.3777625095777,25.98008767127991,37.63236017227173,1.0141740544637043,10.49022978146871,113.20861157735189,0.0
2022-07-12 03:40:00,16.9,18.7,18.6,22.7,21.6,4.16,1.285135,17.6649,40.2094,11.444444444444445,4.777777777777778,101.22222222222223,0.0,92.88888888888889,3.7777777777777777,1023.2222222222222,23.88888888888889,10.222222222222221,9.11111111111111,1.6666666666666667,,481.9088998834018,0.8046419707934062,113.47459086100261,25.949239959716795,37.77908831278483,1.0754062448938688,10.264039982159932,109.08447611490885,0.0
2022-07-12 03:50:00,16.9,18.8,18.6,22.7,21.7,4.221,1.2932000000000001,17.558699999999998,40.2628,11.555555555555555,4.722222222222222,100.77777777777777,0.0,92.61111111111111,4.222222222222222,1023.2777777777778,25.11111111111111,10.277777777777779,8.88888888888889,1.8333333333333335,,479.8699215698242,0.782667807379348,111.63226159650726,25.930228503545123,37.93519332249959,1.086687191327413,10.185407020250956,110.39506252288818,0.0
2022-07-12 04:00:00,16.7,18.7,18.6,22.7,21.7,4.193,1.246195,17.6172,40.2413,11.666666666666666,4.666666666666667,100.33333333333333,0.0,92.33333333333333,4.666666666666666,1023.3333333333334,26.333333333333336,10.333333333333334,8.666666666666666,2.0,,488.0956912231445,0.7189841043225116,110.45732331960214,25.908137633005776,38.10321933110555,1.0563573120037715,10.431506366729735,111.02762540181477,0.0
2022-07-12 04:10:00,16.9,18.8,18.6,22.7,21.6,4.265,1.305285,17.6483,40.1913,11.777777777777779,4.611111111111111,99.88888888888889,0.0,92.05555555555556,5.111111111111111,1023.3888888888889,27.555555555555557,10.38888888888889,8.444444444444445,2.166666666666667,,488.00035209217293,0.7012914401292801,110.16764484405516,25.9056953048706,38.22818256378174,1.066241218348344,10.738400015830994,118.70253067016601,0.0
2022-07-12 04:20:00,16.8,18.6,18.5,22.7,21.6,4.208,1.35105,17.731199999999998,40.2127,11.88888888888889,4.555555555555555,99.44444444444444,0.0,91.77777777777777,5.555555555555555,1023.4444444444445,28.77777777777778,10.444444444444445,8.222222222222221,2.3333333333333335,,489.6081067911784,0.7451412618126574,111.89910577504648,25.93162257194519,38.2472235806783,1.1147218805551529,10.56792127609253,118.22624960581462,0.0
2022-07-12 04:30:00,17.0,18.8,18.6,22.7,21.6,4.204,1.31449,17.8305,40.1474,12.0,4.5,99.0,0.0,91.5,6.0,1023.5,30.0,10.5,8.0,2.5,,491.52508349889996,0.8247869633037155,110.86330668260823,25.971495380401613,38.22289875666301,1.1684953699509302,10.234782711664836,112.55502277374269,0.0
2022-07-12 04:40:00,16.8,18.7,18.6,22.7,21.6,4.204,1.299755,17.9583,40.111000000000004,12.11111111111111,4.444444444444445,98.55555555555556,0.0,91.22222222222223,6.444444444444445,1023.5555555555555,31.22222222222222,10.555555555555555,7.777777777777778,2.666666666666667,,489.90921610514323,0.867448783455427,109.42748113168834,26.015717697143554,38.21658437728882,1.0286092759172123,10.070427471796672,109.44611738840737,0.0
2022-07-12 04:50:00,16.9,18.7,18.5,22.6,21.6,4.212,1.38371,18.1625,40.023900000000005,12.222222222222221,4.388888888888889,98.11111111111111,0.0,90.94444444444444,6.888888888888888,1023.6111111111111,32.44444444444444,10.61111111111111,7.555555555555555,2.8333333333333335,,486.8075815871666,0.7846721741860196,108.57671348701089,26.06527197202046,38.2750689570109,1.1566424373785655,10.043501143455504,111.26956733703614,0.0
2022-07-12 05:00:00,16.9,18.8,18.6,22.6,21.6,4.204,1.374485,18.108,40.0329,12.333333333333334,4.333333333333333,97.66666666666667,0.0,90.66666666666667,7.333333333333333,1023.6666666666666,33.66666666666667,10.666666666666666,7.333333333333334,3.0,,488.07383161873656,0.769841533528883,109.44940819713356,26.12688414255778,38.330639375050865,1.108461860716343,10.090599266688027,107.83974709828695,0.0
2022-07-12 05:10:00,16.4,18.4,18.3,22.6,21.5,4.163,1.546795,17.936,39.9659,12.444444444444445,4.277777777777778,97.22222222222223,0.0,90.38888888888889,7.777777777777778,1023.7222222222222,34.88888888888889,10.722222222222221,7.111111111111111,3.166666666666667,,486.74398895263676,0.8499640511169945,117.12039821085958,26.175015595753983,38.37439474105835,1.363751614689827,10.36664082368215,111.69709287007649,0.0
2022-07-12 05:20:00,16.7,18.6,18.4,22.6,21.5,4.216,1.6428350000000003,18.7979,40.0231,12.555555555555555,4.222222222222222,96.77777777777777,0.0,90.11111111111111,8.222222222222221,1023.7777777777778,36.111111111111114,10.777777777777779,6.888888888888889,3.3333333333333335,,491.2799245970276,0.9981528279101107,122.40220947007,26.247249631881715,38.36310162226359,1.2787264397740363,11.235132053693135,118.33719685872396,0.0
2022-07-12 05:30:00,16.6,18.5,18.2,22.6,21.5,4.15,1.579825,20.8448,38.871500000000005,12.666666666666666,4.166666666666667,96.33333333333333,0.0,89.83333333333333,8.666666666666666,1023.8333333333334,37.333333333333336,10.833333333333334,6.666666666666667,3.5,,492.3922995416049,1.6249709650537387,153.23350507186632,26.302924420038856,38.40720204671224,1.3277635020017624,12.411213768323261,118.39884657541911,0.0
2022-07-12 05:40:00,16.7,18.5,18.3,22.6,21.5,4.183,1.51487,21.7845,37.3267,12.777777777777779,4.111111111111111,95.88888888888889,0.0,89.55555555555556,9.11111111111111,1023.8888888888889,38.55555555555556,10.88888888888889,6.444444444444445,3.666666666666667,,495.16169901529946,1.8093346124517045,564.2290002708651,26.369858395258586,38.59062466303507,1.2969149619340896,13.076144054730733,119.96092422485351,0.0
2022-07-12 05:50:00,16.5,18.5,18.3,22.6,21.4,4.163,1.508765,22.8705,36.3169,12.88888888888889,4.055555555555555,95.44444444444444,0.0,89.27777777777777,9.555555555555555,1023.9444444444445,39.77777777777778,10.944444444444445,6.222222222222222,3.8333333333333335,,494.8987296479324,1.6109496028275139,654.0526575844975,26.433943373362222,38.97942427317302,1.340765343705813,13.263467718760173,100.78866807301839,0.0
2022-07-12 06:00:00,16.5,18.4,18.2,22.6,21.4,4.144,1.49681,23.5382,35.619600000000005,13.0,4.0,95.0,0.0,89.0,10.0,1024.0,41.0,11.0,6.0,4.0,,497.79205057779944,1.3533438121666344,644.080270756436,26.46104255994161,39.62720124562581,1.4247551428278287,13.273370407422385,85.4808234278361,0.0
2022-07-12 06:10:00,16.4,18.3,18.1,22.6,21.4,4.214,1.59672,24.2778,35.3077,13.333333333333334,4.111111111111111,92.05555555555556,0.0,87.55555555555556,10.0,1024.0,39.05555555555556,11.055555555555555,6.0,4.055555555555555,,494.39734744017153,1.2828508431662273,558.9615950934631,26.453461236953736,39.98487225850423,1.401058154006799,13.62853575706482,86.15821840922038,0.0
2022-07-12 06:20:00,16.6,18.5,18.2,22.5,21.5,4.136,1.4561899999999999,25.1444,34.6805,13.666666666666666,4.222222222222222,89.11111111111111,0.0,86.11111111111111,10.0,1024.0,37.111111111111114,11.11111111111111,6.0,4.111111111111111,,489.1834966128996,1.2490367870394794,511.3392454675362,26.21167758623759,40.620768540700276,1.5888282956679662,13.961922230720521,66.51028908411662,0.0
2022-07-12 06:30:00,16.6,18.5,18.3,22.5,21.5,4.122,1.419465,25.3939,33.8341,14.0,4.333333333333333,86.16666666666667,0.0,84.66666666666667,10.0,1024.0,35.166666666666664,11.166666666666666,6.0,4.166666666666667,,496.3652649943034,1.2748938338635332,597.3712370222705,25.611352059046425,42.09021524429321,1.8246927416324616,14.144603295326231,52.71253861745198,0.0
2022-07-12 06:40:00,16.8,18.6,18.4,22.5,21.5,4.174,1.6512699999999998,25.6971,33.5179,14.333333333333334,4.444444444444445,83.22222222222223,0.0,83.22222222222223,10.0,1024.0,33.22222222222222,11.222222222222221,6.0,4.222222222222222,,495.1327953329854,1.6156155196791988,1744.3400032483119,25.163626146316528,43.276714407602945,1.8402475748459497,14.55145133972168,69.95681891759236,0.0
2022-07-12 06:50:00,16.9,18.8,18.5,22.6,21.6,4.219,2.31124,26.9474,33.2562,14.666666666666666,4.555555555555555,80.27777777777777,0.0,81.77777777777777,10.0,1024.0,31.27777777777778,11.277777777777779,6.0,4.277777777777778,,485.77730035540696,2.065182737923611,1622.1964354675638,24.958548968633018,44.230909220377605,1.9740296113491058,15.095693651835125,81.87330451965332,0.0
2022-07-12 07:00:00,17.0,18.8,18.6,22.6,21.6,4.169,1.96144,26.9243,32.976299999999995,15.0,4.666666666666667,77.33333333333333,0.0,80.33333333333333,10.0,1024.0,29.333333333333336,11.333333333333334,6.0,4.333333333333333,,487.68440134684244,2.0546915105507195,1446.1004320220086,24.761849009195963,45.13654485702515,1.7933283495903016,15.844826593399048,89.87329709370931,0.0
2022-07-12 07:10:00,16.9,18.7,18.5,22.7,21.6,4.184,1.355925,27.3889,32.712900000000005,15.333333333333334,4.777777777777778,74.38888888888889,0.0,78.88888888888889,10.0,1024.0,27.38888888888889,11.38888888888889,6.0,4.388888888888889,,490.2232769389537,1.8285123084864374,910.180378178311,24.625206282933554,45.91278626759847,1.9225769813855489,16.753570489883423,105.39926612854003,0.0
2022-07-12 07:20:00,16.7,18.6,18.4,22.7,21.6,4.172,1.351,26.9555,32.5118,15.666666666666668,4.888888888888889,71.44444444444444,0.0,77.44444444444444,10.0,1024.0,25.444444444444443,11.444444444444445,6.0,4.444444444444445,,494.279889091404,1.9997276805349664,782.6528558004777,24.47993801434835,46.5630250676473,1.909379273255666,17.61465218861898,96.30751977284748,0.0
2022-07-12 07:30:00,16.9,18.7,18.5,22.8,21.7,4.153,1.417885,27.693399999999997,32.5108,16.0,5.0,68.5,0.0,76.0,10.0,1024.0,23.5,11.5,6.0,4.5,,485.98219360351567,1.9488106308683837,662.8825932458565,24.433977082570394,46.942823460896804,2.018612408041954,18.451191504796345,106.81204217274983,0.0
2022-07-12 07:40:00,17.1,19.0,18.7,22.9,21.9,4.17,1.41379,27.763800000000003,32.4753,16.333333333333332,5.111111111111111,65.55555555555556,0.0,74.55555555555556,10.0,1024.0,21.555555555555557,11.555555555555555,6.0,4.555555555555555,,497.02729769651916,1.6881317170292642,419.8790213219594,24.422539790471397,47.115303141276044,2.0668458584944407,19.208129294713338,103.24749449412028,0.0
2022-07-12 07:50:00,17.5,19.3,19.0,23.0,22.0,4.137,1.517225,28.256400000000003,32.3929,16.666666666666668,5.222222222222222,62.611111111111114,0.0,73.11111111111111,10.0,1024.0,19.61111111111111,11.61111111111111,6.0,4.611111111111111,,497.4527925302791,1.6434652249018353,370.3958830769857,24.415567906697593,47.39057264328003,2.0134357968966166,19.946534541447956,109.13035780588787,0.0
2022-07-12 08:00:00,17.8,19.5,19.3,23.1,22.1,4.159,1.423035,28.119,32.1531,17.0,5.333333333333333,59.666666666666664,0.0,71.66666666666667,10.0,1024.0,17.666666666666668,11.666666666666666,6.0,4.666666666666667,,496.5363366699219,1.547666918524241,303.86597102062854,24.42477284113566,47.82748359044393,2.144852934082349,20.48387360572815,106.10723940531412,0.0
2022-07-12 08:10:00,17.8,19.6,19.6,23.2,22.2,4.129,1.54351,28.5996,32.1177,17.333333333333336,5.444444444444445,56.72222222222222,0.0,70.22222222222223,10.0,1024.0,15.722222222222221,11.722222222222221,6.0,4.722222222222222,,488.7354510989135,1.6270936510118386,360.7171247432731,24.44385849316915,47.81824044545492,2.115011750062307,20.714375820159912,121.03885805765788,0.0
2022-07-12 08:20:00,17.9,19.7,19.6,23.2,22.3,4.174,1.335675,28.7957,32.0064,17.666666666666668,5.555555555555555,53.77777777777778,0.0,68.77777777777777,10.0,1024.0,13.777777777777779,11.777777777777779,6.0,4.777777777777778,,492.4323452758789,1.6454707441828347,480.33230294523935,24.50928912162781,47.749258524576824,2.012911259929339,20.638302920659385,111.70292246500651,0.0
2022-07-12 08:30:00,18.7,20.3,20.0,23.4,22.6,4.156,1.441525,29.03,31.8459,18.0,5.666666666666666,50.833333333333336,0.0,67.33333333333333,10.0,1024.0,11.833333333333332,11.833333333333334,6.0,4.833333333333333,,489.81543577347685,1.5577639662950051,462.49856054877154,24.56124004046122,47.58160062789917,2.083327266375224,20.66311751683553,108.9356177520752,0.0
2022-07-12 08:40:00,19.1,20.6,19.5,23.4,22.7,4.194,1.301695,29.440800000000003,31.7793,18.333333333333336,5.777777777777778,47.88888888888889,0.0,65.88888888888889,10.0,1024.0,9.88888888888889,11.88888888888889,6.0,4.888888888888889,,493.7846695332144,1.6714205773604118,367.24603365881967,24.531519848505656,47.59672337214152,2.2349715453386305,21.0395752620697,110.68967418670654,0.0
2022-07-12 08:50:00,19.6,20.9,19.5,23.5,22.9,4.178,1.381935,29.472500000000004,31.672800000000002,18.666666666666668,5.888888888888889,44.94444444444444,0.0,64.44444444444444,10.0,1024.0,7.944444444444443,11.944444444444445,6.0,4.944444444444445,,482.5253618367513,1.828192212504182,273.2026577034643,24.50477606455485,47.5060480372111,2.2368392795324326,21.707681210835776,106.5627944691976,0.0
2022-07-12 09:00:00,19.6,21.0,19.3,23.6,23.0,4.16,1.53624,29.7626,31.7678,19.0,6.0,42.0,0.0,63.0,10.0,1024.0,6.0,12.0,6.0,5.0,,480.6265333048503,1.9019606291136502,199.87723288110422,24.47901031494141,47.32231229146321,2.171568184494972,22.855561930338542,123.91143966674804,0.0
2022-07-12 09:10:00,19.6,21.0,18.9,23.6,23.1,4.167,1.48346,29.973399999999998,32.060500000000005,19.22222222222222,6.222222222222222,41.77777777777778,0.0,61.833333333333336,10.0,1023.9444444444445,5.888888888888889,11.88888888888889,6.333333333333333,5.055555555555555,,493.6382677591258,2.0031629525470196,171.7844616121626,24.534920126597086,47.174959417978926,2.3519404856363932,23.700635089874265,103.64853178660076,0.0
2022-07-12 09:20:00,20.1,21.5,19.5,23.6,23.3,4.178,1.4285400000000001,29.492399999999996,33.425,19.444444444444443,6.444444444444445,41.55555555555556,0.0,60.666666666666664,10.0,1023.8888888888889,5.777777777777778,11.777777777777779,6.666666666666667,5.111111111111111,,482.0777946980794,2.009129363392706,159.20087659156928,24.481565885543823,47.27706866582234,2.3068080321947733,24.794412174224853,103.15893700917563,0.0
2022-07-12 09:30:00,20.0,21.4,18.9,23.7,23.2,4.174,1.46296,29.5791,35.0355,19.666666666666668,6.666666666666667,41.333333333333336,0.0,59.5,10.0,1023.8333333333334,5.666666666666667,11.666666666666666,7.0,5.166666666666667,,484.7700347374225,2.019274197921241,164.382941935911,24.5796458085378,47.51340856552124,2.220875325202942,26.153983850479126,113.89131690979005,0.0
2022-07-12 09:40:00,19.9,21.3,18.9,23.7,23.2,4.14,1.55532,29.793,35.8875,19.88888888888889,6.888888888888889,41.111111111111114,0.0,58.333333333333336,10.0,1023.7777777777778,5.555555555555555,11.555555555555555,7.333333333333334,5.222222222222222,,486.9866943815385,2.5385296788660145,229.1312230716856,24.662020400365193,47.63856498718262,2.3618327548106515,27.00855971654256,115.16568028767904,0.0
2022-07-12 09:50:00,20.3,21.6,19.2,23.7,23.3,4.143,1.6705100000000002,29.7751,36.568200000000004,20.11111111111111,7.111111111111111,40.888888888888886,0.0,57.166666666666664,10.0,1023.7222222222222,5.444444444444445,11.444444444444445,7.666666666666667,5.277777777777778,,493.4703974405925,2.8729374376798082,323.5866728262174,24.65438117980957,47.82694068272909,2.5147749815384546,28.1238024965922,109.34215649922689,0.0
2022-07-12 10:00:00,20.6,21.8,19.5,23.7,23.4,4.162,1.59969,29.3787,36.9581,20.333333333333332,7.333333333333333,40.666666666666664,0.0,56.0,10.0,1023.6666666666666,5.333333333333333,11.333333333333334,8.0,5.333333333333333,,494.34989220279385,3.0685598119706086,320.44685769980913,24.676226285298664,48.06039971669515,2.469982230067253,29.367968282699586,114.6346797688802,0.0
2022-07-12 10:10:00,20.8,22.1,19.2,23.8,23.5,4.182,1.67142,29.3901,37.18,20.555555555555557,7.555555555555555,40.44444444444444,0.0,54.833333333333336,10.0,1023.6111111111111,5.222222222222222,11.222222222222221,8.333333333333334,5.388888888888889,,493.2711579947636,3.5357156043066147,458.6172921347753,24.830813894271852,48.06468369801839,2.3485216136773426,30.043827724456786,140.1958757527669,0.0
2022-07-12 10:20:00,20.6,21.9,19.1,23.8,23.6,4.206,1.578425,29.637099999999997,37.164300000000004,20.77777777777778,7.777777777777778,40.22222222222222,0.0,53.666666666666664,10.0,1023.5555555555555,5.111111111111111,11.11111111111111,8.666666666666668,5.444444444444445,,489.3264784749349,4.286811051085843,472.0735489382986,25.102760982513427,47.581012134552005,2.194915276368459,26.99612283706665,176.13949776967365,0.0
2022-07-12 10:30:00,20.8,22.1,19.3,23.9,23.7,4.18,1.4066,30.167899999999996,36.9802,21.0,8.0,40.0,0.0,52.5,10.0,1023.5,5.0,11.0,9.0,5.5,,486.85669235404885,5.0681674624297575,475.3346913690082,25.105046577453614,47.32271545410156,2.123229925235113,26.081778106689455,117.34827354431152,0.0
2022-07-12 10:40:00,21.4,22.5,19.2,24.0,23.8,4.154,1.30637,29.992399999999996,36.8341,21.22222222222222,8.222222222222221,39.77777777777778,0.0,51.333333333333336,10.0,1023.4444444444445,4.888888888888889,10.88888888888889,9.333333333333334,5.555555555555555,,496.8536715908708,5.440445940265548,333.35960330510545,25.22960436185201,47.385836906433106,1.8393943506479264,25.429015801747642,133.2994709777832,0.0
2022-07-12 10:50:00,21.3,22.5,19.1,23.9,23.8,4.186,2.30983,30.7933,36.6929,21.444444444444443,8.444444444444445,39.55555555555556,0.0,50.166666666666664,10.0,1023.3888888888889,4.777777777777778,10.777777777777779,9.666666666666668,5.611111111111111,,491.8047755940755,5.975652463853696,231.94184618071648,25.631518802642823,47.03860874811808,1.6852537331978479,20.452012383143106,126.66274520874023,0.0
2022-07-12 11:00:00,22.2,23.2,19.2,24.0,24.0,4.169,1.253985,30.919900000000002,36.6175,21.666666666666668,8.666666666666666,39.333333333333336,0.0,49.0,10.0,1023.3333333333334,4.666666666666667,10.666666666666666,10.0,5.666666666666667,,478.85347634151066,6.656595189409741,264.83121713368905,25.803861484527584,46.30660550435384,1.5620067024230957,18.99616460800171,95.47975297292074,0.0
2022-07-12 11:10:00,21.9,22.9,19.0,24.0,24.0,4.152,1.070175,30.825499999999998,36.5082,21.88888888888889,8.88888888888889,39.111111111111114,0.0,47.833333333333336,10.0,1023.2777777777778,4.555555555555555,10.555555555555555,10.333333333333334,5.722222222222222,,482.25956408972036,6.97630200624466,267.8468910725911,26.048852647145587,44.14971666336059,1.4445797101656597,18.717251907984416,117.02998099009196,0.0
2022-07-12 11:20:00,22.0,23.0,19.3,24.1,24.1,4.243,1.190465,30.451600000000003,36.8134,22.11111111111111,9.11111111111111,38.888888888888886,0.0,46.66666666666667,10.0,1023.2222222222222,4.444444444444445,10.444444444444445,10.666666666666668,5.777777777777778,,477.89097106933593,5.658927366248632,220.13345613641255,26.326881930033363,42.24589228947957,1.2779151302576064,16.82114714940389,101.86594484965006,0.0
2022-07-12 11:30:00,22.4,23.3,19.2,24.1,24.2,4.227,0.9610799999999999,30.3444,36.4897,22.333333333333332,9.333333333333332,38.666666666666664,0.0,45.5,10.0,1023.1666666666666,4.333333333333334,10.333333333333334,11.0,5.833333333333333,,480.2385043720816,5.146315050785151,129.37060233315506,26.63931234995524,40.53200034459432,1.2514350925882656,15.722429806391398,115.5539038848877,0.0
2022-07-12 11:40:00,22.8,23.6,19.1,24.2,24.3,4.255,0.932095,30.511000000000003,36.2829,22.555555555555557,9.555555555555555,38.44444444444444,0.0,44.33333333333333,10.0,1023.1111111111111,4.222222222222222,10.222222222222221,11.333333333333334,5.888888888888889,,475.2129618011124,4.816648851633071,77.85291012446086,26.915226790110275,39.70500454584757,1.1087499311566353,13.736297369003296,110.39665358225504,0.0
2022-07-12 11:50:00,23.3,24.0,19.3,24.3,24.5,4.263,0.85685,29.371999999999996,36.2036,22.77777777777778,9.777777777777779,38.22222222222222,0.0,43.16666666666667,10.0,1023.0555555555555,4.111111111111111,10.11111111111111,11.666666666666668,5.944444444444445,,485.3631885397023,4.889956312206506,49.990273004413325,27.170639692942302,38.12581450780233,1.1139774976174035,12.541805284818015,96.38207920074463,0.0
2022-07-12 12:00:00,23.5,24.2,19.3,24.3,24.7,4.216,1.116715,29.183300000000003,36.3163,23.0,10.0,38.0,0.0,42.0,10.0,1023.0,4.0,10.0,12.0,6.0,,478.27396107289985,5.09147312538772,33.74135920783221,27.446256758371995,37.18637634277344,1.3117015675703685,12.218996283213297,117.55515027364095,170.0
2022-07-12 12:10:00,23.7,24.4,19.1,24.4,24.8,4.266,0.9433400000000001,28.970100000000002,36.1714,23.055555555555557,10.166666666666666,38.166666666666664,0.0,41.55555555555556,10.0,1023.0,4.055555555555555,9.88888888888889,12.166666666666666,6.0,,488.1257797171056,4.863630847930908,24.001712430318197,27.669150060017905,36.30446386973063,1.187765616675218,11.665926254590351,106.12030333201089,0.0
2022-07-12 12:20:00,23.0,24.1,19.1,24.5,24.9,4.245,0.832385,28.903100000000002,36.2164,23.11111111111111,10.333333333333334,38.333333333333336,0.0,41.111111111111114,10.0,1023.0,4.111111111111111,9.777777777777779,12.333333333333334,6.0,,481.65666666666664,3.688784495578647,22.917691038368783,27.858875144322713,35.667132466634115,1.0397497887412706,11.335583704312644,104.01539056142171,0.0
2022-07-12 12:30:00,24.4,25.0,19.3,24.5,25.1,4.238,0.88981,28.624900000000004,36.2179,23.166666666666668,10.5,38.5,0.0,40.666666666666664,10.0,1023.0,4.166666666666667,9.666666666666666,12.5,6.0,,484.0188191205606,2.6884823723634086,16.168944195111592,28.02913787523905,34.91317154566447,1.0683384293317795,11.185176345507305,107.83601584116619,0.0
2022-07-12 12:40:00,25.6,26.0,19.4,24.6,25.5,4.286,0.92615,27.607400000000002,36.2919,23.22222222222222,10.666666666666666,38.666666666666664,0.0,40.22222222222222,10.0,1023.0,4.222222222222222,9.555555555555555,12.666666666666666,6.0,,486.61937322156183,2.159110171027103,17.80056394124435,28.05010878880819,34.9472404607137,1.084700310329596,11.082154876391092,111.46972989400228,0.0
2022-07-12 12:50:00,25.2,25.6,19.2,24.5,25.3,4.266,0.93958,28.346300000000003,36.449,23.27777777777778,10.833333333333334,38.833333333333336,0.0,39.77777777777778,10.0,1023.0,4.277777777777778,9.444444444444445,12.833333333333334,6.0,,502.9515007527669,1.9754639601741133,18.059842540611655,28.214881677627563,35.291279061635336,1.108339419265588,10.14600845972697,152.6184446589152,0.0
2022-07-12 13:00:00,25.6,25.8,19.1,24.5,25.3,4.297,0.919835,27.7237,36.3354,23.333333333333332,11.0,39.0,0.0,39.333333333333336,10.0,1023.0,4.333333333333333,9.333333333333334,13.0,6.0,,507.600334974267,1.7153253500845473,14.678893268997388,28.41688753763835,34.7293905321757,1.128197978834311,7.743115555445352,159.98315836588543,0.0
2022-07-12 13:10:00,24.5,25.3,18.9,24.5,25.4,4.328,0.9469749999999999,28.186500000000002,36.431799999999996,23.38888888888889,11.166666666666666,39.166666666666664,0.0,38.888888888888886,10.0,1023.0,4.388888888888889,9.222222222222221,13.166666666666666,6.0,,514.6602922251034,1.4535881062348683,3.061398393710454,28.624619693756102,33.46135108947754,1.1810303641359012,5.8230610028902685,147.57176507314045,0.0
2022-07-12 13:20:00,25.4,25.7,18.7,24.5,25.4,4.34,0.99574,28.266000000000002,36.4043,23.444444444444443,11.333333333333334,39.333333333333336,0.0,38.44444444444444,10.0,1023.0,4.444444444444445,9.11111111111111,13.333333333333334,6.0,,512.0688698323568,1.3785456871952715,20.107015411079267,28.82812352180481,32.83846894582113,1.0308028568824132,4.617302896181743,156.0268470255534,0.0
