,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-12 13:30:00,25.4,25.7,19.0,24.4,25.3,4.308,0.948425,28.054000000000002,36.2599,23.5,11.5,39.5,0.0,38.0,10.0,1023.0,4.5,9.0,13.5,6.0,,492.919009897517,1.3285596161457778,31.99039318618128,28.938604103724163,31.687401838302613,1.0936750565965971,3.675524522860845,91.01702927271525,0.0
2022-07-12 13:40:00,26.2,26.3,19.3,24.4,25.4,4.283,0.906045,27.5914,35.904399999999995,23.555555555555557,11.666666666666666,39.666666666666664,0.0,37.55555555555556,10.0,1023.0,4.555555555555555,8.88888888888889,13.666666666666666,6.0,,484.37926934954766,1.1888668434818586,37.14412924448649,28.97777187347412,30.2904159228007,1.0072492893536886,4.57971629858017,61.74371923446655,0.0
2022-07-12 13:50:00,25.3,25.7,19.3,24.3,25.3,4.316,0.8733299999999999,27.8025,36.18,23.61111111111111,11.833333333333334,39.833333333333336,0.0,37.111111111111114,10.0,1023.0,4.611111111111111,8.777777777777779,13.833333333333334,6.0,,480.1232768758138,1.098944018728989,31.628323184945486,29.013357877731323,29.22767964998881,1.0699999272823333,7.228584832350412,56.51558828989664,0.0
2022-07-12 14:00:00,25.9,26.1,18.8,24.3,25.4,4.352,0.8544,27.8531,36.2856,23.666666666666668,12.0,40.0,0.0,36.666666666666664,10.0,1023.0,4.666666666666667,8.666666666666666,14.0,6.0,,486.89536676867255,1.065551553683429,132.3030038986637,29.095847069422405,28.481636708577476,1.1253844052553177,10.047614663441976,98.888871383667,0.0
2022-07-12 14:10:00,25.7,26.0,18.7,24.2,25.3,4.294,0.8131299999999999,27.652300000000004,36.2747,23.72222222222222,12.166666666666668,40.166666666666664,0.0,36.22222222222222,10.0,1023.0,4.722222222222222,8.555555555555555,14.166666666666668,6.0,,481.5754897860823,1.0111341469486554,434.6448805236816,29.262157560984292,27.72084853172302,0.9862759704391161,11.897591152191163,99.89166491190592,0.0
2022-07-12 14:20:00,25.9,26.0,19.1,24.3,25.3,4.288,0.788305,27.840600000000002,36.162400000000005,23.77777777777778,12.333333333333334,40.333333333333336,0.0,35.77777777777778,10.0,1023.0,4.777777777777778,8.444444444444445,14.333333333333334,6.0,,475.37269358317064,1.1082169954537673,394.50681250103446,29.43370118141174,27.05588663419088,2.5226077388723693,11.952916059494019,139.4951087697347,0.0
2022-07-12 14:30:00,26.6,26.5,19.3,24.3,25.4,4.281,0.79995,27.885,35.9482,23.833333333333332,12.5,40.5,0.0,35.333333333333336,10.0,1023.0,4.833333333333333,8.333333333333334,14.5,6.0,,526.7871233850238,0.9916906470632822,295.95141366516805,29.667600282033284,26.57073009490967,2.455977381467819,6.154917146762212,625.2216091410319,0.0
2022-07-12 14:40:00,26.2,26.4,19.2,24.2,25.4,4.302,0.803375,28.21,35.8872,23.88888888888889,12.666666666666668,40.666666666666664,0.0,34.888888888888886,10.0,1023.0,4.888888888888889,8.222222222222221,14.666666666666668,6.0,,559.7233553059896,0.8665104832386566,185.3188978180104,29.870123650232948,26.254145053227738,6.553480598330498,2.062196012735367,1101.9391004435222,0.0
2022-07-12 14:50:00,27.8,26.1,18.6,24.2,27.2,4.607,0.906775,28.1016,35.9976,23.944444444444443,12.833333333333334,40.833333333333336,0.0,34.44444444444444,10.0,1023.0,4.944444444444445,8.11111111111111,14.833333333333334,6.0,,524.3777883139425,0.8752137705969945,109.4781993704327,30.047374703089396,24.91706962585449,2.201527474224567,1.2453593969345094,640.7012311299642,0.0
2022-07-12 15:00:00,26.7,25.8,18.6,24.2,26.9,4.626,0.7972400000000001,27.942200000000003,36.0202,24.0,13.0,41.0,0.0,34.0,10.0,1023.0,5.0,8.0,15.0,6.0,,518.4058352310356,0.9080232509970665,71.85930762608845,30.212568581899006,24.106832580566408,1.03617231041193,1.1254990349213283,393.6854476420084,0.0
2022-07-12 15:10:00,26.3,25.6,19.1,24.2,26.5,4.578,0.8652799999999999,27.769,36.291399999999996,23.88888888888889,12.777777777777779,41.833333333333336,0.0,35.111111111111114,10.0,1023.0,5.055555555555555,8.222222222222221,14.88888888888889,5.722222222222222,,523.8293782552083,0.9808152238090159,53.43606277411941,30.328135391871132,24.209875326156617,1.2862000276645025,1.0682464718818665,420.74371081034343,0.0
2022-07-12 15:20:00,27.0,25.8,19.3,24.2,26.9,4.583,1.032225,27.9307,36.013099999999994,23.77777777777778,12.555555555555555,42.666666666666664,0.0,36.22222222222222,10.0,1023.0,5.111111111111111,8.444444444444445,14.777777777777779,5.444444444444445,,513.8950646025559,0.8931620866304399,87.52387554298014,30.41323598543803,24.514265718460084,1.285436943868796,1.0374103411038715,478.1270667775472,0.0
2022-07-12 15:30:00,27.5,25.8,19.3,24.1,27.1,4.599,0.8691000000000001,27.916800000000002,35.8893,23.666666666666668,12.333333333333334,43.5,0.0,37.333333333333336,10.0,1023.0,5.166666666666667,8.666666666666666,14.666666666666666,5.166666666666667,,504.5839435095075,1.0359062297162365,117.63621131379725,30.527749087015785,24.468752943674723,1.1131046508749325,1.0205302007993062,227.71857097625735,0.0
2022-07-12 15:40:00,26.6,25.7,18.8,24.1,26.7,4.577,0.9324049999999999,27.3762,35.9007,23.555555555555557,12.11111111111111,44.333333333333336,0.0,38.44444444444444,10.0,1023.0,5.222222222222222,8.88888888888889,14.555555555555555,4.888888888888889,,479.9992528279622,1.002043930608674,99.16577406198965,30.508407977422074,23.92265140215556,1.059204997420311,1.0115724907318753,105.26076335906983,0.0
2022-07-12 15:50:00,26.9,25.8,18.7,24.1,27.1,4.614,0.9323650000000001,27.449,35.9469,23.444444444444443,11.88888888888889,45.166666666666664,0.0,39.55555555555556,10.0,1023.0,5.277777777777778,9.11111111111111,14.444444444444445,4.611111111111111,,475.7176512409079,0.9274693702051868,88.52595444630768,30.488797006607058,23.83884075164795,1.0798603761196137,1.2945471320549646,71.64104232788085,0.0
2022-07-12 16:00:00,26.8,25.7,19.0,24.1,26.9,4.586,1.06639,27.5,35.8577,23.333333333333332,11.666666666666666,46.0,0.0,40.666666666666664,10.0,1023.0,5.333333333333333,9.333333333333334,14.333333333333334,4.333333333333334,,476.7998037824959,0.9162632803122202,177.56177017211914,30.5768914159139,24.14891637802124,1.0769265262285868,2.14948648750782,106.78208155314128,0.0
2022-07-12 16:10:00,27.8,26.0,19.2,24.1,27.5,4.605,0.9893050000000001,27.5582,36.165,23.22222222222222,11.444444444444445,46.833333333333336,0.0,41.77777777777778,10.0,1023.0,5.388888888888889,9.555555555555555,14.222222222222221,4.055555555555555,,479.1312269083659,0.9627626683078917,96.61561719344834,30.67893677711487,24.1400634765625,1.3343727230032285,2.9387191116809843,144.29962763468424,0.0
2022-07-12 16:20:00,26.6,25.7,19.1,24.1,26.8,4.602,0.9023749999999999,27.4728,36.2899,23.11111111111111,11.222222222222221,47.666666666666664,0.0,42.888888888888886,10.0,1023.0,5.444444444444445,9.777777777777779,14.11111111111111,3.777777777777778,,482.29192248114225,0.9185467580146035,92.13159883208195,30.756848100026453,23.840261634190878,1.0101230910420418,3.639381093184153,125.63569610595702,0.0
2022-07-12 16:30:00,26.9,25.8,19.0,24.1,26.9,4.585,1.0209,27.555,36.298,23.0,11.0,48.5,0.0,44.0,10.0,1023.0,5.5,10.0,14.0,3.5,,478.49547061262456,0.9613207545101978,88.1384052191481,30.804156284332276,22.945648511250816,2.213919710119565,4.148045920530955,116.55861728668212,0.0
2022-07-12 16:40:00,27.1,25.8,18.6,24.1,27.1,4.598,1.062065,27.437099999999997,36.283699999999996,22.88888888888889,10.777777777777779,49.333333333333336,0.0,45.111111111111114,10.0,1023.0,5.555555555555555,10.222222222222221,13.88888888888889,3.2222222222222223,,486.19416971842446,1.0196675068140029,36.68332713762919,30.791775271097816,22.92714709917704,1.6866808529694874,4.797781229019165,94.61097643534342,0.0
2022-07-12 16:50:00,28.1,26.0,19.2,24.1,27.6,4.603,0.9666,27.386200000000002,36.244600000000005,22.77777777777778,10.555555555555555,50.166666666666664,0.0,46.22222222222222,10.0,1023.0,5.611111111111111,10.444444444444445,13.777777777777779,2.9444444444444446,,481.8786091385765,1.2115057928902282,19.39788370819415,30.776419267654422,22.95844120979309,1.5853917789459229,6.053455753326416,122.49688091913859,0.0
2022-07-12 17:00:00,26.7,25.8,19.3,24.1,27.0,4.59,1.004155,27.209600000000002,36.271699999999996,22.666666666666668,10.333333333333334,51.0,0.0,47.33333333333333,10.0,1023.0,5.666666666666667,10.666666666666666,13.666666666666666,2.666666666666667,,478.0090168499124,1.134554366683219,9.92089097759818,30.796346616744994,23.09928821563721,2.5087536917130153,10.090193384488424,115.22159960428874,0.0
2022-07-12 17:10:00,27.4,26.0,19.3,24.0,27.5,4.597,1.01308,27.1195,36.243900000000004,22.555555555555557,10.11111111111111,51.833333333333336,0.0,48.44444444444444,10.0,1023.0,5.722222222222222,10.88888888888889,13.555555555555555,2.3888888888888893,,472.1218459065755,1.363606575991811,7.671703383276018,30.8116393216451,23.145587768554687,1.2475044137239455,9.619817754427592,107.58040068308512,0.0
2022-07-12 17:20:00,27.5,25.9,18.8,24.0,27.3,4.598,1.006195,26.786900000000003,36.283,22.444444444444443,9.88888888888889,52.666666666666664,0.0,49.55555555555556,10.0,1023.0,5.777777777777778,11.11111111111111,13.444444444444445,2.1111111111111116,,474.58372060490746,1.157472225579165,6.633929931619074,30.649798793792723,23.34061334292094,1.277662087281545,8.92650136788686,76.229022731781,0.0
2022-07-12 17:30:00,27.5,25.8,18.6,24.0,27.1,4.617,1.09428,26.7277,36.317099999999996,22.333333333333332,9.666666666666668,53.5,0.0,50.666666666666664,10.0,1023.0,5.833333333333333,11.333333333333332,13.333333333333334,1.833333333333334,,476.18749884594445,0.9761510889728864,6.780908790429433,30.62612586975098,23.29859525680542,1.1808683555324873,9.333531664212545,203.86205702463786,0.0
2022-07-12 17:40:00,27.4,25.9,19.2,24.0,27.4,4.615,0.983395,26.723699999999997,36.308499999999995,22.22222222222222,9.444444444444445,54.333333333333336,0.0,51.77777777777777,10.0,1023.0,5.888888888888889,11.555555555555555,13.222222222222221,1.5555555555555562,,489.75114257812504,1.2679555824314808,8.766736937431293,30.806924708684285,23.68802348136902,1.247647384206454,8.602085622946422,259.42184249877926,0.0
2022-07-12 17:50:00,27.5,25.9,19.3,24.0,27.3,4.586,1.07423,26.2843,36.3635,22.11111111111111,9.222222222222221,55.166666666666664,0.0,52.888888888888886,10.0,1023.0,5.944444444444445,11.777777777777779,13.11111111111111,1.2777777777777786,,490.65139828545426,1.6757463125354153,18.186877229308003,30.91960880279541,23.91860468787116,1.1514723376433054,6.585530565579733,247.20343233744302,0.0
2022-07-12 18:00:00,26.8,25.7,18.8,24.0,27.0,4.605,1.0686399999999998,25.967200000000002,36.4452,22.0,9.0,56.0,0.0,54.0,10.0,1023.0,6.0,12.0,13.0,1.0,,482.69224328402817,1.8034228984481195,24.91739999243095,31.14077117284139,23.85865377108256,4.429556701779366,5.063927014668783,215.25223800659177,0.0
2022-07-12 18:10:00,27.2,25.8,19.0,23.9,27.2,4.611,1.697155,25.741699999999998,36.544799999999995,21.61111111111111,8.944444444444445,59.27777777777778,0.0,55.27777777777778,10.0,1023.1111111111111,6.0,11.944444444444445,13.166666666666666,1.0,,488.6878164672852,1.6513775659550383,28.154608103973043,32.14799977302552,23.37712529818217,438.94952291786666,3.895631291071574,265.95102462768557,0.0
2022-07-12 18:20:00,27.0,25.7,19.1,23.9,27.0,4.598,1.8936199999999999,25.6156,36.5727,21.22222222222222,8.88888888888889,62.55555555555556,0.0,56.55555555555556,10.0,1023.2222222222222,6.0,11.88888888888889,13.333333333333334,1.0,,497.22443624211456,1.5161337954849847,26.603335151025806,33.204740937550866,22.652632347742717,2647.697974650065,2.237305581967036,691.1477118937175,0.0
2022-07-12 18:30:00,26.8,25.7,19.1,23.9,26.9,4.581,1.31614,25.3851,36.5804,20.833333333333332,8.833333333333334,65.83333333333333,0.0,57.833333333333336,10.0,1023.3333333333334,6.0,11.833333333333334,13.5,1.0,,491.46733825683594,1.4456666231155395,26.37267827351888,33.87434202829997,21.939189227422077,656.7382800420125,1.5656861567497253,1130.404275817871,0.0
2022-07-12 18:40:00,27.2,25.8,19.2,23.9,27.1,4.589,1.093665,24.924,36.644400000000005,20.444444444444443,8.777777777777779,69.11111111111111,0.0,59.111111111111114,10.0,1023.4444444444445,6.0,11.777777777777779,13.666666666666666,1.0,,491.5379638671875,1.3070935799913892,28.18925009097083,34.17114077885945,21.527209730148318,17.850858913262687,1.3039721490939458,1306.3659057617188,0.0
2022-07-12 18:50:00,27.3,25.8,18.7,23.9,27.2,4.611,1.1089449999999998,24.5536,36.741200000000006,20.055555555555557,8.722222222222221,72.38888888888889,0.0,60.388888888888886,10.0,1023.5555555555555,6.0,11.722222222222221,13.833333333333334,1.0,,492.6942012287009,1.2677663228151488,32.008747184559454,34.33866461435954,21.28417842547099,1.4687949715058009,1.1664245349168776,1732.037673746745,0.0
2022-07-12 19:00:00,26.9,25.7,19.0,23.9,27.1,4.558,1.139495,24.28,36.8369,19.666666666666668,8.666666666666666,75.66666666666667,0.0,61.666666666666664,10.0,1023.6666666666666,6.0,11.666666666666666,14.0,1.0,,490.3830871967886,1.0504367215434711,36.0012908744812,34.01311660766602,21.32021661758423,0.9923148819804191,1.0912641561031342,1751.823114420573,0.0
2022-07-12 19:10:00,27.5,25.9,19.3,23.9,27.4,4.571,1.19011,23.6412,36.8151,19.27777777777778,8.61111111111111,78.94444444444444,0.0,62.94444444444444,10.0,1023.7777777777778,6.0,11.61111111111111,14.166666666666666,1.0,,489.90238525390623,1.0934981542724675,44.41837455426232,33.44872287114461,21.80182658513387,1.0156616460780303,1.0500878854592641,1330.3940358479817,0.0
2022-07-12 19:20:00,26.8,25.7,19.2,23.9,27.0,4.559,1.206485,23.5972,36.9533,18.88888888888889,8.555555555555555,82.22222222222223,0.0,64.22222222222223,10.0,1023.8888888888889,6.0,11.555555555555555,14.333333333333334,1.0,,491.5227085929081,0.994417234659195,53.0899584197998,33.045652370452885,22.421612685521445,0.9375192580620448,1.027451171676318,1004.5584807332358,0.0
2022-07-12 19:30:00,27.0,25.7,19.3,23.9,27.0,4.558,1.19016,23.1877,37.1271,18.5,8.5,85.5,0.0,65.5,10.0,1024.0,6.0,11.5,14.5,1.0,,490.5286670412963,1.0236306752491806,60.65051642186224,32.67952323913575,22.991051321029666,1.0079140770435333,1.0150395810604096,1038.1642469278972,0.0
2022-07-12 19:40:00,26.5,25.5,18.6,23.8,26.6,4.548,1.206595,22.7852,37.250299999999996,18.11111111111111,8.444444444444445,88.77777777777777,0.0,66.77777777777777,10.0,1024.111111111111,6.0,11.444444444444445,14.666666666666666,1.0,,484.1063405354818,0.981555083111181,68.47058319221108,32.37441547393799,23.545426467259723,0.9440515357255936,1.008225454290708,751.1392584228516,0.0
2022-07-12 19:50:00,26.6,25.4,19.1,23.8,26.6,4.545,1.203495,22.6127,37.3349,17.72222222222222,8.38888888888889,92.05555555555556,0.0,68.05555555555556,10.0,1024.2222222222222,6.0,11.38888888888889,14.833333333333334,1.0,,488.5382937832536,1.007541518509388,78.36908963521321,32.12516332626343,24.021059557596843,0.9277914412816365,1.0044858163595198,727.2221544392903,0.0
2022-07-12 20:00:00,26.1,25.3,19.0,23.8,26.3,4.542,1.22454,22.3637,37.5723,17.333333333333332,8.333333333333334,95.33333333333334,0.0,69.33333333333333,10.0,1024.3333333333333,6.0,11.333333333333334,15.0,1.0,,489.7780596573051,1.0292038047953513,86.261546203915,31.915709431966143,24.476254663467408,0.9817445361614228,1.002434645493825,682.7101462809244,0.0
2022-07-12 20:10:00,26.0,25.2,18.9,23.8,26.1,4.58,1.4634,22.2532,37.7137,16.944444444444443,8.277777777777779,98.61111111111111,0.0,70.61111111111111,10.0,1024.4444444444443,6.0,11.277777777777779,15.166666666666668,1.0,,490.6111295572917,1.0343085250056396,94.08401939564506,31.735887056986492,24.859494466781616,1.0359594270586967,1.0013093310594559,601.9343339538575,0.0
2022-07-12 20:20:00,25.9,25.1,18.9,23.7,26.1,4.505,2.369065,22.1438,37.669799999999995,16.555555555555557,8.222222222222221,101.88888888888889,0.0,71.88888888888889,10.0,1024.5555555555557,6.0,11.222222222222221,15.333333333333334,1.0,,490.53120049487586,1.18912193497022,103.80040237426758,31.60099589665731,25.143735383351647,0.9981671210130056,1.0007010328769685,455.85368693033854,0.0
2022-07-12 20:30:00,25.6,25.0,18.8,23.7,25.9,4.496,1.794135,21.9042,37.6948,16.166666666666668,8.166666666666666,105.16666666666667,0.0,73.16666666666667,10.0,1024.6666666666667,6.0,11.166666666666666,15.5,1.0,,490.59308817194795,1.104090539105868,110.8614017484417,31.50647213935852,25.416264731089274,1.0488880465428034,1.0003721636533736,444.4805585225423,0.0
2022-07-12 20:40:00,25.4,25.0,18.8,23.6,25.7,4.508,1.3867,21.1393,37.7429,15.777777777777779,8.11111111111111,108.44444444444444,0.0,74.44444444444444,10.0,1024.7777777777778,6.0,11.11111111111111,15.666666666666668,1.0,,489.8306968180339,1.1024568276233593,106.91794239324365,31.430314032236737,25.663697910308837,1.149279959499836,1.0001920861005782,372.48018127441406,0.0
2022-07-12 20:50:00,25.2,24.8,18.7,23.6,25.4,4.512,1.443425,21.6098,37.7765,15.38888888888889,8.055555555555555,111.72222222222223,0.0,75.72222222222223,10.0,1024.888888888889,6.0,11.055555555555555,15.833333333333334,1.0,,486.5597768147786,1.1381589925878466,112.39580539186122,31.37066804567973,25.822393598556516,1.0797750849525134,1.0000981837511063,276.8614312998454,0.0
2022-07-12 21:00:00,24.8,24.7,18.8,23.5,25.3,4.49,1.4657,21.520400000000002,37.7747,15.0,8.0,115.0,0.0,77.0,10.0,1025.0,6.0,11.0,16.0,1.0,,489.47802856445315,1.1959963191548983,114.01687105814617,31.318436209360762,25.963015403747555,1.2252778728803,1.0000372332334517,250.590681737264,0.0
2022-07-12 21:10:00,24.4,24.5,18.7,23.5,24.9,4.216,1.4749599999999998,21.204,37.828199999999995,14.88888888888889,7.888888888888889,115.44444444444444,0.0,77.05555555555556,10.0,1024.9444444444443,6.055555555555555,10.88888888888889,15.777777777777779,1.0,,494.39104131588994,1.160435661554,106.00659076173426,31.26880628903707,26.03538404464722,1.0302953979372977,1.0000298023223877,216.84227241516115,0.0
2022-07-12 21:20:00,23.6,24.2,18.8,23.5,24.3,4.162,1.463735,20.974600000000002,37.8911,14.777777777777779,7.777777777777778,115.88888888888889,0.0,77.11111111111111,10.0,1024.888888888889,6.111111111111111,10.777777777777779,15.555555555555555,1.0,,498.82633379004466,1.1613758693020897,109.6171546515772,31.218086144129433,26.104380146662397,1.060515221208334,1.0000298023223877,215.38390363057457,0.0
2022-07-12 21:30:00,23.6,24.2,18.9,23.4,24.2,4.204,1.408445,21.4451,37.9833,14.666666666666666,7.666666666666667,116.33333333333333,0.0,77.16666666666667,10.0,1024.8333333333333,6.166666666666667,10.666666666666666,15.333333333333334,1.0,,495.22531666372015,1.1644285652041435,107.00932758331298,31.169482386906942,26.171051228841144,1.0712320610880852,1.0000298023223877,231.04742510477703,0.0
2022-07-12 21:40:00,22.8,23.5,18.6,23.4,23.9,4.161,1.43806,21.2106,37.8843,14.555555555555555,7.555555555555555,116.77777777777777,0.0,77.22222222222223,10.0,1024.7777777777778,6.222222222222222,10.555555555555555,15.11111111111111,1.0,,492.7378745524089,1.1695415882269542,110.68110974780583,31.11802178064982,26.255111786524452,1.0652841891845068,1.0000298023223877,196.95283683776856,0.0
2022-07-12 21:50:00,22.6,23.3,19.1,23.4,23.8,4.16,1.475975,20.4223,37.8802,14.444444444444445,7.444444444444445,117.22222222222223,0.0,77.27777777777777,10.0,1024.7222222222222,6.277777777777778,10.444444444444445,14.88888888888889,1.0,,498.72521962132953,1.2048663960119426,108.70733869972875,31.06642181714376,26.35036957740784,1.0161022036274274,1.0000298023223877,194.82700691223144,0.0
2022-07-12 22:00:00,22.1,23.0,18.8,23.4,23.7,4.219,1.521585,20.1389,37.9701,14.333333333333334,7.333333333333333,117.66666666666667,0.0,77.33333333333333,10.0,1024.6666666666667,6.333333333333333,10.333333333333334,14.666666666666666,1.0,,493.1064923727101,1.2242001157157163,111.61388750453452,31.01511506398519,26.482460476557414,1.0419297029574712,1.0000298023223877,190.28342376708986,0.0
2022-07-12 22:10:00,22.3,23.1,19.0,23.3,23.6,4.238,1.5112700000000001,20.2384,37.9323,14.222222222222221,7.222222222222222,118.11111111111111,0.0,77.38888888888889,10.0,1024.611111111111,6.388888888888889,10.222222222222221,14.444444444444445,1.0,,487.4405832926433,1.2097493900956406,113.22214185682394,30.972650515238445,26.665357983907064,1.069869356751442,1.0000298023223877,160.38018346150716,0.0
2022-07-12 22:20:00,22.1,22.9,18.6,23.3,23.6,4.147,1.57707,19.6837,38.0122,14.11111111111111,7.111111111111111,118.55555555555556,0.0,77.44444444444444,10.0,1024.5555555555557,6.444444444444445,10.11111111111111,14.222222222222221,1.0,,488.31399100117306,1.2242745608040841,111.22568736836062,30.933540496826176,26.84115275700887,1.063514863451322,1.0000298023223877,159.50576588948567,0.0
2022-07-12 22:30:00,22.0,22.8,19.1,23.3,23.5,4.125,1.6332650000000002,19.4621,38.063900000000004,14.0,7.0,119.0,0.0,77.5,10.0,1024.5,6.5,10.0,14.0,1.0,,488.7677943929037,1.1697340802351632,110.68804378509522,30.88132418632507,26.999841394424436,1.093987537920475,1.0000298023223877,154.6910339864095,0.0
2022-07-12 22:40:00,21.7,22.6,19.2,23.3,23.5,4.203,1.5338049999999999,19.3304,38.174899999999994,13.88888888888889,6.888888888888889,119.44444444444444,0.0,77.55555555555556,10.0,1024.4444444444443,6.555555555555555,9.88888888888889,13.777777777777779,1.0,,485.1350566714934,1.2040609222869416,111.39758186297229,30.82581931432088,27.147747106552124,1.148945220808188,1.0000298023223877,153.3158536529541,0.0
2022-07-12 22:50:00,21.4,22.4,18.6,23.3,23.4,4.233,1.5700800000000001,19.0919,38.3173,13.777777777777779,6.777777777777778,119.88888888888889,0.0,77.61111111111111,10.0,1024.388888888889,6.611111111111111,9.777777777777779,13.555555555555555,1.0,,484.62370659839155,1.2205071335980446,110.70270487079513,30.768800849914548,27.288174565633135,1.0805287552376588,1.0000298023223877,133.91710130055745,0.0
2022-07-12 23:00:00,21.4,22.4,19.0,23.2,23.3,4.181,1.60046,18.853299999999997,38.4057,13.666666666666666,6.666666666666667,120.33333333333333,0.0,77.66666666666667,10.0,1024.3333333333333,6.666666666666667,9.666666666666666,13.333333333333334,1.0,,482.7970195515951,1.1965604663888614,108.1870004018148,30.71821954409281,27.423923511505127,1.0564038278659185,1.0000298023223877,123.3463470331828,0.0
2022-07-12 23:10:00,21.4,22.4,18.8,23.2,23.3,4.18,1.55755,18.8381,38.4525,13.555555555555555,6.555555555555555,120.77777777777777,0.0,77.72222222222223,10.0,1024.2777777777778,6.722222222222222,9.555555555555555,13.11111111111111,1.0,,488.57665303898955,1.22041349623668,113.89452181325794,30.661033252080284,27.580392370223997,0.9730155029892922,1.0000298023223877,110.01219250996908,0.0
2022-07-12 23:20:00,21.4,22.4,19.2,23.2,23.3,4.136,1.516635,18.5655,38.411500000000004,13.444444444444445,6.444444444444445,121.22222222222223,0.0,77.77777777777777,10.0,1024.2222222222222,6.777777777777778,9.444444444444445,12.88888888888889,1.0,,489.80487668793774,1.217372898523417,109.2879891896652,30.599644877115885,27.71422077178955,1.0670037216941517,1.0000298023223877,106.85841405232748,0.0
2022-07-12 23:30:00,21.2,22.2,19.1,23.2,23.2,4.21,1.450285,18.4467,38.595600000000005,13.333333333333334,6.333333333333334,121.66666666666667,0.0,77.83333333333333,10.0,1024.1666666666667,6.833333333333333,9.333333333333334,12.666666666666668,1.0,,490.0971956380208,1.145779508209161,108.69466334089721,30.540586977005006,27.767165120442705,1.1109252892931303,1.0000298023223877,107.44015734354655,0.0
2022-07-12 23:40:00,20.9,22.0,18.8,23.2,23.2,4.17,1.48162,18.4088,38.638799999999996,13.222222222222221,6.222222222222222,122.11111111111111,0.0,77.88888888888889,10.0,1024.111111111111,6.888888888888889,9.222222222222221,12.444444444444445,1.0,,488.0928898041824,1.1589226055145265,108.47991060892741,30.49398034731547,27.749495684305828,1.0409455198049546,1.0000298023223877,108.79834514617919,0.0
2022-07-12 23:50:00,20.9,21.9,19.0,23.2,23.1,4.184,1.489235,18.3999,38.6708,13.11111111111111,6.111111111111111,122.55555555555556,0.0,77.94444444444444,10.0,1024.0555555555557,6.944444444444445,9.11111111111111,12.222222222222221,1.0,,490.5344928715147,1.0921984466422074,109.47222989249364,30.448628018697104,27.76108718236287,1.0926481622457505,1.0000298023223877,112.18184294382732,0.0
2022-07-13 00:00:00,20.0,21.3,18.8,23.1,23.0,4.158,1.4494799999999999,18.1262,38.6783,13.0,6.0,123.0,0.0,78.0,10.0,1024.0,7.0,9.0,12.0,1.0,,488.76283966064454,1.1439448657631872,111.15736813863118,30.389687035878502,27.81292548497518,1.0526085540652275,1.0000298023223877,114.29775984446208,0.0
2022-07-13 00:10:00,20.0,21.3,19.2,23.1,22.9,4.171,1.418765,18.031799999999997,38.5252,12.944444444444445,5.944444444444445,123.44444444444444,0.0,77.88888888888889,10.0,1024.0,6.944444444444445,8.944444444444445,11.88888888888889,1.0,,495.19940105218996,1.1308467864131524,111.25649720725366,30.30630975723267,27.89031268119812,1.0889189426104227,1.0000298023223877,108.53982475280762,0.0
2022-07-13 00:20:00,19.4,20.8,18.7,23.1,22.7,4.135,1.396355,17.697300000000002,38.623400000000004,12.88888888888889,5.888888888888889,123.88888888888889,0.0,77.77777777777777,10.0,1024.0,6.888888888888889,8.88888888888889,11.777777777777779,1.0,,491.72896148330864,1.0468502910544644,111.08697686814992,30.21262711207072,28.007889026006062,1.035557612280051,1.0000298023223877,110.45722894032797,0.0
2022-07-13 00:30:00,19.3,20.8,18.6,23.1,22.7,4.182,1.377755,17.943099999999998,38.7003,12.833333333333334,5.833333333333333,124.33333333333333,0.0,77.66666666666667,10.0,1024.0,6.833333333333333,8.833333333333334,11.666666666666666,1.0,,495.7183261108398,1.104127060481384,112.45558976663708,30.12772488276164,28.140085172653198,1.0996986999114355,1.0000298023223877,109.87458155314127,0.0
2022-07-13 00:40:00,19.1,20.6,19.0,23.1,22.6,4.128,1.38826,18.145599999999998,38.828,12.777777777777779,5.777777777777778,124.77777777777777,0.0,77.55555555555556,10.0,1024.0,6.777777777777778,8.777777777777779,11.555555555555555,1.0,,499.4711829700689,1.0291952184027873,110.45180627424165,30.046799071629845,28.270789540608725,1.0300437071919442,1.0000298023223877,111.35371629079184,0.0
2022-07-13 00:50:00,18.8,20.3,18.7,23.1,22.5,4.135,1.4456849999999999,17.7416,38.8797,12.722222222222221,5.722222222222222,125.22222222222223,0.0,77.44444444444444,10.0,1024.0,6.722222222222222,8.722222222222221,11.444444444444445,1.0,,497.45342997233075,1.093850332242621,110.5418819018003,29.99710935592651,28.391035455067954,1.0438469182451566,1.0000298023223877,111.38691020965575,0.0
2022-07-13 01:00:00,18.7,20.3,19.0,23.1,22.4,4.127,1.42008,17.575,38.8264,12.666666666666666,5.666666666666667,125.66666666666667,0.0,77.33333333333333,10.0,1024.0,6.666666666666667,8.666666666666666,11.333333333333334,1.0,,495.9056998031441,1.0348564132054647,113.16858594258626,29.974826431274415,28.464370969136553,0.9887174931168555,1.0000298023223877,111.93107621510823,0.0
2022-07-13 01:10:00,18.7,20.3,19.1,23.0,22.4,4.156,1.385035,17.3471,38.8661,12.61111111111111,5.611111111111111,126.11111111111111,0.0,77.22222222222223,10.0,1024.0,6.611111111111111,8.61111111111111,11.222222222222221,1.0,,495.76790766272836,1.036854975583863,108.72108718613447,29.963030433654787,28.50062399864197,1.00751799116532,1.0000298023223877,111.18375928243002,0.0
2022-07-13 01:20:00,18.4,20.1,19.0,23.0,22.4,4.173,1.26566,17.1096,38.9093,12.555555555555555,5.555555555555555,126.55555555555556,0.0,77.11111111111111,10.0,1024.0,6.555555555555555,8.555555555555555,11.11111111111111,1.0,,494.78507568359373,1.0235176451664185,111.06307094380006,29.957459084192912,28.5087406094869,0.9339566272993883,1.0000298023223877,110.42197069803873,0.0
2022-07-13 01:30:00,18.1,19.8,18.6,23.0,22.3,4.181,1.2837954545454546,17.30109090909091,38.87318181818182,12.5,5.5,127.0,0.0,77.0,10.0,1024.0,6.5,8.5,11.0,1.0,,494.5181317805148,0.9431855859375944,107.29768970618814,29.939700069427495,28.484243138631182,0.9424690587818623,1.0000298023223877,112.20190200805663,0.0
2022-07-13 01:40:00,18.1,19.8,18.9,23.0,22.2,4.126,1.271355,17.2892,38.677499999999995,12.444444444444445,5.444444444444445,127.44444444444444,0.0,76.88888888888889,10.0,1024.0,6.444444444444445,8.444444444444445,10.88888888888889,1.0,,494.18392935566516,1.0187641922211916,109.88259935605325,29.924687099456786,28.446778847376503,0.9821160845955212,1.0000298023223877,113.98794169108074,0.0
2022-07-13 01:50:00,18.2,19.9,18.9,23.0,22.2,4.179,1.309375,17.5349,38.831,12.38888888888889,5.388888888888889,127.88888888888889,0.0,76.77777777777777,10.0,1024.0,6.388888888888889,8.38888888888889,10.777777777777779,1.0,,493.2615576171876,0.8913276346356183,110.20632717520502,29.898775657018028,28.41745520909627,0.8496577276786169,1.0000298023223877,116.72016218821207,0.0
2022-07-13 02:00:00,18.1,19.8,18.9,23.0,22.2,4.171,1.2447599999999999,17.7771,38.8564,12.333333333333334,5.333333333333333,128.33333333333334,0.0,76.66666666666667,10.0,1024.0,6.333333333333333,8.333333333333334,10.666666666666666,1.0,,489.86611689425064,0.8914400788148245,107.90625601450601,29.876635672251382,28.408902473449707,0.9057730356852213,1.0000298023223877,121.16914981842042,0.0
2022-07-13 02:10:00,17.6,19.4,18.8,23.0,22.1,4.265,1.20418,18.0464,38.7342,12.277777777777779,5.277777777777778,128.77777777777777,0.0,76.55555555555556,10.0,1024.0,6.277777777777778,8.277777777777779,10.555555555555555,1.0,,490.57201919380276,0.9253825844883246,109.91140787588002,29.84540104866028,28.421750609079993,0.945451797346274,1.0000298023223877,118.36512958526612,0.0
2022-07-13 02:20:00,18.1,19.7,19.1,23.0,22.1,4.144,1.2866,18.2439,38.6952,12.222222222222221,5.222222222222222,129.22222222222223,0.0,76.44444444444444,10.0,1024.0,6.222222222222222,8.222222222222221,10.444444444444445,1.0,,493.63971811930344,0.8764164783624606,107.62244769597457,29.815012950897216,28.45004970232646,0.8544304837783179,1.0000298023223877,124.38450208028158,0.0
2022-07-13 02:30:00,18.0,19.7,19.1,22.9,22.1,4.186,1.222915,17.8744,38.6412,12.166666666666666,5.166666666666667,129.66666666666666,0.0,76.33333333333333,10.0,1024.0,6.166666666666667,8.166666666666666,10.333333333333334,1.0,,493.73874890557653,0.9071949100494384,108.83612319946289,29.774459749857584,28.478158582051595,0.9255012625455856,1.0000298023223877,117.17615709940591,0.0
2022-07-13 02:40:00,17.8,19.5,18.9,22.9,22.0,4.19,1.278345,17.4392,38.664699999999996,12.11111111111111,5.111111111111111,130.11111111111111,0.0,76.22222222222223,10.0,1024.0,6.111111111111111,8.11111111111111,10.222222222222221,1.0,,487.62591400497257,0.9296623336982591,111.2396641393974,29.727816047668455,28.52766029040019,0.8252956245839596,1.0000298023223877,125.20963359832766,0.0
2022-07-13 02:50:00,17.8,19.5,18.9,22.9,22.0,4.156,1.228235,17.168,38.7741,12.055555555555555,5.055555555555555,130.55555555555554,0.0,76.11111111111111,10.0,1024.0,6.055555555555555,8.055555555555555,10.11111111111111,1.0,,488.6085772705078,0.8919418176048893,110.91139802727996,29.68830871899923,28.557013308207196,0.9416740984718004,1.0000298023223877,115.33073066711427,0.0
2022-07-13 03:00:00,17.5,19.3,18.7,22.9,22.0,4.147,1.2819800000000001,17.2512,38.8566,12.0,5.0,131.0,0.0,76.0,10.0,1024.0,6.0,8.0,10.0,1.0,,492.30476268549074,0.901135850350062,111.34417689005534,29.641596406300863,28.586439917882284,0.8702765489617983,1.0000298023223877,111.84143496195475,0.0
2022-07-13 03:10:00,17.6,19.3,18.8,22.9,22.0,4.155,1.26785,16.7536,38.8621,12.055555555555555,4.944444444444445,130.94444444444446,0.0,75.83333333333333,10.0,1024.0,6.111111111111111,8.0,9.944444444444445,1.1666666666666667,,490.83569831935836,0.8717914240053819,108.82065575400316,29.59298532803853,28.625789244969685,0.8741132002075513,1.0000298023223877,113.12865436553955,0.0
2022-07-13 03:20:00,17.0,19.0,19.0,22.9,21.9,4.168,1.35902,16.6938,38.9172,12.11111111111111,4.888888888888889,130.88888888888889,0.0,75.66666666666667,10.0,1024.0,6.222222222222222,8.0,9.88888888888889,1.3333333333333335,,487.2866014607747,0.8503422903543137,109.61360950707042,29.539177592595415,28.661980126698815,0.8349454816679159,1.0000298023223877,109.77129052480063,0.0
2022-07-13 03:30:00,17.2,19.0,18.8,22.9,21.8,4.153,1.293275,16.5209,39.0446,12.166666666666666,4.833333333333333,130.83333333333334,0.0,75.5,10.0,1024.0,6.333333333333333,8.0,9.833333333333334,1.5,,485.4541929819392,0.8966434991359711,110.19089350382487,29.495292914708454,28.70619978586833,0.8273717295130094,1.0000298023223877,114.96432832082112,0.0
2022-07-13 03:40:00,17.7,19.4,19.1,22.9,21.9,4.186,1.310935,16.555799999999998,39.1147,12.222222222222221,4.777777777777778,130.77777777777777,0.0,75.33333333333333,10.0,1024.0,6.444444444444445,8.0,9.777777777777779,1.6666666666666667,,490.48979928904566,0.9198246647223914,108.04673263657564,29.469612894058223,28.747591431935632,0.8149688178300856,1.0000298023223877,110.13712397257487,0.0
2022-07-13 03:50:00,18.0,19.6,19.2,22.9,22.0,4.174,1.303695,16.7524,39.142,12.277777777777779,4.722222222222222,130.72222222222223,0.0,75.16666666666667,10.0,1024.0,6.555555555555555,8.0,9.722222222222221,1.8333333333333335,,494.0270512898763,0.88546322429921,108.47491765663449,29.45318650563558,28.76687505722046,0.9616950883467993,1.0000298023223877,105.3222578684489,0.0
2022-07-13 04:00:00,17.9,19.6,19.2,22.9,22.1,4.177,1.40705,16.646700000000003,39.0664,12.333333333333334,4.666666666666667,130.66666666666666,0.0,75.0,10.0,1024.0,6.666666666666667,8.0,9.666666666666666,2.0,,489.96843914163526,0.9603742810090383,111.92353544871011,29.44827830950419,28.780584011077885,0.832271882891655,1.0000298023223877,118.33052796681723,0.0
2022-07-13 04:10:00,18.1,19.7,19.1,22.9,22.0,4.155,1.44377,16.4923,38.976,12.38888888888889,4.611111111111111,130.61111111111111,0.0,74.83333333333333,10.0,1024.0,6.777777777777778,8.0,9.61111111111111,2.166666666666667,,492.8671941121419,0.8874502272979686,109.84089478314934,29.42638290723165,28.737528365453084,0.9291436652342477,1.0000298023223877,91.97107056101163,0.0
2022-07-13 04:20:00,18.2,19.8,19.3,22.8,22.1,4.198,2.188755,16.6239,39.0295,12.444444444444445,4.555555555555555,130.55555555555554,0.0,74.66666666666667,10.0,1024.0,6.888888888888889,8.0,9.555555555555555,2.3333333333333335,,498.8242960155969,0.8754017608095024,110.28782158609165,28.70458820025126,28.050546134312945,1.1718117036422093,1.0053482776880265,1.0000034519036611,0.0
2022-07-13 04:30:00,17.8,19.6,19.0,22.8,22.1,4.16,1.270445,16.9598,39.033100000000005,12.5,4.5,130.5,0.0,74.5,10.0,1024.0,7.0,8.0,9.5,2.5,,496.17254096020224,0.8830964035789173,110.13700970967611,27.941145003636677,27.94696455001831,1.157556537091732,1.9156241913636525,1.000000238418579,0.0
2022-07-13 04:40:00,17.8,19.6,18.7,22.8,22.0,4.19,1.25349,17.157999999999998,38.9921,12.555555555555555,4.444444444444445,130.44444444444446,0.0,74.33333333333333,10.0,1024.0,7.111111111111111,8.0,9.444444444444445,2.666666666666667,,495.150842590332,0.9802970844827129,106.35106903205482,27.411530383427937,28.373479175567628,1.2820185300707816,4.566360548734665,1.000000238418579,0.0
2022-07-13 04:50:00,17.3,19.2,19.0,22.8,21.9,4.167,1.35625,17.491,38.7718,12.61111111111111,4.388888888888889,130.38888888888889,0.0,74.16666666666667,10.0,1024.0,7.222222222222222,8.0,9.38888888888889,2.8333333333333335,,494.07022608614517,1.0838813351237842,110.16638693125235,27.271180067062375,28.826756108601888,1.3553739422559739,7.176903492609659,1.000000238418579,0.0
2022-07-13 05:00:00,17.3,19.2,19.1,22.8,21.9,4.18,1.33981,17.923,38.6849,12.666666666666666,4.333333333333333,130.33333333333334,0.0,74.0,10.0,1024.0,7.333333333333333,8.0,9.333333333333334,3.0,,491.22584630505787,0.9319325251498464,111.19076890611379,27.23652512550354,29.380216598510742,1.6036863236625991,9.90388198375702,1.000000238418579,0.0
2022-07-13 05:10:00,16.9,18.8,18.7,22.8,21.7,4.164,1.484515,18.4046,38.672000000000004,12.722222222222221,4.277777777777778,130.27777777777777,0.0,73.83333333333333,10.0,1024.0,7.444444444444445,8.0,9.277777777777779,3.166666666666667,,491.4998979695638,0.9241074397166571,116.23261564890542,27.199015169143678,29.587263406117756,1.2829318389296531,11.78121278444926,1.000000238418579,0.0
2022-07-13 05:20:00,16.6,18.6,18.5,22.7,21.6,4.235,1.6165749999999999,19.470599999999997,38.6035,12.777777777777779,4.222222222222222,130.22222222222223,0.0,73.66666666666667,10.0,1024.0,7.555555555555555,8.0,9.222222222222221,3.3333333333333335,,491.08174030172415,0.9880260317288551,123.48714132535255,27.10682054201762,29.756503823598223,1.3380924686789513,13.095328607559205,1.000000238418579,0.0
2022-07-13 05:30:00,16.2,18.3,18.3,22.7,21.6,4.168,1.60606,21.9047,37.2356,12.833333333333334,4.166666666666667,130.16666666666666,0.0,73.5,10.0,1024.0,7.666666666666666,8.0,9.166666666666666,3.5,,494.1663310750326,0.9090859336721696,116.11446317209361,27.001364997227988,30.07888523101807,1.3381015557050706,14.842638036410014,1.000000238418579,0.0
2022-07-13 05:40:00,16.4,18.4,18.3,22.7,21.6,4.19,1.55206,23.0583,35.4084,12.88888888888889,4.111111111111111,130.11111111111111,0.0,73.33333333333333,10.0,1024.0,7.777777777777778,8.0,9.11111111111111,3.666666666666667,,494.03378696134723,1.1010811142042531,131.59289117112672,27.05274315198263,30.259109725952147,1.3694597353537878,16.728895785013837,1.000000238418579,0.0
2022-07-13 05:50:00,16.6,18.5,18.4,22.7,21.6,4.173,2.522525,24.1144,34.370999999999995,12.944444444444445,4.055555555555555,130.05555555555554,0.0,73.16666666666667,10.0,1024.0,7.888888888888889,8.0,9.055555555555555,3.8333333333333335,,492.8853033166644,1.0910961001118025,227.48604797363282,27.071966009140016,30.471107753117877,1.29357730170091,17.95974144299825,1.000000238418579,0.0
2022-07-13 06:00:00,17.0,18.8,18.5,22.7,21.6,4.205,1.3514,25.1279,33.6652,13.0,4.0,130.0,0.0,73.0,10.0,1024.0,8.0,8.0,9.0,4.0,,493.46962280273436,1.0728680876975005,367.15689711317503,27.026873302459716,30.52631846110026,1.4323741316795349,20.3804879506429,1.000000238418579,0.0
2022-07-13 06:10:00,17.0,18.8,18.6,22.7,21.6,4.165,1.1388500000000001,25.5458,32.9894,13.38888888888889,4.0,140.38888888888889,0.0,71.88888888888889,10.0,1024.0,8.11111111111111,8.11111111111111,8.777777777777779,4.111111111111111,,492.96182811517826,1.370408128732342,447.3256575572558,26.87434354146322,30.440319868723556,1.3380665438373884,23.170684490203858,1.000000238418579,0.0
2022-07-13 06:20:00,17.0,18.8,18.6,22.7,21.6,4.176,1.1226800000000001,24.8078,32.4013,13.777777777777779,4.0,150.77777777777777,0.0,70.77777777777777,10.0,1024.0,8.222222222222221,8.222222222222221,8.555555555555555,4.222222222222222,,486.31565589641707,1.5379299114720297,426.4265819967669,26.463032280604047,30.18141026496887,1.3188265745838483,28.080383787155153,1.000000238418579,0.0
2022-07-13 06:30:00,17.9,19.5,19.1,22.6,21.8,4.195,1.079075,25.6047,32.1548,14.166666666666666,4.0,161.16666666666666,0.0,69.66666666666667,10.0,1024.0,8.333333333333334,8.333333333333334,8.333333333333334,4.333333333333333,,492.4399670410156,1.2986972237626713,434.28519312540686,26.382033001581828,30.409316171010335,1.2077094374100368,30.335696713129682,1.000000238418579,0.0
2022-07-13 06:40:00,17.7,19.4,19.1,22.6,21.8,4.175,1.17683,26.208999999999996,32.019999999999996,14.555555555555555,4.0,171.55555555555554,0.0,68.55555555555556,10.0,1024.0,8.444444444444445,8.444444444444445,8.11111111111111,4.444444444444445,,494.77802336243377,1.3331375886929238,596.980542458572,26.488299118677777,30.618496128718057,1.3318488710091612,30.650945549011233,1.000000238418579,0.0
2022-07-13 06:50:00,17.7,19.4,19.2,22.7,21.8,4.182,1.070345,26.370299999999997,31.9224,14.944444444444445,4.0,181.94444444444446,0.0,67.44444444444444,10.0,1024.0,8.555555555555555,8.555555555555555,7.888888888888889,4.555555555555555,,494.75462461975803,1.4410404823998273,515.990774900792,26.479473883310952,30.76489602724711,1.4091387638449668,31.376089146931964,1.000000238418579,0.0
2022-07-13 07:00:00,17.4,19.2,19.0,22.8,21.8,4.153,1.436435,27.363100000000003,31.9715,15.333333333333334,4.0,192.33333333333334,0.0,66.33333333333333,10.0,1024.0,8.666666666666666,8.666666666666666,7.666666666666667,4.666666666666667,,497.34221333821614,1.3669396095794473,426.21305169143244,26.205584592819214,31.05971921602885,1.3536865730086962,32.22419969558716,1.000000238418579,0.0
2022-07-13 07:10:00,17.7,19.4,19.2,22.9,21.9,4.181,2.112255,27.6039,31.505399999999998,15.722222222222221,4.0,202.72222222222223,0.0,65.22222222222223,10.0,1024.0,8.777777777777779,8.777777777777779,7.444444444444445,4.777777777777778,,495.7397554489662,1.3053087590138117,343.9841156514486,26.15888872464498,31.944092022577923,1.4622994993130365,34.5430193010966,1.000000238418579,0.0
2022-07-13 07:20:00,17.8,19.5,19.3,23.0,22.0,4.208,1.177315,28.195299999999996,31.100099999999998,16.11111111111111,4.0,213.11111111111111,0.0,64.11111111111111,10.0,1024.0,8.88888888888889,8.88888888888889,7.222222222222222,4.888888888888889,,502.2861866602405,1.5503625741584153,331.7866957825052,26.310625483194986,32.843648789723716,1.5315544493993123,36.94259001413981,1.000000238418579,0.0
2022-07-13 07:30:00,17.9,19.7,19.5,23.1,22.1,4.188,1.32077,29.0499,30.8818,16.5,4.0,223.5,0.0,63.0,10.0,1024.0,9.0,9.0,7.0,5.0,,496.3232794189454,1.6557305136440839,286.0023383585612,26.19420690536499,33.668618024190266,1.567608126004537,39.36626569747925,1.000000238418579,0.0
2022-07-13 07:40:00,18.2,19.8,19.6,23.2,22.3,4.184,1.1715149999999999,29.707900000000002,30.6564,16.88888888888889,4.0,233.88888888888889,0.0,61.888888888888886,10.0,1024.0,9.11111111111111,9.11111111111111,6.777777777777778,5.111111111111111,,491.2496622616121,1.574988633303319,219.98071159147275,26.079594027201335,34.736265150705975,1.5665430649121603,43.327851346333816,1.000000238418579,0.0
2022-07-13 07:50:00,18.5,20.1,19.9,23.2,22.4,4.207,1.260305,29.776100000000003,30.592599999999997,17.27777777777778,4.0,244.27777777777777,0.0,60.77777777777778,10.0,1024.0,9.222222222222221,9.222222222222221,6.555555555555555,5.222222222222222,,502.4354424031576,1.562422704100609,205.1225504811605,25.94025038719177,35.83111101150513,1.6927339218060176,45.7471092859904,1.000000238418579,0.0
2022-07-13 08:00:00,18.6,20.2,19.4,23.3,22.5,4.172,1.392525,29.9964,30.5029,17.666666666666668,4.0,254.66666666666669,0.0,59.66666666666667,10.0,1024.0,9.333333333333334,9.333333333333334,6.333333333333334,5.333333333333333,,504.6617675255085,1.7326512901897484,216.96290162512136,25.863913796742757,36.59057884216308,1.809114231467247,52.02839417775472,1.000000238418579,0.0
2022-07-13 08:10:00,18.9,20.4,19.1,23.4,22.6,4.157,1.37522,30.6019,30.3608,18.055555555555557,4.0,265.05555555555554,0.0,58.55555555555556,10.0,1024.0,9.444444444444445,9.444444444444445,6.111111111111111,5.444444444444445,,500.5755833627986,1.6035152677930682,271.9771021326787,25.868192386627197,37.53332626978557,1.8870888197422027,57.12275187174479,1.0008306260903677,0.0
2022-07-13 08:20:00,19.6,21.0,19.5,23.5,22.9,4.195,1.2012,30.6073,30.2802,18.444444444444443,4.0,275.44444444444446,0.0,57.44444444444444,10.0,1024.0,9.555555555555555,9.555555555555555,5.888888888888889,5.555555555555555,,496.5562949625652,1.6488137519696338,404.01385330286405,25.827071180343626,37.718373489379886,1.7243648966153462,58.07439133961996,1.0068961626291275,0.0
2022-07-13 08:30:00,19.7,21.2,19.4,23.5,23.0,4.187,1.3683,30.5676,30.2661,18.833333333333332,4.0,285.83333333333337,0.0,56.333333333333336,10.0,1024.0,9.666666666666666,9.666666666666666,5.666666666666667,5.666666666666666,,496.5177738935098,1.5883436324434765,385.599285307631,25.65215277671814,37.90951760609944,1.8204574431975682,61.805029786427816,1.0037758167584738,0.0
2022-07-13 08:40:00,19.7,21.0,18.8,23.5,22.9,4.224,1.180005,30.926,30.226999999999997,19.22222222222222,4.0,296.22222222222223,0.0,55.22222222222223,10.0,1024.0,9.777777777777779,9.777777777777779,5.444444444444445,5.777777777777778,,484.2102849043923,1.6070578978829466,346.78241970001346,25.703879766464233,38.284379253387456,1.8201735893885296,63.61875432332357,4.257007265090943,0.0
2022-07-13 08:50:00,20.6,21.8,19.6,23.6,23.2,4.21,1.2158950000000002,31.927,30.1613,19.61111111111111,4.0,306.6111111111111,0.0,54.111111111111114,10.0,1024.0,9.88888888888889,9.88888888888889,5.222222222222222,5.888888888888889,,496.8933851114909,2.004541430279697,266.4229765039649,25.75229129473368,38.72347590128581,2.1344891228278478,65.58302169799803,3.0495922394593555,0.0
2022-07-13 09:00:00,20.7,21.9,19.4,23.6,23.3,4.222,1.26077,31.9558,30.1906,20.0,4.0,317.0,0.0,53.0,10.0,1024.0,10.0,10.0,5.0,6.0,,496.88037998243306,2.4006293765400764,201.80153251260012,25.818615951538085,38.77535427729289,1.9901034303506215,66.59899101257324,8.609412767688433,0.0
2022-07-13 09:10:00,20.2,21.7,18.8,23.7,23.4,4.199,1.421095,31.863999999999997,30.472699999999996,20.5,4.111111111111111,318.6111111111111,0.0,52.111111111111114,10.0,1023.9444444444445,10.277777777777779,10.166666666666666,5.055555555555555,6.055555555555555,,496.1769932468458,2.1142478562916738,150.78572032346565,25.856691312789916,38.89608844121297,2.0404256047805154,68.02855354309082,10.921355855266253,0.0
2022-07-13 09:20:00,20.3,21.6,18.8,23.7,23.3,4.219,1.181685,31.669,31.8414,21.0,4.222222222222222,320.22222222222223,0.0,51.22222222222222,10.0,1023.8888888888889,10.555555555555555,10.333333333333334,5.111111111111111,6.111111111111111,,498.6766300946816,2.0176792148075533,121.0747215258065,25.949694032669065,38.86407703399658,1.9244910993178685,67.06285260518392,12.563177775939305,0.0
2022-07-13 09:30:00,21.3,22.2,19.0,23.8,23.5,4.172,1.465665,32.0869,33.3505,21.5,4.333333333333333,321.8333333333333,0.0,50.333333333333336,10.0,1023.8333333333334,10.833333333333334,10.5,5.166666666666667,6.166666666666667,,491.6645929972331,1.8533851856633092,94.95104492877162,26.110736452738443,37.12580368041992,1.8754725740353266,66.81370035807291,8.820718628168105,0.0
2022-07-13 09:40:00,21.7,22.7,19.3,23.9,23.7,4.205,1.1871,31.8168,34.1804,22.0,4.444444444444445,323.44444444444446,0.0,49.44444444444444,10.0,1023.7777777777778,11.11111111111111,10.666666666666666,5.222222222222222,6.222222222222222,,485.1348062695032,1.7851251602273877,127.61868493742861,26.170582593282063,36.37725128173828,1.90705401857694,69.35216175079346,26.09319831053416,0.0
2022-07-13 09:50:00,22.0,23.0,19.2,23.9,24.0,4.207,1.391655,31.3784,34.8181,22.5,4.555555555555555,325.05555555555554,0.0,48.55555555555556,10.0,1023.7222222222222,11.38888888888889,10.833333333333334,5.277777777777778,6.277777777777778,,492.58672425719516,1.7524587305386863,180.68390940348309,26.16328779856364,36.401965071360266,1.9622954519589744,71.10795555114746,34.159439675013225,0.0
2022-07-13 10:00:00,22.1,23.2,19.2,23.9,24.1,4.203,1.218645,31.0177,35.166,23.0,4.666666666666667,326.6666666666667,0.0,47.666666666666664,10.0,1023.6666666666666,11.666666666666666,11.0,5.333333333333333,6.333333333333333,,487.12544138590494,1.7887225209892132,374.1664899354062,26.283667281468713,36.25214796066284,1.7481500019629794,71.74208498636882,46.36607445081075,0.0
2022-07-13 10:10:00,22.2,23.1,19.1,23.9,24.0,4.225,1.4705,30.9478,35.2568,23.5,4.777777777777778,328.27777777777777,0.0,46.77777777777778,10.0,1023.6111111111111,11.944444444444445,11.166666666666666,5.388888888888889,6.388888888888889,,497.8429924519857,2.150435658989653,616.0751018459514,26.518423693974814,35.51063790003459,1.8224427807331085,71.70721288045247,61.30464694341024,0.0
2022-07-13 10:20:00,22.1,23.1,19.1,24.0,24.0,4.275,1.348635,31.385,35.2459,24.0,4.888888888888889,329.8888888888889,0.0,45.888888888888886,10.0,1023.5555555555555,12.222222222222221,11.333333333333334,5.444444444444445,6.444444444444445,,497.3334603180282,2.467450474399631,555.8134907005871,26.698326571782435,34.92925009409587,1.751192017197609,72.2032964960734,66.55078767776489,0.0
2022-07-13 10:30:00,22.9,23.6,19.4,24.0,24.2,4.229,1.4341849999999998,31.6889,35.1956,24.5,5.0,331.5,0.0,45.0,10.0,1023.5,12.5,11.5,5.5,6.5,,493.61851938883467,3.126553611937216,456.8005562638967,26.82934966405233,34.93924701690674,1.6684163628021875,70.66317334493002,110.76218465805054,0.0
