,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-13 10:40:00,22.7,23.5,19.1,24.1,24.2,4.216,1.278815,32.04,35.347300000000004,25.0,5.111111111111111,333.1111111111111,0.0,44.111111111111114,10.0,1023.4444444444445,12.777777777777779,11.666666666666666,5.555555555555555,6.555555555555555,,492.6687741685188,3.724067964695268,327.6068305736477,27.027559153238933,34.56477662404378,1.58960379978021,66.0209401957194,77.21601259231568,0.0
2022-07-13 10:50:00,23.2,23.8,19.3,24.1,24.3,4.206,1.15527,31.603499999999997,35.2072,25.5,5.222222222222222,334.72222222222223,0.0,43.22222222222222,10.0,1023.3888888888889,13.055555555555555,11.833333333333334,5.611111111111111,6.611111111111111,,487.76901634830176,4.491007961196415,270.90840229357707,27.174132512410484,33.97080898284912,1.461530446012815,66.1906424331665,86.7172017923991,0.0
2022-07-13 11:00:00,23.3,24.0,19.2,24.2,24.5,4.285,1.07291,31.4755,35.0071,26.0,5.333333333333333,336.3333333333333,0.0,42.333333333333336,10.0,1023.3333333333334,13.333333333333332,12.0,5.666666666666667,6.666666666666667,,487.115539855957,4.851570883268691,356.97060872826876,27.3120578289032,32.47705483754476,1.3716251872976621,68.11368166605631,90.75960182189941,0.0
2022-07-13 11:10:00,23.7,24.3,19.3,24.2,24.6,4.176,1.06968,31.197899999999997,34.7817,26.5,5.444444444444445,337.94444444444446,0.0,41.44444444444444,10.0,1023.2777777777778,13.61111111111111,12.166666666666668,5.722222222222222,6.722222222222222,,484.1322961571103,4.769571434831889,347.42638185748945,27.39203825950623,31.352079378763836,1.4501839723189671,73.7733236694336,75.34650927861531,0.0
2022-07-13 11:20:00,23.8,24.5,19.1,24.4,24.8,4.258,1.1689,31.506700000000002,34.626400000000004,27.0,5.555555555555555,339.55555555555554,0.0,40.55555555555556,10.0,1023.2222222222222,13.88888888888889,12.333333333333334,5.777777777777778,6.777777777777778,,475.5707004801432,4.451967728292875,253.65446402339612,27.4541733900706,31.25884216626485,1.5233803860346478,82.82583222707112,103.88902636210123,0.0
2022-07-13 11:30:00,24.1,24.6,19.3,24.4,24.8,4.24,1.164975,31.613099999999996,34.5911,27.5,5.666666666666666,341.1666666666667,0.0,39.66666666666667,10.0,1023.1666666666666,14.166666666666666,12.5,5.833333333333333,6.833333333333333,,471.6365915022226,4.242194301758782,157.0059725669818,27.49595308303833,31.928902858098347,1.4911926794052124,84.23749454498291,137.32264713287356,0.0
2022-07-13 11:40:00,24.3,24.8,19.3,24.4,24.9,4.225,1.1537950000000001,31.418599999999998,34.560500000000005,28.0,5.777777777777778,342.77777777777777,0.0,38.77777777777778,10.0,1023.1111111111111,14.444444444444443,12.666666666666668,5.888888888888889,6.888888888888889,,469.49016133977074,4.347603607972463,102.87743719736734,27.44971187909444,32.05735712687174,1.4418452472488084,78.83904847462972,121.60383474985758,0.0
2022-07-13 11:50:00,25.2,25.5,18.9,24.5,25.1,4.233,1.0707650000000002,31.290399999999998,34.5287,28.5,5.888888888888889,344.3888888888889,0.0,37.888888888888886,10.0,1023.0555555555555,14.722222222222221,12.833333333333334,5.944444444444445,6.944444444444445,,473.7287547810873,4.60832966451591,93.89134316654528,27.5946248626709,32.68297061920166,1.451028060913086,79.78349898020426,112.27108832041422,0.0
2022-07-13 12:00:00,24.8,25.3,19.1,24.5,25.2,4.258,0.988925,31.112299999999998,34.4103,29.0,6.0,346.0,0.0,37.0,10.0,1023.0,15.0,13.0,6.0,7.0,,477.25126021461926,4.727971850357487,75.618657825276,27.820221459070844,33.34841413497925,1.4028277881940205,78.17599990844727,79.61402855555215,163.0
2022-07-13 12:10:00,25.1,25.5,19.2,24.5,25.2,4.236,0.9404049999999999,31.133499999999998,34.355,28.944444444444443,5.944444444444445,327.0,0.0,36.611111111111114,10.0,1022.9444444444445,16.38888888888889,12.777777777777779,5.944444444444445,7.0,,472.0054137166341,4.974612677892049,62.02379979688068,27.95027522636182,32.43480332692464,1.316779245932897,78.5660967127482,84.46245756785075,0.0
2022-07-13 12:20:00,25.2,25.6,19.2,24.5,25.3,4.261,1.0245799999999998,30.9358,34.4533,28.88888888888889,5.888888888888889,308.0,0.0,36.22222222222222,10.0,1022.8888888888889,17.77777777777778,12.555555555555555,5.888888888888889,7.0,,465.65453135172527,,,,31.523443212509154,1.2544001286228497,77.23353261311848,,0.0
2022-07-13 12:30:00,25.8,26.0,19.2,24.5,25.4,4.28,0.8871100000000001,30.723599999999998,34.63,28.833333333333332,5.833333333333333,289.0,0.0,35.833333333333336,10.0,1022.8333333333334,19.166666666666664,12.333333333333334,5.833333333333333,7.0,,478.4290591325431,,,,30.279882256189985,1.132929728825887,72.61898373921713,,0.0
2022-07-13 12:40:00,25.8,26.3,18.8,24.5,25.7,4.292,0.9411400000000001,31.0923,34.6068,28.77777777777778,5.777777777777778,270.0,0.0,35.44444444444444,10.0,1022.7777777777778,20.555555555555557,12.11111111111111,5.777777777777778,7.0,,474.74654035897095,,,,28.850727144877112,1.224546116888523,70.63283861796062,,0.0
2022-07-13 12:50:00,26.5,26.6,19.1,24.5,25.7,4.299,1.188435,31.6418,34.4433,28.72222222222222,5.722222222222222,251.0,0.0,35.05555555555556,10.0,1022.7222222222222,21.944444444444443,11.88888888888889,5.722222222222222,7.0,,478.84391821148745,,,,29.305902140935263,1.3985071416695911,70.94545455932618,,0.0
2022-07-13 13:00:00,26.7,26.0,19.0,24.5,26.7,4.67,0.9742050000000001,32.1074,34.3415,28.666666666666668,5.666666666666667,232.0,0.0,34.666666666666664,10.0,1022.6666666666666,23.333333333333332,11.666666666666666,5.666666666666667,7.0,,472.27683319091796,,,,29.374736954371134,1.398096046348413,72.44798779805501,,0.0
2022-07-13 13:10:00,26.9,26.0,19.2,24.5,27.0,4.691,2.4524049999999997,31.8707,34.2056,28.61111111111111,5.611111111111111,213.0,0.0,34.27777777777778,10.0,1022.6111111111111,24.72222222222222,11.444444444444445,5.611111111111111,7.0,,480.68186368394174,2.5173793619076172,55.913311051745104,29.132700532178085,28.08289058685303,1.347478837867578,73.86349179585775,87.30396057042209,0.0
2022-07-13 13:20:00,27.7,26.2,18.8,24.5,27.6,4.678,1.1807750000000001,31.654899999999998,34.1248,28.555555555555557,5.555555555555555,194.0,0.0,33.888888888888886,10.0,1022.5555555555555,26.11111111111111,11.222222222222221,5.555555555555555,7.0,,479.2093775782092,2.3013757985830305,61.86244668960571,29.337298514048257,27.919735447565717,1.4095824589331944,69.6389720026652,93.79474224090576,0.0
2022-07-13 13:30:00,28.4,26.5,18.8,24.5,28.2,4.711,1.0328849999999998,31.330399999999997,33.9951,28.5,5.5,175.0,0.0,33.5,10.0,1022.5,27.5,11.0,5.5,7.0,,480.0567096964518,1.8773880846688975,52.15705554013872,29.538514038721722,27.34224950790405,1.2065500899155934,71.14703011830647,121.56300936381021,0.0
2022-07-13 13:40:00,29.7,26.8,19.3,24.5,28.9,4.71,1.13396,30.967000000000002,33.6853,28.444444444444443,5.444444444444445,156.0,0.0,33.111111111111114,10.0,1022.4444444444445,28.888888888888886,10.777777777777779,5.444444444444445,7.0,,484.1202682775739,1.6709936149174212,55.56054348121255,29.623709170023602,28.32534505526225,1.541000502804915,72.68391817728678,165.4886321004232,0.0
2022-07-13 13:50:00,29.6,26.9,19.3,24.5,29.1,4.702,1.08927,30.5423,33.9855,28.38888888888889,5.388888888888889,137.0,0.0,32.72222222222222,10.0,1022.3888888888889,30.27777777777778,10.555555555555555,5.388888888888889,7.0,,481.96220255533854,1.4391744602197982,49.49225268735724,29.725795437494913,30.115618324279787,1.4382011636098226,78.72908771514892,227.53140935262044,0.0
2022-07-13 14:00:00,29.1,26.8,18.8,24.5,28.9,4.692,1.21121,30.8245,34.131,28.333333333333332,5.333333333333333,118.0,0.0,32.333333333333336,10.0,1022.3333333333334,31.666666666666664,10.333333333333334,5.333333333333333,7.0,,486.5517375691732,1.6194202000710924,49.10694882980174,29.834068857828775,30.598856964111327,1.7422673928737642,73.59142636617025,171.78843449910482,0.0
2022-07-13 14:10:00,29.2,26.8,18.8,24.5,28.8,4.691,1.2831,30.9291,34.1378,28.27777777777778,5.277777777777778,99.0,0.0,31.944444444444443,10.0,1022.2777777777778,33.05555555555556,10.11111111111111,5.277777777777778,7.0,,470.9100393325981,1.6382048748812434,45.32263839689352,30.068534733454385,30.296939001083377,1.5753850695490839,74.6514396794637,157.57535369873045,0.0
2022-07-13 14:20:00,29.2,26.8,18.8,24.5,29.0,4.622,1.264735,30.686400000000003,34.099000000000004,28.22222222222222,5.222222222222222,80.0,0.0,31.555555555555557,10.0,1022.2222222222222,34.44444444444444,9.88888888888889,5.222222222222222,7.0,,472.9665613740066,1.4592274947961172,55.50537478764852,30.2670999622345,29.829118382136027,1.6881988128026326,67.4550582186381,205.47272448221844,0.0
2022-07-13 14:30:00,30.1,27.0,19.4,24.4,29.4,4.635,1.2465,30.8907,34.070100000000004,28.166666666666668,5.166666666666667,61.0,0.0,31.166666666666668,10.0,1022.1666666666666,35.83333333333333,9.666666666666668,5.166666666666667,7.0,,488.4066703884081,1.4097841031756777,51.033991212683205,30.491975425084433,28.462938391367594,1.5853865113854408,60.53097224553426,136.35034198760985,0.0
2022-07-13 14:40:00,30.4,27.2,19.4,24.4,30.0,4.688,1.230085,30.6824,34.1673,28.11111111111111,5.111111111111111,42.0,0.0,30.77777777777778,10.0,1022.1111111111111,37.22222222222222,9.444444444444445,5.111111111111111,7.0,,482.34504284036575,1.2594282267911958,50.94464253872802,30.532877480189008,27.046830390294396,1.5742867777744929,59.8447412999471,83.87725344975789,0.0
2022-07-13 14:50:00,30.6,27.1,18.9,24.3,29.8,4.643,1.32873,30.511200000000002,34.1948,28.055555555555557,5.055555555555555,23.0,0.0,30.38888888888889,10.0,1022.0555555555555,38.611111111111114,9.222222222222221,5.055555555555555,7.0,,490.4865343712116,1.3341232772196754,58.09680449771342,30.693491617838543,26.704386784235634,1.3610363459587096,50.70567565282185,480.87565533955893,0.0
2022-07-13 15:00:00,30.4,26.9,18.8,24.3,29.4,4.653,1.161675,30.5965,34.1995,28.0,5.0,4.0,0.0,30.0,10.0,1022.0,40.0,9.0,5.0,7.0,,509.0416838582357,1.409306636651357,92.16157989501953,30.950724023183188,26.821804806391395,1.3272291513284047,34.056711966196694,1281.3717652893067,0.0
2022-07-13 15:10:00,29.7,26.9,18.9,24.3,29.4,4.69,1.1723050000000002,30.763600000000004,34.0246,27.72222222222222,4.888888888888889,10.277777777777779,0.0,31.555555555555557,10.0,1022.0,40.94444444444444,9.277777777777779,5.055555555555555,6.666666666666667,,504.01124475939525,1.2937805987044242,85.91037740847484,31.273494640986126,26.886503677368164,1.3484308497111002,20.93865306218465,702.5983384958903,0.0
2022-07-13 15:20:00,29.2,26.7,19.3,24.3,28.9,4.62,1.16132,30.782799999999998,33.8814,27.444444444444443,4.777777777777778,16.555555555555557,0.0,33.111111111111114,10.0,1022.0,41.888888888888886,9.555555555555555,5.111111111111111,6.333333333333333,,497.67268903710374,1.177641142269986,89.07442976094907,31.542661676406862,26.497606401443484,1.4065111416578293,21.467380253473916,340.20860160827635,0.0
2022-07-13 15:30:00,30.9,27.1,19.5,24.3,30.0,4.655,1.17875,30.645100000000003,33.9799,27.166666666666668,4.666666666666667,22.833333333333336,0.0,34.666666666666664,10.0,1022.0,42.833333333333336,9.833333333333334,5.166666666666667,6.0,,490.66331960042316,1.1492953619360924,87.9883414332072,31.74692950884501,26.132729692459105,1.3247839359442395,21.649895016352335,178.18834612528482,0.0
2022-07-13 15:40:00,32.0,27.6,19.1,24.3,30.9,4.601,1.235115,30.6556,34.1306,26.88888888888889,4.555555555555555,29.111111111111114,0.0,36.22222222222222,10.0,1022.0,43.77777777777778,10.11111111111111,5.222222222222222,5.666666666666666,,479.97839481172105,1.0993779919864768,91.53909638916704,31.824187647501628,25.68423805872599,1.417862276136875,23.34176515579224,223.12798130035398,0.0
2022-07-13 15:50:00,31.1,27.5,18.7,24.3,30.6,4.618,1.22852,30.5623,34.3699,26.61111111111111,4.444444444444445,35.388888888888886,0.0,37.77777777777778,10.0,1022.0,44.72222222222222,10.38888888888889,5.277777777777778,5.333333333333333,,478.5206151466808,1.2038792438308399,88.78946586608888,31.962586164474487,25.432991189956667,1.4068545634547869,18.062237906455994,763.7165990193686,0.0
2022-07-13 16:00:00,31.8,27.7,18.8,24.3,31.0,4.627,1.1022,30.555799999999998,34.4122,26.333333333333332,4.333333333333333,41.66666666666667,0.0,39.333333333333336,10.0,1022.0,45.666666666666664,10.666666666666666,5.333333333333333,5.0,,477.3649424235026,1.171023666446155,96.36697570973197,32.06056310017904,25.39887352625529,1.1848186747233072,9.037623938719431,968.4436385091145,0.0
2022-07-13 16:10:00,31.7,27.7,18.9,24.3,31.0,4.615,1.0792199999999998,30.4623,34.417,26.055555555555557,4.222222222222222,47.94444444444445,0.0,40.888888888888886,10.0,1022.0,46.611111111111114,10.944444444444445,5.388888888888889,4.666666666666666,,465.2648017970995,1.0880293819358795,100.25272703009138,32.16422419865926,25.229362030029296,1.3000673369566598,5.628552935123444,584.7029297892252,0.0
2022-07-13 16:20:00,32.0,27.7,19.0,24.2,31.1,4.63,1.036655,30.618599999999997,34.421,25.77777777777778,4.111111111111111,54.22222222222223,0.0,42.44444444444444,10.0,1022.0,47.55555555555556,11.222222222222221,5.444444444444445,4.333333333333333,,490.3954973944302,1.087927028427353,94.5538966492475,32.9503857421875,24.17881230354309,1.1490611467758813,4.885957006613413,536.4083515675864,0.0
2022-07-13 16:30:00,32.2,27.7,18.9,24.2,31.2,4.661,1.083925,30.557,34.3653,25.5,4.0,60.50000000000001,0.0,44.0,10.0,1022.0,48.5,11.5,5.5,4.0,,480.09803812662756,1.113847733178718,101.13468579480877,33.3770981725057,23.334297682444255,1.206177008251349,3.6187306002775825,811.0450897216797,0.0
2022-07-13 16:40:00,32.2,27.8,19.1,24.2,31.4,4.658,1.02724,30.5625,34.3391,25.22222222222222,3.888888888888889,66.77777777777777,0.0,45.55555555555556,10.0,1022.0,49.44444444444444,11.777777777777779,5.555555555555555,3.6666666666666665,,475.04242919220326,0.9686938818346309,101.9517438879929,33.31019869486491,22.917885297139485,1.0977389229337375,1.9331364063421883,635.226742808024,0.0
2022-07-13 16:50:00,32.5,27.9,18.9,24.2,31.5,4.681,1.1087799999999999,30.7529,34.254200000000004,24.944444444444443,3.7777777777777777,73.05555555555556,0.0,47.111111111111114,10.0,1022.0,50.388888888888886,12.055555555555555,5.611111111111111,3.333333333333333,,479.8095062290937,1.0231366084019344,103.30821400960288,33.260317153930664,22.521787344614665,1.2251599155863127,1.447339281241099,850.8084416707358,0.0
2022-07-13 17:00:00,32.3,27.9,18.9,24.2,31.5,4.642,0.9320999999999999,30.5606,34.2939,24.666666666666668,3.666666666666667,79.33333333333334,0.0,48.66666666666667,10.0,1022.0,51.33333333333333,12.333333333333332,5.666666666666667,3.0,,480.7173253552667,1.0486013126878415,107.26138894506767,33.225976104736326,21.988640511830646,1.1733573525150618,1.241548207203547,570.2368551635742,0.0
2022-07-13 17:10:00,32.1,27.8,19.0,24.2,31.3,4.618,1.09432,30.550900000000002,34.4012,24.38888888888889,3.5555555555555554,85.61111111111111,0.0,50.22222222222222,10.0,1022.0,52.27777777777778,12.61111111111111,5.722222222222222,2.666666666666666,,481.17220286051435,1.0166143901789255,108.7498268265374,33.13726828257243,21.670870736440023,1.054105422993501,1.1323305586973826,626.8210944112142,0.0
2022-07-13 17:20:00,31.9,27.7,18.9,24.2,31.2,4.634,1.059625,30.326800000000002,34.4755,24.11111111111111,3.4444444444444446,91.8888888888889,0.0,51.77777777777778,10.0,1022.0,53.22222222222222,12.88888888888889,5.777777777777778,2.333333333333333,,479.75537742527047,1.017001406646381,110.07011676529707,33.02137935002645,21.505120957692462,1.149146068195502,1.0725783669948579,138.6498458035787,0.0
2022-07-13 17:30:00,32.2,27.7,18.9,24.2,31.2,4.636,1.7549050000000002,30.208,34.5439,23.833333333333336,3.3333333333333335,98.16666666666667,0.0,53.33333333333333,10.0,1022.0,54.166666666666664,13.166666666666666,5.833333333333333,2.0,,480.03318939208987,1.0560509150546822,111.83709015043442,32.988043079376226,21.509255323410034,1.2202985143661498,1.0662518735726674,165.66110431671143,0.0
2022-07-13 17:40:00,32.5,27.9,19.1,24.2,31.6,4.635,1.3713700000000002,29.4685,34.5399,23.555555555555557,3.2222222222222223,104.44444444444446,0.0,54.888888888888886,10.0,1022.0,55.111111111111114,13.444444444444443,5.888888888888889,1.666666666666666,,484.0919829164703,1.0023344009289634,114.42511545493778,33.1069996770223,21.891306676864623,1.0765174733599028,1.06468718846639,250.8155163828532,0.0
2022-07-13 17:50:00,31.8,27.7,18.9,24.2,31.2,4.614,1.17865,29.106399999999997,34.6967,23.27777777777778,3.111111111111111,110.72222222222223,0.0,56.44444444444444,10.0,1022.0,56.05555555555556,13.722222222222221,5.944444444444445,1.333333333333333,,479.2795023249484,1.008692343100316,116.76320883325266,33.18275826772054,22.225918095906575,1.183640169898669,1.0351072283585867,384.262225189209,0.0
2022-07-13 18:00:00,31.6,27.6,18.9,24.2,30.9,4.618,1.71841,28.8731,34.8782,23.0,3.0,117.0,0.0,58.0,10.0,1022.0,57.0,14.0,6.0,1.0,,478.9486179781508,0.9830694347502147,116.43127996649446,33.203181514739995,22.534927244186402,1.064459685186545,1.0192409431934357,426.33148701985675,0.0
2022-07-13 18:10:00,31.4,27.5,18.9,24.1,30.7,4.639,2.117095,28.7431,34.993700000000004,22.77777777777778,3.111111111111111,118.5,0.0,58.0,10.0,1022.0555555555555,54.05555555555556,13.833333333333334,6.222222222222222,1.0,,478.149621887207,1.0616305374088935,115.60735101042494,33.179485664367675,22.838189436594647,1.194326290488243,1.0105620561043422,489.0434053039551,0.0
2022-07-13 18:20:00,31.5,27.4,18.9,24.1,30.7,4.627,1.21067,28.3454,35.0296,22.555555555555557,3.2222222222222223,120.0,0.0,58.0,10.0,1022.1111111111111,51.111111111111114,13.666666666666666,6.444444444444445,1.0,,480.5747939817933,1.073008399226908,114.23098442681092,33.08516885757446,23.194512656529746,1.1681361739834148,1.0057949072122576,495.72777028401686,0.0
2022-07-13 18:30:00,31.1,27.3,19.3,24.1,30.5,4.612,1.26783,27.8875,35.0746,22.333333333333332,3.3333333333333335,121.5,0.0,58.0,10.0,1022.1666666666666,48.166666666666664,13.5,6.666666666666667,1.0,,484.4256771850586,1.03412891715765,108.85802810668945,33.00671307245891,23.606660718917844,1.02100031743447,1.00315258483092,482.8237448120117,0.0
2022-07-13 18:40:00,31.8,27.5,19.0,24.1,30.9,4.6,1.18698,27.6197,35.204899999999995,22.11111111111111,3.4444444444444446,123.0,0.0,58.0,10.0,1022.2222222222222,45.22222222222222,13.333333333333334,6.888888888888889,1.0,,483.39180484114024,1.0950736757995045,114.956011989184,32.90813062032064,23.938486560185748,1.0932509218653041,1.0017034359773,444.98688578287755,0.0
2022-07-13 18:50:00,31.4,27.5,18.8,24.1,30.9,4.638,1.16829,27.3025,35.3077,21.88888888888889,3.5555555555555554,124.5,0.0,58.0,10.0,1022.2777777777778,42.27777777777778,13.166666666666666,7.111111111111111,1.0,,485.60659790389843,1.1743741085956998,107.4794184366862,32.79164849599202,24.258961118062338,1.1177642653385798,1.0009127195676168,403.7041305541992,0.0
2022-07-13 19:00:00,31.8,27.5,18.7,24.0,30.9,4.624,1.3507149999999999,27.148900000000005,35.384699999999995,21.666666666666668,3.6666666666666665,126.0,0.0,58.0,10.0,1022.3333333333334,39.33333333333333,13.0,7.333333333333333,1.0,,481.5882359822591,1.0310574565095416,113.44683895563676,32.68464267730713,24.558768113454185,1.0895390742023785,1.0004874539375304,382.8375517272949,0.0
2022-07-13 19:10:00,31.8,27.5,18.7,24.0,31.0,4.643,1.1782949999999999,26.9515,35.4231,21.444444444444443,3.7777777777777777,127.5,0.0,58.0,10.0,1022.3888888888889,36.388888888888886,12.833333333333334,7.555555555555555,1.0,,481.35563012484846,1.069278845729801,114.95222667844955,32.59282873153687,24.797505327860513,1.0320334721604982,1.0002561962604521,343.524213663737,0.0
2022-07-13 19:20:00,30.8,27.2,19.1,23.9,30.3,4.645,1.27729,27.3325,35.469899999999996,21.22222222222222,3.888888888888889,129.0,0.0,58.0,10.0,1022.4444444444445,33.44444444444444,12.666666666666666,7.777777777777778,1.0,,479.3473146460522,1.0926291497986196,113.881551987384,32.519946339925134,25.051457007726032,1.0833378480871518,1.000130127867063,355.48898569742835,0.0
2022-07-13 19:30:00,30.4,27.0,19.2,23.9,29.9,4.597,1.236975,26.849700000000002,35.5161,21.0,4.0,130.5,0.0,58.0,10.0,1022.5,30.5,12.5,8.0,1.0,,480.2295610555013,1.1284810062249502,116.1796105702718,32.470437361399334,25.306951071421306,1.0131161906321844,1.0000574445724486,313.7569863382975,0.0
2022-07-13 19:40:00,30.0,26.8,18.6,23.9,29.6,4.565,1.285345,26.681600000000003,35.5794,20.77777777777778,4.111111111111111,132.0,0.0,58.0,10.0,1022.5555555555555,27.555555555555557,12.333333333333334,8.222222222222221,1.0,,483.28770717927785,1.1848720235895303,110.923247174624,32.41296911239624,25.599480911890666,1.1025724508364996,1.0000298023223877,338.98694783528646,0.0
2022-07-13 19:50:00,29.3,26.5,18.6,23.8,28.9,4.578,1.34295,26.802299999999995,35.634699999999995,20.555555555555557,4.222222222222222,133.5,0.0,58.0,10.0,1022.6111111111111,24.611111111111114,12.166666666666666,8.444444444444445,1.0,,483.4857147216797,1.153100069104615,110.57213646560065,32.37300425847371,25.86720861117045,1.060830604781707,1.0000298023223877,297.20697067260744,0.0
2022-07-13 20:00:00,28.6,26.3,18.7,23.8,28.4,4.555,1.36892,26.389699999999998,35.6122,20.333333333333332,4.333333333333333,135.0,0.0,58.0,10.0,1022.6666666666666,21.666666666666664,12.0,8.666666666666666,1.0,,485.97771331787106,1.1188615545394731,110.60717395437639,32.3276943397522,26.11287943204244,1.0722893499334654,1.0000298023223877,270.94121615091956,0.0
2022-07-13 20:10:00,28.3,26.1,19.1,23.8,28.1,4.568,1.46584,25.9253,35.6228,20.11111111111111,4.444444444444445,136.5,0.0,58.0,10.0,1022.7222222222222,18.72222222222222,11.833333333333332,8.88888888888889,1.0,,486.90379898597456,1.1947827417651813,109.81075796763102,32.31289403915405,26.34000250498454,1.1177144396305085,1.0000298023223877,252.10047627766926,0.0
2022-07-13 20:20:00,28.0,26.0,19.2,23.8,27.9,4.573,1.35073,26.028000000000002,35.702999999999996,19.88888888888889,4.555555555555555,138.0,0.0,58.0,10.0,1022.7777777777778,15.777777777777779,11.666666666666666,9.11111111111111,1.0,,486.7890064493815,1.089750399180388,111.65015878558832,32.298940868377684,26.523658075332644,1.130673968096574,1.0000298023223877,237.36916020711266,0.0
2022-07-13 20:30:00,28.1,25.9,19.0,23.8,27.8,4.56,1.323545,25.691899999999997,35.8192,19.666666666666668,4.666666666666666,139.5,0.0,58.0,10.0,1022.8333333333334,12.833333333333336,11.5,9.333333333333332,1.0,,483.7668813069661,1.096991233903136,112.07651214405641,32.30847702026367,26.675108912785852,1.0320142237345378,1.0000298023223877,220.3939950052897,0.0
2022-07-13 20:40:00,27.7,25.8,19.0,23.8,27.5,4.56,1.52995,25.8593,35.9225,19.444444444444443,4.777777777777778,141.0,0.0,58.0,10.0,1022.8888888888889,9.888888888888893,11.333333333333332,9.555555555555555,1.0,,486.4686502425972,1.2351729622348553,112.4675636983322,32.31139772415161,26.807774305343628,1.079718483686447,1.0000298023223877,202.88379364013673,0.0
2022-07-13 20:50:00,27.6,25.8,18.9,23.7,27.5,4.579,1.6471900000000002,25.9274,35.901300000000006,19.22222222222222,4.888888888888889,142.5,0.0,58.0,10.0,1022.9444444444445,6.944444444444443,11.166666666666666,9.777777777777779,1.0,,486.63866957390445,1.312075363313411,110.96748142867439,32.308063208262126,26.93108469009399,1.1241410644849141,1.0000298023223877,221.38099466959633,0.0
2022-07-13 21:00:00,27.3,25.7,19.0,23.7,27.2,4.562,1.6176249999999999,25.977999999999998,35.9282,19.0,5.0,144.0,0.0,58.0,10.0,1023.0,4.0,11.0,10.0,1.0,,485.8998754882812,1.321911558135081,109.54482656015514,32.27882384618123,27.06411648114522,1.128568626642227,1.0000298023223877,198.4812192026774,0.0
2022-07-13 21:10:00,27.2,25.6,19.0,23.7,27.2,4.593,1.64535,25.6147,35.9541,18.944444444444443,5.111111111111111,145.05555555555554,0.0,57.55555555555556,10.0,1022.9444444444445,6.333333333333334,10.833333333333334,10.277777777777779,1.0,,489.4731920439622,1.3567878009404166,111.86720029927918,32.23883002599081,27.220078220367434,1.1774282192190488,1.0000298023223877,181.38960629781087,0.0
2022-07-13 21:20:00,27.2,25.6,19.0,23.7,27.2,4.596,1.6679249999999999,24.9409,36.0291,18.88888888888889,5.222222222222222,146.11111111111111,0.0,57.111111111111114,10.0,1022.8888888888889,8.666666666666668,10.666666666666666,10.555555555555555,1.0,,491.4676766616996,1.4184776959816614,112.8720016225179,32.209523124694826,27.41914365450541,1.2313797586162885,1.0000298023223877,153.43900454203288,0.0
2022-07-13 21:30:00,26.8,25.5,19.0,23.7,26.9,4.581,1.628895,24.6338,36.1988,18.833333333333332,5.333333333333333,147.16666666666666,0.0,56.666666666666664,10.0,1022.8333333333334,11.0,10.5,10.833333333333334,1.0,,491.8600417073568,1.440645264653163,109.83051998138428,32.17354326248169,27.610469296773278,1.2458156783382097,1.0000298023223877,114.20964452107746,0.0
2022-07-13 21:40:00,26.0,25.2,18.9,23.6,26.3,4.579,1.65562,24.232400000000002,36.2657,18.77777777777778,5.444444444444445,148.22222222222223,0.0,56.22222222222222,10.0,1022.7777777777778,13.333333333333334,10.333333333333334,11.11111111111111,1.0,,497.1797698869376,1.4124515865246454,111.59792903900147,32.140029201507566,27.829244375228882,1.2175474712252616,1.0000298023223877,95.19035419464112,0.0
2022-07-13 21:50:00,25.5,25.0,18.6,23.6,25.9,4.589,1.6506,23.746699999999997,36.4116,18.72222222222222,5.555555555555555,149.27777777777777,0.0,55.77777777777778,10.0,1022.7222222222222,15.666666666666666,10.166666666666666,11.38888888888889,1.0,,496.9381203381769,1.421548271174148,111.81310837417,32.09015764872233,28.02163458824158,1.1593716991941134,1.0000298023223877,88.42298386891683,0.0
2022-07-13 22:00:00,25.9,25.1,18.7,23.6,26.0,4.596,1.6967500000000002,23.8177,36.5437,18.666666666666668,5.666666666666667,150.33333333333334,0.0,55.333333333333336,10.0,1022.6666666666666,18.0,10.0,11.666666666666666,1.0,,495.09665537516275,1.4395151676363864,109.51532171518788,32.049850667317706,28.155809081395468,1.3301361683011055,1.0000298023223877,98.0082487487793,0.0
2022-07-13 22:10:00,25.7,25.0,19.1,23.6,25.9,4.591,1.69799,23.9745,36.6046,18.61111111111111,5.777777777777778,151.38888888888889,0.0,54.888888888888886,10.0,1022.6111111111111,20.333333333333332,9.833333333333334,11.944444444444445,1.0,,495.72599909990686,1.389200391971459,109.79937228531487,32.00694506963094,28.29770709037781,1.300303623378277,1.0000298023223877,103.48134421030682,0.0
2022-07-13 22:20:00,26.0,25.1,19.4,23.6,26.0,4.583,1.66851,24.3328,36.5055,18.555555555555557,5.888888888888889,152.44444444444446,0.0,54.44444444444444,10.0,1022.5555555555555,22.666666666666668,9.666666666666666,12.222222222222221,1.0,,490.658125799771,1.424282008012136,112.31019172668456,31.965478560129803,28.41715562820434,1.441383541425069,1.0000298023223877,96.89842308044433,0.0
2022-07-13 22:30:00,25.8,25.0,18.7,23.6,25.9,4.601,1.65506,24.5083,36.4327,18.5,6.0,153.5,0.0,54.0,10.0,1022.5,25.0,9.5,12.5,1.0,,492.86598866780594,1.3684447351182247,111.1482418435307,31.92503483772278,28.56855602582296,1.317317856947581,1.0000298023223877,115.82132995605468,0.0
2022-07-13 22:40:00,25.6,24.9,18.6,23.6,25.7,4.593,1.776665,24.7303,36.449799999999996,18.444444444444443,6.111111111111111,154.55555555555554,0.0,53.55555555555556,10.0,1022.4444444444445,27.333333333333332,9.333333333333334,12.777777777777779,1.0,,494.67206450012907,1.4119038325548172,112.59825342814129,31.892607065836586,28.80884011586507,1.3322342327237129,1.0000298023223877,110.88403511047363,0.0
2022-07-13 22:50:00,25.7,25.0,19.3,23.6,25.9,4.569,1.82253,24.1072,36.476099999999995,18.38888888888889,6.222222222222222,155.61111111111111,0.0,53.111111111111114,10.0,1022.3888888888889,29.666666666666668,9.166666666666666,13.055555555555555,1.0,,497.62165893554686,1.5039287770602663,111.69920105454612,31.814652595520023,29.081804002126056,1.3537247880299887,1.0000298023223877,109.37576140085858,0.0
2022-07-13 23:00:00,25.8,25.0,18.9,23.6,25.9,4.587,1.67259,24.072200000000002,36.564499999999995,18.333333333333332,6.333333333333333,156.66666666666666,0.0,52.666666666666664,10.0,1022.3333333333334,32.0,9.0,13.333333333333332,1.0,,496.4819955900346,1.4479209189798872,108.2888825126691,31.74743682861328,29.243978640238446,1.3859545134504638,1.0000298023223877,106.07602898915609,0.0
2022-07-13 23:10:00,25.5,25.0,18.9,23.5,26.0,4.595,1.6318449999999998,24.2427,36.5593,18.27777777777778,6.444444444444445,157.72222222222223,0.0,52.22222222222222,10.0,1022.2777777777778,34.33333333333333,8.833333333333332,13.61111111111111,1.0,,497.6593901781104,1.4636757286389668,108.41068406422933,31.6906937122345,29.370112686157228,1.3133176000912985,1.0000298023223877,109.7446458943685,0.0
2022-07-13 23:20:00,25.1,24.8,19.4,23.5,25.5,4.597,1.6681249999999999,24.139599999999998,36.474599999999995,18.22222222222222,6.555555555555555,158.77777777777777,0.0,51.77777777777778,10.0,1022.2222222222222,36.666666666666664,8.666666666666666,13.88888888888889,1.0,,499.90790039062506,1.4931407694998433,105.84152656662937,31.60428416887919,29.388609952926636,1.3699620348215105,1.0000298023223877,105.23170693715413,0.0
2022-07-13 23:30:00,24.9,24.7,18.7,23.5,25.2,4.588,1.6616399999999998,24.1546,36.5315,18.166666666666668,6.666666666666666,159.83333333333334,0.0,51.333333333333336,10.0,1022.1666666666666,39.0,8.5,14.166666666666666,1.0,,505.51493714431234,1.4266374444961547,109.83978839874267,31.533980677922568,29.409246441523237,1.3954058821002642,1.0000298023223877,110.83014175415039,0.0
2022-07-13 23:40:00,24.4,24.7,19.0,23.5,24.6,4.265,1.70048,23.8719,36.558499999999995,18.11111111111111,6.777777777777778,160.88888888888889,0.0,50.888888888888886,10.0,1022.1111111111111,41.333333333333336,8.333333333333332,14.444444444444443,1.0,,506.6139179904982,1.410230102468345,108.70717732941364,31.479861838022867,29.456448723475138,1.3169608877102534,1.0000298023223877,107.85109893798828,0.0
2022-07-13 23:50:00,23.7,24.3,19.1,23.5,24.3,4.263,1.47909,24.041900000000002,36.5937,18.055555555555557,6.888888888888889,161.94444444444446,0.0,50.44444444444444,10.0,1022.0555555555555,43.666666666666664,8.166666666666666,14.722222222222221,1.0,,502.84412933349614,1.3597008809262077,106.51684156493278,31.425724811553955,29.469824307759602,1.288074911038081,1.0000298023223877,108.62510027567546,0.0
2022-07-14 00:00:00,24.1,24.5,18.7,23.5,24.2,4.289,1.511315,23.9925,36.5851,18.0,7.0,163.0,0.0,50.0,10.0,1022.0,46.0,8.0,15.0,1.0,,505.467809406149,1.3737144168217976,109.89584665934244,31.376293176015217,29.481241881052654,1.4340588809053103,1.0000298023223877,109.55302819569906,0.0
2022-07-14 00:10:00,23.6,24.1,19.1,23.5,24.2,4.243,1.5600049999999999,23.4614,36.5286,17.944444444444443,6.944444444444445,162.27777777777777,0.0,49.94444444444444,10.0,1022.0,47.22222222222222,7.888888888888889,14.944444444444445,1.0,,503.13039344524515,1.3215692332673208,111.27085191241765,31.340755271911622,29.46882122993469,1.4091913819313049,1.0000298023223877,110.73657665252685,0.0
2022-07-14 00:20:00,23.9,24.3,18.7,23.5,24.2,4.302,1.56905,23.658099999999997,36.5247,17.88888888888889,6.888888888888889,161.55555555555554,0.0,49.888888888888886,10.0,1022.0,48.44444444444444,7.777777777777778,14.88888888888889,1.0,,502.5989662679036,1.2801638614777793,106.51423034969696,31.265663159688312,29.438068259557088,1.4441696707407634,1.0000298023223877,107.12225137074788,0.0
2022-07-14 00:30:00,24.1,24.5,19.3,23.5,24.2,4.267,1.5228899999999999,23.827099999999998,36.5617,17.833333333333332,6.833333333333333,160.83333333333334,0.0,49.833333333333336,10.0,1022.0,49.666666666666664,7.666666666666667,14.833333333333334,1.0,,502.9590422426421,1.278873337700879,111.04457133923547,31.222535365422566,29.46372496922811,1.4340041788419087,1.0000298023223877,110.95798625946045,0.0
2022-07-14 00:40:00,24.4,24.7,19.0,23.5,24.3,4.264,1.597955,23.851300000000002,36.5747,17.77777777777778,6.777777777777778,160.11111111111111,0.0,49.77777777777778,10.0,1022.0,50.888888888888886,7.555555555555555,14.777777777777779,1.0,,505.75424631403786,1.2881241291761398,113.38874626159668,31.183292099634805,29.528372713724774,1.3142952189842858,1.0000298023223877,110.87375979105632,0.0
2022-07-14 00:50:00,23.8,24.3,18.9,23.4,24.2,4.242,1.57331,23.6315,36.5621,17.72222222222222,6.722222222222222,159.38888888888889,0.0,49.72222222222222,10.0,1022.0,52.111111111111114,7.444444444444445,14.722222222222221,1.0,,507.2291254679362,1.2459699187069961,113.12986551812814,31.196501150131223,29.632803392410278,1.3097204985221227,1.0000298023223877,108.8931228764852,0.0
2022-07-14 01:00:00,23.8,24.2,19.3,23.4,24.1,4.226,1.61549,23.7425,36.611000000000004,17.666666666666668,6.666666666666667,158.66666666666666,0.0,49.666666666666664,10.0,1022.0,53.333333333333336,7.333333333333333,14.666666666666666,1.0,,505.6511248323287,1.3879120096884203,111.68032889306883,31.291098829905195,29.686300195058188,1.233557890256246,1.0000298023223877,111.26102389017743,0.0
2022-07-14 01:10:00,23.9,24.3,18.8,23.4,24.1,4.263,1.5945399999999998,23.8949,36.636199999999995,17.61111111111111,6.611111111111111,157.94444444444446,0.0,49.611111111111114,10.0,1022.0,54.55555555555556,7.222222222222222,14.61111111111111,1.0,,506.1973860992783,1.3057389048196502,108.21167940624689,31.30060911814372,29.62278561592102,1.333039366900921,1.0000298023223877,107.7813101196289,0.0
2022-07-14 01:20:00,23.9,24.3,18.9,23.4,24.1,4.275,1.616695,23.8803,36.6496,17.555555555555557,6.555555555555555,157.22222222222223,0.0,49.55555555555556,10.0,1022.0,55.77777777777778,7.111111111111111,14.555555555555555,1.0,,506.6588022867839,1.3094250092903772,109.52456995646159,31.312248821258542,29.54051096916199,1.341283098757267,1.0000298023223877,112.24251733144123,0.0
2022-07-14 01:30:00,23.6,24.1,19.2,23.4,24.1,4.233,1.487985,23.9174,36.5446,17.5,6.5,156.5,0.0,49.5,10.0,1022.0,57.0,7.0,14.5,1.0,,508.57809341606054,1.2882465264706289,108.05011856876524,31.286812448501585,29.443172273635867,1.4144799794753393,1.0000298023223877,108.55198763529461,0.0
2022-07-14 01:40:00,23.7,24.2,18.8,23.4,24.2,4.255,1.5389300000000001,23.643800000000002,36.3015,17.444444444444443,6.444444444444445,155.77777777777777,0.0,49.44444444444444,10.0,1022.0,58.22222222222222,6.888888888888889,14.444444444444445,1.0,,504.5889077267701,1.2696562628944714,110.75579663594563,31.187926584879555,29.417315473556517,1.446526627143224,1.0000298023223877,107.26775458017985,0.0
2022-07-14 01:50:00,23.8,24.3,18.8,23.4,24.1,4.248,1.55905,23.9207,36.438,17.38888888888889,6.388888888888889,155.05555555555554,0.0,49.388888888888886,10.0,1022.0,59.44444444444444,6.777777777777778,14.38888888888889,1.0,,507.59100870768236,1.318279185955134,110.82449002066576,31.125098708470667,29.455083742141728,1.3150477770964304,1.0000298023223877,113.66470820109048,0.0
2022-07-14 02:00:00,24.0,24.4,19.3,23.4,24.1,4.275,1.53051,23.2525,36.5144,17.333333333333332,6.333333333333333,154.33333333333334,0.0,49.333333333333336,10.0,1022.0,60.66666666666667,6.666666666666667,14.333333333333334,1.0,,509.5540350867962,1.2421138894557953,110.64094515482584,31.09394565264384,29.514923607508344,1.3303159327308336,1.0000298023223877,107.12963390350342,0.0
2022-07-14 02:10:00,23.5,24.1,18.8,23.4,24.1,4.231,1.503095,23.2848,36.5772,17.27777777777778,6.277777777777778,153.61111111111111,0.0,49.27777777777778,10.0,1022.0,61.88888888888889,6.555555555555555,14.277777777777779,1.0,,509.4630881754557,1.2250185797763409,109.03613460066629,31.06396171251933,29.54182999610901,1.2843549030025803,1.0000298023223877,110.28713766733806,0.0
2022-07-14 02:20:00,23.6,24.1,18.8,23.4,24.0,4.265,1.59085,22.7831,36.5103,17.22222222222222,6.222222222222222,152.88888888888889,0.0,49.22222222222222,10.0,1022.0,63.111111111111114,6.444444444444445,14.222222222222221,1.0,,508.3935558661099,1.283630098774608,110.6257781172068,31.070672753651934,29.55126838366191,1.2770985848704974,1.0000298023223877,109.91929533640544,0.0
2022-07-14 02:30:00,23.6,24.1,19.3,23.4,24.0,4.221,1.468845,22.9694,36.57,17.166666666666668,6.166666666666667,152.16666666666666,0.0,49.166666666666664,10.0,1022.0,64.33333333333334,6.333333333333334,14.166666666666666,1.0,,506.73342568533764,1.2863493449152528,114.03601671897759,31.0623762512207,29.610929625829062,1.3719552144408227,1.0000298023223877,110.38036539713542,0.0
2022-07-14 02:40:00,23.4,24.0,18.9,23.4,24.0,4.256,1.52372,22.802,36.6811,17.11111111111111,6.111111111111111,151.44444444444446,0.0,49.111111111111114,10.0,1022.0,65.55555555555556,6.222222222222222,14.11111111111111,1.0,,511.46458038330076,1.2334125898281734,117.04710891723633,31.07551726023356,29.67297831853231,1.2628500934441884,1.0000298023223877,110.48898760477702,0.0
2022-07-14 02:50:00,23.0,23.6,19.1,23.3,23.9,4.232,1.59604,22.904400000000003,36.7964,17.055555555555557,6.055555555555555,150.72222222222223,0.0,49.05555555555556,10.0,1022.0,66.77777777777777,6.111111111111111,14.055555555555555,1.0,,514.9168832011607,1.2590747968743077,112.25522342466365,31.008110485076905,29.88768378257752,1.3056187423070271,1.0000298023223877,108.08930372873942,0.0
2022-07-14 03:00:00,23.2,23.7,19.3,23.3,23.8,4.197,1.585675,23.0726,36.8574,17.0,6.0,150.0,0.0,49.0,10.0,1022.0,68.0,6.0,14.0,1.0,,511.7121275136662,1.2590849503117094,106.98250715503586,30.988641926447553,29.998043451309208,1.3002121275663376,1.0000298023223877,112.82176537831624,0.0
2022-07-14 03:10:00,23.1,23.7,18.8,23.4,23.9,4.263,1.59201,23.3766,36.816700000000004,16.944444444444443,6.055555555555555,150.72222222222223,0.0,49.5,10.0,1022.0,66.77777777777777,6.111111111111111,14.055555555555555,1.2222222222222223,,511.5214558919271,1.3080010737975438,106.62873011271158,30.97726027170817,29.98857912063599,1.2394402113556862,1.0000298023223877,108.45185465494792,0.0
2022-07-14 03:20:00,23.6,24.1,19.0,23.4,24.0,4.248,1.53794,23.1024,36.7411,16.88888888888889,6.111111111111111,151.44444444444446,0.0,50.0,10.0,1022.0,65.55555555555556,6.222222222222222,14.11111111111111,1.4444444444444444,,515.8673676729751,1.305367714441092,110.45540110658119,30.957481517791745,29.986203346252445,1.2195657049616178,1.0000298023223877,109.40562099456788,0.0
2022-07-14 03:30:00,23.6,24.0,18.8,23.3,24.0,4.221,1.55925,22.9437,36.7596,16.833333333333332,6.166666666666667,152.16666666666666,0.0,50.5,10.0,1022.0,64.33333333333333,6.333333333333333,14.166666666666666,1.6666666666666665,,521.0842407226562,1.3351742994785307,109.72639183044433,30.95113976478577,30.024822864532474,1.211996210515499,1.0000298023223877,110.53509173075358,0.0
2022-07-14 03:40:00,23.8,24.2,19.0,23.3,24.0,4.252,1.55972,23.0123,36.789699999999996,16.77777777777778,6.222222222222222,152.88888888888889,0.0,51.0,10.0,1022.0,63.111111111111114,6.444444444444445,14.222222222222221,1.8888888888888888,,522.703559366862,1.3304061268480485,111.91676070757505,30.9210608291626,30.08552854537964,1.317555659910043,1.0000298023223877,108.60853595733643,0.0
2022-07-14 03:50:00,22.8,23.6,18.7,23.3,23.9,4.216,1.63679,22.701900000000002,36.791399999999996,16.72222222222222,6.277777777777778,153.61111111111111,0.0,51.5,10.0,1022.0,61.888888888888886,6.555555555555555,14.277777777777779,2.111111111111111,,517.8111427044047,1.3699370224900167,112.1378844141556,30.910389420191443,30.150604079564413,1.2315889540314675,1.0143391756216684,112.11308376312256,0.0
2022-07-14 04:00:00,22.4,23.2,19.1,23.3,23.7,4.263,1.626755,22.862000000000002,36.767,16.666666666666668,6.333333333333333,154.33333333333334,0.0,52.0,10.0,1022.0,60.666666666666664,6.666666666666667,14.333333333333334,2.333333333333333,,516.4897915684492,1.3249524333803666,112.25321591285663,30.90903142929077,30.19410442352295,1.2883487890164056,1.1172860531012216,110.378493754069,0.0
2022-07-14 04:10:00,22.5,23.2,18.8,23.3,23.7,4.224,1.630665,22.926099999999998,36.821600000000004,16.61111111111111,6.388888888888889,155.05555555555554,0.0,52.5,10.0,1022.0,59.44444444444444,6.777777777777778,14.38888888888889,2.5555555555555554,,517.6505385335287,1.3538736308833301,111.30137949560995,30.913558718363447,30.223461901346845,1.2598221917947134,1.2949780058860778,109.83527678171795,0.0
2022-07-14 04:20:00,22.3,23.1,18.8,23.3,23.6,4.236,1.694475,22.8393,36.7613,16.555555555555557,6.444444444444445,155.77777777777777,0.0,53.0,10.0,1022.0,58.22222222222222,6.888888888888889,14.444444444444445,2.7777777777777777,,520.1315340590203,1.4107999156929005,113.59398413577321,30.91045053482056,30.218537689844766,1.2648429842789968,1.4914994780222575,110.3992875289917,0.0
2022-07-14 04:30:00,22.2,23.0,18.8,23.3,23.6,4.22,1.62961,22.8842,36.8097,16.5,6.5,156.5,0.0,53.5,10.0,1022.0,57.0,7.0,14.5,3.0,,521.0313566080729,1.3674957794893934,109.52832164031638,30.904541098276773,30.250384518305463,1.2549337390065194,1.6942592183748881,112.5027349726359,0.0
2022-07-14 04:40:00,22.1,23.0,19.1,23.3,23.6,4.206,1.832335,22.465600000000002,36.8663,16.444444444444443,6.555555555555555,157.22222222222223,0.0,54.0,10.0,1022.0,55.77777777777778,7.111111111111111,14.555555555555555,3.2222222222222223,,521.3239570003816,1.4871971636943224,111.75957590846693,30.932717787424725,30.29434863726298,1.2394642791152,1.9164961381753287,111.95753904978434,0.0
2022-07-14 04:50:00,21.9,22.8,18.8,23.3,23.6,4.197,1.838685,22.816200000000002,36.6356,16.38888888888889,6.611111111111111,157.94444444444446,0.0,54.5,10.0,1022.0,54.55555555555556,7.222222222222222,14.61111111111111,3.444444444444444,,522.9945125325521,1.479295445508876,116.12746610695358,30.91480468114217,30.401952768961586,1.3419427945216498,2.222395306825638,105.4267380142212,0.0
2022-07-14 05:00:00,22.0,22.8,18.8,23.3,23.5,4.246,1.795195,23.1467,36.5747,16.333333333333332,6.666666666666667,158.66666666666666,0.0,55.0,10.0,1022.0,53.33333333333333,7.333333333333333,14.666666666666666,3.6666666666666665,,520.2210510253906,1.498229544957479,110.03764322916666,30.95156331380208,30.443892599741616,1.5064643468459447,2.593194674650828,80.55708154598872,0.0
2022-07-14 05:10:00,22.2,23.0,18.9,23.3,23.6,4.188,1.8612449999999998,23.1172,36.63,16.27777777777778,6.722222222222222,159.38888888888889,0.0,55.5,10.0,1022.0,52.11111111111111,7.444444444444445,14.722222222222221,3.888888888888889,,527.0852537027995,1.606065832851297,113.0074520253327,30.663826583226523,30.644762280782068,1.7848038903872172,4.3341766901810965,1.0000025417407354,0.0
2022-07-14 05:20:00,22.7,23.4,19.3,23.3,23.7,4.234,1.9322400000000002,23.2694,36.6163,16.22222222222222,6.777777777777778,160.11111111111111,0.0,56.0,10.0,1022.0,50.888888888888886,7.555555555555555,14.777777777777779,4.111111111111111,,525.236411245061,1.812355077273428,115.92662254182633,30.40861413637797,31.307427237828573,1.7947216192881268,8.812392892042796,1.000000238418579,0.0
2022-07-14 05:30:00,22.4,23.2,19.3,23.3,23.6,4.267,1.9074000000000002,23.3538,36.6108,16.166666666666668,6.833333333333333,160.83333333333334,0.0,56.5,10.0,1022.0,49.666666666666664,7.666666666666666,14.833333333333334,4.333333333333333,,523.4904011483028,1.6046238782008486,114.2489782938984,30.266307757695518,32.7384806728363,1.7611424303054808,11.981431964238485,1.000000238418579,0.0
2022-07-14 05:40:00,22.3,23.2,19.0,23.3,23.7,4.222,1.92148,23.5747,36.4607,16.11111111111111,6.888888888888889,161.55555555555554,0.0,57.0,10.0,1022.0,48.44444444444444,7.777777777777778,14.88888888888889,4.555555555555555,,526.9617356363932,2.0976877406593095,199.91345929980952,30.113394015630085,34.85140586217245,1.8045719639460245,13.534370384216308,1.000000238418579,0.0
2022-07-14 05:50:00,21.9,22.7,18.7,23.3,23.5,4.238,1.9437449999999998,24.334899999999998,36.32,16.055555555555557,6.944444444444445,162.27777777777777,0.0,57.5,10.0,1022.0,47.22222222222222,7.888888888888889,14.944444444444445,4.777777777777778,,525.7215486513335,2.181606203088653,281.30120871333753,30.053228092193603,35.84731775919597,2.0039172542095183,14.557427117029826,1.000000238418579,0.0
2022-07-14 06:00:00,22.2,23.0,19.1,23.2,23.6,4.255,2.02694,26.340600000000002,35.777100000000004,16.0,7.0,163.0,0.0,58.0,10.0,1022.0,46.0,8.0,15.0,5.0,,527.7293041641411,2.3340995981935726,252.57284635856325,30.12590002377828,36.449613361358644,1.927734372417132,15.911023516654968,2.523080803950628,0.0
2022-07-14 06:10:00,21.9,22.8,18.8,23.2,23.5,4.234,1.9481750000000002,27.6077,34.4401,16.5,6.777777777777778,168.38888888888889,0.0,57.05555555555556,10.0,1021.8333333333334,43.666666666666664,8.166666666666666,14.333333333333334,5.055555555555555,,518.2028971880333,2.3692318638064767,206.73322347177623,30.346526317596435,35.988787975311276,1.7352139500776924,17.60398509979248,4.41700791478157,0.0
2022-07-14 06:20:00,21.6,22.6,18.7,23.2,23.5,4.264,1.83809,28.6493,32.7695,17.0,6.555555555555555,173.77777777777777,0.0,56.111111111111114,10.0,1021.6666666666666,41.333333333333336,8.333333333333334,13.666666666666666,5.111111111111111,,508.56346245425874,2.2059487968683245,170.62384068806966,30.38021677652995,35.022168979644775,1.907663089632988,19.792695258458455,2.27386829773585,0.0
2022-07-14 06:30:00,21.6,22.6,18.7,23.2,23.5,4.237,1.71986,28.572699999999998,32.4445,17.5,6.333333333333333,179.16666666666666,0.0,55.166666666666664,10.0,1021.5,39.0,8.5,13.0,5.166666666666667,,516.369050454326,2.0215198980482283,147.37919071477685,30.3820129998525,34.09406206130981,1.8889698002567399,20.745416043599448,1.6747802132368086,0.0
2022-07-14 06:40:00,22.1,22.9,19.0,23.2,23.5,4.261,1.70194,29.708499999999997,31.615,18.0,6.111111111111111,184.55555555555554,0.0,54.22222222222222,10.0,1021.3333333333334,36.666666666666664,8.666666666666666,12.333333333333332,5.222222222222222,,517.1970012410482,1.9516105485703314,223.81297839622712,30.23394745190938,33.863931064605715,2.0659915554523467,21.12751489639282,1.3684753652413686,0.0
2022-07-14 06:50:00,21.8,22.7,18.8,23.2,23.5,4.242,1.718,30.965300000000003,30.8385,18.5,5.888888888888889,189.94444444444446,0.0,53.27777777777778,10.0,1021.1666666666666,34.333333333333336,8.833333333333334,11.666666666666666,5.277777777777778,,515.1592986464226,1.9299504645968562,227.1240669556526,29.861345211664837,34.467508996327716,2.1184315548340478,22.32331922531128,1.2019748600323994,0.0
2022-07-14 07:00:00,22.2,22.9,19.5,23.2,23.4,4.224,1.783765,31.3168,30.2965,19.0,5.666666666666667,195.33333333333331,0.0,52.333333333333336,10.0,1021.0,32.0,9.0,11.0,5.333333333333333,,521.0873507655352,1.780402484536171,181.15394683837889,29.597548853556315,35.142851161956784,2.2275721299648286,24.46700446128845,1.1107452474037807,0.0
2022-07-14 07:10:00,22.5,23.1,19.1,23.3,23.6,4.265,1.638665,30.9829,30.1544,19.5,5.444444444444445,200.72222222222223,0.0,51.388888888888886,10.0,1020.8333333333334,29.666666666666668,9.166666666666666,10.333333333333332,5.388888888888889,,510.63739603678385,1.796580120587753,139.44505122319453,29.54221356391907,35.56850783030192,2.1797339767217636,25.119488334655763,1.0607057732343672,0.0
2022-07-14 07:20:00,22.5,23.3,19.1,23.4,23.7,4.255,1.6135950000000001,31.036700000000003,29.9925,20.0,5.222222222222222,206.11111111111111,0.0,50.44444444444444,10.0,1020.6666666666666,27.333333333333332,9.333333333333334,9.666666666666666,5.444444444444445,,506.20815313580385,1.8265908661164807,130.17956317944714,29.683427438735965,35.37318510691325,2.0543108413616817,25.391987075805666,1.0412086661656699,0.0
2022-07-14 07:30:00,22.8,23.4,19.0,23.4,23.7,4.232,1.6611799999999999,31.623199999999997,29.9698,20.5,5.0,211.5,0.0,49.5,10.0,1020.5,25.0,9.5,9.0,5.5,,504.1194200677981,2.1067084528025934,139.89940033756406,29.816573464075724,35.30391049702963,2.0775491428375243,25.369698756535847,4.901126376191775,0.0
2022-07-14 07:40:00,22.9,23.5,19.2,23.5,23.9,4.274,1.7309450000000002,31.522699999999997,29.9626,21.0,4.777777777777778,216.88888888888889,0.0,48.55555555555556,10.0,1020.3333333333334,22.666666666666668,9.666666666666666,8.333333333333332,5.555555555555555,,502.2769214217964,2.086481889684995,116.57876956939697,29.923582515716554,35.125453344980876,2.067804662187894,25.437892319361367,5.768039469520251,0.0
2022-07-14 07:50:00,23.0,23.6,19.1,23.6,23.9,4.262,1.63229,32.955200000000005,29.8317,21.5,4.555555555555555,222.27777777777777,0.0,47.611111111111114,10.0,1020.1666666666666,20.333333333333332,9.833333333333334,7.666666666666666,5.611111111111111,,493.43148056556436,2.148678458090556,107.9198425568834,30.097466287612917,35.05458417256673,2.135198756456375,25.661711667378746,14.26891434907913,0.0
