,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-14 08:00:00,22.9,23.6,19.2,23.6,24.0,4.261,1.476525,33.6962,29.589800000000004,22.0,4.333333333333334,227.66666666666666,0.0,46.66666666666667,10.0,1020.0,18.0,10.0,7.0,5.666666666666667,,493.08132971401875,1.9433976574974543,104.10026946267166,30.2152642027537,34.50810115178426,2.2028544292847316,25.933554000854492,10.006646061738333,0.0
2022-07-14 08:10:00,23.2,23.8,19.0,23.7,24.1,4.227,1.534845,33.739999999999995,29.3334,22.5,4.111111111111111,233.05555555555554,0.0,45.72222222222222,10.0,1019.8333333333334,15.666666666666668,10.166666666666668,6.333333333333332,5.722222222222222,,489.26758506336427,1.9518074746926626,106.12523080190024,30.445400139490765,33.94950573603312,2.202947597503662,27.647732769648236,19.104925278027853,0.0
2022-07-14 08:20:00,23.9,24.4,19.4,23.8,24.3,4.237,1.5993650000000001,34.2303,29.364600000000003,23.0,3.888888888888889,238.44444444444446,0.0,44.77777777777778,10.0,1019.6666666666666,13.333333333333336,10.333333333333334,5.666666666666666,5.777777777777778,,494.91612762451166,2.0653562683102775,117.62895708569026,30.611281801859537,33.94062372843425,2.180478038986524,28.036524155934654,21.40385446389516,0.0
2022-07-14 08:30:00,24.3,24.7,19.2,23.9,24.5,4.26,1.491595,35.1237,29.2943,23.5,3.666666666666667,243.83333333333331,0.0,43.833333333333336,10.0,1019.5,11.0,10.5,5.0,5.833333333333333,,493.29036076337445,2.6329928588261042,122.0580946791913,30.67346940676371,34.36041176478068,2.2623311189810433,29.48751658121745,28.724305585225427,0.0
2022-07-14 08:40:00,24.4,24.8,19.3,23.9,24.6,4.266,1.5994199999999998,35.0516,29.049799999999998,24.0,3.4444444444444446,249.22222222222223,0.0,42.888888888888886,10.0,1019.3333333333334,8.666666666666664,10.666666666666668,4.333333333333332,5.888888888888889,,494.76371664463784,3.3724574542449695,108.29260412916626,30.664259996414188,34.50571243921915,2.311345563729604,31.287784948348996,27.20930646260579,0.0
2022-07-14 08:50:00,24.5,24.9,19.3,24.0,24.7,4.261,1.47291,34.8091,29.166000000000004,24.5,3.2222222222222223,254.6111111111111,0.0,41.94444444444444,10.0,1019.1666666666666,6.333333333333336,10.833333333333334,3.666666666666666,5.944444444444445,,486.80677052815753,3.2168507516384124,95.80662057240804,30.652517929077145,34.66389378229777,2.259562984506289,30.929022970199583,30.61832544326782,0.0
2022-07-14 09:00:00,24.6,25.0,19.2,24.0,24.7,4.252,1.44061,34.9917,29.265800000000002,25.0,3.0,260.0,0.0,41.0,10.0,1019.0,4.0,11.0,3.0,6.0,,476.92709063650545,3.0853446941119804,101.56671066047109,30.68363938013713,34.62403391520182,2.216873364845912,30.657272710800168,36.63483507474264,0.0
2022-07-14 09:10:00,24.8,25.1,19.1,24.0,24.8,4.251,1.49411,33.692,29.636900000000004,25.38888888888889,3.2777777777777777,261.3888888888889,0.0,40.44444444444444,10.0,1018.9444444444445,4.055555555555555,11.11111111111111,3.3333333333333335,6.111111111111111,,486.9536868742143,2.6720041994253796,115.65052852630615,30.708053716023763,35.12922727584839,2.0517707216739653,31.680993773142497,49.820703004201256,0.0
2022-07-14 09:20:00,24.9,25.2,19.3,24.1,24.9,4.269,1.509045,34.175599999999996,30.5819,25.77777777777778,3.5555555555555554,262.77777777777777,0.0,39.888888888888886,10.0,1018.8888888888889,4.111111111111111,11.222222222222221,3.666666666666667,6.222222222222222,,480.78921783447265,2.89836519522182,138.08373479530638,30.88856786410014,35.056081714630125,2.1827386422952015,32.33024967829387,67.3589274597168,0.0
2022-07-14 09:30:00,25.9,25.9,18.9,24.1,25.1,4.277,1.5336750000000001,34.2895,31.826100000000004,26.166666666666668,3.833333333333333,264.1666666666667,0.0,39.333333333333336,10.0,1018.8333333333334,4.166666666666667,11.333333333333334,4.0,6.333333333333333,,486.1213662509261,3.5366715642489956,151.18799494942704,31.01438289006551,34.76857992808024,2.0800643052657444,32.429803740183516,66.95259267807008,0.0
2022-07-14 09:40:00,26.2,26.3,19.1,24.2,25.3,4.264,1.538665,34.4195,32.3771,26.555555555555557,4.111111111111111,265.55555555555554,0.0,38.77777777777778,10.0,1018.7777777777778,4.222222222222222,11.444444444444445,4.333333333333334,6.444444444444445,,486.67156848074376,3.17173834357558,161.5160648078703,31.03861459414164,34.7281755956014,2.168556685447693,33.4359948794047,79.85052850723267,0.0
2022-07-14 09:50:00,26.7,26.6,19.4,24.3,25.4,4.264,1.550375,33.8678,32.5432,26.944444444444443,4.388888888888889,266.94444444444446,0.0,38.22222222222222,10.0,1018.7222222222222,4.277777777777778,11.555555555555555,4.666666666666667,6.555555555555555,,499.9267691846826,3.249091733694077,181.6993583170573,31.166291872660317,33.46146919886271,2.235901367266973,34.60960681279501,90.56580149332682,0.0
2022-07-14 10:00:00,26.7,25.8,19.3,24.3,26.8,4.605,1.649855,33.595600000000005,33.019400000000005,27.333333333333332,4.666666666666666,268.3333333333333,0.0,37.666666666666664,10.0,1018.6666666666666,4.333333333333333,11.666666666666666,5.0,6.666666666666667,,496.26984242757163,3.7275661270362512,237.7482598614019,31.27289343198141,33.35589867273966,2.1324945791562397,35.46455931981405,123.21025742848715,0.0
2022-07-14 10:10:00,26.6,25.8,18.8,24.3,26.9,4.657,1.68132,34.1245,33.1695,27.72222222222222,4.944444444444445,269.72222222222223,0.0,37.111111111111114,10.0,1018.6111111111111,4.388888888888889,11.777777777777779,5.333333333333334,6.777777777777778,,509.92476832948876,4.133251384476484,335.6958866408181,31.382196505864464,33.32793160120646,2.1690144868691763,34.41749800999959,149.75247077941896,0.0
2022-07-14 10:20:00,27.8,26.0,18.8,24.3,27.4,4.625,1.644555,34.9387,33.3151,28.11111111111111,5.222222222222221,271.1111111111111,0.0,36.55555555555556,10.0,1018.5555555555555,4.444444444444445,11.88888888888889,5.666666666666667,6.888888888888889,,515.2509510294597,4.554913995340046,308.3378489504022,31.43586564381917,32.8580034828186,2.154016238848368,33.17516618092854,125.31737200419109,0.0
2022-07-14 10:30:00,28.2,26.3,19.3,24.4,28.0,4.615,1.6099050000000001,35.078199999999995,33.3853,28.5,5.5,272.5,0.0,36.0,10.0,1018.5,4.5,12.0,6.0,7.0,,507.3914431973161,4.982937150014996,347.07900048379844,31.568220809300744,32.25341968854268,2.3223029353221256,32.57373832066854,119.47809693654378,0.0
2022-07-14 10:40:00,28.6,26.5,19.3,24.5,28.3,4.625,1.779155,35.588499999999996,34.1209,28.88888888888889,5.777777777777778,273.8888888888889,0.0,35.44444444444444,10.0,1018.4444444444445,4.555555555555555,12.11111111111111,6.333333333333334,7.111111111111111,,491.8563767286279,5.831164759794872,262.47461853027346,31.6006338596344,31.70776573499044,2.4094173498948415,32.521616802215576,94.27611658732096,0.0
2022-07-14 10:50:00,28.6,26.6,18.8,24.5,28.4,4.649,1.6892299999999998,35.6552,34.1266,29.27777777777778,6.055555555555555,275.27777777777777,0.0,34.888888888888886,10.0,1018.3888888888889,4.611111111111111,12.222222222222221,6.666666666666667,7.222222222222222,,494.2549420238676,6.457232939173274,215.02072505325924,31.71403054555257,31.167155396143595,2.346402721206347,32.846167106628414,102.475468266805,0.0
2022-07-14 11:00:00,28.4,26.6,18.8,24.6,28.3,4.613,1.641815,35.4506,34.0418,29.666666666666668,6.333333333333333,276.6666666666667,0.0,34.333333333333336,10.0,1018.3333333333334,4.666666666666667,12.333333333333334,7.0,7.333333333333333,,488.1150080362956,6.870101353745002,379.3542844761563,31.867662684122724,30.080618950525924,2.0426871542135876,32.753346099853516,95.76382193247477,0.0
2022-07-14 11:10:00,28.7,26.7,19.2,24.6,28.6,4.624,1.64507,36.0381,33.9407,30.055555555555557,6.611111111111111,278.05555555555554,0.0,33.77777777777778,10.0,1018.2777777777778,4.722222222222222,12.444444444444445,7.333333333333334,7.444444444444445,,486.4568005511404,6.4180501336431774,298.36034726503874,31.977082913716636,29.507783479690552,2.370325350562731,33.396785024007166,102.11483359018962,0.0
2022-07-14 11:20:00,28.6,26.7,19.2,24.6,28.4,4.621,1.724455,35.9898,33.8281,30.444444444444443,6.888888888888888,279.44444444444446,0.0,33.22222222222222,10.0,1018.2222222222222,4.777777777777778,12.555555555555555,7.666666666666667,7.555555555555555,,484.02676216213183,4.764123179663373,183.2650852237852,32.02588941574096,29.526960372924805,2.3654528146982194,36.53123348871867,110.89627375284832,0.0
2022-07-14 11:30:00,29.7,27.0,19.0,24.7,29.1,4.621,1.7998999999999998,36.094100000000005,33.7055,30.833333333333332,7.166666666666666,280.8333333333333,0.0,32.66666666666667,10.0,1018.1666666666666,4.833333333333333,12.666666666666666,8.0,7.666666666666666,,482.92326034721293,3.6873568935044068,108.34705055258368,32.08522448221843,29.619719444910686,2.4625217099984487,38.42607829411825,103.12777720133462,0.0
2022-07-14 11:40:00,29.2,26.9,18.6,24.7,28.9,4.627,1.884165,35.5612,33.6475,31.22222222222222,7.444444444444444,282.22222222222223,0.0,32.111111111111114,10.0,1018.1111111111111,4.888888888888889,12.777777777777779,8.333333333333334,7.777777777777778,,478.54056302826984,3.636423633132277,96.87680193496962,32.187271194458006,29.674701182047528,2.420510292450587,41.66250185012817,114.36264518737794,0.0
2022-07-14 11:50:00,29.7,27.1,18.7,24.8,29.2,4.624,1.7390599999999998,35.806400000000004,33.6301,31.61111111111111,7.722222222222221,283.6111111111111,0.0,31.555555555555557,10.0,1018.0555555555555,4.944444444444445,12.88888888888889,8.666666666666668,7.888888888888889,,480.6574784587991,4.576658715885238,83.78885325889803,32.335163364410406,29.489873358408612,2.1811689645051957,37.95832667668661,135.19363454182943,0.0
2022-07-14 12:00:00,29.4,27.2,18.7,24.9,29.1,4.642,1.578665,35.8803,33.5745,32.0,8.0,285.0,0.0,31.0,10.0,1018.0,5.0,13.0,9.0,8.0,,474.41715084032086,4.7710163848682985,63.345441883970786,32.47663827260335,28.88437793095907,2.115451241731644,36.38313840866089,102.94300276438396,175.0
2022-07-14 12:10:00,30.0,27.4,19.0,25.0,29.6,4.65,1.608875,35.2002,33.5246,31.944444444444443,8.222222222222221,283.3888888888889,0.0,30.88888888888889,10.0,1017.8888888888889,5.722222222222222,12.88888888888889,9.277777777777779,8.0,,471.998912921774,4.783240235249202,50.467434603373206,32.669261302948,27.758486525217695,1.9461353758970898,36.11402880986532,110.99984621683757,0.0
2022-07-14 12:20:00,30.1,27.5,19.4,25.1,29.7,4.607,1.732685,35.0216,33.5324,31.88888888888889,8.444444444444445,281.77777777777777,0.0,30.77777777777778,10.0,1017.7777777777778,6.444444444444445,12.777777777777779,9.555555555555555,8.0,,475.3016423262673,5.37567475172086,44.98340893837018,32.82437070846557,27.21700493812561,1.9098405768473945,33.18045051256816,111.28302007039387,0.0
2022-07-14 12:30:00,30.8,27.7,18.9,25.0,30.1,4.647,1.66825,35.097899999999996,33.5737,31.833333333333332,8.666666666666666,280.1666666666667,0.0,30.666666666666668,10.0,1017.6666666666666,7.166666666666666,12.666666666666666,9.833333333333334,8.0,,470.72548248291014,5.570863262623717,45.17729932677274,32.94218631744385,27.149410673777265,2.0895752318700156,31.28959480603536,114.96557250976562,0.0
2022-07-14 12:40:00,31.4,27.9,19.0,25.0,30.6,4.669,1.638375,34.6059,33.5584,31.77777777777778,8.88888888888889,278.55555555555554,0.0,30.555555555555557,10.0,1017.5555555555555,7.888888888888889,12.555555555555555,10.11111111111111,8.0,,474.58438682117685,5.677932691574097,51.3640914853414,32.99337032953898,27.328919356664024,2.0957118680079776,32.10807181676229,107.68629570007325,0.0
2022-07-14 12:50:00,31.3,27.9,18.9,25.1,30.6,4.654,1.7407150000000002,34.0862,33.6333,31.72222222222222,9.11111111111111,276.94444444444446,0.0,30.444444444444443,10.0,1017.4444444444445,8.61111111111111,12.444444444444445,10.38888888888889,8.0,,479.8758491042565,4.436462522839422,50.15765122354368,33.00525252024333,27.100009269714356,2.1141984649499257,31.17169418652852,104.57656389872234,0.0
2022-07-14 13:00:00,31.5,28.0,19.4,25.2,30.8,4.635,1.85445,34.596999999999994,33.7177,31.666666666666668,9.333333333333334,275.3333333333333,0.0,30.333333333333332,10.0,1017.3333333333334,9.333333333333332,12.333333333333334,10.666666666666666,8.0,,479.40157887776695,3.808331348323553,58.70262852695703,33.04259854634603,27.66811075210571,2.177149684627851,30.408674386342362,112.12376169840495,0.0
2022-07-14 13:10:00,31.2,28.1,19.0,25.3,30.8,4.641,2.08461,34.8716,33.7024,31.61111111111111,9.555555555555555,273.72222222222223,0.0,30.22222222222222,10.0,1017.2222222222222,10.055555555555555,12.222222222222221,10.944444444444445,8.0,,479.3064671027523,3.224737913049547,79.4624628135983,33.23715151468913,27.698720900217694,2.140357215603193,29.672495228449502,115.2646960703532,0.0
2022-07-14 13:20:00,31.9,28.1,18.8,25.3,30.8,4.629,2.634795,35.2646,33.6471,31.555555555555557,9.777777777777779,272.1111111111111,0.0,30.11111111111111,10.0,1017.1111111111111,10.777777777777779,12.11111111111111,11.222222222222221,8.0,,469.03668200262666,3.0695565401564884,85.138836182632,33.419382425944015,26.94146818796794,2.050100816488266,29.11268528938293,109.88363338470458,0.0
2022-07-14 13:30:00,31.4,28.1,18.9,25.2,30.9,4.627,2.585035,35.5712,33.527300000000004,31.5,10.0,270.5,0.0,30.0,10.0,1017.0,11.5,12.0,11.5,8.0,,475.0363919067383,2.9883841309439663,92.62434690012097,33.659317639668785,27.19801714897156,2.177107901175817,28.696969559987387,117.87213563283285,0.0
2022-07-14 13:40:00,31.9,28.2,19.0,25.1,31.3,4.634,2.10806,35.1907,33.3534,31.444444444444443,10.222222222222221,268.8888888888889,0.0,29.88888888888889,10.0,1016.8888888888889,12.222222222222221,11.88888888888889,11.777777777777779,8.0,,471.9551213126347,2.7771749770641323,99.48850817362468,33.811038392384845,27.554269256591795,2.669814310471217,27.809683790206908,109.54428816477457,0.0
2022-07-14 13:50:00,30.7,27.9,19.0,25.1,30.6,4.638,2.010845,34.9919,33.302800000000005,31.38888888888889,10.444444444444445,267.27777777777777,0.0,29.77777777777778,10.0,1016.7777777777778,12.944444444444445,11.777777777777779,12.055555555555555,8.0,,471.7165224167396,2.5923170350534095,114.02880757692844,33.98427356719971,27.199050458272296,2.3309710039695104,27.484310760498044,113.59764773050945,0.0
2022-07-14 14:00:00,31.6,28.3,19.2,25.1,31.4,4.632,1.9601400000000002,34.882799999999996,33.3354,31.333333333333332,10.666666666666666,265.6666666666667,0.0,29.666666666666668,10.0,1016.6666666666666,13.666666666666666,11.666666666666666,12.333333333333332,8.0,,476.3504841105143,2.489640271091192,98.77982207325219,34.111871477762854,27.048834889729818,2.3159177140394847,27.82295450210571,113.93710624694825,0.0
2022-07-14 14:10:00,32.2,28.3,19.0,25.1,31.5,4.625,1.997795,34.9495,33.3859,31.27777777777778,10.88888888888889,264.05555555555554,0.0,29.555555555555557,10.0,1016.5555555555555,14.38888888888889,11.555555555555555,12.61111111111111,8.0,,473.6930884245072,2.6013461442721093,104.48785417222707,34.292133547465006,27.216747554143268,2.3429676681756972,25.934208930333455,123.78700019836427,0.0
2022-07-14 14:20:00,32.0,28.2,19.1,25.0,31.4,4.615,1.9764199999999998,35.049,33.370799999999996,31.22222222222222,11.11111111111111,262.44444444444446,0.0,29.444444444444443,10.0,1016.4444444444445,15.11111111111111,11.444444444444445,12.88888888888889,8.0,,466.3330348994814,2.6208716497246156,101.00037491642149,34.37079832712809,27.50730451583862,2.2838627022504805,23.03607198079427,106.6341033554077,0.0
2022-07-14 14:30:00,31.9,28.0,18.9,25.0,30.9,4.667,1.941845,34.8281,33.3218,31.166666666666668,11.333333333333332,260.8333333333333,0.0,29.333333333333332,10.0,1016.3333333333334,15.833333333333334,11.333333333333334,13.166666666666666,8.0,,473.26859863281254,2.504090304772059,105.44519332885743,34.53785831451416,26.93603082338969,2.4365886257092155,21.76017221132914,116.82424041748047,0.0
2022-07-14 14:40:00,32.9,28.5,19.1,25.0,32.1,4.622,1.9461849999999998,35.0707,33.3041,31.11111111111111,11.555555555555555,259.22222222222223,0.0,29.22222222222222,10.0,1016.2222222222222,16.555555555555557,11.222222222222221,13.444444444444443,8.0,,482.3891968685457,2.565129773610056,94.67048843362237,34.813120721181235,26.700355761845906,2.348441288073858,18.55853118578593,195.38039916992187,0.0
2022-07-14 14:50:00,33.3,28.6,19.2,24.9,32.3,4.614,1.9706299999999999,34.8194,33.300599999999996,31.055555555555557,11.777777777777779,257.6111111111111,0.0,29.11111111111111,10.0,1016.1111111111111,17.27777777777778,11.11111111111111,13.722222222222221,8.0,,483.073276963508,2.5481097416083016,98.62279966990153,35.07556851704915,26.023819195429486,2.2422555607557295,12.446457398732504,473.92044809977216,0.0
2022-07-14 15:00:00,33.7,28.7,19.2,24.9,32.6,4.678,2.435165,34.7238,33.3474,31.0,12.0,256.0,0.0,29.0,10.0,1016.0,18.0,11.0,14.0,8.0,,482.32589202880865,2.406170947491112,95.9815050663921,35.26429108937582,25.5804914188385,2.0497614681720733,8.905438691775004,428.2775698852539,0.0
2022-07-14 15:10:00,32.8,28.5,19.1,24.9,32.2,4.625,2.09724,35.0931,33.35,30.833333333333332,11.777777777777779,254.38888888888889,0.0,30.166666666666668,10.0,1015.9444444444445,17.72222222222222,11.333333333333334,13.88888888888889,7.611111111111111,,480.25373783856975,2.363146462376508,100.67605994423904,35.45213977177938,25.176691277821856,2.162502490282059,7.612308619817098,250.24217847188316,0.0
2022-07-14 15:20:00,33.8,28.6,19.0,24.9,32.4,4.659,1.9966549999999998,34.8795,33.3464,30.666666666666668,11.555555555555555,252.77777777777777,0.0,31.333333333333332,10.0,1015.8888888888889,17.444444444444443,11.666666666666666,13.777777777777779,7.222222222222222,,480.25495090528466,2.4590115376313526,103.0507117589315,35.63300161997477,25.030859661102294,2.149553832610448,6.661100069681804,353.7598729960124,0.0
2022-07-14 15:30:00,33.7,28.8,19.0,24.9,32.7,4.645,2.035545,34.6833,33.375299999999996,30.5,11.333333333333334,251.16666666666666,0.0,32.5,10.0,1015.8333333333334,17.166666666666668,12.0,13.666666666666666,6.833333333333333,,478.75796783447265,2.371921497307255,109.97024503028999,35.790766156514486,24.995002110799156,2.211472604076068,4.657124888102214,371.4414897155762,0.0
2022-07-14 15:40:00,33.9,28.6,19.1,25.0,32.5,4.618,1.9333749999999998,34.8326,33.3758,30.333333333333332,11.11111111111111,249.55555555555554,0.0,33.666666666666664,10.0,1015.7777777777778,16.88888888888889,12.333333333333334,13.555555555555555,6.444444444444445,,476.8708250023853,2.3077583601717224,102.39631032652774,35.90880060195923,24.89329638163249,2.1657468008995058,2.6952052688598633,504.3975062561035,0.0
2022-07-14 15:50:00,34.3,29.0,19.1,25.0,33.3,4.672,1.83963,34.8253,33.3357,30.166666666666668,10.88888888888889,247.94444444444446,0.0,34.833333333333336,10.0,1015.7222222222222,16.61111111111111,12.666666666666666,13.444444444444445,6.055555555555555,,474.91503241528045,2.43942511121432,103.04655754089356,36.031555824279785,24.550013326009115,2.0437087251742683,1.698013770977656,436.69287490844727,0.0
2022-07-14 16:00:00,33.6,28.8,19.0,24.9,32.8,4.616,1.6372499999999999,34.6815,33.2984,30.0,10.666666666666666,246.33333333333334,0.0,36.0,10.0,1015.6666666666666,16.333333333333332,13.0,13.333333333333334,5.666666666666666,,473.66574218750003,2.1954637439304827,100.20641671520168,36.17328778584798,24.089425738652547,2.026452986399333,1.3667237961292267,613.5529141235352,0.0
2022-07-14 16:10:00,33.8,28.7,18.9,24.9,32.7,4.594,1.589505,34.716899999999995,33.298,29.833333333333332,10.444444444444445,244.72222222222223,0.0,37.166666666666664,10.0,1015.6111111111111,16.055555555555557,13.333333333333334,13.222222222222221,5.277777777777778,,474.7517865411167,2.1007578604436867,98.62923857198597,36.31336676279704,23.604477049509683,2.0015896461407343,1.2002113608519236,442.19049046834306,0.0
2022-07-14 16:20:00,34.6,29.0,19.1,24.9,33.3,4.619,1.5665850000000001,34.6108,33.2955,29.666666666666668,10.222222222222221,243.11111111111111,0.0,38.333333333333336,10.0,1015.5555555555555,15.777777777777779,13.666666666666668,13.11111111111111,4.888888888888889,,471.70021443334116,2.0401267884242333,99.27103159112445,36.39714836120605,23.19299523035685,1.9689391990502674,1.1097277081012726,432.96752477010097,0.0
2022-07-14 16:30:00,34.4,29.0,19.1,24.9,33.2,4.614,1.575155,34.1834,33.315,29.5,10.0,241.5,0.0,39.5,10.0,1015.5,15.5,14.0,13.0,4.5,,474.6665245564779,2.0575303518772126,101.40530640920004,36.46955449422201,22.83141332308451,1.8186242338021597,1.0602304035425187,422.38419967651373,0.0
2022-07-14 16:40:00,34.3,29.1,19.0,24.9,33.4,4.602,1.6061699999999999,33.987,33.3053,29.333333333333332,9.777777777777779,239.88888888888889,0.0,40.666666666666664,10.0,1015.4444444444445,15.222222222222221,14.333333333333334,12.88888888888889,4.111111111111111,,478.7741908597398,1.9953865659472634,103.62513342043773,36.59801982243856,22.426255362828574,1.7210228610038758,1.033045240044594,348.5155158487956,0.0
2022-07-14 16:50:00,34.0,28.9,19.0,24.9,33.0,4.606,1.9498550000000001,33.674099999999996,33.3445,29.166666666666668,9.555555555555555,238.27777777777777,0.0,41.833333333333336,10.0,1015.3888888888889,14.944444444444445,14.666666666666668,12.777777777777779,3.7222222222222223,,482.46023045331583,1.9635208443194458,109.48788607624292,36.67793458302816,22.057809836069744,1.83957570374012,1.0180980972448985,476.0960550435384,0.0
2022-07-14 17:00:00,34.2,28.9,19.0,24.9,33.0,4.604,2.1119499999999998,33.5026,33.4827,29.0,9.333333333333334,236.66666666666666,0.0,43.0,10.0,1015.3333333333334,14.666666666666668,15.0,12.666666666666666,3.333333333333333,,480.36042775472004,2.139331344662413,110.76106432639946,36.741135075887044,21.959582831064857,1.8728163343667983,1.0099084524313608,274.2460076141357,0.0
2022-07-14 17:10:00,34.4,29.0,19.1,24.9,33.3,4.584,1.92084,33.1432,33.5794,28.833333333333332,9.11111111111111,235.05555555555554,0.0,44.166666666666664,10.0,1015.2777777777778,14.38888888888889,15.333333333333334,12.555555555555555,2.9444444444444446,,479.81169256100713,2.1664053587118786,110.61275307973226,36.841853065490724,22.17940645535787,1.8502714856465658,1.005412259697914,329.34337379455565,0.0
2022-07-14 17:20:00,34.1,28.8,18.9,24.8,33.0,4.626,1.709985,32.8678,33.6699,28.666666666666668,8.88888888888889,233.44444444444446,0.0,45.33333333333333,10.0,1015.2222222222222,14.11111111111111,15.666666666666668,12.444444444444445,2.5555555555555554,,482.67310359560213,1.9644546983134272,110.88924817015223,36.8813542175293,22.395078891118366,1.8610223658879597,1.002941632270813,471.8985857645671,0.0
2022-07-14 17:30:00,34.4,29.0,19.0,24.8,33.3,4.652,1.600805,32.6727,33.737,28.5,8.666666666666668,231.83333333333334,0.0,46.5,10.0,1015.1666666666666,13.833333333333334,16.0,12.333333333333334,2.166666666666667,,482.73062662760424,1.9926790902102733,110.44902851449567,36.912366269429526,22.52401925722758,1.8444925582408906,1.001588096022606,478.277043762207,0.0
2022-07-14 17:40:00,34.4,29.0,19.1,24.8,33.3,4.629,1.581475,32.558499999999995,33.7556,28.333333333333332,8.444444444444445,230.22222222222223,0.0,47.66666666666667,10.0,1015.1111111111111,13.555555555555557,16.333333333333336,12.222222222222221,1.7777777777777777,,479.5415718938017,1.8572895802144953,109.31729723396947,36.93360614140828,22.567216345469156,1.650567232767741,1.000850485165914,426.2765689341228,0.0
2022-07-14 17:50:00,34.0,28.8,19.0,24.8,33.0,4.632,1.4536200000000001,32.2374,33.7973,28.166666666666668,8.222222222222221,228.61111111111111,0.0,48.83333333333333,10.0,1015.0555555555555,13.277777777777779,16.666666666666668,12.11111111111111,1.3888888888888884,,488.40471211049754,1.717950850738644,111.12514205372266,36.94440274556478,22.550028346379598,2.4483314934372897,1.0004543127616246,118.49876965840659,0.0
2022-07-14 18:00:00,33.9,28.9,19.1,24.8,33.0,4.639,1.411765,32.0058,33.870999999999995,28.0,8.0,227.0,0.0,50.0,10.0,1015.0,13.0,17.0,12.0,1.0,,488.4261673429643,1.6262448678110952,108.45947481511003,38.398965199788414,22.113005854288737,547.1275387779872,1.0002374688784283,165.78769735972088,0.0
2022-07-14 18:10:00,34.0,28.8,18.9,24.8,32.9,4.633,1.341615,31.723599999999998,33.942099999999996,27.61111111111111,8.055555555555555,224.61111111111111,0.0,50.333333333333336,10.0,1015.0555555555555,12.722222222222221,16.72222222222222,12.38888888888889,1.0,,481.0177209472657,1.6136583089828491,109.91636185963948,39.36152435938517,21.27944998105367,748.2206464376053,1.0001208126544952,202.15676747639972,0.0
2022-07-14 18:20:00,33.9,28.8,18.9,24.8,32.9,4.644,1.3595,31.513600000000004,34.016200000000005,27.22222222222222,8.11111111111111,222.22222222222223,0.0,50.666666666666664,10.0,1015.1111111111111,12.444444444444445,16.444444444444443,12.777777777777779,1.0,,485.3276697513975,1.3819306580242463,108.01174922943115,39.60769960403442,20.828749653498328,1752.016356525421,1.0000508685906728,204.56116083780927,0.0
2022-07-14 18:30:00,34.2,28.8,18.9,24.8,33.1,4.593,1.31045,31.3558,34.0565,26.833333333333332,8.166666666666666,219.83333333333334,0.0,51.0,10.0,1015.1666666666666,12.166666666666666,16.166666666666668,13.166666666666666,1.0,,470.44159736720997,1.3380985255295275,108.73802960584392,39.56444309870402,20.614156363805133,1.6945649486780165,1.0000298023223877,225.07300427754723,0.0
2022-07-14 18:40:00,34.0,28.8,19.0,24.7,33.0,4.62,1.3133750000000002,30.6342,34.1001,26.444444444444443,8.222222222222221,217.44444444444446,0.0,51.333333333333336,10.0,1015.2222222222222,11.88888888888889,15.88888888888889,13.555555555555555,1.0,,471.492368367513,1.3578202698628108,110.46353757222494,39.13222433725993,20.634444376627606,1.5335058268904687,1.0000298023223877,207.38094484965004,0.0
2022-07-14 18:50:00,33.7,28.7,19.0,24.7,32.8,4.648,1.349075,29.948900000000002,34.193,26.055555555555557,8.277777777777779,215.05555555555554,0.0,51.666666666666664,10.0,1015.2777777777778,11.61111111111111,15.61111111111111,13.944444444444445,1.0,,472.7631749260563,1.33111916531614,113.75391669149454,38.890112559000656,20.819167461395264,1.3384605459372203,1.0000298023223877,210.00369028727215,0.0
2022-07-14 19:00:00,33.5,28.6,19.0,24.6,32.6,4.61,1.412495,29.005900000000004,34.3784,25.666666666666668,8.333333333333334,212.66666666666666,0.0,52.0,10.0,1015.3333333333334,11.333333333333334,15.333333333333334,14.333333333333334,1.0,,469.99758087859755,1.3198412935545216,116.9845518469945,38.52767669677734,21.077192754745482,1.250834316809972,1.0000298023223877,206.12323921203614,0.0
2022-07-14 19:10:00,32.4,28.2,18.9,24.6,31.7,4.609,1.475465,28.569,34.5832,25.27777777777778,8.38888888888889,210.27777777777777,0.0,52.333333333333336,10.0,1015.3888888888889,11.055555555555555,15.055555555555555,14.722222222222221,1.0,,473.78513686958405,1.3746292499061359,114.69313263241182,38.05891077041626,21.46946894645691,1.2526094829042753,1.0000298023223877,191.94310473124185,0.0
2022-07-14 19:20:00,32.2,28.1,18.8,24.6,31.6,4.578,1.550055,28.2828,34.767399999999995,24.88888888888889,8.444444444444445,207.88888888888889,0.0,52.666666666666664,10.0,1015.4444444444445,10.777777777777779,14.777777777777779,15.11111111111111,1.0,,470.1228574625651,1.4326121983925502,113.64396678924561,37.67338366826375,21.950966618855794,1.2340704443057378,1.0000298023223877,177.59036837259927,0.0
2022-07-14 19:30:00,32.0,28.1,18.9,24.6,31.5,4.564,1.531295,27.7983,34.9128,24.5,8.5,205.5,0.0,53.0,10.0,1015.5,10.5,14.5,15.5,1.0,,467.9871449227168,1.337157209254591,114.67536830557268,37.35890644073486,22.413235314687093,1.2553924901286762,1.0000298023223877,165.2206424967448,0.0
2022-07-14 19:40:00,32.0,28.0,18.9,24.6,31.3,4.589,1.6060849999999998,27.5165,35.0332,24.11111111111111,8.555555555555555,203.11111111111111,0.0,53.333333333333336,10.0,1015.5555555555555,10.222222222222221,14.222222222222221,15.88888888888889,1.0,,470.74926987922055,1.4452066606451563,112.4167758256298,37.115335102081296,22.827767814000445,1.2686610155304272,1.0000298023223877,151.34696530659994,0.0
2022-07-14 19:50:00,31.5,27.7,18.7,24.5,30.9,4.561,1.53708,27.711899999999996,35.132400000000004,23.72222222222222,8.61111111111111,200.72222222222223,0.0,53.666666666666664,10.0,1015.6111111111111,9.944444444444445,13.944444444444445,16.27777777777778,1.0,,467.7323937988282,1.4045803632338842,109.50793547312419,36.94470286051432,23.173446756998697,1.255888179341952,1.0000298023223877,138.76524969736735,0.0
2022-07-14 20:00:00,31.3,27.6,18.7,24.5,30.7,4.544,1.5239850000000001,27.558,35.1657,23.333333333333332,8.666666666666666,198.33333333333334,0.0,54.0,10.0,1015.6666666666666,9.666666666666668,13.666666666666668,16.666666666666668,1.0,,468.3391305962924,1.4616050205375515,107.2604356403674,36.788330268859866,23.4261018149058,1.288478794594606,1.0000298023223877,121.19888679504395,0.0
2022-07-14 20:10:00,31.2,27.5,18.9,24.4,30.6,4.585,1.799655,26.8944,35.187599999999996,22.944444444444443,8.722222222222221,195.94444444444446,0.0,54.333333333333336,10.0,1015.7222222222222,9.38888888888889,13.38888888888889,17.055555555555557,1.0,,470.0327917936479,1.4510955973028463,112.23049129593844,36.6399575360616,23.61818619410197,1.335118594566981,1.0000298023223877,112.37910018920897,0.0
2022-07-14 20:20:00,31.1,27.5,18.7,24.4,30.5,4.575,1.52697,26.9637,35.2473,22.555555555555557,8.777777777777779,193.55555555555554,0.0,54.666666666666664,10.0,1015.7777777777778,9.11111111111111,13.11111111111111,17.444444444444443,1.0,,473.6560801714316,1.422699457804362,110.38761516571044,36.542083797454836,23.78157572110494,1.3410821323593458,1.0000298023223877,110.37923748016358,0.0
2022-07-14 20:30:00,30.7,27.3,19.2,24.4,30.2,4.534,1.6439949999999999,27.2399,35.2753,22.166666666666668,8.833333333333334,191.16666666666669,0.0,55.0,10.0,1015.8333333333334,8.833333333333334,12.833333333333334,17.833333333333332,1.0,,477.2859715779622,1.3549034406808809,109.9502274697514,36.43081716537476,23.904916226069133,1.3274294384320577,1.0000298023223877,106.79140518188476,0.0
2022-07-14 20:40:00,30.2,27.2,19.3,24.4,29.8,4.549,1.6711500000000001,26.978699999999996,35.222899999999996,21.77777777777778,8.88888888888889,188.77777777777777,0.0,55.333333333333336,10.0,1015.8888888888889,8.555555555555557,12.555555555555557,18.22222222222222,1.0,,475.09831594883707,1.411138099994363,108.63917603142518,36.2888016573588,23.994266494115195,1.3602138017614682,1.0000298023223877,105.88301301320394,0.0
2022-07-14 20:50:00,30.1,27.1,18.6,24.3,29.7,4.57,1.560265,27.314100000000003,35.1569,21.38888888888889,8.944444444444445,186.38888888888889,0.0,55.666666666666664,10.0,1015.9444444444445,8.277777777777779,12.277777777777779,18.61111111111111,1.0,,475.90562912864243,1.4324731183052062,111.17004844665527,36.13414520899455,24.086953315734867,1.3716745749115944,1.0000298023223877,107.19912773132323,0.0
2022-07-14 21:00:00,29.6,26.9,19.0,24.3,29.3,4.556,1.568135,27.501800000000003,35.1317,21.0,9.0,184.0,0.0,56.0,10.0,1016.0,8.0,12.0,19.0,1.0,,480.8153652954102,1.3835736267108703,109.79428872943599,35.99747062047323,24.170171356201173,1.4094229103128115,1.0000298023223877,110.74572975158692,0.0
2022-07-14 21:10:00,28.6,26.6,19.1,24.3,28.5,4.574,1.52542,27.4082,35.0828,20.77777777777778,8.833333333333334,176.38888888888889,0.0,57.0,10.0,1016.2222222222222,9.11111111111111,12.0,18.666666666666668,1.0,,488.6242633688039,1.3461355002973714,110.08574706988145,35.81225926717123,24.256338466008504,1.3225327800710995,1.0000298023223877,110.87445475260418,0.0
2022-07-14 21:20:00,28.5,26.5,19.1,24.2,28.3,4.566,1.54911,27.455000000000002,35.033500000000004,20.555555555555557,8.666666666666666,168.77777777777777,0.0,58.0,10.0,1016.4444444444445,10.222222222222221,12.0,18.333333333333332,1.0,,485.96176941619524,1.3549771309050462,109.77049008234746,35.64863684336344,24.361000350316367,1.2027286455035209,1.0000298023223877,110.81644813537598,0.0
2022-07-14 21:30:00,28.5,26.4,19.0,24.2,28.3,4.558,1.52191,27.2557,35.0127,20.333333333333332,8.5,161.16666666666666,0.0,59.0,10.0,1016.6666666666666,11.333333333333332,12.0,18.0,1.0,,482.567492980957,1.4183498448386032,110.54052650408558,35.52926670074463,24.493739274342854,1.2827946719527246,1.0000298023223877,110.20144934336345,0.0
2022-07-14 21:40:00,27.5,26.2,18.9,24.2,27.8,4.544,1.46942,26.7106,34.9956,20.11111111111111,8.333333333333334,153.55555555555554,0.0,60.0,10.0,1016.8888888888889,12.444444444444443,12.0,17.666666666666668,1.0,,482.4476800361721,1.4818763685226441,110.5980335744222,35.43324588775634,24.638373721440633,1.262645765841007,1.0000298023223877,110.22011472066245,0.0
2022-07-14 21:50:00,27.7,26.1,18.4,24.2,27.7,4.587,1.58109,26.5226,35.0398,19.88888888888889,8.166666666666666,145.94444444444446,0.0,61.0,10.0,1017.1111111111111,13.555555555555555,12.0,17.333333333333332,1.0,,481.36393738494525,1.4272309785744564,111.45454860795016,35.310826237996416,24.76868632634481,1.2543315268556277,1.0000298023223877,110.35559163411457,0.0
2022-07-14 22:00:00,27.8,26.2,18.7,24.1,27.8,4.586,1.480205,26.1903,35.1047,19.666666666666668,8.0,138.33333333333334,0.0,62.0,10.0,1017.3333333333334,14.666666666666666,12.0,17.0,1.0,,484.6816579253098,1.484434921685922,112.4257346585376,35.212313105265295,24.89682688077291,1.3232885697484016,1.0000298023223877,111.27518232981365,0.0
2022-07-14 22:10:00,27.6,26.1,18.8,24.1,27.7,4.59,1.60242,26.616500000000002,35.158100000000005,19.444444444444443,7.833333333333333,130.72222222222223,0.0,63.0,10.0,1017.5555555555555,15.777777777777777,12.0,16.666666666666668,1.0,,483.69118550618487,1.438876282128237,107.10191571876828,35.12993668238322,24.979513607025147,1.2578672097126644,1.0000298023223877,110.04589669545491,0.0
2022-07-14 22:20:00,26.8,25.8,19.3,24.1,27.0,4.584,1.604805,27.0469,35.1034,19.22222222222222,7.666666666666666,123.11111111111111,0.0,64.0,10.0,1017.7777777777778,16.888888888888886,12.0,16.333333333333332,1.0,,486.4631878416566,1.4176743035666686,106.10880803059725,35.05547208150228,25.028823623657228,1.3145642281572023,1.0000298023223877,111.02767630259196,0.0
2022-07-14 22:30:00,26.6,25.6,18.9,24.1,26.7,4.58,1.67735,27.182799999999997,35.0223,19.0,7.5,115.5,0.0,65.0,10.0,1018.0,18.0,12.0,16.0,1.0,,482.13876893492954,1.3931994497776032,111.57291249593099,35.01202842712402,25.09148235956828,1.3064029375712078,1.0000298023223877,111.4166190592448,0.0
2022-07-14 22:40:00,26.7,25.7,18.7,24.1,26.8,4.575,1.700815,27.325,34.927499999999995,18.77777777777778,7.333333333333333,107.88888888888889,0.0,66.0,10.0,1018.2222222222222,19.11111111111111,12.0,15.666666666666666,1.0,,484.28414398193365,1.39005793744393,111.13595786531093,34.97073507944743,25.108494141896564,1.2054958629608155,1.0000298023223877,108.62950459798176,0.0
2022-07-14 22:50:00,26.5,25.6,18.7,24.1,26.6,4.584,2.359505,26.8464,34.8737,18.555555555555557,7.166666666666666,100.27777777777777,0.0,67.0,10.0,1018.4444444444445,20.22222222222222,12.0,15.333333333333332,1.0,,483.94829739976205,1.4750290249195477,112.4279008408455,34.92065472920736,25.164421599706014,1.5309721498688063,1.0000298023223877,111.92244181315104,0.0
2022-07-14 23:00:00,26.8,25.6,19.3,24.0,26.7,4.584,2.647545,26.042899999999996,34.9638,18.333333333333332,7.0,92.66666666666667,0.0,68.0,10.0,1018.6666666666666,21.333333333333332,12.0,15.0,1.0,,486.0987192298626,1.8135997299353281,112.56860701243083,34.88879256566365,25.269202213287354,1.4553912621736527,1.0000298023223877,111.60316576639812,0.0
2022-07-14 23:10:00,26.8,25.6,18.9,24.0,26.8,4.589,2.61145,25.599899999999998,35.1061,18.11111111111111,6.833333333333333,85.05555555555556,0.0,69.0,10.0,1018.8888888888889,22.444444444444443,12.0,14.666666666666666,1.0,,482.61702952067054,1.9172536034941001,115.63366247015486,34.844545663197835,25.40434091250102,1.6070055919885635,1.0000298023223877,108.40406981150309,0.0
2022-07-14 23:20:00,27.1,25.8,18.8,24.0,27.1,4.586,2.8947,25.2896,35.2649,17.88888888888889,6.666666666666666,77.44444444444444,0.0,70.0,10.0,1019.1111111111111,23.555555555555554,12.0,14.333333333333332,1.0,,474.9257852278085,2.21013448258241,108.34379029591878,34.792016347249344,25.612119468053187,1.6129401556650798,1.0000298023223877,111.41272103627523,0.0
2022-07-14 23:30:00,26.9,25.7,19.1,24.0,27.0,4.575,3.1552499999999997,25.1204,35.413599999999995,17.666666666666668,6.5,69.83333333333333,0.0,71.0,10.0,1019.3333333333334,24.666666666666664,12.0,14.0,1.0,,483.2596519066821,2.1956845798263442,111.34528737450724,34.73005276362101,25.870395971934,1.6130843083063762,1.0000298023223877,109.99920750935874,0.0
2022-07-14 23:40:00,26.7,25.7,18.9,24.0,26.9,4.563,3.25757,24.8625,35.5207,17.444444444444443,6.333333333333333,62.22222222222223,0.0,72.0,10.0,1019.5555555555555,25.777777777777775,12.0,13.666666666666666,1.0,,487.6268755086263,2.4426213107169685,109.16517960650772,34.65826838175455,26.130416243871053,1.792397278348605,1.0000298023223877,109.86375554402669,0.0
2022-07-14 23:50:00,26.8,25.6,18.7,24.0,26.8,4.597,3.30446,24.5709,35.5983,17.22222222222222,6.166666666666666,54.611111111111114,0.0,73.0,10.0,1019.7777777777778,26.888888888888886,12.0,13.333333333333332,1.0,,482.17910702409415,2.592397602001826,110.38255753835043,34.58014885584513,26.372756786346436,1.896046447356542,1.0000298023223877,110.85383305867512,0.0
2022-07-15 00:00:00,26.5,25.5,18.8,24.0,26.6,4.58,3.4459600000000004,24.34,35.6882,17.0,6.0,47.0,0.0,74.0,10.0,1020.0,28.0,12.0,13.0,1.0,,482.2028722022045,2.7329357111049912,111.89568610864845,34.513190549214684,26.600199982325233,2.021258567770322,1.0134302639961243,108.19706882476808,0.0
2022-07-15 00:10:00,26.0,25.4,18.9,24.0,26.4,4.572,3.5572000000000004,24.2123,35.793600000000005,16.833333333333332,5.888888888888889,49.5,0.0,74.55555555555556,10.0,1020.0,27.555555555555557,11.944444444444445,12.722222222222221,1.0,,486.6696181233724,2.7922094789231564,111.08477068647827,34.4534951210022,26.80789566357931,1.9374929829438527,1.1194686673084895,110.69587823232014,0.0
2022-07-15 00:20:00,26.4,25.5,18.8,24.0,26.5,4.574,3.468195,23.9256,35.8745,16.666666666666668,5.777777777777778,52.0,0.0,75.11111111111111,10.0,1020.0,27.11111111111111,11.88888888888889,12.444444444444445,1.0,,483.6141237315913,2.736190529266993,110.41501874287924,34.37345002492269,26.980787881215413,2.035247576435407,1.294161391655604,110.51458536783855,0.0
2022-07-15 00:30:00,26.3,25.4,19.3,23.9,26.4,4.559,3.44251,23.5785,35.9557,16.5,5.666666666666667,54.5,0.0,75.66666666666667,10.0,1020.0,26.666666666666668,11.833333333333334,12.166666666666666,1.0,,479.39795381743335,2.853921662468021,109.93268347594696,34.28285137176514,27.095723241170248,1.945662297209104,1.4997255204121271,108.98943141937255,0.0
2022-07-15 00:40:00,26.5,25.5,19.0,23.9,26.5,4.589,3.32783,23.3026,36.022800000000004,16.333333333333332,5.555555555555555,57.0,0.0,76.22222222222223,10.0,1020.0,26.22222222222222,11.777777777777779,11.88888888888889,1.0,,476.620380452474,2.784756849930111,106.61259428229036,34.201557343800864,27.155285692214967,1.99849272608757,1.727087100148201,109.55792784372966,0.0
2022-07-15 00:50:00,26.3,25.5,18.7,23.9,26.5,4.559,3.4220300000000003,23.0621,36.0418,16.166666666666668,5.444444444444445,59.5,0.0,76.77777777777777,10.0,1020.0,25.77777777777778,11.722222222222221,11.61111111111111,1.0,,476.7783738024482,2.6907533439000444,109.25642519632974,34.151885013580326,27.204958998362223,2.0007957621415455,1.9612754249572752,109.93699151357016,0.0
2022-07-15 01:00:00,25.7,25.2,18.8,23.9,26.0,4.551,3.492575,22.9326,36.1488,16.0,5.333333333333333,62.0,0.0,77.33333333333333,10.0,1020.0,25.333333333333332,11.666666666666666,11.333333333333334,1.0,,480.08252811826515,2.692299706134419,110.38559057440462,34.14770769119262,27.184728336334228,2.1407603830099107,2.2027493397394817,107.15289867401123,0.0
2022-07-15 01:10:00,25.1,25.0,19.4,23.9,25.5,4.546,3.3732100000000003,22.8676,36.2254,15.833333333333334,5.222222222222222,64.5,0.0,77.88888888888889,10.0,1020.0,24.88888888888889,11.61111111111111,11.055555555555555,1.0,,482.23055559881806,2.6192201040087446,111.49837269066418,34.118662675221756,27.13116744995117,2.219711269934972,2.4380602844556174,110.25003917694092,0.0
2022-07-15 01:20:00,24.8,25.2,18.9,23.9,24.9,4.204,3.42545,22.833,36.270300000000006,15.666666666666666,5.111111111111111,67.0,0.0,78.44444444444444,10.0,1020.0,24.444444444444443,11.555555555555555,10.777777777777779,1.0,,478.9154530843099,2.705433570146561,107.48198355356851,34.065347334543866,27.12582408587138,2.139096787373225,2.6813547547658283,108.74973173777262,0.0
2022-07-15 01:30:00,24.6,25.0,18.7,23.9,24.8,4.271,3.25372,22.7715,36.2901,15.5,5.0,69.5,0.0,79.0,10.0,1020.0,24.0,11.5,10.5,1.0,,477.53792510284774,2.6731982865508668,110.21727599300235,34.0444110806783,27.110937382380165,2.2200167552630106,2.9518667407830557,108.85684165954589,0.0
2022-07-15 01:40:00,24.2,24.7,18.6,23.9,24.7,4.23,3.2090449999999997,22.7113,36.263,15.333333333333334,4.888888888888889,72.0,0.0,79.55555555555556,10.0,1020.0,23.555555555555557,11.444444444444445,10.222222222222221,1.0,,478.0235131765782,2.587762114604314,108.41619691212972,33.98127017339071,27.091964623133343,2.0645771559079487,3.2180934154987333,110.61583783467611,0.0
2022-07-15 01:50:00,23.9,24.5,19.1,23.9,24.6,4.215,3.3457999999999997,22.5958,36.294599999999996,15.166666666666666,4.777777777777778,74.5,0.0,80.11111111111111,10.0,1020.0,23.11111111111111,11.38888888888889,9.944444444444445,1.0,,479.6617126464844,2.642023310701726,109.13652658171573,33.89518328984578,27.113635403315225,2.1495853598912555,3.482318203051885,109.2239046605428,0.0
2022-07-15 02:00:00,23.7,24.3,18.8,23.9,24.5,4.226,3.308735,22.5563,36.317899999999995,15.0,4.666666666666667,77.0,0.0,80.66666666666667,10.0,1020.0,22.666666666666668,11.333333333333334,9.666666666666668,1.0,,478.38827335050735,2.641765478849411,109.65590819040935,33.82998883565267,27.134074748357136,2.2295039914051693,3.7499862519900007,111.24552282969157,0.0
2022-07-15 02:10:00,23.4,24.1,18.9,23.9,24.4,4.195,3.25476,22.6111,36.3418,14.833333333333332,4.555555555555555,79.5,0.0,81.22222222222223,10.0,1020.0,22.22222222222222,11.277777777777779,9.38888888888889,1.0,,476.3260922486755,2.574744709332784,109.28180117289226,33.75863663991292,27.162595500946043,2.1793601900339126,4.006907302935918,110.24663266499837,0.0
2022-07-15 02:20:00,23.1,23.9,18.7,23.9,24.3,4.193,3.29407,22.4807,36.3452,14.666666666666666,4.444444444444445,82.0,0.0,81.77777777777777,10.0,1020.0,21.77777777777778,11.222222222222221,9.11111111111111,1.0,,486.5819220216246,2.480466200113297,112.94956512451172,33.707463601430256,27.203239587148026,2.120242190758387,4.268538680076599,109.51288091023764,0.0
2022-07-15 02:30:00,22.7,23.6,19.2,23.8,24.2,4.235,3.2661299999999995,22.2024,36.338499999999996,14.5,4.333333333333334,84.5,0.0,82.33333333333333,10.0,1020.0,21.333333333333336,11.166666666666666,8.833333333333334,1.0,,483.61033599853516,2.6429830650488535,109.82867488861083,33.68251866658529,27.23508314450582,2.206461315155029,4.560453780492147,107.64248771667481,0.0
2022-07-15 02:40:00,22.5,23.4,18.8,23.8,24.1,4.228,3.2457599999999998,22.0724,36.3738,14.333333333333332,4.222222222222222,87.0,0.0,82.88888888888889,10.0,1020.0,20.88888888888889,11.11111111111111,8.555555555555557,1.0,,480.9541887691104,2.539730496191036,109.7398577667495,33.67033975601196,27.219886248906455,2.0780575217803317,4.867924350897471,110.57516148885091,0.0
2022-07-15 02:50:00,22.3,23.2,18.5,23.8,24.0,4.223,3.30409,21.9427,36.355599999999995,14.166666666666666,4.111111111111111,89.5,0.0,83.44444444444444,10.0,1020.0,20.444444444444443,11.055555555555555,8.277777777777779,1.0,,477.01380382318604,2.5619209106763203,108.28414165496827,33.629892985026046,27.19478016535441,1.9982041563590367,5.156746342182159,109.45999528249104,0.0
2022-07-15 03:00:00,22.0,23.0,19.1,23.8,24.0,4.219,3.2376150000000004,21.8026,36.437400000000004,14.0,4.0,92.0,0.0,84.0,10.0,1020.0,20.0,11.0,8.0,1.0,,480.52055541992183,2.4768606094519297,109.21725662231445,33.588367245992025,27.171360743840534,2.2621992387374243,5.472742389837901,105.72080552419027,0.0
2022-07-15 03:10:00,21.9,22.9,19.1,23.8,23.9,4.168,3.3285150000000003,21.6776,36.4743,14.0,3.9444444444444446,93.11111111111111,0.0,84.0,10.0,1020.0,19.333333333333332,11.055555555555555,7.833333333333333,1.1666666666666667,,478.73324804897965,2.5443150067329405,109.50954388936361,33.52740735371908,27.1599613793691,2.1405838310718535,5.812199304103851,110.59130654652913,0.0
2022-07-15 03:20:00,22.0,22.9,18.7,23.8,23.9,4.16,3.2459200000000004,21.6252,36.504000000000005,14.0,3.888888888888889,94.22222222222223,0.0,84.0,10.0,1020.0,18.666666666666668,11.11111111111111,7.666666666666667,1.3333333333333335,,483.8023263760271,2.4517415568485097,110.32593465858933,33.47597990036011,27.171981547673546,2.2401842667659126,6.14770488580068,109.1160899734497,0.0
2022-07-15 03:30:00,21.9,22.9,18.8,23.8,23.9,4.181,3.2717199999999997,21.521,36.5415,14.0,3.8333333333333335,95.33333333333333,0.0,84.0,10.0,1020.0,18.0,11.166666666666666,7.5,1.5,,481.10061362781744,2.498127313653628,110.80571390787762,33.428563035329184,27.18579289754232,2.1714163881540296,6.4826701720555615,110.42989086151124,0.0
2022-07-15 03:40:00,21.9,22.8,19.2,23.8,23.9,4.215,3.367665,21.5405,36.555899999999994,14.0,3.7777777777777777,96.44444444444444,0.0,84.0,10.0,1020.0,17.333333333333332,11.222222222222221,7.333333333333333,1.6666666666666667,,479.1664121500651,2.5525169444084166,109.16747548421225,33.38989137013753,27.192270488739013,2.240395204822222,6.808898944060007,111.11281311035157,0.0
2022-07-15 03:50:00,21.8,22.7,18.9,23.8,23.8,4.208,3.18424,21.4495,36.562200000000004,14.0,3.7222222222222223,97.55555555555556,0.0,84.0,10.0,1020.0,16.666666666666668,11.277777777777779,7.166666666666667,1.8333333333333335,,478.30231904830055,2.530619314383652,110.06170479057873,33.350461597442624,27.197466634114583,2.3573224739233654,7.145652689933778,106.59756521860758,0.0
2022-07-15 04:00:00,21.6,22.6,18.7,23.7,23.7,4.251,3.276865,21.3815,36.553999999999995,14.0,3.6666666666666665,98.66666666666667,0.0,84.0,10.0,1020.0,16.0,11.333333333333334,7.0,2.0,,477.36128538635955,2.48440483490626,110.29341448465982,33.29924562454224,27.204988578160606,2.2617791110277174,7.512331937948863,111.33305693308512,0.0
2022-07-15 04:10:00,21.3,22.4,19.0,23.7,23.7,4.217,3.3271299999999995,21.3428,36.5749,14.0,3.611111111111111,99.77777777777777,0.0,84.0,10.0,1020.0,15.333333333333332,11.38888888888889,6.833333333333333,2.166666666666667,,482.31747263590495,2.3187968668190098,110.38470760108387,33.27276794433594,27.206596755981444,2.275593253970146,7.866479596296946,111.57119555155437,0.0
2022-07-15 04:20:00,21.1,22.3,18.9,23.7,23.6,4.166,3.208435,21.358,36.5624,14.0,3.5555555555555554,100.88888888888889,0.0,84.0,10.0,1020.0,14.666666666666666,11.444444444444445,6.666666666666666,2.3333333333333335,,479.0924974007442,2.374258822798729,108.31826526641846,33.2415273920695,27.194110492070518,2.2996676456928253,8.214683168729147,108.01588308970133,0.0
2022-07-15 04:30:00,21.2,22.3,18.7,23.7,23.6,4.188,3.1445,21.389,36.5255,14.0,3.5,102.0,0.0,84.0,10.0,1020.0,14.0,11.5,6.5,2.5,,482.91203145345054,2.3414675140380856,112.50931943257649,33.21465355555217,27.18912384351095,2.0709808397293092,8.58766659259796,111.02359738667806,0.0
2022-07-15 04:40:00,21.0,22.2,18.8,23.7,23.6,4.197,3.2774,21.434199999999997,36.4839,14.0,3.4444444444444446,103.11111111111111,0.0,84.0,10.0,1020.0,13.333333333333332,11.555555555555555,6.333333333333333,2.666666666666667,,476.0636118711274,2.3982954054094305,110.01887142418468,33.29169486999512,27.180686893463132,2.1065614773829777,8.934470524787901,116.48482999165853,0.0
2022-07-15 04:50:00,20.9,22.1,19.3,23.7,23.5,4.218,3.3033799999999998,21.5131,36.3665,14.0,3.388888888888889,104.22222222222223,0.0,84.0,10.0,1020.0,12.666666666666666,11.61111111111111,6.166666666666666,2.8333333333333335,,477.86009790530153,2.396720919211705,113.09998270670573,33.415127220153806,27.10058072725932,2.1056238490343095,9.214542055130005,108.99610871632895,0.0
2022-07-15 05:00:00,20.7,22.0,18.9,23.7,23.5,4.177,3.38673,21.8755,36.3409,14.0,3.3333333333333335,105.33333333333333,0.0,84.0,10.0,1020.0,12.0,11.666666666666666,6.0,3.0,,476.45684772710695,2.406205468484237,113.47237157767775,33.43653356552124,26.867208471298216,2.479552706877391,9.612894938786825,60.65709689676762,0.0
