,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-15 05:10:00,20.6,21.8,18.8,23.7,23.4,4.238,3.4541600000000003,21.9878,36.2476,14.0,3.2777777777777777,106.44444444444444,0.0,84.0,10.0,1020.0,11.333333333333332,11.722222222222221,5.833333333333333,3.166666666666667,,473.66814056396487,2.5598514701922737,117.82069253285727,32.89487652460734,26.39947974205017,3.202062962849935,13.169650810559592,1.000000238418579,0.0
2022-07-15 05:20:00,20.4,21.7,18.9,23.6,23.3,4.237,3.3418750000000004,22.0424,36.1556,14.0,3.2222222222222223,107.55555555555556,0.0,84.0,10.0,1020.0,10.666666666666666,11.777777777777779,5.666666666666666,3.3333333333333335,,479.3208457367996,2.682128570982292,111.92128975474903,32.293165359497074,26.549511709213256,3.0391130352020266,18.70329067548116,1.000000238418579,0.0
2022-07-15 05:30:00,20.4,21.7,18.9,23.6,23.3,4.217,3.2791249999999996,22.9509,35.9536,14.0,3.166666666666667,108.66666666666666,0.0,84.0,10.0,1020.0,10.0,11.833333333333334,5.5,3.5,,479.34923145864207,2.6338496549924217,114.28614481608074,31.823057994842532,27.112558962504067,3.1240138057867686,22.155586897532146,1.000000238418579,0.0
2022-07-15 05:40:00,20.3,21.6,19.1,23.6,23.3,4.164,3.2544150000000003,23.137700000000002,35.335,14.0,3.111111111111111,109.77777777777777,0.0,84.0,10.0,1020.0,9.333333333333332,11.88888888888889,5.333333333333333,3.666666666666667,,481.2704330444336,3.65059118844695,124.80808996620824,31.320721759796147,27.82884700457255,2.9629822278022764,25.487149130503337,1.000000238418579,0.0
2022-07-15 05:50:00,20.2,21.5,18.8,23.6,23.3,4.194,3.4379399999999998,22.6505,35.1297,14.0,3.0555555555555554,110.88888888888889,0.0,84.0,10.0,1020.0,8.666666666666666,11.944444444444445,5.166666666666666,3.8333333333333335,,480.0244649812545,3.684760760068894,121.85321261088052,30.727853511174523,28.71238559722901,3.340657945871353,28.901754735310874,1.000000238418579,0.0
2022-07-15 06:00:00,20.1,21.4,18.8,23.6,23.2,4.171,3.47168,22.372300000000003,35.3487,14.0,3.0,112.0,0.0,84.0,10.0,1020.0,8.0,12.0,5.0,4.0,,474.732558050046,3.418137475683191,128.38244487245203,30.263903783162437,29.544840062459308,3.6302375280857087,32.57302456219991,1.000000238418579,0.0
2022-07-15 06:10:00,19.9,21.3,18.8,23.6,23.2,4.198,4.003785,22.7146,35.558800000000005,14.333333333333334,3.111111111111111,106.0,0.0,82.61111111111111,10.0,1020.0,7.944444444444445,12.0,5.055555555555555,4.111111111111111,,476.63162790934246,3.1366328501701357,130.49798403422037,29.937813975016276,30.304692538579303,3.6928284259637194,35.989650878906254,1.000000238418579,0.0
2022-07-15 06:20:00,20.2,21.4,18.9,23.6,23.2,4.181,3.433735,23.2359,35.4226,14.666666666666666,3.2222222222222223,100.0,0.0,81.22222222222223,10.0,1020.0,7.888888888888889,12.0,5.111111111111111,4.222222222222222,,475.5196600411952,3.3205006694052854,135.47368986916408,29.819267352422077,30.94307948748271,3.44578049937884,39.35660348892212,1.000000238418579,0.0
2022-07-15 06:30:00,20.1,21.5,18.9,23.6,23.2,4.192,3.3413899999999996,23.3158,35.2604,15.0,3.3333333333333335,94.0,0.0,79.83333333333333,10.0,1020.0,7.833333333333333,12.0,5.166666666666667,4.333333333333333,,475.2092502848307,3.087098425626755,663.1711130269368,29.846396872202558,31.249722414016723,3.401027072270711,41.926749820709226,1.000000238418579,0.0
2022-07-15 06:40:00,20.1,21.5,19.2,23.6,23.2,4.185,3.3498150000000004,24.7768,35.1256,15.333333333333334,3.4444444444444446,88.0,0.0,78.44444444444444,10.0,1020.0,7.777777777777778,12.0,5.222222222222222,4.444444444444445,,471.76366155865554,3.5273095989227294,693.6268801879883,29.89015507380168,31.248508790334068,3.4886906011899312,43.87237627029419,1.000000238418579,0.0
2022-07-15 06:50:00,20.1,21.4,19.0,23.5,23.2,4.17,3.193705,26.7098,34.3394,15.666666666666666,3.5555555555555554,82.0,0.0,77.05555555555556,10.0,1020.0,7.722222222222222,12.0,5.277777777777778,4.555555555555555,,476.790286433779,3.2421257341850946,498.5832984157067,29.66503900527954,30.975935519536336,3.481151816050212,45.54683916091919,1.000000238418579,0.0
2022-07-15 07:00:00,20.2,21.5,18.9,23.6,23.2,4.192,3.26501,27.7491,33.2944,16.0,3.6666666666666665,76.0,0.0,75.66666666666667,10.0,1020.0,7.666666666666667,12.0,5.333333333333333,4.666666666666667,,481.1525424194336,2.8657724857330322,341.28080724080405,29.43632328987122,31.073690802256266,3.498274935086568,48.749331900278726,1.000000238418579,0.0
2022-07-15 07:10:00,20.1,21.4,19.1,23.6,23.2,4.206,3.439835,28.5911,32.4109,16.333333333333332,3.7777777777777777,70.0,0.0,74.27777777777777,10.0,1020.0,7.611111111111111,12.0,5.388888888888889,4.777777777777778,,474.8704874078159,2.834943882226944,278.9805204264323,29.23560757637024,31.549263410568237,3.553093467156092,53.43284509658813,1.000000238418579,0.0
2022-07-15 07:20:00,20.1,21.5,19.4,23.7,23.3,4.198,3.13617,27.874299999999998,31.407100000000003,16.666666666666668,3.888888888888889,64.0,0.0,72.88888888888889,10.0,1020.0,7.555555555555555,12.0,5.444444444444445,4.888888888888889,,473.47170234066317,2.863932565053304,499.8643537394206,29.336087821324668,31.72761448860168,3.536009836991628,56.04727468490601,1.000000238418579,0.0
2022-07-15 07:30:00,20.1,21.5,18.8,23.7,23.3,4.198,3.1319150000000002,28.913599999999995,30.883499999999998,17.0,4.0,58.0,0.0,71.5,10.0,1020.0,7.5,12.0,5.5,5.0,,473.38275675455725,3.066791226714918,518.2914938428828,29.19648360888163,32.12309381484985,3.6395149930318196,63.13564889907836,1.000000238418579,0.0
2022-07-15 07:40:00,20.4,21.7,19.1,23.8,23.4,4.207,3.06049,29.8602,30.410899999999998,17.333333333333332,4.111111111111111,52.00000000000001,0.0,70.11111111111111,10.0,1020.0,7.444444444444445,12.0,5.555555555555555,5.111111111111111,,477.9314436919114,3.643905412356059,408.5383055114746,28.832999073664347,33.123635883331296,3.661600352128347,76.26518323262533,1.000000238418579,0.0
2022-07-15 07:50:00,20.6,21.9,19.0,23.9,23.5,4.191,2.981205,30.606,29.9729,17.666666666666668,4.222222222222222,46.0,0.0,68.72222222222223,10.0,1020.0,7.388888888888889,12.0,5.611111111111111,5.222222222222222,,481.5116549858006,3.2618263188997902,301.1166088867188,28.722887086868287,33.70516008377075,3.7471970498561857,79.24327700297037,1.000000238418579,0.0
2022-07-15 08:00:00,20.3,21.7,18.9,23.9,23.5,4.202,3.122655,30.234199999999998,29.7562,18.0,4.333333333333333,40.0,0.0,67.33333333333334,10.0,1020.0,7.333333333333333,12.0,5.666666666666667,5.333333333333333,,477.0880796270261,3.0172938364441113,216.86012013063592,28.52204566001892,34.3399359703064,4.066134950319926,83.08831647237142,1.000000238418579,0.0
2022-07-15 08:10:00,20.2,21.6,18.8,23.9,23.5,4.19,2.8846800000000004,30.604000000000003,29.657999999999998,18.333333333333336,4.444444444444445,34.0,0.0,65.94444444444444,10.0,1020.0,7.277777777777778,12.0,5.722222222222222,5.444444444444445,,480.1110791015625,3.121116810639699,152.65995231628418,28.44218581199646,34.736925067901616,3.9038462535540264,87.90887134552001,1.000000238418579,0.0
2022-07-15 08:20:00,20.3,21.7,18.9,24.0,23.5,4.199,2.91846,30.563,29.575,18.666666666666668,4.555555555555555,28.0,0.0,64.55555555555556,10.0,1020.0,7.222222222222222,12.0,5.777777777777778,5.555555555555555,,483.28182801696073,2.922269138097763,113.04379486083985,28.291643320719402,35.03239066441854,4.172079359292984,93.2412722524007,1.000000238418579,0.0
2022-07-15 08:30:00,20.6,21.9,19.2,24.0,23.6,4.184,2.81193,30.2258,29.541000000000004,19.0,4.666666666666666,22.0,0.0,63.16666666666667,10.0,1020.0,7.166666666666667,12.0,5.833333333333333,5.666666666666666,,480.4684866227775,3.330487003326416,100.57774046579996,28.210967610677084,35.187103322347,4.1105456479390465,98.02039698282877,1.000000238418579,0.0
2022-07-15 08:40:00,20.9,22.1,19.3,24.0,23.7,4.166,2.92145,30.964299999999998,29.5205,19.333333333333336,4.777777777777778,16.0,0.0,61.77777777777778,10.0,1020.0,7.111111111111111,12.0,5.888888888888889,5.777777777777778,,477.618930460612,3.884532136041566,95.30383222612284,28.177632230122885,35.32273064295451,4.083795396089554,103.61884011586508,1.000000238418579,0.0
2022-07-15 08:50:00,21.0,22.2,19.1,24.0,23.7,4.181,2.9898499999999997,30.7055,29.480700000000002,19.666666666666668,4.888888888888889,10.0,0.0,60.388888888888886,10.0,1020.0,7.055555555555555,12.0,5.944444444444445,5.888888888888889,,483.554361505618,4.396879046758016,106.30623381296793,28.181265478134158,35.2700074450175,4.137112244367599,104.56121814727783,1.000000238418579,0.0
2022-07-15 09:00:00,21.4,22.5,19.3,24.1,23.9,4.163,3.06381,31.362299999999998,29.572699999999998,20.0,5.0,4.0,0.0,59.0,10.0,1020.0,7.0,12.0,6.0,6.0,,475.9411241027131,4.255029722452163,107.38828907012939,28.24069266001383,35.36728537241618,4.2092694894472755,112.13294671376545,1.000000238418579,0.0
2022-07-15 09:10:00,21.6,22.7,19.1,24.1,24.0,4.177,2.92687,31.4885,29.7072,20.22222222222222,5.111111111111111,22.61111111111111,0.0,58.27777777777778,10.0,1019.9444444444445,7.444444444444445,12.0,6.111111111111111,6.0,,470.99763122558596,4.012349568605423,165.0593409347534,28.205619640350342,35.518838806152345,4.438086772362391,113.84285893758138,1.000000238418579,0.0
2022-07-15 09:20:00,21.5,22.7,19.1,24.2,24.0,4.241,3.097225,31.1269,30.7314,20.444444444444443,5.222222222222222,41.22222222222222,0.0,57.55555555555556,10.0,1019.8888888888889,7.888888888888889,12.0,6.222222222222222,6.0,,471.82452133003324,3.9691217706393807,253.58513364203432,28.190113833745322,35.80453138987223,4.274691634972891,115.78627447764079,1.0000088916222254,0.0
2022-07-15 09:30:00,21.9,23.0,19.2,24.2,24.2,4.209,3.0332250000000003,31.110599999999998,32.078199999999995,20.666666666666668,5.333333333333333,59.833333333333336,0.0,56.833333333333336,10.0,1019.8333333333334,8.333333333333334,12.0,6.333333333333333,6.0,,466.7985250679104,4.081682431697845,276.47949340820315,28.298240149815875,36.31527303695678,4.493972225586573,117.07919573465983,2.2431232758363087,0.0
2022-07-15 09:40:00,22.9,23.7,19.4,24.3,24.4,4.197,3.1220849999999998,31.5722,33.013999999999996,20.88888888888889,5.444444444444445,78.44444444444444,0.0,56.111111111111114,10.0,1019.7777777777778,8.777777777777779,12.0,6.444444444444445,6.0,,476.306232808431,4.0119934280713405,286.91579737345376,28.3432253742218,36.38159733454386,4.297953133583069,118.22211952209473,4.38541277329127,0.0
2022-07-15 09:50:00,22.9,23.8,19.2,24.3,24.5,4.189,3.23599,31.7329,33.5366,21.11111111111111,5.555555555555555,97.05555555555556,0.0,55.388888888888886,10.0,1019.7222222222222,9.222222222222221,12.0,6.555555555555555,6.0,,480.38176632234416,4.046801344924054,284.6321531332415,28.344506511688234,36.34135829289754,4.448715648651123,125.18172913869223,13.0215842517217,0.0
2022-07-15 10:00:00,23.2,24.0,19.2,24.3,24.6,4.214,3.4123449999999997,31.686400000000003,33.808299999999996,21.333333333333332,5.666666666666667,115.66666666666667,0.0,54.666666666666664,10.0,1019.6666666666666,9.666666666666666,12.0,6.666666666666667,6.0,,480.44158146649943,4.330504393974939,338.6342372131347,28.416900583902994,36.45480176289876,4.6851049685478205,126.40096277872722,29.494376068115237,0.0
2022-07-15 10:10:00,23.3,24.1,19.4,24.4,24.6,4.211,3.46749,31.6693,33.9567,21.555555555555557,5.777777777777778,134.27777777777777,0.0,53.94444444444444,10.0,1019.6111111111111,10.11111111111111,12.0,6.777777777777778,6.0,,469.5209356689453,4.835121255715688,482.9569215393067,28.44425398508708,36.41229013442994,4.771418168544769,127.85098636627197,39.301704454421994,0.0
2022-07-15 10:20:00,23.4,24.2,19.3,24.5,24.7,4.182,3.4722099999999996,31.464999999999996,34.0187,21.77777777777778,5.888888888888889,152.88888888888889,0.0,53.22222222222222,10.0,1019.5555555555555,10.555555555555555,12.0,6.888888888888889,6.0,,478.6968961413153,5.64591804477852,412.005983397468,28.475517396926882,36.54748474756877,4.68997175693512,130.75657994588215,51.658954296112064,0.0
2022-07-15 10:30:00,24.0,24.5,19.3,24.5,24.8,4.219,3.374075,31.543799999999997,34.0382,22.0,6.0,171.5,0.0,52.5,10.0,1019.5,11.0,12.0,7.0,6.0,,469.6760970367783,5.870953334172567,307.1842300415039,28.556114587783817,36.56778292973836,4.676825671990713,129.09995274861654,55.70541625976563,0.0
2022-07-15 10:40:00,23.6,24.4,19.2,24.5,24.9,4.212,3.453125,31.5788,34.0026,22.22222222222222,6.111111111111111,190.11111111111111,0.0,51.77777777777778,10.0,1019.4444444444445,11.444444444444445,12.0,7.111111111111111,6.0,,470.6041662597656,6.389142061869303,249.4338250478109,28.698314895629885,36.687980779012044,4.757244300047557,124.9424367014567,63.779439729054765,0.0
2022-07-15 10:50:00,24.4,25.0,19.2,24.6,25.1,4.169,3.556035,31.2888,33.9365,22.444444444444443,6.222222222222222,208.72222222222223,0.0,51.05555555555556,10.0,1019.3888888888889,11.88888888888889,12.0,7.222222222222222,6.0,,471.7440621772854,6.7440555787086485,261.5103711700439,28.60520900408427,36.68831054051717,4.678763127326965,130.7457016881307,58.834317665100095,0.0
2022-07-15 11:00:00,24.2,25.0,18.8,24.6,25.2,4.188,3.441645,31.4677,33.969100000000005,22.666666666666668,6.333333333333333,227.33333333333334,0.0,50.333333333333336,10.0,1019.3333333333334,12.333333333333332,12.0,7.333333333333333,6.0,,476.32733357747395,7.232028030864262,238.82968835863016,28.61861508687337,37.15645609537761,4.597774295012156,139.96241928100585,74.42231952031453,0.0
2022-07-15 11:10:00,24.7,25.2,19.1,24.7,25.2,4.246,3.44889,32.0287,33.9379,22.88888888888889,6.444444444444445,245.94444444444446,0.0,49.611111111111114,10.0,1019.2777777777778,12.777777777777779,12.0,7.444444444444445,6.0,,470.60651040263565,8.02970552364985,182.79329193115234,28.779397439956664,37.2834339205424,4.363803999821345,141.95732755025227,88.08700325012208,0.0
2022-07-15 11:20:00,24.9,25.4,19.2,24.7,25.3,4.197,3.6884349999999997,31.826,33.7944,23.11111111111111,6.555555555555555,264.55555555555554,0.0,48.888888888888886,10.0,1019.2222222222222,13.222222222222221,12.0,7.555555555555555,6.0,,473.1560902913411,8.000800479253133,118.20776528676352,28.902526127497357,36.9961214764913,4.540505820910136,141.06471936543784,106.22711547851563,0.0
2022-07-15 11:30:00,25.4,25.7,19.4,24.8,25.4,4.199,3.529475,32.079899999999995,33.6808,23.333333333333332,6.666666666666666,283.1666666666667,0.0,48.166666666666664,10.0,1019.1666666666666,13.666666666666666,12.0,7.666666666666666,6.0,,467.53243631297147,8.534427027702332,90.09092819213868,29.089794295628867,36.52753214518229,4.676067796945572,131.45240819295248,106.23788762410481,0.0
2022-07-15 11:40:00,25.8,26.0,19.0,24.8,25.5,4.223,3.6930549999999998,31.467000000000002,33.5786,23.555555555555557,6.777777777777778,301.77777777777777,0.0,47.44444444444444,10.0,1019.1111111111111,14.11111111111111,12.0,7.777777777777778,6.0,,475.48813903808593,8.210750821431478,74.40427875518799,29.03787834485372,36.08888367970785,4.7695952538649244,135.91940432230632,98.7310125986735,0.0
2022-07-15 11:50:00,25.4,25.8,18.8,24.9,25.6,4.202,3.622255,31.610599999999998,33.53,23.77777777777778,6.888888888888889,320.3888888888889,0.0,46.72222222222222,10.0,1019.0555555555555,14.555555555555555,12.0,7.888888888888889,6.0,,476.2250127156575,8.244610968821465,65.61813648277757,29.2499799601237,35.72313385009765,4.770489318370819,135.87290495554606,119.4889000829061,0.0
2022-07-15 12:00:00,25.6,26.0,19.1,24.9,25.7,4.27,3.5690600000000003,31.0157,33.515,24.0,7.0,339.0,0.0,46.0,10.0,1019.0,15.0,12.0,8.0,6.0,,468.7230848711386,8.584065709908803,56.97362417856853,29.577415831883748,35.25642152150472,4.448481780687968,112.88434529622396,139.00746713002522,125.0
2022-07-15 12:10:00,25.9,26.2,19.2,24.9,25.8,4.248,3.84503,31.0146,33.5482,24.27777777777778,7.0,337.6111111111111,0.0,45.55555555555556,10.0,1018.8888888888889,14.61111111111111,12.055555555555555,8.0,6.055555555555555,,471.22434480513647,8.39603125890096,49.571181812286376,29.82195581436157,34.51791126251221,4.344895919561386,99.09682504018147,127.55530398050944,0.0
2022-07-15 12:20:00,26.6,26.6,19.2,25.0,25.9,4.232,3.6130249999999995,31.004,33.531099999999995,24.555555555555557,7.0,336.22222222222223,0.0,45.111111111111114,10.0,1018.7777777777778,14.222222222222221,12.11111111111111,8.0,6.111111111111111,,483.7167043681528,6.647014587720236,49.774030952453614,30.065550270080564,34.04422060648601,4.166110249360402,88.20516075134277,131.35657506306967,0.0
2022-07-15 12:30:00,26.4,26.6,18.7,25.1,26.0,4.218,3.528295,30.5166,33.5276,24.833333333333332,7.0,334.8333333333333,0.0,44.666666666666664,10.0,1018.6666666666666,13.833333333333334,12.166666666666666,8.0,6.166666666666667,,480.0025594110599,5.855420827865601,41.76030508041382,30.191145181655884,33.563512388865156,4.27518413066864,90.17503008524577,100.81426803588867,0.0
2022-07-15 12:40:00,26.4,26.7,18.7,25.0,26.1,4.257,3.5543799999999997,31.010399999999997,33.61,25.11111111111111,7.0,333.44444444444446,0.0,44.22222222222222,10.0,1018.5555555555555,13.444444444444445,12.222222222222221,8.0,6.222222222222222,,473.03088648653574,5.373990805149079,39.65845537821452,30.326625935236613,32.65912776311239,4.136151177883148,100.52397579193115,99.1107133102417,0.0
2022-07-15 12:50:00,27.5,27.3,19.2,25.0,26.2,4.253,3.623945,31.401100000000003,33.544,25.38888888888889,7.0,332.05555555555554,0.0,43.77777777777778,10.0,1018.4444444444445,13.055555555555555,12.277777777777779,8.0,6.277777777777778,,463.70613637288415,4.76681094288826,30.44440087636312,30.41041660308838,32.606583544413255,4.21696891228358,107.9707187271118,106.1147080230713,0.0
2022-07-15 13:00:00,27.5,26.7,19.1,25.0,27.7,4.574,3.52358,31.1264,33.4666,25.666666666666668,7.0,330.6666666666667,0.0,43.333333333333336,10.0,1018.3333333333334,12.666666666666666,12.333333333333334,8.0,6.333333333333333,,471.202334829747,4.443569772640864,33.57843071301778,30.510354204177855,32.01787671089172,4.082337458928427,111.0387799835205,98.91735813140869,0.0
2022-07-15 13:10:00,27.7,26.5,19.2,25.0,27.5,4.561,3.45283,31.429700000000004,33.4414,25.944444444444443,7.0,329.27777777777777,0.0,42.888888888888886,10.0,1018.2222222222222,12.277777777777779,12.38888888888889,8.0,6.388888888888889,,470.3531291111036,4.070397253124054,73.58774168801173,30.673825686772666,31.540488510131837,3.8908372346560163,111.19632923126221,112.64039127349854,0.0
2022-07-15 13:20:00,28.3,26.7,18.8,25.0,28.0,4.563,3.2218600000000004,31.213,33.356,26.22222222222222,7.0,327.8888888888889,0.0,42.44444444444444,10.0,1018.1111111111111,11.88888888888889,12.444444444444445,8.0,6.444444444444445,,469.17554638040474,3.9765646537144983,169.83497698465982,30.860818640391035,30.817287549972537,3.6141435046990713,101.39631661732992,119.98348748524984,0.0
2022-07-15 13:30:00,27.8,26.6,18.8,25.0,27.8,4.546,3.330865,30.8302,33.3116,26.5,7.0,326.5,0.0,42.0,10.0,1018.0,11.5,12.5,8.0,6.5,,472.8762921142578,3.7495797693729402,124.0429159673055,30.925421918233233,30.173350267410278,3.930617513656616,100.10232411702474,92.53865712483723,0.0
2022-07-15 13:40:00,28.6,26.8,19.2,24.9,28.4,4.578,3.2350699999999994,30.1687,33.3119,26.77777777777778,7.0,325.1111111111111,0.0,41.55555555555556,10.0,1017.8888888888889,11.11111111111111,12.555555555555555,8.0,6.555555555555555,,470.4583923971242,3.6354149119059245,90.84441727956137,30.994363832473756,30.21596936225891,3.791290531953176,106.50171653747559,114.2712975692749,0.0
2022-07-15 13:50:00,28.3,26.8,19.3,24.9,28.3,4.594,3.385275,30.866000000000003,33.4422,27.055555555555557,7.0,323.72222222222223,0.0,41.111111111111114,10.0,1017.7777777777778,10.722222222222221,12.61111111111111,8.0,6.611111111111111,,482.97873343982917,3.7211970246646358,74.97079367384399,31.16118712425232,30.03167475382487,3.7957020123799636,95.93371785481771,123.37006191253663,0.0
2022-07-15 14:00:00,27.2,26.4,19.1,24.9,27.4,4.555,3.274545,31.5585,33.4445,27.333333333333332,7.0,322.3333333333333,0.0,40.666666666666664,10.0,1017.6666666666666,10.333333333333332,12.666666666666666,8.0,6.666666666666667,,477.2431243896484,3.5726292006174725,70.68846576690673,31.290186500549318,29.909601259231568,3.8198262977600104,97.59476585388184,107.96771689097086,0.0
2022-07-15 14:10:00,26.6,26.3,18.6,24.9,27.0,4.569,3.064625,31.8302,33.3523,27.61111111111111,7.0,320.94444444444446,0.0,40.22222222222222,10.0,1017.5555555555555,9.944444444444445,12.722222222222221,8.0,6.722222222222222,,477.74316150182966,3.5563220861200557,71.02654834014547,31.43148179690043,29.695540520350143,3.60323854525884,95.5400685373942,112.50195240020753,0.0
2022-07-15 14:20:00,27.1,26.3,19.0,24.9,27.2,4.554,2.94783,31.7214,33.1789,27.88888888888889,7.0,319.55555555555554,0.0,39.77777777777778,10.0,1017.4444444444445,9.555555555555555,12.777777777777779,8.0,6.777777777777778,,475.5299781325768,3.3727718965212503,74.18896198272705,31.61058144251506,28.794796772003174,3.409348411560059,87.37897989908853,98.79579844156902,0.0
2022-07-15 14:30:00,28.0,26.4,19.3,24.8,27.6,4.556,2.96219,31.6776,33.0511,28.166666666666664,7.0,318.1666666666667,0.0,39.333333333333336,10.0,1017.3333333333334,9.166666666666668,12.833333333333334,8.0,6.833333333333333,,473.51427653696345,3.254998564720154,69.09489972432455,31.78663297335307,28.314041786193847,3.5345583089192707,86.39593161265056,112.00694382985435,0.0
2022-07-15 14:40:00,27.7,26.5,19.3,24.8,27.7,4.577,2.996425,31.4224,33.0616,28.444444444444443,7.0,316.77777777777777,0.0,38.888888888888886,10.0,1017.2222222222222,8.777777777777779,12.88888888888889,8.0,6.888888888888889,,472.3162775675456,3.4486924680074056,69.83757787704468,31.919645318984987,28.150905920664467,3.467776730457942,83.49223183949789,148.69005345662436,0.0
2022-07-15 14:50:00,28.3,26.8,18.8,24.8,28.3,4.546,2.9308050000000003,31.1967,33.0816,28.72222222222222,7.0,315.3888888888889,0.0,38.44444444444444,10.0,1017.1111111111111,8.38888888888889,12.944444444444445,8.0,6.944444444444445,,489.8098962612809,3.2248458357652026,58.77790240605672,32.08019658406575,28.15972748120626,3.3334840754667914,68.4878610865275,287.25776374816894,0.0
2022-07-15 15:00:00,29.6,27.0,18.9,24.8,28.9,4.592,3.00352,31.3327,33.1336,29.0,7.0,314.0,0.0,38.0,10.0,1017.0,8.0,13.0,8.0,7.0,,485.70051872516507,3.173101607267422,56.104372101372405,32.122459716796875,27.88396506945292,3.5304170485337574,59.64548464457194,376.32422368367514,0.0
2022-07-15 15:10:00,28.3,26.7,18.8,24.7,28.2,4.571,3.03862,31.295299999999997,33.150800000000004,28.666666666666668,7.222222222222222,312.6111111111111,0.0,38.5,10.0,1017.0555555555555,8.5,12.88888888888889,8.5,6.666666666666667,,496.946010538737,3.1336560475826265,62.65292245864869,32.089077962239585,28.320174576441445,3.5956556340058645,55.87910612742106,403.4184883626302,0.0
2022-07-15 15:20:00,27.8,26.6,18.7,24.7,27.9,4.59,3.086355,30.828699999999998,33.146699999999996,28.333333333333332,7.444444444444445,311.22222222222223,0.0,39.0,10.0,1017.1111111111111,9.0,12.777777777777779,9.0,6.333333333333333,,501.86594381398174,3.1823251179854077,63.987417678833005,32.116985956827804,28.584775886535645,3.483842816750209,50.42071955998738,568.5226529947917,0.0
2022-07-15 15:30:00,28.4,26.5,18.9,24.7,27.9,4.583,3.066335,30.5419,33.2793,28.0,7.666666666666667,309.8333333333333,0.0,39.5,10.0,1017.1666666666666,9.5,12.666666666666666,9.5,6.0,,505.48488468915565,3.2370685764153797,81.25155058542887,32.059707450866696,28.90346313158671,3.6813295869032543,45.099023799896244,467.1166823832194,0.0
2022-07-15 15:40:00,28.7,26.8,19.4,24.7,28.4,4.574,3.14165,30.5348,33.423500000000004,27.666666666666668,7.888888888888889,308.44444444444446,0.0,40.0,10.0,1017.2222222222222,10.0,12.555555555555555,10.0,5.666666666666666,,484.93896636962893,3.162243144855661,92.44290306802523,32.11434166590372,29.56283224741618,3.735352877775828,46.72032439549764,333.8353670756022,0.0
2022-07-15 15:50:00,27.8,26.5,19.3,24.7,27.8,4.56,3.0887350000000002,30.557100000000002,33.493,27.333333333333332,8.11111111111111,307.05555555555554,0.0,40.5,10.0,1017.2777777777778,10.5,12.444444444444445,10.5,5.333333333333333,,502.1724289466595,3.223257436752319,101.30424872080485,32.38142566680908,28.692713479995728,3.868870259523392,46.602848014831544,644.081338704427,0.0
2022-07-15 16:00:00,29.2,26.9,19.0,24.7,28.8,4.61,3.1287100000000003,30.6543,33.5166,27.0,8.333333333333334,305.6666666666667,0.0,41.0,10.0,1017.3333333333334,11.0,12.333333333333334,11.0,5.0,,489.04326266935504,3.08825155099233,189.3514212926229,32.73680325190226,27.62143258412679,3.780110162099202,43.98857630411784,409.1946024576823,0.0
2022-07-15 16:10:00,28.4,26.7,18.8,24.7,28.4,4.562,3.217515,30.586599999999997,33.5092,26.666666666666668,8.555555555555555,304.27777777777777,0.0,41.5,10.0,1017.3888888888889,11.5,12.222222222222221,11.5,4.666666666666666,,501.50844805136495,3.184219507376353,275.0546413930257,33.595509967803956,26.35003615061442,3.7210219339529673,40.824718958536785,620.432150217692,0.0
2022-07-15 16:20:00,28.9,26.9,19.0,24.7,28.7,4.574,3.17597,30.8632,33.445499999999996,26.333333333333332,8.777777777777779,302.8888888888889,0.0,42.0,10.0,1017.4444444444445,12.0,12.11111111111111,12.0,4.333333333333333,,496.3388552856445,3.193974379967835,222.21581103438038,33.76178691228231,24.647376317977905,3.609899929364522,29.595799878438317,396.4766419474284,0.0
2022-07-15 16:30:00,30.1,27.2,19.0,24.7,29.6,4.556,3.165935,30.659399999999998,33.3679,26.0,9.0,301.5,0.0,42.5,10.0,1017.5,12.5,12.0,12.5,4.0,,496.5051872025413,3.1117674378554026,162.12362223307292,33.677662715911865,24.20997678120931,3.389257020155589,26.24850384712219,954.1558508809406,0.0
2022-07-15 16:40:00,29.9,27.2,19.4,24.7,29.5,4.574,3.330505,30.3842,33.3191,25.666666666666668,9.222222222222221,300.1111111111111,0.0,43.0,10.0,1017.5555555555555,13.0,11.88888888888889,13.0,3.6666666666666665,,491.39163441975904,3.2646364230018547,115.57979453243107,33.6831824874878,23.854802300135297,3.6757900047302243,18.857495120366416,568.645959854126,0.0
2022-07-15 16:50:00,29.1,27.0,18.9,24.7,28.9,4.545,3.2519350000000005,30.218200000000003,33.2532,25.333333333333332,9.444444444444445,298.72222222222223,0.0,43.5,10.0,1017.6111111111111,13.5,11.777777777777779,13.5,3.333333333333333,,487.9613707408686,3.2141041518537334,94.5700129029441,33.67599115371704,23.605347153345743,3.545990833044052,16.22087101777395,807.8250327301025,0.0
2022-07-15 17:00:00,28.8,26.9,18.8,24.7,28.7,4.564,3.20048,30.316000000000003,33.2697,25.0,9.666666666666666,297.3333333333333,0.0,44.0,10.0,1017.6666666666666,14.0,11.666666666666666,14.0,3.0,,483.28498148600266,3.1055783808702806,85.4325701708174,33.677494252522784,23.4497425810496,3.3432221535841626,14.439423138300578,616.4963641103109,0.0
2022-07-15 17:10:00,30.0,27.1,18.8,24.7,29.4,4.604,3.03445,30.078899999999997,33.3228,24.666666666666664,9.88888888888889,295.94444444444446,0.0,44.5,10.0,1017.7222222222222,14.5,11.555555555555555,14.5,2.666666666666666,,489.15282236735027,3.2300717142409523,79.56810501723639,33.7081293741862,23.277121934890747,3.3676264139016467,12.337834288279215,650.773277537028,0.0
2022-07-15 17:20:00,30.0,27.3,18.9,24.7,29.6,4.59,3.04955,29.507600000000004,33.3518,24.333333333333332,10.11111111111111,294.55555555555554,0.0,45.0,10.0,1017.7777777777778,15.0,11.444444444444445,15.0,2.333333333333333,,485.3588152620162,3.0380613129489165,78.46889488737462,33.6792652130127,22.91689494450887,3.352220559914907,11.620383435885111,366.4202412160238,0.0
2022-07-15 17:30:00,29.1,27.0,18.9,24.6,29.0,4.588,3.06144,29.3565,33.4416,24.0,10.333333333333332,293.1666666666667,0.0,45.5,10.0,1017.8333333333334,15.5,11.333333333333334,15.5,2.0,,486.37917566058275,2.978588345737781,77.61532758421816,33.71437246322632,22.625077095031738,3.2606062813599905,11.386216255823772,253.78076454162596,0.0
2022-07-15 17:40:00,28.7,26.8,18.8,24.5,28.6,4.593,3.22224,29.304700000000004,33.5053,23.666666666666664,10.555555555555555,291.77777777777777,0.0,46.0,10.0,1017.8888888888889,16.0,11.222222222222221,16.0,1.666666666666666,,491.7525377085017,3.0472725677490233,76.2419063313802,34.765598646799724,22.22050526936849,4.075755133231481,11.50539316813151,426.2697654596965,0.0
2022-07-15 17:50:00,28.5,26.6,18.7,24.5,28.4,4.579,2.995905,28.918799999999997,33.5601,23.333333333333332,10.777777777777779,290.3888888888889,0.0,46.5,10.0,1017.9444444444445,16.5,11.11111111111111,16.5,1.333333333333333,,494.65346099853514,2.868311970920886,81.39068417910129,36.162277139027914,21.163772513071695,203.3503048857053,10.00672636349996,692.222803548177,0.0
2022-07-15 18:00:00,28.3,26.6,19.2,24.5,28.4,4.598,3.154755,28.826600000000003,33.609899999999996,23.0,11.0,289.0,0.0,47.0,10.0,1018.0,17.0,11.0,17.0,1.0,,484.6741675857018,3.002395760615667,88.83316935221355,36.385907662709556,20.3456352074941,42.066437433560694,6.643029735883077,590.9975615946452,0.0
2022-07-15 18:10:00,28.5,26.6,19.2,24.5,28.3,4.605,3.032075,28.4728,33.6617,22.72222222222222,10.555555555555555,274.6666666666667,0.0,47.72222222222222,10.0,1018.1666666666666,18.444444444444443,10.944444444444445,16.38888888888889,1.0,,483.6706567382813,2.9448563091768385,94.41459868501136,35.99188904444377,20.107875264485678,3.056908487081528,4.738314833641052,331.0370998636881,0.0
2022-07-15 18:20:00,29.0,26.8,18.7,24.5,28.7,4.594,3.0179300000000002,28.5936,33.7166,22.444444444444443,10.11111111111111,260.3333333333333,0.0,48.44444444444444,10.0,1018.3333333333334,19.88888888888889,10.88888888888889,15.777777777777779,1.0,,483.7716262817383,2.9317469418655007,102.81343103139413,35.64466948191325,20.126660737991333,5.069580873648325,3.9739355436960855,217.5154067993164,0.0
2022-07-15 18:30:00,28.8,26.8,19.0,24.5,28.8,4.572,3.02192,28.404899999999998,33.7315,22.166666666666668,9.666666666666666,246.0,0.0,49.166666666666664,10.0,1018.5,21.333333333333332,10.833333333333334,15.166666666666666,1.0,,487.1625839654331,2.9879199743270872,109.10073563893636,35.24822757085165,20.294899682998658,3.1214764153957364,3.5980560147762297,220.44547391255696,0.0
2022-07-15 18:40:00,28.1,26.5,19.2,24.4,28.1,4.581,2.995395,28.2837,33.7676,21.88888888888889,9.222222222222221,231.66666666666666,0.0,49.888888888888886,10.0,1018.6666666666666,22.77777777777778,10.777777777777779,14.555555555555555,1.0,,481.5971120373956,2.7890768796777996,109.34757737822451,34.9138285446167,20.586562770207724,2.946185824076335,3.4706982795397443,136.48631107330323,0.0
2022-07-15 18:50:00,28.1,26.5,18.9,24.4,28.1,4.557,3.19842,28.2472,33.7613,21.61111111111111,8.777777777777779,217.33333333333331,0.0,50.611111111111114,10.0,1018.8333333333334,24.22222222222222,10.722222222222221,13.944444444444445,1.0,,473.9444839477539,2.911336940580842,110.20307508500954,34.701535555521644,20.904516324996948,3.065356648961703,3.7352606463432316,107.8581534576416,0.0
2022-07-15 19:00:00,28.3,26.5,18.8,24.4,28.2,4.591,3.0456250000000002,28.063799999999997,33.7721,21.333333333333332,8.333333333333334,203.0,0.0,51.333333333333336,10.0,1019.0,25.666666666666664,10.666666666666666,13.333333333333332,1.0,,470.15153954166107,2.8949534172190114,110.08175835690255,34.469047667185464,21.22630096753438,3.1182917074362435,4.357417037884394,92.93401528676351,0.0
2022-07-15 19:10:00,28.3,26.5,18.8,24.4,28.1,4.566,3.13265,28.1111,33.806200000000004,21.055555555555557,7.888888888888889,188.66666666666669,0.0,52.05555555555556,10.0,1019.1666666666666,27.11111111111111,10.61111111111111,12.722222222222221,1.0,,473.00466138116246,2.866243970427809,113.97688882816983,34.177235018412276,21.595310208002726,3.0573886652787525,5.393251191775004,90.25572265625,0.0
2022-07-15 19:20:00,28.1,26.5,19.3,24.4,28.2,4.58,3.134365,27.9267,33.8204,20.77777777777778,7.444444444444445,174.33333333333331,0.0,52.77777777777778,10.0,1019.3333333333334,28.555555555555557,10.555555555555555,12.11111111111111,1.0,,479.36657077131605,2.9111469662189484,111.2774747721354,33.91645443598429,22.007845306396483,3.1279157241185507,6.377439616521199,108.36650313059491,0.0
2022-07-15 19:30:00,27.8,26.3,19.2,24.4,27.8,4.564,3.15412,27.604300000000002,33.8528,20.5,7.0,160.0,0.0,53.5,10.0,1019.5,30.0,10.5,11.5,1.0,,478.62525495507253,2.7645812668504015,107.87295770957644,33.69587013244629,22.390296131769816,3.2059590272108713,7.252951537768046,129.4312307739258,0.0
2022-07-15 19:40:00,27.6,26.2,18.9,24.4,27.7,4.58,2.862295,27.7195,33.891200000000005,20.22222222222222,6.555555555555555,145.66666666666666,0.0,54.22222222222222,10.0,1019.6666666666666,31.444444444444443,10.444444444444445,10.88888888888889,1.0,,482.94774406345414,2.7173855600922794,109.96017559525657,33.512976754506425,22.650042187372843,3.1898951466878254,7.848007440567017,455.6846543375651,0.0
2022-07-15 19:50:00,27.5,26.1,18.8,24.3,27.4,4.576,3.114455,27.559500000000003,33.8882,19.944444444444443,6.111111111111112,131.33333333333334,0.0,54.94444444444444,10.0,1019.8333333333334,32.888888888888886,10.38888888888889,10.277777777777777,1.0,,485.31259849109864,2.643193222062062,109.37414764167224,33.274868685404456,22.825687500635784,2.926784100532532,7.951737044652303,319.76621556599935,0.0
2022-07-15 20:00:00,27.4,26.1,19.1,24.3,27.4,4.574,2.92703,27.592899999999997,33.8862,19.666666666666668,5.666666666666667,117.0,0.0,55.666666666666664,10.0,1020.0,34.33333333333333,10.333333333333334,9.666666666666666,1.0,,482.3820899454753,2.6265366728090296,109.13819070934576,33.21413611094157,23.006649103164673,3.44395298798879,7.919550098578135,266.50565572102863,0.0
2022-07-15 20:10:00,27.0,26.0,19.3,24.3,27.2,4.582,2.940735,27.0508,33.8973,19.38888888888889,5.222222222222222,102.66666666666666,0.0,56.388888888888886,10.0,1020.1666666666666,35.77777777777778,10.277777777777779,9.055555555555554,1.0,,482.01830215278716,2.660795787572861,109.9714171218872,33.69861042658488,22.934545551935834,2.940809844732285,7.712821536064148,249.54418365478514,0.0
2022-07-15 20:20:00,27.0,25.9,19.3,24.3,27.1,4.589,2.9703399999999998,26.7455,33.941199999999995,19.11111111111111,4.777777777777778,88.33333333333334,0.0,57.111111111111114,10.0,1020.3333333333334,37.22222222222222,10.222222222222221,8.444444444444443,1.0,,485.8210128608791,2.5773140215166546,108.27079885709084,33.76642284393311,22.60857236862183,2.816366701920827,7.347629426320394,235.77055981953941,0.0
2022-07-15 20:30:00,26.9,25.8,19.2,24.2,26.9,4.598,2.8317,26.4581,33.9949,18.833333333333336,4.333333333333334,74.0,0.0,57.833333333333336,10.0,1020.5,38.66666666666667,10.166666666666666,7.833333333333332,1.0,,488.7377884507453,2.675757400901978,110.35134639114983,33.36858604431153,22.792276496887204,2.9189637748400368,6.862214644749959,206.43164944966634,0.0
2022-07-15 20:40:00,26.6,25.7,19.0,24.2,26.7,4.6,2.93505,25.788999999999998,34.0909,18.555555555555557,3.8888888888888893,59.66666666666666,0.0,58.55555555555556,10.0,1020.6666666666666,40.111111111111114,10.11111111111111,7.222222222222221,1.0,,488.85035542455216,2.6949211932238883,111.16595089971683,33.19525404612223,23.09831728299459,2.8297444188594816,6.389821991125743,188.29792015075685,0.0
2022-07-15 20:50:00,26.4,25.7,19.0,24.2,26.6,4.604,2.835255,25.523,34.1803,18.27777777777778,3.4444444444444446,45.33333333333334,0.0,59.27777777777778,10.0,1020.8333333333334,41.55555555555556,10.055555555555555,6.611111111111111,1.0,,483.39595267811035,2.567932975292206,110.96869856516521,33.12654691696167,23.353541634877523,2.916658786535263,5.955503659248352,170.55704157511394,0.0
2022-07-15 21:00:00,26.5,25.7,19.1,24.1,26.6,4.595,3.00835,25.4072,34.2671,18.0,3.0,31.0,0.0,60.0,10.0,1021.0,43.0,10.0,6.0,1.0,,487.01716996116204,2.512442653263356,110.55288087618553,33.072652422587076,23.53733520189921,2.8561905940373737,5.560566980838776,154.5786036046346,0.0
2022-07-15 21:10:00,26.4,25.7,19.0,24.2,26.6,4.615,3.1042449999999997,25.3408,34.347899999999996,17.833333333333332,3.0555555555555554,34.611111111111114,0.0,61.05555555555556,10.0,1021.0,41.166666666666664,10.055555555555555,6.166666666666667,1.0,,478.4715099080404,2.6373453537623086,112.61940092722575,33.04995802561442,23.624278748830157,2.8119062217076616,5.302411437829336,123.26694311777752,0.0
2022-07-15 21:20:00,26.2,25.5,18.8,24.1,26.4,4.619,2.889365,25.5099,34.3757,17.666666666666668,3.111111111111111,38.22222222222222,0.0,62.111111111111114,10.0,1021.0,39.333333333333336,10.11111111111111,6.333333333333333,1.0,,483.19083228100305,2.5843780543709878,109.46567361001914,33.00420946756999,23.66379841486613,2.7607708779970803,5.177869064807892,106.13018390655517,0.0
2022-07-15 21:30:00,26.0,25.5,18.9,24.1,26.2,4.595,2.9084499999999998,25.5676,34.3774,17.5,3.1666666666666665,41.833333333333336,0.0,63.166666666666664,10.0,1021.0,37.5,10.166666666666666,6.5,1.0,,480.0054888214462,2.56382283449173,110.12349933624269,32.978474845886225,23.598170897165936,2.79270334760348,5.131432511011759,107.62112552642823,0.0
2022-07-15 21:40:00,25.8,25.4,18.9,24.1,26.1,4.595,2.93365,25.1355,34.3352,17.333333333333332,3.2222222222222223,45.44444444444444,0.0,64.22222222222223,10.0,1021.0,35.666666666666664,10.222222222222221,6.666666666666667,1.0,,481.58260019938155,2.6322573352668246,108.932285897853,32.89915278116862,23.60125878651937,2.783124384880066,5.149063558578492,102.6987674077352,0.0
2022-07-15 21:50:00,25.8,25.4,18.9,24.1,26.1,4.581,2.96663,24.4833,34.3785,17.166666666666668,3.2777777777777777,49.05555555555556,0.0,65.27777777777777,10.0,1021.0,33.833333333333336,10.277777777777779,6.833333333333333,1.0,,487.0197241596792,2.482561238893008,110.51557837922694,32.877377332051594,23.650141077041628,2.7607701015472412,5.2400249950091045,110.68888874053955,0.0
2022-07-15 22:00:00,25.6,25.2,18.7,24.0,25.9,4.586,3.189265,24.4771,34.4593,17.0,3.3333333333333335,52.66666666666667,0.0,66.33333333333333,10.0,1021.0,32.0,10.333333333333334,7.0,1.0,,488.506017224542,2.623255664308866,110.78265300750732,32.79736815770467,23.746970173517862,2.861519094308217,5.391049547990163,106.44131317138672,0.0
2022-07-15 22:10:00,25.5,25.2,18.8,24.0,25.8,4.603,3.16028,24.1771,34.5342,16.833333333333332,3.388888888888889,56.27777777777778,0.0,67.38888888888889,10.0,1021.0,30.166666666666664,10.38888888888889,7.166666666666667,1.0,,486.7901264444987,2.5350414191262196,113.0782682789517,32.76557183583577,23.864586435953775,2.8864496980110803,5.625767540136973,109.6962969462077,0.0
2022-07-15 22:20:00,25.3,25.1,18.9,24.0,25.6,4.58,3.09069,23.9875,34.6064,16.666666666666668,3.4444444444444446,59.888888888888886,0.0,68.44444444444444,10.0,1021.0,28.333333333333332,10.444444444444445,7.333333333333334,1.0,,486.22649792199843,2.6656312577704253,110.57003490167821,32.73297056833903,23.94362103144328,2.7247599546114603,5.906010578473409,115.09987831115723,0.0
2022-07-15 22:30:00,24.9,25.3,18.7,24.0,25.0,4.258,3.025695,23.6782,34.6459,16.5,3.5,63.5,0.0,69.5,10.0,1021.0,26.5,10.5,7.5,1.0,,484.0375164794922,2.5003204059600828,110.18397593180339,32.68348019282023,24.02026624997457,2.651945405403773,6.101096359888713,121.78838425954181,0.0
2022-07-15 22:40:00,24.6,25.1,19.3,24.0,24.8,4.216,3.1891950000000002,23.5603,34.7002,16.333333333333332,3.5555555555555554,67.11111111111111,0.0,70.55555555555556,10.0,1021.0,24.666666666666668,10.555555555555555,7.666666666666667,1.0,,483.12438781738285,2.579788854492586,107.81620016302766,32.61524762471517,24.09493498802185,2.7557838801542918,6.270045734246572,109.1470033899943,0.0
2022-07-15 22:50:00,24.4,24.9,18.9,24.0,24.7,4.267,3.23958,23.4804,34.7145,16.166666666666668,3.611111111111111,70.72222222222223,0.0,71.61111111111111,10.0,1021.0,22.833333333333332,10.61111111111111,7.833333333333334,1.0,,480.9876976100878,2.618146915442526,112.61951633410266,32.54774647394816,24.202706480026244,2.6163475096225737,6.540595788160959,107.92815200805664,0.0
2022-07-15 23:00:00,24.2,24.7,18.8,24.0,24.7,4.28,3.1784749999999997,23.3449,34.701800000000006,16.0,3.6666666666666665,74.33333333333334,0.0,72.66666666666667,10.0,1021.0,21.0,10.666666666666666,8.0,1.0,,483.08780654731834,2.518238602479299,110.87000823974608,32.48804368336995,24.346474062601725,2.8161809992790223,6.859495913187663,113.95116933186848,0.0
2022-07-15 23:10:00,24.0,24.6,19.2,23.9,24.6,4.247,3.1193549999999997,23.1584,34.7352,15.833333333333332,3.7222222222222223,77.94444444444446,0.0,73.72222222222223,10.0,1021.0,19.166666666666664,10.722222222222221,8.166666666666668,1.0,,485.62798777262367,2.6398841405251607,111.28448705490027,32.432899138132726,24.51261713027954,2.7702958730856575,7.1566088771820064,109.61185625712078,0.0
2022-07-15 23:20:00,23.9,24.4,18.8,23.9,24.5,4.22,3.2117899999999997,22.9658,34.777,15.666666666666666,3.7777777777777777,81.55555555555556,0.0,74.77777777777777,10.0,1021.0,17.333333333333332,10.777777777777779,8.333333333333334,1.0,,488.2211392808234,2.664568484024813,110.46467137245136,32.364365634918215,24.703405787150068,2.75906534075737,7.448375444412231,111.82700817108154,0.0
2022-07-15 23:30:00,23.9,24.4,18.9,23.9,24.5,4.192,3.2219450000000003,22.7889,34.834199999999996,15.5,3.833333333333333,85.16666666666667,0.0,75.83333333333333,10.0,1021.0,15.5,10.833333333333334,8.5,1.0,,489.8400291214866,2.580610792966886,111.2351244035279,32.288866259257,24.90460416793823,2.6397184801101683,7.727880648771922,111.13552284240723,0.0
2022-07-15 23:40:00,23.7,24.3,19.4,23.9,24.5,4.216,3.252055,22.6726,34.8964,15.333333333333332,3.888888888888889,88.77777777777777,0.0,76.88888888888889,10.0,1021.0,13.666666666666664,10.88888888888889,8.666666666666668,1.0,,484.3261864217122,2.613981470664342,110.59909873962404,32.2156700070699,25.093187789916993,2.619071707924207,7.994728456338247,111.5325629043579,0.0
2022-07-15 23:50:00,23.4,24.1,18.7,23.9,24.4,4.228,3.2540750000000003,22.3973,34.9496,15.166666666666666,3.9444444444444446,92.38888888888889,0.0,77.94444444444444,10.0,1021.0,11.833333333333332,10.944444444444445,8.833333333333334,1.0,,478.682134974688,2.5222981785717655,111.06253882715257,32.146379413604734,25.268210563659668,2.6706666529178618,8.268055167198181,115.41728987375896,0.0
2022-07-16 00:00:00,23.1,23.9,18.7,23.9,24.3,4.243,3.15207,22.2344,35.0087,15.0,4.0,96.0,0.0,79.0,10.0,1021.0,10.0,11.0,9.0,1.0,,477.868127792183,2.3788947592178977,111.15238255818686,32.09746870676677,25.407102677027385,2.6496035291751223,8.467699853579203,121.379660059611,0.0
2022-07-16 00:10:00,22.9,23.7,19.2,23.8,24.2,4.252,3.1373,22.2122,35.0666,14.88888888888889,4.0,96.27777777777777,0.0,79.27777777777777,10.0,1021.0555555555555,9.88888888888889,10.944444444444445,8.944444444444445,1.0,,482.84150248209636,2.470371095730086,108.70096581496762,32.04378088633219,25.52905114809672,2.6131850637992224,8.645127363204956,109.1732569885254,0.0
2022-07-16 00:20:00,22.9,23.7,18.9,23.9,24.2,4.249,3.16158,22.0062,35.1163,14.777777777777779,4.0,96.55555555555556,0.0,79.55555555555556,10.0,1021.1111111111111,9.777777777777779,10.88888888888889,8.88888888888889,1.0,,482.2649788586847,2.431715543270111,109.1130506515503,31.99838782310486,25.634765405654907,2.522022192080816,8.874927520751953,113.77439750671388,0.0
2022-07-16 00:30:00,22.7,23.5,18.7,23.8,24.1,4.229,3.09387,21.8835,35.1549,14.666666666666666,4.0,96.83333333333333,0.0,79.83333333333333,10.0,1021.1666666666666,9.666666666666666,10.833333333333334,8.833333333333334,1.0,,478.6138997185367,2.45842916477198,112.3752435904034,31.959774204889932,25.736946910222372,2.481039505004883,9.125370914141337,104.20388861338297,0.0
2022-07-16 00:40:00,22.4,23.3,19.0,23.8,24.0,4.22,3.060565,21.819499999999998,35.1982,14.555555555555555,4.0,97.11111111111111,0.0,80.11111111111111,10.0,1021.2222222222222,9.555555555555555,10.777777777777779,8.777777777777779,1.0,,474.8558912150065,2.3604577003663545,109.35729057527533,31.905748720169065,25.82857054710388,2.653587681452433,9.448166850407919,111.04464135487873,0.0
2022-07-16 00:50:00,22.3,23.2,19.4,23.8,24.0,4.263,3.0934049999999997,21.634,35.204,14.444444444444445,4.0,97.38888888888889,0.0,80.38888888888889,10.0,1021.2777777777778,9.444444444444445,10.722222222222221,8.722222222222221,1.0,,478.0609104901895,2.234713372921539,110.98647760143388,31.859122292200727,25.899681870142622,2.545950770179431,9.69930998802185,121.54496182759604,0.0
2022-07-16 01:00:00,22.1,23.0,18.8,23.8,23.9,4.207,2.96082,21.4755,35.1934,14.333333333333334,4.0,97.66666666666667,0.0,80.66666666666667,10.0,1021.3333333333334,9.333333333333334,10.666666666666666,8.666666666666666,1.0,,478.59699041256965,2.381700853634689,109.39391890962244,31.798622872034706,25.94539565722148,2.578947759270668,9.827479117711384,110.39380725860596,0.0
2022-07-16 01:10:00,22.0,23.0,18.6,23.8,23.9,4.243,3.06154,21.3564,35.2666,14.222222222222221,4.0,97.94444444444444,0.0,80.94444444444444,10.0,1021.3888888888889,9.222222222222221,10.61111111111111,8.61111111111111,1.0,,475.2542864990234,2.2910669849956102,107.6174797075347,31.73887730916341,25.958649663925172,2.501671088139216,9.897382496198018,105.89521429697672,0.0
2022-07-16 01:20:00,21.8,22.8,19.0,23.8,23.8,4.252,3.12285,21.2723,35.307900000000004,14.11111111111111,4.0,98.22222222222223,0.0,81.22222222222223,10.0,1021.4444444444445,9.11111111111111,10.555555555555555,8.555555555555555,1.0,,471.00487604050414,2.4532067206754524,110.92678757985432,31.683364086151123,25.95929244677226,2.586710016131401,9.943215319315593,112.11644004821778,0.0
2022-07-16 01:30:00,21.6,22.7,18.7,23.8,23.8,4.236,3.00408,21.188200000000002,35.3355,14.0,4.0,98.5,0.0,81.5,10.0,1021.5,9.0,10.5,8.5,1.0,,468.10925374699735,2.254316934737782,112.49554148054392,31.615253295898434,25.95630864461263,2.4902351919809975,9.963567635218302,114.82988636016846,0.0
2022-07-16 01:40:00,21.6,22.6,19.1,23.7,23.7,4.276,3.083275,20.9487,35.3172,13.88888888888889,4.0,98.77777777777777,0.0,81.77777777777777,10.0,1021.5555555555555,8.88888888888889,10.444444444444445,8.444444444444445,1.0,,469.72110555013023,2.3007282818811765,107.92689889078085,31.5419895362854,25.946447331110637,2.4782307648658755,9.986652374267578,96.81822195688883,0.0
2022-07-16 01:50:00,21.3,22.4,19.2,23.7,23.6,4.214,2.94489,20.887900000000002,35.376400000000004,13.777777777777779,4.0,99.05555555555556,0.0,82.05555555555556,10.0,1021.6111111111111,8.777777777777779,10.38888888888889,8.38888888888889,1.0,,474.55786772980093,2.190037556475839,110.39527143834,31.478359174728393,25.942641738255823,2.506077678600947,10.003000233968098,111.99096608479817,0.0
2022-07-16 02:00:00,21.1,22.3,19.0,23.8,23.6,4.229,2.9229700000000003,20.817600000000002,35.4091,13.666666666666666,4.0,99.33333333333333,0.0,82.33333333333333,10.0,1021.6666666666666,8.666666666666666,10.333333333333334,8.333333333333334,1.0,,475.4150149185356,2.0652688248615485,110.90569654863434,31.43793659210205,25.94444610277812,2.305086979866028,9.997153709729513,112.87263534545897,0.0
2022-07-16 02:10:00,20.9,22.1,18.6,23.7,23.5,4.193,2.861895,20.6481,35.4356,13.555555555555555,4.0,99.61111111111111,0.0,82.61111111111111,10.0,1021.7222222222222,8.555555555555555,10.277777777777779,8.277777777777779,1.0,,474.6404564868445,2.18422242462635,108.01267801920571,31.392335856755572,25.9209721215566,2.3428201723098754,9.99602077960968,109.74583691914877,0.0
2022-07-16 02:20:00,20.9,22.1,19.1,23.7,23.5,4.211,2.91231,20.4844,35.450900000000004,13.444444444444445,4.0,99.88888888888889,0.0,82.88888888888889,10.0,1021.7777777777778,8.444444444444445,10.222222222222221,8.222222222222221,1.0,,479.0340781797212,2.11024836893809,112.72793086639231,31.334914013544715,25.89424598693848,2.3390527375539145,9.992345247268677,111.93656397501627,0.0
2022-07-16 02:30:00,21.0,22.1,19.2,23.7,23.5,4.233,2.79648,20.3248,35.4543,13.333333333333334,4.0,100.16666666666667,0.0,83.16666666666667,10.0,1021.8333333333334,8.333333333333334,10.166666666666666,8.166666666666666,1.0,,477.6119598984992,2.1369133818048542,108.0811823369689,31.286867361068726,25.862054913838705,2.3843226542075473,9.992201663653056,110.83763250986735,0.0
2022-07-16 02:40:00,20.6,21.9,18.7,23.7,23.4,4.186,2.8258900000000002,20.224,35.4854,13.222222222222221,4.0,100.44444444444444,0.0,83.44444444444444,10.0,1021.8888888888889,8.222222222222221,10.11111111111111,8.11111111111111,1.0,,483.86924460926275,2.2732321260507495,110.70620378699007,31.233349246978758,25.839949798583984,2.2771422443787257,9.990692399342855,107.68389099121093,0.0
