,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-16 02:50:00,20.3,21.7,18.8,23.7,23.3,4.261,2.86487,20.1519,35.500800000000005,13.11111111111111,4.0,100.72222222222223,0.0,83.72222222222223,10.0,1021.9444444444445,8.11111111111111,10.055555555555555,8.055555555555555,1.0,,483.3413150024414,2.122361900281098,112.05195308297365,31.174911870956418,25.828784672419232,2.267091636260351,9.99335647424062,109.11621012369793,0.0
2022-07-16 03:00:00,20.1,21.5,19.0,23.7,23.3,4.214,2.72325,19.967599999999997,35.469100000000005,13.0,4.0,101.0,0.0,84.0,10.0,1022.0,8.0,10.0,8.0,1.0,,479.78648545188463,2.0478853651426605,113.18955745955645,31.116915728251136,25.843973582585654,2.232205665707588,9.991786632537842,108.5621775563558,0.0
2022-07-16 03:10:00,20.2,21.5,19.2,23.6,23.3,4.222,2.7069900000000002,19.9016,35.5396,13.0,3.9444444444444446,101.5,0.0,83.77777777777777,10.0,1022.0,7.833333333333333,10.0,7.833333333333333,1.1666666666666667,,480.3588379292105,2.0596217505137124,111.9974831644694,31.067689584096275,25.896051015853885,2.4397425210475925,9.991032902399699,107.73559288024903,0.0
2022-07-16 03:20:00,19.9,21.4,18.6,23.6,23.2,4.198,2.80034,19.9328,35.5738,13.0,3.888888888888889,102.0,0.0,83.55555555555556,10.0,1022.0,7.666666666666667,10.0,7.666666666666667,1.3333333333333335,,482.09017735623763,2.0890565400170744,109.21897442295054,31.01800261497498,25.961084661483767,2.2441253223021826,9.991556154886881,110.73774491628012,0.0
2022-07-16 03:30:00,19.7,21.1,19.0,23.6,23.1,4.207,2.80952,19.6008,35.6093,13.0,3.8333333333333335,102.5,0.0,83.33333333333333,10.0,1022.0,7.5,10.0,7.5,1.5,,483.5568713378906,2.0271371185274445,107.41005157018112,30.96691325505575,26.012803789774573,2.1947665999333066,9.991672000885009,115.33715599060058,0.0
2022-07-16 03:40:00,19.6,21.1,19.2,23.6,23.1,4.163,2.859295,19.3533,35.6385,13.0,3.7777777777777777,103.0,0.0,83.11111111111111,10.0,1022.0,7.333333333333333,10.0,7.333333333333333,1.6666666666666667,,487.8230849202474,2.0060318590187083,111.67417703208278,30.918727547327677,26.06266837755839,2.1766136431694028,9.995697286923725,106.41273483276368,0.0
2022-07-16 03:50:00,19.6,21.1,18.7,23.6,23.0,4.19,2.80998,18.8013,35.6892,13.0,3.7222222222222223,103.5,0.0,82.88888888888889,10.0,1022.0,7.166666666666667,10.0,7.166666666666667,1.8333333333333335,,487.1760051016972,2.0833121323215087,109.10927959937835,30.853497393925984,26.1202316792806,2.161777766148249,9.997009183565776,114.44935838063559,0.0
2022-07-16 04:00:00,19.2,20.8,18.8,23.6,23.0,4.177,2.8746650000000002,18.5375,35.7315,13.0,3.6666666666666665,104.0,0.0,82.66666666666667,10.0,1022.0,7.0,10.0,7.0,2.0,,485.08370076497397,2.0807029697349515,109.42334468108785,30.806687113444013,26.19655728340149,2.182882972757022,9.979924348195393,112.57856417338053,0.0
2022-07-16 04:10:00,19.1,20.7,18.7,23.6,22.9,4.155,2.920955,18.8232,35.7969,13.0,3.611111111111111,104.5,0.0,82.44444444444444,10.0,1022.0,6.833333333333333,10.0,6.833333333333333,2.166666666666667,,485.61721982758627,2.062326716979345,110.66762505849204,30.808749256134035,26.25707166671753,2.3005125184853874,9.979379568099976,107.42167812347411,0.0
2022-07-16 04:20:00,19.1,20.7,18.9,23.6,22.9,4.235,2.8530450000000003,18.9691,35.8292,13.0,3.5555555555555554,105.0,0.0,82.22222222222223,10.0,1022.0,6.666666666666666,10.0,6.666666666666666,2.3333333333333335,,488.2347362369231,1.9519823874154334,110.46508229875296,30.826848872502644,26.28203465461731,2.344840720494588,9.979950901667276,110.72655326843262,0.0
2022-07-16 04:30:00,19.1,20.6,19.1,23.5,22.9,4.189,2.97229,19.315,35.806200000000004,13.0,3.5,105.5,0.0,82.0,10.0,1022.0,6.5,10.0,6.5,2.5,,486.0624938964844,2.056680860832586,110.0288251107426,30.8558110109965,26.269517278671266,2.136054966847102,9.977084403038024,111.86756823221842,0.0
2022-07-16 04:40:00,18.9,20.5,18.7,23.5,22.8,4.198,2.9263000000000003,19.3934,35.7647,13.0,3.4444444444444446,106.0,0.0,81.77777777777777,10.0,1022.0,6.333333333333333,10.0,6.333333333333333,2.666666666666667,,484.8084111215876,2.033517328419928,114.23197978046656,30.893990999857586,26.25287988026937,2.1441702799002327,9.976554155349731,107.63780975341797,0.0
2022-07-16 04:50:00,18.9,20.5,19.0,23.5,22.8,4.176,2.87875,19.4974,35.695299999999996,13.0,3.388888888888889,106.5,0.0,81.55555555555556,10.0,1022.0,6.166666666666666,10.0,6.166666666666666,2.8333333333333335,,486.0064737885574,2.0267320400476456,112.97272530873616,30.92992067337036,26.25384794235229,2.1762982658545176,9.971487520535787,114.8484666442871,0.0
2022-07-16 05:00:00,18.6,20.3,18.8,23.5,22.7,4.188,2.97171,19.5929,35.5747,13.0,3.3333333333333335,107.0,0.0,81.33333333333333,10.0,1022.0,6.0,10.0,6.0,3.0,,489.6466916840653,2.0338219627081338,113.35077362771763,30.99242747624715,26.256427399317424,2.0211264743407567,9.956852167447408,108.63598528544108,0.0
2022-07-16 05:10:00,18.3,20.0,18.8,23.5,22.6,4.203,2.873135,19.788800000000002,35.561699999999995,13.0,3.2777777777777777,107.5,0.0,81.11111111111111,10.0,1022.0,5.833333333333333,10.0,5.833333333333333,3.166666666666667,,487.3650587972005,2.087018022678666,109.63524093649482,31.073952655792237,26.24356890996297,2.264870872894923,9.955518136024475,121.35047814687093,0.0
2022-07-16 05:20:00,18.4,20.1,19.2,23.5,22.6,4.185,2.787405,20.301000000000002,35.5884,13.0,3.2222222222222223,108.0,0.0,80.88888888888889,10.0,1022.0,5.666666666666666,10.0,5.666666666666666,3.3333333333333335,,486.9524032452463,1.994988489151001,109.71193878173828,31.171162401835126,26.244459540049235,2.108393648465474,9.973035612106324,102.03219407399494,0.0
2022-07-16 05:30:00,18.2,20.0,18.9,23.5,22.6,4.182,2.791725,22.0417,35.0503,13.0,3.166666666666667,108.5,0.0,80.66666666666667,10.0,1022.0,5.5,10.0,5.5,3.5,,484.53642714927935,2.0317118619895926,112.04419573293566,31.275856199264524,26.268385728200276,2.185497748851776,9.984576841990153,119.4113099161784,0.0
2022-07-16 05:40:00,18.1,19.9,18.8,23.5,22.5,4.184,2.79161,22.878700000000002,33.8097,13.0,3.111111111111111,109.0,0.0,80.44444444444444,10.0,1022.0,5.333333333333333,10.0,5.333333333333333,3.666666666666667,,491.66481506347657,2.046764844605478,110.88448123479293,31.374195925394694,26.324274190266927,2.276278080145518,9.985281856854757,112.84575467427571,0.0
2022-07-16 05:50:00,17.7,19.6,18.9,23.5,22.5,4.161,2.8488800000000003,24.3997,32.769999999999996,13.0,3.0555555555555554,109.5,0.0,80.22222222222223,10.0,1022.0,5.166666666666666,10.0,5.166666666666666,3.8333333333333335,,492.085529985099,2.0546705975135167,111.44897741953532,31.482551107406618,26.390218420028685,2.130147553682327,9.987832611401876,130.99712477366128,0.0
2022-07-16 06:00:00,17.9,19.7,19.0,23.5,22.5,4.222,2.896335,24.2345,32.0362,13.0,3.0,110.0,0.0,80.0,10.0,1022.0,5.0,10.0,5.0,4.0,,489.8385606892904,2.0303375580351233,116.34650461466299,31.635592959721883,26.486452423731485,2.110107474923134,9.981727628707885,142.6960440572103,0.0
2022-07-16 06:10:00,17.8,19.6,18.9,23.5,22.4,4.178,2.851125,24.0513,31.7326,13.333333333333334,3.2222222222222223,104.72222222222223,0.0,78.5,10.0,1022.0,4.944444444444445,9.944444444444445,5.166666666666667,4.055555555555555,,489.7115759733353,2.0876882735686113,111.2142568435238,31.78782633781433,26.541650053660078,2.2083481520414354,9.976790970166524,115.79035277048747,0.0
2022-07-16 06:20:00,17.8,19.7,18.8,23.5,22.5,4.187,2.758735,24.985599999999998,31.5353,13.666666666666666,3.4444444444444446,99.44444444444444,0.0,77.0,10.0,1022.0,4.888888888888889,9.88888888888889,5.333333333333333,4.111111111111111,,491.1147766113281,2.117462645371755,112.48748241424559,31.912198899586997,26.551574115753176,2.0167525521914165,9.981403749783833,113.23127265930175,0.0
2022-07-16 06:30:00,18.2,19.9,19.1,23.4,22.5,4.196,2.786315,24.7753,31.2262,14.0,3.6666666666666665,94.16666666666667,0.0,75.5,10.0,1022.0,4.833333333333333,9.833333333333334,5.5,4.166666666666667,,491.6378313191732,2.076563265643551,112.01806981684797,32.05611015001933,26.575330133438108,2.224777134656906,9.97894669532776,107.08558547973632,0.0
2022-07-16 06:40:00,18.2,19.9,19.2,23.5,22.5,4.19,2.740515,25.280099999999997,30.978699999999996,14.333333333333334,3.888888888888889,88.88888888888889,0.0,74.0,10.0,1022.0,4.777777777777778,9.777777777777779,5.666666666666667,4.222222222222222,,491.3248674955822,2.1792357465540624,111.63495254020907,32.22694555918376,26.62240746498108,2.2138819688558575,9.972852341334024,113.59443848927815,0.0
2022-07-16 06:50:00,18.1,19.9,19.1,23.5,22.5,4.2,2.89318,26.360000000000003,30.7943,14.666666666666666,4.111111111111111,83.61111111111111,0.0,72.5,10.0,1022.0,4.722222222222222,9.722222222222221,5.833333333333333,4.277777777777778,,489.9928736403893,2.170126516421636,112.15801704406738,32.390959116617836,26.638201535542805,2.2046007537841796,9.967293427785238,114.21830067952473,0.0
2022-07-16 07:00:00,18.3,20.0,19.2,23.5,22.6,4.212,2.848845,26.782400000000003,30.466699999999996,15.0,4.333333333333333,78.33333333333333,0.0,71.0,10.0,1022.0,4.666666666666667,9.666666666666666,6.0,4.333333333333333,,487.6177252197266,2.1141016388713973,113.61355931901662,32.557180665334066,26.66622596740723,2.2946395577987038,9.966609312693278,117.2940993499756,0.0
2022-07-16 07:10:00,18.4,20.1,18.8,23.5,22.6,4.165,2.660015,28.2298,30.122899999999998,15.333333333333334,4.555555555555555,73.05555555555556,0.0,69.5,10.0,1022.0,4.611111111111111,9.61111111111111,6.166666666666667,4.388888888888889,,494.7098630848151,2.1290204604466756,111.33740262349447,32.73865632375082,26.697872772216794,2.1896910381317136,9.966423830986022,114.678036181132,0.0
2022-07-16 07:20:00,18.7,20.3,19.2,23.6,22.7,4.188,2.598915,28.3384,29.792700000000004,15.666666666666668,4.777777777777778,67.77777777777777,0.0,68.0,10.0,1022.0,4.555555555555555,9.555555555555555,6.333333333333334,4.444444444444445,,486.45624600816046,2.201517141565765,106.33613531446727,32.87837471008301,26.690636835098264,2.2454811320702235,9.968889328638713,108.22821655273438,0.0
2022-07-16 07:30:00,18.8,20.4,19.3,23.6,22.7,4.205,2.7103099999999998,28.096300000000003,29.5468,16.0,5.0,62.5,0.0,66.5,10.0,1022.0,4.5,9.5,6.5,4.5,,485.94089782714843,2.214985356330872,110.05650571187337,33.01871449152628,26.675211807886757,2.1804230356216427,9.976071774164835,111.70939023335775,0.0
2022-07-16 07:40:00,19.1,20.6,19.2,23.6,22.8,4.186,2.6814,28.767200000000003,29.3969,16.333333333333332,5.222222222222222,57.22222222222222,0.0,65.0,10.0,1022.0,4.444444444444445,9.444444444444445,6.666666666666667,4.555555555555555,,485.6825355547324,2.3405624770410993,109.6442582694016,33.17268384933472,26.690134083429975,2.211603591442108,9.97546681880951,115.39189472198487,0.0
2022-07-16 07:50:00,19.3,20.8,19.2,23.6,22.9,4.19,2.56925,29.679000000000002,29.256400000000003,16.666666666666668,5.444444444444445,51.94444444444444,0.0,63.5,10.0,1022.0,4.388888888888889,9.38888888888889,6.833333333333334,4.611111111111111,,488.1258792956122,2.314044532721999,109.33457437159652,33.31190428415935,26.683142881393433,2.230481672286987,9.972205479939777,115.89566510518391,0.0
2022-07-16 08:00:00,19.3,20.8,19.1,23.6,22.9,4.173,2.6452549999999997,29.976999999999997,29.051800000000004,17.0,5.666666666666666,46.666666666666664,0.0,62.0,10.0,1022.0,4.333333333333333,9.333333333333334,7.0,4.666666666666667,,484.40574608813756,2.435949708422025,109.24881944020589,33.447336254119875,26.671799923578895,2.295130045612653,9.977573240598042,124.37484119415282,0.0
2022-07-16 08:10:00,19.3,20.8,19.3,23.7,23.0,4.194,2.65831,30.110699999999998,28.942700000000002,17.333333333333336,5.888888888888889,41.388888888888886,0.0,60.5,10.0,1022.0,4.277777777777778,9.277777777777779,7.166666666666667,4.722222222222222,,484.7192424519857,2.407507153102907,111.43568492264396,33.600686683654786,26.650745725631715,2.3626033782958986,9.977011264165242,151.16627810160318,0.0
2022-07-16 08:20:00,19.1,20.8,18.7,23.7,23.0,4.224,2.64847,30.173000000000002,28.957100000000004,17.666666666666668,6.111111111111111,36.111111111111114,0.0,59.0,10.0,1022.0,4.222222222222222,9.222222222222221,7.333333333333334,4.777777777777778,,482.24166543544027,2.4576223753434787,109.66569702579477,33.74043031056722,26.593032385508216,2.3649081027507783,9.978360670407614,122.87293221791586,0.0
2022-07-16 08:30:00,19.5,20.9,19.0,23.7,23.0,4.196,2.7872399999999997,30.7649,28.987900000000003,18.0,6.333333333333333,30.83333333333333,0.0,57.5,10.0,1022.0,4.166666666666667,9.166666666666666,7.5,4.833333333333333,,485.0767962646484,2.4276304920514424,110.7669379043579,33.86843441645304,26.53622347513835,2.478931740522385,9.984260037740071,105.89239896138508,0.0
2022-07-16 08:40:00,19.9,21.2,19.2,23.7,23.1,4.158,2.566605,30.7445,29.014100000000003,18.333333333333336,6.555555555555555,25.555555555555557,0.0,56.0,10.0,1022.0,4.111111111111111,9.11111111111111,7.666666666666667,4.888888888888889,,485.41219567309855,2.6346824362116346,108.89728142970026,34.00061660766602,26.51418375015259,2.348734995126724,9.987314031918844,108.16665851593018,0.0
2022-07-16 08:50:00,20.2,21.4,19.0,23.7,23.1,4.196,2.707935,31.3487,29.074400000000004,18.666666666666668,6.777777777777778,20.27777777777777,0.0,54.5,10.0,1022.0,4.055555555555555,9.055555555555555,7.833333333333334,4.944444444444445,,485.77167274212013,2.4552396777794185,110.51298811142055,34.12227870941162,26.50233651161194,2.415246219833692,9.991999235153198,112.60106599171957,0.0
2022-07-16 09:00:00,20.1,21.5,19.2,23.7,23.2,4.206,2.734305,31.4637,29.0314,19.0,7.0,15.0,0.0,53.0,10.0,1022.0,4.0,9.0,8.0,5.0,,488.7522696203473,2.444130669906315,113.00925745150464,34.26515070597331,26.48548681894938,2.4005836192766825,9.992767667770385,118.89404229482015,0.0
2022-07-16 09:10:00,20.5,21.8,19.2,23.7,23.4,4.216,2.8588899999999997,31.6262,29.092899999999997,19.27777777777778,7.111111111111111,15.333333333333334,0.0,52.27777777777778,10.0,1021.9444444444445,4.055555555555555,9.0,8.11111111111111,5.055555555555555,,490.4639540889346,2.485829815312294,109.40944208673163,34.393045349121095,26.42804735501607,2.425729719400406,9.990838203430176,120.74265553792318,0.0
2022-07-16 09:20:00,20.9,22.0,19.4,23.7,23.4,4.249,2.8037099999999997,31.304899999999996,30.074900000000003,19.555555555555557,7.222222222222222,15.666666666666666,0.0,51.55555555555556,10.0,1021.8888888888889,4.111111111111111,9.0,8.222222222222221,5.111111111111111,,491.67097350021885,2.6514136101566463,108.40910650113207,34.519957224528,26.342649364471434,2.4405841157833734,9.991361433664958,117.85772828420004,0.0
2022-07-16 09:30:00,20.7,22.1,19.0,23.7,23.5,4.225,2.79164,31.4424,31.4563,19.833333333333332,7.333333333333333,16.0,0.0,50.833333333333336,10.0,1021.8333333333334,4.166666666666667,9.0,8.333333333333334,5.166666666666667,,488.3696799477763,2.6963672888278962,106.47883660634359,34.63869836807251,26.2333767414093,2.455960286458333,9.995610214869181,112.56280994415283,0.0
2022-07-16 09:40:00,21.0,22.2,18.9,23.7,23.6,4.192,2.937615,30.9301,32.3885,20.11111111111111,7.444444444444445,16.333333333333332,0.0,50.111111111111114,10.0,1021.7777777777778,4.222222222222222,9.0,8.444444444444445,5.222222222222222,,493.3917801920573,2.6952417890230818,109.96231181214758,34.75887943267823,26.146890115737914,2.389533108472824,9.990672067006429,145.0395644124349,0.0
2022-07-16 09:50:00,20.8,22.1,19.2,23.7,23.5,4.208,2.84025,30.841699999999996,32.9833,20.38888888888889,7.555555555555555,16.666666666666668,0.0,49.388888888888886,10.0,1021.7222222222222,4.277777777777778,9.0,8.555555555555555,5.277777777777778,,489.34043718359936,2.6389911603658214,111.6356208148245,34.866020450592046,26.042380491892498,2.4813557916879656,9.983020329475403,131.5120349375407,0.0
2022-07-16 10:00:00,21.8,22.8,19.2,23.7,23.7,4.233,2.67209,31.3839,33.277100000000004,20.666666666666668,7.666666666666667,17.0,0.0,48.666666666666664,10.0,1021.6666666666666,4.333333333333333,9.0,8.666666666666666,5.333333333333333,,489.5100433630231,2.8013680564818406,111.0237247531697,34.96466331481933,25.899301891326907,2.55935210386912,9.988164860407512,128.6749810028076,0.0
2022-07-16 10:10:00,22.2,23.1,19.1,23.7,23.8,4.223,2.69426,30.9715,33.302299999999995,20.944444444444443,7.777777777777778,17.333333333333332,0.0,47.94444444444444,10.0,1021.6111111111111,4.388888888888889,9.0,8.777777777777779,5.388888888888889,,496.2904881795247,2.5494122060139977,110.50075457255045,35.06139867782593,25.746954844792686,2.568176061908404,10.000343953768411,126.60864575703938,0.0
2022-07-16 10:20:00,23.1,23.7,19.3,23.7,24.0,4.195,2.794085,30.831799999999998,33.345,21.22222222222222,7.888888888888889,17.666666666666668,0.0,47.22222222222222,10.0,1021.5555555555555,4.444444444444445,9.0,8.88888888888889,5.444444444444445,,489.3197235984364,2.6387831147983247,108.94059335978018,35.15559956232707,25.56757538795471,2.4496821139256157,10.008986908594768,134.07411913553875,0.0
2022-07-16 10:30:00,22.9,23.6,19.4,23.8,24.0,4.194,2.54366,30.628300000000003,33.369299999999996,21.5,8.0,18.0,0.0,46.5,10.0,1021.5,4.5,9.0,9.0,5.5,,487.80161493411003,2.5583013468947113,107.14647780531543,35.14081497192383,25.378661346435546,2.4459186351299285,9.997502320607504,132.30886750539145,0.0
2022-07-16 10:40:00,23.3,23.8,19.1,23.8,24.1,4.225,2.53985,31.605399999999996,33.3474,21.77777777777778,8.11111111111111,18.333333333333332,0.0,45.77777777777778,10.0,1021.4444444444445,4.555555555555555,9.0,9.11111111111111,5.555555555555555,,487.77656656901047,2.6261359543719536,110.33910289958371,35.03310188293457,25.274466451009115,2.272923480470975,9.992188345591227,104.75647012074788,0.0
2022-07-16 10:50:00,23.3,23.9,19.2,23.8,24.2,4.188,2.5159,31.459600000000002,33.180899999999994,22.055555555555557,8.222222222222221,18.666666666666668,0.0,45.05555555555556,10.0,1021.3888888888889,4.611111111111111,9.0,9.222222222222221,5.611111111111111,,487.4866990959781,2.5417913746833802,103.47134424845379,34.957979380289714,25.19809053103129,2.542296102643013,9.986034175554911,108.84398287455242,0.0
2022-07-16 11:00:00,23.2,23.9,19.0,23.8,24.2,4.218,2.585135,32.1517,32.949,22.333333333333332,8.333333333333334,19.0,0.0,44.333333333333336,10.0,1021.3333333333334,4.666666666666667,9.0,9.333333333333334,5.666666666666667,,485.5645229015131,2.52287389770066,110.16795084700072,34.884653097788494,25.14686316808065,2.399680813352267,9.973988035519918,105.11259218851725,0.0
2022-07-16 11:10:00,23.4,24.0,18.9,23.8,24.2,4.188,2.49687,31.125799999999998,32.8044,22.61111111111111,8.444444444444445,19.333333333333336,0.0,43.611111111111114,10.0,1021.2777777777778,4.722222222222222,9.0,9.444444444444445,5.722222222222222,,479.6182467651367,2.528495770127086,107.10628139948442,34.82259965896607,25.206956033706668,2.373981766700745,9.974656747182209,105.2433194732666,0.0
2022-07-16 11:20:00,23.3,24.1,19.5,23.8,24.3,4.232,2.675555,30.6349,32.7476,22.88888888888889,8.555555555555555,19.666666666666668,0.0,42.888888888888886,10.0,1021.2222222222222,4.777777777777778,9.0,9.555555555555555,5.777777777777778,,481.3978694591303,2.382335321307182,104.70000432332355,34.793742249806726,25.26336798667908,2.4195884482065835,9.971001863479614,92.7437134552002,0.0
2022-07-16 11:30:00,23.7,24.2,19.2,23.8,24.3,4.181,2.51017,30.9501,32.756600000000006,23.166666666666664,8.666666666666666,20.0,0.0,42.166666666666664,10.0,1021.1666666666666,4.833333333333333,9.0,9.666666666666666,5.833333333333333,,480.9498839840944,2.5485156275087832,110.30991696352339,34.764493484497066,25.210600639979045,2.4793578374385836,9.976968046824137,111.1160532506307,0.0
2022-07-16 11:40:00,24.1,24.6,19.2,23.8,24.5,4.229,2.623005,31.2224,32.736000000000004,23.444444444444443,8.777777777777779,20.333333333333336,0.0,41.44444444444444,10.0,1021.1111111111111,4.888888888888889,9.0,9.777777777777779,5.888888888888889,,479.4224223836263,2.532935128838329,107.76788760600118,34.732336031595864,25.128310772577922,2.4465218448638915,9.989612199465434,101.19464213053385,0.0
2022-07-16 11:50:00,24.0,24.5,19.0,23.8,24.4,4.222,2.5841450000000004,30.044,32.6795,23.72222222222222,8.88888888888889,20.666666666666668,0.0,40.72222222222222,10.0,1021.0555555555555,4.944444444444445,9.0,9.88888888888889,5.944444444444445,,475.0056939872654,2.564719938251932,108.88180218777413,34.72875862757365,25.118810733159386,2.4744589364528657,9.984034646352132,113.11159608205159,0.0
2022-07-16 12:00:00,24.7,25.0,19.2,23.8,24.6,4.227,2.64021,29.1916,32.7258,24.0,9.0,21.0,0.0,40.0,10.0,1021.0,5.0,9.0,10.0,6.0,,475.66454299751365,2.5411789218652046,109.31896306571313,34.725998414357505,25.145515352884928,2.44281392455101,9.982373609542847,128.21692265828452,0.0
2022-07-16 12:10:00,25.0,25.2,19.1,23.8,24.7,4.212,2.55429,30.203500000000002,32.8498,24.11111111111111,8.88888888888889,21.22222222222222,0.0,39.72222222222222,10.0,1021.0,5.111111111111111,9.0,9.88888888888889,6.055555555555555,,477.43880961100257,2.549107531389948,110.8459496119871,34.71795680999756,25.197138617833453,2.495194895664851,9.986541968981424,152.2720902379354,0.0
2022-07-16 12:20:00,25.9,25.9,19.3,23.8,25.0,4.259,2.648845,30.656299999999998,32.8365,24.22222222222222,8.777777777777779,21.444444444444443,0.0,39.44444444444444,10.0,1021.0,5.222222222222222,9.0,9.777777777777779,6.111111111111111,,473.5193149820963,2.5684010467219487,112.41257406245518,34.71309553146362,25.181557881037396,2.487731937368711,10.025163949330649,96.1050585683187,0.0
2022-07-16 12:30:00,26.3,25.2,19.0,23.9,26.0,4.565,2.5735099999999997,30.5734,32.7835,24.333333333333332,8.666666666666666,21.666666666666668,0.0,39.166666666666664,10.0,1021.0,5.333333333333333,9.0,9.666666666666666,6.166666666666667,,477.335861262179,2.5732818464438116,106.17542029062906,34.73571327845256,25.050975840886434,2.3476115085681277,10.040509289105733,107.125218556722,0.0
2022-07-16 12:40:00,26.0,25.3,19.2,23.8,26.3,4.572,2.6020499999999998,30.313200000000002,32.7117,24.444444444444443,8.555555555555555,21.88888888888889,0.0,38.888888888888886,10.0,1021.0,5.444444444444445,9.0,9.555555555555555,6.222222222222222,,481.76064332808573,2.6528827104157644,110.50787797098106,34.7716912206014,24.995189170837403,2.4322843577464424,10.018537303606669,123.74480625152587,0.0
2022-07-16 12:50:00,25.8,25.2,19.0,23.8,26.1,4.561,2.544625,30.3812,32.6922,24.555555555555557,8.444444444444445,22.11111111111111,0.0,38.611111111111114,10.0,1021.0,5.555555555555555,9.0,9.444444444444445,6.277777777777778,,478.350591023763,2.6625390237266737,105.5035861790113,34.80102486292522,24.994062967300415,2.4023342233896257,10.007151109377542,114.49675795237223,0.0
2022-07-16 13:00:00,25.2,25.1,18.9,23.8,25.7,4.564,2.7411950000000003,30.4911,32.630399999999995,24.666666666666668,8.333333333333334,22.333333333333332,0.0,38.333333333333336,10.0,1021.0,5.666666666666667,9.0,9.333333333333334,6.333333333333333,,473.6824792550624,2.7323082260290783,114.31130893707275,34.83257248560587,24.856370061238607,2.409959461688995,10.015851531028748,114.15941012064616,0.0
2022-07-16 13:10:00,26.2,25.4,19.1,23.9,26.5,4.571,2.6685,30.5978,32.669200000000004,24.77777777777778,8.222222222222221,22.555555555555557,0.0,38.05555555555556,10.0,1021.0,5.777777777777778,9.0,9.222222222222221,6.388888888888889,,472.216351791908,2.5184778407401285,107.95098606088068,34.87528338750204,24.72769734700521,2.4631303906440736,10.023049313227336,99.07073654174805,0.0
2022-07-16 13:20:00,26.3,25.4,19.0,23.9,26.5,4.559,2.5342849999999997,30.3197,32.6943,24.88888888888889,8.11111111111111,22.77777777777778,0.0,37.77777777777778,10.0,1021.0,5.888888888888889,9.0,9.11111111111111,6.444444444444445,,470.13827616373703,2.6522095837498787,113.60721973332981,34.9193214670817,24.63780151685079,2.197454393307368,10.011641165415446,140.12763214111328,0.0
2022-07-16 13:30:00,26.8,25.4,19.0,23.9,26.4,4.58,2.65107,30.0411,32.7285,25.0,8.0,23.0,0.0,37.5,10.0,1021.0,6.0,9.0,9.0,6.5,,473.32712615966796,2.5971240560213724,108.02416018168131,34.97042016983032,24.532690922419228,2.369508566260338,9.988661742210388,188.46368370056152,0.0
2022-07-16 13:40:00,26.9,25.6,19.1,23.9,26.9,4.549,2.60689,29.6776,32.7508,25.11111111111111,7.888888888888889,23.22222222222222,0.0,37.22222222222222,10.0,1021.0,6.111111111111111,9.0,8.88888888888889,6.555555555555555,,469.14224291571253,2.606660599796112,112.91076318536102,35.015279897054036,24.40013716697693,2.3377574276924133,9.984512136777242,250.55571395874023,0.0
2022-07-16 13:50:00,27.0,25.5,18.9,23.9,26.7,4.567,2.544295,29.8688,32.8411,25.22222222222222,7.777777777777778,23.444444444444443,0.0,36.94444444444444,10.0,1021.0,6.222222222222222,9.0,8.777777777777779,6.611111111111111,,468.1061844889323,2.522822978893916,109.2890543634878,35.05104075749715,24.34229617754618,2.489214645028114,9.988364105224608,315.6376863352458,0.0
2022-07-16 14:00:00,27.8,25.7,19.1,23.9,27.1,4.56,2.50763,29.7609,32.8452,25.333333333333332,7.666666666666667,23.666666666666668,0.0,36.666666666666664,10.0,1021.0,6.333333333333333,9.0,8.666666666666666,6.666666666666667,,466.5651191308032,2.576236923087788,114.54996567591436,35.11701269785563,24.246632172266644,2.3141761702299117,9.993717732429506,288.42347470601396,0.0
2022-07-16 14:10:00,28.7,26.1,19.3,23.9,28.0,4.553,2.542735,29.6515,32.8405,25.444444444444443,7.555555555555555,23.88888888888889,0.0,36.388888888888886,10.0,1021.0,6.444444444444445,9.0,8.555555555555555,6.722222222222222,,460.0069482912962,2.5401281346877416,107.48389868418376,35.205367431640624,24.01480898857117,2.3864363384246827,9.9976988697052,287.3323469034831,0.0
2022-07-16 14:20:00,28.7,26.3,19.3,24.0,28.5,4.578,2.510815,28.749000000000002,32.841899999999995,25.555555555555557,7.444444444444445,24.11111111111111,0.0,36.111111111111114,10.0,1021.0,6.555555555555555,9.0,8.444444444444445,6.777777777777778,,464.02194346110025,2.577210790504844,108.94261421462238,35.308922627766925,23.824675509134927,2.2663015858332316,9.998170550664266,204.52980664571126,0.0
2022-07-16 14:30:00,26.9,25.8,18.9,24.0,27.1,4.58,2.5328399999999998,29.1077,32.8916,25.666666666666668,7.333333333333334,24.333333333333332,0.0,35.833333333333336,10.0,1021.0,6.666666666666666,9.0,8.333333333333334,6.833333333333333,,468.2352279733242,2.549441213735753,110.9766931923904,35.39781937917074,23.648051039377847,2.4074511943260832,10.018355404535928,239.60941515604654,0.0
2022-07-16 14:40:00,27.8,26.0,19.1,23.9,27.7,4.567,2.57415,29.677699999999998,32.912099999999995,25.77777777777778,7.222222222222222,24.555555555555557,0.0,35.55555555555556,10.0,1021.0,6.777777777777778,9.0,8.222222222222221,6.888888888888889,,467.5619574956784,2.537987731297811,110.29070231119792,35.427851645151776,23.45100391705831,2.391446831822395,10.015669577916464,177.83967993418375,0.0
2022-07-16 14:50:00,27.6,26.0,19.0,24.0,27.7,4.58,2.5979900000000002,29.8079,32.8749,25.88888888888889,7.111111111111111,24.77777777777778,0.0,35.27777777777778,10.0,1021.0,6.888888888888889,9.0,8.11111111111111,6.944444444444445,,471.1786682128906,2.602522490886645,106.76624801247809,35.450601456960044,23.333329356511435,2.361350864171982,10.017675437927247,127.58665641784668,0.0
2022-07-16 15:00:00,28.4,26.2,19.1,24.0,28.2,4.59,2.581765,29.5904,32.7913,26.0,7.0,25.0,0.0,35.0,10.0,1021.0,7.0,9.0,8.0,7.0,,468.1142929954091,2.5075001721328265,109.7561191448923,35.48117679595947,23.186009368896485,2.406764247218768,10.022925100326537,75.96397603034973,0.0
2022-07-16 15:10:00,28.9,26.4,19.1,24.0,28.5,4.576,2.4645099999999998,29.624299999999998,32.7555,25.88888888888889,7.055555555555555,27.666666666666668,0.0,35.77777777777778,10.0,1021.0,6.888888888888889,9.166666666666666,8.055555555555555,6.666666666666667,,467.66206344779874,2.5677122457822166,107.04865430196125,35.489218673706056,23.025913572311403,2.3557658716042837,10.046285551389058,81.97131920178731,0.0
2022-07-16 15:20:00,28.2,26.1,19.0,24.0,28.0,4.587,2.536585,28.8376,32.7432,25.77777777777778,7.111111111111111,30.333333333333336,0.0,36.55555555555556,10.0,1021.0,6.777777777777778,9.333333333333334,8.11111111111111,6.333333333333333,,469.8651493326823,2.6372240861661016,110.97428050800904,35.47697864532471,22.916588045756022,2.3206221791108446,10.038045959472656,80.7587645403544,0.0
2022-07-16 15:30:00,28.3,26.3,19.1,24.0,28.4,4.589,2.5378999999999996,28.8822,32.7791,25.666666666666668,7.166666666666667,33.0,0.0,37.333333333333336,10.0,1021.0,6.666666666666667,9.5,8.166666666666666,6.0,,465.27437775008985,2.5084545443657427,106.94882600989044,35.629160690307614,22.836901302337644,2.2249657436211905,9.992230175336202,235.4762886238098,0.0
2022-07-16 15:40:00,29.2,26.6,19.1,24.0,28.9,4.574,2.51098,28.7843,32.8,25.555555555555557,7.222222222222222,35.66666666666667,0.0,38.111111111111114,10.0,1021.0,6.555555555555555,9.666666666666666,8.222222222222221,5.666666666666666,,471.0749987442192,2.588374521112711,110.33975932514599,35.96921187718709,22.66285498301188,2.1557866611083347,9.50950132369995,570.5353819274902,0.0
2022-07-16 15:50:00,29.5,26.6,19.1,24.0,28.9,4.573,2.56542,28.6774,32.8159,25.444444444444443,7.277777777777778,38.333333333333336,0.0,38.888888888888886,10.0,1021.0,6.444444444444445,9.833333333333334,8.277777777777779,5.333333333333333,,474.8406903076172,2.407875771919886,105.36861521402993,36.20374926249186,22.421760403315226,2.2818092479308447,8.775217666625977,348.94821853637694,0.0
2022-07-16 16:00:00,29.2,26.6,19.1,24.1,29.0,4.564,2.537295,28.9255,32.9174,25.333333333333332,7.333333333333333,41.0,0.0,39.666666666666664,10.0,1021.0,6.333333333333333,10.0,8.333333333333334,5.0,,475.88205726360457,2.4565039756540523,109.79767993043372,36.12290566126505,22.0870770072937,2.286415945490201,8.482733888626099,133.92696350097657,0.0
2022-07-16 16:10:00,30.0,26.8,19.1,24.1,29.5,4.584,2.4902100000000003,28.741699999999998,33.1886,25.22222222222222,7.388888888888889,43.66666666666667,0.0,40.44444444444444,10.0,1021.0,6.222222222222222,10.166666666666666,8.38888888888889,4.666666666666666,,473.1610693499686,2.4951352429389955,107.88902824401855,36.32595822652181,21.879562085469566,2.298890565832456,8.504328300158182,365.35345044453936,0.0
2022-07-16 16:20:00,29.0,26.7,19.0,24.1,29.1,4.586,2.51551,28.962400000000002,32.933800000000005,25.11111111111111,7.444444444444445,46.333333333333336,0.0,41.22222222222222,10.0,1021.0,6.111111111111111,10.333333333333334,8.444444444444445,4.333333333333333,,469.9523545328776,2.2611060401915157,106.14046314347263,36.35886385599772,21.560383577346805,2.2925587185223897,8.43229274113973,136.63614671707154,0.0
2022-07-16 16:30:00,29.1,26.5,18.9,24.1,28.8,4.583,2.4276,28.8457,32.79,25.0,7.5,49.0,0.0,42.0,10.0,1021.0,6.0,10.5,8.5,4.0,,467.1729693393049,2.3599691304244566,106.27611670003773,36.4347625541687,21.244407030741375,2.1513153457641603,8.594994535446167,242.26728212992353,0.0
2022-07-16 16:40:00,30.2,26.9,19.1,24.1,29.5,4.579,2.41595,28.791000000000004,32.7111,24.88888888888889,7.555555555555555,51.66666666666667,0.0,42.77777777777778,10.0,1021.0,5.888888888888889,10.666666666666666,8.555555555555555,3.6666666666666665,,468.9638658720872,2.3520306092500687,107.77640572865803,36.45841491063436,20.927321510314943,2.1932300662994386,8.721949237187705,118.13238366703192,0.0
2022-07-16 16:50:00,29.7,26.9,18.9,24.1,29.5,4.581,2.3620200000000002,28.7212,32.6782,24.77777777777778,7.611111111111111,54.333333333333336,0.0,43.55555555555556,10.0,1021.0,5.777777777777778,10.833333333333334,8.61111111111111,3.333333333333333,,467.89813804188,2.3254044260783386,108.63358829843123,36.359630832672124,20.56407720565796,2.3282198975483577,9.16820840994517,33.405651192665104,0.0
2022-07-16 17:00:00,28.6,26.4,18.8,24.1,28.4,4.564,2.5580749999999997,28.6307,32.653800000000004,24.666666666666668,7.666666666666667,57.0,0.0,44.333333333333336,10.0,1021.0,5.666666666666667,11.0,8.666666666666666,3.0,,465.993953825852,2.27350507179896,114.14137736002604,36.429733448028564,20.466679573059082,2.0625936655203505,9.571620329221089,170.34484148025513,0.0
2022-07-16 17:10:00,29.2,26.6,19.0,24.1,28.8,4.569,2.525825,28.390499999999996,32.6534,24.555555555555557,7.722222222222222,59.66666666666667,0.0,45.111111111111114,10.0,1021.0,5.555555555555555,11.166666666666668,8.722222222222221,2.666666666666666,,469.10036694055316,2.323591640574784,108.87140687586898,36.4710987218221,20.41043604214986,2.138715969324112,9.698584535916646,99.4267284711202,0.0
2022-07-16 17:20:00,29.6,26.8,19.1,24.1,29.4,4.576,2.469465,28.458800000000004,32.6635,24.444444444444443,7.777777777777778,62.333333333333336,0.0,45.888888888888886,10.0,1021.0,5.444444444444445,11.333333333333334,8.777777777777779,2.333333333333333,,467.3650618349273,2.316961234275904,108.35511670775334,36.38844394683838,20.296166763305667,2.2273306157191595,9.829236612319946,64.75648591836294,0.0
2022-07-16 17:30:00,29.1,26.6,18.9,24.1,28.8,4.595,2.56389,28.368599999999997,32.6783,24.333333333333332,7.833333333333333,65.0,0.0,46.666666666666664,10.0,1021.0,5.333333333333334,11.5,8.833333333333334,2.0,,469.71236804830613,2.233843304959394,109.32349263272044,36.303023204803466,20.189936240514122,2.224287562171618,9.922198559443157,37.00385106404623,0.0
2022-07-16 17:40:00,28.0,26.2,18.9,24.1,27.9,4.573,2.64379,28.0409,32.7025,24.22222222222222,7.888888888888889,67.66666666666667,0.0,47.44444444444444,10.0,1021.0,5.222222222222222,11.666666666666668,8.88888888888889,1.666666666666666,,467.3123380428621,2.3234700640413046,112.91200417728746,36.24745853424072,20.060385837554932,2.225206402540207,9.997661164601643,22.581230373382567,0.0
2022-07-16 17:50:00,28.1,26.2,18.9,24.1,27.8,4.579,2.483965,27.8662,32.7333,24.11111111111111,7.944444444444445,70.33333333333334,0.0,48.22222222222222,10.0,1021.0,5.111111111111111,11.833333333333334,8.944444444444445,1.333333333333333,,465.640611340753,2.280532185287125,114.24252004591085,36.16368051528931,19.979759632746376,12.89807975312074,10.061674885749817,13.740245103041328,0.0
2022-07-16 18:00:00,28.2,26.2,19.1,24.2,27.9,4.58,2.833065,27.599,32.7847,24.0,8.0,73.0,0.0,49.0,10.0,1021.0,5.0,12.0,9.0,1.0,,474.5780664237888,2.346436017697814,111.54202933683234,37.1006334622701,19.606578330993653,963.0377271076043,10.126136706670126,28.729558249314625,0.0
2022-07-16 18:10:00,27.9,26.2,18.9,24.2,27.9,4.579,2.6816299999999997,27.3151,32.8094,23.555555555555557,8.0,74.05555555555556,0.0,50.22222222222222,10.0,1021.1666666666666,5.0,11.944444444444445,9.38888888888889,1.0,,468.99301102561515,2.3775735037138235,112.51401174362097,38.002405363718665,18.96498838742574,1310.9154020047188,10.038024821281434,169.40546230951946,0.0
2022-07-16 18:20:00,28.0,26.3,19.0,24.2,28.0,4.576,2.731845,26.8803,32.922399999999996,23.11111111111111,8.0,75.11111111111111,0.0,51.44444444444444,10.0,1021.3333333333334,5.0,11.88888888888889,9.777777777777779,1.0,,471.66169431138314,2.4180863259236016,108.67595836639404,38.3265514310201,18.536809027989705,503.8274333308141,9.736860907872517,190.2329011408488,0.0
2022-07-16 18:30:00,28.0,26.2,19.0,24.1,27.9,4.576,2.776885,26.806099999999997,33.0396,22.666666666666668,8.0,76.16666666666667,0.0,52.666666666666664,10.0,1021.5,5.0,11.833333333333334,10.166666666666666,1.0,,468.05760196729636,2.3920648722998843,108.01429734440174,38.55678457895915,18.219668871561687,3.03720693608125,9.470973416964213,114.55318641662598,0.0
2022-07-16 18:40:00,27.9,26.2,19.1,24.1,27.8,4.574,2.6678450000000002,26.343399999999995,33.1211,22.22222222222222,8.0,77.22222222222223,0.0,53.888888888888886,10.0,1021.6666666666666,5.0,11.777777777777779,10.555555555555555,1.0,,464.33841512044273,2.384120716004722,112.96253995022532,38.613133920033775,17.93533866564433,2.1600334618488946,9.441980956395465,47.10193307876587,0.0
2022-07-16 18:50:00,27.6,26.1,18.9,24.2,27.6,4.588,4.06451,25.7643,33.218399999999995,21.77777777777778,8.0,78.27777777777777,0.0,55.111111111111114,10.0,1021.8333333333334,5.0,11.722222222222221,10.944444444444445,1.0,,460.3443925283147,2.2022580678954635,111.18759898385085,38.47617436726888,17.72877300898234,2.346835680603981,9.649187507629396,53.33490878105164,0.0
2022-07-16 19:00:00,28.3,26.3,19.2,24.1,28.2,4.592,2.934265,25.4058,33.3368,21.333333333333332,8.0,79.33333333333333,0.0,56.333333333333336,10.0,1022.0,5.0,11.666666666666666,11.333333333333334,1.0,,464.39016153620577,2.336587326513172,111.91470821315959,38.08705991744995,17.68633561770121,2.5316667354106905,9.850320545832316,37.749875723520915,0.0
2022-07-16 19:10:00,27.9,26.2,19.0,24.2,27.8,4.553,3.0475149999999998,25.343899999999998,33.4336,20.88888888888889,8.0,80.38888888888889,0.0,57.55555555555556,10.0,1022.1666666666666,5.0,11.61111111111111,11.722222222222221,1.0,,472.4746408081055,2.3895744705200195,121.50413777669272,37.62142622629801,17.98354532877604,2.4601739025115967,10.087416531244914,30.821008745829268,0.0
2022-07-16 19:20:00,27.6,26.1,18.9,24.1,27.5,4.577,3.078535,25.116999999999997,33.5103,20.444444444444443,8.0,81.44444444444444,0.0,58.77777777777778,10.0,1022.3333333333334,5.0,11.555555555555555,12.11111111111111,1.0,,474.53553365422397,2.4316278328026755,118.49484590153236,37.28005293528239,18.432440328598023,2.4129020522038145,10.363783397674561,39.32767030715942,0.0
2022-07-16 19:30:00,27.6,26.1,18.9,24.1,27.6,4.595,3.3921349999999997,24.6963,33.6122,20.0,8.0,82.5,0.0,60.0,10.0,1022.5,5.0,11.5,12.5,1.0,,475.544593344502,2.4977386448780696,118.1588916651408,36.970133514404296,19.098220542271932,2.571617465813955,10.650109987258912,46.04469559351603,0.0
2022-07-16 19:40:00,27.5,26.0,19.0,24.1,27.4,4.581,3.186655,24.4893,33.7297,19.555555555555557,8.0,83.55555555555556,0.0,61.22222222222222,10.0,1022.6666666666666,5.0,11.444444444444445,12.88888888888889,1.0,,473.6885922802454,2.6173982337773856,114.0101222220383,36.71605868021647,19.834279120763142,2.6469963506857552,10.935562314987184,45.03794770558675,0.0
2022-07-16 19:50:00,28.0,26.2,19.1,24.1,27.8,4.583,3.17863,24.073,33.8394,19.11111111111111,8.0,84.61111111111111,0.0,62.44444444444444,10.0,1022.8333333333334,5.0,11.38888888888889,13.277777777777779,1.0,,472.7724370460949,2.575035622476858,112.09512526668398,36.3822841389974,20.484324048360186,2.6712928144137065,11.216970527966819,42.05994548161824,0.0
2022-07-16 20:00:00,27.7,26.2,19.0,24.1,27.8,4.584,3.161155,23.7826,33.931799999999996,18.666666666666668,8.0,85.66666666666667,0.0,63.66666666666667,10.0,1023.0,5.0,11.333333333333334,13.666666666666668,1.0,,474.93717987060546,2.6174308597570084,108.55241547212763,36.140615170796714,20.76970836957296,2.6734974884986875,11.41625123977661,47.63058293024699,0.0
2022-07-16 20:10:00,27.2,25.9,19.0,24.1,27.3,4.578,3.31351,23.4318,33.966899999999995,18.22222222222222,8.0,86.72222222222223,0.0,64.88888888888889,10.0,1023.1666666666666,5.0,11.277777777777779,14.055555555555555,1.0,,478.31311163891326,2.6269685459204313,110.84154016117591,35.92990385691325,21.022837276458738,2.680909105141958,11.480676997502645,53.88357578277588,0.0
2022-07-16 20:20:00,26.9,25.8,19.0,24.0,27.0,4.575,3.489,23.139,34.0743,17.77777777777778,8.0,87.77777777777777,0.0,66.11111111111111,10.0,1023.3333333333334,5.0,11.222222222222221,14.444444444444445,1.0,,479.5147492086477,2.7278402551015217,112.28171443939209,35.81988874435425,21.21018437067668,2.6113715895016987,11.42929753144582,54.67151118596395,0.0
2022-07-16 20:30:00,26.6,25.6,19.0,24.0,26.7,4.567,3.42282,23.243299999999998,34.1765,17.333333333333336,8.0,88.83333333333333,0.0,67.33333333333334,10.0,1023.5,5.0,11.166666666666666,14.833333333333332,1.0,,477.9277147560559,2.799514568673689,106.02632599652824,35.82584945678711,21.224645497004193,2.7009797743956248,11.337344183921815,44.764242757161455,0.0
2022-07-16 20:40:00,26.2,25.5,19.0,24.0,26.4,4.559,3.6934750000000003,23.0654,34.2215,16.88888888888889,8.0,89.88888888888889,0.0,68.55555555555556,10.0,1023.6666666666666,5.0,11.11111111111111,15.222222222222221,1.0,,477.65468755261656,2.641635658821817,107.2410930491302,35.835198167165125,21.083440923690794,2.750008228222529,11.216246533393859,50.74084075927735,0.0
2022-07-16 20:50:00,26.1,25.4,18.9,24.0,26.3,4.581,3.10536,23.6631,34.242000000000004,16.444444444444443,8.0,90.94444444444444,0.0,69.77777777777777,10.0,1023.8333333333334,5.0,11.055555555555555,15.61111111111111,1.0,,476.8179750359195,2.739263837788738,101.19855771770585,35.83058230717977,20.853874667485556,2.521731366912524,10.950368564923604,64.23163085301717,0.0
2022-07-16 21:00:00,25.7,25.3,18.9,23.9,26.1,4.567,3.043585,23.9341,34.1663,16.0,8.0,92.0,0.0,71.0,10.0,1024.0,5.0,11.0,16.0,1.0,,475.5301496133037,2.5901720783063924,103.05229893420376,35.798415927886964,20.59382782936096,2.4762073258558908,10.568317726453145,67.02034869511922,0.0
2022-07-16 21:10:00,26.1,25.3,19.0,23.9,26.2,4.547,2.821005,23.7083,34.0827,15.88888888888889,7.888888888888889,92.16666666666667,0.0,71.33333333333333,10.0,1024.0,4.944444444444445,10.88888888888889,15.833333333333334,1.0,,475.7401021321615,2.5060036239078487,109.72707159354862,35.718743012746174,20.436491753260295,2.4410315561294555,10.301490894953409,77.8079876200358,0.0
2022-07-16 21:20:00,25.1,25.0,18.9,23.9,25.6,4.578,2.74131,23.5653,34.0689,15.777777777777779,7.777777777777778,92.33333333333333,0.0,71.66666666666667,10.0,1024.0,4.888888888888889,10.777777777777779,15.666666666666666,1.0,,478.20495924324825,2.3342961452236284,110.46360509021133,35.63447647094726,20.374495032628378,2.465159371296565,10.161243329048157,92.47006429036459,0.0
2022-07-16 21:30:00,24.9,25.2,19.0,23.9,25.0,4.221,2.673115,23.2086,34.0731,15.666666666666666,7.666666666666667,92.5,0.0,72.0,10.0,1024.0,4.833333333333333,10.666666666666666,15.5,1.0,,477.21925534303165,2.3988217385340547,110.7864385107008,35.53380193710327,20.357290840148927,2.3674265549580253,10.087209351857503,103.97028611501057,0.0
2022-07-16 21:40:00,25.1,25.4,19.1,23.9,24.8,4.275,2.61421,22.9841,34.0968,15.555555555555555,7.555555555555555,92.66666666666667,0.0,72.33333333333333,10.0,1024.0,4.777777777777778,10.555555555555555,15.333333333333334,1.0,,473.321273063572,2.3510720056295393,112.7653497314453,35.43897530237834,20.392107423146566,2.2418245681126914,10.047344834009808,109.84077393849691,0.0
2022-07-16 21:50:00,24.7,25.1,18.8,23.8,24.7,4.281,2.30528,22.8226,34.1119,15.444444444444445,7.444444444444445,92.83333333333333,0.0,72.66666666666667,10.0,1024.0,4.722222222222222,10.444444444444445,15.166666666666666,1.0,,476.76929172910496,2.1421807050704955,110.0439154863088,35.32614747365316,20.39228772799174,2.152384151816368,10.031892019907634,107.30032922108967,0.0
2022-07-16 22:00:00,24.1,24.6,19.1,23.8,24.6,4.271,2.1902,22.8131,34.1396,15.333333333333334,7.333333333333333,93.0,0.0,73.0,10.0,1024.0,4.666666666666667,10.333333333333334,15.0,1.0,,474.8636554551399,1.8972121236923722,109.49317797299832,35.23474745432536,20.361303005218506,2.117584501504898,10.02201685587565,111.31899845123291,0.0
2022-07-16 22:10:00,23.6,24.3,19.3,23.8,24.5,4.256,2.096425,22.8074,34.10850000000001,15.222222222222221,7.222222222222222,93.16666666666667,0.0,73.33333333333333,10.0,1024.0,4.611111111111111,10.222222222222221,14.833333333333334,1.0,,473.20048136393234,1.8725080919939245,105.19334334335758,35.126133359273275,20.306183462142947,1.895462739268939,10.018259585698447,106.10375158945719,0.0
2022-07-16 22:20:00,23.8,24.3,18.8,23.8,24.4,4.284,2.026725,22.647199999999998,34.1228,15.11111111111111,7.111111111111111,93.33333333333333,0.0,73.66666666666667,10.0,1024.0,4.555555555555555,10.11111111111111,14.666666666666666,1.0,,477.85653881555317,1.6866508974294878,110.76087771550411,35.024261302948,20.276201111475626,1.935477023124695,10.014419910113016,109.80341574350992,0.0
2022-07-16 22:30:00,23.5,24.1,19.1,23.8,24.3,4.241,1.99482,22.3368,34.1563,15.0,7.0,93.5,0.0,74.0,10.0,1024.0,4.5,10.0,14.5,1.0,,480.1467498393443,1.73939976533254,111.67373818715414,34.95276898701986,20.278661019007366,1.7420131895939508,10.009933908780415,111.32710515340167,0.0
2022-07-16 22:40:00,23.2,23.9,19.2,23.8,24.3,4.276,1.88903,22.1508,34.1734,14.88888888888889,6.888888888888889,93.66666666666667,0.0,74.33333333333333,10.0,1024.0,4.444444444444445,9.88888888888889,14.333333333333334,1.0,,475.5161312866211,1.6337383016758722,112.21505076392222,34.86783016204834,20.290405928293865,1.837272595365842,10.006546936035155,110.10334803263348,0.0
2022-07-16 22:50:00,23.3,23.9,18.7,23.7,24.2,4.295,1.8695599999999999,22.0745,34.2208,14.777777777777779,6.777777777777778,93.83333333333333,0.0,74.66666666666667,10.0,1024.0,4.388888888888889,9.777777777777779,14.166666666666666,1.0,,474.2830211350013,1.5805181216520103,107.38840920593778,34.77764420191447,20.30839443206787,1.6942540305852891,10.00983635743459,107.78661450703939,0.0
2022-07-16 23:00:00,23.4,24.0,19.1,23.7,24.2,4.216,1.8576450000000002,22.130699999999997,34.2396,14.666666666666666,6.666666666666667,94.0,0.0,75.0,10.0,1024.0,4.333333333333333,9.666666666666666,14.0,1.0,,477.367252130618,1.6062039078527923,108.86773136268228,34.67881613413493,20.32956705411275,1.6748170391718546,10.009231241544088,112.33414927164714,0.0
2022-07-16 23:10:00,22.9,23.7,19.2,23.7,24.1,4.256,1.7850100000000002,21.7696,34.2442,14.555555555555555,6.555555555555555,94.16666666666667,0.0,75.33333333333333,10.0,1024.0,4.277777777777778,9.555555555555555,13.833333333333332,1.0,,479.2007372029622,1.5441229793446212,112.38538750535352,34.58561394373576,20.369837074279786,1.6797717167933783,10.006278869311014,109.26939301808675,0.0
2022-07-16 23:20:00,22.6,23.4,18.6,23.7,24.0,4.236,1.83282,21.8366,34.2519,14.444444444444445,6.444444444444445,94.33333333333333,0.0,75.66666666666667,10.0,1024.0,4.222222222222222,9.444444444444445,13.666666666666666,1.0,,478.60683979604437,1.4493665706117949,110.63724035898845,34.50526404062907,20.423107897440595,1.678945013284683,10.002712618509928,109.48298830668132,0.0
2022-07-16 23:30:00,22.4,23.3,18.4,23.7,24.0,4.272,1.8097,21.6494,34.2632,14.333333333333334,6.333333333333334,94.5,0.0,76.0,10.0,1024.0,4.166666666666667,9.333333333333334,13.5,1.0,,473.61406223691745,1.440372326121492,110.33816232325667,34.41959503809611,20.46958271344503,1.573290618856748,10.003711126645406,107.26819613138835,0.0
2022-07-16 23:40:00,22.0,23.0,19.0,23.7,23.9,4.261,1.8820900000000003,21.5533,34.281400000000005,14.222222222222221,6.222222222222222,94.66666666666667,0.0,76.33333333333333,10.0,1024.0,4.111111111111111,9.222222222222221,13.333333333333332,1.0,,476.67089782714845,1.4772430334000264,111.10641560915501,34.314056332906084,20.520722541809082,1.5381706861654918,10.002427706718445,111.39889859517416,0.0
2022-07-16 23:50:00,21.8,22.8,19.1,23.6,23.8,4.254,1.8812149999999999,21.5369,34.2998,14.11111111111111,6.111111111111111,94.83333333333333,0.0,76.66666666666667,10.0,1024.0,4.055555555555555,9.11111111111111,13.166666666666666,1.0,,473.07818592290766,1.452227334777514,108.38289124806722,34.22367581049601,20.55888458887736,1.5567381544907888,10.002649674415588,107.18160566965739,0.0
2022-07-17 00:00:00,21.9,22.9,18.8,23.6,23.7,4.224,1.8209700000000002,21.2204,34.3087,14.0,6.0,95.0,0.0,77.0,10.0,1024.0,4.0,9.0,13.0,1.0,,474.52199745265915,1.3534842373573848,109.68668413905775,34.124403216044115,20.614985033671058,1.5643074196577071,10.000493021011353,112.41326311747234,0.0
2022-07-17 00:10:00,21.6,22.6,18.6,23.6,23.7,4.245,1.92489,21.118000000000002,34.281,13.88888888888889,5.944444444444445,95.44444444444444,0.0,77.22222222222223,10.0,1024.0,3.9444444444444446,9.0,12.88888888888889,1.0,,472.5801146899695,1.4017394397656122,112.64316864013672,34.026018950144454,20.689063682556153,1.4891365083058674,9.998916705449421,110.64274645487467,0.0
2022-07-17 00:20:00,21.6,22.7,19.0,23.6,23.7,4.225,2.05823,20.6836,34.3037,13.777777777777779,5.888888888888889,95.88888888888889,0.0,77.44444444444444,10.0,1024.0,3.888888888888889,9.0,12.777777777777779,1.0,,478.13380187988275,1.4605136784203983,112.98389722166762,33.947184899648036,20.777415335973103,1.5011045845349629,9.998703177769979,108.24049232482909,0.0
