,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-17 00:30:00,21.2,22.4,18.7,23.6,23.6,4.237,2.11103,20.9152,34.380700000000004,13.666666666666666,5.833333333333333,96.33333333333333,0.0,77.66666666666667,10.0,1024.0,3.8333333333333335,9.0,12.666666666666666,1.0,,480.5996400328889,1.444365318020185,106.78267133076986,33.8427001508077,20.85820041656494,1.5424013471603393,10.000480254491169,109.3435292816162,0.0
2022-07-17 00:40:00,21.1,22.3,19.0,23.6,23.5,4.249,2.15827,21.09,34.4187,13.555555555555555,5.777777777777778,96.77777777777777,0.0,77.88888888888889,10.0,1024.0,3.7777777777777777,9.0,12.555555555555555,1.0,,479.2512922265064,1.40761021455129,110.61796361287433,33.742232144673665,20.939064575831093,1.557167123158773,10.002221325238546,109.83297995249431,0.0
2022-07-17 00:50:00,20.9,22.1,18.6,23.6,23.5,4.23,2.134515,20.9457,34.4089,13.444444444444445,5.722222222222222,97.22222222222223,0.0,78.11111111111111,10.0,1024.0,3.7222222222222223,9.0,12.444444444444445,1.0,,477.6087564086914,1.5505146899869886,111.13597481161862,33.62304351806641,21.03777727762858,1.4640564553936322,10.003011520703634,111.40721037546794,0.0
2022-07-17 01:00:00,21.1,22.2,19.0,23.6,23.4,4.276,2.163505,20.8775,34.3905,13.333333333333334,5.666666666666667,97.66666666666667,0.0,78.33333333333333,10.0,1024.0,3.6666666666666665,9.0,12.333333333333334,1.0,,483.1513997781688,1.5914706221711163,111.29060303165413,33.53149333318075,21.150946550369262,1.6160099277893702,10.00482298374176,107.39790232340495,0.0
2022-07-17 01:10:00,20.8,22.0,19.2,23.6,23.4,4.205,2.20101,20.7448,34.3949,13.222222222222221,5.611111111111111,98.11111111111111,0.0,78.55555555555556,10.0,1024.0,3.611111111111111,9.0,12.222222222222221,1.0,,477.80074014948707,1.6120307966073355,112.42228585561115,33.44573389689128,21.282258421579996,1.8121456259489062,10.006403746604919,109.78650705973307,0.0
2022-07-17 01:20:00,20.6,21.9,19.0,23.6,23.3,4.239,2.271445,20.697499999999998,34.4228,13.11111111111111,5.555555555555555,98.55555555555556,0.0,78.77777777777777,10.0,1024.0,3.5555555555555554,9.0,12.11111111111111,1.0,,472.2477299552128,1.522235502732002,109.73241304537672,33.376444784800206,21.418627252578737,1.7333551963170368,10.005578190485636,108.67488492329915,0.0
2022-07-17 01:30:00,20.6,21.8,18.7,23.6,23.3,4.266,2.20749,20.5626,34.449400000000004,13.0,5.5,99.0,0.0,79.0,10.0,1024.0,3.5,9.0,12.0,1.0,,476.9775634800702,1.5685074867804845,113.06259225209553,33.29391707102458,21.54218710899353,1.752834871808688,10.005087874730428,110.45881787618002,0.0
2022-07-17 01:40:00,20.6,21.8,19.1,23.5,23.3,4.213,2.09566,20.468899999999998,34.4246,12.88888888888889,5.444444444444445,99.44444444444444,0.0,79.22222222222223,10.0,1024.0,3.4444444444444446,9.0,11.88888888888889,1.0,,477.1304416489876,1.5282642431043636,110.34061833591784,33.20697865168254,21.662107458114626,1.6254695415496827,10.006237891515095,107.96175729115802,0.0
2022-07-17 01:50:00,20.4,21.7,19.3,23.5,23.3,4.25,2.0421199999999997,20.4036,34.471199999999996,12.777777777777779,5.388888888888889,99.88888888888889,0.0,79.44444444444444,10.0,1024.0,3.388888888888889,9.0,11.777777777777779,1.0,,484.163413682258,1.5663082772493362,109.32961311340333,33.1208327293396,21.767006940841675,1.7167870608965554,10.007505021095275,111.38713746388753,0.0
2022-07-17 02:00:00,20.0,21.4,18.6,23.5,23.2,4.236,2.13346,20.1286,34.5099,12.666666666666666,5.333333333333333,100.33333333333333,0.0,79.66666666666667,10.0,1024.0,3.3333333333333335,9.0,11.666666666666666,1.0,,479.2611676060468,1.6034063649211228,108.62746222975564,33.05100632985433,21.875992352167763,1.5899119464556377,10.0072616481781,107.61480178833008,0.0
2022-07-17 02:10:00,20.0,21.3,18.9,23.5,23.1,4.248,2.0882,19.845599999999997,34.5031,12.555555555555555,5.277777777777778,100.77777777777777,0.0,79.88888888888889,10.0,1024.0,3.2777777777777777,9.0,11.555555555555555,1.0,,482.7154993693034,1.4823996124664942,111.91447067260742,32.991047636667886,21.997702544530235,1.6690678908427556,10.009793116251627,110.02340156555177,0.0
2022-07-17 02:20:00,19.6,21.1,19.0,23.5,23.0,4.232,2.061245,19.6432,34.5387,12.444444444444445,5.222222222222222,101.22222222222223,0.0,80.11111111111111,10.0,1024.0,3.2222222222222223,9.0,11.444444444444445,1.0,,483.73863840388157,1.6775199615786978,109.30792395726435,32.93962864557902,22.12489979426066,1.6180302329858143,10.007697815895082,107.72561203002928,0.0
2022-07-17 02:30:00,19.8,21.2,18.9,23.5,23.0,4.213,2.164845,19.843,34.615899999999996,12.333333333333334,5.166666666666667,101.66666666666667,0.0,80.33333333333333,10.0,1024.0,3.166666666666667,9.0,11.333333333333334,1.0,,475.25966670946144,1.4960979302724202,111.38122103373209,32.85801144917806,22.231107800801595,1.6584228458007175,10.00619403998057,112.02315121968589,0.0
2022-07-17 02:40:00,20.0,21.3,19.2,23.5,23.0,4.227,2.0991,19.1995,34.668,12.222222222222221,5.111111111111111,102.11111111111111,0.0,80.55555555555556,10.0,1024.0,3.111111111111111,9.0,11.222222222222221,1.0,,476.51201623324687,1.4445762076654005,111.27951889426022,32.798460470835366,22.322323700586956,1.6503634333610535,10.0033997964859,109.93214117685955,0.0
2022-07-17 02:50:00,19.9,21.3,19.1,23.5,23.0,4.243,2.134115,18.994,34.7262,12.11111111111111,5.055555555555555,102.55555555555556,0.0,80.77777777777777,10.0,1024.0,3.0555555555555554,9.0,11.11111111111111,1.0,,478.3039392089844,1.4467750102955068,110.82507189950027,32.72616433461507,22.417197103500364,1.6320648590723674,9.999592350323995,109.57550762176513,0.0
2022-07-17 03:00:00,19.8,21.2,19.2,23.5,23.0,4.2,2.123245,19.411099999999998,34.78959999999999,12.0,5.0,103.0,0.0,81.0,10.0,1024.0,3.0,9.0,11.0,1.0,,482.15576013674684,1.6210789599021276,110.52861845652262,32.63492498397827,22.508536659876505,1.6056838756799698,10.002374507586161,107.0562943394979,0.0
2022-07-17 03:10:00,19.7,21.1,19.1,23.5,23.0,4.211,2.123405,19.4529,34.7965,12.0,4.944444444444445,101.77777777777777,0.0,81.0,10.0,1024.0555555555557,2.9444444444444446,9.0,10.88888888888889,1.1666666666666667,,475.8684302354133,1.4698173029257753,110.1510053660506,32.55345870335897,22.60621815999349,1.7941428007682165,10.003845737775166,110.04357184092206,0.0
2022-07-17 03:20:00,19.5,21.0,18.6,23.5,23.0,4.25,2.24047,19.3264,34.7959,12.0,4.888888888888889,100.55555555555556,0.0,81.0,10.0,1024.111111111111,2.888888888888889,9.0,10.777777777777779,1.3333333333333335,,480.6480030314127,1.4637317325671515,113.45509403228759,32.489324493408205,22.7253323841095,1.6837934378782908,10.0044296058019,109.67273288726805,0.0
2022-07-17 03:30:00,19.4,20.9,18.9,23.4,22.9,4.228,2.24014,19.1078,34.785199999999996,12.0,4.833333333333333,99.33333333333333,0.0,81.0,10.0,1024.1666666666667,2.8333333333333335,9.0,10.666666666666666,1.5,,479.43718924336054,1.6694703339789547,110.25802488122284,32.440755666097004,22.815067739486693,1.7412111163139343,10.005893573760986,108.52425146738688,0.0
2022-07-17 03:40:00,19.3,20.9,19.1,23.4,22.9,4.225,2.1633199999999997,19.213,34.8315,12.0,4.777777777777778,98.11111111111111,0.0,81.0,10.0,1024.2222222222222,2.7777777777777777,9.0,10.555555555555555,1.6666666666666667,,480.395839706947,1.5823226688305536,110.51847334543864,32.35969211578369,22.87992886543274,1.653120820124944,10.005842343966167,111.89002273559569,0.0
2022-07-17 03:50:00,19.3,20.8,19.1,23.4,22.8,4.229,2.189745,19.1577,34.8516,12.0,4.722222222222222,96.88888888888889,0.0,81.0,10.0,1024.2777777777778,2.7222222222222223,9.0,10.444444444444445,1.8333333333333335,,482.5421806844076,1.5503336391071816,110.24112480508407,32.27904621760051,22.94168073654175,1.716331640680631,10.008094846407573,108.8689213180542,0.0
2022-07-17 04:00:00,19.2,20.8,18.6,23.4,22.8,4.254,2.226995,19.0798,34.853699999999996,12.0,4.666666666666667,95.66666666666667,0.0,81.0,10.0,1024.3333333333333,2.6666666666666665,9.0,10.333333333333334,2.0,,485.91752366340023,1.6356755441427233,111.12805765787759,32.22578589121501,23.00936755180359,1.677034420967102,10.012561345100403,108.84210501352945,0.0
2022-07-17 04:10:00,18.8,20.4,18.8,23.4,22.7,4.249,2.237515,18.965,34.8335,12.0,4.611111111111111,94.44444444444444,0.0,81.0,10.0,1024.388888888889,2.611111111111111,9.0,10.222222222222221,2.166666666666667,,481.9067831420898,1.5613236127229733,111.50960483938961,32.197805646260576,23.094305524826048,1.6422770502169928,10.023888910611472,110.87979448954266,0.0
2022-07-17 04:20:00,18.6,20.3,18.8,23.4,22.6,4.218,2.4344349999999997,18.9056,34.835,12.0,4.555555555555555,93.22222222222223,0.0,81.0,10.0,1024.4444444444443,2.5555555555555554,9.0,10.11111111111111,2.3333333333333335,,478.7029968963272,1.6324265060822172,112.75345984141032,32.19160214742025,23.175902182261147,1.7341344058513641,10.019135065078736,108.30004769643149,0.0
2022-07-17 04:30:00,18.7,20.3,19.0,23.4,22.6,4.234,2.33847,18.9454,34.876799999999996,12.0,4.5,92.0,0.0,81.0,10.0,1024.5,2.5,9.0,10.0,2.5,,481.2955025333098,1.5325722397720747,110.972722846209,32.19050851186116,23.250579210917156,1.671521078944206,10.005901679992675,114.06653301239014,0.0
2022-07-17 04:40:00,18.5,20.2,18.9,23.4,22.6,4.246,2.31235,19.0489,34.8752,12.0,4.444444444444445,90.77777777777777,0.0,81.0,10.0,1024.5555555555557,2.4444444444444446,9.0,9.88888888888889,2.666666666666667,,482.02696335365033,1.5980944788455962,111.10190268198649,32.23276105244954,23.311647634506226,1.7033467710018158,9.997526343663534,109.07831876118978,0.0
2022-07-17 04:50:00,18.3,20.1,18.8,23.3,22.5,4.198,2.27667,19.368000000000002,34.8468,12.0,4.388888888888889,89.55555555555556,0.0,81.0,10.0,1024.611111111111,2.388888888888889,9.0,9.777777777777779,2.8333333333333335,,483.4261387125651,1.5859162941255138,113.75529646016784,32.2911305809021,23.36136825243632,1.7757139289379118,9.98669656117757,117.00811200459798,0.0
2022-07-17 05:00:00,18.2,19.9,19.0,23.3,22.5,4.229,2.381415,19.4546,34.8003,12.0,4.333333333333333,88.33333333333333,0.0,81.0,10.0,1024.6666666666667,2.3333333333333335,9.0,9.666666666666666,3.0,,491.28337563350277,1.5903672164678573,113.61963652292889,32.36687168757121,23.408760093053182,1.6597014278173448,9.970552417437236,114.2007303873698,0.0
2022-07-17 05:10:00,18.2,20.0,19.1,23.4,22.5,4.255,2.375645,19.7167,34.761700000000005,12.0,4.277777777777778,87.11111111111111,0.0,81.0,10.0,1024.7222222222222,2.2777777777777777,9.0,9.555555555555555,3.166666666666667,,488.2780386001762,1.6607480941721273,112.66801365674553,32.42593103408813,23.454600133895873,1.6644329170385999,9.965278657277427,118.3831531270345,0.0
2022-07-17 05:20:00,17.9,19.7,18.9,23.3,22.4,4.259,2.418745,20.0048,34.7776,12.0,4.222222222222222,85.88888888888889,0.0,81.0,10.0,1024.7777777777778,2.2222222222222223,9.0,9.444444444444445,3.3333333333333335,,488.2605004882813,1.601124567190806,111.76264052073161,32.51639385859171,23.520847628911334,1.6966347672541935,9.970314884185791,112.75826786041259,0.0
2022-07-17 05:30:00,18.0,19.8,18.7,23.3,22.4,4.258,2.4555599999999997,22.049799999999998,34.3585,12.0,4.166666666666667,84.66666666666666,0.0,81.0,10.0,1024.8333333333333,2.166666666666667,9.0,9.333333333333334,3.5,,491.2443060793822,1.6746455146869024,111.90178620656332,32.62143585205078,23.60515311876933,1.7891040118535362,9.978835191726684,130.83839257558185,0.0
2022-07-17 05:40:00,18.1,19.8,18.9,23.3,22.4,4.216,2.336475,22.8635,32.878,12.0,4.111111111111111,83.44444444444444,0.0,81.0,10.0,1024.888888888889,2.111111111111111,9.0,9.222222222222221,3.666666666666667,,492.95365503069996,1.6871009633837446,111.37044880107298,32.75746021270752,23.680455420811974,1.7246702686945596,9.980014136632283,107.19397384643555,0.0
2022-07-17 05:50:00,17.9,19.7,18.8,23.3,22.3,4.265,2.46722,24.179,31.719900000000003,12.0,4.055555555555555,82.22222222222223,0.0,81.0,10.0,1024.9444444444443,2.0555555555555554,9.0,9.11111111111111,3.8333333333333335,,489.3458367919922,1.6711411072810491,112.14341945648194,32.85592700322469,23.73012859980265,1.7276487678289414,9.985945933659872,118.76560770670574,0.0
2022-07-17 06:00:00,17.9,19.7,18.9,23.3,22.3,4.211,2.482645,24.3946,30.9718,12.0,4.0,81.0,0.0,81.0,10.0,1025.0,2.0,9.0,9.0,4.0,,489.3061435006679,1.7942368281089653,109.00122025893907,32.95261047363282,23.74657439549764,1.7914563300212225,9.981342094739277,115.82807851155599,0.0
2022-07-17 06:10:00,17.7,19.6,18.9,23.3,22.3,4.288,2.440305,24.9581,30.5716,12.444444444444445,4.166666666666667,78.33333333333333,0.0,79.55555555555556,10.0,1024.9444444444443,1.8888888888888888,9.055555555555555,8.944444444444445,4.055555555555555,,489.3757752482096,1.842915501197179,116.66418263753255,33.07385073343913,23.77939300855001,1.8510542474190395,9.980470945040384,114.25864878336589,0.0
2022-07-17 06:20:00,17.9,19.7,19.0,23.3,22.3,4.28,2.389395,24.3717,30.1718,12.88888888888889,4.333333333333333,75.66666666666667,0.0,78.11111111111111,10.0,1024.888888888889,1.7777777777777777,9.11111111111111,8.88888888888889,4.111111111111111,,489.09736682058747,1.8660898601166944,116.90515749376372,33.226852836608884,23.81619431813558,1.8957660504182179,9.98019865512848,106.83440095265708,0.0
2022-07-17 06:30:00,18.0,19.8,19.0,23.3,22.3,4.234,2.3232500000000003,24.8585,30.142599999999998,13.333333333333334,4.5,73.0,0.0,76.66666666666667,10.0,1024.8333333333333,1.6666666666666667,9.166666666666666,8.833333333333334,4.166666666666667,,485.9800281884204,1.8321401594082514,113.71103984832764,33.35645065307617,23.843124841054284,1.8485593062639236,9.983022327423097,117.65713453928629,0.0
2022-07-17 06:40:00,18.0,19.8,19.1,23.3,22.3,4.223,2.453335,25.6755,30.045499999999997,13.777777777777779,4.666666666666667,70.33333333333333,0.0,75.22222222222223,10.0,1024.7777777777778,1.5555555555555556,9.222222222222221,8.777777777777779,4.222222222222222,,483.8077376933482,1.9713039609570964,113.70862273889747,33.49766028086344,23.860162181854246,1.8348252014319102,9.979220178922017,111.73787877400716,0.0
2022-07-17 06:50:00,18.2,19.9,19.2,23.3,22.4,4.228,2.41993,27.014300000000002,29.787200000000002,14.222222222222221,4.833333333333333,67.66666666666667,0.0,73.77777777777777,10.0,1024.7222222222222,1.4444444444444444,9.277777777777779,8.722222222222221,4.277777777777778,,484.17932556152346,1.9565750775734583,108.53941073099773,33.65313045501709,23.847518895467122,1.8905113283793131,9.977277784347534,109.65517529805501,0.0
2022-07-17 07:00:00,18.2,19.9,19.2,23.4,22.4,4.209,2.3659600000000003,26.062,29.3892,14.666666666666666,5.0,65.0,0.0,72.33333333333333,10.0,1024.6666666666667,1.3333333333333335,9.333333333333334,8.666666666666666,4.333333333333333,,490.568165858477,2.0321779944499334,103.10437848409018,33.79027872721354,23.81027468363444,1.8346820251146951,9.967836802800496,115.66522235870362,0.0
2022-07-17 07:10:00,18.4,20.0,19.1,23.4,22.5,4.214,2.38626,26.9098,29.2603,15.11111111111111,5.166666666666667,62.33333333333333,0.0,70.88888888888889,10.0,1024.611111111111,1.2222222222222223,9.38888888888889,8.61111111111111,4.388888888888889,,490.1121325999293,2.025276502327057,107.32864877603822,33.92480308532715,23.753635314305622,1.8890948047240574,9.965163594881693,110.36982660929361,0.0
2022-07-17 07:20:00,18.4,20.1,19.2,23.4,22.5,4.256,2.37969,28.177999999999997,29.0877,15.555555555555555,5.333333333333334,59.666666666666664,0.0,69.44444444444444,10.0,1024.5555555555557,1.1111111111111112,9.444444444444445,8.555555555555555,4.444444444444445,,491.9344141642253,2.091703543861707,108.9459479268392,34.07097859064738,23.701531750361124,2.0930606657266617,9.970741430918375,109.63883806864422,0.0
2022-07-17 07:30:00,18.6,20.2,19.1,23.5,22.6,4.237,2.409215,28.923000000000002,28.8053,16.0,5.5,57.0,0.0,68.0,10.0,1024.5,1.0,9.5,8.5,4.5,,495.6581418022068,2.1383814797798792,110.5277812321981,34.215204327901205,23.714198223749797,2.064659241636594,9.978153252601624,110.90711814880372,0.0
2022-07-17 07:40:00,18.8,20.4,19.0,23.5,22.6,4.252,2.35034,29.5503,28.5146,16.444444444444443,5.666666666666667,54.33333333333333,0.0,66.55555555555556,10.0,1024.4444444444443,0.8888888888888888,9.555555555555555,8.444444444444445,4.555555555555555,,495.98324309250404,2.1263021251744467,108.26379448109428,34.343524640401206,23.74095549583435,2.035131252805392,9.980497275988261,127.88089855194092,0.0
2022-07-17 07:50:00,19.0,20.6,19.2,23.5,22.7,4.223,2.32001,29.8209,28.3336,16.88888888888889,5.833333333333334,51.666666666666664,0.0,65.11111111111111,10.0,1024.388888888889,0.7777777777777779,9.61111111111111,8.38888888888889,4.611111111111111,,490.21981313069665,2.1036733867724737,114.55261834462483,34.44524130503336,23.746001036961875,2.0258277448018394,9.982667775154114,115.32012699127196,0.0
2022-07-17 08:00:00,19.0,20.6,19.2,23.5,22.7,4.239,2.36755,29.950799999999997,28.165999999999997,17.333333333333332,6.0,49.0,0.0,63.66666666666667,10.0,1024.3333333333333,0.6666666666666667,9.666666666666666,8.333333333333334,4.666666666666667,,494.8121915199017,2.2431387205548203,111.92798826077565,34.57607187906901,23.786800689697266,2.088066623806953,9.984033077557882,112.18041681925456,0.0
2022-07-17 08:10:00,19.6,20.9,19.2,23.5,22.8,4.221,2.383365,30.1202,28.116500000000002,17.77777777777778,6.166666666666667,46.33333333333333,0.0,62.22222222222222,10.0,1024.2777777777778,0.5555555555555556,9.722222222222221,8.277777777777779,4.722222222222222,,496.4777000304474,2.2331611226002375,112.08368939717612,34.7185651143392,23.825128275553386,2.082036311427752,9.982147261301677,123.43323580423991,0.0
2022-07-17 08:20:00,19.6,21.1,19.2,23.6,23.0,4.262,2.324005,29.6449,28.0875,18.22222222222222,6.333333333333334,43.666666666666664,0.0,60.77777777777778,10.0,1024.2222222222222,0.4444444444444444,9.777777777777779,8.222222222222221,4.777777777777778,,487.73462677001953,2.2838494085053265,107.11958702798617,34.83511323928833,23.850213514963787,2.0549616849422456,9.982267082532246,119.31752952575684,0.0
2022-07-17 08:30:00,19.6,21.0,19.0,23.6,22.9,4.242,2.36301,30.3253,28.182,18.666666666666664,6.5,41.0,0.0,59.33333333333333,10.0,1024.1666666666667,0.3333333333333335,9.833333333333334,8.166666666666666,4.833333333333333,,485.49850286023377,2.2478149396181104,112.05523443857828,34.93654104868571,23.875659341812135,2.0536515404780706,9.984650025367737,108.28873776753744,0.0
2022-07-17 08:40:00,19.5,20.9,18.9,23.6,22.9,4.197,2.131475,30.405700000000003,28.147399999999998,19.11111111111111,6.666666666666667,38.33333333333333,0.0,57.888888888888886,10.0,1024.111111111111,0.22222222222222232,9.88888888888889,8.11111111111111,4.888888888888889,,487.1649986600328,2.2430448112211656,113.57522629710914,35.04654803593954,23.893040971755983,2.0765130209922793,9.985196013450622,115.65059860229492,0.0
2022-07-17 08:50:00,19.4,20.9,18.7,23.6,23.0,4.211,2.3538699999999997,31.026400000000002,28.0507,19.555555555555557,6.833333333333334,35.666666666666664,0.0,56.44444444444444,10.0,1024.0555555555557,0.11111111111111116,9.944444444444445,8.055555555555555,4.944444444444445,,485.2172237422548,2.1779517440001173,106.8138143157959,35.171305859883624,23.856114683151244,2.047266439795494,9.988994927406312,106.64926395416259,0.0
2022-07-17 09:00:00,19.7,21.1,19.4,23.6,23.0,4.243,2.3120000000000003,31.779700000000002,28.0041,20.0,7.0,33.0,0.0,55.0,10.0,1024.0,0.0,10.0,8.0,5.0,,484.6494891673121,2.1684103486430173,113.51613319849564,35.30573479334514,23.728061456680297,2.2009646099805833,9.99159707546234,108.84486896514893,0.0
2022-07-17 09:10:00,20.5,21.7,19.5,23.6,23.2,4.235,2.2151050000000003,31.357999999999997,28.0377,20.27777777777778,7.277777777777778,33.22222222222222,0.0,54.22222222222222,10.0,1023.9444444444445,0.0,10.055555555555555,8.333333333333334,5.055555555555555,,483.0485681713587,2.19113627354304,110.21706577301025,35.40998837153117,23.544601163864137,2.174132949113846,9.99160625298818,118.43264511108399,0.0
2022-07-17 09:20:00,21.0,22.0,19.1,23.6,23.3,4.266,2.1723600000000003,31.403399999999998,28.941000000000003,20.555555555555557,7.555555555555555,33.44444444444444,0.0,53.44444444444444,10.0,1023.8888888888889,0.0,10.11111111111111,8.666666666666666,5.111111111111111,,483.27126942952475,2.362558721071583,107.86698360723292,35.509263299306234,23.413944419225057,2.1858588631947837,9.99246217250824,123.22604143778483,0.0
2022-07-17 09:30:00,21.2,22.3,19.4,23.6,23.5,4.203,2.063965,31.616699999999998,30.4012,20.833333333333332,7.833333333333333,33.666666666666664,0.0,52.666666666666664,10.0,1023.8333333333334,0.0,10.166666666666666,9.0,5.166666666666667,,479.53022895199126,2.2673758341565646,111.55743362836245,35.626526317596436,23.30850020726522,2.1333717103799184,9.990100742975871,118.51759393056234,0.0
2022-07-17 09:40:00,21.6,22.5,19.4,23.6,23.5,4.257,2.231055,30.853500000000004,31.438299999999998,21.11111111111111,8.11111111111111,33.888888888888886,0.0,51.888888888888886,10.0,1023.7777777777778,0.0,10.222222222222221,9.333333333333334,5.222222222222222,,478.61890419094044,2.273954916596413,110.63958380381266,35.738509546915694,23.228316809336345,1.9895293589433034,9.99270531654358,114.1965621693929,0.0
2022-07-17 09:50:00,22.0,22.9,18.9,23.7,23.7,4.307,2.255445,31.1479,32.074,21.38888888888889,8.38888888888889,34.111111111111114,0.0,51.111111111111114,10.0,1023.7222222222222,0.0,10.277777777777779,9.666666666666666,5.277777777777778,,475.75462778727217,2.2884402768726404,111.68294727023712,35.83616017023722,23.175488808949787,2.114919073780378,9.993021032015482,122.93203797658285,0.0
2022-07-17 10:00:00,21.9,22.9,19.2,23.6,23.7,4.235,2.240895,31.518400000000003,32.411500000000004,21.666666666666668,8.666666666666666,34.333333333333336,0.0,50.333333333333336,10.0,1023.6666666666666,0.0,10.333333333333334,10.0,5.333333333333333,,474.0064361326722,2.2785028574864072,110.26917402903238,35.91001476287842,23.116837072372437,2.1392453293005627,10.001910921732584,114.10890051523845,0.0
2022-07-17 10:10:00,22.4,23.2,19.0,23.6,23.8,4.278,2.229915,31.347699999999996,32.5169,21.944444444444443,8.944444444444445,34.55555555555556,0.0,49.55555555555556,10.0,1023.6111111111111,0.0,10.38888888888889,10.333333333333334,5.388888888888889,,480.8220697231951,2.2513706732604466,113.72410053490246,35.978749186197916,23.066311667760214,2.133723225792249,10.001481471061707,128.5190050760905,0.0
2022-07-17 10:20:00,22.2,23.1,19.3,23.7,23.8,4.234,2.32624,31.3122,32.4598,22.22222222222222,9.222222222222221,34.77777777777778,0.0,48.77777777777778,10.0,1023.5555555555555,0.0,10.444444444444445,10.666666666666668,5.444444444444445,,474.85318206787116,2.276109541301,110.02507935410839,36.064945208231606,23.02545970916748,2.162522459427516,10.000647583007813,123.34342248280844,0.0
2022-07-17 10:30:00,22.5,23.3,18.9,23.7,23.9,4.256,2.356935,31.081799999999998,32.4533,22.5,9.5,35.0,0.0,48.0,10.0,1023.5,0.0,10.5,11.0,5.5,,476.4317608502268,2.3917817574739457,110.55714845021566,36.05662361780803,22.98191572825114,2.122542535463969,9.993422824541728,132.11150161743166,0.0
2022-07-17 10:40:00,22.6,23.4,19.1,23.7,23.9,4.206,2.568435,31.2437,32.4504,22.77777777777778,9.777777777777779,35.22222222222222,0.0,47.22222222222222,10.0,1023.4444444444445,0.0,10.555555555555555,11.333333333333334,5.555555555555555,,481.48906252455436,2.308498284244268,108.84230856771524,35.97891251881917,22.98324728965759,2.166697975198428,9.994902129173278,116.88583629608154,0.0
2022-07-17 10:50:00,23.2,23.9,19.5,23.7,24.1,4.246,2.503755,31.5079,32.400999999999996,23.055555555555557,10.055555555555555,35.44444444444444,0.0,46.44444444444444,10.0,1023.3888888888889,0.0,10.61111111111111,11.666666666666668,5.611111111111111,,475.80261942545576,2.388610487580299,110.22318186442058,35.8915701230367,23.047882900238037,2.2098243886232374,9.993708033561706,132.84290044148764,0.0
2022-07-17 11:00:00,23.4,24.0,18.9,23.7,24.1,4.309,2.314775,31.8161,32.308800000000005,23.333333333333332,10.333333333333332,35.666666666666664,0.0,45.666666666666664,10.0,1023.3333333333334,0.0,10.666666666666666,12.0,5.666666666666667,,478.47485912103764,2.270633289783688,110.26840545072393,35.789331703186036,23.115534699757895,2.1787455785274505,10.00440268834432,89.45926001230876,0.0
2022-07-17 11:10:00,23.5,24.0,19.2,23.7,24.1,4.278,2.41481,31.8362,32.2027,23.61111111111111,10.61111111111111,35.888888888888886,0.0,44.888888888888886,10.0,1023.2777777777778,0.0,10.722222222222221,12.333333333333334,5.722222222222222,,476.723557237647,2.3933221595738567,110.18793608196711,35.68618771870931,23.218145666122435,2.2416386000315347,10.010209089914957,118.75618949890136,0.0
2022-07-17 11:20:00,23.4,24.0,19.3,23.7,24.1,4.268,2.38067,32.169799999999995,32.0917,23.88888888888889,10.88888888888889,36.111111111111114,0.0,44.111111111111114,10.0,1023.2222222222222,0.0,10.777777777777779,12.666666666666668,5.777777777777778,,475.9887041219075,2.3790693511565526,109.62933059692382,35.60102333068848,23.3467142645518,2.200776251157125,10.009149570465087,108.46050656636555,0.0
2022-07-17 11:30:00,24.3,24.6,18.9,23.7,24.4,4.268,2.417615,31.9892,32.0098,24.166666666666664,11.166666666666666,36.333333333333336,0.0,43.333333333333336,10.0,1023.1666666666666,0.0,10.833333333333334,13.0,5.833333333333333,,475.1808012758453,2.465477972229322,110.82027304331461,35.54157097498576,23.53087574005127,2.2822515292962393,10.009298237164815,150.97649561564128,0.0
2022-07-17 11:40:00,24.5,24.8,19.4,23.7,24.4,4.244,2.375455,31.8782,31.975299999999997,24.444444444444443,11.444444444444443,36.55555555555556,0.0,42.55555555555556,10.0,1023.1111111111111,0.0,10.88888888888889,13.333333333333334,5.888888888888889,,469.87526914750026,2.428471294052183,110.29014891672944,35.50965641021729,23.72953553199768,2.244354192217191,9.998998699188231,164.294330368042,0.0
2022-07-17 11:50:00,24.3,24.7,18.7,23.7,24.4,4.261,2.336745,31.5597,31.9531,24.72222222222222,11.722222222222221,36.77777777777778,0.0,41.77777777777778,10.0,1023.0555555555555,0.0,10.944444444444445,13.666666666666668,5.944444444444445,,471.06204477945965,2.4391541000207266,109.04921443939209,35.495254046122234,23.921522817611695,2.3120645012458167,10.008350230852763,128.55330718994142,0.0
2022-07-17 12:00:00,25.4,25.4,19.3,23.7,24.7,4.249,2.4675149999999997,31.2798,31.9262,25.0,12.0,37.0,0.0,41.0,10.0,1023.0,0.0,11.0,14.0,6.0,,472.9341380222364,2.472479404958628,111.73477962472346,35.48669397989909,24.064094508488974,2.292057194709778,10.003758083979289,155.98528666178385,0.0
2022-07-17 12:10:00,26.1,25.8,18.9,23.7,24.7,4.273,2.45515,31.0613,31.932499999999997,25.22222222222222,12.11111111111111,36.77777777777778,0.0,40.888888888888886,10.0,1023.0,0.2222222222222222,11.11111111111111,14.11111111111111,6.055555555555555,,472.85877612585307,2.4280474948883057,109.19798170725505,35.48664254506429,24.14472140947978,2.2155266046524047,9.995778745015462,191.27387985229493,0.0
2022-07-17 12:20:00,26.0,25.7,19.4,23.8,25.0,4.33,2.485775,31.082600000000003,31.937599999999996,25.444444444444443,12.222222222222221,36.55555555555556,0.0,40.77777777777778,10.0,1023.0,0.4444444444444444,11.222222222222221,14.222222222222221,6.111111111111111,,466.9498278668283,2.5247922106247165,109.01493545618435,35.49141370773315,24.200562238693237,2.338177037437757,9.995145436922709,162.92837556203207,0.0
2022-07-17 12:30:00,26.0,25.2,18.8,23.8,26.0,4.61,2.59972,30.8348,31.985300000000002,25.666666666666668,12.333333333333334,36.333333333333336,0.0,40.666666666666664,10.0,1023.0,0.6666666666666666,11.333333333333334,14.333333333333334,6.166666666666667,,466.5076359049479,2.564971516132355,110.82783367156983,35.50351952870687,24.243107312520344,2.2013828351100284,9.998046898841858,139.85986174265543,0.0
2022-07-17 12:40:00,26.1,25.3,18.9,23.8,26.3,4.594,2.54792,30.669400000000003,32.007799999999996,25.88888888888889,12.444444444444445,36.111111111111114,0.0,40.55555555555556,10.0,1023.0,0.8888888888888888,11.444444444444445,14.444444444444445,6.222222222222222,,470.5971523416453,2.6107956043138345,111.22070576576189,35.528672517140706,24.240010115305584,2.309861935377121,9.999331067403158,157.78870161692302,0.0
2022-07-17 12:50:00,27.6,25.6,19.4,23.8,27.1,4.594,2.6226,30.369,32.034000000000006,26.11111111111111,12.555555555555555,35.888888888888886,0.0,40.44444444444444,10.0,1023.0,1.1111111111111112,11.555555555555555,14.555555555555555,6.277777777777778,,469.2326836526805,2.589555133183797,110.5911431503296,35.57372102101644,24.214621283213297,2.2018052540222803,9.997889011700948,132.8400079981486,0.0
2022-07-17 13:00:00,27.3,25.7,19.0,23.8,27.3,4.608,2.54719,30.5721,32.0815,26.333333333333332,12.666666666666666,35.666666666666664,0.0,40.333333333333336,10.0,1023.0,1.3333333333333333,11.666666666666666,14.666666666666666,6.333333333333333,,469.51390848795575,2.642082813210407,108.03375865419032,35.62088551839193,24.16398759206136,2.229673949877421,9.998719290097554,126.8192726389567,0.0
2022-07-17 13:10:00,27.5,25.8,18.8,23.8,27.4,4.608,2.5608899999999997,31.0722,32.104,26.555555555555557,12.777777777777779,35.44444444444444,0.0,40.22222222222222,10.0,1023.0,1.5555555555555556,11.777777777777779,14.777777777777779,6.388888888888889,,467.7947794631432,2.5506165822347007,114.06132090250651,35.67267371495565,24.08742005666097,2.3028896202643714,10.01689991792043,115.02166144053142,0.0
2022-07-17 13:20:00,27.5,25.9,19.1,23.8,27.6,4.614,2.52462,30.889499999999998,32.0595,26.77777777777778,12.88888888888889,35.22222222222222,0.0,40.111111111111114,10.0,1023.0,1.7777777777777777,11.88888888888889,14.88888888888889,6.444444444444445,,464.21851325725686,2.5964160192080135,110.38590610999844,35.75199453989664,24.044861059188843,2.401087174812953,10.022165203094483,102.26999490102132,0.0
2022-07-17 13:30:00,28.6,26.2,18.8,23.8,28.2,4.616,2.611165,30.8642,32.029700000000005,27.0,13.0,35.0,0.0,40.0,10.0,1023.0,2.0,12.0,15.0,6.5,,468.173267892421,2.6377592364947002,107.14961162567138,35.83574528376261,24.003645270665487,2.4152995167175932,10.012136583328246,156.27507485707602,0.0
2022-07-17 13:40:00,28.9,26.3,19.4,23.8,28.5,4.611,2.6421099999999997,30.616300000000003,31.970800000000004,27.22222222222222,13.11111111111111,34.77777777777778,0.0,39.888888888888886,10.0,1023.0,2.2222222222222223,12.11111111111111,15.11111111111111,6.555555555555555,,468.12625844319666,2.673297151482038,108.77245758013537,35.91330808639527,23.919942026138308,2.252982311447462,10.00592395146688,120.08157312393189,0.0
2022-07-17 13:50:00,28.4,26.2,18.9,23.8,28.3,4.613,2.573445,30.7077,32.007600000000004,27.444444444444443,13.222222222222221,34.55555555555556,0.0,39.77777777777778,10.0,1023.0,2.444444444444444,12.222222222222221,15.222222222222221,6.611111111111111,,463.9672230231625,2.654429091700053,110.26647097571421,36.005307286580404,23.767955519358317,2.455085324247678,10.004245587984721,188.92945086161296,0.0
2022-07-17 14:00:00,29.0,26.4,18.8,23.8,28.8,4.595,2.669375,30.8892,32.0313,27.666666666666668,13.333333333333334,34.333333333333336,0.0,39.666666666666664,10.0,1023.0,2.6666666666666665,12.333333333333334,15.333333333333334,6.666666666666667,,463.5492025300826,2.685622640390181,104.61842653888766,36.11020907084147,23.508392826716104,2.352690472404162,10.001752643585204,151.26497960408528,0.0
2022-07-17 14:10:00,29.6,26.6,19.2,23.9,29.2,4.624,2.6010850000000003,30.6125,32.0226,27.88888888888889,13.444444444444445,34.111111111111114,0.0,39.55555555555556,10.0,1023.0,2.888888888888889,12.444444444444445,15.444444444444445,6.722222222222222,,464.1751393636067,2.678229369719823,117.3768439356486,36.21643483479818,23.307683010101318,2.338471084634463,10.001337286631266,153.91284071604412,0.0
2022-07-17 14:20:00,30.4,27.0,19.6,23.9,30.0,4.615,2.655095,30.7476,31.9784,28.11111111111111,13.555555555555555,33.888888888888886,0.0,39.44444444444444,10.0,1023.0,3.111111111111111,12.555555555555555,15.555555555555555,6.777777777777778,,467.27408139283637,2.7533328392074607,111.79556536464368,36.328863576253255,23.089186426798502,2.361636562347412,10.00098082224528,162.45209007263185,0.0
2022-07-17 14:30:00,30.8,27.0,18.8,23.9,30.0,4.617,2.62425,30.7725,31.9755,28.333333333333332,13.666666666666666,33.666666666666664,0.0,39.333333333333336,10.0,1023.0,3.333333333333333,12.666666666666666,15.666666666666666,6.833333333333333,,469.84353410041194,2.6919530448199667,109.9369873344292,36.415009066263835,22.91970274925232,2.483183857003848,10.001930673917135,109.48684272766113,0.0
2022-07-17 14:40:00,30.6,27.0,19.2,23.9,30.0,4.619,2.48323,30.577499999999997,31.959600000000002,28.555555555555557,13.777777777777779,33.44444444444444,0.0,39.22222222222222,10.0,1023.0,3.5555555555555554,12.777777777777779,15.777777777777779,6.888888888888889,,468.4154951985677,2.6053646326065065,106.36524752298992,36.4754754447937,22.692396739323936,2.3735258438189826,10.004925519625345,116.96521993954975,0.0
2022-07-17 14:50:00,31.0,27.2,19.0,23.9,30.3,4.611,2.52068,30.179199999999998,31.9801,28.77777777777778,13.88888888888889,33.22222222222222,0.0,39.111111111111114,10.0,1023.0,3.7777777777777777,12.88888888888889,15.88888888888889,6.944444444444445,,473.156839589086,2.465870106395355,109.28633572034244,36.47992635091146,22.669845444361368,2.2778522328535713,10.010424524943033,139.76075267155966,0.0
2022-07-17 15:00:00,31.2,27.2,18.7,23.9,30.3,4.63,2.49253,29.9317,32.0137,29.0,14.0,33.0,0.0,39.0,10.0,1023.0,4.0,13.0,16.0,7.0,,474.35103183790187,2.632138146091316,108.71897772665079,36.48991972605388,22.807377570470173,2.381578157742818,10.02284202893575,147.05850671132407,0.0
2022-07-17 15:10:00,30.8,27.1,19.3,23.9,30.2,4.604,2.50623,30.0342,32.034299999999995,28.72222222222222,13.88888888888889,33.55555555555556,0.0,39.72222222222222,10.0,1023.0,4.0,13.0,15.944444444444445,6.666666666666667,,475.17431386311847,2.5133087915384165,107.55032082897121,36.54674615859985,22.813315684000653,2.336773209969203,10.01610961119334,90.59649487813314,0.0
2022-07-17 15:20:00,30.6,27.1,18.7,24.0,30.2,4.605,2.512845,30.458199999999998,32.0102,28.444444444444443,13.777777777777779,34.111111111111114,0.0,40.44444444444444,10.0,1023.0,4.0,13.0,15.88888888888889,6.333333333333333,,471.0490479708266,2.44152190665404,109.39555521647135,36.55053597132365,22.66369900385539,2.27718223353227,10.005132169723511,95.52457230885824,0.0
2022-07-17 15:30:00,30.8,27.2,19.3,24.0,30.2,4.623,2.343025,30.0724,31.994400000000002,28.166666666666668,13.666666666666666,34.666666666666664,0.0,41.166666666666664,10.0,1023.0,4.0,13.0,15.833333333333334,6.0,,474.30516625064536,2.589321333398927,107.13107166441145,36.604840901692704,22.64599714279175,2.2414600853125255,10.002472998301188,60.5741658337911,0.0
2022-07-17 15:40:00,31.0,27.2,18.9,24.0,30.2,4.63,2.268465,30.2611,31.9798,27.88888888888889,13.555555555555555,35.22222222222222,0.0,41.888888888888886,10.0,1023.0,4.0,13.0,15.777777777777779,5.666666666666666,,473.1900583902995,2.383574582991627,106.12850626929333,36.78405549367269,22.409073899586993,2.160895165403684,10.011861667633056,55.51355136394501,0.0
2022-07-17 15:50:00,30.6,27.1,19.2,24.0,30.1,4.594,2.22229,30.136899999999997,31.952800000000003,27.61111111111111,13.444444444444445,35.77777777777778,0.0,42.611111111111114,10.0,1023.0,4.0,13.0,15.722222222222221,5.333333333333333,,468.8424543884979,2.3747105116898055,107.82818292844092,37.06434795379639,22.102668886184695,2.106418362855911,9.94093579451243,132.43301348368328,0.0
2022-07-17 16:00:00,31.1,27.4,19.5,24.0,30.6,4.617,2.0904,30.245299999999997,31.941000000000003,27.333333333333332,13.333333333333334,36.333333333333336,0.0,43.333333333333336,10.0,1023.0,4.0,13.0,15.666666666666666,5.0,,467.1118215872228,2.183238170419709,108.57292828770008,37.267390422821045,21.77887298266093,2.0030028156439466,9.743343830108643,185.47373485565186,0.0
2022-07-17 16:10:00,31.3,27.3,18.8,24.1,30.5,4.629,2.11813,29.8134,31.9206,27.055555555555557,13.222222222222221,36.888888888888886,0.0,44.05555555555556,10.0,1023.0,4.0,13.0,15.61111111111111,4.666666666666666,,462.2016693536167,2.2484946190435333,113.64062434719108,37.39723348617554,21.446421531041462,2.039047301411629,9.471984594662983,192.2923858006795,0.0
2022-07-17 16:20:00,31.6,27.5,19.1,24.1,30.8,4.604,2.081375,29.780399999999997,31.8697,26.77777777777778,13.11111111111111,37.44444444444444,0.0,44.77777777777778,10.0,1023.0,4.0,13.0,15.555555555555555,4.333333333333333,,462.493053487142,2.062998587290446,107.40638921101888,37.53907824834188,21.182779766718546,1.9445550481478375,9.180996182759603,206.57890565236409,0.0
2022-07-17 16:30:00,30.7,27.3,19.3,24.1,30.3,4.608,2.040675,29.8125,31.919400000000003,26.5,13.0,38.0,0.0,45.5,10.0,1023.0,4.0,13.0,15.5,4.0,,461.3566210762112,2.1468425577272803,111.95470890971902,37.62220624287923,20.988297850290934,2.015929925044378,8.94813964207967,163.94695266723633,0.0
2022-07-17 16:40:00,31.0,27.4,18.7,24.1,30.7,4.629,2.06218,29.789300000000004,31.950200000000002,26.22222222222222,12.88888888888889,38.55555555555556,0.0,46.22222222222222,10.0,1023.0,4.0,13.0,15.444444444444445,3.6666666666666665,,461.9755623372395,2.0896949518467745,104.44093220683814,37.66374998092651,20.79319525082906,1.9725993812084197,8.845879249572754,135.20813618977866,0.0
2022-07-17 16:50:00,31.9,27.5,19.2,24.1,30.8,4.636,2.089055,29.4647,31.9467,25.944444444444443,12.777777777777779,39.111111111111114,0.0,46.94444444444444,10.0,1023.0,4.0,13.0,15.38888888888889,3.333333333333333,,455.86936203879867,2.183906687696775,110.42101426442464,37.646173801422115,20.65777929941813,1.8755717474222184,8.836623195012411,98.64561655044557,0.0
2022-07-17 17:00:00,31.8,27.4,18.9,24.1,30.7,4.629,2.077845,29.4695,31.9681,25.666666666666668,12.666666666666666,39.666666666666664,0.0,47.666666666666664,10.0,1023.0,4.0,13.0,15.333333333333334,3.0,,460.3903191752817,2.1666411382700765,109.42354733224643,37.58687028249105,20.551114409764608,1.889466627240181,8.956803987820944,72.94408018430074,0.0
2022-07-17 17:10:00,30.5,27.3,18.8,24.1,30.2,4.611,2.05205,29.428500000000003,31.9972,25.38888888888889,12.555555555555555,40.22222222222222,0.0,48.388888888888886,10.0,1023.0,4.0,13.0,15.277777777777779,2.666666666666666,,456.969303441541,2.0635601635706626,111.18471030607061,37.58010058085124,20.415686051050823,1.9415350276231766,9.267814259529114,40.36808619181315,0.0
2022-07-17 17:20:00,30.1,27.1,19.3,24.1,29.8,4.592,2.08591,29.1504,32.0052,25.11111111111111,12.444444444444445,40.77777777777778,0.0,49.111111111111114,10.0,1023.0,4.0,13.0,15.222222222222221,2.333333333333333,,458.20341593424484,2.018192182749005,109.76512115219892,37.618049659729,20.281309413909913,1.8460489626725516,9.647230817476908,19.16227010567983,0.0
2022-07-17 17:30:00,30.3,27.3,18.7,24.1,30.1,4.624,1.9371950000000002,29.043799999999997,32.0504,24.833333333333336,12.333333333333334,41.33333333333333,0.0,49.833333333333336,10.0,1023.0,4.0,13.0,15.166666666666666,2.0,,455.3928035376538,2.0391033283869424,112.40769964853924,37.601682249705,20.104616168340048,1.8223218562205634,9.890178022384642,9.214180102348326,0.0
2022-07-17 17:40:00,30.8,27.2,19.4,24.1,30.1,4.607,1.945965,28.9079,32.0834,24.555555555555557,12.222222222222221,41.888888888888886,0.0,50.55555555555556,10.0,1023.0,4.0,13.0,15.11111111111111,1.666666666666666,,460.15021169026693,1.9416230221858803,108.34792895171601,37.57878879547119,19.927689593633016,1.9086058270931243,10.046146179835002,5.650125654538472,0.0
2022-07-17 17:50:00,29.5,26.9,18.7,24.1,29.4,4.587,1.965885,28.727800000000002,32.134,24.27777777777778,12.11111111111111,42.44444444444444,0.0,51.27777777777778,10.0,1023.0,4.0,13.0,15.055555555555555,1.333333333333333,,468.3569809942136,1.8724858604582018,114.18258663953361,37.522741673787436,19.82779283841451,185.07163301666577,10.155494729677836,7.644148328304292,0.0
2022-07-17 18:00:00,29.5,26.8,19.1,24.1,29.2,4.598,1.932495,28.570800000000002,32.1913,24.0,12.0,43.0,0.0,52.0,10.0,1023.0,4.0,13.0,15.0,1.0,,458.50641329710504,1.893302810380688,111.06616923122083,38.512569929758705,19.448922090530395,948.4521716825168,10.20877429485321,12.960847206115725,0.0
2022-07-17 18:10:00,29.4,26.9,19.4,24.2,29.2,4.611,1.948685,28.4943,32.2386,23.61111111111111,11.722222222222221,47.05555555555556,0.0,53.22222222222222,10.0,1023.1111111111111,3.888888888888889,12.944444444444445,14.944444444444445,1.0,,455.16460015658674,1.9411453323680803,113.53645243563895,39.14080549240113,18.83621369043986,1415.4214190673829,10.165888840357463,24.113541978200278,0.0
2022-07-17 18:20:00,29.4,26.8,18.7,24.2,29.1,4.605,1.99709,28.0419,32.2294,23.22222222222222,11.444444444444445,51.111111111111114,0.0,54.44444444444444,10.0,1023.2222222222222,3.7777777777777777,12.88888888888889,14.88888888888889,1.0,,456.3450924682617,1.8664413758287324,109.45513278874974,39.45169998168946,18.350447982152303,586.8321409730116,10.084603106180827,31.688034426371257,0.0
2022-07-17 18:30:00,29.4,26.8,19.2,24.2,29.1,4.592,2.092895,27.877999999999997,32.3037,22.833333333333332,11.166666666666666,55.16666666666667,0.0,55.666666666666664,10.0,1023.3333333333334,3.6666666666666665,12.833333333333334,14.833333333333334,1.0,,455.5847619207974,1.8449573806079766,109.80918422526558,39.68630077997843,17.959845809936525,4.483729338248571,10.039805351893106,39.31270011901856,0.0
2022-07-17 18:40:00,29.4,26.8,18.7,24.2,29.0,4.601,2.1105799999999997,27.5716,32.4109,22.444444444444443,10.88888888888889,59.22222222222222,0.0,56.888888888888886,10.0,1023.4444444444445,3.5555555555555554,12.777777777777779,14.777777777777779,1.0,,456.06300035498606,1.852931915878576,107.24412884297344,39.68123121261597,17.639272813797,1.7986225537459055,10.020763246218364,43.090613282521566,0.0
2022-07-17 18:50:00,29.2,26.7,19.1,24.2,28.9,4.608,2.0167200000000003,26.6339,32.5237,22.055555555555557,10.61111111111111,63.27777777777778,0.0,58.111111111111114,10.0,1023.5555555555555,3.4444444444444446,12.722222222222221,14.722222222222221,1.0,,457.37475514729823,1.8848917518059412,110.45566630045573,39.407048276265456,17.531080856323243,1.6613879815737405,10.012995374997455,48.647508754730225,0.0
2022-07-17 19:00:00,29.3,26.8,18.9,24.2,29.0,4.602,2.06997,25.7579,32.6989,21.666666666666668,10.333333333333334,67.33333333333334,0.0,59.333333333333336,10.0,1023.6666666666666,3.3333333333333335,12.666666666666666,14.666666666666666,1.0,,462.21343556722,1.8795945155485874,110.28765351656466,38.92839765548706,17.662439549763995,1.7031717882553736,10.012162036895752,52.92601051330566,0.0
2022-07-17 19:10:00,29.4,26.8,18.9,24.2,29.1,4.592,2.086795,25.620800000000003,32.865899999999996,21.27777777777778,10.055555555555555,71.38888888888889,0.0,60.55555555555556,10.0,1023.7777777777778,3.2222222222222223,12.61111111111111,14.61111111111111,1.0,,464.94141504046564,1.8617832175823257,115.77054809139274,38.51367289861044,17.920799875259398,1.755409615834554,10.016811219851176,59.78155045827229,0.0
2022-07-17 19:20:00,28.9,26.6,19.2,24.2,28.7,4.61,2.36289,25.3938,32.9581,20.88888888888889,9.777777777777779,75.44444444444444,0.0,61.77777777777778,10.0,1023.8888888888889,3.111111111111111,12.555555555555555,14.555555555555555,1.0,,468.64177368164064,2.075362657571243,113.36928555526302,38.14202077229818,18.29779303232829,1.8866163951158523,10.023725347518921,65.24729018529256,0.0
2022-07-17 19:30:00,28.7,26.6,18.7,24.2,28.5,4.611,2.49363,25.1494,33.077600000000004,20.5,9.5,79.5,0.0,63.0,10.0,1024.0,3.0,12.5,14.5,1.0,,476.5902778818416,2.047405922399402,111.64184620851852,37.847567831675214,18.731003580093383,1.9545042274395623,10.031350812911986,72.2846529897054,0.0
2022-07-17 19:40:00,28.4,26.5,18.9,24.1,28.4,4.607,2.3027699999999998,24.787100000000002,33.182900000000004,20.11111111111111,9.222222222222221,83.55555555555556,0.0,64.22222222222223,10.0,1024.111111111111,2.888888888888889,12.444444444444445,14.444444444444445,1.0,,478.93130830260526,2.03907275425849,113.99978342110155,37.60430147171021,19.190353005727133,1.8145261694987613,10.035277322133382,79.03991408030193,0.0
2022-07-17 19:50:00,28.3,26.4,19.2,24.1,28.3,4.602,2.26887,24.803800000000003,33.2808,19.72222222222222,8.944444444444445,87.61111111111111,0.0,65.44444444444444,10.0,1024.2222222222222,2.7777777777777777,12.38888888888889,14.38888888888889,1.0,,480.6477001953125,2.0169571752972524,111.9734657380271,37.47531320571899,19.54099662780762,1.8018515908718107,10.036378453572592,86.05251895904541,0.0
2022-07-17 20:00:00,28.4,26.4,19.0,24.1,28.3,4.613,2.25718,24.4905,33.3486,19.333333333333332,8.666666666666668,91.66666666666667,0.0,66.66666666666667,10.0,1024.3333333333333,2.666666666666667,12.333333333333334,14.333333333333334,1.0,,478.7376358383003,2.0340853843446505,106.83447221831413,37.382923762003585,19.734464480082195,1.8760564148426055,10.032762537002563,90.42314572652181,0.0
2022-07-17 20:10:00,28.2,26.3,18.7,24.1,28.0,4.608,2.31019,24.529500000000002,33.4031,18.944444444444443,8.38888888888889,95.72222222222223,0.0,67.88888888888889,10.0,1024.4444444444443,2.5555555555555554,12.277777777777779,14.277777777777779,1.0,,477.3683453193752,1.9851588412765728,111.98616402103403,37.29485328674316,19.868320423762004,1.9933800023794173,10.028221847216289,98.27691354115805,0.0
2022-07-17 20:20:00,28.2,26.3,19.1,24.1,28.1,4.574,2.239255,24.049100000000003,33.3954,18.555555555555557,8.11111111111111,99.77777777777777,0.0,69.11111111111111,10.0,1024.5555555555557,2.4444444444444446,12.222222222222221,14.222222222222221,1.0,,481.27099297183685,2.043314442432533,112.3947544677648,37.24329730351766,19.98091014544169,1.7817654860019683,10.03459945678711,104.29010739644369,0.0
2022-07-17 20:30:00,27.9,26.2,18.9,24.0,27.8,4.604,2.310575,23.9334,33.4837,18.166666666666668,7.833333333333334,103.83333333333334,0.0,70.33333333333334,10.0,1024.6666666666667,2.3333333333333335,12.166666666666666,14.166666666666666,1.0,,481.27747426350913,2.0877011001244776,112.95916914665092,37.14597084681193,20.045628801981607,1.8083986483017604,10.027708350817361,109.45015505472819,0.0
2022-07-17 20:40:00,27.7,26.1,18.9,24.0,27.7,4.584,2.32483,23.6192,33.5556,17.77777777777778,7.555555555555556,107.88888888888889,0.0,71.55555555555556,10.0,1024.7777777777778,2.2222222222222223,12.11111111111111,14.11111111111111,1.0,,483.7777865916285,2.016277521407537,111.77950042530642,37.048433545430505,20.077077617645266,1.9083195688327153,10.021630907058716,115.1161219660441,0.0
2022-07-17 20:50:00,26.7,25.8,19.0,24.0,27.0,4.593,2.4223299999999997,23.7397,33.6003,17.38888888888889,7.277777777777779,111.94444444444444,0.0,72.77777777777777,10.0,1024.888888888889,2.111111111111111,12.055555555555555,14.055555555555555,1.0,,485.7616850999854,2.0711573279947886,112.74145624257751,36.98157393773397,20.23239682197571,1.8756790775060654,10.00951154232025,113.68365266164145,0.0
2022-07-17 21:00:00,26.6,25.7,18.8,24.0,26.8,4.612,2.44354,23.2269,33.6466,17.0,7.0,116.0,0.0,74.0,10.0,1025.0,2.0,12.0,14.0,1.0,,484.3454963175456,2.141797172683107,108.66179805777168,36.904740015665695,20.449201898574827,1.8161347222328186,10.002922581036886,110.09883050282797,0.0
2022-07-17 21:10:00,25.9,25.4,19.2,23.9,26.2,4.579,2.30124,22.9605,33.7034,16.88888888888889,6.944444444444445,116.22222222222223,0.0,74.27777777777777,10.0,1025.0,2.9444444444444446,11.944444444444445,13.944444444444445,1.0,,484.8949909955606,2.1370470464364284,106.29975713417355,36.80069784164429,20.457898626327513,1.9090106745560962,9.996844875017802,106.97141501108806,0.0
2022-07-17 21:20:00,25.5,25.2,18.8,23.9,25.9,4.624,2.68852,23.381,33.7547,16.77777777777778,6.888888888888889,116.44444444444444,0.0,74.55555555555556,10.0,1025.0,3.888888888888889,11.88888888888889,13.88888888888889,1.0,,482.8608942176555,2.1592428808932924,110.57100452767926,36.6753249613444,20.44586761156718,1.8209454518556594,9.994929922421772,112.36729804992676,0.0
2022-07-17 21:30:00,25.2,25.1,18.6,23.9,25.6,4.59,2.41591,23.0477,33.7647,16.666666666666668,6.833333333333333,116.66666666666667,0.0,74.83333333333333,10.0,1025.0,4.833333333333333,11.833333333333334,13.833333333333334,1.0,,480.6735551961263,2.039301797047173,113.96903136344955,36.568988005320236,20.616372219721477,1.9510445777575174,9.993590118090312,111.95578046162923,0.0
