,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-17 21:40:00,25.1,25.0,19.1,23.9,25.4,4.581,2.65379,22.375300000000003,33.781,16.555555555555557,6.777777777777778,116.88888888888889,0.0,75.11111111111111,10.0,1025.0,5.777777777777778,11.777777777777779,13.777777777777779,1.0,,485.75599329455144,2.1658363852527858,114.43899267336742,36.474371973673506,21.00813602765401,1.9277757513523102,9.990055392583212,112.35048380533854,0.0
2022-07-17 21:50:00,24.4,24.8,18.9,23.9,24.7,4.245,2.788325,22.5346,33.8887,16.444444444444443,6.722222222222222,117.11111111111111,0.0,75.38888888888889,10.0,1025.0,6.722222222222222,11.722222222222221,13.722222222222221,1.0,,488.6529004923503,2.373258901760403,117.36796581289863,36.357406520843504,21.525432354609173,2.04253413438797,9.990319673220316,111.39936840057374,0.0
2022-07-17 22:00:00,24.7,25.1,19.1,23.9,24.8,4.247,2.980445,22.218700000000002,33.9571,16.333333333333332,6.666666666666667,117.33333333333333,0.0,75.66666666666667,10.0,1025.0,7.666666666666666,11.666666666666666,13.666666666666666,1.0,,485.12003000193624,2.3021308213607066,114.15975406582072,36.236061096191406,22.139191799163818,2.2022085990508398,9.994229605992635,110.76788510640463,0.0
2022-07-17 22:10:00,24.3,24.8,19.0,23.8,24.7,4.246,2.89072,21.9297,34.051300000000005,16.22222222222222,6.611111111111111,117.55555555555556,0.0,75.94444444444444,10.0,1025.0,8.61111111111111,11.61111111111111,13.61111111111111,1.0,,488.4386697387696,2.3994655760432364,115.22159193868693,36.133324464162186,22.68613260269165,2.1473642301559446,9.995061813990274,109.3467827987671,0.0
2022-07-17 22:20:00,23.9,24.6,18.6,23.8,24.6,4.3,3.074445,21.750999999999998,34.105599999999995,16.11111111111111,6.555555555555555,117.77777777777777,0.0,76.22222222222223,10.0,1025.0,9.555555555555555,11.555555555555555,13.555555555555555,1.0,,490.8663281425388,2.446844100467229,111.43247018695551,36.0407143719991,23.154402494430542,2.1490764437119165,9.991840513547263,111.14177145640056,0.0
2022-07-17 22:30:00,23.2,23.9,19.0,23.8,24.3,4.282,3.01158,21.962300000000003,34.1834,16.0,6.5,118.0,0.0,76.5,10.0,1025.0,10.5,11.5,13.5,1.0,,492.4572666422526,2.5068186463407205,110.13542484714488,35.97388116836548,23.49358893076579,2.1153910835584004,9.990250843365988,108.01537348429363,0.0
2022-07-17 22:40:00,23.1,23.8,18.6,23.8,24.2,4.273,2.827005,21.419,34.256,15.88888888888889,6.444444444444445,118.22222222222223,0.0,76.77777777777777,10.0,1025.0,11.444444444444445,11.444444444444445,13.444444444444445,1.0,,493.17741714302156,2.421412326067181,116.47428875529833,35.88589644114177,23.7214572874705,2.2712522359689076,9.990525042215983,108.63035550435384,0.0
2022-07-17 22:50:00,22.8,23.7,19.3,23.8,24.2,4.269,3.05714,20.79,34.335699999999996,15.777777777777779,6.388888888888889,118.44444444444444,0.0,77.05555555555556,10.0,1025.0,12.38888888888889,11.38888888888889,13.38888888888889,1.0,,492.1377483113607,2.588442391891264,112.52859953066722,35.79958784103393,23.88092484156291,2.1039721127351125,9.99167641957601,108.2961619313558,0.0
2022-07-17 23:00:00,22.4,23.3,18.7,23.8,24.0,4.253,3.1018499999999998,21.1143,34.4473,15.666666666666666,6.333333333333333,118.66666666666667,0.0,77.33333333333333,10.0,1025.0,13.333333333333332,11.333333333333334,13.333333333333334,1.0,,491.36271157451057,2.512513169447581,106.42917269388836,35.709942766825364,24.008672266006467,2.2964644213517507,9.992356235186259,110.94782457987466,0.0
2022-07-17 23:10:00,22.6,23.4,18.5,23.7,24.0,4.222,3.069655,21.4448,34.5234,15.555555555555555,6.277777777777778,118.88888888888889,0.0,77.61111111111111,10.0,1025.0,14.277777777777777,11.277777777777779,13.277777777777779,1.0,,496.9968755893049,2.607287562351442,108.49801178280242,35.61407520294189,24.10430069923401,2.254355403780937,9.996667793591817,107.52918530782065,0.0
2022-07-17 23:20:00,22.4,23.3,19.1,23.7,24.0,4.187,2.9984349999999997,20.831,34.5148,15.444444444444445,6.222222222222222,119.11111111111111,0.0,77.88888888888889,10.0,1025.0,15.222222222222221,11.222222222222221,13.222222222222221,1.0,,495.3624551391602,2.442532075946614,109.33727116256111,35.53022486368815,24.11237070719401,2.370591315229734,10.000373651186624,106.43970530192057,0.0
2022-07-17 23:30:00,22.5,23.4,19.3,23.7,24.0,4.234,2.85371,20.6435,34.529399999999995,15.333333333333334,6.166666666666667,119.33333333333333,0.0,78.16666666666667,10.0,1025.0,16.166666666666664,11.166666666666666,13.166666666666666,1.0,,494.849275004069,2.4531700578786557,106.04509837026652,35.4430613899231,23.966024185816444,2.1740417746702834,10.01018661181132,106.89225015004476,0.0
2022-07-17 23:40:00,22.1,23.1,18.6,23.7,23.9,4.258,2.8314049999999997,20.6596,34.4968,15.222222222222221,6.111111111111111,119.55555555555556,0.0,78.44444444444444,10.0,1025.0,17.11111111111111,11.11111111111111,13.11111111111111,1.0,,495.9658979043194,2.355989812710191,108.37698852151127,35.341838429768885,23.685209525426227,2.124172143538793,10.01374712785085,106.89643165588379,0.0
2022-07-17 23:50:00,21.9,22.9,19.0,23.7,23.8,4.229,2.842695,20.424500000000002,34.551300000000005,15.11111111111111,6.055555555555555,119.77777777777777,0.0,78.72222222222223,10.0,1025.0,18.055555555555554,11.055555555555555,13.055555555555555,1.0,,494.22445146582595,2.3131619923027222,110.9081995835816,35.21960536321004,23.440020723342894,2.264833127260208,10.015391693115234,109.99460728963216,0.0
2022-07-18 00:00:00,21.8,22.8,18.9,23.7,23.8,4.267,2.832705,20.465,34.5831,15.0,6.0,120.0,0.0,79.0,10.0,1025.0,19.0,11.0,13.0,1.0,,493.6616228230794,2.299841269897876,110.1008624321458,35.106351381937664,23.265615984598796,2.1625432648261387,10.012174218495687,109.93187976837157,0.0
2022-07-18 00:10:00,21.9,22.8,19.1,23.7,23.8,4.216,2.800135,20.369999999999997,34.5854,14.88888888888889,5.944444444444445,119.55555555555556,0.0,79.22222222222223,10.0,1025.0,18.055555555555557,11.0,12.833333333333334,1.0,,492.3900422896462,2.3692953842676294,109.57587629738501,35.01799279530843,23.1211838944753,2.1185640041033427,10.01069823741913,107.78897172292072,0.0
2022-07-18 00:20:00,21.5,22.6,18.8,23.7,23.7,4.274,2.853425,20.1417,34.555099999999996,14.777777777777779,5.888888888888889,119.11111111111111,0.0,79.44444444444444,10.0,1025.0,17.11111111111111,11.0,12.666666666666666,1.0,,491.8490465957817,2.3620884626295604,109.02062675217451,34.93834369659424,23.04573575337728,2.0874468608697256,10.009390137990316,109.84796867370605,0.0
2022-07-18 00:30:00,21.4,22.5,18.8,23.7,23.6,4.21,2.78898,20.1206,34.5966,14.666666666666666,5.833333333333333,118.66666666666667,0.0,79.66666666666667,10.0,1025.0,16.166666666666668,11.0,12.5,1.0,,496.146081237793,2.3646714735266854,115.83354606348243,34.82860079447428,23.092365798950194,2.1594663421312967,10.005118068059286,111.84048133850096,0.0
2022-07-18 00:40:00,21.2,22.3,19.1,23.7,23.6,4.223,2.92013,19.816499999999998,34.6661,14.555555555555555,5.777777777777778,118.22222222222223,0.0,79.88888888888889,10.0,1025.0,15.222222222222221,11.0,12.333333333333334,1.0,,498.06405028244546,2.3573964285850524,113.93592676539879,34.72730709075928,23.23702613512675,2.22677119632562,10.00230305671692,109.39020361582439,0.0
2022-07-18 00:50:00,20.9,22.1,19.1,23.7,23.5,4.244,3.1396349999999997,19.8676,34.722500000000004,14.444444444444445,5.722222222222222,117.77777777777777,0.0,80.11111111111111,10.0,1025.0,14.277777777777779,11.0,12.166666666666666,1.0,,496.3729847629591,2.364014342881865,109.19340069765425,34.658999900817875,23.39798365275065,2.1005776945749917,9.998870024681091,115.71124108632405,0.0
2022-07-18 01:00:00,20.9,22.0,18.6,23.6,23.4,4.316,3.1921399999999998,19.666,34.7691,14.333333333333334,5.666666666666667,117.33333333333333,0.0,80.33333333333333,10.0,1025.0,13.333333333333334,11.0,12.0,1.0,,495.2629660384957,2.3982664825081152,110.91468012642727,34.60735440572103,23.547062107721963,2.1411887701352437,9.990751269658407,110.24856108347574,0.0
2022-07-18 01:10:00,21.3,22.4,19.2,23.6,23.5,4.267,3.27059,19.6209,34.855000000000004,14.222222222222221,5.611111111111111,116.88888888888889,0.0,80.55555555555556,10.0,1025.0,12.38888888888889,11.0,11.833333333333334,1.0,,493.3537063598633,2.4015816022649323,113.53327554756638,34.55104523976644,23.808407386144,2.26327134569486,9.990046927134197,111.88053532918295,0.0
2022-07-18 01:20:00,20.5,21.8,19.0,23.6,23.4,4.258,3.528165,19.6232,34.9069,14.11111111111111,5.555555555555555,116.44444444444444,0.0,80.77777777777777,10.0,1025.0,11.444444444444445,11.0,11.666666666666666,1.0,,489.69356151712356,2.4334219181571304,115.22780557018216,34.50314261754354,24.164297418594362,2.084934806227684,9.986054231325785,111.71032250722249,0.0
2022-07-18 01:30:00,20.6,21.9,18.6,23.6,23.4,4.249,3.48296,19.4701,34.98950000000001,14.0,5.5,116.0,0.0,81.0,10.0,1025.0,10.5,11.0,11.5,1.0,,484.5836891682943,2.6235762928636737,115.06440591628943,34.4508457438151,24.542144101460774,2.2039817132552466,9.983088078498842,113.01694750467937,0.0
2022-07-18 01:40:00,20.3,21.7,19.0,23.6,23.3,4.244,3.536205,19.4498,35.032,13.88888888888889,5.444444444444445,115.55555555555556,0.0,81.22222222222223,10.0,1025.0,9.555555555555555,11.0,11.333333333333334,1.0,,489.5685667682516,2.5823100272814434,111.98242944081623,34.381478786468506,24.849706093470253,2.2738579801718393,9.982432158788045,110.79047706604004,0.0
2022-07-18 01:50:00,20.2,21.6,19.0,23.6,23.2,4.265,3.6202449999999997,19.5763,35.131,13.777777777777779,5.388888888888889,115.11111111111111,0.0,81.44444444444444,10.0,1025.0,8.61111111111111,11.0,11.166666666666666,1.0,,489.8883547061613,2.5246884175006956,114.05982875953286,34.30193195343018,25.184006306330364,2.3349501427014667,9.98255542119344,114.1832560857137,0.0
2022-07-18 02:00:00,20.1,21.4,18.9,23.6,23.2,4.248,3.6507899999999998,19.208199999999998,35.196000000000005,13.666666666666666,5.333333333333333,114.66666666666667,0.0,81.66666666666667,10.0,1025.0,7.666666666666668,11.0,11.0,1.0,,492.7058851781385,2.616287653116183,110.79171476999917,34.23120962142944,25.456791321436565,2.2465187152226767,9.984472899436952,110.289695370992,0.0
2022-07-18 02:10:00,20.4,21.6,19.3,23.6,23.2,4.231,3.5357250000000002,19.2656,35.2259,13.555555555555555,5.277777777777778,114.22222222222223,0.0,81.88888888888889,10.0,1025.0,6.722222222222223,11.0,10.833333333333332,1.0,,494.29987419742275,2.6567165395432273,112.76959163902843,34.16379433949788,25.646542199452718,2.2977395665645597,9.989092605908713,110.07519030253093,0.0
2022-07-18 02:20:00,20.4,21.7,18.6,23.6,23.2,4.166,3.674035,18.9805,35.242399999999996,13.444444444444445,5.222222222222222,113.77777777777777,0.0,82.11111111111111,10.0,1025.0,5.777777777777779,11.0,10.666666666666666,1.0,,505.2700898023583,2.5897575663981462,113.55603063895879,34.09074925104777,25.791496623357137,2.1311109193166096,9.994329303105673,110.84656658172608,0.0
2022-07-18 02:30:00,20.1,21.5,19.2,23.5,23.2,4.256,3.71002,18.701900000000002,35.6291,13.333333333333334,5.166666666666667,113.33333333333333,0.0,82.33333333333333,10.0,1025.0,4.833333333333334,11.0,10.5,1.0,,504.3070217614886,2.6586202267603687,105.66879576472914,34.01960674921672,25.80347191174825,2.3538165863355003,9.998534750938415,110.91476322174074,0.0
2022-07-18 02:40:00,19.9,21.3,19.0,23.5,23.1,4.235,3.50567,18.6613,35.617399999999996,13.222222222222221,5.111111111111111,112.88888888888889,0.0,82.55555555555556,10.0,1025.0,3.8888888888888893,11.0,10.333333333333332,1.0,,505.0788422648112,2.6162727587640626,104.19511942674885,33.96309202194214,25.772306270599366,2.267651410897573,10.000818683306376,110.05106563568116,0.0
2022-07-18 02:50:00,20.0,21.4,18.8,23.5,23.1,4.235,3.527665,18.7608,35.542699999999996,13.11111111111111,5.055555555555555,112.44444444444444,0.0,82.77777777777777,10.0,1025.0,2.9444444444444464,11.0,10.166666666666666,1.0,,501.2447869101338,2.706984907368482,109.90388920972578,33.903590545654296,25.734106925328575,2.363722075819969,10.002094678878784,109.78038012186687,0.0
2022-07-18 03:00:00,19.9,21.3,18.9,23.5,23.1,4.224,3.48943,18.9899,35.506800000000005,13.0,5.0,112.0,0.0,83.0,10.0,1025.0,2.0,11.0,10.0,1.0,,502.9057544401322,2.61390729499402,109.29116666459768,33.842601998647055,25.636212196350094,2.286014376282692,10.004729380607605,108.79307117462159,0.0
2022-07-18 03:10:00,19.6,21.1,19.1,23.5,23.0,4.216,3.393465,18.462600000000002,35.476099999999995,13.055555555555555,4.944444444444445,111.38888888888889,0.0,82.94444444444444,10.0,1025.0,2.0,11.0,9.944444444444445,1.1666666666666667,,505.20928721110033,2.551539962689082,110.14833365122476,33.78247392654419,25.502491366068522,2.3009329255421958,10.005009873708088,110.4204770151774,0.0
2022-07-18 03:20:00,19.6,21.0,18.6,23.5,23.0,4.2,3.442515,18.7504,35.467,13.11111111111111,4.888888888888889,110.77777777777777,0.0,82.88888888888889,10.0,1025.0,2.0,11.0,9.88888888888889,1.3333333333333335,,503.08656810892046,2.5645155453479895,111.74351296979827,33.7172225634257,25.43541406949361,2.3945378863811495,10.004137582778931,110.40774172465008,0.0
2022-07-18 03:30:00,18.8,20.5,18.8,23.5,22.8,4.234,3.5387700000000004,18.821199999999997,35.4677,13.166666666666666,4.833333333333333,110.16666666666667,0.0,82.83333333333333,10.0,1025.0,2.0,11.0,9.833333333333334,1.5,,506.97532013991787,2.555555491777463,109.55268165394412,33.65776950836182,25.3366055615743,2.1361116751035056,10.009143149058024,108.61437124888103,0.0
2022-07-18 03:40:00,18.9,20.6,19.0,23.5,22.8,4.203,3.51542,18.3829,35.4781,13.222222222222221,4.777777777777778,109.55555555555556,0.0,82.77777777777777,10.0,1025.0,2.0,11.0,9.777777777777779,1.6666666666666667,,507.33832397460935,2.586479856476272,109.57038046195683,33.59533610026041,25.223351411819458,2.258100368579229,10.012740893363953,109.52160322825114,0.0
2022-07-18 03:50:00,18.9,20.5,18.7,23.5,22.8,4.175,3.478836363636364,18.33890909090909,35.516363636363636,13.277777777777779,4.722222222222222,108.94444444444444,0.0,82.72222222222223,10.0,1025.0,2.0,11.0,9.722222222222221,1.8333333333333335,,509.7366182349194,2.6094270546793266,112.0457045276017,33.53959218343099,25.193740962346393,2.299367762009303,10.01487084229787,110.33524706522624,0.0
2022-07-18 04:00:00,18.5,20.3,18.7,23.5,22.7,4.227,3.626005,18.2797,35.5557,13.333333333333334,4.666666666666667,108.33333333333333,0.0,82.66666666666667,10.0,1025.0,2.0,11.0,9.666666666666666,2.0,,507.5810460303295,2.554383329132856,112.94139755141263,33.50014847437541,25.26881426175435,2.2774703540404637,10.010692410469055,113.31414663950602,0.0
2022-07-18 04:10:00,18.2,20.0,18.6,23.5,22.6,4.194,3.637905,18.3654,35.57340000000001,13.38888888888889,4.611111111111111,107.72222222222223,0.0,82.61111111111111,10.0,1025.0,2.0,11.0,9.61111111111111,2.166666666666667,,510.9473394915702,2.671359157929313,113.74053067309708,33.4739084370931,25.407310050328572,2.203745183944702,10.018143968582153,110.4233091990153,0.0
2022-07-18 04:20:00,18.2,20.0,19.0,23.5,22.6,4.193,3.622575,18.4342,35.58540000000001,13.444444444444445,4.555555555555555,107.11111111111111,0.0,82.55555555555556,10.0,1025.0,2.0,11.0,9.555555555555555,2.3333333333333335,,507.3102885945638,2.7896941024772195,112.82045936907753,33.469711488087974,25.57855569521586,2.3483255942662558,10.018358446756999,113.26896286010742,0.0
2022-07-18 04:30:00,18.7,20.3,19.3,23.5,22.7,4.212,3.871125,18.8754,35.5823,13.5,4.5,106.5,0.0,82.5,10.0,1025.0,2.0,11.0,9.5,2.5,,507.9382032512796,2.824895128159873,111.15519873947747,33.49101104100545,25.72465025583903,2.416363621354103,10.009139494895937,109.91396289825441,0.0
2022-07-18 04:40:00,19.0,20.5,19.2,23.5,22.7,4.208,3.6818150000000003,18.9116,35.4988,13.555555555555555,4.444444444444445,105.88888888888889,0.0,82.44444444444444,10.0,1025.0,2.0,11.0,9.444444444444445,2.666666666666667,,510.3926704915365,2.552848224680303,116.4647051120478,33.540991891225175,25.77583061536153,2.3191279190778733,10.005918873151142,117.05302523295086,0.0
2022-07-18 04:50:00,18.7,20.4,18.8,23.5,22.7,4.265,3.6552999999999995,19.0055,35.4921,13.61111111111111,4.388888888888889,105.27777777777777,0.0,82.38888888888889,10.0,1025.0,2.0,11.0,9.38888888888889,2.8333333333333335,,509.8949346573051,2.63299053874393,111.74639891328111,33.62478237787882,25.717760178248085,2.448010310729345,9.95652326107025,157.7496591949463,0.0
2022-07-18 05:00:00,18.3,20.1,18.9,23.4,22.6,4.217,3.789955,19.4546,35.4408,13.666666666666666,4.333333333333333,104.66666666666667,0.0,82.33333333333333,10.0,1025.0,2.0,11.0,9.333333333333334,3.0,,508.01373579354123,2.719912812312444,110.36911226908367,33.72187637329101,25.54854871749878,2.3956641540924712,9.77205332914988,114.9641140874227,0.0
2022-07-18 05:10:00,18.5,20.2,19.1,23.4,22.6,4.197,3.8956749999999998,19.9832,35.392399999999995,13.722222222222221,4.277777777777778,104.05555555555556,0.0,82.27777777777777,10.0,1025.0,2.0,11.0,9.277777777777779,3.166666666666667,,506.875436857377,2.869631939021881,120.28421743683896,33.30865452448527,25.722936681111655,3.195212294260661,10.703638294537862,12.803564179142317,0.0
2022-07-18 05:20:00,18.7,20.4,19.2,23.4,22.7,4.184,4.0229,20.6906,35.363299999999995,13.777777777777779,4.222222222222222,103.44444444444444,0.0,82.22222222222223,10.0,1025.0,2.0,11.0,9.222222222222221,3.3333333333333335,,503.02262644449866,2.975621948053608,124.22145139187744,32.47234197616577,26.92968918164571,3.4101400423049926,15.569884575208027,1.000000238418579,0.0
2022-07-18 05:30:00,18.3,20.0,18.7,23.4,22.6,4.233,4.185725,22.5844,34.8207,13.833333333333334,4.166666666666667,102.83333333333333,0.0,82.16666666666667,10.0,1025.0,2.0,11.0,9.166666666666666,3.5,,506.5745392862956,2.896226821134319,200.34540561051017,31.810080258051556,28.163165225982663,3.4993851975599926,18.98926697095235,1.000000238418579,0.0
2022-07-18 05:40:00,18.2,20.0,18.9,23.4,22.5,4.194,3.8942300000000003,24.2016,33.2637,13.88888888888889,4.111111111111111,102.22222222222223,0.0,82.11111111111111,10.0,1025.0,2.0,11.0,9.11111111111111,3.666666666666667,,504.01566305927844,3.0727517677161655,820.4438438087939,31.170447867711385,29.353265069325765,3.721515515247981,20.772297280629477,1.000000238418579,0.0
2022-07-18 05:50:00,18.1,19.8,19.0,23.4,22.5,4.178,3.8167099999999996,24.6116,31.9718,13.944444444444445,4.055555555555555,101.61111111111111,0.0,82.05555555555556,10.0,1025.0,2.0,11.0,9.055555555555555,3.8333333333333335,,507.99332936604816,3.261003605592049,1057.2070520726436,30.692866668701175,30.484821523030597,3.412844575246175,23.40709547360738,1.000000238418579,0.0
2022-07-18 06:00:00,18.2,19.9,18.9,23.4,22.5,4.198,3.711515,24.987000000000002,31.3284,14.0,4.0,101.0,0.0,82.0,10.0,1025.0,2.0,11.0,9.0,4.0,,504.96648005693805,3.154813639006372,892.0167665988038,30.447524147033693,31.481508105595907,3.695200201670329,26.712010005315147,1.000000238418579,0.0
2022-07-18 06:10:00,18.1,19.9,18.8,23.4,22.5,4.231,3.772855,25.4246,30.9668,14.444444444444445,4.055555555555555,97.5,0.0,80.5,10.0,1024.9444444444443,2.0555555555555554,11.055555555555555,8.833333333333334,4.111111111111111,,498.4094970387426,3.2587567711684664,742.7468674999172,30.182659918467202,32.360336716969805,3.8224866604804992,29.46897977511088,1.000000238418579,0.0
2022-07-18 06:20:00,18.2,19.9,19.1,23.4,22.5,4.181,3.629685,26.686200000000003,30.6558,14.88888888888889,4.111111111111111,94.0,0.0,79.0,10.0,1024.888888888889,2.111111111111111,11.11111111111111,8.666666666666666,4.222222222222222,,494.01050926120797,3.446045133730786,585.8185133646302,29.92944911956787,33.16291489283244,3.812004601955414,30.98424089113871,1.000000238418579,0.0
2022-07-18 06:30:00,18.4,20.1,19.1,23.4,22.5,4.28,3.63464,27.0918,30.2301,15.333333333333334,4.166666666666667,90.5,0.0,77.5,10.0,1024.8333333333333,2.1666666666666665,11.166666666666666,8.5,4.333333333333333,,497.55510938973265,3.680065359429451,450.18825194795255,29.727510608037313,34.00529805501302,3.8202338453133904,31.963591966629032,1.000000238418579,0.0
2022-07-18 06:40:00,18.5,20.2,19.2,23.4,22.5,4.227,3.6293750000000005,27.813799999999997,29.834699999999998,15.777777777777779,4.222222222222222,87.0,0.0,76.0,10.0,1024.7777777777778,2.2222222222222223,11.222222222222221,8.333333333333334,4.444444444444445,,496.4701182047526,3.5743089288978256,320.75279390496723,29.65095605532328,34.64003109614054,4.109082289934159,33.233979956309,1.000000238418579,0.0
2022-07-18 06:50:00,18.6,20.2,19.1,23.3,22.6,4.178,3.4857500000000003,28.1087,29.5974,16.22222222222222,4.277777777777778,83.5,0.0,74.5,10.0,1024.7222222222222,2.2777777777777777,11.277777777777779,8.166666666666666,4.555555555555555,,498.99430389404296,3.5837528055805272,283.21276737536414,29.56337527910868,35.181746883392336,4.019597710371017,34.431301809946696,1.000000238418579,0.0
2022-07-18 07:00:00,19.1,20.6,19.2,23.4,22.7,4.204,3.7258450000000005,27.975,29.381999999999998,16.666666666666668,4.333333333333333,80.0,0.0,73.0,10.0,1024.6666666666667,2.3333333333333335,11.333333333333334,8.0,4.666666666666667,,492.8519804049086,3.6001316608614844,251.05703843930345,29.502723496754964,35.87792474110921,4.159298385381699,35.162210388183595,1.000000238418579,0.0
2022-07-18 07:10:00,20.0,21.2,19.3,23.5,22.9,4.236,3.5029000000000003,28.9926,29.2699,17.11111111111111,4.388888888888889,76.5,0.0,71.5,10.0,1024.611111111111,2.388888888888889,11.38888888888889,7.833333333333333,4.777777777777778,,498.22569891918664,3.808094576698239,262.53599115231617,29.206533184051516,36.74284452438354,4.653641807238261,36.89309607187907,1.000000238418579,0.0
2022-07-18 07:20:00,20.3,21.6,19.5,23.6,23.2,4.2,3.5841900000000004,29.1435,29.101800000000004,17.555555555555557,4.444444444444445,73.0,0.0,70.0,10.0,1024.5555555555557,2.4444444444444446,11.444444444444445,7.666666666666666,4.888888888888889,,492.24273422767374,4.0624600777114175,469.37811833699544,28.898378763198856,37.5186021232605,4.6434193460146584,46.40780125935872,1.000000238418579,0.0
2022-07-18 07:30:00,20.3,21.6,19.4,23.7,23.2,4.267,4.04983,29.2074,28.985300000000002,18.0,4.5,69.5,0.0,68.5,10.0,1024.5,2.5,11.5,7.5,5.0,,495.2328095183975,4.273614785799198,512.8801246255132,28.76100515683492,38.12919287999471,4.454017510414124,51.95846423467001,1.000000238418579,0.0
2022-07-18 07:40:00,20.6,21.8,18.7,23.7,23.3,4.262,3.68367,29.298699999999997,28.899900000000002,18.444444444444443,4.555555555555555,66.0,0.0,67.0,10.0,1024.4444444444443,2.5555555555555554,11.555555555555555,7.333333333333333,5.111111111111111,,484.08663642269437,4.16774684002844,431.4119249298613,28.780038617451986,38.40285451889038,4.8716397579511,53.03757143656412,1.000000238418579,0.0
2022-07-18 07:50:00,20.8,21.9,18.8,23.7,23.4,4.254,3.6855350000000002,29.8611,28.789299999999997,18.88888888888889,4.611111111111111,62.5,0.0,65.5,10.0,1024.388888888889,2.611111111111111,11.61111111111111,7.166666666666666,5.222222222222222,,485.92830118815107,4.08508515481895,293.941935823947,28.66653288523356,38.556333179473874,4.787985311746597,52.227805442810066,1.123942845662435,0.0
2022-07-18 08:00:00,20.6,21.8,18.9,23.7,23.3,4.216,3.566395,30.7065,28.614300000000004,19.333333333333332,4.666666666666667,59.0,0.0,64.0,10.0,1024.3333333333333,2.6666666666666665,11.666666666666666,7.0,5.333333333333333,,491.0736838820885,3.9789502104864285,209.87863902032714,28.66214148839315,38.62493270874023,4.808082489569982,52.49213274637858,2.076336312294006,0.0
2022-07-18 08:10:00,20.5,21.9,19.5,23.8,23.5,4.216,3.4119599999999997,31.214999999999996,28.413999999999998,19.77777777777778,4.722222222222222,55.5,0.0,62.5,10.0,1024.2777777777778,2.7222222222222223,11.722222222222221,6.833333333333333,5.444444444444445,,486.1616779266007,3.958714640537898,154.61371347459698,28.725938657124836,38.70636433919271,4.806639745235443,54.724167881011965,8.71105685710907,0.0
2022-07-18 08:20:00,20.9,22.2,18.9,23.8,23.6,4.261,3.4606149999999998,31.9193,28.2865,20.22222222222222,4.777777777777778,52.0,0.0,61.0,10.0,1024.2222222222222,2.7777777777777777,11.777777777777779,6.666666666666666,5.555555555555555,,484.2735107632341,3.9010699937033793,128.93913227663202,28.756772886912028,38.99125607172648,4.7888719487190246,56.452061309814454,18.480423078536987,0.0
2022-07-18 08:30:00,21.1,22.2,18.9,23.9,23.6,4.244,3.5423400000000003,31.4818,28.2023,20.666666666666664,4.833333333333333,48.5,0.0,59.5,10.0,1024.1666666666667,2.833333333333333,11.833333333333334,6.5,5.666666666666666,,490.90726231366745,4.1924467423608744,106.09144887697899,28.665101025899254,39.38524758021037,5.171796707312266,57.08219613393148,25.57110154310862,0.0
2022-07-18 08:40:00,21.9,22.8,19.1,23.9,23.8,4.263,3.654511111111111,30.993444444444442,28.129,21.11111111111111,4.888888888888889,45.0,0.0,58.0,10.0,1024.111111111111,2.888888888888889,11.88888888888889,6.333333333333333,5.777777777777778,,493.4365923931955,4.44205054617871,105.85384144432801,28.645646317799883,39.7748615137736,5.3870840819676715,59.08309844334921,37.906030397415165,0.0
2022-07-18 08:50:00,22.4,23.2,19.5,24.1,24.0,4.284,3.74009,31.177100000000003,28.1895,21.555555555555557,4.944444444444445,41.5,0.0,56.5,10.0,1024.0555555555557,2.9444444444444446,11.944444444444445,6.166666666666666,5.888888888888889,,485.845710144043,4.6065481890056095,111.97360065115375,28.637523838678995,39.91277266184489,5.387703363895417,63.681542002360025,41.06015943845113,0.0
2022-07-18 09:00:00,22.1,23.2,19.1,24.1,24.1,4.299,3.6433099999999996,31.451900000000002,28.2322,22.0,5.0,38.0,0.0,55.0,10.0,1024.0,3.0,12.0,6.0,6.0,,486.56272578447715,4.768766607403082,116.3541187221721,28.617497739791872,40.19609336853027,5.523982246716818,66.15681630452474,50.93982940673828,0.0
2022-07-18 09:10:00,22.2,23.2,19.1,24.1,24.2,4.296,3.6880049999999995,31.9095,28.3397,22.444444444444443,5.222222222222222,37.22222222222222,0.0,54.0,10.0,1023.8888888888889,3.0,12.055555555555555,6.277777777777778,6.055555555555555,,482.81118560440234,4.875641510702122,114.4108526499258,28.69192016283671,40.45203732172648,5.625285495122274,66.23334833780925,66.92928059895834,0.0
2022-07-18 09:20:00,22.2,23.2,19.0,24.2,24.2,4.28,3.59321,32.5715,29.1252,22.88888888888889,5.444444444444445,36.44444444444444,0.0,53.0,10.0,1023.7777777777778,3.0,12.11111111111111,6.555555555555555,6.111111111111111,,491.05756763326707,4.736556128189389,109.1212245960559,28.828331057230635,40.57693869908651,5.331659869352976,69.06086040496827,95.60504192352295,0.0
2022-07-18 09:30:00,22.5,23.4,19.1,24.2,24.3,4.312,3.572905,32.3831,30.452499999999997,23.333333333333332,5.666666666666667,35.666666666666664,0.0,52.0,10.0,1023.6666666666666,3.0,12.166666666666666,6.833333333333333,6.166666666666667,,491.5709346516927,4.614486496105032,113.68592433304437,28.831017510096235,40.31536136627197,5.5577698802948,71.55532628377279,72.56632315953573,0.0
2022-07-18 09:40:00,22.5,23.4,19.1,24.2,24.3,4.249,3.463675,32.9536,31.430500000000002,23.77777777777778,5.888888888888889,34.888888888888886,0.0,51.0,10.0,1023.5555555555555,3.0,12.222222222222221,7.111111111111111,6.222222222222222,,489.2061357204393,4.670508169730505,177.99780356089272,28.88057972590129,39.58391166687012,5.159233817259471,76.5038632329305,83.66650683085125,0.0
2022-07-18 09:50:00,22.7,23.6,19.1,24.3,24.4,4.284,3.47801,32.5241,31.9846,24.22222222222222,6.111111111111111,34.111111111111114,0.0,50.0,10.0,1023.4444444444445,3.0,12.277777777777779,7.388888888888889,6.277777777777778,,482.6173173365099,4.689119640393446,261.08715529490325,28.971672048568724,38.56741932551066,5.163881510893504,79.35730979919433,81.99485369364422,0.0
2022-07-18 10:00:00,22.9,23.8,19.3,24.3,24.5,4.282,3.513845,32.5787,32.3193,24.666666666666668,6.333333333333333,33.333333333333336,0.0,49.0,10.0,1023.3333333333334,3.0,12.333333333333334,7.666666666666666,6.333333333333333,,490.53602566423086,4.892229112824478,326.5155331058826,29.054080937703453,38.000448303222655,4.872242421706518,78.99288303375245,98.19398913065592,0.0
2022-07-18 10:10:00,22.9,23.8,19.1,24.3,24.5,4.31,3.392535,32.190999999999995,32.470299999999995,25.11111111111111,6.555555555555555,32.55555555555556,0.0,48.0,10.0,1023.2222222222222,3.0,12.38888888888889,7.944444444444445,6.388888888888889,,488.1739068778904,4.953779718498725,563.6514187156548,29.191035963694254,37.45001043319702,4.663041288455327,78.06972616831462,115.41570084889729,0.0
2022-07-18 10:20:00,23.9,24.5,19.3,24.4,24.8,4.282,3.487185,32.5182,32.5496,25.555555555555557,6.777777777777778,31.77777777777778,0.0,47.0,10.0,1023.1111111111111,3.0,12.444444444444445,8.222222222222221,6.444444444444445,,480.7190136332896,5.080671582033405,553.9578045887058,29.289079291025796,36.82400554656982,4.641072927713394,78.19416690826417,113.35583171844482,0.0
2022-07-18 10:30:00,23.9,24.6,19.3,24.4,24.8,4.273,3.4817500000000003,32.0621,32.5834,26.0,7.0,31.0,0.0,46.0,10.0,1023.0,3.0,12.5,8.5,6.5,,486.33920694986983,6.009721196007594,388.55823357706015,29.439982980092367,36.47744790395101,4.501795424222946,77.24054205576579,158.6683174387614,0.0
2022-07-18 10:40:00,23.9,24.6,19.3,24.5,24.9,4.313,3.503075,32.6599,32.5039,26.444444444444443,7.222222222222222,30.22222222222222,0.0,45.0,10.0,1022.8888888888889,3.0,12.555555555555555,8.777777777777779,6.555555555555555,,480.6428634608477,6.870435051204121,388.29937239048843,29.52853720664978,36.43680691401164,4.713349239031474,72.94199072519937,137.54709014892578,0.0
2022-07-18 10:50:00,23.9,24.6,19.2,24.6,24.9,4.303,3.4929200000000002,32.9982,32.459199999999996,26.88888888888889,7.444444444444445,29.444444444444443,0.0,44.0,10.0,1022.7777777777778,3.0,12.61111111111111,9.055555555555555,6.611111111111111,,473.04494369682226,6.892169524990233,443.4233217099292,29.654473307927454,36.439613876342776,4.804562468926112,73.84473320007325,122.22412907918294,0.0
2022-07-18 11:00:00,24.5,25.0,19.4,24.8,25.1,4.297,3.58106,32.429,32.3776,27.333333333333332,7.666666666666666,28.666666666666664,0.0,43.0,10.0,1022.6666666666666,3.0,12.666666666666666,9.333333333333332,6.666666666666667,,476.44526021321616,7.172588729225309,376.68577681633036,29.73505559921265,36.12534233093261,4.707286969820658,79.19985977172851,111.13364805857341,0.0
2022-07-18 11:10:00,24.3,25.0,19.1,24.7,25.2,4.277,3.238055,32.7869,32.339800000000004,27.77777777777778,7.888888888888889,27.88888888888889,0.0,42.0,10.0,1022.5555555555555,3.0,12.722222222222221,9.61111111111111,6.722222222222222,,471.94062378982017,7.370852490454743,278.1239047732596,29.80922307332357,35.16161739985148,4.437186981439591,81.57450576782227,108.83490581512451,0.0
2022-07-18 11:20:00,25.0,25.4,18.9,24.7,25.3,4.257,3.41629,32.700900000000004,32.2633,28.22222222222222,8.11111111111111,27.11111111111111,0.0,41.0,10.0,1022.4444444444445,3.0,12.777777777777779,9.88888888888889,6.777777777777778,,477.97895646369324,7.413469222265448,199.14411093329304,29.843957570393876,34.55629601796468,4.3487852160135905,85.65697950998943,103.76064305623372,0.0
2022-07-18 11:30:00,25.3,25.7,18.7,24.7,25.4,4.281,3.390535,33.1892,32.1845,28.666666666666664,8.333333333333332,26.333333333333336,0.0,40.0,10.0,1022.3333333333334,3.0,12.833333333333334,10.166666666666666,6.833333333333333,,477.04893981933594,7.004997872120915,155.90278524797515,29.884229199091596,34.28674966812134,4.440546871423721,91.54743375142417,99.21673645019531,0.0
2022-07-18 11:40:00,26.3,26.4,19.4,24.7,25.7,4.299,3.34253,33.1983,32.0947,29.11111111111111,8.555555555555555,25.555555555555557,0.0,39.0,10.0,1022.2222222222222,3.0,12.88888888888889,10.444444444444443,6.888888888888889,,475.42873187185705,7.362728852902428,93.49468573704951,29.98569968223572,34.15645896911621,4.582070726553599,94.53709388732909,131.1542954381307,0.0
2022-07-18 11:50:00,26.5,26.6,19.3,24.9,25.8,4.353,3.2099200000000003,33.1315,32.0321,29.555555555555557,8.777777777777779,24.77777777777778,0.0,38.0,10.0,1022.1111111111111,3.0,12.944444444444445,10.722222222222221,6.944444444444445,,475.43192173398774,7.131111024422834,60.044502009914424,30.125958280563356,33.75636615117391,4.319895191987356,100.48315762837727,106.74885336558025,0.0
2022-07-18 12:00:00,27.0,27.0,19.0,25.0,26.0,4.349,3.1556450000000003,32.8432,31.982100000000003,30.0,9.0,24.0,0.0,37.0,10.0,1022.0,3.0,13.0,11.0,7.0,,477.1312689208985,7.1837079170733515,52.6336887528802,30.301583960851037,33.54158395767212,4.094642946322759,106.44363521575929,128.4676802444458,154.0
2022-07-18 12:10:00,27.7,27.5,18.9,25.0,26.2,4.309,3.00409,32.793,31.931400000000004,30.055555555555557,9.222222222222221,25.166666666666668,0.0,36.833333333333336,10.0,1022.0,3.0,13.0,11.166666666666666,7.055555555555555,,476.8081472708165,7.160456056635259,42.67534196756654,30.419124603271484,32.872975540161136,3.7980700445175173,105.03952496846516,117.91746817270914,0.0
2022-07-18 12:20:00,27.9,26.5,18.7,24.9,27.5,4.651,2.98097,32.9788,31.9032,30.11111111111111,9.444444444444445,26.333333333333332,0.0,36.666666666666664,10.0,1022.0,3.0,13.0,11.333333333333334,7.111111111111111,,475.1920245571794,6.342637742495133,28.10887466953299,30.59950565973918,32.34059523264567,3.605888341665268,102.10236675262452,108.72956382751465,0.0
2022-07-18 12:30:00,27.9,26.7,19.2,25.0,27.9,4.66,2.61097,33.253,31.8739,30.166666666666668,9.666666666666666,27.5,0.0,36.5,10.0,1022.0,3.0,13.0,11.5,7.166666666666667,,471.3290339152019,5.523602468832737,16.237163779964554,30.77342674891154,31.367828680674233,3.3149057364463808,100.47445086161295,90.34981649398804,0.0
2022-07-18 12:40:00,28.2,26.8,19.3,25.1,28.0,4.665,2.089765,33.1586,31.7566,30.22222222222222,9.88888888888889,28.666666666666668,0.0,36.333333333333336,10.0,1022.0,3.0,13.0,11.666666666666666,7.222222222222222,,462.56362403606545,4.558967924050692,8.620268585075767,30.96359241485596,28.161354926427208,2.547624336679777,97.53184153238932,83.62291261037191,0.0
2022-07-18 12:50:00,28.8,27.0,19.0,25.1,28.5,4.638,2.0572500000000002,33.0159,31.7049,30.27777777777778,10.11111111111111,29.833333333333332,0.0,36.166666666666664,10.0,1022.0,3.0,13.0,11.833333333333334,7.277777777777778,,470.19886888175176,4.049770392576853,12.213726441065472,31.151783984502156,26.733108132680258,2.4810453456640245,96.64606763203939,85.20482240041096,0.0
2022-07-18 13:00:00,29.2,27.2,18.7,25.1,29.0,4.682,2.140885,33.1061,31.6935,30.333333333333332,10.333333333333334,31.0,0.0,36.0,10.0,1022.0,3.0,13.0,12.0,7.333333333333333,,473.8869579060873,3.659458843792899,13.426776792316113,31.34411860148112,26.848128938674925,2.698645626703898,96.2641041056315,109.0854539934794,0.0
2022-07-18 13:10:00,29.5,27.2,18.8,25.0,29.1,4.681,2.06986,33.0828,31.6582,30.38888888888889,10.555555555555555,32.166666666666664,0.0,35.833333333333336,10.0,1022.0,3.0,13.0,12.166666666666666,7.388888888888889,,473.98278529024674,3.2251217758588195,38.765701553969734,31.52827131907145,27.093866093953448,2.656271316607793,96.1868679300944,98.98220128377278,0.0
2022-07-18 13:20:00,30.6,27.5,19.1,25.0,29.8,4.686,2.068065,32.7449,31.6479,30.444444444444443,10.777777777777779,33.333333333333336,0.0,35.666666666666664,10.0,1022.0,3.0,13.0,12.333333333333334,7.444444444444445,,471.5006010945638,3.145592123377795,84.60194583677303,31.67662222862244,28.007257223129272,2.5523483582337696,93.75090288798015,98.83479334513348,0.0
2022-07-18 13:30:00,30.2,27.5,19.4,25.0,29.7,4.68,2.126655,33.1125,31.6548,30.5,11.0,34.5,0.0,35.5,10.0,1022.0,3.0,13.0,12.5,7.5,,473.27062685560907,3.1557279370733573,66.58305874883791,31.87047968228658,27.641752758026126,2.4123905936876935,87.06706362406412,108.82963932037353,0.0
2022-07-18 13:40:00,30.5,27.8,19.0,25.0,30.2,4.689,2.0414000000000003,33.037099999999995,31.588299999999997,30.555555555555557,11.222222222222221,35.666666666666664,0.0,35.333333333333336,10.0,1022.0,3.0,13.0,12.666666666666666,7.555555555555555,,470.28506746489427,2.7301337123119227,44.90558034939954,32.05152915954589,26.492819623947145,2.4352332794666287,87.33229638417562,130.06138942718505,0.0
2022-07-18 13:50:00,30.7,27.8,18.8,24.9,30.4,4.699,2.0452500000000002,32.9594,31.5678,30.61111111111111,11.444444444444445,36.833333333333336,0.0,35.166666666666664,10.0,1022.0,3.0,13.0,12.833333333333334,7.611111111111111,,463.0916668701172,2.5873457080361533,36.576229961416814,32.27080280939738,26.002273012797037,2.48677263657252,86.06273092905681,157.1752119064331,0.0
2022-07-18 14:00:00,30.9,27.8,18.7,25.0,30.3,4.66,1.98278,33.221199999999996,31.820600000000002,30.666666666666668,11.666666666666666,38.0,0.0,35.0,10.0,1022.0,3.0,13.0,13.0,7.666666666666667,,469.15148031300515,2.4750891348534383,57.3415042655212,32.42813278834025,25.579492855072022,2.3577408071359,81.66676980336507,109.9946503575643,0.0
2022-07-18 14:10:00,31.9,28.2,19.0,24.9,31.3,4.687,1.86338,32.934,31.8234,30.72222222222222,11.88888888888889,39.166666666666664,0.0,34.833333333333336,10.0,1022.0,3.0,13.0,13.166666666666668,7.722222222222222,,474.28368739336383,2.2505373110777915,64.07772223930574,32.58076965967814,25.00138551394145,2.125296573638916,79.76208677927653,127.18243639628092,0.0
2022-07-18 14:20:00,31.6,28.0,18.9,24.9,31.0,4.676,1.75624,32.8288,31.6407,30.77777777777778,12.11111111111111,40.33333333333333,0.0,34.666666666666664,10.0,1022.0,3.0,13.0,13.333333333333334,7.777777777777778,,477.56616434382295,2.146106984719718,66.82343512594363,32.79485565185547,24.03921497662862,2.161216097275416,77.07779004414877,110.59131912231446,0.0
2022-07-18 14:30:00,31.9,28.2,19.1,24.8,31.4,4.661,1.792415,32.6884,31.5611,30.833333333333332,12.333333333333332,41.5,0.0,34.5,10.0,1022.0,3.0,13.0,13.5,7.833333333333333,,474.0311342436692,2.1901411540393774,70.59985893217183,32.984595737457276,23.446400461196898,2.1044895748297376,74.01479188283284,110.43235605239867,0.0
2022-07-18 14:40:00,31.9,28.0,18.9,24.8,31.3,4.661,1.6569150000000001,32.7008,31.5197,30.88888888888889,12.555555555555555,42.66666666666667,0.0,34.333333333333336,10.0,1022.0,3.0,13.0,13.666666666666668,7.888888888888889,,468.6926985080763,2.09923001507918,71.46384686787923,33.163730487823486,23.576683537165326,2.089363984266917,71.9378777440389,171.56684050242106,0.0
2022-07-18 14:50:00,32.5,28.2,19.1,24.8,31.7,4.663,1.8353749999999998,32.5392,31.5063,30.944444444444443,12.777777777777779,43.83333333333333,0.0,34.166666666666664,10.0,1022.0,3.0,13.0,13.833333333333334,7.944444444444445,,468.2433602308953,2.0644338309495462,71.49794486417609,33.32416359583537,25.337996196746825,2.07999239842097,60.94527050654094,149.87032496134438,0.0
2022-07-18 15:00:00,32.1,28.1,19.0,24.8,31.5,4.642,1.9167200000000002,32.772,31.507299999999997,31.0,13.0,45.0,0.0,34.0,10.0,1022.0,3.0,13.0,14.0,8.0,,476.1279349772136,2.1606284521629577,63.8237630632907,33.60557071685791,24.07943147023519,2.2214963295062384,49.42481253306071,121.29715979258219,0.0
2022-07-18 15:10:00,32.8,28.3,19.1,24.8,31.8,4.68,1.9649,32.462900000000005,31.4578,30.77777777777778,12.777777777777779,45.333333333333336,0.0,35.111111111111114,10.0,1021.9444444444445,3.0,13.166666666666666,13.88888888888889,7.611111111111111,,480.4528729528668,2.299357448301073,61.15848965865744,33.80666716257731,22.818403326670328,2.2865628441174826,43.0302881749471,121.5521764119466,0.0
2022-07-18 15:20:00,33.0,28.4,19.1,24.7,32.2,4.682,1.9443899999999998,32.5266,31.436199999999996,30.555555555555557,12.555555555555555,45.666666666666664,0.0,36.22222222222222,10.0,1021.8888888888889,3.0,13.333333333333334,13.777777777777779,7.222222222222222,,484.19995115433613,2.137867896263882,60.25367233362575,33.96592751185099,22.203789297739668,2.296233359972636,40.2675966835022,118.11068365732828,0.0
2022-07-18 15:30:00,33.0,28.5,19.1,24.8,32.4,4.664,1.970795,32.3502,31.3832,30.333333333333332,12.333333333333334,46.0,0.0,37.333333333333336,10.0,1021.8333333333334,3.0,13.5,13.666666666666666,6.833333333333333,,472.1551436360677,2.006266204223121,58.85617478677782,34.26356792449951,21.796372515360513,2.306071290572484,35.0208104578654,120.92667053222655,0.0
2022-07-18 15:40:00,33.7,28.5,19.1,24.8,32.5,4.649,1.89088,32.5344,31.368600000000004,30.11111111111111,12.11111111111111,46.333333333333336,0.0,38.44444444444444,10.0,1021.7777777777778,3.0,13.666666666666666,13.555555555555555,6.444444444444445,,474.7328798456301,2.0764931762487877,58.45861942280484,34.57523912429809,21.337494977315266,2.1774067872762677,28.49510538101196,157.14985233306885,0.0
2022-07-18 15:50:00,33.5,28.6,19.0,24.7,32.5,4.643,1.996585,32.3553,31.350900000000003,29.88888888888889,11.88888888888889,46.666666666666664,0.0,39.55555555555556,10.0,1021.7222222222222,3.0,13.833333333333334,13.444444444444445,6.055555555555555,,471.9409629102685,2.075005707676801,61.54635431041826,34.77857228597005,20.970593779881796,2.3154787103335064,25.180626068115238,115.99225054423016,0.0
2022-07-18 16:00:00,33.7,28.6,19.1,24.7,32.7,4.62,1.965765,32.2076,31.325200000000002,29.666666666666668,11.666666666666666,47.0,0.0,40.666666666666664,10.0,1021.6666666666666,3.0,14.0,13.333333333333334,5.666666666666666,,479.3821473781542,2.045436149623435,66.97173479737535,34.89002978006999,20.656855160395303,2.150165267388026,23.69747780799866,110.81650882720949,0.0
2022-07-18 16:10:00,33.6,28.6,19.0,24.7,32.6,4.626,1.938355,32.0504,31.2788,29.444444444444443,11.444444444444445,47.333333333333336,0.0,41.77777777777778,10.0,1021.6111111111111,3.0,14.166666666666666,13.222222222222221,5.277777777777778,,473.57639190673825,2.122742560825779,69.65354007699395,34.96834050496419,20.457196798324585,2.2357372647523883,22.774775183995565,96.98630996704102,0.0
2022-07-18 16:20:00,33.6,28.6,19.0,24.7,32.6,4.626,1.81814,31.991899999999998,31.295799999999996,29.22222222222222,11.222222222222221,47.666666666666664,0.0,42.888888888888886,10.0,1021.5555555555555,3.0,14.333333333333334,13.11111111111111,4.888888888888889,,471.7450365333995,1.9386358416080476,73.68668562571207,35.01319042841593,20.21762405395508,2.1572555673122404,21.89930629412333,97.58683465321859,0.0
2022-07-18 16:30:00,33.9,28.7,19.2,24.7,32.9,4.611,1.8306799999999999,32.027100000000004,31.282799999999998,29.0,11.0,48.0,0.0,44.0,10.0,1021.5,3.0,14.5,13.0,4.5,,473.26774671883413,1.8691482492557352,77.17499443161958,35.046913928985596,19.956472091674804,2.2147359766562777,20.91198762257894,113.15478892008464,0.0
2022-07-18 16:40:00,33.3,28.5,19.1,24.6,32.5,4.615,1.80197,32.0882,31.274,28.77777777777778,10.777777777777779,48.333333333333336,0.0,45.111111111111114,10.0,1021.4444444444445,3.0,14.666666666666666,12.88888888888889,4.111111111111111,,466.99275461832684,1.8441736896395011,82.42048039926648,35.15227306365967,19.811841650009153,2.0030660219987233,19.413361155192057,113.52527584075929,0.0
2022-07-18 16:50:00,33.8,28.7,19.0,24.6,32.8,4.633,1.6947800000000002,31.7743,31.264100000000003,28.555555555555557,10.555555555555555,48.666666666666664,0.0,46.22222222222222,10.0,1021.3888888888889,3.0,14.833333333333334,12.777777777777779,3.7222222222222223,,473.9628018995263,1.7792691382344834,91.38588068536447,35.27304540634155,19.76416988690694,1.7510839937130611,17.57565868059794,258.741108563741,0.0
2022-07-18 17:00:00,33.4,28.3,18.9,24.6,32.1,4.625,1.623205,31.4638,31.2774,28.333333333333332,10.333333333333334,49.0,0.0,47.33333333333333,10.0,1021.3333333333334,3.0,15.0,12.666666666666666,3.333333333333333,,481.02306056932474,1.7733509345243206,102.50222076911712,35.42622531255087,19.837740036646522,1.868644693493843,11.398590227762858,880.6007692464193,0.0
2022-07-18 17:10:00,32.1,28.2,19.0,24.6,31.6,4.592,1.535235,31.2887,31.299,28.11111111111111,10.11111111111111,49.333333333333336,0.0,48.44444444444444,10.0,1021.2777777777778,3.0,15.166666666666668,12.555555555555555,2.9444444444444446,,480.5007719930013,1.6044225018442013,105.5611136997891,35.507230567932126,19.962826239267986,1.7181398208936056,6.604203037420909,759.1552214558919,0.0
2022-07-18 17:20:00,31.9,28.0,19.0,24.6,31.4,4.62,1.5269949999999999,31.232,31.3276,27.88888888888889,9.88888888888889,49.666666666666664,0.0,49.55555555555556,10.0,1021.2222222222222,3.0,15.333333333333334,12.444444444444445,2.5555555555555554,,475.58117758564566,1.4813772557179132,109.19229134877523,35.5752330271403,20.14029112815857,1.8780720581610997,3.672979996601741,848.5694262695313,0.0
2022-07-18 17:30:00,32.3,28.1,19.0,24.6,31.5,4.63,1.63897,31.272199999999998,31.3752,27.666666666666668,9.666666666666668,50.0,0.0,50.666666666666664,10.0,1021.1666666666666,3.0,15.5,12.333333333333334,2.166666666666667,,469.60073543855515,1.4793807933492176,113.43912103383555,35.650496298472085,20.336626551946004,1.7165506470203398,1.8133790812889736,835.8633060709635,0.0
2022-07-18 17:40:00,31.6,27.9,18.9,24.6,31.2,4.617,1.699655,31.0981,31.4058,27.444444444444443,9.444444444444445,50.333333333333336,0.0,51.77777777777777,10.0,1021.1111111111111,3.0,15.666666666666668,12.222222222222221,1.7777777777777777,,477.29913818359375,1.4567786306479555,109.43549389187226,35.70434414545694,20.486454792022705,1.6780856875578565,1.3726997701327006,871.3364211018882,0.0
2022-07-18 17:50:00,32.1,28.0,19.1,24.6,31.3,4.599,1.696895,30.9089,31.4488,27.22222222222222,9.222222222222221,50.666666666666664,0.0,52.888888888888886,10.0,1021.0555555555555,3.0,15.833333333333334,12.11111111111111,1.3888888888888884,,483.7966321081402,1.4081400187894448,108.81352645550744,35.73252400716146,20.660195601781208,1.6988578907648724,1.2006276708841324,884.7225788370768,0.0
2022-07-18 18:00:00,32.0,28.0,18.9,24.6,31.4,4.63,1.57185,30.7237,31.4964,27.0,9.0,51.0,0.0,54.0,10.0,1021.0,3.0,16.0,12.0,1.0,,483.18160747659624,1.3497882292449137,108.14276680553026,35.82311246236166,20.825219732920328,512.7022301654022,1.1098544168472289,872.6398732503255,0.0
2022-07-18 18:10:00,32.2,28.1,19.1,24.6,31.6,4.626,1.470805,30.5055,31.8461,26.5,8.88888888888889,54.44444444444444,0.0,55.22222222222222,10.0,1021.0555555555555,2.8333333333333335,15.88888888888889,12.166666666666666,1.0,,477.68342274983723,1.3243018128609254,108.70422264056018,37.38834595362345,20.369352982838947,122.56659731904665,1.0602854059139886,1055.9276873779295,0.0
2022-07-18 18:20:00,31.7,27.9,18.9,24.6,31.1,4.652,1.61523,30.0123,31.8137,26.0,8.777777777777779,57.888888888888886,0.0,56.44444444444444,10.0,1021.1111111111111,2.6666666666666665,15.777777777777779,12.333333333333334,1.0,,473.25726609854866,1.3450174283038425,114.80624371458582,37.97039115269979,19.58418688138326,2.9232803070545197,1.033088606595993,1227.4270638020835,0.0
2022-07-18 18:30:00,31.8,28.0,18.9,24.7,31.2,4.617,2.840385,29.6167,31.893,25.5,8.666666666666666,61.333333333333336,0.0,57.666666666666664,10.0,1021.1666666666666,2.5,15.666666666666666,12.5,1.0,,474.35951771352484,1.3516022209461127,116.80947043661345,38.30121224721273,19.223035373687743,2.4721798052390414,1.018126921057701,1060.674063720703,0.0
2022-07-18 18:40:00,31.8,27.9,18.9,24.6,31.0,4.647,3.2298,28.8536,31.9983,25.0,8.555555555555555,64.77777777777777,0.0,58.888888888888886,10.0,1021.2222222222222,2.333333333333333,15.555555555555555,12.666666666666666,1.0,,478.039147644043,1.4594216016945194,117.19771723558674,38.328660837809245,19.117773237228395,1.5332203695178033,1.0099239552021027,1164.6460125732422,0.0
2022-07-18 18:50:00,31.8,27.9,19.0,24.6,31.1,4.638,1.943895,28.3697,32.1397,24.5,8.444444444444445,68.22222222222223,0.0,60.111111111111114,10.0,1021.2777777777778,2.1666666666666665,15.444444444444445,12.833333333333334,1.0,,476.2060778212273,1.4570387345552445,114.90373344421387,38.14914126078288,19.22184273401896,1.4715325886011124,1.0054209951559703,1053.668692932129,0.0
2022-07-18 19:00:00,31.7,27.9,19.0,24.6,31.2,4.625,1.768095,28.1492,32.2616,24.0,8.333333333333334,71.66666666666667,0.0,61.333333333333336,10.0,1021.3333333333334,2.0,15.333333333333334,13.0,1.0,,475.6755422517623,1.480210667003346,108.162002502269,37.74142179489136,19.54730261484782,1.5062341733773548,1.0029463434219361,1061.071952311198,0.0
2022-07-18 19:10:00,31.7,27.9,19.0,24.6,31.0,4.604,1.76764,28.1322,32.3713,23.5,8.222222222222221,75.11111111111111,0.0,62.55555555555556,10.0,1021.3888888888889,1.8333333333333333,15.222222222222221,13.166666666666666,1.0,,473.6303548177083,1.4506273232863447,109.14620556675109,37.290850493113204,20.02173561414083,1.5768048844734825,1.001590629617373,1040.4660388183595,0.0
