,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-18 19:20:00,31.8,27.9,18.9,24.5,31.2,4.607,4.94944,27.4284,32.453500000000005,23.0,8.11111111111111,78.55555555555556,0.0,63.77777777777778,10.0,1021.4444444444445,1.6666666666666665,15.11111111111111,13.333333333333334,1.0,,478.43100035217986,1.4926339083909987,111.07082075754802,36.921172803243,20.50574384053548,1.5112587887048723,1.0008519913752874,853.4068654378256,0.0
2022-07-18 19:30:00,31.7,27.7,18.9,24.5,30.9,4.623,3.21819,27.294999999999998,32.523,22.5,8.0,82.0,0.0,65.0,10.0,1021.5,1.5,15.0,13.5,1.0,,475.31093452190527,1.6067403530434698,112.20900802418336,36.55449152628581,20.882714083989462,1.6516825582583745,1.0004552336533865,517.3213584391276,0.0
2022-07-18 19:40:00,31.4,27.7,18.9,24.5,30.8,4.617,3.11599,26.8964,32.601600000000005,22.0,7.888888888888889,85.44444444444444,0.0,66.22222222222223,10.0,1021.5555555555555,1.3333333333333333,14.88888888888889,13.666666666666666,1.0,,474.31389556884767,1.6509067671649198,113.9595918573498,36.181637598673504,21.185899645487467,1.5787492350737256,1.0002381807565688,351.359679107666,0.0
2022-07-18 19:50:00,30.8,27.5,18.9,24.4,30.4,4.601,2.4956,26.9904,32.6793,21.5,7.777777777777778,88.88888888888889,0.0,67.44444444444444,10.0,1021.6111111111111,1.1666666666666665,14.777777777777779,13.833333333333334,1.0,,477.3491000050511,1.4666803171237308,108.88451638539632,35.840714111328126,21.456199913024903,1.6361302067836125,1.0001211551825206,316.0077526855469,0.0
2022-07-18 20:00:00,30.7,27.4,18.9,24.4,30.3,4.615,2.23749,26.4675,32.7342,21.0,7.666666666666667,92.33333333333334,0.0,68.66666666666667,10.0,1021.6666666666666,1.0,14.666666666666666,14.0,1.0,,478.49031303668846,1.4821105161831203,104.05635186383954,35.58087349573771,21.668808733622235,1.6105645712216696,1.0000510519742964,298.1024169921875,0.0
2022-07-18 20:10:00,30.5,27.3,19.4,24.4,30.1,4.614,2.631495,26.0125,32.7758,20.5,7.555555555555555,95.77777777777777,0.0,69.88888888888889,10.0,1021.7222222222222,0.833333333333333,14.555555555555555,14.166666666666668,1.0,,476.9697925821941,1.5537473065805973,108.37584798198637,35.36521254857381,21.859696887334188,1.6259972055753074,1.0000298023223877,262.465150680542,0.0
2022-07-18 20:20:00,30.4,27.3,19.2,24.4,30.0,4.61,1.819085,26.300099999999997,32.8086,20.0,7.444444444444445,99.22222222222223,0.0,71.11111111111111,10.0,1021.7777777777778,0.6666666666666665,14.444444444444445,14.333333333333334,1.0,,482.09472376680924,1.5999672207791926,109.38615963089937,35.16893071492513,22.035671628316244,1.630113383928935,1.0000298023223877,243.9064789835612,0.0
2022-07-18 20:30:00,30.1,27.1,18.6,24.3,29.7,4.598,1.86261,25.868900000000004,32.868900000000004,19.5,7.333333333333334,102.66666666666667,0.0,72.33333333333334,10.0,1021.8333333333334,0.5,14.333333333333334,14.5,1.0,,481.9537209206066,1.5493296065135191,110.46523504267978,35.01124347050985,22.161902786890668,1.5709184769789377,1.0000298023223877,209.332986907959,0.0
2022-07-18 20:40:00,29.4,26.9,19.0,24.3,29.3,4.603,1.981925,25.4917,33.2766,19.0,7.222222222222222,106.11111111111111,0.0,73.55555555555556,10.0,1021.8888888888889,0.33333333333333304,14.222222222222221,14.666666666666668,1.0,,483.04654673258466,1.4498521628588608,110.52418324939276,34.867779890696205,22.18136069615682,1.8327399909496307,1.0000298023223877,165.71723281860352,0.0
2022-07-18 20:50:00,28.7,26.7,19.0,24.3,28.7,4.593,1.85474,25.6269,33.2492,18.5,7.111111111111111,109.55555555555556,0.0,74.77777777777777,10.0,1021.9444444444445,0.16666666666666652,14.11111111111111,14.833333333333334,1.0,,480.3805388387044,1.4105396918927209,107.47685518857449,34.71992889404297,22.193582162857055,1.7882912941773732,1.0000298023223877,138.81254295349123,0.0
2022-07-18 21:00:00,28.3,26.5,19.0,24.3,28.3,4.596,1.7503149999999998,25.753300000000003,33.125,18.0,7.0,113.0,0.0,76.0,10.0,1022.0,0.0,14.0,15.0,1.0,,482.8138302226451,1.4400297090916312,109.61722996921863,34.58277093887329,22.228413314819335,1.7205034101009367,1.0000298023223877,130.62067362467445,0.0
2022-07-18 21:10:00,28.8,26.5,19.1,24.2,28.5,4.618,1.8219699999999999,25.1695,33.066500000000005,17.833333333333332,6.944444444444445,112.94444444444444,0.0,76.0,10.0,1022.0,0.1111111111111111,13.833333333333334,14.833333333333334,1.0,,484.15331187982673,1.472927429595236,110.30974878839181,34.46474354426066,22.314265718460085,1.6445889310042063,1.0000298023223877,116.71709335327148,0.0
2022-07-18 21:20:00,27.9,26.3,18.9,24.2,28.0,4.613,1.91257,24.8488,33.0455,17.666666666666668,6.888888888888889,112.88888888888889,0.0,76.0,10.0,1022.0,0.2222222222222222,13.666666666666666,14.666666666666666,1.0,,489.03889127884787,1.5974084919691087,110.2455740102132,34.32010311762492,22.428852532704674,1.7223081717888515,1.0000298023223877,110.11315817515056,0.0
2022-07-18 21:30:00,27.5,26.1,18.8,24.2,27.6,4.613,1.84696,24.4403,33.056599999999996,17.5,6.833333333333333,112.83333333333333,0.0,76.0,10.0,1022.0,0.3333333333333333,13.5,14.5,1.0,,490.40825219165316,1.6254325837452535,113.33671593617585,34.19531534194947,22.57820319811503,1.7567926388978958,1.0000298023223877,108.7467999903361,0.0
2022-07-18 21:40:00,27.1,26.0,18.9,24.1,27.3,4.617,1.874145,24.4696,33.1123,17.333333333333332,6.777777777777778,112.77777777777777,0.0,76.0,10.0,1022.0,0.4444444444444444,13.333333333333334,14.333333333333334,1.0,,494.2896105957031,1.5187820736802906,109.20025711684578,34.07565856933594,22.711714792251588,1.612540786465009,1.0000298023223877,110.5631357574463,0.0
2022-07-18 21:50:00,27.4,26.0,18.8,24.1,27.4,4.627,1.97205,24.1215,33.1712,17.166666666666668,6.722222222222222,112.72222222222223,0.0,76.0,10.0,1022.0,0.5555555555555556,13.166666666666666,14.166666666666666,1.0,,492.51919008452313,1.5759223629020702,109.27646491551805,33.97599372227987,22.90920851389567,1.7887755660216016,1.0000298023223877,115.06354579925537,0.0
2022-07-18 22:00:00,26.8,25.9,18.6,24.1,27.1,4.658,1.93357,23.8967,33.2275,17.0,6.666666666666667,112.66666666666667,0.0,76.0,10.0,1022.0,0.6666666666666666,13.0,14.0,1.0,,489.9440960412738,1.6042123832305273,108.76688453135516,33.86975932439168,23.047788349787393,1.7111593914031982,1.0000298023223877,103.5585667292277,0.0
2022-07-18 22:10:00,26.5,25.8,18.8,24.1,26.9,4.61,2.132625,24.1495,33.277699999999996,16.833333333333332,6.611111111111111,112.61111111111111,0.0,76.0,10.0,1022.0,0.7777777777777778,12.833333333333334,13.833333333333334,1.0,,495.64950663248703,1.614853024681409,109.76873980204263,33.74848486582438,23.1977925268809,1.7382290681203205,1.0000298023223877,111.86403817494711,0.0
2022-07-18 22:20:00,26.6,25.6,19.2,24.1,26.6,4.614,2.2215,24.093700000000002,33.285199999999996,16.666666666666668,6.555555555555555,112.55555555555556,0.0,76.0,10.0,1022.0,0.8888888888888888,12.666666666666666,13.666666666666666,1.0,,496.0452867424625,1.717139974051276,113.58038676137978,33.614018535614015,23.43037350018819,1.8023483216762544,1.0000298023223877,108.99672760009767,0.0
2022-07-18 22:30:00,26.4,25.5,18.9,24.1,26.4,4.631,2.275935,23.544400000000003,33.2797,16.5,6.5,112.5,0.0,76.0,10.0,1022.0,1.0,12.5,13.5,1.0,,496.71110041826626,1.7848629931305762,114.0079437186893,33.507466837565104,23.679282706578572,1.8049377403656641,1.0000298023223877,105.50039894104005,0.0
2022-07-18 22:40:00,26.3,25.6,18.7,24.1,26.6,4.614,2.510615,23.2484,33.314,16.333333333333332,6.444444444444445,112.44444444444444,0.0,76.0,10.0,1022.0,1.1111111111111112,12.333333333333334,13.333333333333334,1.0,,492.92354013377224,1.8888739053071553,109.16721521474547,33.4075366973877,23.928032738367715,1.9693505607048671,1.0000298023223877,110.53397322336832,0.0
2022-07-18 22:50:00,25.9,25.4,19.1,24.0,26.1,4.634,2.588085,23.1038,33.3706,16.166666666666668,6.388888888888889,112.38888888888889,0.0,76.0,10.0,1022.0,1.222222222222222,12.166666666666666,13.166666666666666,1.0,,495.0210848613169,1.919338900591694,109.27573544539976,33.30081877390544,24.16899526278178,1.9979356489578883,1.00005153020223,108.03526725769044,0.0
2022-07-18 23:00:00,25.7,25.3,18.7,24.0,26.0,4.626,2.5828363636363636,23.174363636363637,33.476,16.0,6.333333333333333,112.33333333333333,0.0,76.0,10.0,1022.0,1.3333333333333333,12.0,13.0,1.0,,498.67234259945224,1.9132382593518595,111.7929909364517,33.1948469543457,24.428576914469403,2.097181376417478,1.0181526442368827,112.38827500661213,0.0
2022-07-18 23:10:00,25.1,25.1,18.9,24.0,25.6,4.609,2.8276,23.1545,33.525400000000005,15.833333333333332,6.277777777777778,112.27777777777777,0.0,76.0,10.0,1022.0,1.4444444444444444,11.833333333333332,12.833333333333332,1.0,,497.93021596272786,2.116814505366956,109.40933486550541,33.09583039601644,24.679229300816854,2.124167321920395,1.1082492363452912,106.01795024871826,0.0
2022-07-18 23:20:00,25.0,25.3,19.0,24.0,24.9,4.3,2.855445,22.7919,33.581900000000005,15.666666666666666,6.222222222222222,112.22222222222223,0.0,76.0,10.0,1022.0,1.5555555555555556,11.666666666666666,12.666666666666666,1.0,,500.79605825139186,2.180880937202502,111.63318189502436,33.014218470255535,24.9501664574941,2.1442683561642966,1.2564249533414842,111.17528331756591,0.0
2022-07-18 23:30:00,24.8,25.2,18.7,24.0,24.9,4.278,2.766295,22.201900000000002,33.6354,15.5,6.166666666666667,112.16666666666667,0.0,76.0,10.0,1022.0,1.6666666666666665,11.5,12.5,1.0,,500.16677215576175,2.1809146202115692,111.77153389214122,32.944489625295,25.209474150339762,2.257861923972766,1.4168963650862376,114.19833192189535,0.0
2022-07-18 23:40:00,25.0,25.3,19.4,24.0,24.8,4.281,2.99385,22.4478,33.7082,15.333333333333332,6.111111111111111,112.11111111111111,0.0,76.0,10.0,1022.0,1.7777777777777777,11.333333333333332,12.333333333333332,1.0,,500.97153113354216,2.3500007129793112,110.05480410796774,32.84981215794881,25.40224224090576,2.3648035353422165,1.5929166563351949,108.32011246999105,0.0
2022-07-18 23:50:00,24.9,25.3,19.1,24.0,24.8,4.237,2.896565,21.649099999999997,33.7746,15.166666666666666,6.055555555555555,112.05555555555556,0.0,76.0,10.0,1022.0,1.8888888888888888,11.166666666666666,12.166666666666666,1.0,,501.0347224022877,2.226835843631103,114.0399794275747,32.7409393119812,25.625898462931314,2.4099653176466624,1.799964976509412,107.77619800567626,0.0
2022-07-19 00:00:00,24.4,24.9,18.8,23.9,24.7,4.277,2.9972450000000004,21.5676,33.8552,15.0,6.0,112.0,0.0,76.0,10.0,1022.0,2.0,11.0,12.0,1.0,,503.9976972978965,2.2858177634383328,111.06964832370564,32.63761076609293,25.837207854588826,2.346175451676051,2.014246645371119,110.89403291066488,0.0
2022-07-19 00:10:00,24.2,24.7,18.8,23.9,24.6,4.276,2.95859,21.2083,33.943400000000004,14.944444444444445,6.0,111.88888888888889,0.0,76.05555555555556,10.0,1021.9444444444445,2.0,10.944444444444445,12.0,1.0,,504.20472473144525,2.3958782505652323,112.6156450353504,32.54875922520956,26.1159742863973,2.266511210600535,2.2140778116385142,112.31604778289795,0.0
2022-07-19 00:20:00,24.1,24.7,19.2,23.9,24.6,4.25,2.95956,21.4148,34.0255,14.88888888888889,6.0,111.77777777777777,0.0,76.11111111111111,10.0,1021.8888888888889,2.0,10.88888888888889,12.0,1.0,,500.35412174970253,2.2583754479885103,114.90569446628376,32.487853412628176,26.587829469045005,2.4895297797520954,2.424203346967697,108.47439029693604,0.0
2022-07-19 00:30:00,23.8,24.5,18.7,23.9,24.5,4.279,3.00151,21.2177,34.0887,14.833333333333334,6.0,111.66666666666667,0.0,76.16666666666667,10.0,1021.8333333333334,2.0,10.833333333333334,12.0,1.0,,504.96735493977866,2.3269099382694156,114.60953995936333,32.41517438252767,26.941665500005087,2.2834735701481503,2.656279578606288,111.04447469075521,0.0
2022-07-19 00:40:00,23.7,24.3,19.1,23.9,24.5,4.311,2.98185,21.0197,34.119299999999996,14.777777777777779,6.0,111.55555555555556,0.0,76.22222222222223,10.0,1021.7777777777778,2.0,10.777777777777779,12.0,1.0,,505.66033040364584,2.3807639358912485,113.63834648865091,32.32427505493164,27.21320248603821,2.2569149458408355,2.884454747438431,112.12237953186036,0.0
2022-07-19 00:50:00,23.2,24.0,18.9,23.9,24.3,4.274,3.02436,20.9377,34.168099999999995,14.722222222222221,6.0,111.44444444444444,0.0,76.27777777777777,10.0,1021.7222222222222,2.0,10.722222222222221,12.0,1.0,,505.72717258847996,2.325711270338398,109.8760612793831,32.28479102452596,27.359319909413653,2.339627280632655,3.1061892076333364,126.18022755940756,0.0
2022-07-19 01:00:00,23.0,23.7,18.7,23.9,24.2,4.276,3.063415,20.8826,34.2533,14.666666666666666,6.0,111.33333333333333,0.0,76.33333333333333,10.0,1021.6666666666666,2.0,10.666666666666666,12.0,1.0,,502.35935450411387,2.3899158939500316,108.46900133186814,32.30120086034139,27.39898550351461,2.396669765114784,3.3278811271985376,112.50378102620444,0.0
2022-07-19 01:10:00,22.9,23.7,19.2,23.8,24.2,4.249,3.08737,20.8678,34.3101,14.61111111111111,6.0,111.22222222222223,0.0,76.38888888888889,10.0,1021.6111111111111,2.0,10.61111111111111,12.0,1.0,,495.2591642252604,2.3156927783778833,110.87546651872537,32.304788246154786,27.31379056930542,2.334877301255862,3.5358614925543463,106.67247173309326,0.0
2022-07-19 01:20:00,22.8,23.6,19.3,23.9,24.1,4.245,2.98396,20.718899999999998,34.3524,14.555555555555555,6.0,111.11111111111111,0.0,76.44444444444444,10.0,1021.5555555555555,2.0,10.555555555555555,12.0,1.0,,496.9307268936333,2.330904573929512,105.71092679470947,32.28063335418701,27.144494482676187,2.30079384068648,3.7333916409810386,111.10568557739256,0.0
2022-07-19 01:30:00,22.3,23.2,18.6,23.8,24.0,4.222,2.9232199999999997,20.9899,34.3661,14.5,6.0,111.0,0.0,76.5,10.0,1021.5,2.0,10.5,12.0,1.0,,496.1572659968234,2.2098744367307193,109.2031040495533,32.240435167948405,27.011320075988767,2.36441133916378,3.9376908389727276,109.2105717976888,0.0
2022-07-19 01:40:00,22.5,23.4,18.6,23.8,24.0,4.312,3.0606549999999997,20.7991,34.3228,14.444444444444445,6.0,110.88888888888889,0.0,76.55555555555556,10.0,1021.4444444444445,2.0,10.444444444444445,12.0,1.0,,495.71042587104887,2.2263682915160885,107.99368099622134,32.20844263076782,26.922851928075154,2.482173936565717,4.144704314072927,114.58788674672444,0.0
2022-07-19 01:50:00,22.0,23.0,19.1,23.8,23.9,4.269,3.098,20.7541,34.359,14.38888888888889,6.0,110.77777777777777,0.0,76.61111111111111,10.0,1021.3888888888889,2.0,10.38888888888889,12.0,1.0,,498.7845606486003,2.290528050802522,111.4828310963259,32.18302081425985,26.89341822942098,2.3792171613375346,4.321814624468486,107.08505278269449,0.0
2022-07-19 02:00:00,22.2,23.1,18.7,23.8,23.9,4.249,3.278665,20.595,34.397000000000006,14.333333333333334,6.0,110.66666666666667,0.0,76.66666666666667,10.0,1021.3333333333334,2.0,10.333333333333334,12.0,1.0,,499.5662697767937,2.3717872321538334,110.45139571087509,32.14988445281982,26.911595039367675,2.4886984137694044,4.5026676774024965,110.41899634043375,0.0
2022-07-19 02:10:00,21.9,22.9,19.0,23.8,23.8,4.27,3.26935,20.382399999999997,34.4324,14.277777777777779,6.0,110.55555555555556,0.0,76.72222222222223,10.0,1021.2777777777778,2.0,10.277777777777779,12.0,1.0,,506.46689758300784,2.3306710965922997,110.80527542502193,32.11906478881836,26.939809583028158,2.4945315672953923,4.666237661838531,108.609601465861,0.0
2022-07-19 02:20:00,21.8,22.9,18.9,23.8,23.8,4.287,3.3388599999999995,19.9327,34.4861,14.222222222222221,6.0,110.44444444444444,0.0,76.77777777777777,10.0,1021.2222222222222,2.0,10.222222222222221,12.0,1.0,,505.278825378418,2.506275568735801,110.7746894047624,32.08981127421062,26.96219986279805,2.4795285485188168,4.822034504413605,112.03762784322103,0.0
2022-07-19 02:30:00,21.6,22.8,18.6,23.8,23.8,4.317,3.48433,20.1495,34.5361,14.166666666666666,6.0,110.33333333333333,0.0,76.83333333333333,10.0,1021.1666666666666,2.0,10.166666666666666,12.0,1.0,,503.99131241370895,2.4511380979502944,108.95705908716062,32.066885267893475,26.964871619542443,2.588807485302289,4.972301053206126,110.09420392354329,0.0
2022-07-19 02:40:00,21.1,22.3,19.1,23.8,23.7,4.248,3.4221850000000003,20.0077,34.5584,14.11111111111111,6.0,110.22222222222223,0.0,76.88888888888889,10.0,1021.1111111111111,2.0,10.11111111111111,12.0,1.0,,502.20864384793686,2.4629788767853698,110.14362834305413,32.038255742390945,26.956670099894204,2.7160792783896133,5.151554098129273,109.11630067189535,0.0
2022-07-19 02:50:00,20.9,22.1,18.8,23.8,23.5,4.283,3.3305750000000005,20.0726,34.557,14.055555555555555,6.0,110.11111111111111,0.0,76.94444444444444,10.0,1021.0555555555555,2.0,10.055555555555555,12.0,1.0,,501.3635733032227,2.4111262154545487,108.96277583860407,32.01027251879374,26.896273097991944,2.4648000162839887,5.369094769954682,109.7995594406128,0.0
2022-07-19 03:00:00,20.9,22.2,18.7,23.7,23.5,4.244,3.303605,19.921,34.6118,14.0,6.0,110.0,0.0,77.0,10.0,1021.0,2.0,10.0,12.0,1.0,,501.04685237840675,2.5096035906015812,109.83477735163801,31.988868204752606,26.831979420979813,2.4059970986843107,5.6104932912190755,109.38859335581462,0.0
2022-07-19 03:10:00,20.8,22.0,19.1,23.7,23.5,4.265,3.30101,20.1295,34.6385,14.055555555555555,5.888888888888889,109.33333333333333,0.0,77.16666666666667,10.0,1021.0,2.0,10.11111111111111,11.777777777777779,1.2222222222222223,,507.03902266579115,2.5647080861141456,109.67382695645263,31.96326430638631,26.82293912887573,2.582036042809486,5.874675002098083,110.94969523111979,0.0
2022-07-19 03:20:00,20.9,22.1,19.4,23.7,23.5,4.223,3.3912199999999997,20.6079,34.6456,14.11111111111111,5.777777777777778,108.66666666666667,0.0,77.33333333333333,10.0,1021.0,2.0,10.222222222222221,11.555555555555555,1.4444444444444444,,507.34197714268475,2.4501671367311206,113.02635810679635,31.920043799082443,26.85272176106771,2.520791858434677,6.158649779955546,110.6108588663737,0.0
2022-07-19 03:30:00,21.0,22.2,18.9,23.7,23.5,4.241,3.183225,20.1479,34.6325,14.166666666666666,5.666666666666667,108.0,0.0,77.5,10.0,1021.0,2.0,10.333333333333334,11.333333333333334,1.6666666666666665,,513.6962935138571,2.5999328022420745,112.19390325578593,31.86746742248535,26.892479232152304,2.6232257692019147,6.479685768286387,108.56068845113118,0.0
2022-07-19 03:40:00,20.8,22.0,18.9,23.7,23.5,4.263,3.400925,20.0813,34.63,14.222222222222221,5.555555555555555,107.33333333333333,0.0,77.66666666666667,10.0,1021.0,2.0,10.444444444444445,11.11111111111111,1.8888888888888888,,512.061392923991,2.5286085141715358,111.3807833435576,31.82142054875692,26.920763489405317,2.5900947930415468,6.809871509869893,111.88719352722168,0.0
2022-07-19 03:50:00,20.6,21.9,18.9,23.7,23.4,4.255,3.204625,19.9374,34.641000000000005,14.277777777777779,5.444444444444445,106.66666666666667,0.0,77.83333333333333,10.0,1021.0,2.0,10.555555555555555,10.88888888888889,2.111111111111111,,509.7229793294271,2.4742584019528944,113.42168566342802,31.776075995763144,26.962034409840903,2.4874356333414713,7.191170495351156,108.68194747924804,0.0
2022-07-19 04:00:00,20.3,21.7,18.9,23.7,23.4,4.186,3.3264650000000002,20.428199999999997,34.6549,14.333333333333334,5.333333333333333,106.0,0.0,78.0,10.0,1021.0,2.0,10.666666666666666,10.666666666666666,2.333333333333333,,508.6074531607793,2.2942079233820154,115.79372017337778,31.73947918891907,26.992531277338664,2.5074104805787405,7.5935341525077815,111.28758220672607,0.0
2022-07-19 04:10:00,20.2,21.6,18.8,23.6,23.2,4.259,3.30426,20.0852,34.625,14.38888888888889,5.222222222222222,105.33333333333333,0.0,78.16666666666667,10.0,1021.0,2.0,10.777777777777779,10.444444444444445,2.5555555555555554,,510.52869037145854,2.370047267874082,113.03937834421795,31.740356461207075,27.018601249059042,2.391421364148458,8.0283083264033,110.36923450469972,0.0
2022-07-19 04:20:00,19.8,21.3,19.0,23.6,23.1,4.223,5.626265,19.7328,34.6428,14.444444444444445,5.111111111111111,104.66666666666667,0.0,78.33333333333333,10.0,1021.0,2.0,10.88888888888889,10.222222222222221,2.7777777777777777,,508.92505120989915,2.379372874979919,116.69344175952976,31.763170900344853,27.050406045913697,2.489321931997935,8.57949693361918,111.13272717793782,0.0
2022-07-19 04:30:00,20.4,21.8,19.1,23.7,23.3,4.233,3.649,20.049500000000002,34.6865,14.5,5.0,104.0,0.0,78.5,10.0,1021.0,2.0,11.0,10.0,3.0,,503.4518642171224,2.374724120787308,116.07096218583274,31.813777017593384,27.100087652206422,2.4785337271293004,9.061686193148295,110.09810970306395,0.0
2022-07-19 04:40:00,20.4,21.7,18.8,23.6,23.3,4.219,3.5183999999999997,20.6113,34.6804,14.555555555555555,4.888888888888889,103.33333333333333,0.0,78.66666666666667,10.0,1021.0,2.0,11.11111111111111,9.777777777777779,3.2222222222222223,,507.14852606060856,2.3795899093285793,108.79671288829738,31.88284591992696,27.145852597554523,2.5409499994913736,9.361495162645976,110.58184172312417,0.0
2022-07-19 04:50:00,20.7,21.8,19.3,23.6,23.3,4.183,3.61747,20.8679,34.5798,14.61111111111111,4.777777777777778,102.66666666666667,0.0,78.83333333333333,10.0,1021.0,2.0,11.222222222222221,9.555555555555555,3.444444444444444,,507.34806666582483,2.539302965611388,109.78661547450697,31.95804883956909,27.190308036804197,2.5239139352242153,9.528432777722676,112.72158830006917,0.0
2022-07-19 05:00:00,20.6,21.9,19.1,23.6,23.4,4.209,3.5571550000000003,20.9478,34.5565,14.666666666666666,4.666666666666667,102.0,0.0,79.0,10.0,1021.0,2.0,11.333333333333334,9.333333333333334,3.6666666666666665,,504.79450520833336,2.618331380496591,113.5086500939407,32.08774845123291,27.200511178970338,2.4790413109461467,9.667452936172484,111.67563555399576,0.0
2022-07-19 05:10:00,20.5,21.8,18.9,23.6,23.3,4.226,3.551845,21.1625,34.5332,14.722222222222221,4.555555555555555,101.33333333333333,0.0,79.16666666666667,10.0,1021.0,2.0,11.444444444444445,9.11111111111111,3.888888888888889,,503.70769491612225,2.621643601703105,113.50371738649358,32.261528631846105,27.22049756368001,2.479430576960246,9.810334126154581,110.81150672912597,0.0
2022-07-19 05:20:00,19.7,21.2,18.5,23.6,23.1,4.176,3.63698,21.3938,34.5323,14.777777777777779,4.444444444444445,100.66666666666667,0.0,79.33333333333333,10.0,1021.0,2.0,11.555555555555555,8.88888888888889,4.111111111111111,,507.2419301877077,2.6152253336825613,112.48270412876107,32.33843758265177,27.30083992640177,2.8493055846293767,10.00147304058075,51.16548111100992,0.0
2022-07-19 05:30:00,19.4,20.9,18.7,23.6,23.0,4.272,3.576695,23.6832,34.2325,14.833333333333334,4.333333333333334,100.0,0.0,79.5,10.0,1021.0,2.0,11.666666666666666,8.666666666666668,4.333333333333333,,514.9380532836915,2.6732473431738084,113.26323175527281,31.99964579582214,27.837009019851685,3.257331220706304,12.145204159418743,1.000000238418579,0.0
2022-07-19 05:40:00,19.5,20.9,19.2,23.6,22.9,4.219,3.4868050000000004,25.4683,32.6554,14.88888888888889,4.222222222222222,99.33333333333333,0.0,79.66666666666667,10.0,1021.0,2.0,11.777777777777779,8.444444444444445,4.555555555555555,,505.3826292156351,2.6243732653836074,153.44072608818442,31.637393986384076,27.91009157180786,3.2892261163393655,16.38703491528829,1.000000238418579,0.0
2022-07-19 05:50:00,19.3,20.9,18.7,23.6,23.0,4.24,3.3814450000000003,26.3043,31.2163,14.944444444444445,4.111111111111111,98.66666666666667,0.0,79.83333333333333,10.0,1021.0,2.0,11.88888888888889,8.222222222222221,4.777777777777778,,507.0216036987305,2.928507860562222,288.70275499117577,31.451789846420287,28.109960021972654,3.2216987717151637,20.49780601501465,1.000000238418579,0.0
2022-07-19 06:00:00,19.2,20.8,18.8,23.5,22.9,4.253,3.745635,26.5057,30.433,15.0,4.0,98.0,0.0,80.0,10.0,1021.0,2.0,12.0,8.0,5.0,,508.17817341070065,3.121290151197358,391.78033121744795,31.07694409052531,28.572244790395104,3.5178637659549716,23.2755531056722,1.000000238418579,0.0
2022-07-19 06:10:00,19.0,20.6,19.0,23.5,22.8,4.218,3.363635,26.903,30.0115,15.38888888888889,4.055555555555555,93.22222222222223,0.0,78.61111111111111,10.0,1020.9444444444445,2.0,12.055555555555555,7.888888888888889,5.055555555555555,,507.79534188106146,3.504157806560818,374.6121608764303,30.834273230234782,29.066189772288006,3.332113932371139,26.31367082913717,1.000000238418579,0.0
2022-07-19 06:20:00,19.0,20.6,19.0,23.5,22.8,4.191,3.365005,26.9852,29.6584,15.777777777777779,4.111111111111111,88.44444444444444,0.0,77.22222222222223,10.0,1020.8888888888889,2.0,12.11111111111111,7.777777777777778,5.111111111111111,,509.7123906453451,3.2372570162237024,290.24685479115635,30.710318597157794,29.407966270446774,3.453889098962148,30.074851048787433,1.000000238418579,0.0
2022-07-19 06:30:00,19.0,20.7,18.8,23.6,22.9,4.236,3.26767,28.0764,29.457600000000003,16.166666666666668,4.166666666666667,83.66666666666667,0.0,75.83333333333333,10.0,1020.8333333333334,2.0,12.166666666666666,7.666666666666667,5.166666666666667,,508.44819891567886,3.3175476990244483,239.24467074766,30.515135062535602,29.827226241429646,3.772012724081675,32.31575181643168,1.000000238418579,0.0
2022-07-19 06:40:00,19.6,21.0,19.0,23.5,22.9,4.24,3.6231250000000004,28.3833,29.071499999999997,16.555555555555557,4.222222222222222,78.88888888888889,0.0,74.44444444444444,10.0,1020.7777777777778,2.0,12.222222222222221,7.555555555555555,5.222222222222222,,504.4912520309975,3.3945493420908006,231.72028494064415,30.291085103352867,30.295864257812504,3.645340181191762,33.27405350367228,1.000000238418579,0.0
2022-07-19 06:50:00,19.9,21.2,19.3,23.5,23.0,4.248,3.3636749999999997,28.982499999999998,28.7217,16.944444444444443,4.277777777777778,74.11111111111111,0.0,73.05555555555556,10.0,1020.7222222222222,2.0,12.277777777777779,7.444444444444445,5.277777777777778,,503.5820976765951,3.5849916468097667,213.97701080710203,30.249395322799682,30.807330455780026,3.9299214657147723,35.18784134546916,1.000000238418579,0.0
2022-07-19 07:00:00,20.0,21.3,19.3,23.5,23.1,4.199,3.32292,29.7117,28.491300000000003,17.333333333333332,4.333333333333333,69.33333333333334,0.0,71.66666666666667,10.0,1020.6666666666666,2.0,12.333333333333334,7.333333333333333,5.333333333333333,,508.1404740747912,3.396678447676244,174.23579578162585,30.139146582285566,31.500085020065306,3.9764595544338226,39.27553923924764,1.000000238418579,0.0
2022-07-19 07:10:00,20.0,21.4,18.9,23.6,23.2,4.178,3.2168149999999995,30.160899999999998,28.2522,17.72222222222222,4.388888888888889,64.55555555555556,0.0,70.27777777777777,10.0,1020.6111111111111,2.0,12.38888888888889,7.222222222222222,5.388888888888889,,514.9751547907687,3.355606927265555,143.48364199342026,30.0668122736613,31.90598918279012,4.0325446466604875,41.065561796824134,2.283337702155113,0.0
2022-07-19 07:20:00,20.3,21.6,19.3,23.7,23.3,4.213,3.1416399999999998,30.5902,28.043200000000002,18.11111111111111,4.444444444444445,59.77777777777778,0.0,68.88888888888889,10.0,1020.5555555555555,2.0,12.444444444444445,7.111111111111111,5.444444444444445,,500.6325538126628,3.4969999451287053,119.74738967378259,30.010936470031737,32.20220574061076,4.297195340394974,41.816882368723554,1.783253218928973,0.0
2022-07-19 07:30:00,21.8,22.7,19.8,23.8,23.6,4.226,3.17278,31.3375,27.8649,18.5,4.5,55.0,0.0,67.5,10.0,1020.5,2.0,12.5,7.0,5.5,,493.6348565217819,3.5834652825600686,113.56104189835025,29.727456359863282,33.3343204943339,4.271541173060735,46.147619870503746,1.417253097097079,0.0
2022-07-19 07:40:00,22.0,22.9,19.3,23.8,23.8,4.233,3.174365,31.317,27.671499999999998,18.88888888888889,4.555555555555555,50.22222222222222,0.0,66.11111111111111,10.0,1020.4444444444445,2.0,12.555555555555555,6.888888888888889,5.555555555555555,,497.6641091954023,3.464559500143353,100.8050206892369,29.482257003784177,34.29849524180094,4.441934138933818,52.03189762751261,1.2279989415407182,0.0
2022-07-19 07:50:00,21.3,22.5,18.8,23.9,23.8,4.245,3.253745,31.991000000000003,27.518399999999996,19.27777777777778,4.611111111111111,45.44444444444445,0.0,64.72222222222223,10.0,1020.3888888888889,2.0,12.61111111111111,6.777777777777778,5.611111111111111,,497.69855194442573,3.532181706091779,105.30882327494649,29.160461781819663,34.96558813095093,4.599060674508413,59.458136304219565,1.1250786640246708,0.0
2022-07-19 08:00:00,22.2,23.0,19.2,23.9,23.9,4.287,3.24125,31.8921,27.3782,19.666666666666668,4.666666666666667,40.66666666666667,0.0,63.333333333333336,10.0,1020.3333333333334,2.0,12.666666666666666,6.666666666666667,5.666666666666667,,501.5159432597544,3.788642377711959,101.98690948227704,28.99656356175741,36.02226263046265,4.644619884888331,68.90965974171957,1.0686067652702331,0.0
2022-07-19 08:10:00,22.1,23.1,19.3,24.1,24.1,4.207,3.145275,31.8587,27.3447,20.055555555555557,4.722222222222222,35.88888888888889,0.0,61.94444444444444,10.0,1020.2777777777778,2.0,12.722222222222221,6.555555555555555,5.722222222222222,,497.63431060791015,3.718137495268536,109.11487840577033,28.869348522822065,36.583781763712565,4.48982963959376,75.17379657745361,1.0376395706335704,0.0
2022-07-19 08:20:00,21.5,22.7,18.8,24.1,24.0,4.239,3.346855,32.4169,27.358600000000003,20.444444444444443,4.777777777777778,31.111111111111114,0.0,60.55555555555556,10.0,1020.2222222222222,2.0,12.777777777777779,6.444444444444445,5.777777777777778,,495.93418432827656,3.8419946701041723,248.80710872757908,28.65836117744446,36.408233439127606,4.776589402357738,82.61630870819093,1.0209537374973296,0.0
2022-07-19 08:30:00,21.7,22.8,19.0,24.1,24.0,4.237,3.2084650000000003,32.8125,27.314,20.833333333333332,4.833333333333333,26.333333333333343,0.0,59.16666666666667,10.0,1020.1666666666666,2.0,12.833333333333334,6.333333333333334,5.833333333333333,,491.52501344176545,3.813366013367971,320.81113369957876,28.79179572423299,36.65034640630086,4.469273355404536,85.64577383677165,1.0180074912309647,0.0
2022-07-19 08:40:00,22.0,23.2,19.0,24.1,24.2,4.219,3.148965,32.8548,27.207600000000003,21.22222222222222,4.888888888888889,21.555555555555557,0.0,57.77777777777778,10.0,1020.1111111111111,2.0,12.88888888888889,6.222222222222222,5.888888888888889,,496.44831949869797,4.37259507604238,287.7390616883531,28.893966617584226,36.068035278320316,4.7975995020071664,87.73233665466309,1.7154322063922884,0.0
2022-07-19 08:50:00,22.6,23.5,19.2,24.2,24.3,4.25,3.201405,33.0122,27.112599999999997,21.61111111111111,4.944444444444445,16.777777777777786,0.0,56.388888888888886,10.0,1020.0555555555555,2.0,12.944444444444445,6.111111111111111,5.944444444444445,,502.5355801917766,4.850200236510423,279.12960290423894,29.001935008366907,35.73336883544922,4.666972170670827,91.72546755472818,3.587814983526866,0.0
2022-07-19 09:00:00,23.0,23.9,19.3,24.3,24.5,4.297,3.18698,33.779,27.1606,22.0,5.0,12.0,0.0,55.0,10.0,1020.0,2.0,13.0,6.0,6.0,,500.13504778982576,4.9459009967685414,290.59974971706583,29.13668192545573,35.61230908711751,4.774858438968659,93.60631552378337,13.010945398807527,0.0
2022-07-19 09:10:00,23.9,24.5,19.5,24.3,24.7,4.269,3.155965,34.2661,27.2031,22.5,5.055555555555555,11.555555555555555,0.0,54.333333333333336,10.0,1019.8888888888889,2.0,13.222222222222221,6.055555555555555,6.111111111111111,,507.4358845011393,4.718688935344502,266.55774377768995,29.244934113820392,35.93370670954387,5.045783690611521,93.48988826751709,23.453046321868896,0.0
2022-07-19 09:20:00,24.2,24.7,19.3,24.4,24.8,4.251,3.278085,34.074799999999996,28.0252,23.0,5.111111111111111,11.11111111111111,0.0,53.666666666666664,10.0,1019.7777777777778,2.0,13.444444444444445,6.111111111111111,6.222222222222222,,500.1656096184391,4.774419793018514,238.04540264237397,29.287232151031496,35.93369223912557,5.014984486103058,96.69702231089273,23.842487071355183,0.0
2022-07-19 09:30:00,24.0,24.7,19.3,24.4,24.9,4.301,3.349995,34.3928,29.3996,23.5,5.166666666666667,10.666666666666666,0.0,53.0,10.0,1019.6666666666666,2.0,13.666666666666666,6.166666666666667,6.333333333333333,,497.6152438635114,4.800622330183363,203.57574131766282,29.315767711003623,36.57916235605876,5.01732784986496,103.31839904785156,35.08582093556722,0.0
2022-07-19 09:40:00,24.2,24.8,19.1,24.5,24.9,4.268,3.374695,34.4482,30.406299999999998,24.0,5.222222222222222,10.222222222222221,0.0,52.333333333333336,10.0,1019.5555555555555,2.0,13.88888888888889,6.222222222222222,6.444444444444445,,506.444406636556,4.7141148791542165,241.7705770770574,29.43383603731791,37.16064389546712,4.863818215529124,101.98262442270915,62.22066081364949,0.0
2022-07-19 09:50:00,24.1,24.8,19.2,24.5,25.0,4.277,3.4122100000000004,33.9617,31.005200000000002,24.5,5.277777777777778,9.777777777777779,0.0,51.666666666666664,10.0,1019.4444444444445,2.0,14.11111111111111,6.277777777777778,6.555555555555555,,501.1473968821559,4.4537588885409685,374.793024026472,29.700237604777023,36.56639218648275,5.008362011114757,95.83213273366292,65.60264230092366,0.0
2022-07-19 10:00:00,24.6,25.1,19.1,24.5,25.1,4.278,3.41372,33.946299999999994,31.3459,25.0,5.333333333333333,9.333333333333334,0.0,51.0,10.0,1019.3333333333334,2.0,14.333333333333334,6.333333333333333,6.666666666666667,,500.6088884270328,4.670033110440788,380.4066906350346,29.806581023534136,35.09633651097616,4.8255818700790405,94.80783768971762,56.09135742823283,0.0
2022-07-19 10:10:00,24.8,25.2,18.6,24.5,25.2,4.298,3.3551900000000003,34.2119,31.512999999999998,25.5,5.388888888888889,8.88888888888889,0.0,50.333333333333336,10.0,1019.2222222222222,2.0,14.555555555555555,6.388888888888889,6.777777777777778,,504.9191135660807,5.059282704234797,360.42147148520263,29.835949926376344,34.81346319834391,4.817684944470724,97.4593872197469,84.51372898101806,0.0
2022-07-19 10:20:00,25.2,25.6,18.9,24.6,25.3,4.312,3.4098149999999996,34.230399999999996,31.544900000000002,26.0,5.444444444444445,8.444444444444445,0.0,49.666666666666664,10.0,1019.1111111111111,2.0,14.777777777777779,6.444444444444445,6.888888888888889,,518.7972989768543,5.78716777600811,597.6554953227071,30.139646622339882,35.20435907999674,4.74324913183848,96.95554934183757,113.70224760691323,0.0
2022-07-19 10:30:00,25.4,25.8,19.2,24.7,25.5,4.283,3.4658450000000003,34.3909,31.511599999999998,26.5,5.5,8.0,0.0,49.0,10.0,1019.0,2.0,15.0,6.5,7.0,,515.9340804352157,6.0844644019159215,539.734780894134,30.441357034047446,35.00204639434814,4.80412983973821,88.74298402150472,110.09156297047932,0.0
2022-07-19 10:40:00,25.5,25.9,19.2,24.8,25.5,4.281,3.703465,34.5944,31.4844,27.0,5.555555555555555,7.555555555555555,0.0,48.333333333333336,10.0,1018.8888888888889,2.0,15.222222222222221,6.555555555555555,7.111111111111111,,504.31136840820307,6.479448397577146,417.8199271724722,30.540875136057537,34.80978303909302,4.982252289851507,86.59066546122233,105.24741182963052,0.0
2022-07-19 10:50:00,25.9,26.2,19.0,24.8,25.7,4.263,4.0215000000000005,34.6824,31.3716,27.5,5.611111111111111,7.111111111111112,0.0,47.666666666666664,10.0,1018.7777777777778,2.0,15.444444444444445,6.611111111111111,7.222222222222222,,504.44362584958134,7.043076854088886,400.8765651120978,30.581232719421386,34.977813002268476,5.410329870382944,87.85357256571453,113.44934295654298,0.0
2022-07-19 11:00:00,26.1,26.3,18.8,24.9,25.8,4.357,3.75925,34.4671,31.325,28.0,5.666666666666667,6.666666666666667,0.0,47.0,10.0,1018.6666666666666,2.0,15.666666666666666,6.666666666666667,7.333333333333333,,503.270797883834,7.142531588697165,374.24099236784684,30.598155829111732,34.698856862386066,5.143184711933136,93.23684183756511,99.52426165262858,0.0
2022-07-19 11:10:00,26.8,26.8,19.3,25.0,26.0,4.299,3.7824350000000004,35.1074,31.2412,28.5,5.722222222222222,6.222222222222222,0.0,46.33333333333333,10.0,1018.5555555555555,2.0,15.88888888888889,6.722222222222222,7.444444444444445,,500.56372192382815,7.831541571334258,308.58617532115875,30.665393584569294,34.11598382314046,5.157392055193583,105.4710336558024,92.10907072703044,0.0
2022-07-19 11:20:00,26.7,26.8,19.3,25.1,26.1,4.318,3.7726100000000002,35.6015,31.1149,29.0,5.777777777777778,5.777777777777778,0.0,45.666666666666664,10.0,1018.4444444444445,2.0,16.11111111111111,6.777777777777778,7.555555555555555,,497.513489271142,7.786760738394355,211.61985483676025,30.821368591502562,34.12446797688802,5.0652972197532655,111.67620897928873,112.9250982538859,0.0
2022-07-19 11:30:00,27.2,27.2,18.8,25.0,26.2,4.335,3.6125749999999996,36.2389,30.956799999999998,29.5,5.833333333333333,5.333333333333334,0.0,45.0,10.0,1018.3333333333334,2.0,16.333333333333332,6.833333333333333,7.666666666666666,,494.92654585213495,8.072165900367802,136.58555591497043,30.994945306777954,33.90540077845255,4.955078382492066,99.69987448374431,115.34187229156494,0.0
2022-07-19 11:40:00,27.6,26.6,18.7,25.0,27.5,4.627,3.714515,35.2564,30.8356,30.0,5.888888888888889,4.888888888888889,0.0,44.33333333333333,10.0,1018.2222222222222,2.0,16.555555555555557,6.888888888888889,7.777777777777778,,498.84513692220054,7.845471924159486,90.77748295476881,31.082218685150146,33.4558202234904,5.24942893743515,105.91997112683657,82.73229321797689,0.0
2022-07-19 11:50:00,27.6,26.6,18.7,25.1,27.5,4.623,3.8982349999999997,34.4948,30.8067,30.5,5.944444444444445,4.444444444444445,0.0,43.666666666666664,10.0,1018.1111111111111,2.0,16.77777777777778,6.944444444444445,7.888888888888889,,495.08169432140534,8.198969101101024,60.59940663762165,31.145290130292967,33.43357768362652,5.262209277277301,120.856306452417,96.59527395432754,0.0
2022-07-19 12:00:00,28.4,26.9,19.3,25.1,28.3,4.642,3.981635,34.119600000000005,30.851799999999997,31.0,6.0,4.0,0.0,43.0,10.0,1018.0,2.0,17.0,7.0,8.0,,490.28147041408494,8.490165035168584,40.73861082379151,31.246856578654445,33.295766948911215,5.307183192065268,129.36261389225862,106.02669637614284,166.0
2022-07-19 12:10:00,28.9,27.1,19.3,25.2,28.6,4.594,4.155995,33.7209,30.9267,31.11111111111111,5.944444444444445,4.333333333333333,0.0,42.611111111111114,10.0,1017.9444444444445,2.0555555555555554,16.944444444444443,6.944444444444445,8.0,,490.18332336425783,8.884957586035217,30.78002831518313,31.32833973566691,33.91569190343221,5.6005829437573755,136.47220822652181,108.87165351867675,0.0
2022-07-19 12:20:00,29.1,27.3,18.9,25.3,28.9,4.664,4.04088,34.228300000000004,30.9894,31.22222222222222,5.888888888888889,4.666666666666667,0.0,42.22222222222222,10.0,1017.8888888888889,2.111111111111111,16.88888888888889,6.888888888888889,8.0,,486.98806462781187,7.6067199492993325,24.51179249203138,31.45013192176819,33.279845263163246,5.265174338817596,140.62197614034017,118.9258916091919,0.0
2022-07-19 12:30:00,29.2,27.3,18.8,25.3,29.0,4.645,3.9138550000000003,33.7533,30.9991,31.333333333333332,5.833333333333333,5.0,0.0,41.833333333333336,10.0,1017.8333333333334,2.1666666666666665,16.833333333333332,6.833333333333333,8.0,,494.8635270989078,6.794668298104389,29.54736613440648,31.54975548108419,33.58508398691813,5.112343742847442,138.85692148844402,97.73387592315673,0.0
2022-07-19 12:40:00,29.8,27.5,18.8,25.3,29.5,4.663,3.9883800000000003,33.228699999999996,31.046499999999998,31.444444444444443,5.777777777777778,5.333333333333334,0.0,41.44444444444444,10.0,1017.7777777777778,2.2222222222222223,16.77777777777778,6.777777777777778,8.0,,491.23055267333984,6.052593355502113,26.41331639338348,31.646239957809446,32.83519007364909,5.138974418640137,141.27711537679036,118.43436084747316,0.0
2022-07-19 12:50:00,30.3,27.8,19.1,25.3,29.9,4.717,3.874575,33.0852,31.0649,31.555555555555557,5.722222222222222,5.666666666666667,0.0,41.05555555555556,10.0,1017.7222222222222,2.2777777777777777,16.72222222222222,6.722222222222222,8.0,,498.5231149256914,5.483662588892683,34.951688422833456,31.800977621078495,32.345523093541466,4.864500334262848,135.223283589681,106.94818625132243,0.0
2022-07-19 13:00:00,31.0,28.1,19.0,25.4,30.5,4.711,3.6972050000000003,33.4602,31.1272,31.666666666666668,5.666666666666667,6.0,0.0,40.666666666666664,10.0,1017.6666666666666,2.3333333333333335,16.666666666666668,6.666666666666667,8.0,,492.6578262469412,5.300196566864595,50.0449529514205,31.910334094365435,29.700607341130574,4.414802585442861,129.1266712443034,100.30039267222087,0.0
2022-07-19 13:10:00,31.8,28.1,19.1,25.3,30.7,4.706,3.648165,33.7224,31.1116,31.77777777777778,5.611111111111111,6.333333333333334,0.0,40.27777777777778,10.0,1017.6111111111111,2.388888888888889,16.61111111111111,6.611111111111111,8.0,,492.9993832397461,4.54381908150716,61.02152195009135,32.0537062549591,28.100700855255127,4.603943444490433,127.48578038533529,97.21274682362875,0.0
2022-07-19 13:20:00,31.7,28.2,19.0,25.2,31.1,4.718,3.8980000000000006,33.284,31.061700000000002,31.88888888888889,5.555555555555555,6.666666666666667,0.0,39.888888888888886,10.0,1017.5555555555555,2.4444444444444446,16.555555555555557,6.555555555555555,8.0,,494.36392016180633,4.636396206300811,58.521604428695426,32.1839483388265,28.030154698689778,4.781138211886089,130.41081764221192,108.00830523173013,0.0
2022-07-19 13:30:00,30.9,28.0,18.7,25.2,30.6,4.684,3.8216499999999995,33.4197,31.0526,32.0,5.5,7.0,0.0,39.5,10.0,1017.5,2.5,16.5,6.5,8.0,,491.73420594314047,4.42400881170553,50.460226979013214,32.31964490890503,27.96912932713827,4.661424776315689,127.36231878916423,112.78922724405925,0.0
2022-07-19 13:40:00,32.0,28.2,19.0,25.2,31.1,4.703,4.1506050000000005,33.3307,30.9969,32.111111111111114,5.444444444444445,7.333333333333334,0.0,39.111111111111114,10.0,1017.4444444444445,2.5555555555555554,16.444444444444443,6.444444444444445,8.0,,489.9286891682943,4.710865086593197,56.81563671920259,32.42752036412557,28.011130463282267,5.166400373776754,133.24328857421875,105.77177474975585,0.0
2022-07-19 13:50:00,32.6,28.5,19.2,25.2,31.8,4.731,4.2595350000000005,33.1188,31.000400000000003,32.22222222222222,5.388888888888889,7.666666666666667,0.0,38.72222222222222,10.0,1017.3888888888889,2.611111111111111,16.38888888888889,6.388888888888889,8.0,,496.73081505084866,4.4387750597188695,54.16238443256098,32.55836058298747,28.136777969996132,4.979436607758204,135.0726279449463,122.26926793416342,0.0
2022-07-19 14:00:00,32.9,28.6,19.2,25.2,31.9,4.728,4.11946,33.0582,31.0327,32.333333333333336,5.333333333333333,8.0,0.0,38.333333333333336,10.0,1017.3333333333334,2.6666666666666665,16.333333333333332,6.333333333333333,8.0,,496.8536331808156,4.52888191528913,84.64279610121991,32.751735871632896,28.246667563120525,5.1639608168601985,123.40225997924804,117.87704086303711,0.0
2022-07-19 14:10:00,33.4,28.8,19.2,25.2,32.4,4.752,4.23005,33.2042,31.0551,32.44444444444444,5.277777777777778,8.333333333333334,0.0,37.94444444444444,10.0,1017.2777777777778,2.7222222222222223,16.27777777777778,6.277777777777778,8.0,,490.61470257989293,4.702046312625798,105.15590419683079,32.95411427815755,28.309501791000365,5.106938017209371,120.78907169342042,118.64114378611245,0.0
2022-07-19 14:20:00,32.9,28.6,19.1,25.1,32.0,4.736,4.333775,33.3468,31.056,32.55555555555556,5.222222222222222,8.666666666666668,0.0,37.55555555555556,10.0,1017.2222222222222,2.7777777777777777,16.22222222222222,6.222222222222222,8.0,,492.17541242226787,6.144641445895372,110.26990728669247,33.1439644241333,28.438762524922687,5.016408856709798,115.33373196919759,118.0587122853597,0.0
2022-07-19 14:30:00,33.1,28.5,19.1,25.1,32.0,4.731,4.269955,33.4694,31.0185,32.666666666666664,5.166666666666667,9.0,0.0,37.166666666666664,10.0,1017.1666666666666,2.833333333333333,16.166666666666668,6.166666666666667,8.0,,486.8453164146687,6.472766802405234,115.9930648760607,33.31913078943889,28.443344596227007,5.021348795096079,107.1348116048177,106.20508476257324,0.0
2022-07-19 14:40:00,32.7,28.6,19.0,25.1,32.0,4.691,4.284725,33.2756,30.991699999999998,32.77777777777778,5.111111111111111,9.333333333333334,0.0,36.77777777777778,10.0,1017.1111111111111,2.888888888888889,16.11111111111111,6.111111111111111,8.0,,481.1759144083659,5.7573213837645145,333.7327204321738,33.469801387786866,28.144534997940063,4.9831390504042306,111.92393526713053,106.30281547546386,0.0
2022-07-19 14:50:00,32.9,28.5,19.0,25.1,32.0,4.678,4.38308,33.2541,30.9339,32.888888888888886,5.055555555555555,9.666666666666668,0.0,36.388888888888886,10.0,1017.0555555555555,2.9444444444444446,16.055555555555557,6.055555555555555,8.0,,487.20078226725263,5.295883243892153,430.9569519956772,33.637861315409346,27.727358255386356,4.998074266115824,107.90624834696453,133.69166950225832,0.0
2022-07-19 15:00:00,33.2,28.6,19.0,25.0,32.1,4.665,4.418425,33.4393,30.9351,33.0,5.0,10.0,0.0,36.0,10.0,1017.0,3.0,16.0,6.0,8.0,,480.6417672273483,5.101186599825735,285.59467729773223,33.856141573588054,27.062283271153767,5.064001371860504,94.5138045501709,127.15571734110513,0.0
2022-07-19 15:10:00,33.9,28.8,19.2,25.0,32.8,4.658,4.40827,33.2845,30.918200000000002,32.833333333333336,4.888888888888889,10.833333333333334,0.0,37.166666666666664,10.0,1016.9444444444445,3.1666666666666665,16.22222222222222,5.888888888888889,7.611111111111111,,496.73379404353,4.720175303005229,178.53340353604762,34.05979775746663,26.38103103955587,4.987234555880229,87.08166879018148,240.98179734547935,0.0
2022-07-19 15:20:00,34.5,29.1,19.2,25.1,33.3,4.683,4.233515,33.63590000000001,30.893700000000003,32.666666666666664,4.777777777777778,11.666666666666666,0.0,38.333333333333336,10.0,1016.8888888888889,3.3333333333333335,16.444444444444443,5.777777777777778,7.222222222222222,,484.87212361653644,4.760564289133428,111.85096838676324,34.24071274439494,25.828753086725868,5.15789670308431,82.87890405019125,118.42860567728678,0.0
2022-07-19 15:30:00,34.7,29.1,19.3,25.1,33.4,4.699,4.197,33.2635,30.8639,32.5,4.666666666666667,12.5,0.0,39.5,10.0,1016.8333333333334,3.5,16.666666666666668,5.666666666666667,6.833333333333333,,491.1921663341303,4.608793307219521,83.9296698351499,34.365609359741214,25.3621469783783,4.99840028723081,78.36806142171224,257.8498146311442,0.0
2022-07-19 15:40:00,34.5,29.1,19.3,25.0,33.5,4.702,4.13658,33.3999,30.8555,32.333333333333336,4.555555555555555,13.333333333333334,0.0,40.666666666666664,10.0,1016.7777777777778,3.666666666666667,16.88888888888889,5.555555555555555,6.444444444444445,,489.9427605639929,4.440107645476606,64.45482533675803,34.44481472651164,24.80102849960327,4.900406288305918,76.90811326344809,125.5292157236735,0.0
2022-07-19 15:50:00,34.7,29.1,19.2,25.1,33.4,4.656,4.127565,33.5291,30.829,32.166666666666664,4.444444444444445,14.166666666666668,0.0,41.833333333333336,10.0,1016.7222222222222,3.8333333333333335,17.11111111111111,5.444444444444445,6.055555555555555,,486.0238208007812,4.432299210526849,49.367980390106894,34.606550286610926,24.314940388997393,4.749933019479116,78.42165444691976,142.32543764750162,0.0
2022-07-19 16:00:00,34.8,29.3,19.3,25.1,33.7,4.668,4.05017,33.7617,30.7762,32.0,4.333333333333333,15.0,0.0,43.0,10.0,1016.6666666666666,4.0,17.333333333333332,5.333333333333333,5.666666666666666,,484.24808206141677,4.364609946012497,38.826723168691004,34.790327377319336,23.600069532394407,4.634700506130854,75.12177627563476,90.64808114369711,0.0
2022-07-19 16:10:00,34.6,29.2,19.2,25.1,33.6,4.67,3.845995,33.7462,30.7183,31.833333333333332,4.222222222222222,15.833333333333332,0.0,44.166666666666664,10.0,1016.6111111111111,4.166666666666667,17.555555555555557,5.222222222222222,5.277777777777778,,478.8386781328574,4.283097321212628,32.026109075330744,34.95305557250977,23.04389954884847,4.485361675024032,71.91388813018798,114.45104359944662,0.0
2022-07-19 16:20:00,35.2,29.4,19.2,25.2,33.9,4.658,3.92771,33.768600000000006,30.678199999999997,31.666666666666668,4.111111111111111,16.666666666666668,0.0,45.333333333333336,10.0,1016.5555555555555,4.333333333333334,17.77777777777778,5.111111111111111,4.888888888888889,,479.0100212605795,4.118086387242301,28.058881824622723,35.122827243804934,22.615333865483603,4.696695968707402,65.65420288721721,115.18485322316488,0.0
2022-07-19 16:30:00,35.3,29.5,19.1,25.4,34.0,4.67,3.90796,33.7209,30.654200000000003,31.5,4.0,17.5,0.0,46.5,10.0,1016.5,4.5,18.0,5.0,4.5,,480.35921181163565,4.187660297364165,24.271570258921823,35.234307626088466,22.35434297879537,4.630549753506979,58.22568244934082,174.37543450673422,0.0
2022-07-19 16:40:00,34.9,29.5,19.2,25.3,33.9,4.67,3.89242,33.7305,30.6359,31.333333333333332,3.888888888888889,18.333333333333336,0.0,47.666666666666664,10.0,1016.4444444444445,4.666666666666667,18.22222222222222,4.888888888888889,4.111111111111111,,476.62305656345416,4.094135274476251,23.62314709135368,35.29225859324138,22.12729564030965,4.35933997909228,57.04119137446086,106.60072733561199,0.0
