,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-19 16:50:00,34.9,29.5,19.1,25.3,34.0,4.67,4.033894999999999,33.5173,30.578500000000002,31.166666666666668,3.7777777777777777,19.166666666666664,0.0,48.833333333333336,10.0,1016.3888888888889,4.833333333333334,18.444444444444443,4.777777777777778,3.7222222222222223,,484.7747371419271,3.9513263612884586,25.305852127452354,35.32537068049113,21.88406934420268,4.446551427841187,59.64600140889486,153.61769769032796,0.0
2022-07-19 17:00:00,35.7,29.6,19.1,25.2,34.2,4.664,3.84405,33.4208,30.619799999999998,31.0,3.666666666666667,20.0,0.0,50.0,10.0,1016.3333333333334,5.0,18.666666666666668,4.666666666666667,3.333333333333333,,486.35642498498675,4.012461982877914,28.692513553220675,35.411483236948655,21.829498265584313,4.58801704843839,47.178986371358235,269.8246299489339,0.0
2022-07-19 17:10:00,35.4,29.6,19.0,25.2,34.2,4.662,3.777075,33.4382,30.6556,30.833333333333332,3.5555555555555554,20.833333333333336,0.0,51.166666666666664,10.0,1016.2777777777778,5.166666666666667,18.88888888888889,4.555555555555555,2.9444444444444446,,505.297154355104,4.058631028260215,32.598994693055666,35.52714916865031,21.90635128657023,4.500303743680318,31.426296453475953,545.7911230977377,0.0
2022-07-19 17:20:00,35.3,29.5,19.0,25.2,34.1,4.668,3.941695,33.3955,30.679000000000002,30.666666666666668,3.4444444444444446,21.666666666666664,0.0,52.33333333333333,10.0,1016.2222222222222,5.333333333333334,19.11111111111111,4.444444444444445,2.5555555555555554,,498.266846110026,4.035868899424871,36.12114929835002,35.64462291717529,22.08562198003133,4.40228594938914,16.063160966237383,583.117080637614,0.0
2022-07-19 17:30:00,35.5,29.6,19.1,25.1,34.3,4.653,3.849875,33.3734,30.688,30.5,3.3333333333333335,22.5,0.0,53.5,10.0,1016.1666666666666,5.5,19.333333333333332,4.333333333333334,2.166666666666667,,493.80651291068943,4.018366694807333,39.37142639106277,35.73350744247436,22.190106531778973,4.4371831897894545,8.566822665532431,551.3626737467448,0.0
2022-07-19 17:40:00,35.4,29.4,19.0,25.1,34.1,4.667,3.822025,33.3955,30.6944,30.333333333333332,3.2222222222222223,23.333333333333336,0.0,54.66666666666667,10.0,1016.1111111111111,5.666666666666667,19.555555555555557,4.222222222222222,1.7777777777777777,,501.2582406405745,3.8724967764259057,43.54573225441626,35.74524017969767,22.262194878260296,70.78948501547178,4.819739771286646,606.2697579447429,0.0
2022-07-19 17:50:00,35.9,29.5,18.5,25.0,34.4,4.653,3.88319,32.7538,30.7497,30.166666666666668,3.111111111111111,24.166666666666664,0.0,55.83333333333333,10.0,1016.0555555555555,5.833333333333334,19.77777777777778,4.111111111111111,1.3888888888888884,,496.6065141805013,3.9137094741015788,49.18852850639214,37.48216246922811,21.693084325790405,845.9261167907714,2.246140597263972,592.5687633260092,0.0
2022-07-19 18:00:00,35.6,29.5,18.5,25.0,34.3,4.665,3.9422800000000002,32.1207,30.9103,30.0,3.0,25.0,0.0,57.0,10.0,1016.0,6.0,20.0,4.0,1.0,,497.00081809208314,3.8604884453412502,52.68250821625446,38.509180819193524,20.655085951487223,997.9767675383886,1.4427241639296216,748.3548790486653,0.0
2022-07-19 18:10:00,35.9,29.6,18.6,25.0,34.5,4.657,4.360564999999999,31.5873,31.1089,29.5,3.111111111111111,32.111111111111114,0.0,57.666666666666664,10.0,1016.0555555555555,6.333333333333333,19.77777777777778,4.388888888888889,1.0,,491.6894548438062,3.9593883469347224,67.83376004149011,38.71493499755859,20.166374073028564,1332.9502940877278,1.2297758928934734,614.6582635498047,0.0
2022-07-19 18:20:00,35.7,29.5,18.7,25.0,34.3,4.68,4.282595,31.005399999999998,31.303800000000003,29.0,3.2222222222222223,39.22222222222222,0.0,58.333333333333336,10.0,1016.1111111111111,6.666666666666667,19.555555555555557,4.777777777777778,1.0,,483.1591772460937,3.9768541682776757,78.01878506439553,38.60020447413127,19.988061650594073,53.03500631610552,1.1252145143349968,639.6428061930338,0.0
2022-07-19 18:30:00,35.5,29.5,19.2,25.0,34.2,4.657,4.354685,30.2752,31.4678,28.5,3.3333333333333335,46.33333333333333,0.0,59.0,10.0,1016.1666666666666,7.0,19.333333333333332,5.166666666666667,1.0,,484.5912054478437,4.059101149207455,96.59871895827817,38.0525700823466,20.19703033129374,3.9152245628833766,1.0686433178186416,737.5218022664387,0.0
2022-07-19 18:40:00,35.4,29.4,19.2,25.0,34.1,4.676,4.14358,30.0377,31.635399999999997,28.0,3.4444444444444446,53.44444444444444,0.0,59.666666666666664,10.0,1016.2222222222222,7.333333333333334,19.11111111111111,5.555555555555555,1.0,,486.5953929050489,3.960292648986235,106.25346879732811,37.556355775197346,20.670695581436156,3.7558729283014936,1.0376610751946767,669.7550350952149,0.0
2022-07-19 18:50:00,35.3,29.4,19.3,25.0,34.2,4.662,4.18269,29.6428,31.695100000000004,27.5,3.5555555555555554,60.55555555555556,0.0,60.333333333333336,10.0,1016.2777777777778,7.666666666666667,18.88888888888889,5.944444444444445,1.0,,483.75378580729165,4.003483444506165,106.62684396366615,37.16920497258504,21.203366711934407,3.9196699814001716,1.0206578205029169,653.1144365437825,0.0
2022-07-19 19:00:00,35.3,29.4,19.1,25.0,34.0,4.656,4.369815,29.607400000000002,31.7939,27.0,3.6666666666666665,67.66666666666666,0.0,61.0,10.0,1016.3333333333334,8.0,18.666666666666668,6.333333333333334,1.0,,478.98804058206497,3.79663658596028,112.06173496461858,36.87829880396525,21.64928965250651,3.907797212998072,1.011305578549703,583.5404453531901,0.0
2022-07-19 19:10:00,34.7,29.3,19.2,24.9,33.9,4.654,4.266405,29.5483,31.877,26.5,3.7777777777777777,74.77777777777777,0.0,61.666666666666664,10.0,1016.3888888888889,8.333333333333334,18.444444444444443,6.722222222222222,1.0,,480.0997594758834,3.8888978880610168,115.96318641296213,36.61600257873535,22.055341939926148,3.9232905888557434,1.0061774736642837,567.4614680989583,0.0
2022-07-19 19:20:00,34.6,29.2,19.0,24.9,33.7,4.664,4.41538,29.1507,31.9082,26.0,3.888888888888889,81.88888888888889,0.0,62.333333333333336,10.0,1016.4444444444445,8.666666666666668,18.22222222222222,7.111111111111111,1.0,,486.06993357340497,4.193014523019899,120.03843546096888,36.39691789627075,22.400999355316163,4.091059194803238,1.003362239599228,487.17612096150714,0.0
2022-07-19 19:30:00,34.8,29.2,19.0,24.9,33.6,4.64,4.73382,28.1033,31.9985,25.5,4.0,89.0,0.0,63.0,10.0,1016.5,9.0,18.0,7.5,1.0,,484.92549221696527,4.124880424576291,122.56514072224245,36.19938356399536,22.793413972854616,3.831914710998535,1.0018189360698064,499.192910715739,0.0
2022-07-19 19:40:00,34.6,29.1,19.0,24.9,33.6,4.647,4.597385,27.8302,32.1512,25.0,4.111111111111111,96.11111111111111,0.0,63.666666666666664,10.0,1016.5555555555555,9.333333333333334,17.77777777777778,7.888888888888889,1.0,,485.24551276897563,4.257176977449891,114.77428316622805,36.032743231455484,23.33493316968282,4.218643209934235,1.0009740116198858,457.537740020752,0.0
2022-07-19 19:50:00,34.5,29.1,19.0,24.8,33.4,4.623,4.506695,27.537,32.258500000000005,24.5,4.222222222222222,103.22222222222221,0.0,64.33333333333333,10.0,1016.6111111111111,9.666666666666668,17.555555555555557,8.277777777777779,1.0,,490.77145527455997,4.230232869076863,110.75646004024873,35.897526632944746,23.811937812169397,4.254423445065816,1.000521174867948,425.51540445963536,0.0
2022-07-19 20:00:00,33.7,28.7,18.8,24.8,32.8,4.605,4.884715,27.6407,32.353500000000004,24.0,4.333333333333333,110.33333333333333,0.0,65.0,10.0,1016.6666666666666,10.0,17.333333333333332,8.666666666666668,1.0,,489.4029006958008,4.445043303872232,110.7959910704187,35.794295908610025,24.23512696901957,4.365783583323161,1.000274374485016,332.7230555216471,0.0
2022-07-19 20:10:00,33.4,28.6,18.6,24.7,32.6,4.668,5.23743,27.4575,32.414,23.5,4.444444444444445,117.44444444444444,0.0,65.66666666666667,10.0,1016.7222222222222,10.333333333333334,17.11111111111111,9.055555555555555,1.0,,490.59717527192214,4.564772696205452,111.70323167897887,35.69662352879842,24.58451089223226,4.339534552892049,1.0001395612955093,312.25355377197263,0.0
2022-07-19 20:20:00,32.4,28.3,18.8,24.7,31.8,4.617,5.327975,27.200400000000002,32.5056,23.0,4.555555555555555,124.55555555555556,0.0,66.33333333333333,10.0,1016.7777777777778,10.666666666666668,16.88888888888889,9.444444444444445,1.0,,489.50289933127914,4.682796054088463,112.36301688566046,35.61884723027547,24.91017473856608,4.668729344209035,1.0000643243392306,292.6175827789307,0.0
2022-07-19 20:30:00,31.8,28.1,18.7,24.7,31.4,4.632,5.526505,26.9356,32.5865,22.5,4.666666666666666,131.66666666666666,0.0,67.0,10.0,1016.8333333333334,11.0,16.666666666666668,9.833333333333332,1.0,,489.1749655151367,5.0341101601164215,113.65300836358367,35.540242245992026,25.277687635421753,4.54232901930809,1.0000298023223877,244.93618960062662,0.0
2022-07-19 20:40:00,31.5,27.8,18.9,24.6,30.9,4.611,5.636795,27.0911,32.654,22.0,4.777777777777778,138.77777777777777,0.0,67.66666666666667,10.0,1016.8888888888889,11.333333333333334,16.444444444444443,10.222222222222221,1.0,,487.7184275589866,5.0462022026918705,110.10627347396591,35.47000399271647,25.629057397842406,4.801001613934835,1.0000298023223877,215.93186149597167,0.0
2022-07-19 20:50:00,31.1,27.7,19.3,24.6,30.7,4.606,5.61225,26.8624,32.646300000000004,21.5,4.888888888888889,145.88888888888889,0.0,68.33333333333333,10.0,1016.9444444444445,11.666666666666668,16.22222222222222,10.61111111111111,1.0,,494.70397381311176,5.003562796115875,110.9850199508667,35.38771825154622,25.918435637156172,4.99011373758316,1.0000298023223877,180.6580532836914,0.0
2022-07-19 21:00:00,30.6,27.5,19.2,24.6,30.2,4.613,5.53204,26.8555,32.693,21.0,5.0,153.0,0.0,69.0,10.0,1017.0,12.0,16.0,11.0,1.0,,496.0207642618815,5.075909323032294,111.69357733365504,35.293720207214356,26.15166179974874,5.139319852987926,1.0000298023223877,150.72019078572592,0.0
2022-07-19 21:10:00,30.4,27.4,19.2,24.6,29.9,4.605,5.672365,26.9224,32.7658,20.944444444444443,5.0,152.11111111111111,0.0,68.83333333333333,10.0,1017.0,11.944444444444445,15.88888888888889,11.0,1.0,,500.5866332165948,5.13520064252918,111.50634765560343,35.16722843805949,26.363995803197223,5.191119326750437,1.0000298023223877,125.84562321980795,0.0
2022-07-19 21:20:00,30.1,27.3,19.1,24.5,29.8,4.616,5.7048250000000005,26.8377,32.8058,20.88888888888889,5.0,151.22222222222223,0.0,68.66666666666667,10.0,1017.0,11.88888888888889,15.777777777777779,11.0,1.0,,494.9323946126302,5.093172726577285,110.453438356906,35.05190887451172,26.60338948249817,5.061863340536753,1.0000298023223877,114.61074732462563,0.0
2022-07-19 21:30:00,29.1,27.0,18.5,24.5,29.1,4.618,5.812365,27.089199999999998,32.828,20.833333333333332,5.0,150.33333333333334,0.0,68.5,10.0,1017.0,11.833333333333334,15.666666666666666,11.0,1.0,,493.58420894578956,5.215179350376129,111.11352816263835,34.96855869928996,26.78674121220907,5.0431198946634925,1.0000298023223877,105.3403486887614,0.0
2022-07-19 21:40:00,28.3,26.6,18.7,24.5,28.3,4.631,5.740164999999999,26.713099999999997,32.823,20.77777777777778,5.0,149.44444444444446,0.0,68.33333333333333,10.0,1017.0,11.777777777777779,15.555555555555555,11.0,1.0,,495.98922381872416,5.169543924506774,111.5015285101853,34.88494243621826,26.92958039601644,5.265886212984721,1.0000298023223877,110.67434579213459,0.0
2022-07-19 21:50:00,28.2,26.5,18.8,24.5,28.1,4.618,5.835459999999999,26.5548,32.8541,20.72222222222222,5.0,148.55555555555554,0.0,68.16666666666667,10.0,1017.0,11.722222222222221,15.444444444444445,11.0,1.0,,499.0587629120925,5.137757030274235,109.05315105502889,34.80409050623576,27.019238697687786,5.074286289215088,1.0000298023223877,111.18983596801759,0.0
2022-07-19 22:00:00,27.8,26.4,18.7,24.4,27.9,4.621,5.728714999999999,26.3385,32.8945,20.666666666666668,5.0,147.66666666666666,0.0,68.0,10.0,1017.0,11.666666666666666,15.333333333333334,11.0,1.0,,498.3029670206706,5.222069048275382,109.80831022575077,34.734780883789064,27.06639078776042,5.271848954757055,1.0000298023223877,106.65332281748454,0.0
2022-07-19 22:10:00,27.3,26.2,18.9,24.4,27.5,4.634,5.88974,26.538600000000002,32.908300000000004,20.61111111111111,5.0,146.77777777777777,0.0,67.83333333333333,10.0,1017.0,11.61111111111111,15.222222222222221,11.0,1.0,,503.1397888358982,5.108913995263267,110.6859490671535,34.66900170644124,27.096822938919065,5.313556887308756,1.0000298023223877,113.4497359975179,0.0
2022-07-19 22:20:00,27.1,26.1,18.9,24.4,27.3,4.624,5.7303049999999995,26.2563,32.9346,20.555555555555557,5.0,145.88888888888889,0.0,67.66666666666667,10.0,1017.0,11.555555555555555,15.11111111111111,11.0,1.0,,502.4855888138694,5.219618775049845,110.07444760640462,34.598951403299964,27.117795314788815,5.292755288283031,1.0000298023223877,108.2385764694214,0.0
2022-07-19 22:30:00,27.3,26.1,18.6,24.4,27.4,4.628,5.920695,25.737000000000002,32.964999999999996,20.5,5.0,145.0,0.0,67.5,10.0,1017.0,11.5,15.0,11.0,1.0,,499.5603904215494,5.275866682044531,108.53929648577157,34.542400137583414,27.146109155019122,5.374509116808573,1.0000298023223877,108.04826372782391,0.0
2022-07-19 22:40:00,27.5,26.1,19.4,24.4,27.4,4.618,5.966895,25.675,33.036199999999994,20.444444444444443,5.0,144.11111111111111,0.0,67.33333333333333,10.0,1017.0,11.444444444444445,14.88888888888889,11.0,1.0,,501.2668898939813,5.319625554946857,107.95621353946838,34.500438899993895,27.164035415649415,5.341450875600179,1.0000298023223877,108.41513164520264,0.0
2022-07-19 22:50:00,27.1,26.1,19.0,24.4,27.3,4.633,6.21585,26.2337,33.0527,20.38888888888889,5.0,143.22222222222223,0.0,67.16666666666667,10.0,1017.0,11.38888888888889,14.777777777777779,11.0,1.0,,502.14812906901045,5.265429476533233,113.14684880984032,34.463235766092936,27.229451506932577,5.284298098882039,1.0000298023223877,108.48870246887206,0.0
2022-07-19 23:00:00,27.0,26.0,18.8,24.4,27.1,4.63,6.3268949999999995,26.3779,33.0459,20.333333333333332,5.0,142.33333333333334,0.0,67.0,10.0,1017.0,11.333333333333334,14.666666666666666,11.0,1.0,,506.18920232663214,5.3254182448090805,110.37039506060928,34.42714619318644,27.325001783370972,5.41231781800588,1.0000298023223877,112.07745895385742,0.0
2022-07-19 23:10:00,27.1,26.0,19.0,24.3,27.2,4.622,6.28674,26.0097,33.068799999999996,20.27777777777778,5.0,141.44444444444446,0.0,66.83333333333333,10.0,1017.0,11.277777777777779,14.555555555555555,11.0,1.0,,502.29435095425305,5.470033973421755,112.0192100751198,34.38287855784098,27.422334543863933,5.461052188078563,1.0000298023223877,109.93515472412109,0.0
2022-07-19 23:20:00,27.0,26.0,18.9,24.3,27.1,4.61,6.457800000000001,25.8462,33.083,20.22222222222222,5.0,140.55555555555554,0.0,66.66666666666667,10.0,1017.0,11.222222222222221,14.444444444444445,11.0,1.0,,504.40556724109865,5.46404905200678,110.33233892149845,34.32491323471069,27.544078063964843,5.491001360416413,1.0000298023223877,107.72265398661295,0.0
2022-07-19 23:30:00,27.2,26.0,19.1,24.3,27.2,4.624,6.234665,25.4205,33.1445,20.166666666666668,5.0,139.66666666666666,0.0,66.5,10.0,1017.0,11.166666666666666,14.333333333333334,11.0,1.0,,505.9971887136876,5.471001575329883,110.20219433434265,34.27433808644613,27.66975900332133,5.541570521195729,1.0000298023223877,112.18592917124428,0.0
2022-07-19 23:40:00,27.2,26.0,19.3,24.4,27.2,4.597,6.261765,25.737000000000002,33.2202,20.11111111111111,5.0,138.77777777777777,0.0,66.33333333333333,10.0,1017.0,11.11111111111111,14.222222222222221,11.0,1.0,,509.03971196667896,5.647742670040346,110.90326941538665,34.22406563440959,27.751536429723103,5.382975918451946,1.0000298023223877,108.1004212697347,0.0
2022-07-19 23:50:00,27.0,26.0,18.7,24.3,27.2,4.618,6.109375,25.8642,33.2311,20.055555555555557,5.0,137.88888888888889,0.0,66.16666666666667,10.0,1017.0,11.055555555555555,14.11111111111111,11.0,1.0,,510.2277064005534,5.371614132372,109.15203423386913,34.175930926005044,27.808324171702065,5.419984041849772,1.0000298023223877,111.89459618886312,0.0
2022-07-20 00:00:00,26.8,25.9,18.9,24.3,26.9,4.613,6.068625,25.3423,33.2284,20.0,5.0,137.0,0.0,66.0,10.0,1017.0,11.0,14.0,11.0,1.0,,511.3977367216965,5.634722065669669,110.87788306263208,34.13351930618286,27.801948763529463,5.361831808884938,1.0000298023223877,109.88146320343017,0.0
2022-07-20 00:10:00,26.9,25.9,19.0,24.3,27.0,4.622,6.3525849999999995,25.2441,33.252300000000005,19.944444444444443,5.0,138.88888888888889,0.0,66.22222222222223,10.0,1017.0,11.0,13.944444444444445,10.944444444444445,1.0,,509.94486134847,5.449659076814598,111.1341047955098,34.08715324401855,27.788249451319377,5.361223453680674,1.0000298023223877,109.71673796335855,0.0
2022-07-20 00:20:00,26.3,25.7,18.7,24.3,26.5,4.635,6.159115,25.1916,33.3036,19.88888888888889,5.0,140.77777777777777,0.0,66.44444444444444,10.0,1017.0,11.0,13.88888888888889,10.88888888888889,1.0,,512.1584356689452,5.362935981723548,108.73957457914192,34.03795164108276,27.76118947347005,5.282716722488404,1.0000298023223877,110.61098200480144,0.0
2022-07-20 00:30:00,26.6,25.7,19.3,24.3,26.6,4.63,6.131255,25.0425,33.3377,19.833333333333332,5.0,142.66666666666666,0.0,66.66666666666667,10.0,1017.0,11.0,13.833333333333334,10.833333333333334,1.0,,514.432669954848,5.331644068262671,112.10414596536066,34.00178721110026,27.75746878941854,5.331986301740011,1.0000298023223877,111.4495914077759,0.0
2022-07-20 00:40:00,26.5,25.8,18.9,24.3,26.7,4.619,6.05034,24.195,33.396100000000004,19.77777777777778,5.0,144.55555555555554,0.0,66.88888888888889,10.0,1017.0,11.0,13.777777777777779,10.777777777777779,1.0,,512.9924562686613,5.355838990453947,113.3079488340475,33.96617161432901,27.77602442105611,5.410310062567393,1.0023477548360824,110.50926645914714,0.0
2022-07-20 00:50:00,26.4,25.7,18.8,24.3,26.6,4.616,6.077154999999999,24.042,33.446,19.72222222222222,5.0,146.44444444444446,0.0,67.11111111111111,10.0,1017.0,11.0,13.722222222222221,10.722222222222221,1.0,,508.10203857421874,5.401786164698628,112.3871267277777,33.92632719039917,27.822195914586388,5.209391754468283,1.0292961462338766,113.61805290222166,0.0
2022-07-20 01:00:00,26.0,25.6,19.1,24.2,26.3,4.613,6.416075000000001,23.863300000000002,33.5185,19.666666666666668,5.0,148.33333333333334,0.0,67.33333333333333,10.0,1017.0,11.0,13.666666666666666,10.666666666666666,1.0,,504.80080166169967,5.477385328745438,111.14489278653248,33.89466183344523,27.913962484995523,5.440132883389791,1.0956440311670304,110.27501958211262,0.0
2022-07-20 01:10:00,26.0,25.6,18.8,24.2,26.3,4.601,6.47085,23.6661,33.6454,19.61111111111111,5.0,150.22222222222223,0.0,67.55555555555556,10.0,1017.0,11.0,13.61111111111111,10.61111111111111,1.0,,505.7326764336948,5.2575474693007385,113.38782148759917,33.866558202107754,27.993274857203165,5.11471211274465,1.1920707283417384,111.98798726399738,0.0
2022-07-20 01:20:00,25.7,25.5,19.2,24.2,26.1,4.614,6.27015,23.838900000000002,33.7435,19.555555555555557,5.0,152.11111111111111,0.0,67.77777777777777,10.0,1017.0,11.0,13.555555555555555,10.555555555555555,1.0,,516.6534725952149,5.317249943415324,113.35909770965577,33.83289621988932,28.10110330899556,5.268687904675802,1.320523947874705,110.78332511901856,0.0
2022-07-20 01:30:00,25.3,25.3,19.3,24.2,25.8,4.589,6.473730000000001,23.9158,33.7955,19.5,5.0,154.0,0.0,68.0,10.0,1017.0,11.0,13.5,10.5,1.0,,515.7351678466797,5.434376709986542,110.35583027640305,33.79255989074707,28.19622957547506,5.35620964606603,1.4793072930971782,110.75671105702718,0.0
2022-07-20 01:40:00,25.4,25.7,18.8,24.2,25.3,4.279,6.466970000000001,24.2018,33.769999999999996,19.444444444444443,5.0,155.88888888888889,0.0,68.22222222222223,10.0,1017.0,11.0,13.444444444444445,10.444444444444445,1.0,,512.6420435026323,5.433130815823873,107.11356592814127,33.7560147412618,28.27068835258484,5.443263343969981,1.664598303635915,111.26068261464437,0.0
2022-07-20 01:50:00,25.9,26.1,18.7,24.2,25.3,4.3,6.452299999999999,23.9053,33.787099999999995,19.38888888888889,5.0,157.77777777777777,0.0,68.44444444444444,10.0,1017.0,11.0,13.38888888888889,10.38888888888889,1.0,,511.4799923706055,5.4940053181055575,111.2407644924875,33.72146116256714,28.352217547098796,5.509331877231598,1.8559057799975076,111.01085987091065,0.0
2022-07-20 02:00:00,25.7,25.9,18.9,24.2,25.3,4.273,6.41634,23.8214,33.82430000000001,19.333333333333332,5.0,159.66666666666666,0.0,68.66666666666667,10.0,1017.0,11.0,13.333333333333334,10.333333333333334,1.0,,513.8688122032429,5.271597107561295,110.41851005230919,33.69030927022298,28.385246601104733,5.300527602036794,2.050635685523351,110.83682486216227,0.0
2022-07-20 02:10:00,25.2,25.5,18.8,24.2,25.1,4.276,6.3614,23.560399999999998,33.8615,19.27777777777778,5.0,161.55555555555554,0.0,68.88888888888889,10.0,1017.0,11.0,13.277777777777779,10.277777777777779,1.0,,512.4687773605872,5.245830277642288,108.431610279191,33.660412317911785,28.381517200469972,5.300782047112783,2.241736021439235,109.60419595082601,0.0
2022-07-20 02:20:00,25.4,25.6,19.3,24.2,25.1,4.276,6.58173,23.4409,33.9105,19.22222222222222,5.0,163.44444444444446,0.0,69.11111111111111,10.0,1017.0,11.0,13.222222222222221,10.222222222222221,1.0,,508.1854003134541,5.313103566964467,111.18635198582362,33.62944683710734,28.411813497543335,5.25544554233551,2.4482002516587573,110.30803418477376,0.0
2022-07-20 02:30:00,25.2,25.6,18.9,24.2,25.1,4.251,6.64293,23.633100000000002,33.9477,19.166666666666668,5.0,165.33333333333334,0.0,69.33333333333333,10.0,1017.0,11.0,13.166666666666666,10.166666666666666,1.0,,512.5869380872002,5.440265873596493,110.9213243559929,33.58403283437093,28.427445125579833,5.4281195871035255,2.657329407135646,109.03522898356121,0.0
2022-07-20 02:40:00,24.5,25.0,18.6,24.1,24.9,4.257,6.61859,23.34,33.9824,19.11111111111111,5.0,167.22222222222223,0.0,69.55555555555556,10.0,1017.0,11.0,13.11111111111111,10.11111111111111,1.0,,510.3078413163109,5.412612260169229,110.45906723302637,33.54694471995036,28.47116760253906,5.353102009296417,2.8624783345063527,109.94516624450682,0.0
2022-07-20 02:50:00,24.2,24.7,18.9,24.1,24.8,4.209,6.647045,23.131700000000002,34.0124,19.055555555555557,5.0,169.11111111111111,0.0,69.77777777777777,10.0,1017.0,11.0,13.055555555555555,10.055555555555555,1.0,,510.14830210367836,5.311424697240193,113.84822603861491,33.51342089970906,28.546990334192913,5.335812773704529,3.0797533122698466,110.71314968109132,0.0
2022-07-20 03:00:00,24.0,24.6,18.9,24.1,24.7,4.212,6.619190000000001,23.100299999999997,34.0506,19.0,5.0,171.0,0.0,70.0,10.0,1017.0,11.0,13.0,10.0,1.0,,509.58181671142574,5.3370914406830305,110.20922780634994,33.479684079488116,28.629224586486817,5.314568214416504,3.2995886536439256,110.64289854685467,0.0
2022-07-20 03:10:00,23.5,24.3,18.7,24.1,24.6,4.261,6.83537,23.0731,34.130399999999995,18.88888888888889,5.111111111111111,171.38888888888889,0.005555555555555556,71.0,10.0,1017.1111111111111,15.166666666666666,13.11111111111111,10.277777777777779,1.1666666666666667,,510.67250779075187,5.501196935351959,113.41595388617218,33.46066948572795,28.76883209546407,5.2485859553019205,3.5225734770298005,110.71984411875408,0.0
2022-07-20 03:20:00,23.3,24.1,18.7,24.1,24.6,4.272,7.0332300000000005,23.3298,34.1961,18.77777777777778,5.222222222222222,171.77777777777777,0.011111111111111112,72.0,10.0,1017.2222222222222,19.333333333333332,13.222222222222221,10.555555555555555,1.3333333333333335,,513.3251897176108,5.639165698741115,114.03043859794316,33.44315687815349,29.04872928619385,5.420126497745514,3.761716210047404,112.1279008102417,0.0
2022-07-20 03:30:00,23.4,24.1,18.7,24.1,24.5,4.274,7.231325,23.0423,34.261900000000004,18.666666666666668,5.333333333333333,172.16666666666666,0.01666666666666667,73.0,10.0,1017.3333333333334,23.5,13.333333333333334,10.833333333333334,1.5,,518.2053755415993,5.648440740768519,113.00629296491374,33.423416703542074,29.349576870600384,5.42793061653773,4.008763431708018,109.00812365214031,0.0
2022-07-20 03:40:00,23.7,24.4,19.1,24.1,24.6,4.305,7.113049999999999,23.4782,34.3213,18.555555555555557,5.444444444444445,172.55555555555554,0.022222222222222223,74.0,10.0,1017.4444444444445,27.666666666666664,13.444444444444445,11.11111111111111,1.6666666666666667,,517.0195502691159,5.524303828053555,109.58469009765797,33.40329256057739,29.590319973627725,5.326043212413788,4.272167081038157,110.31609367370606,0.0
2022-07-20 03:50:00,23.4,24.2,19.0,24.1,24.5,4.309,7.32077,23.8374,34.3288,18.444444444444443,5.555555555555555,172.94444444444446,0.02777777777777778,75.0,10.0,1017.5555555555555,31.833333333333332,13.555555555555555,11.38888888888889,1.8333333333333335,,519.5063313802083,5.618242471406689,113.91552608145159,33.385208435058594,29.780171337127683,5.725760261217753,4.537920966148376,109.49863520304362,0.0
2022-07-20 04:00:00,23.6,24.2,19.0,24.1,24.5,4.275,7.337945,24.1179,34.2999,18.333333333333332,5.666666666666667,173.33333333333334,0.03333333333333334,76.0,10.0,1017.6666666666666,36.0,13.666666666666666,11.666666666666666,2.0,,520.2792680481659,5.7225107197842355,111.98991470013634,33.37089258829752,29.962369709014894,5.445689805348715,4.882995478312174,109.55678535461425,0.0
2022-07-20 04:10:00,23.6,24.3,19.0,24.1,24.6,4.29,7.211844999999999,23.767,34.2697,18.22222222222222,5.777777777777778,173.72222222222223,0.038888888888888896,77.0,10.0,1017.7777777777778,40.166666666666664,13.777777777777779,11.944444444444445,2.166666666666667,,523.2113581514907,5.829306243045182,109.53126342967406,33.37121316274007,30.069601338704427,5.551680496533711,5.26943794965744,109.00900891621907,0.0
2022-07-20 04:20:00,23.7,24.3,19.0,24.1,24.5,4.307,7.146835,23.2434,34.284299999999995,18.11111111111111,5.888888888888889,174.11111111111111,0.044444444444444446,78.0,10.0,1017.8888888888889,44.33333333333333,13.88888888888889,12.222222222222221,2.3333333333333335,,523.1709049479166,5.676629370215249,108.19544639199466,33.394591051737464,30.15185575803121,5.478115470409394,5.678355057239533,109.3699766667684,0.0
2022-07-20 04:30:00,23.7,24.4,19.1,24.1,24.6,4.29,7.228205,23.564,34.3032,18.0,6.0,174.5,0.05,79.0,10.0,1018.0,48.5,14.0,12.5,2.5,,517.4850823623833,5.914969105639701,106.79745265874485,33.43768679936727,30.135947999954226,5.471471670468648,6.021956646442414,109.15604612986246,0.0
2022-07-20 04:40:00,23.3,24.1,18.9,24.1,24.5,4.269,7.4502,23.9149,34.285,17.88888888888889,6.111111111111111,174.88888888888889,0.05555555555555556,80.0,10.0,1018.1111111111111,52.666666666666664,14.11111111111111,12.777777777777779,2.666666666666667,,519.2937417567462,5.977580331247405,111.40076755997825,33.50862429300944,30.046187206904097,5.583175248305003,6.302596421241761,110.27453437805177,0.0
2022-07-20 04:50:00,23.3,24.0,18.8,24.0,24.4,4.246,7.10025,24.3501,34.1894,17.77777777777778,6.222222222222222,175.27777777777777,0.061111111111111116,81.0,10.0,1018.2222222222222,56.83333333333333,14.222222222222221,13.055555555555555,2.8333333333333335,,515.3540019734701,5.830000343524803,111.3828031539917,33.31359019597371,30.412137673695884,6.448493599096933,7.006380086739858,15.419767193794252,0.0
2022-07-20 05:00:00,23.5,24.2,18.9,24.0,24.4,4.28,7.130655,24.5357,34.0643,17.666666666666668,6.333333333333333,175.66666666666666,0.06666666666666668,82.0,10.0,1018.3333333333334,61.0,14.333333333333334,13.333333333333332,3.0,,512.3063013396866,6.29689735797839,116.25114670166188,32.78878503163655,31.548638385136922,6.9432273880640665,10.021870253880818,1.000000238418579,0.0
2022-07-20 05:10:00,23.2,24.0,19.0,24.1,24.5,4.26,7.385195,25.148500000000002,33.9983,17.555555555555557,6.444444444444445,176.05555555555554,0.07222222222222223,83.0,10.0,1018.4444444444445,65.16666666666666,14.444444444444445,13.61111111111111,3.166666666666667,,511.6498412033608,6.151488402051441,247.56703227975277,32.52206060409546,32.24121307690938,7.1980265196164455,13.136594363848369,1.000000238418579,0.0
2022-07-20 05:20:00,23.2,24.0,18.8,24.1,24.4,4.256,7.27282,25.8678,33.85,17.444444444444443,6.555555555555555,176.44444444444446,0.07777777777777779,84.0,10.0,1018.5555555555555,69.33333333333333,14.555555555555555,13.88888888888889,3.3333333333333335,,514.5560411580403,6.83842601240018,256.2542544318593,32.118505509694415,33.84977069854737,7.167348162333171,16.6422144985199,1.000000238418579,0.0
2022-07-20 05:30:00,23.0,23.9,18.9,24.0,24.4,4.269,7.356255,27.1144,33.4904,17.333333333333332,6.666666666666666,176.83333333333334,0.08333333333333334,85.0,10.0,1018.6666666666666,73.5,14.666666666666666,14.166666666666666,3.5,,514.5350253366054,6.815160528306907,224.24184708805404,31.879021774927775,35.28593475341797,7.169650695323943,18.338461615244547,1.000000238418579,0.0
2022-07-20 05:40:00,22.8,23.7,18.7,24.0,24.3,4.264,7.2327650000000006,28.036900000000003,32.375099999999996,17.22222222222222,6.777777777777778,177.22222222222223,0.08888888888888889,86.0,10.0,1018.7777777777778,77.66666666666666,14.777777777777779,14.444444444444443,3.666666666666667,,514.1424204683851,6.594372975179705,189.40385693997314,31.722521533966063,35.799066365559895,7.154944379329682,19.188607988357543,1.000000238418579,0.0
2022-07-20 05:50:00,22.6,23.6,18.8,24.0,24.3,4.279,7.13476,28.2683,31.4945,17.11111111111111,6.888888888888889,177.61111111111111,0.09444444444444446,87.0,10.0,1018.8888888888889,81.83333333333333,14.88888888888889,14.722222222222221,3.8333333333333335,,506.1326476033529,6.593231909207705,152.34392017730886,31.56906832377116,35.66114621480306,7.189735163052876,20.227454258600872,1.000000238418579,0.0
2022-07-20 06:00:00,23.0,23.7,18.8,24.0,24.2,4.229,6.862705,28.207100000000004,31.1846,17.0,7.0,178.0,0.1,88.0,10.0,1019.0,86.0,15.0,15.0,4.0,,503.85565903586905,6.798980867391252,133.7910223983506,31.496022609074906,35.24022076288859,7.495579276084899,20.814208863576255,1.000000238418579,0.0
2022-07-20 06:10:00,23.3,23.9,18.9,24.0,24.3,4.298,7.0460899999999995,29.0714,31.0053,17.5,6.833333333333333,182.77777777777777,0.09444444444444446,86.0,10.0,1018.9444444444445,82.0,15.0,14.444444444444445,4.166666666666667,,502.0922596232096,6.892195105040814,126.71660726083874,31.464695358276366,35.53839293162028,7.845303796132406,22.379641084671018,1.000000238418579,0.0
2022-07-20 06:20:00,22.7,23.6,19.1,24.1,24.3,4.265,7.2428300000000005,29.947699999999998,30.6615,18.0,6.666666666666667,187.55555555555554,0.08888888888888889,84.0,10.0,1018.8888888888889,78.0,15.0,13.88888888888889,4.333333333333333,,507.29508730482786,6.740551613266186,204.81898057021664,31.389293915430706,36.4683881187439,7.8886528587341305,26.02113171895345,1.840936857064565,0.0
2022-07-20 06:30:00,23.1,23.9,19.1,24.1,24.4,4.284,7.0917,29.5132,30.1964,18.5,6.5,192.33333333333334,0.08333333333333334,82.0,10.0,1018.8333333333334,74.0,15.0,13.333333333333334,4.5,,508.7867105523472,7.0153128149819235,358.52892880973167,31.456929178237914,37.103450311024986,7.988239415486653,30.40986139933268,12.938788877129554,0.0
2022-07-20 06:40:00,23.4,24.0,19.2,24.1,24.4,4.295,7.0771500000000005,29.805200000000003,30.0728,19.0,6.333333333333333,197.11111111111111,0.07777777777777778,80.0,10.0,1018.7777777777778,70.0,15.0,12.777777777777779,4.666666666666667,,511.17501922607426,7.0244376081935425,356.4062968393099,31.479560623168947,37.95535819371541,8.106924378871918,32.83346201896667,4.781951078573863,0.0
2022-07-20 06:50:00,23.6,24.2,19.2,24.1,24.5,4.371,7.165375,29.4926,30.2725,19.5,6.166666666666667,201.88888888888889,0.07222222222222223,78.0,10.0,1018.7222222222222,66.0,15.0,12.222222222222221,4.833333333333333,,516.3894942570829,7.0961758354693485,306.86726596724515,31.452088356018066,38.16314977010091,8.449298343658446,35.20756538391113,14.323742086092631,0.0
2022-07-20 07:00:00,23.9,24.5,19.2,24.1,24.6,4.254,7.3157749999999995,29.5645,30.675099999999997,20.0,6.0,206.66666666666666,0.06666666666666667,76.0,10.0,1018.6666666666666,62.0,15.0,11.666666666666668,5.0,,511.5458311900873,7.360948769628665,256.4968559342724,31.447237895329796,38.41899003982544,8.350458211898804,36.018440113067626,27.792807184855143,0.0
2022-07-20 07:10:00,24.2,24.7,19.1,24.4,24.8,4.237,7.28687,29.5225,30.7798,20.5,5.833333333333333,211.44444444444446,0.06111111111111111,74.0,10.0,1018.6111111111111,58.0,15.0,11.11111111111111,5.166666666666667,,506.78143308442213,7.309731954598831,235.20641647769907,31.486035006841025,38.15738182703654,8.420973642667134,36.577853755950926,27.079994738896687,0.0
2022-07-20 07:20:00,24.7,25.2,19.4,24.5,25.0,4.235,7.28366,29.6116,31.014300000000002,21.0,5.666666666666666,216.22222222222223,0.05555555555555556,72.0,10.0,1018.5555555555555,54.0,15.0,10.555555555555557,5.333333333333334,,518.1102760823568,7.6160099033582,200.14648313360698,31.506226002375286,37.77186098098755,8.586404987176259,39.101433442433674,24.026003739039105,0.0
2022-07-20 07:30:00,25.4,25.6,19.2,24.5,25.2,4.281,7.26003,31.473399999999998,31.2138,21.5,5.5,221.0,0.05,70.0,10.0,1018.5,50.0,15.0,10.0,5.5,,514.8427662746386,7.829333840628801,185.148389956803,31.609612890879312,37.162381916046144,8.494960486094158,42.07874504089356,53.10861682256062,0.0
2022-07-20 07:40:00,25.6,25.8,19.4,24.5,25.3,4.281,7.433445000000001,32.1246,30.3658,22.0,5.333333333333333,225.77777777777777,0.044444444444444446,68.0,10.0,1018.4444444444445,46.0,15.0,9.444444444444445,5.666666666666667,,508.63777394612623,7.523905640025598,186.13457353581143,31.807152557373048,37.195673904418946,8.739765429496765,43.30394856770833,57.3323515955607,0.0
2022-07-20 07:50:00,25.8,26.0,19.2,24.5,25.4,4.268,7.14964,33.3067,29.247000000000003,22.5,5.166666666666666,230.55555555555554,0.03888888888888889,66.0,10.0,1018.3888888888889,42.0,15.0,8.88888888888889,5.833333333333334,,506.84017790344944,7.478950078231466,157.75545243042336,31.91026575088501,37.5221339861552,8.683748846054076,43.82203854878743,59.017362429300945,0.0
2022-07-20 08:00:00,25.8,26.0,19.2,24.6,25.5,4.242,7.06195,32.7549,28.5512,23.0,5.0,235.33333333333331,0.033333333333333326,64.0,10.0,1018.3333333333334,38.0,15.0,8.333333333333334,6.0,,506.92076110839844,7.854315168830635,117.37173416956671,32.09404309908549,37.18280937194824,8.753431142965953,42.44514701843262,63.26900386810303,0.0
2022-07-20 08:10:00,26.2,26.3,19.3,24.6,25.6,4.279,6.879465000000001,31.998,28.8174,23.5,4.833333333333333,240.11111111111111,0.027777777777777776,62.0,10.0,1018.2777777777778,34.0,15.0,7.777777777777779,6.166666666666667,,501.46990173339844,8.262307883009399,106.31492770954715,32.23881960550944,37.22040061314901,8.750098543961844,40.46749674479167,69.91058460235595,0.0
2022-07-20 08:20:00,26.0,26.3,18.6,24.6,25.6,4.234,7.269905,31.950799999999997,29.8849,24.0,4.666666666666666,244.88888888888889,0.022222222222222213,60.0,10.0,1018.2222222222222,30.0,15.0,7.222222222222223,6.333333333333334,,501.56798544697375,8.04739816894639,107.88452531329656,32.358088951110844,37.32378677368164,8.768053328990936,39.697172183990475,86.52660929361979,0.0
2022-07-20 08:30:00,26.1,26.3,18.6,24.6,25.6,4.287,7.488519999999999,31.8267,30.7323,24.5,4.5,249.66666666666666,0.016666666666666663,58.0,10.0,1018.1666666666666,26.000000000000007,15.0,6.666666666666668,6.5,,502.21731158377116,8.43957004661614,106.73686792384433,32.47744825363159,38.13239936192831,9.442748274803161,39.98452899932862,96.57871124267578,0.0
2022-07-20 08:40:00,26.7,26.7,19.3,24.7,25.8,4.241,7.538880000000001,31.9173,31.227300000000003,25.0,4.333333333333333,254.44444444444446,0.011111111111111113,56.0,10.0,1018.1111111111111,22.000000000000007,15.0,6.1111111111111125,6.666666666666667,,505.89569325764967,9.029171514282119,117.53428679644053,32.47314543406169,37.82600474675497,9.083581930001577,40.34635100046793,89.38404065450032,0.0
2022-07-20 08:50:00,26.9,26.9,19.4,24.7,25.9,4.28,7.427635,32.6717,31.3707,25.5,4.166666666666666,259.22222222222223,0.00555555555555555,54.0,10.0,1018.0555555555555,18.0,15.0,5.555555555555557,6.833333333333334,,501.24477947015873,8.990362864079449,105.39650790456999,32.58421455383301,36.427325617472334,8.864086612065632,40.25711331049602,90.85374348958334,0.0
2022-07-20 09:00:00,26.6,26.1,18.8,24.8,26.7,4.614,7.305055,32.798500000000004,31.111,26.0,4.0,264.0,0.0,52.0,10.0,1018.0,14.0,15.0,5.0,7.0,,498.44765121635356,8.819545176541066,99.1268737575294,32.722166277567545,35.44714799880982,8.872170744736989,39.70386912663778,90.24084210713704,0.0
2022-07-20 09:10:00,27.0,26.2,18.8,24.9,27.0,4.6,7.203574999999999,33.5713,30.969,26.444444444444443,4.111111111111111,268.05555555555554,0.0,51.111111111111114,10.0,1017.9444444444445,13.833333333333334,15.11111111111111,5.055555555555555,7.055555555555555,,496.211701558431,8.739206344178841,97.8728359485346,32.798963998158776,34.95199038187663,8.920832183361053,38.52295725504557,110.38001838684082,0.0
2022-07-20 09:20:00,27.3,26.4,19.0,24.9,27.3,4.599,7.209950000000001,33.8722,30.6738,26.88888888888889,4.222222222222222,272.1111111111111,0.0,50.22222222222222,10.0,1017.8888888888889,13.666666666666666,15.222222222222221,5.111111111111111,7.111111111111111,,487.32007817410874,9.02862380536936,152.54240320194913,32.89083690007528,35.523807188669835,9.023055216471354,38.200320186614995,124.03358792622885,0.0
2022-07-20 09:30:00,27.5,26.5,19.3,25.0,27.6,4.616,6.958595,36.186,30.662799999999997,27.333333333333332,4.333333333333333,276.1666666666667,0.0,49.333333333333336,10.0,1017.8333333333334,13.5,15.333333333333334,5.166666666666667,7.166666666666667,,482.57895313131394,9.165139906770092,207.00935082947467,33.07714946746826,35.255150985717776,8.559693371454875,39.691546796162925,107.16178120930991,0.0
2022-07-20 09:40:00,28.2,26.7,19.3,25.0,28.1,4.611,7.198535,35.434000000000005,30.642200000000003,27.77777777777778,4.444444444444445,280.22222222222223,0.0,48.44444444444444,10.0,1017.7777777777778,13.333333333333334,15.444444444444445,5.222222222222222,7.222222222222222,,486.01653961181637,9.31435441615218,363.16424708781267,33.35965035756429,34.20632132212321,8.15709479967753,41.173093566894536,116.65380306243897,0.0
2022-07-20 09:50:00,28.4,26.9,18.8,25.0,28.3,4.609,6.7669,35.9728,30.761200000000002,28.22222222222222,4.555555555555555,284.27777777777777,0.0,47.55555555555556,10.0,1017.7222222222222,13.166666666666666,15.555555555555555,5.277777777777778,7.277777777777778,,498.37098653157557,9.843671264513738,559.2572513386355,33.60757857004801,33.61119812011719,8.115686044692993,41.78226251602173,148.0694447072347,0.0
2022-07-20 10:00:00,29.0,27.1,18.7,25.1,28.7,4.619,6.880979999999999,36.701800000000006,30.810699999999997,28.666666666666668,4.666666666666667,288.3333333333333,0.0,46.666666666666664,10.0,1017.6666666666666,13.0,15.666666666666666,5.333333333333333,7.333333333333333,,507.715913229756,11.019832092867059,679.3942897007829,33.79616800308228,33.163597952524825,8.084043765068055,41.45398845672607,168.59739819844566,0.0
2022-07-20 10:10:00,29.0,27.2,18.8,25.2,28.9,4.635,7.19129,36.515100000000004,30.7637,29.11111111111111,4.777777777777778,292.3888888888889,0.0,45.77777777777778,10.0,1017.6111111111111,12.833333333333334,15.777777777777779,5.388888888888889,7.388888888888889,,546.1645444742838,11.1896046283959,848.3983482921191,33.977907752990724,32.89765640258789,8.123262841701507,37.68472564061483,259.25758674621585,0.0
2022-07-20 10:20:00,28.9,27.2,18.9,25.3,28.8,4.632,8.22596,35.1166,30.8025,29.555555555555557,4.888888888888889,296.44444444444446,0.0,44.888888888888886,10.0,1017.5555555555555,12.666666666666666,15.88888888888889,5.444444444444445,7.444444444444445,,550.2078225322153,11.076968068241401,707.3692298621916,34.151911309560134,32.71680289586385,7.942630825042724,28.41488244374593,235.18310056050618,0.0
2022-07-20 10:30:00,29.2,27.3,19.3,25.3,28.9,4.624,6.456085,35.8091,30.9138,30.0,5.0,300.5,0.0,44.0,10.0,1017.5,12.5,16.0,5.5,7.5,,518.9654365451856,10.868060935338338,567.7396550496419,34.34422970453898,32.02220386505127,7.412517623106639,23.6633492342631,128.29334533691406,0.0
2022-07-20 10:40:00,29.2,27.4,19.5,25.4,29.0,4.626,6.44841,36.5838,30.864600000000003,30.444444444444443,5.111111111111111,304.55555555555554,0.0,43.111111111111114,10.0,1017.4444444444445,12.333333333333334,16.11111111111111,5.555555555555555,7.555555555555555,,506.9631695556641,11.291056102413242,432.1556481261173,34.44023576100667,31.353118721644087,7.699256308873494,23.347474581400554,102.23404361724855,0.0
2022-07-20 10:50:00,29.4,27.5,18.9,25.4,29.3,4.636,6.530855,35.3378,30.7651,30.88888888888889,5.222222222222222,308.6111111111111,0.0,42.22222222222222,10.0,1017.3888888888889,12.166666666666666,16.22222222222222,5.611111111111111,7.611111111111111,,495.90219499259155,11.977181351359954,335.082034731935,34.5254453976949,31.10732149442037,7.708689839839936,22.549233083724978,103.59803314208985,0.0
2022-07-20 11:00:00,29.3,27.5,18.8,25.4,29.2,4.625,6.4652199999999995,35.7801,30.787200000000002,31.333333333333332,5.333333333333333,312.6666666666667,0.0,41.333333333333336,10.0,1017.3333333333334,12.0,16.333333333333332,5.666666666666667,7.666666666666667,,481.727069211061,12.473216933611422,240.0253602569925,34.60372747421265,30.96016916275024,8.10072702407837,21.77761857032776,100.7370243581136,0.0
2022-07-20 11:10:00,29.5,27.6,18.8,25.4,29.5,4.613,6.471425000000001,36.798500000000004,30.749399999999998,31.77777777777778,5.444444444444445,316.72222222222223,0.0,40.44444444444444,10.0,1017.2777777777778,11.833333333333332,16.444444444444443,5.722222222222222,7.722222222222222,,476.8628014119466,12.230913419103892,184.4753888245491,34.63536295572917,31.013766311009725,8.006496125857035,22.100040864944457,82.48943243662517,0.0
2022-07-20 11:20:00,29.9,27.6,19.0,25.4,29.5,4.663,6.511279999999999,36.8615,30.583499999999997,32.22222222222222,5.555555555555555,320.77777777777777,0.0,39.55555555555556,10.0,1017.2222222222222,11.666666666666666,16.555555555555557,5.777777777777778,7.777777777777778,,481.04882384552354,12.410836401174297,124.90775263123594,34.675581773122154,30.95590046564738,7.986085482438405,24.33440481821696,92.38220157623292,0.0
2022-07-20 11:30:00,30.2,27.7,19.0,25.4,29.7,4.661,6.616280000000001,36.3269,30.537799999999997,32.666666666666664,5.666666666666666,324.8333333333333,0.0,38.66666666666667,10.0,1017.1666666666666,11.5,16.666666666666668,5.833333333333333,7.833333333333333,,490.2199942016602,12.569792021142561,100.5669841882738,34.57259422938029,31.042041966120404,8.31741665840149,26.610810139973957,84.94020744323731,0.0
2022-07-20 11:40:00,30.5,27.9,19.2,25.5,30.0,4.623,6.523680000000001,36.1961,30.548899999999996,33.111111111111114,5.777777777777778,328.8888888888889,0.0,37.77777777777778,10.0,1017.1111111111111,11.333333333333332,16.77777777777778,5.888888888888889,7.888888888888889,,489.02007403143523,11.75657210667928,98.03496854146321,34.52032202402751,31.17943166732788,8.473397293090821,29.648370701471965,90.89223098754883,0.0
2022-07-20 11:50:00,30.3,28.0,19.2,25.7,30.1,4.606,6.35918,36.1627,30.581200000000003,33.55555555555556,5.888888888888889,332.94444444444446,0.0,36.888888888888886,10.0,1017.0555555555555,11.166666666666666,16.88888888888889,5.944444444444445,7.944444444444445,,488.15869765007636,12.17966968514825,80.76028443891451,34.48189723968506,31.14715600013733,8.294955951372781,31.309631096522015,98.75716649373373,0.0
2022-07-20 12:00:00,30.7,28.2,19.2,25.7,30.4,4.641,6.64655,36.4691,30.5839,34.0,6.0,337.0,0.0,36.0,10.0,1017.0,11.0,17.0,6.0,8.0,,491.04106282552084,13.018872893759086,73.50579892821231,34.58132972081502,31.300268793106078,8.354221770763397,31.476419792175296,109.26935353597005,175.0
2022-07-20 12:10:00,31.2,28.4,19.2,25.9,30.7,4.602,6.743545,35.659800000000004,30.5971,34.05555555555556,6.333333333333333,320.22222222222223,0.0,35.888888888888886,10.0,1016.8333333333334,10.944444444444445,17.0,6.444444444444445,8.055555555555555,,485.5798345526334,13.337974678675334,73.17331108093262,34.608428891499834,31.319935083389282,8.528541820844014,31.884632139205934,108.48279094696045,0.0
2022-07-20 12:20:00,31.1,28.4,19.1,25.9,30.7,4.655,6.81791,35.5695,30.673700000000004,34.111111111111114,6.666666666666667,303.44444444444446,0.0,35.77777777777778,10.0,1016.6666666666666,10.88888888888889,17.0,6.888888888888889,8.11111111111111,,489.6383697930698,12.875725191919145,81.94778296131199,34.62129201253255,31.353076944351198,8.57624149163564,34.935076020558675,115.88504318237305,0.0
2022-07-20 12:30:00,31.1,28.4,19.0,25.9,30.7,4.628,6.857195,34.950599999999994,30.7682,34.166666666666664,7.0,286.6666666666667,0.0,35.666666666666664,10.0,1016.5,10.833333333333334,17.0,7.333333333333333,8.166666666666666,,484.11691619873045,11.713841666178514,90.14692553331624,34.60583288192749,31.359580132166542,8.467030429840088,38.029178638458255,94.08800186157227,0.0
2022-07-20 12:40:00,31.8,28.6,19.1,25.9,31.2,4.686,6.598725,35.001400000000004,30.8753,34.22222222222222,7.333333333333334,269.8888888888889,0.0,35.55555555555556,10.0,1016.3333333333334,10.777777777777779,17.0,7.777777777777778,8.222222222222221,,479.6145386373586,10.626441295941671,80.65148211161296,34.62189566930135,30.998973620732624,8.127586607138316,38.858797791798914,105.41618698120116,0.0
2022-07-20 12:50:00,32.2,28.7,19.1,25.8,31.4,4.678,6.482485,35.4733,30.9173,34.27777777777778,7.666666666666667,253.11111111111111,0.0,35.44444444444444,10.0,1016.1666666666666,10.722222222222221,17.0,8.222222222222221,8.277777777777779,,476.9426448216932,9.690042174576366,65.76639708276522,34.687274080912275,30.567036174138387,7.8365101114908855,39.043709665934244,110.53609464009602,0.0
2022-07-20 13:00:00,31.5,28.5,19.0,25.9,30.9,4.724,6.35088,35.24,30.8536,34.333333333333336,8.0,236.33333333333331,0.0,35.333333333333336,10.0,1016.0,10.666666666666666,17.0,8.666666666666666,8.333333333333334,,472.7030430094401,9.19771763626465,63.31912203729489,34.737135334014894,30.310113016764326,8.201194343566893,38.62799709320068,103.48191211700438,0.0
2022-07-20 13:10:00,32.0,28.9,19.1,25.9,31.7,4.723,6.483355,35.0233,30.9293,34.388888888888886,8.333333333333334,219.55555555555554,0.0,35.22222222222222,10.0,1015.8333333333334,10.61111111111111,17.0,9.11111111111111,8.38888888888889,,480.92678147239246,8.925625903579474,60.17726260610893,34.75794110616048,30.341588872273764,7.904337210655212,38.47957632064819,108.75904561360676,0.0
2022-07-20 13:20:00,33.5,29.2,19.2,25.9,32.5,4.735,6.488135,35.3061,30.9766,34.44444444444444,8.666666666666668,202.77777777777777,0.0,35.111111111111114,10.0,1015.6666666666666,10.555555555555555,17.0,9.555555555555555,8.444444444444445,,476.24447166355174,9.189250966707865,73.10242167154948,34.855026175181074,30.32666603724162,7.719550439516704,37.928451201121014,115.5226442082723,0.0
2022-07-20 13:30:00,33.3,29.1,19.1,25.9,32.3,4.746,6.485175,35.3951,30.995800000000003,34.5,9.0,186.0,0.0,35.0,10.0,1015.5,10.5,17.0,10.0,8.5,,464.2188450113932,8.805596937715672,79.70705748369464,34.966285451253256,30.238357950846353,7.5650286634763075,36.8013510131836,112.7969401550293,0.0
2022-07-20 13:40:00,34.4,29.7,19.3,25.9,33.5,4.754,6.580395,35.4365,30.9421,34.55555555555556,9.333333333333334,169.22222222222223,0.0,34.888888888888886,10.0,1015.3333333333334,10.444444444444445,17.0,10.444444444444445,8.555555555555555,,472.2546409343851,8.687809320694983,82.43685480387197,35.14603951136271,30.130169486999513,7.81215717792511,34.286561756134034,112.65563112894692,0.0
2022-07-20 13:50:00,34.1,29.5,19.2,25.9,33.3,4.715,6.45029,35.3832,30.942199999999996,34.611111111111114,9.666666666666668,152.44444444444446,0.0,34.77777777777778,10.0,1015.1666666666666,10.38888888888889,17.0,10.88888888888889,8.61111111111111,,485.3012167358399,8.781842654546102,78.43305850982667,35.32283902486165,30.4424635887146,7.95695081949234,32.853025143941245,120.21965184529623,0.0
2022-07-20 14:00:00,33.4,29.2,19.1,25.8,32.7,4.707,7.158225,35.3429,30.9459,34.666666666666664,10.0,135.66666666666666,0.0,34.666666666666664,10.0,1015.0,10.333333333333334,17.0,11.333333333333332,8.666666666666666,,498.87461704297993,8.990140725205848,71.72422488972293,35.55132739384969,30.64447929382324,8.149188855489095,30.260789171854658,144.85580081939696,0.0
2022-07-20 14:10:00,34.6,29.5,19.0,25.8,33.4,4.711,6.97983,35.3899,30.949099999999998,34.72222222222222,10.333333333333334,118.88888888888889,0.0,34.55555555555556,10.0,1014.8333333333334,10.277777777777779,17.0,11.777777777777779,8.722222222222221,,495.19927138405285,8.924387396378705,107.0296709092997,35.776691360473635,30.31092512130737,8.002022581895194,25.20475238800049,150.2856542078654,0.0
