,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-20 14:20:00,34.6,29.6,19.2,25.9,33.6,4.713,7.514215,35.5767,30.937,34.77777777777778,10.666666666666668,102.11111111111111,0.0,34.44444444444444,10.0,1014.6666666666666,10.222222222222221,17.0,12.222222222222221,8.777777777777779,,488.5263048439464,9.143099648669615,109.77803123624986,35.88040023167928,30.330534655253093,8.762509379386902,22.70551471074422,127.35447943369547,0.0
2022-07-20 14:30:00,34.9,29.7,19.2,25.9,33.7,4.707,8.420595,35.3665,30.9113,34.833333333333336,11.0,85.33333333333334,0.0,34.333333333333336,10.0,1014.5,10.166666666666666,17.0,12.666666666666666,8.833333333333334,,497.07829650878904,9.565066703995743,122.16910364679025,35.9548758761088,30.749868183135987,9.761394306818644,21.94225189526876,180.91068233489992,0.0
2022-07-20 14:40:00,34.9,29.7,19.1,25.9,33.8,4.702,9.601045,34.932,30.905399999999997,34.888888888888886,11.333333333333334,68.55555555555554,0.0,34.22222222222222,10.0,1014.3333333333334,10.11111111111111,17.0,13.11111111111111,8.88888888888889,,509.0145187693629,9.931224788838188,109.52216397797322,36.10706935246786,30.868183743158976,10.788189919789632,19.790545040766396,377.94555318196615,0.0
2022-07-20 14:50:00,35.5,30.0,19.2,25.9,34.4,4.683,9.988215,35.2463,30.970299999999998,34.94444444444444,11.666666666666668,51.77777777777777,0.0,34.111111111111114,10.0,1014.1666666666666,10.055555555555555,17.0,13.555555555555555,8.944444444444445,,529.3234017488327,10.336492676734924,105.74660254160563,36.28821169535319,31.052422936757402,11.03927958170573,15.919092548688251,396.9690391031901,0.0
2022-07-20 15:00:00,35.3,30.0,18.9,25.9,34.4,4.687,9.49466,34.8298,30.9493,35.0,12.0,35.0,0.0,34.0,10.0,1014.0,10.0,17.0,14.0,9.0,,522.3288053385417,10.821459153250785,92.6527115131098,36.39493251164754,31.2104242960612,10.904229981104532,13.54540117899577,256.45771036783856,0.0
2022-07-20 15:10:00,35.7,29.9,18.6,25.8,34.3,4.686,9.51216,34.4899,31.074099999999998,34.55555555555556,11.444444444444445,48.94444444444444,0.0,35.27777777777778,9.944444444444445,1014.0,11.944444444444445,17.055555555555557,13.444444444444445,8.555555555555555,,560.1863961125516,10.862931581001499,87.61442018670552,36.40369791666667,31.412107467651367,10.6928573179245,12.417972569465638,919.5966032663982,0.0
2022-07-20 15:20:00,35.6,30.0,18.7,25.7,34.5,4.702,9.741365,34.048,31.208499999999997,34.111111111111114,10.88888888888889,62.888888888888886,0.0,36.55555555555556,9.88888888888889,1014.0,13.88888888888889,17.11111111111111,12.88888888888889,8.11111111111111,,547.8410741380713,10.80471120632301,86.29486993886657,36.42514282862346,30.945693934758502,14.138731891314189,10.70553962389628,884.8895788574218,0.0
2022-07-20 15:30:00,35.6,30.0,18.8,25.7,34.6,4.696,8.397433333333332,34.085,31.384555555555558,33.666666666666664,10.333333333333334,76.83333333333334,0.0,37.833333333333336,9.833333333333334,1014.0,15.833333333333332,17.166666666666668,12.333333333333334,7.666666666666667,,517.4819149780274,10.204718421300253,89.6242985788981,36.321997578938806,29.805212484995526,58.49982987562815,10.2359734249115,474.7615777587891,0.0
2022-07-20 15:40:00,35.1,29.8,18.8,25.7,34.0,4.705,9.399745,33.5775,31.523500000000002,33.22222222222222,9.777777777777779,90.77777777777777,0.0,39.111111111111114,9.777777777777779,1014.0,17.77777777777778,17.22222222222222,11.777777777777779,7.222222222222222,,506.8261115098274,9.94172449324764,94.40894306204413,36.15460255940755,29.161521746317543,105.85577075004578,9.993678487141928,327.0434285481771,0.0
2022-07-20 15:50:00,34.9,29.8,18.9,25.7,34.1,4.687,11.12102,33.234300000000005,31.662,32.77777777777778,9.222222222222221,104.72222222222223,0.0,40.388888888888886,9.722222222222221,1014.0,19.72222222222222,17.27777777777778,11.222222222222221,6.777777777777778,,483.7405156418373,9.868805626206479,102.66503946810792,35.90245147705078,28.911808980305988,37.410982093811036,9.109370857874552,102.35812241872152,0.0
2022-07-20 16:00:00,34.1,29.4,19.0,25.7,33.3,4.692,8.143845,32.8834,31.7897,32.333333333333336,8.666666666666668,118.66666666666667,0.0,41.666666666666664,9.666666666666666,1014.0,21.666666666666664,17.333333333333332,10.666666666666668,6.333333333333334,,483.6917111206055,9.436194633144444,107.40937654290497,35.5788728205363,28.684322601954143,12.34125518321991,9.134578580856324,71.98712488810222,0.0
2022-07-20 16:10:00,33.7,29.2,19.1,25.6,32.9,4.663,8.246865,32.5197,31.8978,31.88888888888889,8.11111111111111,132.61111111111111,0.0,42.94444444444444,9.61111111111111,1014.0,23.61111111111111,17.38888888888889,10.11111111111111,5.888888888888889,,487.2787467658383,9.369626742163621,107.37735131150585,35.222213306427,29.723752142588296,9.432165417671204,10.191444271405539,66.16828287124635,0.0
2022-07-20 16:20:00,34.2,29.4,19.3,25.7,33.2,4.653,8.16695,31.4697,32.0793,31.444444444444443,7.555555555555556,146.55555555555554,0.0,44.22222222222222,9.555555555555555,1014.0,25.555555555555557,17.444444444444443,9.555555555555557,5.444444444444445,,495.68374419464465,9.398497975667318,110.173885307312,34.72762255350749,34.23903025309245,9.007994561990103,11.872805757522583,102.20769685109455,0.0
2022-07-20 16:30:00,34.3,29.5,19.3,25.7,33.4,4.668,5.74621,29.163999999999998,32.3131,31.0,7.0,160.5,0.0,45.5,9.5,1014.0,27.5,17.5,9.0,5.0,,511.72916127522785,7.88332721735798,102.72937507672498,34.38091735204061,33.229256604512535,6.547435124715169,11.845966588656108,324.6718241882324,0.0
2022-07-20 16:40:00,33.9,29.4,19.3,25.7,33.2,4.7,4.800784999999999,28.6726,32.7882,30.555555555555557,6.444444444444445,174.44444444444446,0.0,46.77777777777778,9.444444444444445,1014.0,29.444444444444443,17.555555555555557,8.444444444444445,4.555555555555555,,503.30001196499524,6.915489754744169,107.31112533483129,34.24748416900635,32.942651952107745,5.510317377249399,10.089870087305703,292.12519262949627,0.0
2022-07-20 16:50:00,33.4,29.2,19.2,25.6,32.7,4.703,4.83632,26.0868,33.1856,30.11111111111111,5.888888888888889,188.38888888888889,0.0,48.05555555555556,9.38888888888889,1014.0,31.38888888888889,17.61111111111111,7.888888888888889,4.111111111111112,,514.07901386831,5.753400385352852,110.57492530801201,33.665443452199305,34.311248060862226,4.400572593212128,9.439555449485779,197.9081799062093,0.0
2022-07-20 17:00:00,33.2,29.1,19.2,25.6,32.6,4.698,7.527855,23.7471,33.7456,29.666666666666668,5.333333333333334,202.33333333333334,0.0,49.333333333333336,9.333333333333334,1014.0,33.33333333333333,17.666666666666668,7.333333333333334,3.666666666666667,,576.3009106445313,5.4129462179491075,114.18512426085393,33.235088965098065,39.42894673029582,6.585490542650223,8.313647205034892,644.2019559478761,0.0
2022-07-20 17:10:00,32.9,28.9,19.0,25.6,32.2,4.681,6.236655000000001,22.4403,34.5385,29.22222222222222,4.777777777777779,216.2777777777778,0.0,50.611111111111114,9.277777777777779,1014.0,35.27777777777778,17.72222222222222,6.777777777777779,3.2222222222222223,,510.8506597444381,5.179570571150483,109.95821692601434,32.46198040644328,42.050749715169275,6.109016435146332,6.8504482301076255,206.5029653930664,0.0
2022-07-20 17:20:00,32.1,28.6,18.8,25.6,31.6,4.67,7.0226500000000005,22.549500000000002,35.2959,28.77777777777778,4.222222222222223,230.22222222222223,0.0,51.888888888888886,9.222222222222221,1014.0,37.22222222222222,17.77777777777778,6.222222222222223,2.7777777777777777,,500.87199031785985,5.212468447968112,108.79729246904621,31.536988789240517,42.20613348642985,6.4738955911000575,7.802193397680918,152.88571117401122,0.0
2022-07-20 17:30:00,31.8,28.4,18.7,25.5,31.2,4.695,6.613705,23.014,35.691199999999995,28.333333333333336,3.666666666666668,244.16666666666669,0.0,53.16666666666667,9.166666666666666,1014.0,39.16666666666667,17.833333333333332,5.666666666666668,2.333333333333334,,500.2789736903399,5.290796622974051,111.49583490382479,30.97618273417155,43.163618399302166,6.559296876589457,9.605941232045492,115.64934602101644,0.0
2022-07-20 17:40:00,32.1,28.5,18.8,25.5,31.5,4.643,7.606409090909091,23.044,35.85572727272727,27.88888888888889,3.1111111111111125,258.1111111111111,0.0,54.44444444444444,9.11111111111111,1014.0,41.111111111111114,17.88888888888889,5.1111111111111125,1.8888888888888893,,491.88333058675136,5.282694350299189,110.47508343475685,30.570953871409095,44.5544624710083,7.171108362674713,11.270775033632912,78.55506465911866,0.0
2022-07-20 17:50:00,31.7,28.4,18.8,25.4,31.2,4.652,8.14888,23.0195,35.8818,27.444444444444443,2.555555555555557,272.05555555555554,0.0,55.72222222222222,9.055555555555555,1014.0,43.05555555555556,17.944444444444443,4.555555555555557,1.4444444444444446,,484.2780348223106,5.514045672012587,112.37413200421523,30.187994766235352,46.33281134923299,7.4493530472119645,13.410505456924437,30.791271006266278,0.0
2022-07-20 18:00:00,31.1,28.2,18.8,25.4,30.7,4.676,7.742335,23.6559,35.851,27.0,2.0,286.0,0.0,57.0,9.0,1014.0,45.0,18.0,4.0,1.0,,481.9137084224306,5.537318114439647,109.03670370737711,29.878350458145142,47.049537105560304,7.271837182044983,18.04710406780243,64.30990643819173,0.0
2022-07-20 18:10:00,30.9,28.0,18.7,25.3,30.5,4.672,7.816065,23.723,35.8033,26.444444444444443,2.2222222222222223,277.94444444444446,0.12777777777777777,59.22222222222222,9.055555555555555,1014.3333333333334,46.833333333333336,17.944444444444443,4.388888888888889,1.0,,486.2415381876628,5.581626156157693,111.14084042004947,29.700432939529417,47.94339653015137,7.175458745956421,19.879649709065756,83.77969529469809,0.0
2022-07-20 18:20:00,30.1,27.8,18.9,25.3,30.0,4.648,7.94572,23.077199999999998,35.7575,25.88888888888889,2.4444444444444446,269.8888888888889,0.25555555555555554,61.44444444444444,9.11111111111111,1014.6666666666666,48.666666666666664,17.88888888888889,4.777777777777778,1.0,,482.2260764111048,5.750766521416141,118.75069923400879,29.71645825068156,48.5402737236023,7.200628008047739,20.079668223063152,95.19846675872802,0.0
2022-07-20 18:30:00,28.1,27.2,18.6,25.2,28.6,4.629,7.663975000000001,22.8611,35.7883,25.333333333333332,2.6666666666666665,261.8333333333333,0.3833333333333333,63.666666666666664,9.166666666666666,1015.0,50.5,17.833333333333332,5.166666666666667,1.0,,481.2317028808594,5.998427249146046,123.60527651253392,29.836206566492717,49.0806654993693,7.396320277849833,18.192206328709922,96.00757626851399,0.0
2022-07-20 18:40:00,26.5,26.4,18.6,25.1,27.1,4.665,8.179095,23.546100000000003,35.8348,24.77777777777778,2.888888888888889,253.77777777777777,0.5111111111111111,65.88888888888889,9.222222222222221,1015.3333333333334,52.333333333333336,17.77777777777778,5.555555555555555,1.0,,489.74166332025635,6.092586907330206,122.78652507480255,29.938439931869503,49.27222381591797,7.223330727418263,15.703997734387716,119.9589247004191,0.0
2022-07-20 18:50:00,25.3,26.0,18.6,25.1,26.1,4.262,8.121469999999999,23.0289,35.8532,24.22222222222222,3.111111111111111,245.72222222222223,0.6388888888888888,68.11111111111111,9.277777777777779,1015.6666666666666,54.166666666666664,17.72222222222222,5.944444444444445,1.0,,493.65229970296224,6.311489333311717,109.29624373118084,29.983340714772545,49.31389711380005,7.702463012536367,13.718762998580933,109.98325405120849,0.0
2022-07-20 19:00:00,22.5,23.9,18.4,25.0,25.3,4.33,6.867645,23.1619,35.827099999999994,23.666666666666668,3.333333333333333,237.66666666666666,0.7666666666666666,70.33333333333333,9.333333333333334,1016.0,56.0,17.666666666666668,6.333333333333334,1.0,,491.21945941442726,5.943345997858856,102.36621943199029,29.99311661720276,49.326588026682536,7.09786649465561,12.435381271044413,124.26035217285155,0.0
2022-07-20 19:10:00,20.2,22.2,18.3,24.9,24.5,4.241,6.80715,23.0845,35.8538,23.11111111111111,3.5555555555555554,229.61111111111111,0.8944444444444444,72.55555555555556,9.38888888888889,1016.3333333333334,57.833333333333336,17.61111111111111,6.722222222222222,1.0,,495.78884877522785,5.739841073313675,101.873221887276,30.14869798342387,48.308343480428064,6.526358812650045,9.855719405810039,208.77791867574055,0.0
2022-07-20 19:20:00,20.6,22.1,18.3,24.9,24.3,4.258,6.641095,22.66,35.8875,22.555555555555557,3.7777777777777777,221.55555555555554,1.0222222222222221,74.77777777777777,9.444444444444445,1016.6666666666666,59.66666666666667,17.555555555555557,7.111111111111111,1.0,,501.58075076399183,5.28333901117077,104.68876713100799,30.356720333099368,47.29366893132528,6.829266427357991,6.269972454706828,274.3873187764486,0.0
2022-07-20 19:30:00,21.0,22.3,18.6,24.8,24.3,4.277,7.422475,21.8035,35.9506,22.0,4.0,213.5,1.15,77.0,9.5,1017.0,61.5,17.5,7.5,1.0,,500.9263046896047,5.523839481375312,110.22566130859029,30.566530631383262,46.39698071161906,6.596614711284637,3.18581155816714,303.8223996480306,0.0
2022-07-20 19:40:00,20.9,22.5,19.2,24.8,24.3,4.275,7.6481650000000005,22.159399999999998,36.148900000000005,21.444444444444443,4.222222222222222,205.44444444444446,1.2777777777777777,79.22222222222223,9.555555555555555,1017.3333333333334,63.33333333333333,17.444444444444443,7.888888888888889,1.0,,498.3866512044271,5.3112519494692485,111.09181054433186,30.741785024007164,45.61637773513794,6.407987891038259,1.7212287189563114,310.4389805094401,0.0
2022-07-20 19:50:00,20.5,22.1,19.0,24.7,24.2,4.268,7.906905,22.4905,36.293899999999994,20.88888888888889,4.444444444444445,197.38888888888889,1.4055555555555554,81.44444444444444,9.61111111111111,1017.6666666666666,65.16666666666667,17.38888888888889,8.277777777777779,1.0,,497.3622937572962,5.516073844581,109.92262850982323,30.842748861312867,45.012145868937175,6.412299224535625,1.3584090381860734,320.3907470703125,0.0
2022-07-20 20:00:00,20.9,22.4,19.2,24.7,24.2,4.296,8.062344999999999,22.0571,36.3132,20.333333333333336,4.666666666666666,189.33333333333331,1.5333333333333332,83.66666666666666,9.666666666666666,1018.0,67.0,17.333333333333332,8.666666666666668,1.0,,500.4822659301758,5.417892882621895,109.81961201554638,30.939578984578453,44.55684598286947,6.15085959037145,1.1944271570444107,331.8626465352376,0.0
2022-07-20 20:10:00,21.3,22.6,19.2,24.8,24.3,4.335,7.984135,22.1436,36.3489,19.77777777777778,4.888888888888889,181.27777777777777,1.661111111111111,85.88888888888889,9.722222222222221,1018.3333333333334,68.83333333333334,17.27777777777778,9.055555555555555,1.0,,504.1370107470983,5.497056726520344,109.87609907915365,31.033201862970987,44.067763862609866,6.184321756362915,1.1065406942367555,334.90846898396813,0.0
2022-07-20 20:20:00,21.2,22.6,19.1,24.8,24.3,4.31,7.5658199999999995,22.107,36.4,19.22222222222222,5.111111111111111,173.22222222222223,1.7888888888888888,88.11111111111111,9.777777777777779,1018.6666666666666,70.66666666666667,17.22222222222222,9.444444444444445,1.0,,505.3759379069011,5.456858506525977,108.2904209192998,31.107106161117553,43.559624671936035,6.009544443289439,1.0584310311079024,338.92732874552405,0.0
2022-07-20 20:30:00,21.2,22.7,19.3,24.8,24.4,4.316,7.46299,22.3277,36.4313,18.666666666666668,5.333333333333333,165.16666666666669,1.9166666666666665,90.33333333333333,9.833333333333334,1019.0,72.5,17.166666666666668,9.833333333333332,1.0,,506.04845845540365,5.509244281181508,109.02454409152101,31.16398992220561,43.22490651448568,5.836457839806874,1.032074826558431,325.43094889322913,0.0
2022-07-20 20:40:00,21.3,22.6,19.0,24.8,24.3,4.315,7.1408450000000006,21.8715,36.4274,18.111111111111114,5.555555555555555,157.11111111111111,2.0444444444444443,92.55555555555554,9.88888888888889,1019.3333333333334,74.33333333333334,17.11111111111111,10.222222222222221,1.0,,504.8432490627245,5.323247069342662,111.43225955575198,31.212881704966225,42.964689839680986,5.782464393774669,1.0175817026694616,327.4963448079427,0.0
2022-07-20 20:50:00,21.3,22.6,19.1,24.8,24.3,4.291,7.586435,21.8245,36.4572,17.555555555555557,5.777777777777778,149.05555555555557,2.172222222222222,94.77777777777777,9.944444444444445,1019.6666666666666,76.16666666666667,17.055555555555557,10.61111111111111,1.0,,500.60903644781,5.461958008917039,106.190119516405,31.255487095514933,42.762977822621664,5.701471950213114,1.0096251406272252,327.55732798258464,0.0
2022-07-20 21:00:00,21.3,22.6,19.0,24.8,24.4,4.252,7.543915,21.791800000000002,36.4675,17.0,6.0,141.0,2.3,97.0,10.0,1020.0,78.0,17.0,11.0,1.0,,495.8585806274415,5.377085897962926,113.23806445040945,31.29123003323873,42.642329699198406,5.725594934622447,1.0052537355820337,309.48758321126303,0.0
2022-07-20 21:10:00,21.3,22.7,18.7,24.7,24.3,4.268,7.668559999999999,21.8498,36.5692,17.0,5.888888888888889,144.72222222222223,2.2277777777777774,96.94444444444444,9.944444444444445,1020.1111111111111,77.77777777777777,16.944444444444443,10.833333333333334,1.0,,497.07883558952943,5.384625381992362,111.44582669231178,31.31519782702128,42.43294593175252,5.65357853492101,1.0028562277555466,307.66576904296875,0.0
2022-07-20 21:20:00,21.3,22.6,19.0,24.7,24.3,4.301,7.746085000000001,21.725900000000003,36.6609,17.0,5.777777777777778,148.44444444444446,2.1555555555555554,96.88888888888889,9.88888888888889,1020.2222222222222,77.55555555555556,16.88888888888889,10.666666666666666,1.0,,497.2176841718301,5.466454270869326,111.32853332864363,31.326872520446777,42.26131155014038,5.629203778902689,1.0015412837266922,293.5264465332031,0.0
2022-07-20 21:30:00,20.8,22.4,19.0,24.7,24.3,4.231,7.84328,21.801499999999997,36.7452,17.0,5.666666666666667,152.16666666666666,2.083333333333333,96.83333333333333,9.833333333333334,1020.3333333333334,77.33333333333333,16.833333333333332,10.5,1.0,,496.28615447998044,5.432930283330928,109.20876262212205,31.330505825678507,42.151969305674235,5.847831427256266,1.0008252302805583,279.62727673848474,0.0
2022-07-20 21:40:00,20.5,22.0,18.8,24.7,24.1,4.259,8.00819,22.3941,36.802,17.0,5.555555555555555,155.88888888888889,2.011111111111111,96.77777777777777,9.777777777777779,1020.4444444444445,77.11111111111111,16.77777777777778,10.333333333333334,1.0,,496.36376010587844,5.50401579640006,108.2340098985575,31.28950491269429,42.19299494425455,5.6284247756004335,1.00044027586778,262.6668590291341,0.0
2022-07-20 21:50:00,20.5,22.0,18.7,24.7,24.1,4.253,8.125454999999999,22.1434,36.812400000000004,17.0,5.444444444444445,159.61111111111111,1.9388888888888887,96.72222222222223,9.722222222222221,1020.5555555555555,76.88888888888889,16.72222222222222,10.166666666666666,1.0,,491.7651824881017,5.590447241344021,110.34158197047347,31.28110318183899,42.14095067977905,5.569972112973531,1.0002297391494115,262.12803403218584,0.0
2022-07-20 22:00:00,20.8,22.2,19.0,24.6,24.0,4.293,8.415305,22.4892,36.815,17.0,5.333333333333333,163.33333333333334,1.8666666666666665,96.66666666666667,9.666666666666666,1020.6666666666666,76.66666666666667,16.666666666666668,10.0,1.0,,489.7436021931966,5.641400720588232,110.29019255945238,31.286753740310665,42.153650550842286,5.679906295140585,1.00011710246404,245.14562466939293,0.0
2022-07-20 22:10:00,20.9,22.3,19.0,24.6,24.1,4.263,8.564825,22.1189,36.8133,17.0,5.222222222222222,167.05555555555554,1.7944444444444443,96.61111111111111,9.61111111111111,1020.7777777777778,76.44444444444444,16.61111111111111,9.833333333333334,1.0,,488.17522353249035,5.776637504895528,111.47661193847657,31.296571890513103,42.134442469278966,5.726646835009257,1.000048243602117,241.79816558837894,0.0
2022-07-20 22:20:00,20.6,22.1,19.0,24.6,24.0,4.256,8.57123,21.8313,36.837900000000005,17.0,5.111111111111111,170.77777777777777,1.722222222222222,96.55555555555556,9.555555555555555,1020.8888888888889,76.22222222222223,16.555555555555557,9.666666666666666,1.0,,496.7751614800815,5.715935063752751,111.1356122673164,31.29046708106995,42.174422384897866,5.374626090526581,1.0000298023223877,228.71380971272788,0.0
2022-07-20 22:30:00,20.6,22.1,18.8,24.6,24.1,4.251,8.223090000000001,21.7531,37.116,17.0,5.0,174.5,1.65,96.5,9.5,1021.0,76.0,16.5,9.5,1.0,,493.98195952667584,5.670739730024069,106.77444150633733,31.28139776229858,42.07647738138835,5.461743043263754,1.0000298023223877,221.26241928100586,0.0
2022-07-20 22:40:00,20.8,22.3,18.9,24.5,24.1,4.227,8.50314,21.6315,37.3074,17.0,4.888888888888889,178.22222222222223,1.5777777777777775,96.44444444444444,9.444444444444445,1021.1111111111111,75.77777777777777,16.444444444444443,9.333333333333334,1.0,,492.8539410505624,5.967382498029936,111.76972090661862,31.291398264567057,42.02331223805745,5.484865572452545,1.0000298023223877,208.26743202209474,0.0
2022-07-20 22:50:00,20.9,22.4,19.0,24.5,24.1,4.257,9.037510000000001,21.663,37.1719,17.0,4.777777777777778,181.94444444444446,1.5055555555555555,96.38888888888889,9.38888888888889,1021.2222222222222,75.55555555555556,16.38888888888889,9.166666666666666,1.0,,494.63331143784796,5.850849743845773,111.5037560877827,31.30549417495728,41.93778680165609,5.5782123374938966,1.0000298023223877,199.64950950622557,0.0
2022-07-20 23:00:00,20.6,22.1,19.2,24.5,24.0,4.294,8.832925,22.0124,37.152699999999996,17.0,4.666666666666667,185.66666666666666,1.4333333333333331,96.33333333333333,9.333333333333334,1021.3333333333334,75.33333333333333,16.333333333333332,9.0,1.0,,495.01781270345055,5.803204400539398,110.32602155049642,31.298417406082155,41.8766414197286,5.658518261909485,1.0000298023223877,187.5968736775716,0.0
2022-07-20 23:10:00,20.2,21.8,18.8,24.5,23.9,4.287,8.84194,22.225900000000003,37.1391,17.0,4.555555555555555,189.38888888888889,1.361111111111111,96.27777777777777,9.277777777777779,1021.4444444444445,75.11111111111111,16.27777777777778,8.833333333333332,1.0,,490.9848886213632,6.08447542640449,111.329665832304,31.27516205787659,41.89041105270386,5.8189222391446425,1.0000298023223877,177.00587704976402,0.0
2022-07-20 23:20:00,20.2,21.8,18.7,24.5,23.9,4.285,8.837725,22.2402,37.1285,17.0,4.444444444444445,193.11111111111111,1.2888888888888888,96.22222222222223,9.222222222222221,1021.5555555555555,74.88888888888889,16.22222222222222,8.666666666666666,1.0,,494.6149577664781,6.061633633974582,111.39344278432554,31.23402402559916,41.931972935994466,5.427271722157796,1.0000298023223877,178.16192159016927,0.0
2022-07-20 23:30:00,20.2,21.8,19.0,24.5,23.9,4.271,8.98973,22.3066,37.1094,17.0,4.333333333333334,196.83333333333334,1.2166666666666666,96.16666666666667,9.166666666666666,1021.6666666666666,74.66666666666667,16.166666666666668,8.5,1.0,,493.55690002441406,6.1351281825836095,110.52329217318088,31.217446282704667,41.95442615509033,5.449965883890788,1.0000298023223877,154.92847157796223,0.0
2022-07-20 23:40:00,20.5,21.9,18.8,24.5,23.9,4.249,8.77773,21.9407,37.1141,17.0,4.222222222222222,200.55555555555554,1.1444444444444444,96.11111111111111,9.11111111111111,1021.7777777777778,74.44444444444444,16.11111111111111,8.333333333333332,1.0,,489.93713962598775,6.216816784177123,109.82879311189814,31.226912825902303,41.92228025436401,5.382608931064606,1.0000298023223877,147.40833185831704,0.0
2022-07-20 23:50:00,20.5,22.1,19.1,24.5,23.9,4.259,8.600255,21.778399999999998,37.1368,17.0,4.111111111111111,204.27777777777777,1.0722222222222222,96.05555555555556,9.055555555555555,1021.8888888888889,74.22222222222223,16.055555555555557,8.166666666666666,1.0,,493.72723192587665,6.106078224464999,111.01729026902194,31.224669049580893,41.913241697947186,5.627772694428762,1.0000298023223877,135.76800188700358,0.0
2022-07-21 00:00:00,20.7,22.1,19.1,24.5,23.9,4.214,8.717794999999999,21.955099999999998,37.1944,17.0,4.0,208.0,1.0,96.0,9.0,1022.0,74.0,16.0,8.0,1.0,,494.32340199788416,6.182380134264628,110.93306695474743,31.230692278544108,41.95312815348307,5.713730029265085,1.0000298023223877,127.67727732340495,0.0
2022-07-21 00:10:00,20.7,22.1,19.1,24.5,23.9,4.25,8.679955,21.8242,37.2154,17.0,4.055555555555555,207.22222222222223,0.9444444444444444,96.05555555555556,8.5,1022.0,75.44444444444444,16.0,8.055555555555555,1.0,,495.97899125373226,6.250763559031621,110.74550774310269,31.226831779479983,41.96944620768229,5.598469099998474,1.0000298023223877,117.29062493642171,0.0
2022-07-21 00:20:00,20.4,22.1,19.0,24.5,24.0,4.218,8.967,21.7349,37.2392,17.0,4.111111111111111,206.44444444444446,0.8888888888888888,96.11111111111111,8.0,1022.0,76.88888888888889,16.0,8.11111111111111,1.0,,492.57002345644196,6.333342809407725,111.18513725065243,31.22859969139099,41.962850964864096,5.595278155008952,1.0000298023223877,110.78185490926107,0.0
2022-07-21 00:30:00,20.6,21.9,18.7,24.4,23.9,4.287,9.335865,21.7881,37.300200000000004,17.0,4.166666666666667,205.66666666666666,0.8333333333333334,96.16666666666667,7.5,1022.0,78.33333333333333,16.0,8.166666666666666,1.0,,494.93182347790946,6.382664575576782,109.92400703430175,31.225926151275633,41.96383911132813,5.41387801806132,1.0000298023223877,114.1533842722575,0.0
2022-07-21 00:40:00,20.4,21.9,19.2,24.4,23.9,4.303,9.47785,22.0003,37.2901,17.0,4.222222222222222,204.88888888888889,0.7777777777777778,96.22222222222223,7.0,1022.0,79.77777777777777,16.0,8.222222222222221,1.0,,491.94383330597276,6.353537914092931,110.03427752263129,31.20707650502523,41.939230836232504,5.646285939216614,1.0000298023223877,107.91991518656411,0.0
2022-07-21 00:50:00,20.4,21.9,19.2,24.4,23.9,4.244,9.35403,22.2394,37.328199999999995,17.0,4.277777777777778,204.11111111111111,0.7222222222222222,96.27777777777777,6.5,1022.0,81.22222222222223,16.0,8.277777777777779,1.0,,494.39143673250044,6.418919830766775,108.51719277893756,31.212864351272582,41.87048556009928,5.548427538077037,1.0000298023223877,107.84371639251708,0.0
2022-07-21 01:00:00,20.2,21.8,18.9,24.4,23.8,4.234,9.63673,21.9561,37.343,17.0,4.333333333333333,203.33333333333334,0.6666666666666667,96.33333333333333,6.0,1022.0,82.66666666666667,16.0,8.333333333333334,1.0,,501.25683931197244,6.83900388911619,108.31791796948278,31.23149909655253,41.75673404693604,5.632044535477957,1.0000298023223877,105.90536490122477,0.0
2022-07-21 01:10:00,20.4,21.8,18.8,24.4,23.8,4.264,9.552275,22.099,37.36,17.0,4.388888888888889,202.55555555555554,0.6111111111111112,96.38888888888889,5.5,1022.0,84.11111111111111,16.0,8.38888888888889,1.0,,501.0167376814217,6.831973568935179,110.513808192668,31.23664752006531,41.679967473347986,5.588235840002696,1.0000298023223877,111.26150040944417,0.0
2022-07-21 01:20:00,20.5,21.8,19.0,24.4,23.8,4.23,9.42428,22.186,37.3794,17.0,4.444444444444445,201.77777777777777,0.5555555555555556,96.44444444444444,5.0,1022.0,85.55555555555556,16.0,8.444444444444445,1.0,,492.386872253418,6.64483767160588,111.34756231555829,31.247096633911134,41.61675989786784,5.791669552326202,1.0000298023223877,109.51313474019369,0.0
2022-07-21 01:30:00,20.7,22.0,19.1,24.4,23.9,4.272,9.46536,22.4359,37.3783,17.0,4.5,201.0,0.5,96.5,4.5,1022.0,87.0,16.0,8.5,1.0,,493.8909505980042,6.99775709532075,111.17723891328285,31.248844661712646,41.55584611256917,5.526430527369182,1.0000298023223877,107.62593592325845,0.0
2022-07-21 01:40:00,20.5,21.9,19.0,24.4,23.8,4.239,9.39067,22.0887,37.3431,17.0,4.555555555555555,200.22222222222223,0.4444444444444444,96.55555555555556,4.0,1022.0,88.44444444444444,16.0,8.555555555555555,1.0,,491.18589091333854,6.860791461157933,110.21848429836123,31.247854970296224,41.514507910410565,5.729008150895437,1.0000298023223877,113.85235205332438,0.0
2022-07-21 01:50:00,20.7,22.1,19.2,24.4,23.9,4.224,9.59921,21.839199999999998,37.388,17.0,4.611111111111111,199.44444444444446,0.38888888888888895,96.61111111111111,3.5,1022.0,89.88888888888889,16.0,8.61111111111111,1.0,,497.4308516438802,6.967403916531363,111.30938671068957,31.249745588302613,41.47332168579102,5.797547965049744,1.0000298023223877,106.30436372121176,0.0
2022-07-21 02:00:00,20.3,21.9,18.9,24.4,23.8,4.277,9.573815,22.1546,37.4646,17.0,4.666666666666667,198.66666666666666,0.33333333333333337,96.66666666666667,3.0,1022.0,91.33333333333333,16.0,8.666666666666666,1.0,,500.5032727962801,7.044489148457845,109.91221786499023,31.240574979782103,41.45027161916097,5.661350471178691,1.0000298023223877,110.2745500946045,0.0
2022-07-21 02:10:00,20.4,21.9,19.0,24.4,23.8,4.244,9.738865,22.0289,37.492599999999996,17.0,4.722222222222222,197.88888888888889,0.2777777777777778,96.72222222222223,2.5,1022.0,92.77777777777777,16.0,8.722222222222221,1.0,,495.94920759880677,7.081149489286929,108.43912724532649,31.235293035507205,41.4161549504598,5.81479478597641,1.0000298023223877,110.12829608917237,0.0
2022-07-21 02:20:00,20.4,21.9,19.3,24.4,23.8,4.282,10.381535,21.7036,37.5482,17.0,4.777777777777778,197.11111111111111,0.2222222222222222,96.77777777777777,2.0,1022.0,94.22222222222223,16.0,8.777777777777779,1.0,,502.4991429120645,6.911377326728261,114.81082401706674,31.226127077738443,41.54918540318807,5.7294043008486435,1.0000298023223877,111.69541342417399,0.0
2022-07-21 02:30:00,20.5,21.9,18.9,24.3,23.8,4.312,10.560355,21.5737,37.6057,17.0,4.833333333333333,196.33333333333334,0.16666666666666674,96.83333333333333,1.5000000000000009,1022.0,95.66666666666667,16.0,8.833333333333334,1.0,,499.70424614215716,7.07335479212346,111.80110351174565,31.21113708496094,41.66531836827596,5.7859144004186,1.0000298023223877,106.93954508463541,0.0
2022-07-21 02:40:00,20.4,21.9,18.8,24.3,23.8,4.229,10.755075,21.6567,37.6249,17.0,4.888888888888889,195.55555555555554,0.11111111111111116,96.88888888888889,1.0000000000000009,1022.0,97.11111111111111,16.0,8.88888888888889,1.0,,498.6671615425198,7.067907091129972,110.05942596047612,31.197596028645837,41.70775005340576,6.058962464332581,1.0000298023223877,110.06716850280762,0.0
2022-07-21 02:50:00,20.6,22.0,19.0,24.3,23.8,4.205,10.693695,21.5603,37.7034,17.0,4.944444444444445,194.77777777777777,0.05555555555555558,96.94444444444444,0.5,1022.0,98.55555555555556,16.0,8.944444444444445,1.0,,503.3324578857422,6.8931267737534085,108.88612990923521,31.182537781397503,41.737424577077235,6.200274169445038,1.0000298023223877,110.63738489786783,0.0
2022-07-21 03:00:00,20.7,22.1,19.1,24.3,23.8,4.225,10.728505,21.6228,37.7965,17.0,5.0,194.0,0.0,97.0,0.0,1022.0,100.0,16.0,9.0,1.0,,500.0994647216797,7.136237292155035,110.47104865575241,31.167662687301636,41.774009253184,5.9132090234756465,1.0000298023223877,108.51610394795736,0.0
2022-07-21 03:10:00,20.7,22.1,18.9,24.3,23.9,4.255,10.754850000000001,21.704,37.832,17.0,4.944444444444445,193.5,0.0,96.94444444444444,0.1111111111111111,1022.0,97.72222222222223,16.0,8.944444444444445,1.1666666666666667,,499.9572369419843,7.055579622990668,112.43820394440559,31.16050301551819,41.81786446253459,6.037585948308309,1.0000298023223877,108.74394634246826,0.0
2022-07-21 03:20:00,20.7,22.1,18.9,24.3,23.8,4.249,10.689225,21.6032,37.8523,17.0,4.888888888888889,193.0,0.0,96.88888888888889,0.2222222222222222,1022.0,95.44444444444444,16.0,8.88888888888889,1.3333333333333335,,499.48478841145834,7.048495316734422,112.2321482530152,31.14642575263977,41.9328248723348,6.071116194725037,1.0000298023223877,112.92426156361898,0.0
2022-07-21 03:30:00,20.8,22.1,19.0,24.3,23.9,4.223,11.168965,21.3421,37.892700000000005,17.0,4.833333333333333,192.5,0.0,96.83333333333333,0.3333333333333333,1022.0,93.16666666666667,16.0,8.833333333333334,1.5,,504.0624620985711,7.147820787510629,109.04359147799217,31.128372739156088,42.03861143747965,6.204291036923726,1.0000298023223877,108.85740745544433,0.0
2022-07-21 03:40:00,20.9,22.2,19.0,24.3,23.8,4.224,11.494285000000001,21.584899999999998,37.9768,17.0,4.777777777777778,192.0,0.0,96.77777777777777,0.4444444444444444,1022.0,90.88888888888889,16.0,8.777777777777779,1.6666666666666667,,504.4713013817798,7.176761000951132,110.64048580169678,31.11859365463257,42.085897547403974,6.193194253444672,1.0086983267466227,110.56710915883382,0.0
2022-07-21 03:50:00,21.0,22.2,19.2,24.3,23.9,4.254,11.533719999999999,21.7482,38.023900000000005,17.0,4.722222222222222,191.5,0.0,96.72222222222223,0.5555555555555556,1022.0,88.61111111111111,16.0,8.722222222222221,1.8333333333333335,,507.89861155192057,7.147652780390056,110.21230399094058,31.10864506721497,42.12143590927124,6.013694514433543,1.081938472588857,110.34502449035645,0.0
2022-07-21 04:00:00,20.8,22.2,19.2,24.3,23.9,4.246,11.290115,21.6181,38.0355,17.0,4.666666666666667,191.0,0.0,96.66666666666667,0.6666666666666666,1022.0,86.33333333333333,16.0,8.666666666666666,2.0,,506.5776555344154,7.156279745883187,109.89106691608322,31.088007386525476,42.19471347808838,6.024282217820486,1.2280063867568969,110.91318579355875,0.0
2022-07-21 04:10:00,21.0,22.3,19.1,24.3,23.9,4.227,11.665915,21.586599999999997,38.0721,17.0,4.611111111111111,190.5,0.0,96.61111111111111,0.7777777777777778,1022.0,84.05555555555556,16.0,8.61111111111111,2.166666666666667,,508.98030706997577,7.1231908497972,109.82492605672716,31.007725629806522,42.339672311147055,6.060514197349549,1.3756523301204047,108.42319184621176,0.0
2022-07-21 04:20:00,20.6,22.2,19.3,24.3,23.9,4.24,11.51929,21.744300000000003,38.130700000000004,17.0,4.555555555555555,190.0,0.0,96.55555555555556,0.8888888888888888,1022.0,81.77777777777777,16.0,8.555555555555555,2.3333333333333335,,509.66228352864584,7.013595578778262,113.8406186628611,30.983625631332398,42.507420469919836,6.075337091286977,1.5373036233584085,108.73770721435547,0.0
2022-07-21 04:30:00,20.6,22.0,19.1,24.3,23.8,4.213,11.46724,21.5777,38.160000000000004,17.0,4.5,189.5,0.0,96.5,1.0,1022.0,79.5,16.0,8.5,2.5,,509.73047218059673,7.237144356056795,111.93974488791773,30.965743745168048,42.62046077728271,6.020182220935821,1.7149526518583298,112.85633510589601,0.0
2022-07-21 04:40:00,20.5,21.9,18.9,24.3,23.8,4.236,11.51394,21.7273,38.142399999999995,17.0,4.444444444444445,189.0,0.0,96.44444444444444,1.1111111111111112,1022.0,77.22222222222223,16.0,8.444444444444445,2.666666666666667,,509.8760254397337,7.198752053093775,107.83291220433293,30.96426392873128,42.75800108591716,5.898206111590068,1.8868527845541636,103.94638825734455,0.0
2022-07-21 04:50:00,20.4,21.9,18.8,24.2,23.7,4.23,11.64617,21.6241,38.1748,17.0,4.388888888888889,188.5,0.0,96.38888888888889,1.222222222222222,1022.0,74.94444444444444,16.0,8.38888888888889,2.8333333333333335,,513.4377893066406,7.3111954689025875,111.44602959950767,30.738072697321577,44.84729553222657,8.696261081695557,2.531881676912308,14.989812758564948,0.0
2022-07-21 05:00:00,20.2,21.7,18.8,24.2,23.7,4.28,11.59421,21.7802,38.2353,17.0,4.333333333333333,188.0,0.0,96.33333333333333,1.3333333333333333,1022.0,72.66666666666666,16.0,8.333333333333334,3.0,,509.3784246685861,7.6768782436645635,150.50225947751838,30.24132941563924,47.60255116144816,9.555803836186726,6.009743964672088,1.000000238418579,0.0
2022-07-21 05:10:00,20.9,22.2,19.3,24.2,23.8,4.211,12.17105,21.786,38.2654,17.0,4.277777777777778,187.5,0.0,96.27777777777777,1.4444444444444444,1022.0,70.38888888888889,16.0,8.277777777777779,3.166666666666667,,504.3962326084883,8.03662912596417,215.21693747741355,29.803258425394695,48.85683890024821,10.516595268249512,9.88255450407664,1.000000238418579,0.0
2022-07-21 05:20:00,20.6,21.9,19.1,24.2,23.7,4.208,11.834914999999999,21.7501,38.2637,17.0,4.222222222222222,187.0,0.0,96.22222222222223,1.5555555555555556,1022.0,68.11111111111111,16.0,8.222222222222221,3.3333333333333335,,504.36027577718096,8.070614860556221,212.54016167764613,29.434699764251707,49.93538096110026,10.038310294151305,12.505450668334962,1.000000238418579,0.0
2022-07-21 05:30:00,20.3,21.8,19.1,24.2,23.7,4.235,11.87437,21.6382,38.2801,17.0,4.166666666666667,186.5,0.0,96.16666666666667,1.6666666666666665,1022.0,65.83333333333333,16.0,8.166666666666666,3.5,,504.29659887555,8.066766087268032,185.14282071215956,29.10139483769735,50.91413195927938,10.460650831858317,14.916936736106873,1.000000238418579,0.0
2022-07-21 05:40:00,20.4,21.8,18.9,24.2,23.7,4.258,11.68619,21.5633,38.2952,17.0,4.111111111111111,186.0,0.0,96.11111111111111,1.7777777777777777,1022.0,63.55555555555555,16.0,8.11111111111111,3.666666666666667,,506.2577630895856,7.8740981818323075,154.46860193715932,28.80482894261678,51.825621070861814,10.45003606001536,16.851756925582883,1.000000238418579,0.0
2022-07-21 05:50:00,21.0,22.1,19.1,24.2,23.8,4.239,11.652305,21.6737,38.3316,17.0,4.055555555555555,185.5,0.0,96.05555555555556,1.8888888888888888,1022.0,61.27777777777778,16.0,8.055555555555555,3.8333333333333335,,505.01305145263666,7.888277536435315,129.80806506140758,28.521492551167807,52.71573268890381,10.60985189437866,19.2952964369456,1.000000238418579,0.0
2022-07-21 06:00:00,20.9,22.2,19.2,24.2,23.8,4.251,11.96592,21.508499999999998,38.3802,17.0,4.0,185.0,0.0,96.0,2.0,1022.0,59.0,16.0,8.0,4.0,,506.9563101441833,8.206181931845887,114.24668978028379,28.335506254831948,53.36813601175944,10.421876312891643,21.761534973780314,1.000000238418579,0.0
2022-07-21 06:10:00,20.7,22.0,19.1,24.2,23.8,4.238,11.912075,21.6952,38.4144,17.055555555555557,3.888888888888889,191.83333333333334,0.0,95.77777777777777,2.4444444444444446,1022.0555555555555,59.77777777777778,16.055555555555557,7.722222222222222,4.0,,506.3281838778792,8.092877454016842,108.19796416115625,28.07583252588908,53.80716250101725,10.684711805979411,23.601774851481117,1.005745843052864,0.0
2022-07-21 06:20:00,20.3,21.8,19.0,24.2,23.7,4.211,11.987179999999999,21.8685,38.433800000000005,17.11111111111111,3.7777777777777777,198.66666666666666,0.0,95.55555555555556,2.888888888888889,1022.1111111111111,60.55555555555556,16.11111111111111,7.444444444444445,4.0,,504.2990872192383,7.934750039294615,109.49019576767743,27.919196736017863,54.26541955947876,10.787686077753703,24.60753118832906,1.046022379597028,0.0
2022-07-21 06:30:00,20.7,22.0,19.0,24.2,23.7,4.216,12.232209999999998,22.0857,38.385000000000005,17.166666666666668,3.6666666666666665,205.5,0.0,95.33333333333333,3.333333333333333,1022.1666666666666,61.333333333333336,16.166666666666668,7.166666666666667,4.0,,499.7085032846736,7.542694645614946,105.47247997111519,27.8618087832133,54.62034480412801,10.718061413764953,25.601329504648845,1.0250454833110174,0.0
2022-07-21 06:40:00,20.7,22.0,19.2,24.2,23.8,4.242,12.616675,22.3798,38.284000000000006,17.22222222222222,3.5555555555555554,212.33333333333334,0.0,95.11111111111111,3.7777777777777777,1022.2222222222222,62.111111111111114,16.22222222222222,6.888888888888889,4.0,,506.0732090355884,7.588963111241658,111.29122733875856,27.833997284571332,54.903179251352945,11.648467146555582,26.634995164871214,1.0137342653671901,0.0
2022-07-21 06:50:00,20.2,21.8,19.0,24.1,23.7,4.267,12.82432,22.377299999999998,38.2144,17.27777777777778,3.4444444444444446,219.16666666666666,0.0,94.88888888888889,4.222222222222222,1022.2777777777778,62.888888888888886,16.27777777777778,6.611111111111111,4.0,,510.79209523518887,7.8768554079869375,115.83349033851407,27.731645689010623,55.23414584477742,11.622902337710062,28.004447209040325,1.0075409817695617,0.0
2022-07-21 07:00:00,20.7,22.0,19.1,24.2,23.7,4.215,13.224625,22.3834,38.207300000000004,17.333333333333332,3.3333333333333335,226.0,0.0,94.66666666666667,4.666666666666666,1022.3333333333334,63.666666666666664,16.333333333333332,6.333333333333334,4.0,,506.72036070374236,8.067704889909022,129.1448764311796,27.65638335545858,55.629119885762535,12.272267125447591,28.45906505584717,1.0041281537214914,0.0
2022-07-21 07:10:00,20.8,22.1,19.1,24.4,23.9,4.281,13.120425000000001,22.3288,38.218599999999995,17.38888888888889,3.2222222222222223,232.83333333333334,0.0,94.44444444444444,5.111111111111111,1022.3888888888889,64.44444444444444,16.38888888888889,6.055555555555555,4.0,,506.95183822807223,8.184432295163472,140.23327410380045,27.545708723068238,55.70416362762451,12.0500448401769,28.279523248672483,1.00223892668883,0.0
2022-07-21 07:20:00,20.9,22.3,19.2,24.4,24.0,4.318,13.075120000000002,22.408700000000003,38.2198,17.444444444444443,3.111111111111111,239.66666666666666,0.0,94.22222222222223,5.555555555555555,1022.4444444444445,65.22222222222223,16.444444444444443,5.777777777777779,4.0,,507.1933848063151,8.490349197670565,132.4174474270061,27.46698100090027,55.52270581563314,12.64654567082723,28.067549470265703,1.0012031555175782,0.0
2022-07-21 07:30:00,20.9,22.3,19.0,24.4,24.0,4.277,12.620259999999998,22.3472,38.2545,17.5,3.0,246.5,0.0,94.0,6.0,1022.5,66.0,16.5,5.5,4.0,,509.1489185903264,8.533857060381248,129.6456703160173,27.3864119720459,54.84882870992025,11.924938446680704,28.488375666936243,1.0006443417072295,0.0
2022-07-21 07:40:00,20.8,22.2,18.8,24.4,24.0,4.276,24.814965,22.3688,38.262100000000004,17.555555555555557,2.888888888888889,253.33333333333331,0.0,93.77777777777777,6.444444444444445,1022.5555555555555,66.77777777777777,16.555555555555557,5.222222222222222,4.0,,494.79733136056484,7.849243582817121,114.59597165123891,27.346593357721964,52.367462463378914,9.831108339627583,28.77509062131246,1.0003409779071808,0.0
2022-07-21 07:50:00,21.0,22.3,18.9,24.4,24.0,4.293,11.409385,22.3813,38.245,17.61111111111111,2.7777777777777777,260.1666666666667,0.0,93.55555555555556,6.888888888888888,1022.6111111111111,67.55555555555556,16.61111111111111,4.944444444444445,4.0,,487.68375203450523,7.500102412188793,106.87199401252012,27.362399139404296,49.92861378351848,9.63765208721161,28.536791747411094,1.0001755398511887,0.0
2022-07-21 08:00:00,21.0,22.3,19.0,24.4,24.0,4.262,9.438915,22.3535,38.1999,17.666666666666668,2.666666666666667,267.0,0.0,93.33333333333333,7.333333333333333,1022.6666666666666,68.33333333333333,16.666666666666668,4.666666666666667,4.0,,478.42633440741173,7.38026605685552,105.3568638018161,27.41016274134318,49.29287001291911,9.341838587125142,28.4913938331604,1.0000885480642319,0.0
2022-07-21 08:10:00,20.9,22.3,19.0,24.4,24.0,4.24,9.759775000000001,22.332,38.213,17.72222222222222,2.5555555555555554,273.8333333333333,0.0,93.11111111111111,7.777777777777778,1022.7222222222222,69.11111111111111,16.72222222222222,4.388888888888889,4.0,,472.57477619741155,7.255383617568151,142.6471606255655,27.482849076588952,49.253011010487874,9.67915769259135,29.97687322616577,1.000033483505249,0.0
2022-07-21 08:20:00,21.2,22.4,19.2,24.5,24.0,4.263,9.42656,22.5902,38.226,17.77777777777778,2.4444444444444446,280.6666666666667,0.0,92.88888888888889,8.222222222222221,1022.7777777777778,69.88888888888889,16.77777777777778,4.111111111111112,4.0,,471.65338531494143,7.435362793968222,168.14159629563156,27.534303766886392,49.052441056569414,9.212534328301746,31.799518391291297,1.0000298023223877,0.0
2022-07-21 08:30:00,20.6,22.2,19.0,24.5,24.1,4.287,9.37914,22.851499999999998,38.1618,17.833333333333332,2.3333333333333335,287.5,0.0,92.66666666666667,8.666666666666666,1022.8333333333334,70.66666666666667,16.833333333333332,3.833333333333334,4.0,,472.6791956057494,7.852186210923276,135.3997313616909,27.611812060674033,48.63203605016073,9.579357007344564,32.58116004308065,1.0000298023223877,0.0
2022-07-21 08:40:00,20.6,22.1,19.0,24.5,24.0,4.273,9.5421,23.6209,37.964,17.88888888888889,2.2222222222222223,294.3333333333333,0.0,92.44444444444444,9.11111111111111,1022.8888888888889,71.44444444444444,16.88888888888889,3.5555555555555562,4.0,,469.2762260805327,8.60721569148834,117.78694267876406,27.72465812365214,48.25997430165609,9.281877414385477,33.12718839645386,1.0007661791642506,0.0
2022-07-21 08:50:00,21.3,22.5,19.1,24.5,24.1,4.317,9.417910000000001,24.3397,37.5918,17.944444444444443,2.111111111111111,301.1666666666667,0.0,92.22222222222223,9.555555555555555,1022.9444444444445,72.22222222222223,16.944444444444443,3.2777777777777786,4.0,,464.3119169108073,8.09119965422625,104.7207882330512,27.861034129460656,47.74230332692464,8.775571110248567,33.85329895655314,1.000612665216128,0.0
2022-07-21 09:00:00,21.5,22.8,19.1,24.5,24.3,4.293,8.61472,24.1723,37.0567,18.0,2.0,308.0,0.0,92.0,10.0,1023.0,73.0,17.0,3.0,4.0,,465.2157996061479,7.585002670517075,109.26718920562227,28.02344234466553,46.89520077387492,8.482914026578268,34.11120770772298,1.0003358197212218,0.0
2022-07-21 09:10:00,21.5,22.8,19.0,24.6,24.3,4.278,7.54524,23.989,36.813,18.27777777777778,2.111111111111111,305.94444444444446,0.0,90.27777777777777,10.0,1022.9444444444445,72.66666666666667,16.88888888888889,3.111111111111111,4.055555555555555,,472.0736948719244,7.3925744700027725,111.18177349909551,28.211751597722373,45.852582664489745,7.916982719103496,34.24752535502115,1.0050492630402246,0.0
2022-07-21 09:20:00,21.1,22.6,18.9,24.7,24.4,4.271,8.232949999999999,24.7489,36.7588,18.555555555555557,2.2222222222222223,303.8888888888889,0.0,88.55555555555556,10.0,1022.8888888888889,72.33333333333333,16.77777777777778,3.2222222222222223,4.111111111111111,,470.3180052693685,7.197285063495744,139.21440418264962,28.368096688588462,44.96531723022461,8.24877412001292,34.21995070139567,1.0948690462112425,0.0
2022-07-21 09:30:00,21.1,22.5,18.8,24.8,24.3,4.258,8.108979999999999,26.2685,36.611399999999996,18.833333333333332,2.3333333333333335,301.8333333333333,0.0,86.83333333333333,10.0,1022.8333333333334,72.0,16.666666666666668,3.3333333333333335,4.166666666666667,,470.334510662912,7.020683729662061,126.91504296017233,28.39375965754191,44.467293917338054,8.429867254098257,34.56635827382406,1.2709483790397642,0.0
2022-07-21 09:40:00,21.0,22.4,18.5,24.8,24.3,4.329,8.05122,27.731299999999997,36.1605,19.11111111111111,2.4444444444444446,299.77777777777777,0.0,85.11111111111111,10.0,1022.7777777777778,71.66666666666667,16.555555555555557,3.4444444444444446,4.222222222222222,,465.70684977564315,7.120302225236839,168.71794144064694,28.268767735163372,44.853962402343754,9.131648147106171,35.28275536219279,1.1457110144694647,0.0
2022-07-21 09:50:00,21.0,22.4,18.7,24.7,24.2,4.278,7.743460000000001,27.747300000000003,35.7182,19.38888888888889,2.5555555555555554,297.72222222222223,0.0,83.38888888888889,10.0,1022.7222222222222,71.33333333333333,16.444444444444443,3.5555555555555554,4.277777777777778,,464.2392295328776,6.973564783354936,213.03144856382897,28.01574921925863,45.01710025151571,9.252054833571117,36.532606264750164,2.382513374686241,0.0
2022-07-21 10:00:00,20.9,22.4,19.0,24.7,24.2,4.248,8.19993,27.712200000000003,35.553399999999996,19.666666666666668,2.6666666666666665,295.6666666666667,0.0,81.66666666666667,10.0,1022.6666666666666,71.0,16.333333333333332,3.6666666666666665,4.333333333333333,,471.7890801195166,6.9952403981806865,301.75453748024114,27.98661967595418,45.47319841384888,9.440482608477273,37.74557518641154,28.288424679438275,0.0
2022-07-21 10:10:00,20.9,22.4,19.1,24.7,24.3,4.264,8.307585,27.9738,35.532799999999995,19.944444444444443,2.7777777777777777,293.6111111111111,0.0,79.94444444444444,10.0,1022.6111111111111,70.66666666666667,16.22222222222222,3.7777777777777777,4.388888888888889,,478.17301241469113,7.702008973353327,389.69107928863355,28.074602454503378,45.83670078913371,9.867450192769368,37.71698186238607,65.83230770746867,0.0
2022-07-21 10:20:00,21.1,22.5,19.1,25.0,24.4,4.281,8.45974,27.735500000000002,35.5313,20.22222222222222,2.888888888888889,291.55555555555554,0.0,78.22222222222223,10.0,1022.5555555555555,70.33333333333333,16.11111111111111,3.888888888888889,4.444444444444445,,493.14308237711595,8.106418633622638,494.00563206473305,27.965988677342732,45.98293579737346,9.921488234202068,37.322193215688074,73.43638622283936,0.0
2022-07-21 10:30:00,21.1,22.5,19.1,24.9,24.4,4.295,8.84229,27.6818,35.556200000000004,20.5,3.0,289.5,0.0,76.5,10.0,1022.5,70.0,16.0,4.0,4.5,,498.8614366202519,8.690029192374926,437.0664133733545,27.97255257288615,46.30054170608521,10.255258204142253,37.39119694391887,68.68467010498047,0.0
2022-07-21 10:40:00,21.2,22.6,19.1,24.9,24.4,4.284,8.893205,28.051,35.5208,20.77777777777778,3.111111111111111,287.44444444444446,0.0,74.77777777777777,10.0,1022.4444444444445,69.66666666666667,15.88888888888889,4.111111111111111,4.555555555555555,,489.6271351079831,9.302595462772132,373.962181161137,27.95256351470947,46.646025568644205,10.945459782282512,38.35845759073893,39.36722372055054,0.0
2022-07-21 10:50:00,21.3,22.7,19.2,24.9,24.5,4.261,9.218765000000001,27.4849,35.501999999999995,21.055555555555557,3.2222222222222223,285.3888888888889,0.0,73.05555555555556,10.0,1022.3888888888889,69.33333333333333,15.777777777777779,4.222222222222222,4.611111111111111,,497.38619099934897,9.72363781462955,286.8550984148791,27.99803012530009,46.67946269353231,11.111036663055419,39.28184238433838,50.77311467170715,0.0
