,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-21 11:00:00,21.8,23.0,19.2,25.0,24.6,4.284,9.20707,27.902499999999996,35.5961,21.333333333333332,3.333333333333333,283.3333333333333,0.0,71.33333333333333,10.0,1022.3333333333334,69.0,15.666666666666666,4.333333333333333,4.666666666666667,,482.55595427765246,10.49803911497364,194.59367416942186,27.949812370936076,46.63325568517049,11.404675307273866,42.18415531158447,27.21439188957214,0.0
2022-07-21 11:10:00,21.7,23.0,19.1,25.0,24.6,4.27,9.122074999999999,28.192700000000002,35.612,21.61111111111111,3.4444444444444446,281.27777777777777,0.0,69.61111111111111,10.0,1022.2777777777778,68.66666666666667,15.555555555555555,4.444444444444445,4.722222222222222,,470.02001696005635,10.36419653903293,130.65873286963856,27.953859192530313,46.68497397104899,11.100919451713562,47.93768650690715,36.38865847587586,0.0
2022-07-21 11:20:00,21.9,23.2,19.2,25.2,24.7,4.263,9.017845,28.1954,35.6045,21.88888888888889,3.5555555555555554,279.22222222222223,0.0,67.88888888888889,10.0,1022.2222222222222,68.33333333333333,15.444444444444445,4.555555555555555,4.777777777777778,,465.12929198517196,10.895641900482824,109.95716306352344,27.931953315734866,46.603207480112715,11.121262645721435,52.757840646107994,39.8760768699646,0.0
2022-07-21 11:30:00,22.3,23.5,19.4,25.2,24.9,4.315,8.988125,28.1841,35.5497,22.166666666666664,3.6666666666666665,277.1666666666667,0.0,66.16666666666666,10.0,1022.1666666666666,68.0,15.333333333333334,4.666666666666666,4.833333333333333,,476.79770382585195,10.745303073279603,99.91823932324425,27.941544103622437,46.59033911387125,10.708235748608907,54.385557104746496,68.21229784011841,0.0
2022-07-21 11:40:00,23.0,24.0,19.3,25.2,25.1,4.312,8.937885,27.5853,35.5711,22.444444444444443,3.7777777777777777,275.1111111111111,0.0,64.44444444444444,10.0,1022.1111111111111,67.66666666666667,15.222222222222221,4.777777777777778,4.888888888888889,,471.92337311843346,10.515213662002045,94.78655068176614,27.963004728953045,46.403551209767656,10.439532092412312,54.726165224711096,64.96979183197021,0.0
2022-07-21 11:50:00,23.2,24.2,19.0,25.3,25.2,4.285,9.732455,27.5662,35.6317,22.72222222222222,3.888888888888889,273.05555555555554,0.0,62.72222222222222,10.0,1022.0555555555555,67.33333333333333,15.11111111111111,4.888888888888889,4.944444444444445,,471.9136158243815,10.555815847714744,94.77410006205241,28.042406193415324,46.446677169799806,10.422163518269858,54.95326774597167,81.80255330403646,0.0
2022-07-21 12:00:00,23.4,24.4,18.8,25.4,25.4,4.272,8.01797,27.532100000000003,35.6569,23.0,4.0,271.0,0.0,61.0,10.0,1022.0,67.0,15.0,5.0,5.0,,471.4266403794562,10.4816509566334,87.72439705196747,28.09789394378662,46.164065812428795,9.644509170850117,55.16831150690714,80.89102048238118,174.0
2022-07-21 12:10:00,23.6,24.5,18.9,25.4,25.5,4.288,7.34233,28.052300000000002,35.5994,23.11111111111111,4.111111111111111,272.1111111111111,0.0,60.55555555555556,10.0,1021.8888888888889,65.72222222222223,15.0,5.111111111111111,5.111111111111111,,469.9895832456392,10.029555054842415,88.6321440896072,28.167628418604533,45.25536172231038,8.663817667166391,56.98217507680257,91.83457504272461,0.0
2022-07-21 12:20:00,23.7,24.7,19.3,25.5,25.6,4.288,7.10796,27.7623,35.5036,23.22222222222222,4.222222222222222,273.22222222222223,0.0,60.111111111111114,10.0,1021.7777777777778,64.44444444444444,15.0,5.222222222222222,5.222222222222222,,478.4283475748698,9.776047145148455,75.34296488465563,28.263002255757648,44.39103950500488,8.182876421610514,57.10544679005941,103.32868396759034,0.0
2022-07-21 12:30:00,23.9,24.8,19.4,25.6,25.7,4.294,6.984375,27.718700000000002,35.5235,23.333333333333332,4.333333333333333,274.3333333333333,0.0,59.666666666666664,10.0,1021.6666666666666,63.166666666666664,15.0,5.333333333333333,5.333333333333333,,479.73476805237516,9.177268150647482,60.035988775889074,28.342273499170936,43.52896200180054,8.446895349025727,55.88849210739136,101.20123854319255,0.0
2022-07-21 12:40:00,24.1,24.9,19.1,25.6,25.7,4.301,7.247985,27.476099999999995,35.5623,23.444444444444443,4.444444444444445,275.44444444444446,0.0,59.22222222222222,10.0,1021.5555555555555,61.888888888888886,15.0,5.444444444444445,5.444444444444445,,471.2476086881791,8.721988769291483,50.88508808276074,28.380307683944704,42.91139511108398,8.662861625353496,55.76284430821737,106.85413789113363,0.0
2022-07-21 12:50:00,24.1,25.0,18.8,25.5,25.7,4.3,7.681245,27.487299999999998,35.5966,23.555555555555557,4.555555555555555,276.55555555555554,0.0,58.77777777777778,10.0,1021.4444444444445,60.611111111111114,15.0,5.555555555555555,5.555555555555555,,468.0178502400716,8.646301792489606,48.990309993183544,28.376457017262776,42.922704219818115,9.15166563908259,55.12305845896403,116.74377300262452,0.0
2022-07-21 13:00:00,24.0,24.9,18.9,25.5,25.7,4.343,7.835769999999999,27.102999999999998,35.7003,23.666666666666668,4.666666666666667,277.6666666666667,0.0,58.333333333333336,10.0,1021.3333333333334,59.333333333333336,15.0,5.666666666666667,5.666666666666667,,471.1731897112967,8.006713466374887,62.58238977626219,28.400902500152586,43.16521088282267,8.764198482831318,54.55563004175822,117.7379569753011,0.0
2022-07-21 13:10:00,24.3,25.1,19.1,25.5,25.8,4.287,7.721405,26.953699999999998,35.8269,23.77777777777778,4.777777777777778,278.77777777777777,0.0,57.888888888888886,10.0,1021.2222222222222,58.05555555555556,15.0,5.777777777777778,5.777777777777778,,467.8657505219559,7.939676192237831,62.853148065987284,28.59301603317261,43.147519213358564,8.750290155410767,53.60340843200684,132.04325660705567,0.0
2022-07-21 13:20:00,24.6,25.4,19.4,25.6,25.9,4.361,7.683535000000001,27.030700000000003,35.9211,23.88888888888889,4.888888888888889,279.8888888888889,0.0,57.44444444444444,10.0,1021.1111111111111,56.77777777777778,15.0,5.888888888888889,5.888888888888889,,479.56606984456386,7.497482742266466,59.126400726124395,28.725500977834066,42.86732758839925,8.441716616153716,52.63285809199016,113.12902005513509,0.0
2022-07-21 13:30:00,25.0,25.7,19.0,25.6,26.0,4.332,7.48069,27.1593,35.9709,24.0,5.0,281.0,0.0,57.0,10.0,1021.0,55.5,15.0,6.0,6.0,,479.10238744626105,7.198018315754368,64.34956830698218,28.836258290608725,42.45540587107341,8.290447254180908,52.24871926625569,101.60439594268799,0.0
2022-07-21 13:40:00,24.6,25.4,18.8,25.6,26.0,4.289,7.615260000000001,27.247500000000002,35.960300000000004,24.11111111111111,5.111111111111111,282.1111111111111,0.0,56.55555555555556,10.0,1020.8888888888889,54.22222222222222,15.0,6.111111111111111,6.111111111111111,,473.47114621568,7.287745835619458,65.96392009853643,29.027911202112836,42.0885728708903,8.412088849544526,49.695201072692875,128.8024289703369,0.0
2022-07-21 13:50:00,24.9,25.6,18.9,25.5,25.9,4.335,7.728490000000001,27.3944,35.956900000000005,24.22222222222222,5.222222222222222,283.22222222222223,0.0,56.111111111111114,10.0,1020.7777777777778,52.94444444444444,15.0,6.222222222222222,6.222222222222222,,471.9312535603841,7.171239579249236,69.6209312594139,29.131847855250037,41.768883845011395,8.440293419361115,48.034456475575766,112.29835768381754,0.0
2022-07-21 14:00:00,25.0,25.7,18.9,25.5,26.0,4.371,7.6759450000000005,27.438299999999998,35.942899999999995,24.333333333333332,5.333333333333333,284.3333333333333,0.0,55.666666666666664,10.0,1020.6666666666666,51.666666666666664,15.0,6.333333333333333,6.333333333333333,,468.01170965085083,7.145821805579514,71.28529090062372,29.221874577204385,41.53419724782308,8.347535457611084,48.67131307601929,134.35993123372396,0.0
2022-07-21 14:10:00,25.2,25.8,18.7,25.5,26.0,4.319,7.67394,27.492,35.9246,24.444444444444443,5.444444444444445,285.44444444444446,0.0,55.22222222222222,10.0,1020.5555555555555,50.388888888888886,15.0,6.444444444444445,6.444444444444445,,477.79806068508105,7.03481983502706,80.95367104848226,29.36749620755514,41.30734823226929,8.244195339679717,45.97031958897909,124.70113558451335,0.0
2022-07-21 14:20:00,25.9,26.3,19.1,25.5,26.1,4.354,7.56392,27.869100000000003,35.8941,24.555555555555557,5.555555555555555,286.55555555555554,0.0,54.77777777777778,10.0,1020.4444444444445,49.111111111111114,15.0,6.555555555555555,6.555555555555555,,465.5829123942058,7.020841106358222,84.70824267091051,29.5297872765859,41.022899087270105,8.301038160324097,44.10415615081787,94.39997109731038,0.0
2022-07-21 14:30:00,25.6,26.1,19.1,25.4,26.1,4.32,7.497925,27.6887,35.8266,24.666666666666668,5.666666666666666,287.6666666666667,0.0,54.333333333333336,10.0,1020.3333333333334,47.83333333333333,15.0,6.666666666666666,6.666666666666666,,482.7418791426735,6.854658402022669,86.30956214495298,29.620756584803264,40.791464703877764,8.528976208368936,46.08287191390991,89.03758378346761,0.0
2022-07-21 14:40:00,25.3,25.9,19.1,25.3,26.0,4.359,7.588115,27.501600000000003,35.7836,24.77777777777778,5.777777777777778,288.77777777777777,0.0,53.888888888888886,10.0,1020.2222222222222,46.55555555555556,15.0,6.777777777777778,6.777777777777778,,481.4655786518667,6.9032646552721655,88.33867621297891,29.703410771687828,40.83110600153605,8.352555062770843,47.997710425059,96.75603661855061,0.0
2022-07-21 14:50:00,26.0,26.3,19.2,25.3,26.0,4.334,7.583515,27.311,35.784800000000004,24.88888888888889,5.888888888888889,289.8888888888889,0.0,53.44444444444444,10.0,1020.1111111111111,45.27777777777778,15.0,6.888888888888889,6.888888888888889,,484.1726899210612,6.852990157442578,97.60607683170987,29.823166309992473,40.75997929255168,8.477820754845936,47.04171426773071,329.287215423584,0.0
2022-07-21 15:00:00,26.2,26.6,19.1,25.3,26.2,4.274,7.60665,27.449,35.866699999999994,25.0,6.0,291.0,0.0,53.0,10.0,1020.0,44.0,15.0,7.0,7.0,,482.01036197706196,6.861973156134288,104.83230571746826,29.93258392333984,40.622212912241615,8.51495105743408,41.6993098449707,331.91722081502274,0.0
2022-07-21 15:10:00,26.1,26.5,18.7,25.3,26.2,4.259,7.451739999999999,27.980700000000002,35.8816,25.0,5.777777777777778,290.5,0.0,53.22222222222222,10.0,1020.0,43.111111111111114,15.055555555555555,6.722222222222222,6.666666666666667,,484.5496621739179,6.975024225388543,107.7028704939589,30.04736220677694,40.35623332977295,8.268682723840078,40.35652523040771,229.0550834782918,0.0
2022-07-21 15:20:00,26.6,26.8,19.0,25.2,26.2,4.288,7.394275,27.7262,35.8217,25.0,5.555555555555555,290.0,0.0,53.44444444444444,10.0,1020.0,42.22222222222222,15.11111111111111,6.444444444444445,6.333333333333333,,477.53280356571594,6.879255190851998,111.60373306964077,30.14640942891439,40.218853365580244,8.499414879480998,44.479658902486165,102.23318263371786,0.0
2022-07-21 15:30:00,26.9,27.0,19.1,25.3,26.3,4.327,7.33741,27.4561,35.817099999999996,25.0,5.333333333333333,289.5,0.0,53.666666666666664,10.0,1020.0,41.333333333333336,15.166666666666666,6.166666666666667,6.0,,472.17752514017036,6.881119197384786,107.47056035057975,30.156488552093503,39.77571201324463,8.255007282892864,50.60584251403809,140.4882374827067,0.0
2022-07-21 15:40:00,26.6,26.9,19.0,25.3,26.3,4.312,7.726375,27.630900000000004,35.849900000000005,25.0,5.111111111111111,289.0,0.0,53.888888888888886,10.0,1020.0,40.44444444444444,15.222222222222221,5.888888888888889,5.666666666666666,,475.0860640742861,6.724855901063499,108.71688807535979,30.203839286168414,39.21484779993693,8.22395545244217,47.555515702565515,220.0482443745931,0.0
2022-07-21 15:50:00,27.1,27.2,19.2,25.2,26.3,4.268,7.3569249999999995,27.5657,35.8728,25.0,4.888888888888889,288.5,0.0,54.111111111111114,10.0,1020.0,39.55555555555556,15.277777777777779,5.611111111111111,5.333333333333333,,473.83555287679036,6.800375583845343,113.55156038230423,30.302607046763104,39.27066182454427,8.131715744336447,43.95652753829956,198.17562418619792,0.0
2022-07-21 16:00:00,27.2,27.3,19.2,25.2,26.3,4.323,7.17004,27.5897,35.893,25.0,4.666666666666667,288.0,0.0,54.333333333333336,10.0,1020.0,38.666666666666664,15.333333333333334,5.333333333333334,5.0,,466.73588613926677,6.731973946067574,110.45872298008979,30.34335489590963,38.976191933949785,8.351723500092824,43.70172724405925,105.8514799118042,0.0
2022-07-21 16:10:00,27.0,27.1,19.0,25.2,26.3,4.287,7.56479,27.585699999999996,35.8849,25.0,4.444444444444445,287.5,0.0,54.55555555555556,10.0,1020.0,37.77777777777778,15.38888888888889,5.055555555555555,4.666666666666666,,463.70949713696007,6.745220468704309,103.54172424488823,30.377718238830568,38.58519117355347,8.167229221661886,44.454573726654054,116.20557085673015,0.0
2022-07-21 16:20:00,27.4,27.5,19.2,25.2,26.4,4.292,7.230325000000001,27.6004,35.884699999999995,25.0,4.222222222222222,287.0,0.0,54.77777777777778,10.0,1020.0,36.888888888888886,15.444444444444445,4.777777777777779,4.333333333333333,,473.995637105306,6.683833465077782,102.72999634694244,30.505465021133425,38.20076098759969,8.069984892209371,38.918536316553755,309.8847866566976,0.0
2022-07-21 16:30:00,27.5,26.7,18.9,25.2,27.6,4.637,7.2223,27.6493,35.866499999999995,25.0,4.0,286.5,0.0,55.0,10.0,1020.0,36.0,15.5,4.5,4.0,,469.52665530500747,6.557717269490668,105.71003278721523,30.68308666865031,37.46455646514893,7.623760828177135,31.716897865931195,187.28244232177735,0.0
2022-07-21 16:40:00,27.8,26.7,19.1,25.2,27.8,4.641,6.67283,27.844600000000003,35.8334,25.0,3.7777777777777777,286.0,0.0,55.22222222222222,10.0,1020.0,35.111111111111114,15.555555555555555,4.222222222222222,3.6666666666666665,,494.60399158346246,6.54084879398346,109.19721580936411,30.95902210871379,37.01667834599813,7.30795415242513,22.70260088443756,820.8517527770997,0.0
2022-07-21 16:50:00,27.6,26.6,19.0,25.2,27.6,4.64,6.305194999999999,27.7346,35.7425,25.0,3.555555555555556,285.5,0.0,55.44444444444444,10.0,1020.0,34.22222222222222,15.61111111111111,3.9444444444444446,3.333333333333333,,498.47691802978517,6.317727231090352,108.7545042193138,31.254790678024296,36.48087409337362,6.804446833928426,11.498118238449097,823.5831440734862,0.0
2022-07-21 17:00:00,27.7,26.7,19.1,25.2,27.7,4.658,6.550235000000001,27.6543,35.7488,25.0,3.3333333333333335,285.0,0.0,55.666666666666664,10.0,1020.0,33.333333333333336,15.666666666666666,3.666666666666667,3.0,,486.8123329355525,6.12995471819646,110.12774330052953,31.454793014526366,35.909178263346355,6.986245013872782,8.160150923728944,503.19279815673826,0.0
2022-07-21 17:10:00,27.8,26.6,19.1,25.1,27.7,4.678,6.631935,27.6579,35.8014,25.0,3.111111111111111,284.5,0.0,55.888888888888886,10.0,1020.0,32.44444444444444,15.722222222222221,3.3888888888888893,2.666666666666666,,482.14060710687744,6.029240923210726,109.67006250176726,31.60802069028218,35.585566221872966,6.610903699398041,6.2739341044425965,494.57827662150066,0.0
2022-07-21 17:20:00,28.1,26.8,19.1,25.1,28.1,4.633,6.482944999999999,27.7086,35.835899999999995,25.0,2.888888888888889,284.0,0.0,56.111111111111114,10.0,1020.0,31.555555555555557,15.777777777777779,3.1111111111111116,2.333333333333333,,479.19374979654947,6.093691224701661,107.35068555799583,31.739688259760538,35.382265434265136,6.521720400651295,4.648593047857284,560.343745320638,0.0
2022-07-21 17:30:00,27.7,26.7,19.0,25.1,27.8,4.645,6.4162099999999995,27.726999999999997,35.8721,25.0,2.666666666666667,283.5,0.0,56.333333333333336,10.0,1020.0,30.666666666666668,15.833333333333334,2.833333333333334,2.0,,499.6784685823287,6.011207514819452,106.84972233465162,32.35447422027588,35.02509747187297,7.1678084405263265,3.096586054960887,856.0495674641927,0.0
2022-07-21 17:40:00,27.7,26.6,18.8,25.1,27.7,4.6,6.332125,27.6392,35.8778,25.0,2.4444444444444446,283.0,0.0,56.55555555555556,10.0,1020.0,29.77777777777778,15.88888888888889,2.5555555555555562,1.666666666666666,,484.97813141570697,5.994169231727299,109.52119600285243,34.287154343922936,32.84349608103434,39.30297780434291,1.8461182165145875,546.8998629760742,0.0
2022-07-21 17:50:00,27.8,26.6,19.0,25.1,27.7,4.611,6.297605,27.613400000000002,35.8966,25.0,2.2222222222222223,282.5,0.0,56.77777777777778,10.0,1020.0,28.88888888888889,15.944444444444445,2.2777777777777786,1.333333333333333,,481.5093744913737,6.108108353587868,106.37243893704172,35.092159029642744,31.139256086349484,311.5597787475586,1.4319580012559892,624.8591724141439,0.0
2022-07-21 18:00:00,27.6,26.6,19.0,25.1,27.7,4.641,6.369535,27.632600000000004,35.9269,25.0,2.0,282.0,0.0,57.0,10.0,1020.0,28.0,16.0,2.0,1.0,,477.8554024005758,5.921623819211108,108.34810909034168,35.39917486190796,30.16665034929911,952.6434060724575,1.2350157205263774,675.497080078125,0.0
2022-07-21 18:10:00,27.8,26.6,19.1,25.0,27.7,4.611,6.474925000000001,27.6661,35.9544,24.61111111111111,2.111111111111111,273.44444444444446,0.0,58.111111111111114,10.0,1020.0555555555555,27.666666666666668,15.88888888888889,2.3333333333333335,1.0,,480.77893100431595,5.717564114998963,110.68451041507183,35.4023459815979,29.834925279617313,1353.3145495605468,1.1287888340155283,486.11249038696286,0.0
2022-07-21 18:20:00,27.6,26.6,18.9,25.0,27.7,4.643,6.419905,27.2158,36.0047,24.22222222222222,2.2222222222222223,264.8888888888889,0.0,59.22222222222222,10.0,1020.1111111111111,27.333333333333332,15.777777777777779,2.666666666666667,1.0,,474.97909861246745,5.9171089212369115,110.14465121059095,35.40040819168091,29.620972007115682,1268.6587212236723,1.07066308259964,458.8557758585612,0.0
2022-07-21 18:30:00,27.7,26.5,18.8,24.9,27.7,4.633,6.535915,26.3331,36.1186,23.833333333333332,2.3333333333333335,256.3333333333333,0.0,60.333333333333336,10.0,1020.1666666666666,27.0,15.666666666666666,3.0,1.0,,471.56259909092694,5.939945279999641,112.25776968638101,35.214237353007,29.581513446172078,910.0159813936552,1.0387853183348974,435.64900380452474,0.0
2022-07-21 18:40:00,28.0,26.6,19.4,24.9,27.9,4.638,6.72684,25.9209,36.313900000000004,23.444444444444443,2.4444444444444446,247.77777777777777,0.0,61.44444444444444,10.0,1020.2222222222222,26.666666666666668,15.555555555555555,3.3333333333333335,1.0,,471.900336016074,5.935905199562763,110.9299079341134,35.02483185450236,29.806612838109334,6.331879249413808,1.0212650368611018,424.3340930175781,0.0
2022-07-21 18:50:00,27.9,26.6,19.4,24.8,27.9,4.639,6.69509,25.488599999999998,36.4383,23.055555555555557,2.5555555555555554,239.22222222222223,0.0,62.55555555555556,10.0,1020.2777777777778,26.333333333333332,15.444444444444445,3.666666666666667,1.0,,472.04911926269534,6.073925028695898,112.37927392690196,34.77458586374919,30.31887132962545,6.156605118115744,1.0116466571887335,448.7598420206706,0.0
2022-07-21 19:00:00,27.9,26.6,18.9,24.8,28.0,4.629,6.737235,25.0488,36.6414,22.666666666666668,2.6666666666666665,230.66666666666666,0.0,63.666666666666664,10.0,1020.3333333333334,26.0,15.333333333333334,4.0,1.0,,481.52288962177846,5.9211351937762755,110.54249699457891,34.34677687327067,31.004679104487103,5.964311556021373,1.0063637240727743,264.9374782307943,0.0
2022-07-21 19:10:00,27.6,26.4,18.7,24.8,27.7,4.602,6.7426699999999995,24.8452,36.805,22.27777777777778,2.7777777777777777,222.11111111111111,0.0,64.77777777777777,10.0,1020.3888888888889,25.666666666666668,15.222222222222221,4.333333333333334,1.0,,487.4156722005208,6.034187582643692,107.91352885574943,33.98346523284912,31.619482800165816,6.092194827397664,1.0034646983941395,226.84444814046225,0.0
2022-07-21 19:20:00,27.3,26.3,18.9,24.7,27.4,4.63,6.949315,24.6798,36.9112,21.88888888888889,2.888888888888889,213.55555555555554,0.0,65.88888888888889,10.0,1020.4444444444445,25.333333333333332,15.11111111111111,4.666666666666667,1.0,,483.3833982831582,6.08033767316301,111.87980633126816,33.64208424886068,32.14854823748271,6.14432110230128,1.0018752781550089,167.62398145039876,0.0
2022-07-21 19:30:00,27.7,26.4,18.8,24.7,27.6,4.646,6.8248750000000005,24.4952,37.0092,21.5,3.0,205.0,0.0,67.0,10.0,1020.5,25.0,15.0,5.0,1.0,,482.9096000829236,6.050424280880534,109.79616451996193,33.325015767415366,32.71457794189453,6.31250567038854,1.0010050831238428,137.89979713439942,0.0
2022-07-21 19:40:00,27.5,26.4,19.2,24.7,27.7,4.638,7.471285,24.5877,37.080799999999996,21.11111111111111,3.111111111111111,196.44444444444446,0.0,68.11111111111111,10.0,1020.5555555555555,24.666666666666668,14.88888888888889,5.333333333333334,1.0,,486.3760506325207,6.170744498260951,111.62218211653541,33.11147403717041,33.19256437301636,6.271166658401489,1.0005377028385798,117.93573226928712,0.0
2022-07-21 19:50:00,27.4,26.3,19.3,24.6,27.5,4.617,8.66379,24.468700000000002,37.134100000000004,20.72222222222222,3.2222222222222223,187.88888888888889,0.0,69.22222222222223,10.0,1020.6111111111111,24.333333333333332,14.777777777777779,5.666666666666667,1.0,,486.49954793294273,6.417396260991609,114.46065785381082,32.9346439297994,33.808954086303714,6.623393694559733,1.000283432006836,104.03857111612956,0.0
2022-07-21 20:00:00,27.2,26.2,18.8,24.6,27.3,4.601,9.68487,24.546799999999998,37.2074,20.333333333333332,3.333333333333333,179.33333333333331,0.0,70.33333333333333,10.0,1020.6666666666666,24.0,14.666666666666666,6.0,1.0,,489.5562722392466,6.975928498580632,111.43051007782671,32.73603048324585,34.650645364125566,7.323347453276317,1.0001444121201835,93.3078828048706,0.0
2022-07-21 20:10:00,26.9,26.1,18.8,24.6,27.1,4.623,10.47067,24.7244,37.2532,19.944444444444443,3.4444444444444446,170.77777777777777,0.0,71.44444444444444,10.0,1020.7222222222222,23.666666666666664,14.555555555555555,6.333333333333334,1.0,,492.9784449048974,7.626490310827892,112.36376494089761,32.54087834676106,35.61015650431315,8.262614349524181,1.0051575261354446,82.32096725463867,0.0
2022-07-21 20:20:00,26.9,26.1,18.8,24.6,27.0,4.636,10.48803,24.5255,37.3017,19.555555555555557,3.5555555555555554,162.22222222222223,0.0,72.55555555555556,10.0,1020.7777777777778,23.333333333333332,14.444444444444445,6.666666666666667,1.0,,490.120719502767,8.122367200124062,111.70794838037868,32.33322946548462,36.540552387237554,8.815082967281342,1.3139371281862258,93.13831918080648,0.0
2022-07-21 20:30:00,26.5,26.0,19.2,24.6,26.8,4.618,9.775375,24.032,37.353899999999996,19.166666666666668,3.6666666666666665,153.66666666666666,0.0,73.66666666666666,10.0,1020.8333333333334,23.0,14.333333333333334,7.0,1.0,,492.773610278601,8.068987580140432,108.64915085226804,32.178811397552494,37.086278591156,8.564406294822692,2.054341097275416,102.7971798833211,0.0
2022-07-21 20:40:00,26.1,25.8,19.2,24.5,26.4,4.602,9.997945,23.7709,37.4334,18.77777777777778,3.7777777777777777,145.11111111111111,0.0,74.77777777777777,10.0,1020.8888888888889,22.666666666666664,14.222222222222221,7.333333333333334,1.0,,489.34028710727034,7.891818270306129,112.20126930107506,32.04398326555888,37.46249847412109,8.705015416145326,3.0939716943105062,107.73064142862957,0.0
2022-07-21 20:50:00,25.8,25.6,19.2,24.5,26.1,4.624,10.18719,23.7287,37.4411,18.38888888888889,3.888888888888889,136.55555555555554,0.0,75.88888888888889,10.0,1020.9444444444445,22.333333333333332,14.11111111111111,7.666666666666667,1.0,,492.1705111308482,8.217424665521094,110.60385888891706,31.91674995104472,37.84764010111491,9.254643818537394,4.188746350606283,106.82228454589844,0.0
2022-07-21 21:00:00,25.2,25.6,19.0,24.5,25.4,4.332,10.410129999999999,23.7487,37.5476,18.0,4.0,128.0,0.0,77.0,10.0,1021.0,22.0,14.0,8.0,1.0,,499.7225400797526,8.352455742359162,110.07631114959717,31.77763333002726,38.22335106531779,9.260946318308513,5.032077951431274,109.75960770924887,0.0
2022-07-21 21:10:00,25.0,25.5,18.8,24.5,25.3,4.265,10.862635000000001,23.4891,37.652,17.944444444444443,4.055555555555555,128.22222222222223,0.0,77.38888888888889,10.0,1021.0,21.22222222222222,14.0,8.166666666666666,1.0,,499.2349376599542,8.364712590430416,109.5600973310309,31.630348167419434,38.63194410959879,9.453083115418753,5.631331315835316,112.87085737864177,0.0
2022-07-21 21:20:00,24.8,25.3,18.9,24.4,25.2,4.279,10.86285,23.4827,37.7324,17.88888888888889,4.111111111111111,128.44444444444446,0.0,77.77777777777777,10.0,1021.0,20.444444444444443,14.0,8.333333333333334,1.0,,495.2977787693068,8.908557045850376,112.42769779571707,31.51643291473389,39.04304370244344,9.37771174589793,6.093243718147278,114.12562863667806,0.0
2022-07-21 21:30:00,24.6,25.1,18.9,24.4,25.1,4.278,10.960435,23.1729,37.7898,17.833333333333332,4.166666666666667,128.66666666666666,0.0,78.16666666666667,10.0,1021.0,19.666666666666668,14.0,8.5,1.0,,498.3941313680013,8.976300871089354,112.28949802915929,31.419457848866777,39.42656878789266,9.700452575683595,6.382227080663045,103.21654139200845,0.0
2022-07-21 21:40:00,24.5,25.1,18.9,24.4,25.1,4.285,10.98507,23.0334,37.847300000000004,17.77777777777778,4.222222222222222,128.88888888888889,0.0,78.55555555555556,10.0,1021.0,18.88888888888889,14.0,8.666666666666666,1.0,,503.9591821218907,8.827715928096556,107.54283226013183,31.3123915831248,39.74397108078003,9.512938068707784,6.609687378406525,119.20106084187826,0.0
2022-07-21 21:50:00,24.1,24.8,18.6,24.4,25.0,4.328,11.123695,23.058799999999998,37.903999999999996,17.72222222222222,4.277777777777778,129.11111111111111,0.0,78.94444444444444,10.0,1021.0,18.11111111111111,14.0,8.833333333333334,1.0,,505.8679643302128,8.820220472125683,111.87070441165213,31.2239972782135,40.04886633555095,9.709398725827535,6.7471676802635185,119.33413641611735,0.0
2022-07-21 22:00:00,24.2,24.8,18.8,24.4,24.9,4.357,11.135845,22.9247,37.9508,17.666666666666668,4.333333333333333,129.33333333333334,0.0,79.33333333333333,10.0,1021.0,17.333333333333332,14.0,9.0,1.0,,503.79319783528643,8.916530969573953,112.71454491480594,31.135521450042724,40.300173892974854,9.889021512667338,6.894912993907928,111.30061107635497,0.0
2022-07-21 22:10:00,24.2,24.8,18.7,24.3,24.9,4.263,11.18095,22.764400000000002,38.0225,17.61111111111111,4.388888888888889,129.55555555555554,0.0,79.72222222222223,10.0,1021.0,16.555555555555557,14.0,9.166666666666666,1.0,,500.8947030148561,8.702164430618286,109.9269610153888,31.047680088678995,40.510993525187175,9.673566083908081,7.10897880156835,113.5744770558675,0.0
2022-07-21 22:20:00,24.3,24.9,19.2,24.3,24.9,4.304,11.389610000000001,22.8065,38.1123,17.555555555555557,4.444444444444445,129.77777777777777,0.0,80.11111111111111,10.0,1021.0,15.777777777777779,14.0,9.333333333333334,1.0,,505.07648476787,8.921469967621196,109.34029714271847,30.978646650314328,40.685307044982906,9.932446479797363,7.3576308862368265,107.8584864807129,0.0
2022-07-21 22:30:00,23.9,24.6,18.8,24.4,24.9,4.27,11.30523,22.7329,38.154399999999995,17.5,4.5,130.0,0.0,80.5,10.0,1021.0,15.0,14.0,9.5,1.0,,504.0017515055339,8.910798654273405,110.35402984942421,30.93106821378072,40.801087017059324,10.051164544423422,7.6351321911811825,105.71957239786784,0.0
2022-07-21 22:40:00,24.1,24.7,18.8,24.3,24.9,4.301,11.321164999999999,22.279400000000003,38.4129,17.444444444444443,4.555555555555555,130.22222222222223,0.0,80.88888888888889,10.0,1021.0,14.222222222222221,14.0,9.666666666666666,1.0,,506.86981012804756,8.723470328231317,110.57128504715396,30.858716580073043,40.90309816996257,9.866325578689574,7.929591755072276,110.4688082631429,0.0
2022-07-21 22:50:00,23.5,24.2,19.3,24.3,24.7,4.25,10.9753,22.3431,38.5096,17.38888888888889,4.611111111111111,130.44444444444446,0.0,81.27777777777777,10.0,1021.0,13.444444444444445,14.0,9.833333333333334,1.0,,502.33167537996144,8.814725726189586,109.5139094036986,30.775674975713095,41.018202463785805,9.687034956614175,8.172872939109803,107.51606430053712,0.0
2022-07-21 23:00:00,23.2,24.0,18.7,24.3,24.6,4.291,11.47354,21.9174,38.431799999999996,17.333333333333332,4.666666666666667,130.66666666666666,0.0,81.66666666666667,10.0,1021.0,12.666666666666666,14.0,10.0,1.0,,504.0914936319987,8.765268042127966,111.66344901521327,30.68742820739746,41.15241423924764,9.942785604794821,8.313529125849406,103.82772524515788,0.0
2022-07-21 23:10:00,23.2,24.0,18.9,24.3,24.6,4.285,11.674385,22.0653,38.4303,17.27777777777778,4.722222222222222,130.88888888888889,0.0,82.05555555555556,10.0,1021.0,11.88888888888889,14.0,10.166666666666668,1.0,,502.68534732160896,8.782044733392317,109.54006080993824,30.597725257873538,41.25790857950847,9.642172457377116,8.408090216318765,111.56341464996338,0.0
2022-07-21 23:20:00,23.0,23.9,19.4,24.3,24.5,4.292,11.310705,21.9429,38.4422,17.22222222222222,4.777777777777778,131.11111111111111,0.0,82.44444444444444,10.0,1021.0,11.11111111111111,14.0,10.333333333333334,1.0,,500.50069010416667,8.666025247533444,109.57237335485254,30.520320914586385,41.302113450368246,9.853055065472919,8.575842684110006,111.61706223805746,0.0
2022-07-21 23:30:00,22.5,23.6,18.7,24.3,24.4,4.328,11.28696,21.9926,38.499700000000004,17.166666666666668,4.833333333333333,131.33333333333334,0.0,82.83333333333333,10.0,1021.0,10.333333333333334,14.0,10.5,1.0,,501.9013912648168,8.661849946692838,107.84871157802431,30.44723343849182,41.423950570424395,9.792206199963887,8.852652339935302,112.61578322092691,0.0
2022-07-21 23:40:00,22.9,23.8,18.9,24.2,24.4,4.319,11.14474,21.9236,38.5617,17.11111111111111,4.888888888888889,131.55555555555554,0.0,83.22222222222223,10.0,1021.0,9.555555555555555,14.0,10.666666666666668,1.0,,503.6084987000213,8.562342547548692,111.88877601149393,30.36288097699483,41.612378215789796,9.818307779630025,9.302529441515606,108.81944526672365,0.0
2022-07-21 23:50:00,22.5,23.5,19.0,24.2,24.4,4.283,11.32538,21.663999999999998,38.6202,17.055555555555557,4.944444444444445,131.77777777777777,0.0,83.61111111111111,10.0,1021.0,8.777777777777777,14.0,10.833333333333334,1.0,,498.70913141360234,8.52107975178519,109.93459798263291,30.277021732330326,41.73707466125488,10.00703194618225,9.632365771929424,106.90547203063966,0.0
2022-07-22 00:00:00,22.6,23.6,18.8,24.2,24.4,4.291,11.39201,21.4874,38.6928,17.0,5.0,132.0,0.0,84.0,10.0,1021.0,8.0,14.0,11.0,1.0,,507.7387422688802,8.69333097293552,109.58385602423027,30.20619471867879,41.85367780685425,9.728645292917887,9.792741746902466,111.49036894480386,0.0
2022-07-22 00:10:00,22.3,23.3,19.0,24.2,24.3,4.295,11.55008,21.334600000000002,38.7714,16.88888888888889,5.0,131.0,0.0,84.33333333333333,10.0,1020.9444444444445,8.11111111111111,14.0,10.944444444444445,1.0,,505.9481642449039,8.859803316660521,109.9918829828467,30.13026443163554,41.94128550211589,10.006275944709778,9.871071667671204,104.92160321553547,0.0
2022-07-22 00:20:00,22.2,23.2,19.2,24.2,24.2,4.292,11.550605000000001,21.1932,38.8296,16.77777777777778,5.0,130.0,0.0,84.66666666666667,10.0,1020.8888888888889,8.222222222222221,14.0,10.88888888888889,1.0,,501.23164074777185,8.87798733980642,107.66443680132849,30.038359661102294,41.93660691579183,10.158110383351644,9.91462632338206,108.68530621846517,0.0
2022-07-22 00:30:00,22.1,23.2,18.8,24.2,24.2,4.28,11.63982,21.3079,38.898,16.666666666666668,5.0,129.0,0.0,85.0,10.0,1020.8333333333334,8.333333333333334,14.0,10.833333333333334,1.0,,502.1546883138021,8.396186362161476,109.76130554587155,29.97739549954732,41.90942851384481,9.925725032488504,9.942077237764995,112.76687320709229,0.0
2022-07-22 00:40:00,22.0,23.1,19.0,24.2,24.2,4.246,11.81216,21.2456,38.913599999999995,16.555555555555557,5.0,128.0,0.0,85.33333333333333,10.0,1020.7777777777778,8.444444444444445,14.0,10.777777777777779,1.0,,503.9402255108713,8.650705993700836,110.6787873687313,29.929182799657184,41.91934200286865,9.901263308525085,9.967522265116374,110.75745562235514,0.0
2022-07-22 00:50:00,21.9,23.0,18.9,24.2,24.1,4.304,11.60102,20.7719,38.924400000000006,16.444444444444443,5.0,127.0,0.0,85.66666666666667,10.0,1020.7222222222222,8.555555555555555,14.0,10.722222222222221,1.0,,508.8124876596736,8.711510116622946,108.96676607466013,29.879678716659544,41.972158959706626,9.821199475924173,9.979566119511922,102.53770222981771,0.0
2022-07-22 01:00:00,21.7,22.8,18.8,24.2,24.1,4.296,11.71656,20.6739,38.9921,16.333333333333332,5.0,126.0,0.0,86.0,10.0,1020.6666666666666,8.666666666666666,14.0,10.666666666666666,1.0,,506.4431607055664,8.750492692290052,113.04933904507739,29.837986300786337,42.01484830220541,9.981450576782226,9.967447164853414,115.68504149119057,0.0
2022-07-22 01:10:00,21.8,22.9,19.1,24.1,24.0,4.268,12.119405,20.9454,39.066199999999995,16.22222222222222,5.0,125.0,0.0,86.33333333333333,10.0,1020.6111111111111,8.777777777777779,14.0,10.61111111111111,1.0,,503.33743569209656,8.574763986431273,110.4573751350446,29.800345268249508,42.016288108825684,9.79915829817454,9.848582356770834,114.78003948211669,0.0
2022-07-22 01:20:00,21.7,22.8,19.0,24.2,24.0,4.321,11.979655,20.8032,39.125800000000005,16.11111111111111,5.0,124.0,0.0,86.66666666666667,10.0,1020.5555555555555,8.88888888888889,14.0,10.555555555555555,1.0,,502.97275990804036,8.511790158789037,108.60760851369739,29.767179072697957,42.029429257710774,10.048812214533488,9.771075201034545,104.79211775461833,0.0
2022-07-22 01:30:00,21.3,22.6,18.8,24.1,24.0,4.314,12.12715,20.571199999999997,39.1854,16.0,5.0,123.0,0.0,87.0,10.0,1020.5,9.0,14.0,10.5,1.0,,507.94471205788096,8.63487488176863,111.2079536259107,29.731386337280277,42.03896106719971,9.923302159309387,9.7889422194163,112.67793549855551,0.0
2022-07-22 01:40:00,21.2,22.4,19.0,24.1,23.9,4.266,12.177845000000001,20.5457,39.194900000000004,15.88888888888889,5.0,122.0,0.0,87.33333333333333,10.0,1020.4444444444445,9.11111111111111,14.0,10.444444444444445,1.0,,507.22964358976515,8.755591858241518,109.65044400446831,29.69448091189066,42.036830247243245,9.924582948684693,9.814893458684285,108.9243718846639,0.0
2022-07-22 01:50:00,21.3,22.5,18.7,24.1,23.9,4.326,12.356165,20.6693,39.2519,15.777777777777779,5.0,121.0,0.0,87.66666666666667,10.0,1020.3888888888889,9.222222222222221,14.0,10.38888888888889,1.0,,507.7318710327148,8.60377794909612,109.6424293358582,29.66285057067871,42.052759126027425,10.233631253242493,9.878712032636006,106.93377774556477,0.0
2022-07-22 02:00:00,21.3,22.5,19.3,24.1,23.9,4.258,12.020624999999999,20.4909,39.318599999999996,15.666666666666666,5.0,120.0,0.0,88.0,10.0,1020.3333333333334,9.333333333333334,14.0,10.333333333333334,1.0,,508.9069567134463,8.824488848804753,108.92242096399858,29.631655928293867,42.06334035873413,10.187502263387044,9.926757154464722,107.83139963785807,0.0
2022-07-22 02:10:00,21.2,22.5,19.0,24.1,23.9,4.25,12.282305,20.141,39.3583,15.555555555555555,5.0,119.0,0.0,88.33333333333333,10.0,1020.2777777777778,9.444444444444445,14.0,10.277777777777779,1.0,,505.4565452768611,8.83836236110515,108.96037122198416,29.5896525478363,42.081633173624674,10.065233623186746,9.947467133204142,112.30455247243245,0.0
2022-07-22 02:20:00,21.0,22.3,18.8,24.1,23.8,4.277,12.35106,20.0148,39.414100000000005,15.444444444444445,5.0,118.0,0.0,88.66666666666667,10.0,1020.2222222222222,9.555555555555555,14.0,10.222222222222221,1.0,,500.95004742501794,9.069837917365598,106.79316037797659,29.53562727292379,42.10139085133871,9.804057086308797,9.942490344047547,113.06665453592936,0.0
2022-07-22 02:30:00,20.9,22.2,19.1,24.1,23.8,4.296,12.208459999999999,19.939600000000002,39.469800000000006,15.333333333333334,5.0,117.0,0.0,89.0,10.0,1020.1666666666666,9.666666666666666,14.0,10.166666666666666,1.0,,501.2178245035808,9.001575132951897,111.1859342353088,29.4653556060791,42.1624818166097,10.338191364606221,9.909341136614483,107.94190408070881,0.0
2022-07-22 02:40:00,20.7,22.0,19.1,24.1,23.7,4.283,12.105185,20.1022,39.5459,15.222222222222221,5.0,116.0,0.0,89.33333333333333,10.0,1020.1111111111111,9.777777777777779,14.0,10.11111111111111,1.0,,503.7130743022349,8.693857103565993,111.8276514331365,29.419563512802124,42.23093323389689,10.252201393445333,9.92900248527527,110.50694876352945,0.0
2022-07-22 02:50:00,20.6,22.0,18.7,24.0,23.7,4.252,12.11139,20.173099999999998,40.0338,15.11111111111111,5.0,115.0,0.0,89.66666666666667,10.0,1020.0555555555555,9.88888888888889,14.0,10.055555555555555,1.0,,503.17498480785855,8.669177781660006,109.52383921068267,29.386163396835325,42.291594740549726,9.988477999369303,9.979256776173909,109.27096433003744,0.0
2022-07-22 03:00:00,21.1,22.2,19.1,24.0,23.7,4.26,11.815104999999999,20.1349,39.8383,15.0,5.0,114.0,0.0,90.0,10.0,1020.0,10.0,14.0,10.0,1.0,,502.99479502360026,8.474660315513612,110.55775220235189,29.364795417785643,42.29982856750488,9.908012129465739,10.019153135617575,105.02224520365398,0.0
2022-07-22 03:10:00,21.1,22.3,18.9,24.1,23.8,4.246,11.70059,20.3418,39.7315,15.055555555555555,4.944444444444445,112.72222222222223,0.0,89.88888888888889,10.0,1020.0,9.88888888888889,14.055555555555555,9.833333333333334,1.2222222222222223,,507.46681921947965,8.341753192082637,108.88447813842257,29.340607817967737,42.26540079752604,9.658346962928771,10.03654231707255,111.6771311823527,0.0
2022-07-22 03:20:00,20.9,22.2,18.9,24.0,23.7,4.232,11.763819999999999,20.2448,39.6826,15.11111111111111,4.888888888888889,111.44444444444444,0.0,89.77777777777777,10.0,1020.0,9.777777777777779,14.11111111111111,9.666666666666666,1.4444444444444444,,511.93850789388017,8.345634458927112,110.12973625678801,29.30527622540792,42.19298232396444,9.856594716707864,10.053970945676168,106.64443696339924,0.0
2022-07-22 03:30:00,20.4,21.9,19.1,24.0,23.7,4.232,11.783100000000001,20.2075,39.6673,15.166666666666666,4.833333333333333,110.16666666666667,0.0,89.66666666666667,10.0,1020.0,9.666666666666666,14.166666666666666,9.5,1.6666666666666665,,512.8019141151165,8.256452967245027,111.49362817882817,29.251298074722293,42.131519095102945,10.063589312235514,10.083082348505656,104.68614966074627,0.0
2022-07-22 03:40:00,20.2,21.6,18.7,24.0,23.5,4.24,11.72428,20.0456,39.659800000000004,15.222222222222221,4.777777777777778,108.88888888888889,0.0,89.55555555555556,10.0,1020.0,9.555555555555555,14.222222222222221,9.333333333333334,1.8888888888888888,,508.7416688765603,8.128429248063577,110.44440373824814,29.209263070424402,42.15700606028239,9.58884124437968,10.12357980410258,115.17401051839192,0.0
2022-07-22 03:50:00,20.2,21.7,18.9,24.0,23.5,4.252,11.284045,20.0494,39.6946,15.277777777777779,4.722222222222222,107.61111111111111,0.0,89.44444444444444,10.0,1020.0,9.444444444444445,14.277777777777779,9.166666666666666,2.111111111111111,,512.971054280599,7.989771177149089,111.92028793485824,29.166552451451615,42.19634364446004,9.430967311859131,10.135557258923848,113.13461708068849,0.0
2022-07-22 04:00:00,20.1,21.6,18.8,24.0,23.5,4.264,10.933045,19.9467,39.722300000000004,15.333333333333334,4.666666666666667,106.33333333333333,0.0,89.33333333333333,10.0,1020.0,9.333333333333334,14.333333333333334,9.0,2.333333333333333,,513.1100510520497,7.980487693824337,110.5353337319153,29.132854522069294,42.20774483998617,9.625959908167522,10.081675450007122,105.73251130421957,0.0
2022-07-22 04:10:00,20.0,21.5,19.1,24.0,23.4,4.259,10.531895,19.914,39.7507,15.38888888888889,4.611111111111111,105.05555555555556,0.0,89.22222222222223,10.0,1020.0,9.222222222222221,14.38888888888889,8.833333333333334,2.5555555555555554,,517.2666189259496,7.745477580242911,108.75262101383532,29.118033498128256,42.169026947021486,9.248485140005748,10.05372908592224,111.02759227752685,0.0
2022-07-22 04:20:00,19.9,21.4,19.0,24.0,23.4,4.263,9.54402,20.0882,39.755700000000004,15.444444444444445,4.555555555555555,103.77777777777777,0.0,89.11111111111111,10.0,1020.0,9.11111111111111,14.444444444444445,8.666666666666666,2.7777777777777777,,517.3279516601563,7.408956079159752,108.98382565018821,29.116780881881716,41.948286902109786,8.826134907404583,10.063465345700582,108.47733297983805,0.0
2022-07-22 04:30:00,19.7,21.3,18.7,24.0,23.4,4.248,9.176065,19.886400000000002,39.7106,15.5,4.5,102.5,0.0,89.0,10.0,1020.0,9.0,14.5,8.5,3.0,,526.1980864005253,6.970166843543618,112.12402140622757,28.955643939971925,41.788410129547124,8.01889930009842,11.270228667259216,22.72630089879036,0.0
2022-07-22 04:40:00,,,,,,,8.84779,20.058600000000002,39.716899999999995,15.555555555555555,4.444444444444445,101.22222222222223,0.0,88.88888888888889,10.0,1020.0,8.88888888888889,14.555555555555555,8.333333333333334,3.2222222222222223,,530.7309294181034,6.592551342511581,114.51265658491748,28.54095135052999,42.09270849863688,7.816170319716136,17.024716148376463,1.5348853421211242,0.0
2022-07-22 04:50:00,19.6,21.2,19.3,23.9,23.3,4.243,8.419565,20.2651,39.6284,15.61111111111111,4.388888888888889,99.94444444444444,0.0,88.77777777777777,10.0,1020.0,8.777777777777779,14.61111111111111,8.166666666666666,3.444444444444444,,516.8854878673335,6.3349585362208085,109.00486475993011,28.377144517898564,42.28372175852458,7.490757932662964,21.479131431579592,5.530770185192425,0.0
2022-07-22 05:00:00,19.2,20.9,18.7,23.9,23.2,4.27,8.41339,20.578200000000002,39.5745,15.666666666666666,4.333333333333333,98.66666666666667,0.0,88.66666666666667,10.0,1020.0,8.666666666666666,14.666666666666666,8.0,3.6666666666666665,,508.6832373888739,6.056096756970142,110.09740108339126,28.404495534896853,42.1384398206075,7.605848114490509,23.513986899058025,14.822874204317731,0.0
2022-07-22 05:10:00,19.4,21.0,19.1,23.9,23.2,4.279,8.28767,20.883,39.5002,15.722222222222221,4.277777777777778,97.38888888888889,0.0,88.55555555555556,10.0,1020.0,8.555555555555555,14.722222222222221,7.833333333333333,3.888888888888889,,510.11815373914,6.122754982325991,108.23120287189377,28.41962087313334,41.996859842936196,7.353218399683634,24.57585436820984,14.898022190729776,0.0
2022-07-22 05:20:00,19.3,21.0,19.0,23.9,23.2,4.257,8.47152,21.0599,39.3953,15.777777777777779,4.222222222222222,96.11111111111111,0.0,88.44444444444444,10.0,1020.0,8.444444444444445,14.777777777777779,7.666666666666666,4.111111111111111,,506.61891510009764,5.998650691091678,118.56035739230569,28.428133465449015,42.256544233957925,7.898632546265921,25.355397164026897,20.92200268427531,0.0
2022-07-22 05:30:00,19.0,20.7,18.8,23.9,23.1,4.306,8.967625,22.2575,39.304,15.833333333333334,4.166666666666667,94.83333333333333,0.0,88.33333333333333,10.0,1020.0,8.333333333333334,14.833333333333334,7.5,4.333333333333333,,504.60079953950026,6.281970751851292,149.95009580450542,28.30946542739868,43.11862642923991,8.30377002398173,26.415128568013508,32.81792605400086,0.0
2022-07-22 05:40:00,18.9,20.6,18.7,23.9,23.0,4.288,8.70666,24.2134,38.0608,15.88888888888889,4.111111111111111,93.55555555555556,0.0,88.22222222222223,10.0,1020.0,8.222222222222221,14.88888888888889,7.333333333333333,4.555555555555555,,505.9218797810872,6.1553760968359175,138.41724581529866,28.13498905499776,43.96814448038737,8.643150088787078,27.97548636118571,34.924856929779054,0.0
2022-07-22 05:50:00,19.0,20.7,18.9,23.8,23.0,4.306,8.65979,25.5364,36.581900000000005,15.944444444444445,4.055555555555555,92.27777777777777,0.0,88.11111111111111,10.0,1020.0,8.11111111111111,14.944444444444445,7.166666666666666,4.777777777777778,,503.88770194919624,6.235131059258672,148.70732614678852,27.899972810745236,44.486668758392334,9.300317199230195,29.365429264704385,31.21997061093648,0.0
2022-07-22 06:00:00,18.9,20.7,19.1,23.9,23.0,4.263,8.401765000000001,24.621100000000002,35.667899999999996,16.0,4.0,91.0,0.0,88.0,10.0,1020.0,8.0,15.0,7.0,5.0,,508.6738409949993,6.7005145000199136,265.57115778389624,27.714643608729045,45.10963558832805,8.550039056142172,31.964138660430912,55.05801854133606,0.0
2022-07-22 06:10:00,18.6,20.4,18.8,23.9,23.0,4.241,8.266335,24.8552,35.7096,16.38888888888889,4.111111111111111,87.38888888888889,0.0,86.55555555555556,10.0,1019.8888888888889,7.833333333333333,15.0,6.944444444444445,5.055555555555555,,503.3699669392904,6.61635971548867,291.1130251825192,27.680241473515828,45.219908765157065,8.563036299546559,34.22948491414388,65.03003043492636,0.0
2022-07-22 06:20:00,18.9,20.5,18.7,23.8,23.0,4.295,8.661995000000001,25.761000000000003,35.22,16.77777777777778,4.222222222222222,83.77777777777777,0.0,85.11111111111111,10.0,1019.7777777777778,7.666666666666667,15.0,6.888888888888889,5.111111111111111,,514.1760103352865,6.593381793283473,291.5071822150279,27.824274126688643,45.346380933125815,9.088409542242685,35.057538280487066,80.0922913424174,0.0
2022-07-22 06:30:00,18.9,20.7,19.2,23.8,23.0,4.227,8.40542,25.6984,34.6749,17.166666666666668,4.333333333333333,80.16666666666667,0.0,83.66666666666667,10.0,1019.6666666666666,7.5,15.0,6.833333333333333,5.166666666666667,,514.4507478385136,6.5597245685933006,614.0108634612519,27.999236179987587,45.508085619608565,8.875209953784942,35.676811599731444,100.4294767888387,0.0
2022-07-22 06:40:00,18.9,20.6,19.0,23.8,23.0,4.254,8.85707,26.164499999999997,34.331900000000005,17.555555555555557,4.444444444444445,76.55555555555556,0.0,82.22222222222223,10.0,1019.5555555555555,7.333333333333333,15.0,6.777777777777778,5.222222222222222,,512.2944515991211,6.5686848797636515,616.4443106803247,28.040717175801593,45.62322547276815,9.010070005257925,36.107901935577395,104.08000086466473,0.0
2022-07-22 06:50:00,19.1,20.7,19.0,23.8,23.0,4.264,8.914579999999999,27.2477,34.0345,17.944444444444443,4.555555555555555,72.94444444444444,0.0,80.77777777777777,10.0,1019.4444444444445,7.166666666666667,15.0,6.722222222222222,5.277777777777778,,505.8375191453955,6.534242184229489,449.2873533975203,28.003753894170124,45.68018525441487,9.441570158004762,35.960853207906084,102.36851495107015,0.0
2022-07-22 07:00:00,19.4,20.9,19.1,23.8,23.1,4.281,9.355215,27.142199999999995,33.5948,18.333333333333332,4.666666666666667,69.33333333333333,0.0,79.33333333333333,10.0,1019.3333333333334,7.0,15.0,6.666666666666667,5.333333333333333,,499.54043954783475,6.781352634591572,355.95711972597627,28.034041166305542,45.8034401067098,10.186213216781615,35.95646384557088,99.12818979899089,0.0
2022-07-22 07:10:00,19.5,21.0,19.3,23.9,23.2,4.255,9.117574999999999,28.104899999999997,33.3435,18.72222222222222,4.777777777777778,65.72222222222223,0.0,77.88888888888889,10.0,1019.2222222222222,6.833333333333333,15.0,6.611111111111111,5.388888888888889,,503.2740469360351,6.930379771283791,346.6486273469224,27.83876207033793,46.44931044896444,11.280179670651753,36.43235610326131,77.46804524739584,0.0
2022-07-22 07:20:00,19.8,21.3,19.0,23.9,23.3,4.293,8.78946,28.784399999999998,32.993700000000004,19.11111111111111,4.888888888888889,62.111111111111114,0.0,76.44444444444444,10.0,1019.1111111111111,6.666666666666666,15.0,6.555555555555555,5.444444444444445,,504.37750801174116,6.952867583123978,287.06671854999774,27.492266289393108,47.65928895950317,11.901348400115968,38.58840144475301,91.10605485280355,0.0
2022-07-22 07:30:00,20.0,21.5,19.0,24.0,23.4,4.255,8.70131,29.8779,32.5728,19.5,5.0,58.5,0.0,75.0,10.0,1019.0,6.5,15.0,6.5,5.5,,510.85169883991114,7.035440914051681,218.34193284158656,27.267470677693684,48.59845530192057,12.007981282869974,40.89108105341593,93.1538656616211,0.0
2022-07-22 07:40:00,20.8,21.9,19.2,24.0,23.5,4.223,8.800095,30.2498,32.1452,19.88888888888889,5.111111111111111,54.888888888888886,0.0,73.55555555555556,10.0,1018.8888888888889,6.333333333333333,15.0,6.444444444444445,5.555555555555555,,506.42161916097,7.167938981298673,169.11381768652274,27.15863523801168,49.351536992390955,12.28077101389567,43.40578605651855,109.4805339686076,0.0
2022-07-22 07:50:00,21.5,22.6,19.3,24.1,23.8,4.223,8.744405,30.6199,31.8209,20.27777777777778,5.222222222222222,51.27777777777778,0.0,72.11111111111111,10.0,1018.7777777777778,6.166666666666666,15.0,6.388888888888889,5.611111111111111,,501.73569688468143,7.270178717893396,128.29455425628834,27.080251671473185,49.913537108103434,12.63675208568573,44.97754620869954,101.72846572875976,0.0
2022-07-22 08:00:00,21.1,22.3,19.1,24.1,23.8,4.268,8.724554999999999,31.080099999999998,31.5935,20.666666666666668,5.333333333333333,47.666666666666664,0.0,70.66666666666667,10.0,1018.6666666666666,6.0,15.0,6.333333333333333,5.666666666666667,,507.6085034074455,7.419989936715465,101.04898841383766,26.98166879336039,50.409794909159345,13.135993903477987,46.243367977142334,110.99280504862467,0.0
2022-07-22 08:10:00,20.3,21.7,18.7,24.2,23.7,4.231,9.194700000000001,30.9339,31.3697,21.055555555555557,5.444444444444445,44.05555555555555,0.0,69.22222222222223,10.0,1018.5555555555555,5.833333333333333,15.0,6.277777777777778,5.722222222222222,,505.8147816975911,7.5184640976938155,111.42028640876381,26.945906686782838,50.940759900410974,13.205558358828227,47.52468978881836,114.77569426218668,0.0
