,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-22 08:20:00,20.3,21.8,18.9,24.3,23.7,4.284,9.248895000000001,31.365199999999998,31.284699999999997,21.444444444444443,5.555555555555555,40.44444444444444,0.0,67.77777777777777,10.0,1018.4444444444445,5.666666666666666,15.0,6.222222222222222,5.777777777777778,,505.58115563403607,7.937382842335998,115.33732821879414,26.937855265935262,51.15261593500773,13.946643977165223,47.8254496828715,107.5012626393636,0.0
2022-07-22 08:30:00,20.7,22.0,18.9,24.3,23.8,4.259,9.808240000000001,31.231599999999997,31.234699999999997,21.833333333333332,5.666666666666666,36.83333333333333,0.0,66.33333333333333,10.0,1018.3333333333334,5.5,15.0,6.166666666666667,5.833333333333333,,505.66576258867644,8.924083556037838,100.9567985985104,26.906011759440105,51.29087646484375,14.431782126426697,48.28392118453979,101.12989836374919,0.0
2022-07-22 08:40:00,21.1,22.5,19.4,24.3,24.0,4.252,9.97448,30.9912,31.2329,22.22222222222222,5.777777777777778,33.22222222222222,0.0,64.88888888888889,10.0,1018.2222222222222,5.333333333333333,15.0,6.111111111111111,5.888888888888889,,499.033745320638,9.40867388051782,90.4938351914573,26.950216684341434,51.303862234751385,15.093875594139098,48.85295366287231,104.74102432250977,0.0
2022-07-22 08:50:00,21.2,22.5,19.1,24.3,24.0,4.242,9.771170000000001,31.9079,31.257600000000004,22.61111111111111,5.888888888888889,29.611111111111107,0.0,63.44444444444444,10.0,1018.1111111111111,5.166666666666666,15.0,6.055555555555555,5.944444444444445,,491.12602291764887,9.937763641136515,93.310809052893,27.072232322692873,51.14307483673095,15.047427759170532,49.34668594996135,115.48807339986165,0.0
2022-07-22 09:00:00,21.3,22.5,19.2,24.4,24.0,4.275,10.083745,32.1078,31.213900000000002,23.0,6.0,26.0,0.0,62.0,10.0,1018.0,5.0,15.0,6.0,6.0,,503.4919080536941,10.762495024675703,145.7731644073314,27.07562776883443,50.43017943700155,15.632380595207215,50.76508972803752,90.62754131317139,0.0
2022-07-22 09:10:00,21.5,22.7,19.0,24.4,24.1,4.259,10.238445,31.7871,31.2843,23.444444444444443,6.055555555555555,24.944444444444443,0.0,61.22222222222222,10.0,1017.8888888888889,5.0,15.166666666666666,6.111111111111111,6.111111111111111,,497.7596502299692,11.558766741186885,156.6434153851008,27.147111711502077,50.26266040166219,16.001671126683554,52.46939748764038,103.90934988657634,0.0
2022-07-22 09:20:00,22.1,23.1,19.4,24.5,24.2,4.23,10.102345,31.7997,32.1003,23.88888888888889,6.111111111111111,23.88888888888889,0.0,60.44444444444444,10.0,1017.7777777777778,5.0,15.333333333333334,6.222222222222222,6.222222222222222,,501.0664421590169,12.031183088943783,150.03766754409014,27.225963452657066,50.10561333974202,15.824870451291403,54.87759845733642,106.74603350321452,0.0
2022-07-22 09:30:00,22.2,23.2,19.2,24.5,24.4,4.276,10.00133,32.2783,33.6669,24.333333333333332,6.166666666666667,22.833333333333332,0.0,59.666666666666664,10.0,1017.6666666666666,5.0,15.5,6.333333333333333,6.333333333333333,,504.17666868714076,11.998529373346749,134.6389974458339,27.315493545532227,50.2068439356486,15.204821348190308,57.53291335423787,131.79148014068602,0.0
2022-07-22 09:40:00,22.4,23.4,19.2,24.5,24.4,4.269,9.63889,32.939499999999995,34.8724,24.77777777777778,6.222222222222222,21.77777777777778,0.0,58.888888888888886,10.0,1017.5555555555555,5.0,15.666666666666666,6.444444444444445,6.444444444444445,,495.4901560465495,12.238216808071245,160.6284875100346,27.535626799265543,50.56575453440348,14.353081237475077,59.329140275319425,143.8675192515055,0.0
2022-07-22 09:50:00,22.2,23.4,19.2,24.5,24.4,4.227,9.75011,32.7526,35.4529,25.22222222222222,6.277777777777778,20.72222222222222,0.0,58.111111111111114,10.0,1017.4444444444445,5.0,15.833333333333334,6.555555555555555,6.555555555555555,,494.0252037556967,11.665280326072779,186.3335702355164,27.772157936096193,50.49217596054077,14.53125718275706,59.2032871055603,132.86728070576984,0.0
2022-07-22 10:00:00,22.8,23.7,19.3,24.5,24.6,4.269,10.08651,32.6261,35.739999999999995,25.666666666666668,6.333333333333333,19.666666666666664,0.0,57.333333333333336,10.0,1017.3333333333334,5.0,16.0,6.666666666666667,6.666666666666667,,500.37426172015313,11.808491615898864,202.18062804658533,27.942993246714273,50.341627298990886,14.616755836804709,60.50243691126506,126.03156842549643,0.0
2022-07-22 10:10:00,23.1,23.9,19.2,24.6,24.7,4.289,10.351005,33.0122,36.0469,26.11111111111111,6.388888888888889,18.61111111111111,0.0,56.55555555555556,10.0,1017.2222222222222,5.0,16.166666666666668,6.777777777777778,6.777777777777778,,508.38805216471354,12.185527560158638,491.22650156915523,28.122319513956704,49.929401849110924,14.903666640917459,62.508677101135255,125.69476119995117,0.0
2022-07-22 10:20:00,23.2,24.1,19.3,24.8,24.9,4.316,10.39244,32.7697,36.2869,26.555555555555557,6.444444444444445,17.555555555555557,0.0,55.77777777777778,10.0,1017.1111111111111,5.0,16.333333333333332,6.888888888888889,6.888888888888889,,492.55036165083965,12.73496676593177,419.0966352068368,28.309317401250205,49.17899811426798,14.989196685155232,61.75816007614136,115.58911017100016,0.0
2022-07-22 10:30:00,23.5,24.4,19.2,24.9,25.0,4.309,10.445744999999999,32.8005,36.0946,27.0,6.5,16.5,0.0,55.0,10.0,1017.0,5.0,16.5,7.0,7.0,,490.3179852680776,13.26276042658057,279.1370804535602,28.463875621159872,48.49693858464559,13.918033561706542,60.623196907043464,120.29225626627604,0.0
2022-07-22 10:40:00,23.8,24.6,18.7,25.0,25.1,4.313,10.229025,33.076499999999996,35.9927,27.444444444444443,6.555555555555555,15.444444444444445,0.0,54.22222222222222,10.0,1016.8888888888889,5.0,16.666666666666668,7.111111111111111,7.111111111111111,,495.74723846435546,13.38183998072888,204.5686934683417,28.60803538004557,48.18612227121989,14.10472420692444,57.55299894332886,112.71654154459637,0.0
2022-07-22 10:50:00,23.9,24.7,19.1,25.0,25.2,4.278,10.421035,32.9182,35.928399999999996,27.88888888888889,6.611111111111111,14.38888888888889,0.0,53.44444444444444,10.0,1016.7777777777778,5.0,16.833333333333332,7.222222222222222,7.222222222222222,,482.44269955339104,13.408320332408625,146.83301699665307,28.704732818603514,48.06108261744181,14.324687814712524,55.828051013946535,101.7071313349406,0.0
2022-07-22 11:00:00,24.2,24.9,19.3,25.1,25.3,4.284,10.599450000000001,33.0644,35.8931,28.333333333333332,6.666666666666667,13.333333333333332,0.0,52.666666666666664,10.0,1016.6666666666666,5.0,17.0,7.333333333333333,7.333333333333333,,481.43535065398817,13.214709721123432,158.39587138677047,28.8213020102183,48.18205214818319,14.198535739580791,55.78706642786661,123.95202463785809,0.0
2022-07-22 11:10:00,24.2,25.0,19.1,25.1,25.4,4.298,10.483475,33.2919,35.8158,28.77777777777778,6.722222222222222,12.277777777777777,0.0,51.888888888888886,10.0,1016.5555555555555,5.0,17.166666666666668,7.444444444444445,7.444444444444445,,487.4393789216841,14.116496296252233,205.380250182502,28.955347496668498,48.30774471918742,14.110857003529867,55.04312286376953,122.58420572916665,0.0
2022-07-22 11:20:00,24.6,25.2,19.0,25.1,25.5,4.336,10.540479999999999,33.2435,35.7136,29.22222222222222,6.777777777777778,11.222222222222221,0.0,51.111111111111114,10.0,1016.4444444444445,5.0,17.333333333333332,7.555555555555555,7.555555555555555,,475.57450988769534,13.644673151889089,149.10771186613093,29.054241002400715,48.29143822987875,14.70708940823873,56.479200801849366,98.239962348938,0.0
2022-07-22 11:30:00,25.2,25.6,18.9,25.1,25.5,4.268,10.612015,33.1129,35.622699999999995,29.666666666666664,6.833333333333333,10.166666666666666,0.0,50.333333333333336,10.0,1016.3333333333334,5.0,17.5,7.666666666666666,7.666666666666666,,476.51466531687765,13.412201593582239,100.59468517238813,29.132866214116415,48.19220132827759,14.369995821317037,65.08226264953613,104.35069300333657,0.0
2022-07-22 11:40:00,25.3,25.8,18.9,25.1,25.7,4.354,10.323229999999999,33.1636,35.5718,30.11111111111111,6.888888888888889,9.11111111111111,0.0,49.55555555555556,10.0,1016.2222222222222,5.0,17.666666666666668,7.777777777777778,7.777777777777778,,476.7666285337251,13.117995105813453,74.04377736786664,29.22623072942098,47.864771410624186,13.975900603930153,69.08979040781658,106.6503050104777,0.0
2022-07-22 11:50:00,25.3,25.7,19.3,25.1,25.7,4.316,10.499685,32.896699999999996,35.549099999999996,30.555555555555557,6.944444444444445,8.055555555555554,0.0,48.77777777777778,10.0,1016.1111111111111,5.0,17.833333333333332,7.888888888888889,7.888888888888889,,475.7206726074219,13.54127508160758,56.5746155496371,29.37515846570333,47.602284870147706,13.836737604141234,66.26434946695963,116.2505825805664,0.0
2022-07-22 12:00:00,26.3,26.5,19.5,25.2,26.0,4.304,10.20825,33.2068,35.542,31.0,7.0,7.0,0.0,48.0,10.0,1016.0,5.0,18.0,8.0,8.0,,477.5755906484319,13.260882994495542,48.92058110210182,29.54559309323629,46.96449911753337,13.374631026585897,65.2651933924357,107.64697578430176,125.0
2022-07-22 12:10:00,26.0,26.4,19.0,25.3,26.2,4.315,10.316255,33.282799999999995,35.511900000000004,31.11111111111111,7.0,24.944444444444446,0.0,47.72222222222222,10.0,1015.9444444444445,5.222222222222222,18.055555555555557,8.0,8.0,,476.2346867668766,13.68666301754235,41.60905848120565,29.728017543156945,46.27827574412028,13.339348554611206,60.35109751383463,118.461243502299,0.0
2022-07-22 12:20:00,26.1,26.5,18.8,25.4,26.2,4.345,9.707005,33.3699,35.4359,31.22222222222222,7.0,42.88888888888889,0.0,47.44444444444444,10.0,1015.8888888888889,5.444444444444445,18.11111111111111,8.0,8.0,,469.8216600545247,14.11495706366954,42.05286126799503,29.89316527366638,45.072035160064694,12.977376689910889,55.552964846293136,113.79983030954998,0.0
2022-07-22 12:30:00,26.5,26.8,19.0,25.3,26.2,4.321,9.657715,32.958,35.427499999999995,31.333333333333332,7.0,60.833333333333336,0.0,47.166666666666664,10.0,1015.8333333333334,5.666666666666667,18.166666666666668,8.0,8.0,,476.56482584635415,13.076322123613735,32.25596297242547,30.007070681254067,43.52690061569214,12.847525954246521,62.355804945627845,99.11186580657959,0.0
2022-07-22 12:40:00,27.3,27.4,19.1,25.4,26.5,4.269,9.11018,32.9251,35.4154,31.444444444444443,7.0,78.77777777777779,0.0,46.888888888888886,10.0,1015.7777777777778,5.888888888888889,18.22222222222222,8.0,8.0,,471.5409613914051,12.495661923575536,30.274813896707222,30.188730875651043,43.27076707839966,12.246011061668394,64.91656295776367,97.21898454030354,0.0
2022-07-22 12:50:00,27.5,27.5,19.1,25.4,26.5,4.343,8.841995,32.6749,35.3976,31.555555555555557,7.0,96.72222222222223,0.0,46.611111111111114,10.0,1015.7222222222222,6.111111111111111,18.27777777777778,8.0,8.0,,469.2286521402995,11.241114460842757,54.72299680273412,30.31190722465515,40.64437614440918,11.208406918843588,65.32739298502604,108.7028803507487,0.0
2022-07-22 13:00:00,27.7,26.9,18.8,25.4,27.6,4.682,8.06643,32.4536,35.3964,31.666666666666668,7.0,114.66666666666667,0.0,46.333333333333336,10.0,1015.6666666666666,6.333333333333333,18.333333333333332,8.0,8.0,,473.4966476650896,10.609287233164082,101.24579925558662,30.418674166997278,38.30615332285563,10.219241964022318,73.70093873341878,94.33100234985352,0.0
2022-07-22 13:10:00,28.3,27.2,19.3,25.5,28.3,4.694,7.586485000000001,32.4468,35.3872,31.77777777777778,7.0,132.61111111111111,0.0,46.05555555555556,10.0,1015.6111111111111,6.555555555555555,18.38888888888889,8.0,8.0,,469.20666932204676,9.749041930834453,100.43663251241048,30.547662611007688,35.1249880027771,9.443157998720805,81.45111637115478,79.09786759694417,0.0
2022-07-22 13:20:00,28.8,27.2,19.5,25.5,28.4,4.773,7.593349999999999,32.839,35.3483,31.88888888888889,7.0,150.55555555555557,0.0,45.77777777777778,10.0,1015.5555555555555,6.777777777777778,18.444444444444443,8.0,8.0,,479.50092543327946,9.676772334427483,88.18021453685006,30.701915473937987,35.12938669204712,9.932718677520752,88.9554832204183,78.80691753387451,0.0
2022-07-22 13:30:00,29.2,27.3,19.0,25.4,28.9,4.753,7.8713999999999995,32.950900000000004,35.313,32.0,7.0,168.5,0.0,45.5,10.0,1015.5,7.0,18.5,8.0,8.0,,476.6085005451071,9.555266565926331,77.53769500861733,30.88293327967326,35.87936190287272,9.73662748813629,85.9490596516927,105.01591742197672,0.0
2022-07-22 13:40:00,29.1,27.4,19.0,25.4,29.0,4.79,8.101735,32.9665,35.2324,32.111111111111114,7.0,186.44444444444446,0.0,45.22222222222222,10.0,1015.4444444444445,7.222222222222222,18.555555555555557,8.0,8.0,,479.0282907490347,9.757408758017977,74.57475813224491,31.049864384333297,35.75396919250488,10.07792072614034,83.38861985524495,110.10234600067137,0.0
2022-07-22 13:50:00,29.2,27.3,18.9,25.3,29.0,4.752,8.033175,32.7036,35.158,32.22222222222222,7.0,204.38888888888889,0.0,44.94444444444444,10.0,1015.3888888888889,7.444444444444445,18.61111111111111,8.0,8.0,,477.3626722208659,9.548987081710901,61.478823569561804,31.2118977133433,35.51055744806926,9.77864871819814,83.82853444417319,94.11496561686198,0.0
2022-07-22 14:00:00,29.5,27.4,18.8,25.2,29.3,4.731,8.16185,32.6773,35.144,32.333333333333336,7.0,222.33333333333334,0.0,44.666666666666664,10.0,1015.3333333333334,7.666666666666666,18.666666666666668,8.0,8.0,,478.7997380574544,9.173928179983365,51.88687024714583,31.376732546488444,34.80307382583619,9.828070136706035,83.34693909962972,120.5063419342041,0.0
2022-07-22 14:10:00,30.1,27.5,18.9,25.2,29.6,4.711,8.461575,32.7917,35.131,32.44444444444444,7.0,240.27777777777777,0.0,44.388888888888886,10.0,1015.2777777777778,7.888888888888889,18.72222222222222,8.0,8.0,,478.63748654069576,9.168821612455076,50.06573615607569,31.5673578898112,34.64791985829671,10.331426904996237,80.84039016723634,107.76815209706623,0.0
2022-07-22 14:20:00,29.9,27.5,18.9,25.2,29.6,4.713,8.984985,32.8915,35.057900000000004,32.55555555555556,7.0,258.22222222222223,0.0,44.111111111111114,10.0,1015.2222222222222,8.11111111111111,18.77777777777778,8.0,8.0,,477.05492736816404,9.303837991407361,56.71649689378038,31.754963661829628,35.296543254852295,11.135400964419047,77.35162408192953,148.46810783386232,0.0
2022-07-22 14:30:00,31.1,27.9,19.1,25.2,30.5,4.731,8.83562,33.269099999999995,35.064499999999995,32.666666666666664,7.0,276.1666666666667,0.0,43.833333333333336,10.0,1015.1666666666666,8.333333333333332,18.833333333333332,8.0,8.0,,478.66144883079085,9.499295638052084,62.810213976068006,31.914495271046956,35.90335179011027,10.682568135261535,69.82305782953898,156.31553197224935,0.0
2022-07-22 14:40:00,30.9,27.9,19.0,25.2,30.5,4.702,8.8303,33.4207,35.0638,32.77777777777778,7.0,294.11111111111114,0.0,43.55555555555556,10.0,1015.1111111111111,8.555555555555555,18.88888888888889,8.0,8.0,,473.7228443400065,9.611733053390589,66.15744528269364,32.1725283241272,36.427155634562176,10.668980983098347,56.15220350265503,187.23200592041016,0.0
2022-07-22 14:50:00,31.0,27.9,18.8,25.2,30.5,4.674,8.879945000000001,33.074799999999996,35.056,32.888888888888886,7.0,312.05555555555554,0.0,43.27777777777778,10.0,1015.0555555555555,8.777777777777779,18.944444444444443,8.0,8.0,,487.839158721573,9.842330531589056,74.42432270093153,32.374481665293374,36.22340441385905,10.631664532025656,51.12934206644694,262.37333464304606,0.0
2022-07-22 15:00:00,32.7,28.4,19.0,25.2,31.7,4.694,8.819935,33.0517,35.075900000000004,33.0,7.0,330.0,0.0,43.0,10.0,1015.0,9.0,19.0,8.0,8.0,,492.4170394125752,9.512826729629,81.81731690983314,32.653816115061446,35.69216267903646,10.50721819082896,38.94765935897827,289.2336143239339,0.0
2022-07-22 15:10:00,32.3,28.4,19.1,25.2,31.6,4.686,8.749979999999999,32.9893,35.0733,32.77777777777778,6.833333333333333,330.27777777777777,0.0,43.833333333333336,10.0,1014.9444444444445,8.833333333333334,19.0,7.833333333333333,7.611111111111111,,489.41037312123973,9.474216912021744,120.4173431525796,32.808775380452474,34.996508096059166,10.538751842180888,37.53114292144775,323.3662236785889,0.0
2022-07-22 15:20:00,32.8,28.5,19.1,25.2,31.9,4.704,8.91053,32.7929,35.0654,32.55555555555556,6.666666666666667,330.55555555555554,0.0,44.666666666666664,10.0,1014.8888888888889,8.666666666666666,19.0,7.666666666666667,7.222222222222222,,485.6344638061523,9.618867893461452,181.7172016911049,32.922427628835045,34.733461481730146,10.57836651802063,37.343920434316,347.6334860229492,0.0
2022-07-22 15:30:00,32.9,28.5,19.1,25.1,31.9,4.703,8.95899,32.8628,35.0981,32.333333333333336,6.5,330.8333333333333,0.0,45.5,10.0,1014.8333333333334,8.5,19.0,7.5,6.833333333333333,,490.8851912329663,9.566337739249407,161.84931823127016,33.088130963643394,34.612176144917804,10.763277152379354,35.90862405141195,206.81550647735594,0.0
2022-07-22 15:40:00,32.5,28.4,19.0,25.1,31.8,4.706,8.73299,32.9945,35.111000000000004,32.111111111111114,6.333333333333333,331.1111111111111,0.0,46.333333333333336,10.0,1014.7777777777778,8.333333333333334,19.0,7.333333333333333,6.444444444444445,,481.3053523307011,9.612236337500104,123.62136644417282,33.27359645843506,34.420265127817785,10.317135376930237,33.76428502082825,241.9736284128825,0.0
2022-07-22 15:50:00,32.7,28.5,19.1,25.1,31.9,4.696,8.85065,32.7515,35.0991,31.88888888888889,6.166666666666667,331.3888888888889,0.0,47.166666666666664,10.0,1014.7222222222222,8.166666666666666,19.0,7.166666666666667,6.055555555555555,,474.08689880371094,9.554073202192447,111.07579027359095,33.36941869099935,34.01294074376424,10.171435631116232,30.715087305704753,214.52062147776286,0.0
2022-07-22 16:00:00,32.6,28.5,19.0,25.1,32.0,4.672,8.88903,32.5466,35.108999999999995,31.666666666666668,6.0,331.6666666666667,0.0,48.0,10.0,1014.6666666666666,8.0,19.0,7.0,5.666666666666666,,474.10060196449024,9.27747077621309,399.28744758692164,33.38368569056193,33.69041711171468,10.329599617322284,29.269824988047283,233.80226459503174,0.0
2022-07-22 16:10:00,33.1,28.6,19.0,25.1,32.2,4.695,8.765005,32.695499999999996,35.124700000000004,31.444444444444443,5.833333333333333,331.94444444444446,0.0,48.833333333333336,10.0,1014.6111111111111,7.833333333333333,19.0,6.833333333333333,5.277777777777778,,471.97446008791866,9.39543875055798,421.1978848861436,33.467433853149416,33.77519575119019,10.225620207786559,27.617347558339436,232.77172941843668,0.0
2022-07-22 16:20:00,33.2,28.7,19.0,25.1,32.3,4.658,8.894684999999999,32.595299999999995,35.070499999999996,31.22222222222222,5.666666666666666,332.22222222222223,0.0,49.666666666666664,10.0,1014.5555555555555,7.666666666666666,19.0,6.666666666666666,4.888888888888889,,471.6146963500977,9.408930891920617,290.21066167023224,33.53092535018921,33.33899590174357,10.2184973971049,26.245769039789838,180.0292025375366,0.0
2022-07-22 16:30:00,33.6,28.9,19.0,25.1,32.8,4.67,8.873524999999999,32.4994,35.093599999999995,31.0,5.5,332.5,0.0,50.5,10.0,1014.5,7.5,19.0,6.5,4.5,,465.7766044248384,9.308429576663647,194.08945955955375,33.62830187479655,32.99722378412882,10.210258943239847,25.732263491948448,157.86553311665853,0.0
2022-07-22 16:40:00,33.0,28.7,19.0,25.1,32.3,4.67,8.903085,32.318,35.117599999999996,30.77777777777778,5.333333333333333,332.77777777777777,0.0,51.333333333333336,10.0,1014.4444444444445,7.333333333333333,19.0,6.333333333333333,4.111111111111111,,463.3753076031564,9.088687519434481,127.28300385706844,33.730996723175046,32.65718983332316,10.212409706115723,25.464995695749916,105.60042791366577,0.0
2022-07-22 16:50:00,33.0,28.6,19.0,25.1,32.1,4.685,8.788475,32.285199999999996,35.1623,30.555555555555557,5.166666666666666,333.05555555555554,0.0,52.166666666666664,10.0,1014.3888888888889,7.166666666666666,19.0,6.166666666666666,3.7222222222222223,,463.4240500895183,9.16698965549469,93.60852857147907,33.759763062795,32.29839425404867,9.811902103424073,25.714500141143798,170.88534903844197,0.0
2022-07-22 17:00:00,33.0,28.6,19.0,25.1,32.1,4.665,8.992905,32.21939999999999,35.1984,30.333333333333332,5.0,333.3333333333333,0.0,53.0,10.0,1014.3333333333334,7.0,19.0,6.0,3.333333333333333,,475.3632260412458,9.262106903394065,79.1011601003011,33.832828992207844,32.31116987864176,10.319507544835409,19.634626588821412,498.23645205179855,0.0
2022-07-22 17:10:00,33.4,28.7,19.1,25.1,32.5,4.666,8.902755,32.0292,35.2382,30.11111111111111,4.833333333333333,333.6111111111111,0.0,53.833333333333336,10.0,1014.2777777777778,6.833333333333333,19.0,5.833333333333333,2.9444444444444446,,472.68042623234885,9.033710471250242,67.43502476762244,33.90454694747925,32.33258366902669,10.157552655537923,15.091520258585613,193.37576212565105,0.0
2022-07-22 17:20:00,33.7,28.8,19.0,25.1,32.7,4.681,9.19321,31.976,35.2637,29.88888888888889,4.666666666666666,333.8888888888889,0.0,54.666666666666664,10.0,1014.2222222222222,6.666666666666666,19.0,5.666666666666666,2.5555555555555554,,467.98177158750343,9.315825017805153,63.15820225818008,33.943217544555665,32.28481094996134,10.23731536388397,15.0382568359375,309.3482143211365,0.0
2022-07-22 17:30:00,33.6,28.8,19.0,25.1,32.6,4.678,8.95565,31.8397,35.2997,29.666666666666668,4.5,334.1666666666667,0.0,55.5,10.0,1014.1666666666666,6.5,19.0,5.5,2.166666666666667,,470.28801202182115,9.282752245267233,62.19885697046916,33.961990667978924,32.339844684600834,9.91478018283844,14.168376828829448,69.88219610532124,0.0
2022-07-22 17:40:00,33.3,28.7,19.0,25.1,32.5,4.704,8.89701,31.889,35.3305,29.444444444444443,4.333333333333333,334.44444444444446,0.0,56.333333333333336,10.0,1014.1111111111111,6.333333333333333,19.0,5.333333333333333,1.7777777777777777,,484.22375305175785,9.117133988930007,63.80101904120149,34.50655075073242,32.11756909052531,10.071185013453166,12.596980850696564,664.7353655465444,0.0
2022-07-22 17:50:00,33.8,28.8,19.0,25.0,32.8,4.71,9.228145000000001,31.9132,35.335300000000004,29.22222222222222,4.166666666666666,334.72222222222223,0.0,57.166666666666664,10.0,1014.0555555555555,6.166666666666666,19.0,5.166666666666666,1.3888888888888884,,478.6449053990156,9.30344445069631,69.89886592283088,35.29165877024333,31.516930265426634,21.17105362415314,3.209110660751661,613.0973272196452,0.0
2022-07-22 18:00:00,33.7,28.7,19.0,24.9,32.7,4.693,9.223185,31.915300000000002,35.3568,29.0,4.0,335.0,0.0,58.0,10.0,1014.0,6.0,19.0,5.0,1.0,,485.43735648319637,9.370422528584799,76.26482368469239,35.492457758585616,30.991091162363688,10.087450335820517,1.2707412981987,780.0695656840006,0.0
2022-07-22 18:10:00,33.4,28.7,18.9,24.9,32.6,4.681,8.925839999999999,31.9466,35.3644,28.333333333333332,4.5,324.77777777777777,0.0,59.22222222222222,10.0,1014.2222222222222,6.0,18.72222222222222,6.166666666666667,1.0,,479.58006896972654,9.410865920950464,86.35416948760296,35.37379451751709,30.823961680730186,9.132187322775524,1.1065119475126266,1188.8186302693684,0.0
2022-07-22 18:20:00,33.3,28.6,18.9,24.9,32.4,4.68,8.86509,31.851800000000004,35.3382,27.666666666666668,5.0,314.55555555555554,0.0,60.44444444444444,10.0,1014.4444444444445,6.0,18.444444444444443,7.333333333333334,1.0,,477.0139154754288,9.082963890921599,93.31335706721592,35.11131842931111,30.850732959111532,296.5126402600606,1.0566487445433936,975.6481992594402,0.0
2022-07-22 18:30:00,33.3,28.6,18.9,24.8,32.3,4.695,8.67391,30.9637,35.422399999999996,27.0,5.5,304.3333333333333,0.0,61.666666666666664,10.0,1014.6666666666666,6.0,18.166666666666668,8.5,1.0,,478.671510381589,9.345559828456512,106.13912867141983,34.92480489730835,31.16532994906108,9.122733870347341,1.030973379413287,1406.5448102823893,0.0
2022-07-22 18:40:00,33.0,28.5,19.0,24.8,32.3,4.658,8.931995,30.3219,35.611200000000004,26.333333333333332,6.0,294.1111111111111,0.0,62.888888888888886,10.0,1014.8888888888889,6.0,17.88888888888889,9.666666666666668,1.0,,479.62159169514973,9.407433020273844,114.3565150197347,34.71770982742309,31.410108553568524,8.849209849039713,1.0169816253582638,1120.8600096638997,0.0
2022-07-22 18:50:00,32.9,28.5,19.1,24.8,32.1,4.64,9.110485,30.1769,35.8237,25.666666666666668,6.5,283.8888888888889,0.0,64.11111111111111,10.0,1015.1111111111111,6.0,17.61111111111111,10.833333333333332,1.0,,479.9713395989078,9.357122411269925,109.61449543042372,34.57974887212118,31.839647280375164,8.743388027350107,1.0093234958251318,1774.2665268961587,0.0
2022-07-22 19:00:00,32.8,28.4,18.9,24.8,32.1,4.637,9.126595,29.898900000000005,35.9905,25.0,7.0,273.6666666666667,0.0,65.33333333333333,10.0,1015.3333333333334,6.0,17.333333333333332,12.0,1.0,,478.44503372017,9.690428227516218,112.44293967812749,34.387269020080566,32.18068478266398,8.70777680238088,1.005099517305692,1102.865750834147,0.0
2022-07-22 19:10:00,32.5,28.3,19.0,24.8,31.7,4.659,9.31954,29.7046,36.1548,24.333333333333332,7.5,263.44444444444446,0.0,66.55555555555556,10.0,1015.5555555555555,6.0,17.055555555555557,13.166666666666666,1.0,,475.519726969401,9.532578714688619,112.73268052505234,34.23960434595743,32.67394012451172,8.663305956522624,1.002772636413574,1603.5265494791668,0.0
2022-07-22 19:20:00,32.5,28.3,18.9,24.8,31.8,4.655,8.953435,29.927300000000002,36.231,23.666666666666664,8.0,253.22222222222223,0.0,67.77777777777777,10.0,1015.7777777777778,6.0,16.77777777777778,14.333333333333334,1.0,,481.25995899770453,9.330421267498684,108.85249890731552,34.12031313578288,33.012963422139485,8.666312598387401,1.001494006315867,1213.6551259358723,0.0
2022-07-22 19:30:00,32.1,28.2,18.9,24.7,31.5,4.647,8.057905,29.7074,36.2524,23.0,8.5,243.0,0.0,69.0,10.0,1016.0,6.0,16.5,15.5,1.0,,474.3931318506701,9.08333091100057,112.03566043853759,34.02590059916179,33.3565375773112,8.481833689212799,1.0008001961310704,1490.5583612060548,0.0
2022-07-22 19:40:00,31.5,27.9,18.7,24.7,31.0,4.632,7.583985,29.380000000000003,36.2726,22.333333333333332,9.0,232.77777777777777,0.0,70.22222222222223,10.0,1016.2222222222222,6.0,16.22222222222222,16.666666666666664,1.0,,474.6812739054362,8.446784309088175,109.50847855627201,33.95476463953654,33.587541853586835,8.642016871770224,1.0004269315799077,1054.5095654296877,0.0
2022-07-22 19:50:00,31.5,27.8,18.8,24.6,30.9,4.618,7.474819999999999,28.914800000000003,36.312599999999996,21.666666666666664,9.5,222.55555555555554,0.0,71.44444444444444,10.0,1016.4444444444445,6.0,15.944444444444445,17.833333333333336,1.0,,471.1029269584568,8.058028185825563,104.40919109236722,33.918522644042966,33.83392444610596,9.312794438997905,1.0002221566438674,1033.9082421875,0.0
2022-07-22 20:00:00,31.5,27.8,18.9,24.6,30.9,4.65,7.125915000000001,28.7471,36.3789,21.0,10.0,212.33333333333331,0.0,72.66666666666667,10.0,1016.6666666666666,6.0,15.666666666666668,19.0,1.0,,471.05009493773014,7.764929018734539,109.81178492508366,33.90467353185018,33.96422363917033,8.492431745529174,1.0001135474443434,875.0423622639973,0.0
2022-07-22 20:10:00,31.0,27.7,19.4,24.6,30.6,4.605,7.1559550000000005,28.3893,36.4132,20.333333333333332,10.5,202.11111111111111,0.0,73.88888888888889,10.0,1016.8888888888889,6.0,15.38888888888889,20.166666666666664,1.0,,475.43553934733075,7.595044352159661,109.70208473291775,34.220138753255206,33.92054893493652,8.258531142075856,1.0000462396939596,788.0952912394206,0.0
2022-07-22 20:20:00,30.8,27.6,19.2,24.6,30.4,4.613,7.044085,28.158299999999997,36.4292,19.666666666666664,11.0,191.88888888888889,0.0,75.11111111111111,10.0,1017.1111111111111,6.0,15.11111111111111,21.333333333333332,1.0,,471.6213817307045,7.438324196473353,106.45436629580914,34.41150392532349,33.38598256429036,8.011514463424684,1.0000298023223877,669.7654756673177,0.0
2022-07-22 20:30:00,30.9,27.6,18.9,24.6,30.3,4.626,7.1522499999999996,28.040100000000002,36.497,19.0,11.5,181.66666666666666,0.0,76.33333333333334,10.0,1017.3333333333334,6.0,14.833333333333334,22.5,1.0,,469.66855172694414,7.275047487417856,108.82840021769206,33.99494766871135,33.48887152353923,7.9626132806142165,1.0000298023223877,633.4156879679362,0.0
2022-07-22 20:40:00,30.3,27.4,18.7,24.6,29.9,4.626,7.170975,28.0125,36.5596,18.333333333333332,12.0,171.44444444444446,0.0,77.55555555555556,10.0,1017.5555555555555,6.0,14.555555555555557,23.666666666666668,1.0,,473.71768432617193,7.161819245680578,112.63548716809116,33.77060983657837,33.7647487894694,7.708640649318696,1.0000298023223877,586.838448079427,0.0
2022-07-22 20:50:00,30.2,27.3,19.0,24.6,29.7,4.615,7.09592,27.9846,36.5969,17.666666666666664,12.5,161.22222222222223,0.0,78.77777777777777,10.0,1017.7777777777778,6.0,14.277777777777779,24.833333333333332,1.0,,474.6073485626572,7.2079633816083275,108.11386604438394,33.6610031191508,33.980537478129065,7.499697716236115,1.0000298023223877,543.029840037028,0.0
2022-07-22 21:00:00,30.0,27.3,19.2,24.6,29.7,4.597,7.0150999999999994,27.7671,36.6135,17.0,13.0,151.0,0.0,80.0,10.0,1018.0,6.0,14.0,26.0,1.0,,475.7457197097252,6.955311472510215,108.88355635734601,33.58504324595133,34.12173607508341,7.559310667514801,1.0000298023223877,491.7180662027995,0.0
2022-07-22 21:10:00,29.3,27.0,19.1,24.6,29.1,4.606,7.24089,27.5464,36.6553,16.88888888888889,12.444444444444445,153.27777777777777,0.022222222222222223,80.5,10.0,1018.0555555555555,10.055555555555555,13.944444444444445,24.88888888888889,1.0,,482.1239585367839,7.065863840270177,112.12427977006988,33.54704465230306,34.249544556935625,7.315871377786,1.0000298023223877,533.5846713256835,0.0
2022-07-22 21:20:00,29.0,26.9,18.8,24.6,28.8,4.635,7.961795,27.5354,36.699,16.77777777777778,11.88888888888889,155.55555555555554,0.044444444444444446,81.0,10.0,1018.1111111111111,14.11111111111111,13.88888888888889,23.77777777777778,1.0,,482.33847847774115,7.127787357966104,111.17744021097819,33.511850916544596,34.3594444656372,7.3950137225786845,1.0000298023223877,417.28504175821945,0.0
2022-07-22 21:30:00,28.7,26.7,18.8,24.5,28.5,4.609,8.166685,26.689999999999998,36.7746,16.666666666666668,11.333333333333334,157.83333333333334,0.06666666666666668,81.5,10.0,1018.1666666666666,18.166666666666668,13.833333333333334,22.666666666666668,1.0,,482.18938308189655,7.121646432081858,110.02502428841456,33.484132995605464,34.619086519877115,7.220102732976278,1.0000298023223877,554.483359375,0.0
2022-07-22 21:40:00,28.5,26.6,18.9,24.5,28.4,4.59,8.451080000000001,25.9541,36.9551,16.555555555555557,10.777777777777779,160.11111111111111,0.08888888888888889,82.0,10.0,1018.2222222222222,22.22222222222222,13.777777777777779,21.555555555555557,1.0,,483.33002410888673,7.171277226930284,110.53319350657489,33.45205256779989,35.04244793574016,7.311873352527618,1.0000298023223877,413.10550094604497,0.0
2022-07-22 21:50:00,28.3,26.6,18.8,24.5,28.2,4.596,8.87641,25.1716,37.1925,16.444444444444443,10.222222222222221,162.38888888888889,0.11111111111111112,82.5,10.0,1018.2777777777778,26.27777777777778,13.722222222222221,20.444444444444443,1.0,,479.3849135686063,7.181045024475809,112.88922224292646,33.39113814036052,35.612714811960856,7.43534230073293,1.0000298023223877,408.63355407714846,0.0
2022-07-22 22:00:00,28.1,26.5,18.6,24.5,28.1,4.6,9.051615,24.675,37.4991,16.333333333333332,9.666666666666668,164.66666666666666,0.13333333333333336,83.0,10.0,1018.3333333333334,30.333333333333336,13.666666666666666,19.333333333333336,1.0,,478.7177287871262,7.28492693344752,110.63596783955893,33.344064445495604,36.11183632532756,7.394458771546683,1.0000298023223877,302.5076899719238,0.0
2022-07-22 22:10:00,27.9,26.4,18.7,24.4,27.9,4.612,9.10857,24.1068,37.9066,16.22222222222222,9.11111111111111,166.94444444444446,0.15555555555555559,83.5,10.0,1018.3888888888889,34.388888888888886,13.61111111111111,18.22222222222222,1.0,,482.1580977376302,7.36243733330635,108.04757844224488,33.243205839792886,36.420138619740804,7.413506323496501,1.0000298023223877,269.4049224599203,0.0
2022-07-22 22:20:00,27.6,26.3,19.3,24.4,27.7,4.619,8.698269999999999,24.1332,38.093900000000005,16.11111111111111,8.555555555555557,169.22222222222223,0.17777777777777778,84.0,10.0,1018.4444444444445,38.44444444444444,13.555555555555555,17.111111111111114,1.0,,481.9371660114157,7.015805439154308,110.45202667236329,33.175523363749186,36.61203779220581,7.560963912804921,1.0000298023223877,248.09630696614582,0.0
2022-07-22 22:30:00,27.6,26.2,18.9,24.4,27.6,4.607,8.631375,24.235,38.169599999999996,16.0,8.0,171.5,0.2,84.5,10.0,1018.5,42.5,13.5,16.0,1.0,,481.2844054404072,7.07782499061466,110.48013057967364,33.11753571192423,36.69689938863119,7.2428957184155776,1.0000298023223877,221.91202779134113,0.0
2022-07-22 22:40:00,27.1,26.1,18.7,24.4,27.3,4.622,8.084905000000001,24.3549,38.236200000000004,15.88888888888889,7.444444444444445,173.77777777777777,0.22222222222222224,85.0,10.0,1018.5555555555555,46.55555555555556,13.444444444444445,14.88888888888889,1.0,,487.1946654256185,6.836311391019552,109.35779767311226,33.06127637863159,36.66034280141194,7.146138766606649,1.0000298023223877,195.24472684224446,0.0
2022-07-22 22:50:00,27.0,26.0,18.8,24.4,27.1,4.606,8.36582,24.6158,38.270300000000006,15.777777777777779,6.888888888888889,176.05555555555554,0.24444444444444446,85.5,10.0,1018.6111111111111,50.611111111111114,13.38888888888889,13.777777777777779,1.0,,484.44663371119003,6.853707737707149,111.56203469551215,33.016157938639324,36.73680601119995,7.1187153617541,1.0000298023223877,185.7730423227946,0.0
2022-07-22 23:00:00,27.1,26.1,19.0,24.4,27.3,4.613,9.202594999999999,24.4441,38.2752,15.666666666666666,6.333333333333334,178.33333333333334,0.2666666666666667,86.0,10.0,1018.6666666666666,54.66666666666667,13.333333333333334,12.666666666666668,1.0,,487.64809763590495,6.80669767220815,111.68487931569416,32.99434336344401,37.132994416554766,7.166316738128662,1.0000298023223877,171.18067197163901,0.0
2022-07-22 23:10:00,27.1,26.0,18.7,24.4,27.1,4.633,9.86614,21.9043,38.3252,15.555555555555555,5.777777777777779,180.61111111111111,0.2888888888888889,86.5,10.0,1018.7222222222222,58.72222222222222,13.277777777777779,11.555555555555557,1.0,,479.06269387381417,6.797492131257461,105.67679343207408,33.0300466855367,37.56192394892375,7.154078396161397,1.0000298023223877,157.64335596720377,0.0
2022-07-22 23:20:00,26.7,25.9,19.0,24.4,27.0,4.606,8.920805,22.1379,38.9622,15.444444444444445,5.222222222222223,182.88888888888889,0.31111111111111117,87.0,10.0,1018.7777777777778,62.77777777777778,13.222222222222221,10.444444444444446,1.0,,483.77753448837103,6.6540190990765895,108.35066880544028,33.00492568333944,37.704472643534345,6.937648737430573,1.0000298023223877,135.4676049041748,0.0
2022-07-22 23:30:00,26.7,25.9,18.9,24.4,26.9,4.6,8.79658,22.544900000000002,39.3698,15.333333333333334,4.666666666666668,185.16666666666669,0.33333333333333337,87.5,10.0,1018.8333333333334,66.83333333333334,13.166666666666666,9.333333333333336,1.0,,481.1372551367749,6.863184269350127,109.20491429452844,32.96650821685791,37.73997257868449,7.103592729568481,1.0000298023223877,130.63040210723878,0.0
2022-07-22 23:40:00,25.8,25.6,18.8,24.4,26.3,4.592,9.215430000000001,22.284799999999997,39.555,15.222222222222221,4.1111111111111125,187.44444444444446,0.35555555555555557,88.0,10.0,1018.8888888888889,70.88888888888889,13.11111111111111,8.222222222222225,1.0,,483.33252420008864,6.710465672810872,109.75042809804282,32.932187455495196,37.80824397404989,7.044798371791839,1.0000298023223877,116.32454774220784,0.0
2022-07-22 23:50:00,24.9,25.4,19.2,24.4,25.4,4.242,9.013259999999999,22.360300000000002,39.636399999999995,15.11111111111111,3.555555555555557,189.72222222222223,0.3777777777777778,88.5,10.0,1018.9444444444445,74.94444444444444,13.055555555555555,7.111111111111114,1.0,,483.63332146655557,6.863596382289283,112.04368282102595,32.882293173472085,37.835591074625654,6.704331696828207,1.0000298023223877,110.0797295888265,0.0
2022-07-23 00:00:00,24.5,25.2,18.9,24.4,25.2,4.277,8.96429,22.3879,39.6135,15.0,3.0,192.0,0.4,89.0,10.0,1019.0,79.0,13.0,6.0,1.0,,485.08980390176004,6.59509694781007,111.50329542925128,32.828219642639155,37.80759172439575,7.000488224824269,1.0000298023223877,107.82255215962728,0.0
2022-07-23 00:10:00,23.5,24.3,19.0,24.3,24.8,4.288,8.86304,22.227,39.577,15.0,3.3333333333333335,189.05555555555554,0.38333333333333336,89.11111111111111,10.0,1018.9444444444445,78.94444444444444,13.055555555555555,6.777777777777778,1.0,,479.2830470784505,6.791985034942627,108.11201443990072,32.78821585973104,37.89066142400106,6.842932852109273,1.0000298023223877,110.59032976786295,0.0
2022-07-23 00:20:00,23.6,24.4,19.0,24.3,24.7,4.242,9.42452,21.6883,39.5334,15.0,3.666666666666667,186.11111111111111,0.3666666666666667,89.22222222222223,10.0,1018.8888888888889,78.88888888888889,13.11111111111111,7.555555555555555,1.0,,483.8228963321379,6.68748376020604,111.98898632135767,32.7386197344462,38.13030769983927,6.538999106884003,1.0000298023223877,110.15345813751222,0.0
2022-07-23 00:30:00,23.7,24.5,18.6,24.3,24.8,4.264,9.48541,21.583599999999997,39.601,15.0,4.0,183.16666666666666,0.35000000000000003,89.33333333333333,10.0,1018.8333333333334,78.83333333333333,13.166666666666666,8.333333333333334,1.0,,483.28861505968814,6.605159398714702,109.75825317382812,32.68854274113973,38.30765343348185,6.584394851525625,1.0000298023223877,109.00040557861328,0.0
2022-07-23 00:40:00,23.7,24.4,18.8,24.3,24.7,4.269,9.553075,21.477600000000002,39.716,15.0,4.333333333333334,180.22222222222223,0.33333333333333337,89.44444444444444,10.0,1018.7777777777778,78.77777777777777,13.222222222222221,9.11111111111111,1.0,,479.71018294060366,6.834946216176459,109.31753335704911,32.63745037714641,38.36685592015584,6.8062030339241035,1.0000298023223877,111.19708731333415,0.0
2022-07-23 00:50:00,23.7,24.5,18.9,24.3,24.8,4.297,9.572965,21.4542,39.7755,15.0,4.666666666666667,177.27777777777777,0.31666666666666665,89.55555555555556,10.0,1018.7222222222222,78.72222222222223,13.277777777777779,9.88888888888889,1.0,,480.61175345936044,6.8218109112136105,112.40890510731496,32.581647644042974,38.40095598220826,6.522610197861989,1.0000298023223877,110.09388202667235,0.0
2022-07-23 01:00:00,23.7,24.4,19.3,24.3,24.7,4.294,9.68622,21.2786,39.8483,15.0,5.0,174.33333333333334,0.30000000000000004,89.66666666666667,10.0,1018.6666666666666,78.66666666666667,13.333333333333334,10.666666666666668,1.0,,481.96476168577703,6.602366402943929,110.6372519048055,32.53376814524333,38.447620684305825,6.591675628821055,1.0000298023223877,111.20845024108885,0.0
2022-07-23 01:10:00,22.6,23.8,18.5,24.3,24.6,4.261,9.57936,21.2508,39.9542,15.0,5.333333333333334,171.38888888888889,0.2833333333333333,89.77777777777777,10.0,1018.6111111111111,78.61111111111111,13.38888888888889,11.444444444444445,1.0,,483.9474101765951,6.618216995465554,108.97405528160138,32.493152135213215,38.47700988769531,6.643913436730704,1.0000298023223877,110.59806458791097,0.0
2022-07-23 01:20:00,21.2,22.6,18.6,24.2,24.1,4.264,8.917739999999998,21.4037,39.9534,15.0,5.666666666666667,168.44444444444446,0.26666666666666666,89.88888888888889,10.0,1018.5555555555555,78.55555555555556,13.444444444444445,12.222222222222221,1.0,,485.2782535877447,6.7924504883814665,108.59241478677522,32.45270509719849,38.50246316274007,6.684432145754497,1.0000298023223877,108.642716700236,0.0
2022-07-23 01:30:00,21.7,22.8,18.7,24.2,24.1,4.262,8.34226,21.3906,39.8719,15.0,6.0,165.5,0.25,90.0,10.0,1018.5,78.5,13.5,13.0,1.0,,482.50387243862804,6.523720048268636,108.44750205993653,32.420094610850015,38.469246266682944,6.498171962102255,1.0000298023223877,111.89459016164145,0.0
2022-07-23 01:40:00,22.0,23.2,18.9,24.2,24.2,4.254,8.41192,21.478,39.813100000000006,15.0,6.333333333333334,162.55555555555554,0.23333333333333334,90.11111111111111,10.0,1018.4444444444445,78.44444444444444,13.555555555555555,13.777777777777779,1.0,,483.3165563964843,6.484277786831397,109.82738259504072,32.38244008382161,38.42871328989665,6.37579650481542,1.0000298023223877,108.47551509857178,0.0
2022-07-23 01:50:00,21.5,22.6,18.9,24.2,24.0,4.3,8.00558,21.5409,39.8218,15.0,6.666666666666667,159.61111111111111,0.21666666666666667,90.22222222222223,10.0,1018.3888888888889,78.38888888888889,13.61111111111111,14.555555555555555,1.0,,484.53480013441765,6.102562984221398,106.78310224651618,32.34283284505209,38.330084807078045,6.176873197555542,1.0000298023223877,111.56791408538818,0.0
2022-07-23 02:00:00,21.0,22.3,18.5,24.2,23.9,4.251,7.108355,21.6087,39.833800000000004,15.0,7.0,156.66666666666666,0.2,90.33333333333333,10.0,1018.3333333333334,78.33333333333333,13.666666666666666,15.333333333333334,1.0,,483.23343332926436,6.052407499113999,109.52179941231248,32.287325146993005,38.28577589035034,6.192954878807067,1.0000298023223877,108.34387564341228,0.0
2022-07-23 02:10:00,21.6,22.6,19.1,24.1,23.9,4.272,6.6747950000000005,21.6358,39.8257,15.0,7.333333333333334,153.72222222222223,0.18333333333333332,90.44444444444444,10.0,1018.2777777777778,78.27777777777777,13.722222222222221,16.11111111111111,1.0,,480.700050760905,5.948450995286306,109.32199253082277,32.23343119939168,38.238240509033204,6.174770867029826,1.0000298023223877,112.19097398122153,0.0
2022-07-23 02:20:00,21.1,22.5,18.8,24.1,23.9,4.257,6.895439999999999,21.7148,39.7539,15.0,7.666666666666667,150.77777777777777,0.16666666666666666,90.55555555555556,10.0,1018.2222222222222,78.22222222222223,13.777777777777779,16.88888888888889,1.0,,481.43380288310436,5.632789338968568,107.15072633452334,32.19791707356771,38.221949615478515,5.9102992995580035,1.0000298023223877,107.33827481587727,0.0
2022-07-23 02:30:00,20.7,22.1,18.9,24.1,23.8,4.268,6.833005,21.5947,39.7068,15.0,8.0,147.83333333333334,0.15000000000000002,90.66666666666667,10.0,1018.1666666666666,78.16666666666667,13.833333333333334,17.666666666666664,1.0,,482.14519074538657,5.374388624827067,109.0453740420584,32.13570924123128,38.24929728190104,6.078617643515269,1.0000298023223877,111.94003032684327,0.0
2022-07-23 02:40:00,20.8,22.1,19.0,24.1,23.8,4.267,6.634245,21.5617,39.761399999999995,15.0,8.333333333333334,144.88888888888889,0.1333333333333333,90.77777777777777,10.0,1018.1111111111111,78.11111111111111,13.88888888888889,18.444444444444443,1.0,,479.8642729695638,5.41251412736494,111.12847452196024,32.07396333058675,38.33178158442179,5.787696168422699,1.0000298023223877,107.64759583791097,0.0
2022-07-23 02:50:00,20.8,22.1,18.8,24.1,23.7,4.26,6.63014,21.7427,39.807900000000004,15.0,8.666666666666668,141.94444444444446,0.11666666666666664,90.88888888888889,10.0,1018.0555555555555,78.05555555555556,13.944444444444445,19.22222222222222,1.0,,475.89564627811825,5.255808453559875,111.4979401397705,32.028453540802005,38.39836076100668,5.916192772388458,1.0000298023223877,112.71683001200358,0.0
2022-07-23 03:00:00,20.8,22.1,19.1,24.1,23.7,4.277,6.9503,21.7264,39.8397,15.0,9.0,139.0,0.1,91.0,10.0,1018.0,78.0,14.0,20.0,1.0,,476.8695706036448,5.443228314852311,110.79588968611033,31.989703019460045,38.48564483642578,5.5876819952329,1.0000298023223877,118.1124251683553,0.0
2022-07-23 03:10:00,20.4,21.8,19.0,24.1,23.6,4.225,6.885685,21.7406,39.8547,15.055555555555555,8.722222222222221,145.05555555555554,0.11111111111111112,91.11111111111111,10.0,1018.0,79.22222222222223,14.055555555555555,19.333333333333332,1.1666666666666667,,473.286572265625,5.086884845272969,109.7365344434404,31.966471672058105,38.6099361483256,5.6804492076238,1.0000298023223877,133.16279253641764,0.0
2022-07-23 03:20:00,20.7,22.0,18.9,24.1,23.7,4.243,7.58853,21.3705,39.8176,15.11111111111111,8.444444444444445,151.11111111111111,0.12222222222222223,91.22222222222223,10.0,1018.0,80.44444444444444,14.11111111111111,18.666666666666668,1.3333333333333335,,472.1043976180855,5.2190096050871295,112.11258289380262,31.951169265111286,38.77162469228109,5.4027247762680055,1.0000298023223877,121.22152709960938,0.0
2022-07-23 03:30:00,20.8,22.1,19.3,24.1,23.7,4.28,7.211445,20.8656,39.925200000000004,15.166666666666666,8.166666666666666,157.16666666666666,0.13333333333333333,91.33333333333333,10.0,1018.0,81.66666666666667,14.166666666666666,18.0,1.5,,475.0032888969334,5.242246172428131,113.8976940790812,31.94085615475972,39.00042521158854,5.63915015856425,1.0000298023223877,145.5799051920573,0.0
2022-07-23 03:40:00,20.9,22.2,18.8,24.1,23.7,4.232,7.29901,20.4672,40.193,15.222222222222221,7.888888888888889,163.22222222222223,0.14444444444444443,91.44444444444444,10.0,1018.0,82.88888888888889,14.222222222222221,17.333333333333332,1.6666666666666667,,478.67585113525394,5.243114828969126,109.0389696364753,31.929983374277747,39.09288871129354,5.371330320040385,1.0000298023223877,135.82083866119385,0.0
2022-07-23 03:50:00,21.1,22.3,19.2,24.0,23.7,4.271,7.785325,20.7119,40.4168,15.277777777777779,7.611111111111111,169.27777777777777,0.15555555555555556,91.55555555555556,10.0,1018.0,84.11111111111111,14.277777777777779,16.666666666666668,1.8333333333333335,,478.0920098420944,5.305252411634909,109.79518880790238,31.925683062871297,39.06147891362508,5.4636718742052715,1.0000298023223877,151.85702818552653,0.0
2022-07-23 04:00:00,21.1,22.3,19.0,24.0,23.7,4.257,8.31926,20.7118,40.589600000000004,15.333333333333334,7.333333333333334,175.33333333333334,0.16666666666666669,91.66666666666667,10.0,1018.0,85.33333333333333,14.333333333333334,16.0,2.0,,483.27312060476714,5.345483146656704,110.69240231724109,31.930502939224244,38.90633567810058,5.2999623680114745,1.0000298023223877,115.94297255198163,0.0
2022-07-23 04:10:00,21.1,22.4,19.4,24.0,23.8,4.27,8.28378,20.7416,40.642,15.38888888888889,7.055555555555555,181.38888888888889,0.17777777777777778,91.77777777777777,10.0,1018.0,86.55555555555556,14.38888888888889,15.333333333333332,2.166666666666667,,476.1618591308594,5.3950643672242675,114.74930130694545,31.927127269109093,38.88394032160441,5.306995136737823,1.0000298023223877,136.07865643819173,0.0
2022-07-23 04:20:00,21.3,22.4,19.1,24.0,23.8,4.279,8.324905,20.7347,40.5869,15.444444444444445,6.777777777777779,187.44444444444446,0.18888888888888888,91.88888888888889,10.0,1018.0,87.77777777777777,14.444444444444445,14.666666666666666,2.3333333333333335,,477.77445163770653,5.550041654958564,109.75149431023894,31.922690095901487,38.85453614552816,5.27305006980896,1.0000298023223877,104.48492177327473,0.0
2022-07-23 04:30:00,21.0,22.3,18.7,24.0,23.8,4.252,8.281625,20.543799999999997,40.5387,15.5,6.5,193.5,0.2,92.0,10.0,1018.0,89.0,14.5,14.0,2.5,,482.36430333630796,5.5182769510840295,110.1107203734662,31.91877807935079,38.86525225321452,5.507786781787873,1.0000298023223877,162.70415827433268,0.0
2022-07-23 04:40:00,21.0,22.2,19.1,24.0,23.7,4.258,7.77739,20.7963,40.5794,15.555555555555555,6.222222222222222,199.55555555555554,0.2111111111111111,92.11111111111111,10.0,1018.0,90.22222222222223,14.555555555555555,13.333333333333332,2.666666666666667,,479.68191416422525,5.603228146235148,108.75954311370849,31.916585880915324,38.84750766118368,5.2948485112190244,1.0000298023223877,120.64932572682699,0.0
2022-07-23 04:50:00,21.2,22.4,19.4,24.0,23.7,4.269,7.678805,21.011699999999998,40.5908,15.61111111111111,5.944444444444445,205.61111111111111,0.2222222222222222,92.22222222222223,10.0,1018.0,91.44444444444444,14.61111111111111,12.666666666666666,2.8333333333333335,,476.1950897251874,5.5141581569822495,109.33215182676153,31.919296900431316,38.86598569869995,5.180366309086482,1.0000298023223877,130.9031770706177,0.0
2022-07-23 05:00:00,20.6,22.0,18.5,24.0,23.6,4.231,7.80406,21.2885,40.5631,15.666666666666666,5.666666666666667,211.66666666666669,0.23333333333333334,92.33333333333333,10.0,1018.0,92.66666666666667,14.666666666666666,12.0,3.0,,480.590096796847,5.491935881194422,112.15635699191337,31.922033023834228,39.01657826105754,5.282262226740519,1.0000298023223877,98.65145265579223,0.0
2022-07-23 05:10:00,20.6,22.0,18.9,24.0,23.6,4.244,7.724214999999999,21.557399999999998,40.5111,15.722222222222221,5.388888888888889,217.72222222222223,0.24444444444444444,92.44444444444444,10.0,1018.0,93.88888888888889,14.722222222222221,11.333333333333332,3.166666666666667,,479.54103708902994,5.545233803873009,110.53665010139768,31.921872971852622,39.18700861612955,5.388846041361491,1.0000298023223877,106.00692469278972,0.0
2022-07-23 05:20:00,20.1,21.7,18.6,24.0,23.5,4.257,8.11558,21.603,40.429700000000004,15.777777777777779,5.111111111111112,223.77777777777777,0.25555555555555554,92.55555555555556,10.0,1018.0,95.11111111111111,14.777777777777779,10.666666666666666,3.3333333333333335,,481.7324721728796,5.593859351435624,109.83191079479153,31.92040817578634,39.23623154322306,5.24832692305247,1.0000298023223877,112.7179745356242,0.0
