,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2022-07-23 05:30:00,19.8,21.5,19.0,24.0,23.4,4.265,8.08235,21.1262,40.396300000000004,15.833333333333334,4.833333333333334,229.83333333333331,0.26666666666666666,92.66666666666667,10.0,1018.0,96.33333333333334,14.833333333333334,10.0,3.5,,480.5047079292385,5.672542964617412,109.14221187591554,31.91786947250366,39.244549668629965,5.267279605865478,1.0000298023223877,120.96932095845541,0.0
2022-07-23 05:40:00,20.0,21.5,18.8,23.9,23.4,4.238,8.86635,21.203899999999997,40.4381,15.88888888888889,4.555555555555556,235.88888888888889,0.2777777777777778,92.77777777777777,10.0,1018.0,97.55555555555556,14.88888888888889,9.333333333333332,3.666666666666667,,484.5143662516276,5.688482180463392,112.12057984389828,31.928677771886193,39.23529705047607,5.045575731595358,1.0000298023223877,106.00914557139079,0.0
2022-07-23 05:50:00,19.6,21.0,18.8,23.9,23.2,4.186,8.948035,21.2877,40.4319,15.944444444444445,4.277777777777779,241.94444444444446,0.28888888888888886,92.88888888888889,10.0,1018.0,98.77777777777777,14.944444444444445,8.666666666666666,3.8333333333333335,,478.01126245608276,5.925213606371044,109.63487087486828,31.945776983896895,39.15480637232462,5.11583069006602,1.0000298023223877,126.32546410878498,0.0
2022-07-23 06:00:00,20.1,21.5,19.3,23.9,23.4,4.222,9.672235,20.9235,40.3668,16.0,4.0,248.0,0.3,93.0,10.0,1018.0,100.0,15.0,8.0,4.0,,476.1206986841662,6.228665127898708,113.94241821982642,31.946649278004962,39.09988003412882,5.117503793239594,1.0000298023223877,95.84072288513184,0.0
2022-07-23 06:10:00,20.1,21.6,18.8,24.0,23.4,4.211,10.096575,20.9159,40.4458,16.11111111111111,3.9444444444444446,245.5,0.2833333333333333,92.94444444444444,10.0,1018.0555555555555,96.27777777777777,15.055555555555555,7.777777777777778,4.055555555555555,,480.30413024902344,6.245989103451961,114.68640841985152,31.934133672714232,39.12075944900513,5.168457971413931,1.0000298023223877,125.5791554514567,0.0
2022-07-23 06:20:00,20.4,21.7,19.0,24.0,23.5,4.205,10.08658,20.859,40.531,16.22222222222222,3.888888888888889,243.0,0.26666666666666666,92.88888888888889,10.0,1018.1111111111111,92.55555555555556,15.11111111111111,7.555555555555555,4.111111111111111,,488.056448497553,6.022103815078736,113.41659950256349,31.91788141568502,39.19389595031738,4.9891145984331775,1.0000298023223877,104.2952141825358,0.0
2022-07-23 06:30:00,20.2,21.6,19.3,24.0,23.5,4.266,9.65739,20.981299999999997,40.5676,16.333333333333332,3.8333333333333335,240.5,0.25,92.83333333333333,10.0,1018.1666666666666,88.83333333333333,15.166666666666666,7.333333333333333,4.166666666666667,,488.6734808384687,6.1904227165583166,110.29762750895011,31.911974404652916,39.27362027486165,5.172030047575633,1.0000298023223877,114.86161120096843,0.0
2022-07-23 06:40:00,20.2,21.6,18.9,23.9,23.4,4.241,9.512805,20.879399999999997,40.6363,16.444444444444443,3.7777777777777777,238.0,0.23333333333333334,92.77777777777777,10.0,1018.2222222222222,85.11111111111111,15.222222222222221,7.111111111111111,4.222222222222222,,489.15685689290365,6.1894734514231065,109.44578061141536,31.897186069488527,39.32367038091024,5.199542164802551,1.0000298023223877,104.38671483357749,0.0
2022-07-23 06:50:00,20.2,21.6,18.8,23.9,23.4,4.222,9.455585000000001,20.94,40.7467,16.555555555555557,3.7222222222222223,235.5,0.21666666666666667,92.72222222222223,10.0,1018.2777777777778,81.38888888888889,15.277777777777779,6.888888888888889,4.277777777777778,,483.3567091562556,6.222478649400722,109.36058559288412,31.871803439458212,39.41092115402222,5.211590166091919,1.0000298023223877,113.09558939615886,0.0
2022-07-23 07:00:00,20.0,21.6,18.7,23.9,23.4,4.233,9.311969999999999,20.8128,40.8206,16.666666666666668,3.6666666666666665,233.0,0.19999999999999998,92.66666666666667,10.0,1018.3333333333334,77.66666666666667,15.333333333333334,6.666666666666667,4.333333333333333,,483.11203621699894,6.442465415054795,109.39429955347785,31.860179923375448,39.418511193593346,5.057252449194591,1.0000298023223877,97.75542938232422,0.0
2022-07-23 07:10:00,19.9,21.4,19.1,23.9,23.3,4.277,9.509094999999999,21.0375,40.89919999999999,16.77777777777778,3.611111111111111,230.5,0.18333333333333332,92.61111111111111,10.0,1018.3888888888889,73.94444444444444,15.38888888888889,6.444444444444445,4.388888888888889,,483.6675531005859,6.083836733028713,113.20746311015327,31.83598783493042,39.52448239644369,5.141336313883463,1.0000298023223877,124.3801531982422,0.0
2022-07-23 07:20:00,20.2,21.6,19.2,23.9,23.4,4.247,9.208635,21.147100000000002,40.9187,16.88888888888889,3.5555555555555554,228.0,0.16666666666666666,92.55555555555556,10.0,1018.4444444444445,70.22222222222223,15.444444444444445,6.222222222222222,4.444444444444445,,481.42504625693135,6.114305670665482,112.09960863835394,31.853866850535077,39.52483381907145,5.193068331082662,1.0000298023223877,100.63885328928629,0.0
2022-07-23 07:30:00,20.0,21.5,18.8,23.9,23.4,4.242,9.3523,21.1869,40.9259,17.0,3.5,225.5,0.15,92.5,10.0,1018.5,66.5,15.5,6.0,4.5,,482.21190736967947,5.8738066565923095,111.52726193336443,31.86991559346517,39.59740272521973,5.211991947491964,1.0000298023223877,123.14727186838786,0.0
2022-07-23 07:40:00,19.9,21.4,19.1,23.9,23.3,4.246,9.11947,21.149,40.9379,17.11111111111111,3.4444444444444446,223.0,0.13333333333333333,92.44444444444444,10.0,1018.5555555555555,62.77777777777778,15.555555555555555,5.777777777777778,4.555555555555555,,480.50507497151693,5.9721969272322575,110.42933673858643,31.886985368728638,39.57868352890015,4.942882041136424,1.0000298023223877,116.89000143686931,0.0
2022-07-23 07:50:00,20.1,21.5,19.2,23.9,23.3,4.217,8.63189,20.9644,40.9555,17.22222222222222,3.388888888888889,220.5,0.11666666666666667,92.38888888888889,10.0,1018.6111111111111,59.05555555555556,15.61111111111111,5.555555555555555,4.611111111111111,,482.4086903258576,5.913725168907036,107.91091062147066,31.91082191467285,39.60707286198934,5.0612381895383205,1.0000298023223877,111.12788120269775,0.0
2022-07-23 08:00:00,19.9,21.4,18.8,23.9,23.4,4.277,8.27868,20.927,41.0305,17.333333333333332,3.3333333333333335,218.0,0.09999999999999998,92.33333333333333,10.0,1018.6666666666666,55.333333333333336,15.666666666666666,5.333333333333334,4.666666666666667,,482.1734380612428,5.776046327009039,112.67613061247573,31.922352832158406,39.5603565343221,5.051679997444153,1.0000298023223877,116.88235078175862,0.0
2022-07-23 08:10:00,20.2,21.5,18.8,23.9,23.4,4.222,8.431455,20.8098,41.0709,17.444444444444443,3.2777777777777777,215.5,0.08333333333333331,92.27777777777777,10.0,1018.7222222222222,51.611111111111114,15.722222222222221,5.111111111111111,4.722222222222222,,479.38514200846356,5.477621298253873,109.07165026497705,31.914664945602414,39.596285343170166,5.047747669219971,1.0000298023223877,95.69867510477702,0.0
2022-07-23 08:20:00,19.5,21.2,19.1,23.9,23.3,4.246,8.582429999999999,20.6008,41.129000000000005,17.555555555555557,3.2222222222222223,213.0,0.06666666666666665,92.22222222222223,10.0,1018.7777777777778,47.88888888888889,15.777777777777779,4.888888888888889,4.777777777777778,,483.72536251725825,5.3693098699036295,110.10724062493966,31.902367919286093,39.71649278640747,4.916756974061331,1.0000298023223877,108.49159228007,0.0
2022-07-23 08:30:00,20.0,21.3,18.8,23.9,23.3,4.236,8.53641,20.8317,41.2094,17.666666666666668,3.166666666666667,210.5,0.04999999999999999,92.16666666666667,10.0,1018.8333333333334,44.166666666666664,15.833333333333334,4.666666666666667,4.833333333333333,,481.5848832018622,5.560191584428152,111.13976356506348,31.906677945454913,39.809468002319335,5.091501705249151,1.0000298023223877,101.72191473642985,0.0
2022-07-23 08:40:00,20.2,21.5,18.9,23.8,23.3,4.235,8.453485,20.8635,41.3121,17.77777777777778,3.111111111111111,208.0,0.033333333333333326,92.11111111111111,10.0,1018.8888888888889,40.44444444444444,15.88888888888889,4.444444444444445,4.888888888888889,,479.6399158732096,5.507669146195644,110.21610580422785,31.918215805689492,39.95175939559937,5.003490780989329,1.0000298023223877,121.6996202468872,0.0
2022-07-23 08:50:00,19.6,21.2,18.9,23.8,23.3,4.302,8.36831,20.919,41.3603,17.88888888888889,3.0555555555555554,205.5,0.016666666666666663,92.05555555555556,10.0,1018.9444444444445,36.72222222222222,15.944444444444445,4.222222222222222,4.944444444444445,,481.899956212537,5.6397672149017035,111.24250130022988,31.95358368555705,39.96118342717489,4.921446263790131,1.0000298023223877,105.63968453725178,0.0
2022-07-23 09:00:00,19.7,21.3,18.9,23.8,23.3,4.194,8.48014,21.0785,41.3451,18.0,3.0,203.0,0.0,92.0,10.0,1019.0,33.0,16.0,4.0,5.0,,489.3589830736182,5.478290856382941,112.70403102120437,32.07547517776489,40.017520643870036,4.952196035385132,1.0000298023223877,109.3932553990682,0.0
2022-07-23 09:10:00,19.8,21.3,19.3,23.8,23.3,4.21,7.959709999999999,20.9842,41.3065,18.38888888888889,3.388888888888889,208.0,0.005555555555555556,90.0,10.0,1018.9444444444445,35.111111111111114,15.944444444444445,4.444444444444445,5.0,,492.4955102539063,5.416631801923116,110.39583549499511,32.32281023661296,39.92676852544149,4.9915185519059495,1.0000298023223877,105.35438560485841,0.0
2022-07-23 09:20:00,19.9,21.3,18.9,23.8,23.3,4.299,8.122905,21.3557,41.2198,18.77777777777778,3.7777777777777777,213.0,0.011111111111111112,88.0,10.0,1018.8888888888889,37.22222222222222,15.88888888888889,4.888888888888889,5.0,,486.6696066038636,5.34246337889278,107.3647014014465,32.58837992986044,39.8259232266744,4.906651252905528,1.0000298023223877,99.22624835968017,0.0
2022-07-23 09:30:00,20.3,21.7,19.3,23.8,23.4,4.184,8.099285,21.8505,41.1041,19.166666666666668,4.166666666666667,218.0,0.01666666666666667,86.0,10.0,1018.8333333333334,39.333333333333336,15.833333333333334,5.333333333333333,5.0,,487.7585182698567,5.52992567601177,110.99373686084638,32.774762662251796,39.677061831156415,4.876026674906413,1.0000298023223877,96.31827812194824,0.0
2022-07-23 09:40:00,20.3,21.7,19.3,23.8,23.4,4.202,8.30026,22.1036,40.9279,19.555555555555557,4.555555555555555,223.0,0.022222222222222223,84.0,10.0,1018.7777777777778,41.44444444444444,15.777777777777779,5.777777777777778,5.0,,493.11802175236846,5.557648482915372,111.11018976459395,32.92908397038778,39.432407690684,5.050243120193481,1.0000298023223877,103.65516457875569,0.0
2022-07-23 09:50:00,20.3,21.7,19.1,23.8,23.4,4.27,7.909495,22.580199999999998,40.6995,19.944444444444443,4.944444444444445,228.0,0.02777777777777778,82.0,10.0,1018.7222222222222,43.55555555555556,15.722222222222221,6.222222222222222,5.0,,488.2878168987406,5.601100131131835,109.44236598645224,33.20461448669433,39.17759148279826,5.100392162799835,1.0000298023223877,108.20273783365886,0.0
2022-07-23 10:00:00,20.1,21.5,19.1,23.8,23.3,4.242,7.9452300000000005,23.204900000000002,40.4142,20.333333333333332,5.333333333333334,233.0,0.03333333333333334,80.0,10.0,1018.6666666666666,45.66666666666667,15.666666666666666,6.666666666666666,5.0,,479.0427195546819,5.645808588892726,107.29781439700369,33.532506395975744,38.88917530695598,4.898663057486216,1.0000298023223877,116.61154612223307,0.0
2022-07-23 10:10:00,20.1,21.5,19.1,23.8,23.3,4.233,7.38177,24.4567,40.0231,20.72222222222222,5.722222222222222,238.0,0.038888888888888896,78.0,10.0,1018.6111111111111,47.77777777777778,15.61111111111111,7.111111111111111,5.0,,487.87863051491223,5.518706214885927,108.24145949282888,33.94535507837931,38.54551044464112,4.948367311159769,1.0129242422183355,131.17878590901694,0.0
2022-07-23 10:20:00,20.0,21.6,18.9,23.8,23.4,4.269,6.944840000000001,25.0567,39.5537,21.11111111111111,6.111111111111111,243.0,0.044444444444444446,76.0,10.0,1018.5555555555555,49.888888888888886,15.555555555555555,7.555555555555555,5.0,,487.3804528387662,5.626121350169855,106.51190329513982,34.29048376719157,37.74606149673462,4.801623611450195,1.1144437368710836,139.23117941538493,0.0
2022-07-23 10:30:00,19.9,21.4,18.8,23.8,23.3,4.263,7.623425,24.987299999999998,39.124,21.5,6.5,248.0,0.05,74.0,10.0,1018.5,52.0,15.5,8.0,5.0,,487.97385555574266,5.767303407232641,113.1421797908632,34.580289389292396,37.05322292963664,4.840006128946941,1.23560955564181,231.9506424077352,0.0
2022-07-23 10:40:00,19.8,21.3,18.8,23.8,23.2,4.24,7.278475,25.1204,39.0522,21.88888888888889,6.888888888888889,253.0,0.05555555555555556,72.0,10.0,1018.4444444444445,54.111111111111114,15.444444444444445,8.444444444444445,5.0,,486.21628672281906,5.83961902221044,109.10733833312989,34.81613868713379,36.57244789123535,4.547810518344244,1.313736064036687,149.44027669270832,0.0
2022-07-23 10:50:00,19.5,21.2,18.9,23.7,23.2,4.268,6.851125000000001,24.9046,39.1224,22.27777777777778,7.277777777777778,258.0,0.061111111111111116,70.0,10.0,1018.3888888888889,56.22222222222222,15.38888888888889,8.88888888888889,5.0,,483.58438275918195,5.6446995663104085,106.57758736023122,35.019499645233154,36.09275094350179,4.656929713090261,1.4329123042027156,177.63035547892252,0.0
2022-07-23 11:00:00,20.2,21.4,19.0,23.7,23.2,4.252,7.023475,24.5428,39.209199999999996,22.666666666666668,7.666666666666667,263.0,0.06666666666666668,68.0,10.0,1018.3333333333334,58.333333333333336,15.333333333333334,9.333333333333332,5.0,,482.3238272305192,5.697423028568763,108.66643786026259,35.27230304082235,35.66667287190755,4.607276728947957,1.5361793005466462,160.7097906621297,0.0
2022-07-23 11:10:00,20.4,21.6,19.2,23.7,23.3,4.227,7.1215850000000005,24.9691,39.327999999999996,23.055555555555557,8.055555555555555,268.0,0.07222222222222223,66.0,10.0,1018.2777777777778,60.44444444444444,15.277777777777779,9.777777777777779,5.0,,484.29347544352214,5.663797210057576,111.33330497741699,35.53274073282877,35.27529470443726,4.601640812158585,1.6366252473990124,122.24740202585856,0.0
2022-07-23 11:20:00,20.5,21.7,19.2,23.8,23.4,4.254,6.905710000000001,25.6119,39.2946,23.444444444444443,8.444444444444445,273.0,0.07777777777777779,64.0,10.0,1018.2222222222222,62.55555555555556,15.222222222222221,10.222222222222221,5.0,,482.5559365353639,5.550838315123219,112.4218737170117,35.76562292734782,34.84296152750651,4.572101000547409,1.7170962868134183,157.07154782613117,0.0
2022-07-23 11:30:00,20.5,22.0,19.3,23.8,23.4,4.287,6.793815,25.8022,39.1097,23.833333333333332,8.833333333333332,278.0,0.08333333333333334,62.0,10.0,1018.1666666666666,64.66666666666667,15.166666666666666,10.666666666666666,5.0,,482.68920145670575,5.678871325530575,109.41775323813917,35.83742802302042,34.468726081848146,4.601155677239101,1.7623842459917067,145.0342641067505,0.0
2022-07-23 11:40:00,20.9,22.0,19.4,23.8,23.5,4.268,7.018625,25.8319,38.973,24.22222222222222,9.222222222222221,283.0,0.08888888888888889,60.0,10.0,1018.1111111111111,66.77777777777777,15.11111111111111,11.11111111111111,5.0,,476.8102263246734,5.71583110917086,104.58311225891114,35.52950705210368,34.53852421442667,4.277305895884831,1.8136939587195715,132.22048848470052,0.0
2022-07-23 11:50:00,21.1,22.0,18.8,23.8,23.5,4.245,6.98168,26.2147,38.8374,24.61111111111111,9.61111111111111,288.0,0.09444444444444446,58.0,10.0,1018.0555555555555,68.88888888888889,15.055555555555555,11.555555555555555,5.0,,475.23301474034105,5.98496089807338,111.91993606890662,35.24816158930461,34.92969847361247,4.493642719984054,1.9444906773169837,104.25020715077717,0.0
2022-07-23 12:00:00,21.4,22.5,19.2,23.8,23.6,4.245,7.137404999999999,26.933100000000003,38.749,25.0,10.0,293.0,0.1,56.0,10.0,1018.0,71.0,15.0,12.0,5.0,,474.53687731863437,6.121374559119596,110.651811616973,35.049205684661864,35.421251138051346,4.787268536885579,2.184678771495819,115.04986242930094,0.0
2022-07-23 12:10:00,21.7,22.6,19.1,23.8,23.7,4.24,6.859345,27.0283,38.6199,25.0,9.833333333333334,292.6111111111111,0.09444444444444446,56.22222222222222,10.0,1018.0555555555555,68.88888888888889,15.11111111111111,11.777777777777779,5.055555555555555,,474.28793406168626,6.207559161819307,113.4068728941578,34.88072080612183,35.90832494099935,4.5738525402545935,2.4822494113445286,90.62543969472249,0.0
2022-07-23 12:20:00,21.8,22.8,19.0,23.8,23.8,4.237,7.401045000000001,27.0967,38.5302,25.0,9.666666666666666,292.22222222222223,0.08888888888888889,56.44444444444444,10.0,1018.1111111111111,66.77777777777777,15.222222222222221,11.555555555555555,5.111111111111111,,471.84227273524493,6.288481685320536,108.71690753936768,34.69850889841716,36.34216039657593,4.954512792428335,2.7859728932380676,119.69823295593262,0.0
2022-07-23 12:30:00,22.6,23.4,19.5,23.8,24.0,4.26,6.929004999999999,27.4039,38.4514,25.0,9.5,291.8333333333333,0.08333333333333334,56.666666666666664,10.0,1018.1666666666666,64.66666666666667,15.333333333333334,11.333333333333334,5.166666666666667,,477.14337584046115,6.43184184590302,114.14442661565576,34.56559940973917,36.7291102218628,4.968415330251058,3.0867574357986447,115.28612705230712,0.0
2022-07-23 12:40:00,22.4,23.4,19.4,23.9,24.0,4.281,7.10853,27.415399999999998,38.411500000000004,25.0,9.333333333333334,291.44444444444446,0.07777777777777778,56.888888888888886,10.0,1018.2222222222222,62.55555555555556,15.444444444444445,11.11111111111111,5.222222222222222,,474.3058149210612,6.466282410796753,113.58381152115298,34.490657075246176,37.12724486668905,4.971953685681025,3.384240591128667,144.8196323521932,0.0
2022-07-23 12:50:00,22.6,23.4,19.0,23.9,24.1,4.289,7.30915,27.2528,38.4585,25.0,9.166666666666666,291.05555555555554,0.07222222222222223,57.111111111111114,10.0,1018.2777777777778,60.44444444444444,15.555555555555555,10.88888888888889,5.277777777777778,,468.7140708028859,6.512792631785075,108.56433053334554,34.38748051961263,37.434542439778646,5.005363493760427,3.656759246985118,154.54751399993899,0.0
2022-07-23 13:00:00,22.6,23.4,18.9,23.9,24.0,4.293,7.363249999999999,27.1772,38.583299999999994,25.0,9.0,290.6666666666667,0.06666666666666667,57.333333333333336,10.0,1018.3333333333334,58.33333333333333,15.666666666666666,10.666666666666666,5.333333333333333,,475.4665144190295,6.635611141482315,112.88522977451821,34.40115171432495,37.79227718989055,4.898290898402532,3.9095228457450864,115.42022219340006,0.0
2022-07-23 13:10:00,22.5,23.5,18.7,23.9,24.1,4.232,7.341065,27.397199999999998,38.6979,25.0,8.833333333333334,290.27777777777777,0.06111111111111111,57.55555555555556,10.0,1018.3888888888889,56.22222222222222,15.777777777777779,10.444444444444445,5.388888888888889,,478.59093251546227,6.611893254592594,106.6490125151812,34.39027849833171,37.9624031829834,5.129923799037933,4.1660460042953495,129.02463581085206,0.0
2022-07-23 13:20:00,23.4,24.0,19.4,23.9,24.2,4.257,7.623955,27.125600000000002,38.7747,25.0,8.666666666666666,289.8888888888889,0.05555555555555556,57.77777777777778,10.0,1018.4444444444445,54.111111111111114,15.88888888888889,10.222222222222221,5.444444444444445,,477.70689673062026,6.797604331175487,104.20736661275228,34.39960812250773,38.25451365152995,5.102411067485809,4.44013558546702,119.0251696395874,0.0
2022-07-23 13:30:00,23.4,24.1,19.1,23.9,24.3,4.272,7.673195,26.9741,38.880399999999995,25.0,8.5,289.5,0.05,58.0,10.0,1018.5,52.0,16.0,10.0,5.5,,471.7036555568651,6.9652520705347,113.73600042526331,34.406336587270104,38.82637725830078,5.177547193368276,4.709328145186106,104.85617457071939,0.0
2022-07-23 13:40:00,24.0,24.4,18.8,23.9,24.4,4.299,7.603104999999999,27.2868,38.8842,25.0,8.333333333333334,289.1111111111111,0.044444444444444446,58.22222222222222,10.0,1018.5555555555555,49.888888888888886,16.11111111111111,9.777777777777779,5.555555555555555,,473.8824970499674,6.956110977587727,109.66021653924285,34.42351585388183,38.99151174545288,5.255804506142934,4.9795811994870505,101.34681694030762,0.0
2022-07-23 13:50:00,24.1,24.5,18.9,23.9,24.4,4.269,7.640389999999999,27.873199999999997,38.7986,25.0,8.166666666666666,288.72222222222223,0.03888888888888889,58.44444444444444,10.0,1018.6111111111111,47.77777777777778,16.22222222222222,9.555555555555555,5.611111111111111,,476.9725436611833,7.133754506905873,107.87840932210285,34.44193353652954,39.05129643122355,5.3169649656613664,5.279976151784261,120.40641049702963,0.0
2022-07-23 14:00:00,24.0,24.5,19.0,23.9,24.5,4.29,7.676430000000001,28.237900000000003,38.6477,25.0,8.0,288.3333333333333,0.033333333333333326,58.666666666666664,10.0,1018.6666666666666,45.666666666666664,16.333333333333332,9.333333333333334,5.666666666666667,,474.894427570913,7.142655563677772,111.43614873444294,34.47060415903727,39.159895788828536,5.312723507086436,5.575192198753357,134.80699855804443,0.0
2022-07-23 14:10:00,23.9,24.5,18.8,23.9,24.5,4.276,7.566515,28.2344,38.4777,25.0,7.833333333333333,287.94444444444446,0.027777777777777776,58.888888888888886,10.0,1018.7222222222222,43.55555555555556,16.444444444444443,9.11111111111111,5.722222222222222,,477.55013071695964,6.939153386401591,112.49053171966034,34.49883323669434,39.16311661402384,5.2079570786158245,5.843197019894918,118.86915660858153,0.0
2022-07-23 14:20:00,24.5,24.9,19.2,24.0,24.6,4.233,7.47958,28.2659,38.3818,25.0,7.666666666666666,287.55555555555554,0.022222222222222213,59.111111111111114,10.0,1018.7777777777778,41.44444444444444,16.555555555555557,8.88888888888889,5.777777777777778,,475.03906581484046,7.161256194249384,110.88850874819998,34.52717054367066,39.080857334136965,5.372801007429759,6.114212617079417,130.20420621236167,0.0
2022-07-23 14:30:00,24.3,24.8,18.8,23.9,24.6,4.292,7.99679,28.206400000000002,38.2783,25.0,7.5,287.1666666666667,0.016666666666666663,59.333333333333336,10.0,1018.8333333333334,39.33333333333333,16.666666666666668,8.666666666666668,5.833333333333333,,478.0186057395496,7.434115229447682,111.95022669474284,34.52103930791219,39.1537813504537,5.597827851772308,6.396133442719778,114.00693965911864,0.0
2022-07-23 14:40:00,25.3,25.5,19.9,24.0,24.8,4.265,7.6891300000000005,28.015499999999996,38.3167,25.0,7.333333333333333,286.77777777777777,0.011111111111111113,59.55555555555556,10.0,1018.8888888888889,37.22222222222222,16.77777777777778,8.444444444444445,5.888888888888889,,493.5183871459961,7.44502404553742,109.65484380603509,34.644118824005126,38.86784590403239,5.668035647074381,6.734818971157074,109.59947500864666,0.0
2022-07-23 14:50:00,25.4,25.6,19.5,24.0,24.9,4.294,7.55992,27.9215,38.3957,25.0,7.166666666666666,286.3888888888889,0.00555555555555555,59.77777777777778,10.0,1018.9444444444445,35.11111111111111,16.88888888888889,8.222222222222221,5.944444444444445,,482.9690686315777,7.229983657389711,105.04755481892387,35.21410462697347,37.61063920974732,5.3121126858393355,6.998382970492045,103.88044907887777,0.0
2022-07-23 15:00:00,25.5,25.7,19.3,24.0,25.0,4.286,7.460355,28.028,38.4551,25.0,7.0,286.0,0.0,60.0,10.0,1019.0,33.0,17.0,8.0,6.0,,506.39469604842964,7.199574406147003,110.17017276763916,35.948835309346514,36.229034970601404,5.26857809305191,7.187924591700236,69.07949786504109,0.0
2022-07-23 15:10:00,25.4,25.7,19.2,24.1,25.1,4.299,7.574215,28.048900000000003,38.4834,24.944444444444443,6.888888888888889,284.5,0.011111111111111112,60.388888888888886,9.944444444444445,1019.0,35.05555555555556,17.055555555555557,7.944444444444445,5.722222222222222,,488.37015950520833,7.105836633302398,111.97951899469236,36.28493263244629,35.17216866175333,5.244938382307689,7.368717352549235,87.63101050059001,0.0
2022-07-23 15:20:00,25.3,25.6,18.9,24.1,25.0,4.299,7.379515,28.002999999999997,38.4508,24.88888888888889,6.777777777777778,283.0,0.022222222222222223,60.77777777777778,9.88888888888889,1019.0,37.111111111111114,17.11111111111111,7.888888888888889,5.444444444444445,,478.1940573997059,7.07269820151356,108.9398049049593,36.48017015457153,34.54983725229899,5.280191098848979,7.544084742863973,96.04757689158122,0.0
2022-07-23 15:30:00,25.8,25.9,19.4,24.0,25.1,4.282,7.804805,27.8859,38.4459,24.833333333333332,6.666666666666667,281.5,0.03333333333333334,61.166666666666664,9.833333333333334,1019.0,39.166666666666664,17.166666666666668,7.833333333333333,5.166666666666667,,478.37738800750384,7.324483774503072,111.69488721211751,36.856762210285595,34.06131872705147,5.073373372716419,7.728028838324681,105.72075748572915,0.0
2022-07-23 15:40:00,25.5,25.8,18.7,24.0,25.1,4.304,7.722295,27.957600000000003,38.4807,24.77777777777778,6.555555555555555,280.0,0.044444444444444446,61.55555555555556,9.777777777777779,1019.0,41.22222222222222,17.22222222222222,7.777777777777778,4.888888888888889,,483.378125,7.550964969470675,112.14443472522801,37.55163389205932,33.278045984903976,5.262224792639414,7.920433835983276,105.32855486551921,0.0
2022-07-23 15:50:00,26.0,26.1,18.8,24.0,25.2,4.297,7.669565,27.887999999999998,38.5261,24.72222222222222,6.444444444444445,278.5,0.05555555555555556,61.94444444444444,9.722222222222221,1019.0,43.27777777777778,17.27777777777778,7.722222222222222,4.611111111111111,,485.5927907062399,7.475160903135935,106.8830020650228,38.77737026850382,32.095844993591314,4.900953657229741,8.11698119799296,111.92121452331544,0.0
2022-07-23 16:00:00,26.5,25.6,19.0,24.0,26.4,4.627,7.730594999999999,27.6894,38.5433,24.666666666666668,6.333333333333333,277.0,0.06666666666666668,62.333333333333336,9.666666666666666,1019.0,45.333333333333336,17.333333333333332,7.666666666666667,4.333333333333334,,481.08653917685325,7.505011664096918,111.99453035408494,38.955194613138836,30.637757190068562,4.980560536384583,8.298283330599467,102.84753887176514,0.0
2022-07-23 16:10:00,26.9,25.7,19.0,24.1,26.9,4.617,7.7770150000000005,27.4227,38.5855,24.61111111111111,6.222222222222222,275.5,0.07777777777777779,62.72222222222222,9.61111111111111,1019.0,47.388888888888886,17.38888888888889,7.611111111111111,4.055555555555555,,478.36329101562495,7.453766417503357,111.67474868774414,38.24333234786987,30.659685303370157,4.825474630196889,8.447071687380472,119.59097492218018,0.0
2022-07-23 16:20:00,26.7,25.7,18.6,24.1,26.8,4.636,7.9735,27.454500000000003,38.683,24.555555555555557,6.111111111111111,274.0,0.08888888888888889,63.111111111111114,9.555555555555555,1019.0,49.44444444444444,17.444444444444443,7.555555555555555,3.777777777777778,,480.0746698874988,7.330831169044904,109.89488291853566,37.725070449807546,31.135692990674812,5.108514445703582,8.631306242404012,104.91860879240737,0.0
2022-07-23 16:30:00,26.9,25.7,19.0,24.1,26.9,4.632,7.92453,27.2168,38.6548,24.5,6.0,272.5,0.1,63.5,9.5,1019.0,51.5,17.5,7.5,3.5,,477.32749569246135,7.360499124122879,109.4877728103379,37.33115655263265,31.717453543345137,5.390440986156464,8.89689523379008,114.17453517913819,0.0
2022-07-23 16:40:00,26.7,25.7,19.1,24.1,26.8,4.648,8.00346,27.280899999999995,38.7693,24.444444444444443,5.888888888888889,271.0,0.11111111111111112,63.888888888888886,9.444444444444445,1019.0,53.55555555555556,17.555555555555557,7.444444444444445,3.2222222222222223,,473.98981597900394,7.315921165943147,112.37947260538738,36.94980063120524,32.3304105758667,5.495043545564015,9.217390060424805,108.24818326314289,0.0
2022-07-23 16:50:00,26.4,25.6,18.8,24.0,26.6,4.631,7.9334299999999995,27.363099999999996,38.8097,24.38888888888889,5.777777777777778,269.5,0.12222222222222223,64.27777777777777,9.38888888888889,1019.0,55.611111111111114,17.61111111111111,7.388888888888889,2.9444444444444446,,477.12997608053274,7.413995952592731,109.16315880101952,36.71133541107177,32.860970700581866,5.319028861522675,9.548868584632874,122.01020179748534,0.0
2022-07-23 17:00:00,26.5,25.6,18.8,24.1,26.6,4.624,8.098635,27.123700000000003,38.803399999999996,24.333333333333332,5.666666666666667,268.0,0.13333333333333336,64.66666666666667,9.333333333333334,1019.0,57.66666666666667,17.666666666666668,7.333333333333333,2.666666666666667,,476.8583131917318,7.395857377644987,111.40760283281574,36.64508754094442,33.21146293004354,5.379967694282532,9.761101983388265,102.51345816294352,0.0
2022-07-23 17:10:00,26.7,25.6,19.0,24.0,26.7,4.637,7.996105,27.037599999999998,38.852999999999994,24.27777777777778,5.555555555555555,266.5,0.14444444444444446,65.05555555555556,9.277777777777779,1019.0,59.72222222222222,17.72222222222222,7.277777777777778,2.3888888888888893,,475.251094262134,7.400251826297092,111.82432597984703,36.51569696156992,33.47427002459596,5.325404953134935,9.87043699399226,113.66428880098849,0.0
2022-07-23 17:20:00,26.5,25.6,18.9,24.0,26.6,4.638,8.309050000000001,26.9029,38.939800000000005,24.22222222222222,5.444444444444445,265.0,0.15555555555555559,65.44444444444444,9.222222222222221,1019.0,61.77777777777778,17.77777777777778,7.222222222222222,2.1111111111111116,,472.8376016726439,7.507194316050428,108.69187789960097,36.32578810936766,33.72995761360627,5.402838979470926,9.92755859257745,113.51798651815113,0.0
2022-07-23 17:30:00,26.3,25.5,18.8,24.0,26.5,4.628,8.387615,26.867700000000003,39.0247,24.166666666666668,5.333333333333334,263.5,0.16666666666666669,65.83333333333333,9.166666666666666,1019.0,63.83333333333333,17.833333333333332,7.166666666666667,1.833333333333334,,477.4999234008789,7.585136549472809,114.07622594197592,36.15897797266642,33.97116333007812,5.436376674175262,9.96005354563395,116.13234432220459,0.0
2022-07-23 17:40:00,26.5,25.5,19.3,24.0,26.6,4.614,8.619135,26.7837,39.0936,24.11111111111111,5.222222222222222,262.0,0.17777777777777778,66.22222222222223,9.11111111111111,1019.0,65.88888888888889,17.88888888888889,7.111111111111111,1.5555555555555562,,476.27768978075056,7.6152064953550775,113.50963111726578,36.03968933741252,34.240606161753334,5.523884452184041,9.980038749376934,108.48173849741617,0.0
2022-07-23 17:50:00,26.5,25.5,19.1,24.0,26.6,4.616,8.010645,26.7512,39.1034,24.055555555555557,5.111111111111111,260.5,0.1888888888888889,66.61111111111111,9.055555555555555,1019.0,67.94444444444444,17.944444444444443,7.055555555555555,1.2777777777777786,,471.3418168271821,7.560384727009273,109.22953975828355,35.918809998830156,34.49322947820028,5.616718039512635,9.990691003799437,112.3656635538737,0.0
2022-07-23 18:00:00,26.8,25.6,19.1,24.0,26.7,4.603,8.066849999999999,26.7875,39.158699999999996,24.0,5.0,259.0,0.2,67.0,9.0,1019.0,70.0,18.0,7.0,1.0,,473.9715833536784,7.495711538832066,108.75391114294193,35.804135723114015,34.71051170984904,6.017185208797455,9.995729702313742,109.54701742808024,0.0
2022-07-23 18:10:00,26.9,25.8,19.2,24.0,27.0,4.634,7.93586,26.688100000000002,39.2007,23.666666666666668,5.166666666666667,254.72222222222223,0.1888888888888889,68.05555555555556,9.055555555555555,1019.1111111111111,68.61111111111111,17.833333333333332,7.5,1.0,,473.63393470150305,7.290392687320709,111.27821987152099,35.704096119052075,34.89925356807605,389.0457705626201,9.998644484770102,107.29003797270562,0.0
2022-07-23 18:20:00,26.9,25.7,19.1,24.1,26.9,4.632,7.77407,26.250799999999998,39.316,23.333333333333332,5.333333333333333,250.44444444444446,0.17777777777777778,69.11111111111111,9.11111111111111,1019.2222222222222,67.22222222222223,17.666666666666668,8.0,1.0,,468.03987409569754,7.425840071406069,115.66833851895089,35.61320301691691,35.06470691680908,253.0517607720693,10.00124801794688,107.71323932647707,0.0
2022-07-23 18:30:00,27.0,25.8,19.1,24.1,27.1,4.614,8.03588,26.0786,39.3971,23.0,5.5,246.16666666666666,0.16666666666666669,70.16666666666667,9.166666666666666,1019.3333333333334,65.83333333333333,17.5,8.5,1.0,,469.2771248372396,7.479554268492144,112.32653023175601,35.51630005518596,35.240046215057376,5.872657020092011,10.002613601684569,108.5754142634074,0.0
2022-07-23 18:40:00,26.7,25.7,19.0,24.1,26.8,4.639,8.268184999999999,26.0143,39.5629,22.666666666666668,5.666666666666667,241.88888888888889,0.15555555555555556,71.22222222222223,9.222222222222221,1019.4444444444445,64.44444444444444,17.333333333333332,9.0,1.0,,468.43229464125363,7.5412456663449605,110.01626126607259,35.42697997411092,35.505119272867844,6.009108673731486,10.009357069333394,105.08604606628418,0.0
2022-07-23 18:50:00,26.3,25.6,18.8,24.1,26.5,4.634,8.042685,25.616200000000003,39.7101,22.333333333333332,5.833333333333333,237.61111111111111,0.14444444444444446,72.27777777777777,9.277777777777779,1019.5555555555555,63.05555555555556,17.166666666666668,9.5,1.0,,470.8572698764143,7.364571303122462,117.35879572421145,35.31602462111927,35.81974356656518,5.907327832289733,10.015496304308781,100.2022017163136,0.0
2022-07-23 19:00:00,26.2,25.5,18.7,24.1,26.3,4.621,8.475265,25.7575,39.827,22.0,6.0,233.33333333333334,0.13333333333333333,73.33333333333333,9.333333333333334,1019.6666666666666,61.66666666666667,17.0,10.0,1.0,,473.57959052425696,7.458008195693884,111.1864937494569,35.212197335561115,36.111688194274905,6.153626248041789,10.023281176884968,103.92678181966146,0.0
2022-07-23 19:10:00,26.5,25.5,18.7,24.0,26.5,4.611,8.361509999999999,25.743299999999998,39.8855,21.666666666666668,6.166666666666667,229.05555555555554,0.12222222222222222,74.38888888888889,9.38888888888889,1019.7777777777778,60.27777777777778,16.833333333333332,10.5,1.0,,471.56592575248635,7.587327989077164,110.51316730585475,35.05295365015665,36.34831459681193,6.213950106302898,10.027572298049927,106.76222613016765,0.0
2022-07-23 19:20:00,26.0,25.4,18.9,24.0,26.3,4.628,8.85866,25.5562,39.9125,21.333333333333332,6.333333333333334,224.77777777777777,0.11111111111111112,75.44444444444444,9.444444444444445,1019.8888888888889,58.888888888888886,16.666666666666668,11.0,1.0,,471.3738743082683,7.682983001315661,108.5398401393998,34.89494824091594,36.623881346384685,6.253787615299226,10.026077726682027,112.08012184143067,0.0
2022-07-23 19:30:00,25.8,25.3,18.8,24.0,26.1,4.61,9.265744999999999,25.4917,39.958600000000004,21.0,6.5,220.5,0.1,76.5,9.5,1020.0,57.5,16.5,11.5,1.0,,473.8243579101562,7.707708201408385,108.53747360229492,34.72934549967448,36.9397296333313,6.465334741274516,10.021371445655824,106.22054140726725,0.0
2022-07-23 19:40:00,25.8,25.3,19.0,24.0,26.1,4.628,9.330535000000001,25.2847,40.009,20.666666666666668,6.666666666666667,216.22222222222223,0.08888888888888889,77.55555555555556,9.555555555555555,1020.1111111111111,56.111111111111114,16.333333333333332,12.0,1.0,,474.00018761996563,7.696541783230453,111.52794974073852,34.60860450744629,37.13589728037516,6.469706407388051,10.014954816500346,114.63927781422933,0.0
2022-07-23 19:50:00,25.7,25.3,18.9,24.0,26.0,4.632,9.280565,25.1715,40.073699999999995,20.333333333333332,6.833333333333334,211.94444444444446,0.07777777777777778,78.61111111111111,9.61111111111111,1020.2222222222222,54.72222222222222,16.166666666666668,12.5,1.0,,468.04669871012374,7.740023913989633,108.43588635978054,34.53588826497396,37.231343561808266,6.384119310379029,10.009050362904867,114.62365840911866,0.0
2022-07-23 20:00:00,25.6,25.2,18.8,24.0,25.8,4.634,9.383655000000001,25.137800000000002,40.1515,20.0,7.0,207.66666666666666,0.06666666666666665,79.66666666666667,9.666666666666666,1020.3333333333334,53.333333333333336,16.0,13.0,1.0,,470.6572691082132,7.804467595943623,112.67431468985176,34.46892828623454,37.27916020711263,6.326234304904938,10.008985590934753,115.46261039733886,0.0
2022-07-23 20:10:00,25.6,25.2,18.9,23.9,25.8,4.618,8.99757,25.1894,40.1828,19.666666666666664,7.166666666666667,203.38888888888889,0.05555555555555555,80.72222222222223,9.722222222222221,1020.4444444444445,51.94444444444444,15.833333333333332,13.5,1.0,,477.1276701793451,7.947897843519845,110.52227816263834,34.39397665023804,37.36863468805949,6.462208268642425,10.009641056060792,103.91791936238607,0.0
2022-07-23 20:20:00,25.5,25.2,19.0,23.9,25.8,4.627,9.2806,24.9831,40.2176,19.333333333333332,7.333333333333334,199.11111111111111,0.044444444444444425,81.77777777777777,9.777777777777779,1020.5555555555555,50.55555555555556,15.666666666666666,14.0,1.0,,481.1139745076497,7.786675173778318,109.85198517018118,34.31453066507975,37.454759197235106,6.559521335760752,10.00847234249115,114.02736273447672,0.0
2022-07-23 20:30:00,25.3,25.1,19.1,23.9,25.6,4.629,9.06442,24.9617,40.1946,19.0,7.5,194.83333333333331,0.033333333333333326,82.83333333333333,9.833333333333334,1020.6666666666666,49.16666666666667,15.5,14.5,1.0,,481.7482648336477,7.879226677619805,110.12470524588548,34.247750218709314,37.544159514109296,6.594174232482911,10.006588929494223,105.85050627390544,0.0
2022-07-23 20:40:00,25.1,25.0,19.0,23.9,25.4,4.63,9.249849999999999,24.8261,40.2884,18.666666666666664,7.666666666666667,190.55555555555554,0.022222222222222227,83.88888888888889,9.88888888888889,1020.7777777777778,47.77777777777778,15.333333333333332,15.0,1.0,,481.52958217577,7.919850780802259,114.29849434222206,34.17540138244629,37.641107718149826,6.606301380793253,10.007036830584209,108.97381772359213,0.0
2022-07-23 20:50:00,25.0,25.0,19.2,23.9,25.3,4.497,9.722415,24.5887,40.411500000000004,18.333333333333332,7.833333333333334,186.27777777777777,0.0111111111111111,84.94444444444444,9.944444444444445,1020.8888888888889,46.388888888888886,15.166666666666666,15.5,1.0,,479.1784032185872,8.015498517947009,108.99664866021797,34.11230410893758,37.77281525929769,6.783541951179504,10.006795107523601,104.23919464111327,0.0
2022-07-23 21:00:00,24.9,25.2,19.2,23.9,24.8,4.273,9.60577,24.4734,40.4944,18.0,8.0,182.0,0.0,86.0,10.0,1021.0,45.0,15.0,16.0,1.0,,480.4182043457031,7.873188666085065,112.18545477182852,34.051041221618654,37.90772057851156,6.524444823265076,10.007060875892638,108.76204783121746,0.0
2022-07-23 21:10:00,25.2,25.4,19.2,23.9,24.8,4.299,9.701495,24.387700000000002,40.5709,17.944444444444443,7.888888888888889,181.16666666666666,0.011111111111111112,86.16666666666667,10.0,1021.0,46.0,15.0,15.833333333333334,1.0,,478.19559153589705,8.14505202849706,111.82743233998617,33.99420819600424,38.012460002899175,6.709237315654756,10.005522274971009,108.87523456573486,0.0
2022-07-23 21:20:00,25.3,25.6,19.1,23.9,24.9,4.316,9.480145,24.2057,40.6529,17.88888888888889,7.777777777777778,180.33333333333334,0.022222222222222223,86.33333333333333,10.0,1021.0,47.0,15.0,15.666666666666666,1.0,,479.4219324747722,8.073516614679564,108.48339151436326,33.94540529886881,38.11100886027018,6.858600455919901,10.004367396036784,107.42730219523112,0.0
2022-07-23 21:30:00,25.1,25.4,19.1,23.9,24.8,4.283,9.29923,24.11,40.7214,17.833333333333332,7.666666666666667,179.5,0.03333333333333334,86.5,10.0,1021.0,48.0,15.0,15.5,1.0,,484.0307626553239,8.010771544464564,108.94417163460942,33.90039373397828,38.20345065434774,6.5248742151260375,10.00316793123881,110.53433218638102,0.0
2022-07-23 21:40:00,25.0,25.3,18.9,23.9,24.8,4.279,9.451925,24.299100000000003,40.768,17.77777777777778,7.555555555555555,178.66666666666666,0.044444444444444446,86.66666666666667,10.0,1021.0,49.0,15.0,15.333333333333334,1.0,,483.28551344948255,7.836831897692491,111.5560692480055,33.85560516357422,38.296920960744224,6.702406539122263,10.000023255348205,109.00912123362222,0.0
2022-07-23 21:50:00,24.8,25.1,18.8,23.9,24.8,4.322,9.531884999999999,24.1431,40.7824,17.72222222222222,7.444444444444445,177.83333333333334,0.05555555555555556,86.83333333333333,10.0,1021.0,50.0,15.0,15.166666666666666,1.0,,481.8948692830404,7.977761113643647,108.65980480194091,33.81020942687989,38.38021381378174,6.6919701274236045,10.000755785306294,109.5184536107381,0.0
2022-07-23 22:00:00,24.7,25.1,19.0,23.9,24.8,4.315,9.64383,24.252299999999998,40.817899999999995,17.666666666666668,7.333333333333333,177.0,0.06666666666666668,87.0,10.0,1021.0,51.0,15.0,15.0,1.0,,485.30280126462037,8.07609062906039,110.29003296437236,33.76651905059815,38.43323848088583,6.587040544350941,10.000506470998129,110.15460093180339,0.0
2022-07-23 22:10:00,24.7,25.1,18.7,23.8,24.7,4.341,9.554215000000001,24.1034,40.8371,17.61111111111111,7.222222222222222,176.16666666666666,0.07777777777777779,87.16666666666667,10.0,1021.0,52.0,15.0,14.833333333333334,1.0,,488.02736428096375,8.052016167977436,111.40136816574355,33.73172489802043,38.46034311294555,6.820703543027243,10.001155956586203,108.76458426157633,0.0
2022-07-23 22:20:00,24.3,24.8,19.1,23.8,24.6,4.28,9.410385,23.5584,40.8795,17.555555555555557,7.111111111111111,175.33333333333334,0.08888888888888889,87.33333333333333,10.0,1021.0,53.0,15.0,14.666666666666666,1.0,,489.4416445922851,8.115751832326254,110.89081990559896,33.68505095799764,38.49684954325358,6.738137409687042,10.001732411384582,107.8332329305013,0.0
2022-07-23 22:30:00,24.6,25.0,18.8,23.8,24.6,4.306,9.0352,23.628899999999998,40.8964,17.5,7.0,174.5,0.1,87.5,10.0,1021.0,54.0,15.0,14.5,1.0,,492.1682968665814,7.938805868100312,109.64667506568176,33.632534154256184,38.52119607925415,6.446942438284556,10.00224191347758,107.4866566848755,0.0
2022-07-23 22:40:00,24.4,24.8,19.1,23.8,24.6,4.305,9.01496,23.3583,40.993399999999994,17.444444444444443,6.888888888888889,173.66666666666666,0.11111111111111112,87.66666666666667,10.0,1021.0,55.0,15.0,14.333333333333334,1.0,,485.51348551432295,7.87196402367899,110.23328905849135,33.57693031946818,38.55251384099325,6.8352320655186976,10.001019342740378,110.77589650472005,0.0
2022-07-23 22:50:00,24.2,24.7,18.9,23.8,24.5,4.305,9.316655,23.0082,41.1288,17.38888888888889,6.777777777777778,172.83333333333334,0.12222222222222223,87.83333333333333,10.0,1021.0,56.0,15.0,14.166666666666666,1.0,,488.6137247966898,7.787761103312175,108.84180873870848,33.521334374745685,38.571954981486,6.8317031955719,10.001187907854716,110.3330511601766,0.0
2022-07-23 23:00:00,24.3,24.8,19.2,23.8,24.6,4.307,9.276,22.892599999999998,41.2567,17.333333333333332,6.666666666666667,172.0,0.13333333333333336,88.0,10.0,1021.0,57.0,15.0,14.0,1.0,,487.6270492834333,7.832368786186822,111.3205048598812,33.48128759384155,38.63084747314453,6.788655454317729,10.000064217249554,108.30118253072104,0.0
2022-07-23 23:10:00,24.1,24.5,19.1,23.8,24.4,4.3,9.313955,22.712799999999998,41.370999999999995,17.27777777777778,6.555555555555555,171.16666666666666,0.14444444444444446,88.16666666666667,10.0,1021.0,58.0,15.0,13.833333333333332,1.0,,485.79141204833985,7.915450131044549,113.78997948253223,33.44758384068807,38.706512171427406,7.013373053868612,10.000061992009481,108.37704785664876,0.0
2022-07-23 23:20:00,23.8,24.3,18.7,23.8,24.4,4.282,9.315075,22.7281,41.4604,17.22222222222222,6.444444444444445,170.33333333333334,0.15555555555555559,88.33333333333333,10.0,1021.0,59.0,15.0,13.666666666666666,1.0,,489.68318523889303,7.734779653549194,108.68445799509684,33.41435174942016,38.79105318705241,6.773614531358083,9.999892786343892,110.87825753529867,0.0
2022-07-23 23:30:00,23.6,24.3,18.8,23.8,24.4,4.302,9.38287,22.4423,41.528000000000006,17.166666666666668,6.333333333333334,169.5,0.16666666666666669,88.5,10.0,1021.0,60.0,15.0,13.5,1.0,,491.0373506673177,7.654538500160821,111.20723031922248,33.37723288853964,38.82955271402995,6.717782522837321,9.99977787653605,108.796442972819,0.0
2022-07-23 23:40:00,23.6,24.1,19.1,23.8,24.3,4.323,9.916445,22.5411,41.6125,17.11111111111111,6.222222222222222,168.66666666666666,0.17777777777777778,88.66666666666667,10.0,1021.0,61.0,15.0,13.333333333333332,1.0,,494.5688335164388,8.014725628693899,109.45799552917481,33.33030960718791,38.8758340771993,6.860959334373474,10.001691873868307,108.42043320973714,0.0
2022-07-23 23:50:00,23.4,24.0,19.0,23.8,24.2,4.344,9.989625,22.4712,41.6794,17.055555555555557,6.111111111111111,167.83333333333334,0.1888888888888889,88.83333333333333,10.0,1021.0,62.0,15.0,13.166666666666666,1.0,,494.69777682249577,7.613734632548639,109.14285866063867,33.28407534281413,38.934661337534585,6.7141765570640555,10.001486452420552,109.0100887298584,0.0
2022-07-24 00:00:00,23.7,24.3,18.8,23.8,24.3,4.289,9.862829999999999,22.3734,41.7175,17.0,6.0,167.0,0.2,89.0,10.0,1021.0,63.0,15.0,13.0,1.0,,493.5074992282912,7.915941514847643,110.92179263831531,33.23641323725383,38.99544668833415,6.88272702773412,10.00159295241038,110.77078576405843,0.0
2022-07-24 00:10:00,23.7,24.3,19.2,23.7,24.3,4.306,9.619800000000001,21.901699999999998,41.7427,16.944444444444443,5.888888888888889,166.55555555555554,0.1888888888888889,89.05555555555556,10.0,1021.0,60.72222222222222,15.0,12.777777777777779,1.0,,492.97390167236324,8.003719571431478,111.12030798594158,33.186440531412764,39.03860880533854,6.789556149641673,10.000867991447448,110.41968245188396,0.0
2022-07-24 00:20:00,23.1,23.9,18.6,23.8,24.2,4.274,9.778685,22.0077,41.8235,16.88888888888889,5.777777777777778,166.11111111111111,0.17777777777777778,89.11111111111111,10.0,1021.0,58.44444444444444,15.0,12.555555555555555,1.0,,495.8508502056955,8.02561202711978,108.13673741766289,33.143928604125975,39.07892833073934,6.739728151957195,10.002413598696391,110.83001585642496,0.0
2022-07-24 00:30:00,23.1,23.8,19.0,23.8,24.1,4.339,9.96828,22.354599999999998,41.8017,16.833333333333332,5.666666666666667,165.66666666666666,0.16666666666666669,89.16666666666667,10.0,1021.0,56.166666666666664,15.0,12.333333333333334,1.0,,497.0901771492794,7.924701631405933,108.67815024273543,33.09571910858155,39.14121914545696,6.828625576496124,10.003213017781576,107.30883232116699,0.0
2022-07-24 00:40:00,23.1,23.8,18.8,23.7,24.1,4.287,9.85004,21.968899999999998,41.783100000000005,16.77777777777778,5.555555555555555,165.22222222222223,0.15555555555555556,89.22222222222223,10.0,1021.0,53.888888888888886,15.0,12.11111111111111,1.0,,493.368632405599,7.950962028503417,111.16218739827472,33.05271190007527,39.191218852996826,6.756943881511688,10.003364160855611,111.07455640157063,0.0
2022-07-24 00:50:00,22.5,23.4,18.8,23.7,24.0,4.256,9.981485,22.183799999999998,41.8137,16.72222222222222,5.444444444444445,164.77777777777777,0.14444444444444446,89.27777777777777,10.0,1021.0,51.611111111111114,15.0,11.88888888888889,1.0,,498.8199053007981,7.906453025219804,112.64317129533842,33.00963433583577,39.254735800425216,6.599298772017161,10.004737459818523,105.72829144795737,0.0
2022-07-24 01:00:00,22.4,23.3,18.8,23.7,23.9,4.266,10.217400000000001,22.2892,41.8289,16.666666666666668,5.333333333333333,164.33333333333334,0.13333333333333333,89.33333333333333,10.0,1021.0,49.33333333333333,15.0,11.666666666666666,1.0,,497.86801867254854,8.121946383115262,106.84537714532539,32.974559421539304,39.33161408106486,7.0612225151062,10.005259518623351,112.41639987945557,0.0
2022-07-24 01:10:00,22.3,23.2,18.9,23.7,23.9,4.301,10.285590000000001,22.0579,41.858799999999995,16.61111111111111,5.222222222222222,163.88888888888889,0.12222222222222222,89.38888888888889,10.0,1021.0,47.05555555555556,15.0,11.444444444444445,1.0,,495.4424125162761,8.094294920035,111.8670333327816,32.94629721323649,39.40255123138428,7.1424915313720705,10.004254384040832,108.46344225565592,0.0
2022-07-24 01:20:00,22.0,23.0,19.1,23.7,23.8,4.262,10.19327,22.075499999999998,41.9017,16.555555555555557,5.111111111111111,163.44444444444446,0.11111111111111112,89.44444444444444,10.0,1021.0,44.77777777777777,15.0,11.222222222222221,1.0,,501.32165801300397,8.281873171127447,110.07068896255923,32.92384174346924,39.47582240422567,6.944881247679393,10.00501537958781,111.85950013478596,0.0
2022-07-24 01:30:00,22.0,23.1,18.8,23.7,23.8,4.275,9.97192,21.9148,41.9391,16.5,5.0,163.0,0.1,89.5,10.0,1021.0,42.5,15.0,11.0,1.0,,499.413866205325,8.015353151162465,112.01385169982909,32.88849485397339,39.53267765045166,7.159292186896006,10.00226509253184,109.52074548085531,0.0
2022-07-24 01:40:00,21.9,22.8,18.9,23.7,23.8,4.31,10.47094,21.9161,41.9566,16.444444444444443,4.888888888888889,162.55555555555554,0.08888888888888889,89.55555555555556,10.0,1021.0,40.22222222222222,15.0,10.777777777777779,1.0,,502.93454732259113,8.038921469375913,111.31603857719293,32.849231313069666,39.58778374989827,6.974987281958262,10.00048958937327,113.79527510325113,0.0
2022-07-24 01:50:00,22.0,23.0,19.2,23.7,23.8,4.259,10.337645,21.9585,41.9895,16.38888888888889,4.777777777777778,162.11111111111111,0.07777777777777778,89.61111111111111,10.0,1021.0,37.94444444444444,15.0,10.555555555555555,1.0,,501.4907892757723,8.035576188146731,110.85672827747582,32.79953353246053,39.62853932698568,6.890194958845774,9.99939481417338,108.89108459472656,0.0
2022-07-24 02:00:00,21.7,22.7,18.9,23.7,23.7,4.3,10.211775,21.764699999999998,42.0587,16.333333333333332,4.666666666666667,161.66666666666666,0.06666666666666665,89.66666666666667,10.0,1021.0,35.666666666666664,15.0,10.333333333333334,1.0,,502.4079726857152,8.129143351053788,110.16564602393889,32.7467659886678,39.67997171401978,6.925535790920257,9.99967601776123,112.9126507695516,0.0
